Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
900405,Hall Mews Boston,2024-01-19T23:50:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.38
900405,Hall Mews Boston,2024-01-19T23:50:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.56
900405,Hall Mews Boston,2024-01-19T23:50:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.61
900405,Hall Mews Boston,2024-01-19T23:50:00.000+00:00,feeder,0003,L3 Active Power,kW,5.76
900405,Hall Mews Boston,2024-01-19T23:50:00.000+00:00,feeder,0003,L2 Active Power,kW,7.69
900405,Hall Mews Boston,2024-01-19T23:50:00.000+00:00,feeder,0003,L1 Active Power,kW,5.48
900405,Hall Mews Boston,2024-01-19T23:50:00.000+00:00,feeder,0003,N Current (RMS),A,18.1
900405,Hall Mews Boston,2024-01-19T23:50:00.000+00:00,feeder,0003,L3 Current (RMS),A,25.1
900405,Hall Mews Boston,2024-01-19T23:50:00.000+00:00,feeder,0003,L2 Current (RMS),A,34.0
900405,Hall Mews Boston,2024-01-19T23:50:00.000+00:00,feeder,0003,L1 Current (RMS),A,25.0
900405,Hall Mews Boston,2024-01-19T23:50:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.37
900405,Hall Mews Boston,2024-01-19T23:50:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.87
900405,Hall Mews Boston,2024-01-19T23:50:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.67
900405,Hall Mews Boston,2024-01-19T23:50:00.000+00:00,feeder,0002,L3 Active Power,kW,37.81
900405,Hall Mews Boston,2024-01-19T23:50:00.000+00:00,feeder,0002,L2 Active Power,kW,42.19
900405,Hall Mews Boston,2024-01-19T23:50:00.000+00:00,feeder,0002,L1 Active Power,kW,23.68
900405,Hall Mews Boston,2024-01-19T23:50:00.000+00:00,feeder,0002,N Current (RMS),A,77.7
900405,Hall Mews Boston,2024-01-19T23:50:00.000+00:00,feeder,0002,L3 Current (RMS),A,159.6
900405,Hall Mews Boston,2024-01-19T23:50:00.000+00:00,feeder,0002,L2 Current (RMS),A,177.6
900405,Hall Mews Boston,2024-01-19T23:50:00.000+00:00,feeder,0002,L1 Current (RMS),A,101.8
900405,Hall Mews Boston,2024-01-19T23:50:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.08
900405,Hall Mews Boston,2024-01-19T23:50:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.22
900405,Hall Mews Boston,2024-01-19T23:50:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.05
900405,Hall Mews Boston,2024-01-19T23:50:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.21
900405,Hall Mews Boston,2024-01-19T23:50:00.000+00:00,feeder,0001,L2 Active Power,kW,0.11
900405,Hall Mews Boston,2024-01-19T23:50:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.06
900405,Hall Mews Boston,2024-01-19T23:50:00.000+00:00,feeder,0001,N Current (RMS),A,7.0
900405,Hall Mews Boston,2024-01-19T23:50:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.2
900405,Hall Mews Boston,2024-01-19T23:50:00.000+00:00,feeder,0001,L2 Current (RMS),A,1.2
900405,Hall Mews Boston,2024-01-19T23:50:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.6
900405,Hall Mews Boston,2024-01-19T23:50:00.000+00:00,transformer,,Temperature,C,16.9
900405,Hall Mews Boston,2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
900405,Hall Mews Boston,2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
900405,Hall Mews Boston,2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
900405,Hall Mews Boston,2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
900405,Hall Mews Boston,2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
900405,Hall Mews Boston,2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
900405,Hall Mews Boston,2024-01-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
900405,Hall Mews Boston,2024-01-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
900405,Hall Mews Boston,2024-01-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
900405,Hall Mews Boston,2024-01-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,43.36
900405,Hall Mews Boston,2024-01-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,50.0
900405,Hall Mews Boston,2024-01-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,29.1
900405,Hall Mews Boston,2024-01-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,95.8
900405,Hall Mews Boston,2024-01-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.5
900405,Hall Mews Boston,2024-01-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,211.2
900405,Hall Mews Boston,2024-01-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
900405,Hall Mews Boston,2024-01-19T23:40:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.56
900405,Hall Mews Boston,2024-01-19T23:40:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.42
900405,Hall Mews Boston,2024-01-19T23:40:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.32
900405,Hall Mews Boston,2024-01-19T23:40:00.000+00:00,feeder,0003,L3 Active Power,kW,6.78
900405,Hall Mews Boston,2024-01-19T23:40:00.000+00:00,feeder,0003,L2 Active Power,kW,6.75
900405,Hall Mews Boston,2024-01-19T23:40:00.000+00:00,feeder,0003,L1 Active Power,kW,4.34
900405,Hall Mews Boston,2024-01-19T23:40:00.000+00:00,feeder,0003,N Current (RMS),A,19.4
900405,Hall Mews Boston,2024-01-19T23:40:00.000+00:00,feeder,0003,L3 Current (RMS),A,29.4
900405,Hall Mews Boston,2024-01-19T23:40:00.000+00:00,feeder,0003,L2 Current (RMS),A,29.5
900405,Hall Mews Boston,2024-01-19T23:40:00.000+00:00,feeder,0003,L1 Current (RMS),A,19.5
900405,Hall Mews Boston,2024-01-19T23:40:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-3.11
900405,Hall Mews Boston,2024-01-19T23:40:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.4
900405,Hall Mews Boston,2024-01-19T23:40:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.5
900405,Hall Mews Boston,2024-01-19T23:40:00.000+00:00,feeder,0002,L3 Active Power,kW,38.04
900405,Hall Mews Boston,2024-01-19T23:40:00.000+00:00,feeder,0002,L2 Active Power,kW,47.15
900405,Hall Mews Boston,2024-01-19T23:40:00.000+00:00,feeder,0002,L1 Active Power,kW,26.47
900405,Hall Mews Boston,2024-01-19T23:40:00.000+00:00,feeder,0002,N Current (RMS),A,86.0
900405,Hall Mews Boston,2024-01-19T23:40:00.000+00:00,feeder,0002,L3 Current (RMS),A,161.0
900405,Hall Mews Boston,2024-01-19T23:40:00.000+00:00,feeder,0002,L2 Current (RMS),A,198.5
900405,Hall Mews Boston,2024-01-19T23:40:00.000+00:00,feeder,0002,L1 Current (RMS),A,113.3
900405,Hall Mews Boston,2024-01-19T23:40:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.1
900405,Hall Mews Boston,2024-01-19T23:40:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.22
900405,Hall Mews Boston,2024-01-19T23:40:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.04
900405,Hall Mews Boston,2024-01-19T23:40:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.17
900405,Hall Mews Boston,2024-01-19T23:40:00.000+00:00,feeder,0001,L2 Active Power,kW,0.07
900405,Hall Mews Boston,2024-01-19T23:40:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.07
900405,Hall Mews Boston,2024-01-19T23:40:00.000+00:00,feeder,0001,N Current (RMS),A,8.9
900405,Hall Mews Boston,2024-01-19T23:40:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.1
900405,Hall Mews Boston,2024-01-19T23:40:00.000+00:00,feeder,0001,L2 Current (RMS),A,1.2
900405,Hall Mews Boston,2024-01-19T23:40:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.6
900405,Hall Mews Boston,2024-01-19T23:40:00.000+00:00,transformer,,Temperature,C,16.9
900405,Hall Mews Boston,2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
900405,Hall Mews Boston,2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
900405,Hall Mews Boston,2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
900405,Hall Mews Boston,2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
900405,Hall Mews Boston,2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
900405,Hall Mews Boston,2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
900405,Hall Mews Boston,2024-01-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
900405,Hall Mews Boston,2024-01-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
900405,Hall Mews Boston,2024-01-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
900405,Hall Mews Boston,2024-01-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,44.65
900405,Hall Mews Boston,2024-01-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,53.97
900405,Hall Mews Boston,2024-01-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,30.74
900405,Hall Mews Boston,2024-01-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,106.9
900405,Hall Mews Boston,2024-01-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,189.2
900405,Hall Mews Boston,2024-01-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,227.7
900405,Hall Mews Boston,2024-01-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
900405,Hall Mews Boston,2024-01-19T23:30:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.57
900405,Hall Mews Boston,2024-01-19T23:30:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.13
900405,Hall Mews Boston,2024-01-19T23:30:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.57
900405,Hall Mews Boston,2024-01-19T23:30:00.000+00:00,feeder,0003,L3 Active Power,kW,6.34
900405,Hall Mews Boston,2024-01-19T23:30:00.000+00:00,feeder,0003,L2 Active Power,kW,7.24
900405,Hall Mews Boston,2024-01-19T23:30:00.000+00:00,feeder,0003,L1 Active Power,kW,5.12
900405,Hall Mews Boston,2024-01-19T23:30:00.000+00:00,feeder,0003,N Current (RMS),A,18.6
900405,Hall Mews Boston,2024-01-19T23:30:00.000+00:00,feeder,0003,L3 Current (RMS),A,27.6
900405,Hall Mews Boston,2024-01-19T23:30:00.000+00:00,feeder,0003,L2 Current (RMS),A,31.4
900405,Hall Mews Boston,2024-01-19T23:30:00.000+00:00,feeder,0003,L1 Current (RMS),A,23.4
900405,Hall Mews Boston,2024-01-19T23:30:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-3.01
900405,Hall Mews Boston,2024-01-19T23:30:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.57
900405,Hall Mews Boston,2024-01-19T23:30:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.62
900405,Hall Mews Boston,2024-01-19T23:30:00.000+00:00,feeder,0002,L3 Active Power,kW,38.3
900405,Hall Mews Boston,2024-01-19T23:30:00.000+00:00,feeder,0002,L2 Active Power,kW,41.03
900405,Hall Mews Boston,2024-01-19T23:30:00.000+00:00,feeder,0002,L1 Active Power,kW,29.95
900405,Hall Mews Boston,2024-01-19T23:30:00.000+00:00,feeder,0002,N Current (RMS),A,64.4
900405,Hall Mews Boston,2024-01-19T23:30:00.000+00:00,feeder,0002,L3 Current (RMS),A,162.2
900405,Hall Mews Boston,2024-01-19T23:30:00.000+00:00,feeder,0002,L2 Current (RMS),A,172.6
900405,Hall Mews Boston,2024-01-19T23:30:00.000+00:00,feeder,0002,L1 Current (RMS),A,126.9
900405,Hall Mews Boston,2024-01-19T23:30:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.12
900405,Hall Mews Boston,2024-01-19T23:30:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.09
900405,Hall Mews Boston,2024-01-19T23:30:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.06
900405,Hall Mews Boston,2024-01-19T23:30:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.23
900405,Hall Mews Boston,2024-01-19T23:30:00.000+00:00,feeder,0001,L2 Active Power,kW,0.2
900405,Hall Mews Boston,2024-01-19T23:30:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.03
900405,Hall Mews Boston,2024-01-19T23:30:00.000+00:00,feeder,0001,N Current (RMS),A,5.2
900405,Hall Mews Boston,2024-01-19T23:30:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.3
900405,Hall Mews Boston,2024-01-19T23:30:00.000+00:00,feeder,0001,L2 Current (RMS),A,1.2
900405,Hall Mews Boston,2024-01-19T23:30:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.6
900405,Hall Mews Boston,2024-01-19T23:30:00.000+00:00,transformer,,Temperature,C,17.0
900405,Hall Mews Boston,2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
900405,Hall Mews Boston,2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
900405,Hall Mews Boston,2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
900405,Hall Mews Boston,2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
900405,Hall Mews Boston,2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
900405,Hall Mews Boston,2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
900405,Hall Mews Boston,2024-01-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
900405,Hall Mews Boston,2024-01-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
900405,Hall Mews Boston,2024-01-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
900405,Hall Mews Boston,2024-01-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,44.41
900405,Hall Mews Boston,2024-01-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,48.48
900405,Hall Mews Boston,2024-01-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,35.04
900405,Hall Mews Boston,2024-01-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,82.5
900405,Hall Mews Boston,2024-01-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.2
900405,Hall Mews Boston,2024-01-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,204.5
900405,Hall Mews Boston,2024-01-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.9
900405,Hall Mews Boston,2024-01-19T23:20:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.75
900405,Hall Mews Boston,2024-01-19T23:20:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.0
900405,Hall Mews Boston,2024-01-19T23:20:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.35
900405,Hall Mews Boston,2024-01-19T23:20:00.000+00:00,feeder,0003,L3 Active Power,kW,5.96
900405,Hall Mews Boston,2024-01-19T23:20:00.000+00:00,feeder,0003,L2 Active Power,kW,8.08
900405,Hall Mews Boston,2024-01-19T23:20:00.000+00:00,feeder,0003,L1 Active Power,kW,8.92
900405,Hall Mews Boston,2024-01-19T23:20:00.000+00:00,feeder,0003,N Current (RMS),A,18.7
900405,Hall Mews Boston,2024-01-19T23:20:00.000+00:00,feeder,0003,L3 Current (RMS),A,26.2
900405,Hall Mews Boston,2024-01-19T23:20:00.000+00:00,feeder,0003,L2 Current (RMS),A,35.0
900405,Hall Mews Boston,2024-01-19T23:20:00.000+00:00,feeder,0003,L1 Current (RMS),A,38.3
900405,Hall Mews Boston,2024-01-19T23:20:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.81
900405,Hall Mews Boston,2024-01-19T23:20:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.25
900405,Hall Mews Boston,2024-01-19T23:20:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.81
900405,Hall Mews Boston,2024-01-19T23:20:00.000+00:00,feeder,0002,L3 Active Power,kW,44.68
900405,Hall Mews Boston,2024-01-19T23:20:00.000+00:00,feeder,0002,L2 Active Power,kW,48.43
900405,Hall Mews Boston,2024-01-19T23:20:00.000+00:00,feeder,0002,L1 Active Power,kW,23.5
900405,Hall Mews Boston,2024-01-19T23:20:00.000+00:00,feeder,0002,N Current (RMS),A,97.7
900405,Hall Mews Boston,2024-01-19T23:20:00.000+00:00,feeder,0002,L3 Current (RMS),A,187.9
900405,Hall Mews Boston,2024-01-19T23:20:00.000+00:00,feeder,0002,L2 Current (RMS),A,203.4
900405,Hall Mews Boston,2024-01-19T23:20:00.000+00:00,feeder,0002,L1 Current (RMS),A,100.5
900405,Hall Mews Boston,2024-01-19T23:20:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.04
900405,Hall Mews Boston,2024-01-19T23:20:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.15
900405,Hall Mews Boston,2024-01-19T23:20:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.08
900405,Hall Mews Boston,2024-01-19T23:20:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.25
900405,Hall Mews Boston,2024-01-19T23:20:00.000+00:00,feeder,0001,L2 Active Power,kW,0.26
900405,Hall Mews Boston,2024-01-19T23:20:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.08
900405,Hall Mews Boston,2024-01-19T23:20:00.000+00:00,feeder,0001,N Current (RMS),A,9.6
900405,Hall Mews Boston,2024-01-19T23:20:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.3
900405,Hall Mews Boston,2024-01-19T23:20:00.000+00:00,feeder,0001,L2 Current (RMS),A,1.5
900405,Hall Mews Boston,2024-01-19T23:20:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.7
900405,Hall Mews Boston,2024-01-19T23:20:00.000+00:00,transformer,,Temperature,C,17.0
900405,Hall Mews Boston,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
900405,Hall Mews Boston,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
900405,Hall Mews Boston,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
900405,Hall Mews Boston,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
900405,Hall Mews Boston,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
900405,Hall Mews Boston,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
900405,Hall Mews Boston,2024-01-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
900405,Hall Mews Boston,2024-01-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
900405,Hall Mews Boston,2024-01-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
900405,Hall Mews Boston,2024-01-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,50.39
900405,Hall Mews Boston,2024-01-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,56.77
900405,Hall Mews Boston,2024-01-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,32.34
900405,Hall Mews Boston,2024-01-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,107.2
900405,Hall Mews Boston,2024-01-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,212.4
900405,Hall Mews Boston,2024-01-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,239.0
900405,Hall Mews Boston,2024-01-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
900405,Hall Mews Boston,2024-01-19T23:10:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.75
900405,Hall Mews Boston,2024-01-19T23:10:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.78
900405,Hall Mews Boston,2024-01-19T23:10:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.44
900405,Hall Mews Boston,2024-01-19T23:10:00.000+00:00,feeder,0003,L3 Active Power,kW,6.4
900405,Hall Mews Boston,2024-01-19T23:10:00.000+00:00,feeder,0003,L2 Active Power,kW,10.04
900405,Hall Mews Boston,2024-01-19T23:10:00.000+00:00,feeder,0003,L1 Active Power,kW,12.2
900405,Hall Mews Boston,2024-01-19T23:10:00.000+00:00,feeder,0003,N Current (RMS),A,24.3
900405,Hall Mews Boston,2024-01-19T23:10:00.000+00:00,feeder,0003,L3 Current (RMS),A,27.9
900405,Hall Mews Boston,2024-01-19T23:10:00.000+00:00,feeder,0003,L2 Current (RMS),A,43.5
900405,Hall Mews Boston,2024-01-19T23:10:00.000+00:00,feeder,0003,L1 Current (RMS),A,51.7
900405,Hall Mews Boston,2024-01-19T23:10:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.77
900405,Hall Mews Boston,2024-01-19T23:10:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.86
900405,Hall Mews Boston,2024-01-19T23:10:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.18
900405,Hall Mews Boston,2024-01-19T23:10:00.000+00:00,feeder,0002,L3 Active Power,kW,40.27
900405,Hall Mews Boston,2024-01-19T23:10:00.000+00:00,feeder,0002,L2 Active Power,kW,47.68
900405,Hall Mews Boston,2024-01-19T23:10:00.000+00:00,feeder,0002,L1 Active Power,kW,26.34
900405,Hall Mews Boston,2024-01-19T23:10:00.000+00:00,feeder,0002,N Current (RMS),A,85.0
900405,Hall Mews Boston,2024-01-19T23:10:00.000+00:00,feeder,0002,L3 Current (RMS),A,170.3
900405,Hall Mews Boston,2024-01-19T23:10:00.000+00:00,feeder,0002,L2 Current (RMS),A,200.9
900405,Hall Mews Boston,2024-01-19T23:10:00.000+00:00,feeder,0002,L1 Current (RMS),A,112.6
900405,Hall Mews Boston,2024-01-19T23:10:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.1
900405,Hall Mews Boston,2024-01-19T23:10:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.09
900405,Hall Mews Boston,2024-01-19T23:10:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.05
900405,Hall Mews Boston,2024-01-19T23:10:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.22
900405,Hall Mews Boston,2024-01-19T23:10:00.000+00:00,feeder,0001,L2 Active Power,kW,0.19
900405,Hall Mews Boston,2024-01-19T23:10:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.06
900405,Hall Mews Boston,2024-01-19T23:10:00.000+00:00,feeder,0001,N Current (RMS),A,7.1
900405,Hall Mews Boston,2024-01-19T23:10:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.2
900405,Hall Mews Boston,2024-01-19T23:10:00.000+00:00,feeder,0001,L2 Current (RMS),A,1.2
900405,Hall Mews Boston,2024-01-19T23:10:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.6
900405,Hall Mews Boston,2024-01-19T23:10:00.000+00:00,transformer,,Temperature,C,17.1
900405,Hall Mews Boston,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
900405,Hall Mews Boston,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
900405,Hall Mews Boston,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
900405,Hall Mews Boston,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
900405,Hall Mews Boston,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
900405,Hall Mews Boston,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
900405,Hall Mews Boston,2024-01-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
900405,Hall Mews Boston,2024-01-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
900405,Hall Mews Boston,2024-01-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
900405,Hall Mews Boston,2024-01-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,46.45
900405,Hall Mews Boston,2024-01-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,57.92
900405,Hall Mews Boston,2024-01-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,38.48
900405,Hall Mews Boston,2024-01-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,95.7
900405,Hall Mews Boston,2024-01-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,196.7
900405,Hall Mews Boston,2024-01-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,244.6
900405,Hall Mews Boston,2024-01-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.7
900405,Hall Mews Boston,2024-01-19T23:00:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.58
900405,Hall Mews Boston,2024-01-19T23:00:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.99
900405,Hall Mews Boston,2024-01-19T23:00:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.4
900405,Hall Mews Boston,2024-01-19T23:00:00.000+00:00,feeder,0003,L3 Active Power,kW,6.39
900405,Hall Mews Boston,2024-01-19T23:00:00.000+00:00,feeder,0003,L2 Active Power,kW,8.59
900405,Hall Mews Boston,2024-01-19T23:00:00.000+00:00,feeder,0003,L1 Active Power,kW,11.03
900405,Hall Mews Boston,2024-01-19T23:00:00.000+00:00,feeder,0003,N Current (RMS),A,24.7
900405,Hall Mews Boston,2024-01-19T23:00:00.000+00:00,feeder,0003,L3 Current (RMS),A,27.9
900405,Hall Mews Boston,2024-01-19T23:00:00.000+00:00,feeder,0003,L2 Current (RMS),A,37.4
900405,Hall Mews Boston,2024-01-19T23:00:00.000+00:00,feeder,0003,L1 Current (RMS),A,47.3
900405,Hall Mews Boston,2024-01-19T23:00:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.04
900405,Hall Mews Boston,2024-01-19T23:00:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.52
900405,Hall Mews Boston,2024-01-19T23:00:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.36
900405,Hall Mews Boston,2024-01-19T23:00:00.000+00:00,feeder,0002,L3 Active Power,kW,46.97
900405,Hall Mews Boston,2024-01-19T23:00:00.000+00:00,feeder,0002,L2 Active Power,kW,45.85
900405,Hall Mews Boston,2024-01-19T23:00:00.000+00:00,feeder,0002,L1 Active Power,kW,38.74
900405,Hall Mews Boston,2024-01-19T23:00:00.000+00:00,feeder,0002,N Current (RMS),A,66.7
900405,Hall Mews Boston,2024-01-19T23:00:00.000+00:00,feeder,0002,L3 Current (RMS),A,198.5
900405,Hall Mews Boston,2024-01-19T23:00:00.000+00:00,feeder,0002,L2 Current (RMS),A,193.2
900405,Hall Mews Boston,2024-01-19T23:00:00.000+00:00,feeder,0002,L1 Current (RMS),A,167.2
900405,Hall Mews Boston,2024-01-19T23:00:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.18
900405,Hall Mews Boston,2024-01-19T23:00:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,0.0
900405,Hall Mews Boston,2024-01-19T23:00:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.07
900405,Hall Mews Boston,2024-01-19T23:00:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.35
900405,Hall Mews Boston,2024-01-19T23:00:00.000+00:00,feeder,0001,L2 Active Power,kW,0.28
900405,Hall Mews Boston,2024-01-19T23:00:00.000+00:00,feeder,0001,L1 Active Power,kW,0.0
900405,Hall Mews Boston,2024-01-19T23:00:00.000+00:00,feeder,0001,N Current (RMS),A,6.0
900405,Hall Mews Boston,2024-01-19T23:00:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.8
900405,Hall Mews Boston,2024-01-19T23:00:00.000+00:00,feeder,0001,L2 Current (RMS),A,1.5
900405,Hall Mews Boston,2024-01-19T23:00:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.6
900405,Hall Mews Boston,2024-01-19T23:00:00.000+00:00,transformer,,Temperature,C,17.1
900405,Hall Mews Boston,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
900405,Hall Mews Boston,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
900405,Hall Mews Boston,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
900405,Hall Mews Boston,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
900405,Hall Mews Boston,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
900405,Hall Mews Boston,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
900405,Hall Mews Boston,2024-01-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
900405,Hall Mews Boston,2024-01-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
900405,Hall Mews Boston,2024-01-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
900405,Hall Mews Boston,2024-01-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,53.02
900405,Hall Mews Boston,2024-01-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,54.72
900405,Hall Mews Boston,2024-01-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,49.76
900405,Hall Mews Boston,2024-01-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,79.6
900405,Hall Mews Boston,2024-01-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,224.4
900405,Hall Mews Boston,2024-01-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,231.2
900405,Hall Mews Boston,2024-01-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,212.3
900405,Hall Mews Boston,2024-01-19T22:50:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.99
900405,Hall Mews Boston,2024-01-19T22:50:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.37
900405,Hall Mews Boston,2024-01-19T22:50:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.45
900405,Hall Mews Boston,2024-01-19T22:50:00.000+00:00,feeder,0003,L3 Active Power,kW,7.13
900405,Hall Mews Boston,2024-01-19T22:50:00.000+00:00,feeder,0003,L2 Active Power,kW,8.36
900405,Hall Mews Boston,2024-01-19T22:50:00.000+00:00,feeder,0003,L1 Active Power,kW,8.63
900405,Hall Mews Boston,2024-01-19T22:50:00.000+00:00,feeder,0003,N Current (RMS),A,21.0
900405,Hall Mews Boston,2024-01-19T22:50:00.000+00:00,feeder,0003,L3 Current (RMS),A,31.5
900405,Hall Mews Boston,2024-01-19T22:50:00.000+00:00,feeder,0003,L2 Current (RMS),A,36.4
900405,Hall Mews Boston,2024-01-19T22:50:00.000+00:00,feeder,0003,L1 Current (RMS),A,37.7
900405,Hall Mews Boston,2024-01-19T22:50:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.8
900405,Hall Mews Boston,2024-01-19T22:50:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.63
900405,Hall Mews Boston,2024-01-19T22:50:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.54
900405,Hall Mews Boston,2024-01-19T22:50:00.000+00:00,feeder,0002,L3 Active Power,kW,47.11
900405,Hall Mews Boston,2024-01-19T22:50:00.000+00:00,feeder,0002,L2 Active Power,kW,48.48
900405,Hall Mews Boston,2024-01-19T22:50:00.000+00:00,feeder,0002,L1 Active Power,kW,40.7
900405,Hall Mews Boston,2024-01-19T22:50:00.000+00:00,feeder,0002,N Current (RMS),A,67.7
900405,Hall Mews Boston,2024-01-19T22:50:00.000+00:00,feeder,0002,L3 Current (RMS),A,198.7
900405,Hall Mews Boston,2024-01-19T22:50:00.000+00:00,feeder,0002,L2 Current (RMS),A,203.7
900405,Hall Mews Boston,2024-01-19T22:50:00.000+00:00,feeder,0002,L1 Current (RMS),A,174.9
900405,Hall Mews Boston,2024-01-19T22:50:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.19
900405,Hall Mews Boston,2024-01-19T22:50:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,0.01
900405,Hall Mews Boston,2024-01-19T22:50:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.07
900405,Hall Mews Boston,2024-01-19T22:50:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.33
900405,Hall Mews Boston,2024-01-19T22:50:00.000+00:00,feeder,0001,L2 Active Power,kW,0.26
900405,Hall Mews Boston,2024-01-19T22:50:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.01
900405,Hall Mews Boston,2024-01-19T22:50:00.000+00:00,feeder,0001,N Current (RMS),A,6.2
900405,Hall Mews Boston,2024-01-19T22:50:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.8
900405,Hall Mews Boston,2024-01-19T22:50:00.000+00:00,feeder,0001,L2 Current (RMS),A,1.4
900405,Hall Mews Boston,2024-01-19T22:50:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.6
900405,Hall Mews Boston,2024-01-19T22:50:00.000+00:00,transformer,,Temperature,C,17.1
900405,Hall Mews Boston,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
900405,Hall Mews Boston,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
900405,Hall Mews Boston,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
900405,Hall Mews Boston,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
900405,Hall Mews Boston,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
900405,Hall Mews Boston,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
900405,Hall Mews Boston,2024-01-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
900405,Hall Mews Boston,2024-01-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
900405,Hall Mews Boston,2024-01-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
900405,Hall Mews Boston,2024-01-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,53.92
900405,Hall Mews Boston,2024-01-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,57.1
900405,Hall Mews Boston,2024-01-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,49.32
900405,Hall Mews Boston,2024-01-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,84.0
900405,Hall Mews Boston,2024-01-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,228.0
900405,Hall Mews Boston,2024-01-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,240.6
900405,Hall Mews Boston,2024-01-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,210.2
900405,Hall Mews Boston,2024-01-19T22:40:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.76
900405,Hall Mews Boston,2024-01-19T22:40:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.22
900405,Hall Mews Boston,2024-01-19T22:40:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.47
900405,Hall Mews Boston,2024-01-19T22:40:00.000+00:00,feeder,0003,L3 Active Power,kW,6.31
900405,Hall Mews Boston,2024-01-19T22:40:00.000+00:00,feeder,0003,L2 Active Power,kW,8.51
900405,Hall Mews Boston,2024-01-19T22:40:00.000+00:00,feeder,0003,L1 Active Power,kW,10.62
900405,Hall Mews Boston,2024-01-19T22:40:00.000+00:00,feeder,0003,N Current (RMS),A,23.7
900405,Hall Mews Boston,2024-01-19T22:40:00.000+00:00,feeder,0003,L3 Current (RMS),A,27.7
900405,Hall Mews Boston,2024-01-19T22:40:00.000+00:00,feeder,0003,L2 Current (RMS),A,36.8
900405,Hall Mews Boston,2024-01-19T22:40:00.000+00:00,feeder,0003,L1 Current (RMS),A,45.8
900405,Hall Mews Boston,2024-01-19T22:40:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.4
900405,Hall Mews Boston,2024-01-19T22:40:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.5
900405,Hall Mews Boston,2024-01-19T22:40:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.53
900405,Hall Mews Boston,2024-01-19T22:40:00.000+00:00,feeder,0002,L3 Active Power,kW,46.78
900405,Hall Mews Boston,2024-01-19T22:40:00.000+00:00,feeder,0002,L2 Active Power,kW,49.3
900405,Hall Mews Boston,2024-01-19T22:40:00.000+00:00,feeder,0002,L1 Active Power,kW,35.32
900405,Hall Mews Boston,2024-01-19T22:40:00.000+00:00,feeder,0002,N Current (RMS),A,74.8
900405,Hall Mews Boston,2024-01-19T22:40:00.000+00:00,feeder,0002,L3 Current (RMS),A,197.3
900405,Hall Mews Boston,2024-01-19T22:40:00.000+00:00,feeder,0002,L2 Current (RMS),A,207.2
900405,Hall Mews Boston,2024-01-19T22:40:00.000+00:00,feeder,0002,L1 Current (RMS),A,149.0
900405,Hall Mews Boston,2024-01-19T22:40:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.13
900405,Hall Mews Boston,2024-01-19T22:40:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.06
900405,Hall Mews Boston,2024-01-19T22:40:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.07
900405,Hall Mews Boston,2024-01-19T22:40:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.3
900405,Hall Mews Boston,2024-01-19T22:40:00.000+00:00,feeder,0001,L2 Active Power,kW,0.25
900405,Hall Mews Boston,2024-01-19T22:40:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.03
900405,Hall Mews Boston,2024-01-19T22:40:00.000+00:00,feeder,0001,N Current (RMS),A,6.3
900405,Hall Mews Boston,2024-01-19T22:40:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.6
900405,Hall Mews Boston,2024-01-19T22:40:00.000+00:00,feeder,0001,L2 Current (RMS),A,1.3
900405,Hall Mews Boston,2024-01-19T22:40:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.6
900405,Hall Mews Boston,2024-01-19T22:40:00.000+00:00,transformer,,Temperature,C,17.1
900405,Hall Mews Boston,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
900405,Hall Mews Boston,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
900405,Hall Mews Boston,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
900405,Hall Mews Boston,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
900405,Hall Mews Boston,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
900405,Hall Mews Boston,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
900405,Hall Mews Boston,2024-01-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
900405,Hall Mews Boston,2024-01-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
900405,Hall Mews Boston,2024-01-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
900405,Hall Mews Boston,2024-01-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,52.8
900405,Hall Mews Boston,2024-01-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,58.05
900405,Hall Mews Boston,2024-01-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,45.91
900405,Hall Mews Boston,2024-01-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,88.5
900405,Hall Mews Boston,2024-01-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,223.3
900405,Hall Mews Boston,2024-01-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,244.6
900405,Hall Mews Boston,2024-01-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.0
900405,Hall Mews Boston,2024-01-19T22:30:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.82
900405,Hall Mews Boston,2024-01-19T22:30:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.05
900405,Hall Mews Boston,2024-01-19T22:30:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.34
900405,Hall Mews Boston,2024-01-19T22:30:00.000+00:00,feeder,0003,L3 Active Power,kW,6.3
900405,Hall Mews Boston,2024-01-19T22:30:00.000+00:00,feeder,0003,L2 Active Power,kW,8.36
900405,Hall Mews Boston,2024-01-19T22:30:00.000+00:00,feeder,0003,L1 Active Power,kW,12.27
900405,Hall Mews Boston,2024-01-19T22:30:00.000+00:00,feeder,0003,N Current (RMS),A,26.2
900405,Hall Mews Boston,2024-01-19T22:30:00.000+00:00,feeder,0003,L3 Current (RMS),A,27.6
900405,Hall Mews Boston,2024-01-19T22:30:00.000+00:00,feeder,0003,L2 Current (RMS),A,36.2
900405,Hall Mews Boston,2024-01-19T22:30:00.000+00:00,feeder,0003,L1 Current (RMS),A,51.8
900405,Hall Mews Boston,2024-01-19T22:30:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.85
900405,Hall Mews Boston,2024-01-19T22:30:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.85
900405,Hall Mews Boston,2024-01-19T22:30:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.63
900405,Hall Mews Boston,2024-01-19T22:30:00.000+00:00,feeder,0002,L3 Active Power,kW,48.13
900405,Hall Mews Boston,2024-01-19T22:30:00.000+00:00,feeder,0002,L2 Active Power,kW,52.85
900405,Hall Mews Boston,2024-01-19T22:30:00.000+00:00,feeder,0002,L1 Active Power,kW,29.54
900405,Hall Mews Boston,2024-01-19T22:30:00.000+00:00,feeder,0002,N Current (RMS),A,97.8
900405,Hall Mews Boston,2024-01-19T22:30:00.000+00:00,feeder,0002,L3 Current (RMS),A,202.3
900405,Hall Mews Boston,2024-01-19T22:30:00.000+00:00,feeder,0002,L2 Current (RMS),A,221.1
900405,Hall Mews Boston,2024-01-19T22:30:00.000+00:00,feeder,0002,L1 Current (RMS),A,127.3
900405,Hall Mews Boston,2024-01-19T22:30:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.08
900405,Hall Mews Boston,2024-01-19T22:30:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.01
900405,Hall Mews Boston,2024-01-19T22:30:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.07
900405,Hall Mews Boston,2024-01-19T22:30:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.27
900405,Hall Mews Boston,2024-01-19T22:30:00.000+00:00,feeder,0001,L2 Active Power,kW,0.39
900405,Hall Mews Boston,2024-01-19T22:30:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.07
900405,Hall Mews Boston,2024-01-19T22:30:00.000+00:00,feeder,0001,N Current (RMS),A,9.0
900405,Hall Mews Boston,2024-01-19T22:30:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.4
900405,Hall Mews Boston,2024-01-19T22:30:00.000+00:00,feeder,0001,L2 Current (RMS),A,1.8
900405,Hall Mews Boston,2024-01-19T22:30:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.7
900405,Hall Mews Boston,2024-01-19T22:30:00.000+00:00,transformer,,Temperature,C,17.2
900405,Hall Mews Boston,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
900405,Hall Mews Boston,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
900405,Hall Mews Boston,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
900405,Hall Mews Boston,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
900405,Hall Mews Boston,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
900405,Hall Mews Boston,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
900405,Hall Mews Boston,2024-01-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
900405,Hall Mews Boston,2024-01-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
900405,Hall Mews Boston,2024-01-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
900405,Hall Mews Boston,2024-01-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,54.16
900405,Hall Mews Boston,2024-01-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,61.61
900405,Hall Mews Boston,2024-01-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,41.74
900405,Hall Mews Boston,2024-01-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,102.3
900405,Hall Mews Boston,2024-01-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,228.2
900405,Hall Mews Boston,2024-01-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,258.2
900405,Hall Mews Boston,2024-01-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.0
900405,Hall Mews Boston,2024-01-19T22:20:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.7
900405,Hall Mews Boston,2024-01-19T22:20:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.93
900405,Hall Mews Boston,2024-01-19T22:20:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.45
900405,Hall Mews Boston,2024-01-19T22:20:00.000+00:00,feeder,0003,L3 Active Power,kW,6.69
900405,Hall Mews Boston,2024-01-19T22:20:00.000+00:00,feeder,0003,L2 Active Power,kW,9.81
900405,Hall Mews Boston,2024-01-19T22:20:00.000+00:00,feeder,0003,L1 Active Power,kW,12.74
900405,Hall Mews Boston,2024-01-19T22:20:00.000+00:00,feeder,0003,N Current (RMS),A,26.7
900405,Hall Mews Boston,2024-01-19T22:20:00.000+00:00,feeder,0003,L3 Current (RMS),A,29.0
900405,Hall Mews Boston,2024-01-19T22:20:00.000+00:00,feeder,0003,L2 Current (RMS),A,42.7
900405,Hall Mews Boston,2024-01-19T22:20:00.000+00:00,feeder,0003,L1 Current (RMS),A,53.7
900405,Hall Mews Boston,2024-01-19T22:20:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.22
900405,Hall Mews Boston,2024-01-19T22:20:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.8
900405,Hall Mews Boston,2024-01-19T22:20:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.04
900405,Hall Mews Boston,2024-01-19T22:20:00.000+00:00,feeder,0002,L3 Active Power,kW,48.73
900405,Hall Mews Boston,2024-01-19T22:20:00.000+00:00,feeder,0002,L2 Active Power,kW,56.1
900405,Hall Mews Boston,2024-01-19T22:20:00.000+00:00,feeder,0002,L1 Active Power,kW,30.58
900405,Hall Mews Boston,2024-01-19T22:20:00.000+00:00,feeder,0002,N Current (RMS),A,102.3
900405,Hall Mews Boston,2024-01-19T22:20:00.000+00:00,feeder,0002,L3 Current (RMS),A,204.2
900405,Hall Mews Boston,2024-01-19T22:20:00.000+00:00,feeder,0002,L2 Current (RMS),A,234.2
900405,Hall Mews Boston,2024-01-19T22:20:00.000+00:00,feeder,0002,L1 Current (RMS),A,129.8
900405,Hall Mews Boston,2024-01-19T22:20:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.08
900405,Hall Mews Boston,2024-01-19T22:20:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.21
900405,Hall Mews Boston,2024-01-19T22:20:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.07
900405,Hall Mews Boston,2024-01-19T22:20:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.26
900405,Hall Mews Boston,2024-01-19T22:20:00.000+00:00,feeder,0001,L2 Active Power,kW,0.39
900405,Hall Mews Boston,2024-01-19T22:20:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.07
900405,Hall Mews Boston,2024-01-19T22:20:00.000+00:00,feeder,0001,N Current (RMS),A,9.1
900405,Hall Mews Boston,2024-01-19T22:20:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.4
900405,Hall Mews Boston,2024-01-19T22:20:00.000+00:00,feeder,0001,L2 Current (RMS),A,2.3
900405,Hall Mews Boston,2024-01-19T22:20:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.7
900405,Hall Mews Boston,2024-01-19T22:20:00.000+00:00,transformer,,Temperature,C,17.3
900405,Hall Mews Boston,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
900405,Hall Mews Boston,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
900405,Hall Mews Boston,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
900405,Hall Mews Boston,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
900405,Hall Mews Boston,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
900405,Hall Mews Boston,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
900405,Hall Mews Boston,2024-01-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
900405,Hall Mews Boston,2024-01-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
900405,Hall Mews Boston,2024-01-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
900405,Hall Mews Boston,2024-01-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,55.16
900405,Hall Mews Boston,2024-01-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,66.3
900405,Hall Mews Boston,2024-01-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,43.24
900405,Hall Mews Boston,2024-01-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,111.2
900405,Hall Mews Boston,2024-01-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,231.6
900405,Hall Mews Boston,2024-01-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,277.7
900405,Hall Mews Boston,2024-01-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.8
900405,Hall Mews Boston,2024-01-19T22:10:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-1.13
900405,Hall Mews Boston,2024-01-19T22:10:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.18
900405,Hall Mews Boston,2024-01-19T22:10:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.46
900405,Hall Mews Boston,2024-01-19T22:10:00.000+00:00,feeder,0003,L3 Active Power,kW,7.36
900405,Hall Mews Boston,2024-01-19T22:10:00.000+00:00,feeder,0003,L2 Active Power,kW,9.32
900405,Hall Mews Boston,2024-01-19T22:10:00.000+00:00,feeder,0003,L1 Active Power,kW,11.21
900405,Hall Mews Boston,2024-01-19T22:10:00.000+00:00,feeder,0003,N Current (RMS),A,22.7
900405,Hall Mews Boston,2024-01-19T22:10:00.000+00:00,feeder,0003,L3 Current (RMS),A,31.9
900405,Hall Mews Boston,2024-01-19T22:10:00.000+00:00,feeder,0003,L2 Current (RMS),A,40.2
900405,Hall Mews Boston,2024-01-19T22:10:00.000+00:00,feeder,0003,L1 Current (RMS),A,47.6
900405,Hall Mews Boston,2024-01-19T22:10:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.67
900405,Hall Mews Boston,2024-01-19T22:10:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.33
900405,Hall Mews Boston,2024-01-19T22:10:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.44
900405,Hall Mews Boston,2024-01-19T22:10:00.000+00:00,feeder,0002,L3 Active Power,kW,50.35
900405,Hall Mews Boston,2024-01-19T22:10:00.000+00:00,feeder,0002,L2 Active Power,kW,57.15
900405,Hall Mews Boston,2024-01-19T22:10:00.000+00:00,feeder,0002,L1 Active Power,kW,33.19
900405,Hall Mews Boston,2024-01-19T22:10:00.000+00:00,feeder,0002,N Current (RMS),A,100.1
900405,Hall Mews Boston,2024-01-19T22:10:00.000+00:00,feeder,0002,L3 Current (RMS),A,210.8
900405,Hall Mews Boston,2024-01-19T22:10:00.000+00:00,feeder,0002,L2 Current (RMS),A,238.6
900405,Hall Mews Boston,2024-01-19T22:10:00.000+00:00,feeder,0002,L1 Current (RMS),A,139.9
900405,Hall Mews Boston,2024-01-19T22:10:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.09
900405,Hall Mews Boston,2024-01-19T22:10:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.27
900405,Hall Mews Boston,2024-01-19T22:10:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.09
900405,Hall Mews Boston,2024-01-19T22:10:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.28
900405,Hall Mews Boston,2024-01-19T22:10:00.000+00:00,feeder,0001,L2 Active Power,kW,1.47
900405,Hall Mews Boston,2024-01-19T22:10:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.06
900405,Hall Mews Boston,2024-01-19T22:10:00.000+00:00,feeder,0001,N Current (RMS),A,9.2
900405,Hall Mews Boston,2024-01-19T22:10:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.4
900405,Hall Mews Boston,2024-01-19T22:10:00.000+00:00,feeder,0001,L2 Current (RMS),A,7.9
900405,Hall Mews Boston,2024-01-19T22:10:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.7
900405,Hall Mews Boston,2024-01-19T22:10:00.000+00:00,transformer,,Temperature,C,17.3
900405,Hall Mews Boston,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
900405,Hall Mews Boston,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
900405,Hall Mews Boston,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
900405,Hall Mews Boston,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
900405,Hall Mews Boston,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
900405,Hall Mews Boston,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
900405,Hall Mews Boston,2024-01-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
900405,Hall Mews Boston,2024-01-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
900405,Hall Mews Boston,2024-01-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
900405,Hall Mews Boston,2024-01-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,57.44
900405,Hall Mews Boston,2024-01-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,67.93
900405,Hall Mews Boston,2024-01-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,44.33
900405,Hall Mews Boston,2024-01-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,115.4
900405,Hall Mews Boston,2024-01-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,240.8
900405,Hall Mews Boston,2024-01-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,284.2
900405,Hall Mews Boston,2024-01-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.9
900405,Hall Mews Boston,2024-01-19T22:00:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-1.16
900405,Hall Mews Boston,2024-01-19T22:00:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.9
900405,Hall Mews Boston,2024-01-19T22:00:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.68
900405,Hall Mews Boston,2024-01-19T22:00:00.000+00:00,feeder,0003,L3 Active Power,kW,5.99
900405,Hall Mews Boston,2024-01-19T22:00:00.000+00:00,feeder,0003,L2 Active Power,kW,10.25
900405,Hall Mews Boston,2024-01-19T22:00:00.000+00:00,feeder,0003,L1 Active Power,kW,12.11
900405,Hall Mews Boston,2024-01-19T22:00:00.000+00:00,feeder,0003,N Current (RMS),A,25.7
900405,Hall Mews Boston,2024-01-19T22:00:00.000+00:00,feeder,0003,L3 Current (RMS),A,26.6
900405,Hall Mews Boston,2024-01-19T22:00:00.000+00:00,feeder,0003,L2 Current (RMS),A,44.0
900405,Hall Mews Boston,2024-01-19T22:00:00.000+00:00,feeder,0003,L1 Current (RMS),A,51.5
900405,Hall Mews Boston,2024-01-19T22:00:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.03
900405,Hall Mews Boston,2024-01-19T22:00:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.12
900405,Hall Mews Boston,2024-01-19T22:00:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.05
900405,Hall Mews Boston,2024-01-19T22:00:00.000+00:00,feeder,0002,L3 Active Power,kW,53.65
900405,Hall Mews Boston,2024-01-19T22:00:00.000+00:00,feeder,0002,L2 Active Power,kW,69.76
900405,Hall Mews Boston,2024-01-19T22:00:00.000+00:00,feeder,0002,L1 Active Power,kW,31.82
