Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
900405,Hall Mews Boston,2024-01-19T22:00:00.000+00:00,feeder,0002,N Current (RMS),A,132.0
900405,Hall Mews Boston,2024-01-19T22:00:00.000+00:00,feeder,0002,L3 Current (RMS),A,225.8
900405,Hall Mews Boston,2024-01-19T22:00:00.000+00:00,feeder,0002,L2 Current (RMS),A,290.6
900405,Hall Mews Boston,2024-01-19T22:00:00.000+00:00,feeder,0002,L1 Current (RMS),A,134.6
900405,Hall Mews Boston,2024-01-19T22:00:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.11
900405,Hall Mews Boston,2024-01-19T22:00:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.31
900405,Hall Mews Boston,2024-01-19T22:00:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.07
900405,Hall Mews Boston,2024-01-19T22:00:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.22
900405,Hall Mews Boston,2024-01-19T22:00:00.000+00:00,feeder,0001,L2 Active Power,kW,1.58
900405,Hall Mews Boston,2024-01-19T22:00:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.1
900405,Hall Mews Boston,2024-01-19T22:00:00.000+00:00,feeder,0001,N Current (RMS),A,12.0
900405,Hall Mews Boston,2024-01-19T22:00:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.3
900405,Hall Mews Boston,2024-01-19T22:00:00.000+00:00,feeder,0001,L2 Current (RMS),A,8.7
900405,Hall Mews Boston,2024-01-19T22:00:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.8
900405,Hall Mews Boston,2024-01-19T22:00:00.000+00:00,transformer,,Temperature,C,17.3
900405,Hall Mews Boston,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
900405,Hall Mews Boston,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
900405,Hall Mews Boston,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
900405,Hall Mews Boston,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
900405,Hall Mews Boston,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
900405,Hall Mews Boston,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
900405,Hall Mews Boston,2024-01-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
900405,Hall Mews Boston,2024-01-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
900405,Hall Mews Boston,2024-01-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
900405,Hall Mews Boston,2024-01-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,59.42
900405,Hall Mews Boston,2024-01-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,81.59
900405,Hall Mews Boston,2024-01-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,43.83
900405,Hall Mews Boston,2024-01-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,147.7
900405,Hall Mews Boston,2024-01-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,250.5
900405,Hall Mews Boston,2024-01-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,340.4
900405,Hall Mews Boston,2024-01-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.1
900405,Hall Mews Boston,2024-01-19T21:50:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-1.17
900405,Hall Mews Boston,2024-01-19T21:50:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.95
900405,Hall Mews Boston,2024-01-19T21:50:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.28
900405,Hall Mews Boston,2024-01-19T21:50:00.000+00:00,feeder,0003,L3 Active Power,kW,6.25
900405,Hall Mews Boston,2024-01-19T21:50:00.000+00:00,feeder,0003,L2 Active Power,kW,10.39
900405,Hall Mews Boston,2024-01-19T21:50:00.000+00:00,feeder,0003,L1 Active Power,kW,14.16
900405,Hall Mews Boston,2024-01-19T21:50:00.000+00:00,feeder,0003,N Current (RMS),A,31.3
900405,Hall Mews Boston,2024-01-19T21:50:00.000+00:00,feeder,0003,L3 Current (RMS),A,28.1
900405,Hall Mews Boston,2024-01-19T21:50:00.000+00:00,feeder,0003,L2 Current (RMS),A,44.6
900405,Hall Mews Boston,2024-01-19T21:50:00.000+00:00,feeder,0003,L1 Current (RMS),A,59.7
900405,Hall Mews Boston,2024-01-19T21:50:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-0.86
900405,Hall Mews Boston,2024-01-19T21:50:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.89
900405,Hall Mews Boston,2024-01-19T21:50:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.26
900405,Hall Mews Boston,2024-01-19T21:50:00.000+00:00,feeder,0002,L3 Active Power,kW,49.93
900405,Hall Mews Boston,2024-01-19T21:50:00.000+00:00,feeder,0002,L2 Active Power,kW,66.06
900405,Hall Mews Boston,2024-01-19T21:50:00.000+00:00,feeder,0002,L1 Active Power,kW,35.44
900405,Hall Mews Boston,2024-01-19T21:50:00.000+00:00,feeder,0002,N Current (RMS),A,114.4
900405,Hall Mews Boston,2024-01-19T21:50:00.000+00:00,feeder,0002,L3 Current (RMS),A,211.1
900405,Hall Mews Boston,2024-01-19T21:50:00.000+00:00,feeder,0002,L2 Current (RMS),A,275.7
900405,Hall Mews Boston,2024-01-19T21:50:00.000+00:00,feeder,0002,L1 Current (RMS),A,150.3
900405,Hall Mews Boston,2024-01-19T21:50:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.19
900405,Hall Mews Boston,2024-01-19T21:50:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.2
900405,Hall Mews Boston,2024-01-19T21:50:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.03
900405,Hall Mews Boston,2024-01-19T21:50:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.21
900405,Hall Mews Boston,2024-01-19T21:50:00.000+00:00,feeder,0001,L2 Active Power,kW,0.12
900405,Hall Mews Boston,2024-01-19T21:50:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.07
900405,Hall Mews Boston,2024-01-19T21:50:00.000+00:00,feeder,0001,N Current (RMS),A,8.4
900405,Hall Mews Boston,2024-01-19T21:50:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.4
900405,Hall Mews Boston,2024-01-19T21:50:00.000+00:00,feeder,0001,L2 Current (RMS),A,1.4
900405,Hall Mews Boston,2024-01-19T21:50:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.7
900405,Hall Mews Boston,2024-01-19T21:50:00.000+00:00,transformer,,Temperature,C,17.3
900405,Hall Mews Boston,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
900405,Hall Mews Boston,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
900405,Hall Mews Boston,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
900405,Hall Mews Boston,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
900405,Hall Mews Boston,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
900405,Hall Mews Boston,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
900405,Hall Mews Boston,2024-01-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
900405,Hall Mews Boston,2024-01-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
900405,Hall Mews Boston,2024-01-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
900405,Hall Mews Boston,2024-01-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,55.97
900405,Hall Mews Boston,2024-01-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,76.57
900405,Hall Mews Boston,2024-01-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,49.52
900405,Hall Mews Boston,2024-01-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,126.5
900405,Hall Mews Boston,2024-01-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,236.6
900405,Hall Mews Boston,2024-01-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,320.2
900405,Hall Mews Boston,2024-01-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,208.8
900405,Hall Mews Boston,2024-01-19T21:40:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.36
900405,Hall Mews Boston,2024-01-19T21:40:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.09
900405,Hall Mews Boston,2024-01-19T21:40:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.1
900405,Hall Mews Boston,2024-01-19T21:40:00.000+00:00,feeder,0003,L3 Active Power,kW,7.6
900405,Hall Mews Boston,2024-01-19T21:40:00.000+00:00,feeder,0003,L2 Active Power,kW,11.65
900405,Hall Mews Boston,2024-01-19T21:40:00.000+00:00,feeder,0003,L1 Active Power,kW,14.82
900405,Hall Mews Boston,2024-01-19T21:40:00.000+00:00,feeder,0003,N Current (RMS),A,31.8
900405,Hall Mews Boston,2024-01-19T21:40:00.000+00:00,feeder,0003,L3 Current (RMS),A,33.4
900405,Hall Mews Boston,2024-01-19T21:40:00.000+00:00,feeder,0003,L2 Current (RMS),A,50.1
900405,Hall Mews Boston,2024-01-19T21:40:00.000+00:00,feeder,0003,L1 Current (RMS),A,62.3
900405,Hall Mews Boston,2024-01-19T21:40:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-0.76
900405,Hall Mews Boston,2024-01-19T21:40:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.12
900405,Hall Mews Boston,2024-01-19T21:40:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.0
900405,Hall Mews Boston,2024-01-19T21:40:00.000+00:00,feeder,0002,L3 Active Power,kW,45.36
900405,Hall Mews Boston,2024-01-19T21:40:00.000+00:00,feeder,0002,L2 Active Power,kW,64.41
900405,Hall Mews Boston,2024-01-19T21:40:00.000+00:00,feeder,0002,L1 Active Power,kW,34.74
900405,Hall Mews Boston,2024-01-19T21:40:00.000+00:00,feeder,0002,N Current (RMS),A,111.3
900405,Hall Mews Boston,2024-01-19T21:40:00.000+00:00,feeder,0002,L3 Current (RMS),A,191.1
900405,Hall Mews Boston,2024-01-19T21:40:00.000+00:00,feeder,0002,L2 Current (RMS),A,269.4
900405,Hall Mews Boston,2024-01-19T21:40:00.000+00:00,feeder,0002,L1 Current (RMS),A,147.5
900405,Hall Mews Boston,2024-01-19T21:40:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.21
900405,Hall Mews Boston,2024-01-19T21:40:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,0.02
900405,Hall Mews Boston,2024-01-19T21:40:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.01
900405,Hall Mews Boston,2024-01-19T21:40:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.18
900405,Hall Mews Boston,2024-01-19T21:40:00.000+00:00,feeder,0001,L2 Active Power,kW,0.22
900405,Hall Mews Boston,2024-01-19T21:40:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.06
900405,Hall Mews Boston,2024-01-19T21:40:00.000+00:00,feeder,0001,N Current (RMS),A,9.0
900405,Hall Mews Boston,2024-01-19T21:40:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.4
900405,Hall Mews Boston,2024-01-19T21:40:00.000+00:00,feeder,0001,L2 Current (RMS),A,1.2
900405,Hall Mews Boston,2024-01-19T21:40:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.6
900405,Hall Mews Boston,2024-01-19T21:40:00.000+00:00,transformer,,Temperature,C,17.4
900405,Hall Mews Boston,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
900405,Hall Mews Boston,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
900405,Hall Mews Boston,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
900405,Hall Mews Boston,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
900405,Hall Mews Boston,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
900405,Hall Mews Boston,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
900405,Hall Mews Boston,2024-01-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
900405,Hall Mews Boston,2024-01-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
900405,Hall Mews Boston,2024-01-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
900405,Hall Mews Boston,2024-01-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,52.79
900405,Hall Mews Boston,2024-01-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,76.27
900405,Hall Mews Boston,2024-01-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,49.5
900405,Hall Mews Boston,2024-01-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,128.3
900405,Hall Mews Boston,2024-01-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,223.0
900405,Hall Mews Boston,2024-01-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,319.8
900405,Hall Mews Boston,2024-01-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,209.1
900405,Hall Mews Boston,2024-01-19T21:30:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.64
900405,Hall Mews Boston,2024-01-19T21:30:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.96
900405,Hall Mews Boston,2024-01-19T21:30:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.99
900405,Hall Mews Boston,2024-01-19T21:30:00.000+00:00,feeder,0003,L3 Active Power,kW,8.46
900405,Hall Mews Boston,2024-01-19T21:30:00.000+00:00,feeder,0003,L2 Active Power,kW,10.87
900405,Hall Mews Boston,2024-01-19T21:30:00.000+00:00,feeder,0003,L1 Active Power,kW,15.62
900405,Hall Mews Boston,2024-01-19T21:30:00.000+00:00,feeder,0003,N Current (RMS),A,32.9
900405,Hall Mews Boston,2024-01-19T21:30:00.000+00:00,feeder,0003,L3 Current (RMS),A,37.3
900405,Hall Mews Boston,2024-01-19T21:30:00.000+00:00,feeder,0003,L2 Current (RMS),A,46.7
900405,Hall Mews Boston,2024-01-19T21:30:00.000+00:00,feeder,0003,L1 Current (RMS),A,66.0
900405,Hall Mews Boston,2024-01-19T21:30:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-0.81
900405,Hall Mews Boston,2024-01-19T21:30:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.6
900405,Hall Mews Boston,2024-01-19T21:30:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-0.94
900405,Hall Mews Boston,2024-01-19T21:30:00.000+00:00,feeder,0002,L3 Active Power,kW,50.34
900405,Hall Mews Boston,2024-01-19T21:30:00.000+00:00,feeder,0002,L2 Active Power,kW,57.71
900405,Hall Mews Boston,2024-01-19T21:30:00.000+00:00,feeder,0002,L1 Active Power,kW,37.38
900405,Hall Mews Boston,2024-01-19T21:30:00.000+00:00,feeder,0002,N Current (RMS),A,89.5
900405,Hall Mews Boston,2024-01-19T21:30:00.000+00:00,feeder,0002,L3 Current (RMS),A,213.0
900405,Hall Mews Boston,2024-01-19T21:30:00.000+00:00,feeder,0002,L2 Current (RMS),A,242.9
900405,Hall Mews Boston,2024-01-19T21:30:00.000+00:00,feeder,0002,L1 Current (RMS),A,159.1
900405,Hall Mews Boston,2024-01-19T21:30:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.16
900405,Hall Mews Boston,2024-01-19T21:30:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.15
900405,Hall Mews Boston,2024-01-19T21:30:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.05
900405,Hall Mews Boston,2024-01-19T21:30:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.29
900405,Hall Mews Boston,2024-01-19T21:30:00.000+00:00,feeder,0001,L2 Active Power,kW,0.22
900405,Hall Mews Boston,2024-01-19T21:30:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.04
900405,Hall Mews Boston,2024-01-19T21:30:00.000+00:00,feeder,0001,N Current (RMS),A,6.6
900405,Hall Mews Boston,2024-01-19T21:30:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.6
900405,Hall Mews Boston,2024-01-19T21:30:00.000+00:00,feeder,0001,L2 Current (RMS),A,1.4
900405,Hall Mews Boston,2024-01-19T21:30:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.6
900405,Hall Mews Boston,2024-01-19T21:30:00.000+00:00,transformer,,Temperature,C,17.4
900405,Hall Mews Boston,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
900405,Hall Mews Boston,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
900405,Hall Mews Boston,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
900405,Hall Mews Boston,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
900405,Hall Mews Boston,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
900405,Hall Mews Boston,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
900405,Hall Mews Boston,2024-01-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
900405,Hall Mews Boston,2024-01-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
900405,Hall Mews Boston,2024-01-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
900405,Hall Mews Boston,2024-01-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,58.5
900405,Hall Mews Boston,2024-01-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,68.8
900405,Hall Mews Boston,2024-01-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,52.97
900405,Hall Mews Boston,2024-01-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,103.3
900405,Hall Mews Boston,2024-01-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,247.6
900405,Hall Mews Boston,2024-01-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,290.2
900405,Hall Mews Boston,2024-01-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,224.6
900405,Hall Mews Boston,2024-01-19T21:20:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.7
900405,Hall Mews Boston,2024-01-19T21:20:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.03
900405,Hall Mews Boston,2024-01-19T21:20:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.19
900405,Hall Mews Boston,2024-01-19T21:20:00.000+00:00,feeder,0003,L3 Active Power,kW,6.59
900405,Hall Mews Boston,2024-01-19T21:20:00.000+00:00,feeder,0003,L2 Active Power,kW,11.22
900405,Hall Mews Boston,2024-01-19T21:20:00.000+00:00,feeder,0003,L1 Active Power,kW,14.81
900405,Hall Mews Boston,2024-01-19T21:20:00.000+00:00,feeder,0003,N Current (RMS),A,33.7
900405,Hall Mews Boston,2024-01-19T21:20:00.000+00:00,feeder,0003,L3 Current (RMS),A,29.1
900405,Hall Mews Boston,2024-01-19T21:20:00.000+00:00,feeder,0003,L2 Current (RMS),A,48.2
900405,Hall Mews Boston,2024-01-19T21:20:00.000+00:00,feeder,0003,L1 Current (RMS),A,63.2
900405,Hall Mews Boston,2024-01-19T21:20:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-0.17
900405,Hall Mews Boston,2024-01-19T21:20:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.3
900405,Hall Mews Boston,2024-01-19T21:20:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.2
900405,Hall Mews Boston,2024-01-19T21:20:00.000+00:00,feeder,0002,L3 Active Power,kW,51.98
900405,Hall Mews Boston,2024-01-19T21:20:00.000+00:00,feeder,0002,L2 Active Power,kW,63.06
900405,Hall Mews Boston,2024-01-19T21:20:00.000+00:00,feeder,0002,L1 Active Power,kW,33.66
900405,Hall Mews Boston,2024-01-19T21:20:00.000+00:00,feeder,0002,N Current (RMS),A,111.2
900405,Hall Mews Boston,2024-01-19T21:20:00.000+00:00,feeder,0002,L3 Current (RMS),A,220.9
900405,Hall Mews Boston,2024-01-19T21:20:00.000+00:00,feeder,0002,L2 Current (RMS),A,265.8
900405,Hall Mews Boston,2024-01-19T21:20:00.000+00:00,feeder,0002,L1 Current (RMS),A,143.2
900405,Hall Mews Boston,2024-01-19T21:20:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.14
900405,Hall Mews Boston,2024-01-19T21:20:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.27
900405,Hall Mews Boston,2024-01-19T21:20:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.05
900405,Hall Mews Boston,2024-01-19T21:20:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.27
900405,Hall Mews Boston,2024-01-19T21:20:00.000+00:00,feeder,0001,L2 Active Power,kW,0.13
900405,Hall Mews Boston,2024-01-19T21:20:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.07
900405,Hall Mews Boston,2024-01-19T21:20:00.000+00:00,feeder,0001,N Current (RMS),A,8.9
900405,Hall Mews Boston,2024-01-19T21:20:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.5
900405,Hall Mews Boston,2024-01-19T21:20:00.000+00:00,feeder,0001,L2 Current (RMS),A,1.5
900405,Hall Mews Boston,2024-01-19T21:20:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.7
900405,Hall Mews Boston,2024-01-19T21:20:00.000+00:00,transformer,,Temperature,C,17.4
900405,Hall Mews Boston,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
900405,Hall Mews Boston,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
900405,Hall Mews Boston,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
900405,Hall Mews Boston,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
900405,Hall Mews Boston,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
900405,Hall Mews Boston,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
900405,Hall Mews Boston,2024-01-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
900405,Hall Mews Boston,2024-01-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
900405,Hall Mews Boston,2024-01-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
900405,Hall Mews Boston,2024-01-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,58.29
900405,Hall Mews Boston,2024-01-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,74.41
900405,Hall Mews Boston,2024-01-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,48.4
900405,Hall Mews Boston,2024-01-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,124.0
900405,Hall Mews Boston,2024-01-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,248.0
900405,Hall Mews Boston,2024-01-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,314.3
900405,Hall Mews Boston,2024-01-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,205.5
900405,Hall Mews Boston,2024-01-19T21:10:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.13
900405,Hall Mews Boston,2024-01-19T21:10:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.2
900405,Hall Mews Boston,2024-01-19T21:10:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.04
900405,Hall Mews Boston,2024-01-19T21:10:00.000+00:00,feeder,0003,L3 Active Power,kW,7.47
900405,Hall Mews Boston,2024-01-19T21:10:00.000+00:00,feeder,0003,L2 Active Power,kW,11.09
900405,Hall Mews Boston,2024-01-19T21:10:00.000+00:00,feeder,0003,L1 Active Power,kW,12.32
900405,Hall Mews Boston,2024-01-19T21:10:00.000+00:00,feeder,0003,N Current (RMS),A,28.8
900405,Hall Mews Boston,2024-01-19T21:10:00.000+00:00,feeder,0003,L3 Current (RMS),A,32.5
900405,Hall Mews Boston,2024-01-19T21:10:00.000+00:00,feeder,0003,L2 Current (RMS),A,48.0
900405,Hall Mews Boston,2024-01-19T21:10:00.000+00:00,feeder,0003,L1 Current (RMS),A,53.9
900405,Hall Mews Boston,2024-01-19T21:10:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-0.1
900405,Hall Mews Boston,2024-01-19T21:10:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.19
900405,Hall Mews Boston,2024-01-19T21:10:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.86
900405,Hall Mews Boston,2024-01-19T21:10:00.000+00:00,feeder,0002,L3 Active Power,kW,64.67
900405,Hall Mews Boston,2024-01-19T21:10:00.000+00:00,feeder,0002,L2 Active Power,kW,64.17
900405,Hall Mews Boston,2024-01-19T21:10:00.000+00:00,feeder,0002,L1 Active Power,kW,30.03
900405,Hall Mews Boston,2024-01-19T21:10:00.000+00:00,feeder,0002,N Current (RMS),A,136.9
900405,Hall Mews Boston,2024-01-19T21:10:00.000+00:00,feeder,0002,L3 Current (RMS),A,272.7
900405,Hall Mews Boston,2024-01-19T21:10:00.000+00:00,feeder,0002,L2 Current (RMS),A,271.2
900405,Hall Mews Boston,2024-01-19T21:10:00.000+00:00,feeder,0002,L1 Current (RMS),A,128.7
900405,Hall Mews Boston,2024-01-19T21:10:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.04
900405,Hall Mews Boston,2024-01-19T21:10:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.45
900405,Hall Mews Boston,2024-01-19T21:10:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.13
900405,Hall Mews Boston,2024-01-19T21:10:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.41
900405,Hall Mews Boston,2024-01-19T21:10:00.000+00:00,feeder,0001,L2 Active Power,kW,0.25
900405,Hall Mews Boston,2024-01-19T21:10:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.12
900405,Hall Mews Boston,2024-01-19T21:10:00.000+00:00,feeder,0001,N Current (RMS),A,13.0
900405,Hall Mews Boston,2024-01-19T21:10:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.9
900405,Hall Mews Boston,2024-01-19T21:10:00.000+00:00,feeder,0001,L2 Current (RMS),A,2.3
900405,Hall Mews Boston,2024-01-19T21:10:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.9
900405,Hall Mews Boston,2024-01-19T21:10:00.000+00:00,transformer,,Temperature,C,17.4
900405,Hall Mews Boston,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
900405,Hall Mews Boston,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
900405,Hall Mews Boston,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
900405,Hall Mews Boston,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
900405,Hall Mews Boston,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
900405,Hall Mews Boston,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
900405,Hall Mews Boston,2024-01-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
900405,Hall Mews Boston,2024-01-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
900405,Hall Mews Boston,2024-01-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
900405,Hall Mews Boston,2024-01-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,71.74
900405,Hall Mews Boston,2024-01-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,75.51
900405,Hall Mews Boston,2024-01-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,42.23
900405,Hall Mews Boston,2024-01-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,146.7
900405,Hall Mews Boston,2024-01-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,302.9
900405,Hall Mews Boston,2024-01-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,319.7
900405,Hall Mews Boston,2024-01-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.3
900405,Hall Mews Boston,2024-01-19T21:00:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.73
900405,Hall Mews Boston,2024-01-19T21:00:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.9
900405,Hall Mews Boston,2024-01-19T21:00:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.13
900405,Hall Mews Boston,2024-01-19T21:00:00.000+00:00,feeder,0003,L3 Active Power,kW,7.58
900405,Hall Mews Boston,2024-01-19T21:00:00.000+00:00,feeder,0003,L2 Active Power,kW,13.31
900405,Hall Mews Boston,2024-01-19T21:00:00.000+00:00,feeder,0003,L1 Active Power,kW,14.59
900405,Hall Mews Boston,2024-01-19T21:00:00.000+00:00,feeder,0003,N Current (RMS),A,36.7
900405,Hall Mews Boston,2024-01-19T21:00:00.000+00:00,feeder,0003,L3 Current (RMS),A,33.3
900405,Hall Mews Boston,2024-01-19T21:00:00.000+00:00,feeder,0003,L2 Current (RMS),A,57.9
900405,Hall Mews Boston,2024-01-19T21:00:00.000+00:00,feeder,0003,L1 Current (RMS),A,64.1
900405,Hall Mews Boston,2024-01-19T21:00:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.2
900405,Hall Mews Boston,2024-01-19T21:00:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.32
900405,Hall Mews Boston,2024-01-19T21:00:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-0.93
900405,Hall Mews Boston,2024-01-19T21:00:00.000+00:00,feeder,0002,L3 Active Power,kW,56.11
900405,Hall Mews Boston,2024-01-19T21:00:00.000+00:00,feeder,0002,L2 Active Power,kW,63.41
900405,Hall Mews Boston,2024-01-19T21:00:00.000+00:00,feeder,0002,L1 Active Power,kW,42.74
900405,Hall Mews Boston,2024-01-19T21:00:00.000+00:00,feeder,0002,N Current (RMS),A,104.5
900405,Hall Mews Boston,2024-01-19T21:00:00.000+00:00,feeder,0002,L3 Current (RMS),A,237.4
900405,Hall Mews Boston,2024-01-19T21:00:00.000+00:00,feeder,0002,L2 Current (RMS),A,267.6
900405,Hall Mews Boston,2024-01-19T21:00:00.000+00:00,feeder,0002,L1 Current (RMS),A,184.0
900405,Hall Mews Boston,2024-01-19T21:00:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.19
900405,Hall Mews Boston,2024-01-19T21:00:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.15
900405,Hall Mews Boston,2024-01-19T21:00:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.06
900405,Hall Mews Boston,2024-01-19T21:00:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.33
900405,Hall Mews Boston,2024-01-19T21:00:00.000+00:00,feeder,0001,L2 Active Power,kW,0.22
900405,Hall Mews Boston,2024-01-19T21:00:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.06
900405,Hall Mews Boston,2024-01-19T21:00:00.000+00:00,feeder,0001,N Current (RMS),A,10.0
900405,Hall Mews Boston,2024-01-19T21:00:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.8
900405,Hall Mews Boston,2024-01-19T21:00:00.000+00:00,feeder,0001,L2 Current (RMS),A,1.6
900405,Hall Mews Boston,2024-01-19T21:00:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.7
900405,Hall Mews Boston,2024-01-19T21:00:00.000+00:00,transformer,,Temperature,C,17.4
900405,Hall Mews Boston,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
900405,Hall Mews Boston,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
900405,Hall Mews Boston,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
900405,Hall Mews Boston,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
900405,Hall Mews Boston,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
900405,Hall Mews Boston,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
900405,Hall Mews Boston,2024-01-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
900405,Hall Mews Boston,2024-01-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
900405,Hall Mews Boston,2024-01-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
900405,Hall Mews Boston,2024-01-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,63.36
900405,Hall Mews Boston,2024-01-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,76.94
900405,Hall Mews Boston,2024-01-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,57.27
900405,Hall Mews Boston,2024-01-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,129.2
900405,Hall Mews Boston,2024-01-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,268.7
900405,Hall Mews Boston,2024-01-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,324.7
900405,Hall Mews Boston,2024-01-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,247.1
900405,Hall Mews Boston,2024-01-19T20:50:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.55
900405,Hall Mews Boston,2024-01-19T20:50:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.29
900405,Hall Mews Boston,2024-01-19T20:50:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.88
900405,Hall Mews Boston,2024-01-19T20:50:00.000+00:00,feeder,0003,L3 Active Power,kW,7.71
900405,Hall Mews Boston,2024-01-19T20:50:00.000+00:00,feeder,0003,L2 Active Power,kW,13.79
900405,Hall Mews Boston,2024-01-19T20:50:00.000+00:00,feeder,0003,L1 Active Power,kW,15.81
900405,Hall Mews Boston,2024-01-19T20:50:00.000+00:00,feeder,0003,N Current (RMS),A,36.8
900405,Hall Mews Boston,2024-01-19T20:50:00.000+00:00,feeder,0003,L3 Current (RMS),A,33.5
900405,Hall Mews Boston,2024-01-19T20:50:00.000+00:00,feeder,0003,L2 Current (RMS),A,58.8
900405,Hall Mews Boston,2024-01-19T20:50:00.000+00:00,feeder,0003,L1 Current (RMS),A,66.5
900405,Hall Mews Boston,2024-01-19T20:50:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.23
900405,Hall Mews Boston,2024-01-19T20:50:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.05
900405,Hall Mews Boston,2024-01-19T20:50:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.64
900405,Hall Mews Boston,2024-01-19T20:50:00.000+00:00,feeder,0002,L3 Active Power,kW,61.87
900405,Hall Mews Boston,2024-01-19T20:50:00.000+00:00,feeder,0002,L2 Active Power,kW,57.88
900405,Hall Mews Boston,2024-01-19T20:50:00.000+00:00,feeder,0002,L1 Active Power,kW,45.87
900405,Hall Mews Boston,2024-01-19T20:50:00.000+00:00,feeder,0002,N Current (RMS),A,90.4
900405,Hall Mews Boston,2024-01-19T20:50:00.000+00:00,feeder,0002,L3 Current (RMS),A,259.7
900405,Hall Mews Boston,2024-01-19T20:50:00.000+00:00,feeder,0002,L2 Current (RMS),A,242.0
900405,Hall Mews Boston,2024-01-19T20:50:00.000+00:00,feeder,0002,L1 Current (RMS),A,192.5
900405,Hall Mews Boston,2024-01-19T20:50:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.16
900405,Hall Mews Boston,2024-01-19T20:50:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.01
900405,Hall Mews Boston,2024-01-19T20:50:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.1
900405,Hall Mews Boston,2024-01-19T20:50:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.45
900405,Hall Mews Boston,2024-01-19T20:50:00.000+00:00,feeder,0001,L2 Active Power,kW,0.43
900405,Hall Mews Boston,2024-01-19T20:50:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.03
900405,Hall Mews Boston,2024-01-19T20:50:00.000+00:00,feeder,0001,N Current (RMS),A,7.0
900405,Hall Mews Boston,2024-01-19T20:50:00.000+00:00,feeder,0001,L3 Current (RMS),A,2.2
900405,Hall Mews Boston,2024-01-19T20:50:00.000+00:00,feeder,0001,L2 Current (RMS),A,2.0
900405,Hall Mews Boston,2024-01-19T20:50:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.7
900405,Hall Mews Boston,2024-01-19T20:50:00.000+00:00,transformer,,Temperature,C,17.4
900405,Hall Mews Boston,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
900405,Hall Mews Boston,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
900405,Hall Mews Boston,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
900405,Hall Mews Boston,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
900405,Hall Mews Boston,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
900405,Hall Mews Boston,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
900405,Hall Mews Boston,2024-01-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
900405,Hall Mews Boston,2024-01-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
900405,Hall Mews Boston,2024-01-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
900405,Hall Mews Boston,2024-01-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,69.12
900405,Hall Mews Boston,2024-01-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,72.11
900405,Hall Mews Boston,2024-01-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,61.65
900405,Hall Mews Boston,2024-01-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,104.2
900405,Hall Mews Boston,2024-01-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,290.6
900405,Hall Mews Boston,2024-01-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,301.8
900405,Hall Mews Boston,2024-01-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,258.4
900405,Hall Mews Boston,2024-01-19T20:40:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.37
900405,Hall Mews Boston,2024-01-19T20:40:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.07
900405,Hall Mews Boston,2024-01-19T20:40:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.96
900405,Hall Mews Boston,2024-01-19T20:40:00.000+00:00,feeder,0003,L3 Active Power,kW,9.14
900405,Hall Mews Boston,2024-01-19T20:40:00.000+00:00,feeder,0003,L2 Active Power,kW,15.49
900405,Hall Mews Boston,2024-01-19T20:40:00.000+00:00,feeder,0003,L1 Active Power,kW,17.7
900405,Hall Mews Boston,2024-01-19T20:40:00.000+00:00,feeder,0003,N Current (RMS),A,39.0
900405,Hall Mews Boston,2024-01-19T20:40:00.000+00:00,feeder,0003,L3 Current (RMS),A,39.5
900405,Hall Mews Boston,2024-01-19T20:40:00.000+00:00,feeder,0003,L2 Current (RMS),A,65.6
900405,Hall Mews Boston,2024-01-19T20:40:00.000+00:00,feeder,0003,L1 Current (RMS),A,74.6
900405,Hall Mews Boston,2024-01-19T20:40:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.49
900405,Hall Mews Boston,2024-01-19T20:40:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.11
900405,Hall Mews Boston,2024-01-19T20:40:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.44
900405,Hall Mews Boston,2024-01-19T20:40:00.000+00:00,feeder,0002,L3 Active Power,kW,62.61
900405,Hall Mews Boston,2024-01-19T20:40:00.000+00:00,feeder,0002,L2 Active Power,kW,63.37
900405,Hall Mews Boston,2024-01-19T20:40:00.000+00:00,feeder,0002,L1 Active Power,kW,44.25
900405,Hall Mews Boston,2024-01-19T20:40:00.000+00:00,feeder,0002,N Current (RMS),A,102.0
900405,Hall Mews Boston,2024-01-19T20:40:00.000+00:00,feeder,0002,L3 Current (RMS),A,262.6
900405,Hall Mews Boston,2024-01-19T20:40:00.000+00:00,feeder,0002,L2 Current (RMS),A,265.8
900405,Hall Mews Boston,2024-01-19T20:40:00.000+00:00,feeder,0002,L1 Current (RMS),A,187.0
900405,Hall Mews Boston,2024-01-19T20:40:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.16
900405,Hall Mews Boston,2024-01-19T20:40:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.2
900405,Hall Mews Boston,2024-01-19T20:40:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.1
900405,Hall Mews Boston,2024-01-19T20:40:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.41
900405,Hall Mews Boston,2024-01-19T20:40:00.000+00:00,feeder,0001,L2 Active Power,kW,0.69
900405,Hall Mews Boston,2024-01-19T20:40:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.06
900405,Hall Mews Boston,2024-01-19T20:40:00.000+00:00,feeder,0001,N Current (RMS),A,9.4
900405,Hall Mews Boston,2024-01-19T20:40:00.000+00:00,feeder,0001,L3 Current (RMS),A,2.0
900405,Hall Mews Boston,2024-01-19T20:40:00.000+00:00,feeder,0001,L2 Current (RMS),A,3.3
900405,Hall Mews Boston,2024-01-19T20:40:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.7
900405,Hall Mews Boston,2024-01-19T20:40:00.000+00:00,transformer,,Temperature,C,17.4
900405,Hall Mews Boston,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
900405,Hall Mews Boston,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
900405,Hall Mews Boston,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
900405,Hall Mews Boston,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
900405,Hall Mews Boston,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
900405,Hall Mews Boston,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
900405,Hall Mews Boston,2024-01-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
900405,Hall Mews Boston,2024-01-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
900405,Hall Mews Boston,2024-01-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
900405,Hall Mews Boston,2024-01-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,71.34
900405,Hall Mews Boston,2024-01-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,79.55
900405,Hall Mews Boston,2024-01-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,61.89
900405,Hall Mews Boston,2024-01-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,118.6
900405,Hall Mews Boston,2024-01-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,299.5
900405,Hall Mews Boston,2024-01-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,333.8
900405,Hall Mews Boston,2024-01-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,261.0
900405,Hall Mews Boston,2024-01-19T20:30:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.12
900405,Hall Mews Boston,2024-01-19T20:30:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.15
900405,Hall Mews Boston,2024-01-19T20:30:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.96
900405,Hall Mews Boston,2024-01-19T20:30:00.000+00:00,feeder,0003,L3 Active Power,kW,9.97
900405,Hall Mews Boston,2024-01-19T20:30:00.000+00:00,feeder,0003,L2 Active Power,kW,14.41
900405,Hall Mews Boston,2024-01-19T20:30:00.000+00:00,feeder,0003,L1 Active Power,kW,12.58
900405,Hall Mews Boston,2024-01-19T20:30:00.000+00:00,feeder,0003,N Current (RMS),A,28.0
900405,Hall Mews Boston,2024-01-19T20:30:00.000+00:00,feeder,0003,L3 Current (RMS),A,43.0
900405,Hall Mews Boston,2024-01-19T20:30:00.000+00:00,feeder,0003,L2 Current (RMS),A,61.4
900405,Hall Mews Boston,2024-01-19T20:30:00.000+00:00,feeder,0003,L1 Current (RMS),A,53.8
900405,Hall Mews Boston,2024-01-19T20:30:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-0.87
900405,Hall Mews Boston,2024-01-19T20:30:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-0.35
900405,Hall Mews Boston,2024-01-19T20:30:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.57
900405,Hall Mews Boston,2024-01-19T20:30:00.000+00:00,feeder,0002,L3 Active Power,kW,61.76
900405,Hall Mews Boston,2024-01-19T20:30:00.000+00:00,feeder,0002,L2 Active Power,kW,60.81
900405,Hall Mews Boston,2024-01-19T20:30:00.000+00:00,feeder,0002,L1 Active Power,kW,39.46
900405,Hall Mews Boston,2024-01-19T20:30:00.000+00:00,feeder,0002,N Current (RMS),A,107.9
900405,Hall Mews Boston,2024-01-19T20:30:00.000+00:00,feeder,0002,L3 Current (RMS),A,260.2
900405,Hall Mews Boston,2024-01-19T20:30:00.000+00:00,feeder,0002,L2 Current (RMS),A,255.2
900405,Hall Mews Boston,2024-01-19T20:30:00.000+00:00,feeder,0002,L1 Current (RMS),A,167.0
900405,Hall Mews Boston,2024-01-19T20:30:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.12
900405,Hall Mews Boston,2024-01-19T20:30:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.3
900405,Hall Mews Boston,2024-01-19T20:30:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.12
900405,Hall Mews Boston,2024-01-19T20:30:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.41
900405,Hall Mews Boston,2024-01-19T20:30:00.000+00:00,feeder,0001,L2 Active Power,kW,0.3
900405,Hall Mews Boston,2024-01-19T20:30:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.07
900405,Hall Mews Boston,2024-01-19T20:30:00.000+00:00,feeder,0001,N Current (RMS),A,8.9
900405,Hall Mews Boston,2024-01-19T20:30:00.000+00:00,feeder,0001,L3 Current (RMS),A,2.0
900405,Hall Mews Boston,2024-01-19T20:30:00.000+00:00,feeder,0001,L2 Current (RMS),A,2.0
900405,Hall Mews Boston,2024-01-19T20:30:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.8
900405,Hall Mews Boston,2024-01-19T20:30:00.000+00:00,transformer,,Temperature,C,17.4
900405,Hall Mews Boston,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
900405,Hall Mews Boston,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
900405,Hall Mews Boston,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
900405,Hall Mews Boston,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
900405,Hall Mews Boston,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
900405,Hall Mews Boston,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
900405,Hall Mews Boston,2024-01-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
900405,Hall Mews Boston,2024-01-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
900405,Hall Mews Boston,2024-01-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
900405,Hall Mews Boston,2024-01-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,71.32
900405,Hall Mews Boston,2024-01-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,75.52
900405,Hall Mews Boston,2024-01-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,51.96
900405,Hall Mews Boston,2024-01-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,125.9
900405,Hall Mews Boston,2024-01-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,300.7
900405,Hall Mews Boston,2024-01-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,317.4
900405,Hall Mews Boston,2024-01-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,220.1
900405,Hall Mews Boston,2024-01-19T20:20:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.12
900405,Hall Mews Boston,2024-01-19T20:20:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.26
900405,Hall Mews Boston,2024-01-19T20:20:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.12
900405,Hall Mews Boston,2024-01-19T20:20:00.000+00:00,feeder,0003,L3 Active Power,kW,10.67
900405,Hall Mews Boston,2024-01-19T20:20:00.000+00:00,feeder,0003,L2 Active Power,kW,11.93
900405,Hall Mews Boston,2024-01-19T20:20:00.000+00:00,feeder,0003,L1 Active Power,kW,10.64
900405,Hall Mews Boston,2024-01-19T20:20:00.000+00:00,feeder,0003,N Current (RMS),A,30.8
900405,Hall Mews Boston,2024-01-19T20:20:00.000+00:00,feeder,0003,L3 Current (RMS),A,47.3
900405,Hall Mews Boston,2024-01-19T20:20:00.000+00:00,feeder,0003,L2 Current (RMS),A,51.9
900405,Hall Mews Boston,2024-01-19T20:20:00.000+00:00,feeder,0003,L1 Current (RMS),A,46.5
900405,Hall Mews Boston,2024-01-19T20:20:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-0.77
900405,Hall Mews Boston,2024-01-19T20:20:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-0.55
900405,Hall Mews Boston,2024-01-19T20:20:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.57
900405,Hall Mews Boston,2024-01-19T20:20:00.000+00:00,feeder,0002,L3 Active Power,kW,55.2
900405,Hall Mews Boston,2024-01-19T20:20:00.000+00:00,feeder,0002,L2 Active Power,kW,64.33
900405,Hall Mews Boston,2024-01-19T20:20:00.000+00:00,feeder,0002,L1 Active Power,kW,45.41
900405,Hall Mews Boston,2024-01-19T20:20:00.000+00:00,feeder,0002,N Current (RMS),A,92.0
900405,Hall Mews Boston,2024-01-19T20:20:00.000+00:00,feeder,0002,L3 Current (RMS),A,233.5
900405,Hall Mews Boston,2024-01-19T20:20:00.000+00:00,feeder,0002,L2 Current (RMS),A,270.6
900405,Hall Mews Boston,2024-01-19T20:20:00.000+00:00,feeder,0002,L1 Current (RMS),A,192.4
900405,Hall Mews Boston,2024-01-19T20:20:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.22
900405,Hall Mews Boston,2024-01-19T20:20:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.17
900405,Hall Mews Boston,2024-01-19T20:20:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.07
900405,Hall Mews Boston,2024-01-19T20:20:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.32
900405,Hall Mews Boston,2024-01-19T20:20:00.000+00:00,feeder,0001,L2 Active Power,kW,0.2
900405,Hall Mews Boston,2024-01-19T20:20:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.04
900405,Hall Mews Boston,2024-01-19T20:20:00.000+00:00,feeder,0001,N Current (RMS),A,7.2
900405,Hall Mews Boston,2024-01-19T20:20:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.9
900405,Hall Mews Boston,2024-01-19T20:20:00.000+00:00,feeder,0001,L2 Current (RMS),A,1.4
900405,Hall Mews Boston,2024-01-19T20:20:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.7
900405,Hall Mews Boston,2024-01-19T20:20:00.000+00:00,transformer,,Temperature,C,17.4
900405,Hall Mews Boston,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
900405,Hall Mews Boston,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
900405,Hall Mews Boston,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
900405,Hall Mews Boston,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
900405,Hall Mews Boston,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
900405,Hall Mews Boston,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
900405,Hall Mews Boston,2024-01-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
900405,Hall Mews Boston,2024-01-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
900405,Hall Mews Boston,2024-01-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
900405,Hall Mews Boston,2024-01-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,65.54
900405,Hall Mews Boston,2024-01-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,76.46
900405,Hall Mews Boston,2024-01-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,56.01
900405,Hall Mews Boston,2024-01-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,117.1
900405,Hall Mews Boston,2024-01-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,277.4
900405,Hall Mews Boston,2024-01-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,322.3
900405,Hall Mews Boston,2024-01-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,237.5
900405,Hall Mews Boston,2024-01-19T20:10:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.37
900405,Hall Mews Boston,2024-01-19T20:10:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.34
900405,Hall Mews Boston,2024-01-19T20:10:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.09
900405,Hall Mews Boston,2024-01-19T20:10:00.000+00:00,feeder,0003,L3 Active Power,kW,9.75
900405,Hall Mews Boston,2024-01-19T20:10:00.000+00:00,feeder,0003,L2 Active Power,kW,12.4
900405,Hall Mews Boston,2024-01-19T20:10:00.000+00:00,feeder,0003,L1 Active Power,kW,10.82
900405,Hall Mews Boston,2024-01-19T20:10:00.000+00:00,feeder,0003,N Current (RMS),A,27.5
900405,Hall Mews Boston,2024-01-19T20:10:00.000+00:00,feeder,0003,L3 Current (RMS),A,42.0
900405,Hall Mews Boston,2024-01-19T20:10:00.000+00:00,feeder,0003,L2 Current (RMS),A,53.8
900405,Hall Mews Boston,2024-01-19T20:10:00.000+00:00,feeder,0003,L1 Current (RMS),A,46.7
900405,Hall Mews Boston,2024-01-19T20:10:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.49
900405,Hall Mews Boston,2024-01-19T20:10:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-0.83
900405,Hall Mews Boston,2024-01-19T20:10:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.22
900405,Hall Mews Boston,2024-01-19T20:10:00.000+00:00,feeder,0002,L3 Active Power,kW,53.59
900405,Hall Mews Boston,2024-01-19T20:10:00.000+00:00,feeder,0002,L2 Active Power,kW,65.39
900405,Hall Mews Boston,2024-01-19T20:10:00.000+00:00,feeder,0002,L1 Active Power,kW,49.92
900405,Hall Mews Boston,2024-01-19T20:10:00.000+00:00,feeder,0002,N Current (RMS),A,86.8
900405,Hall Mews Boston,2024-01-19T20:10:00.000+00:00,feeder,0002,L3 Current (RMS),A,226.2
900405,Hall Mews Boston,2024-01-19T20:10:00.000+00:00,feeder,0002,L2 Current (RMS),A,274.8
900405,Hall Mews Boston,2024-01-19T20:10:00.000+00:00,feeder,0002,L1 Current (RMS),A,211.1
900405,Hall Mews Boston,2024-01-19T20:10:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.27
900405,Hall Mews Boston,2024-01-19T20:10:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.01
900405,Hall Mews Boston,2024-01-19T20:10:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.05
900405,Hall Mews Boston,2024-01-19T20:10:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.3
900405,Hall Mews Boston,2024-01-19T20:10:00.000+00:00,feeder,0001,L2 Active Power,kW,0.23
900405,Hall Mews Boston,2024-01-19T20:10:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.03
900405,Hall Mews Boston,2024-01-19T20:10:00.000+00:00,feeder,0001,N Current (RMS),A,8.3
900405,Hall Mews Boston,2024-01-19T20:10:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.9
900405,Hall Mews Boston,2024-01-19T20:10:00.000+00:00,feeder,0001,L2 Current (RMS),A,1.3
900405,Hall Mews Boston,2024-01-19T20:10:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.6
900405,Hall Mews Boston,2024-01-19T20:10:00.000+00:00,transformer,,Temperature,C,17.4
900405,Hall Mews Boston,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
