Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
900405,Hall Mews Boston,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
900405,Hall Mews Boston,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
900405,Hall Mews Boston,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
900405,Hall Mews Boston,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
900405,Hall Mews Boston,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
900405,Hall Mews Boston,2024-01-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
900405,Hall Mews Boston,2024-01-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
900405,Hall Mews Boston,2024-01-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
900405,Hall Mews Boston,2024-01-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,63.03
900405,Hall Mews Boston,2024-01-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,78.01
900405,Hall Mews Boston,2024-01-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,60.71
900405,Hall Mews Boston,2024-01-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,114.7
900405,Hall Mews Boston,2024-01-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,266.3
900405,Hall Mews Boston,2024-01-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,328.5
900405,Hall Mews Boston,2024-01-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,257.2
900405,Hall Mews Boston,2024-01-19T20:00:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.26
900405,Hall Mews Boston,2024-01-19T20:00:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.01
900405,Hall Mews Boston,2024-01-19T20:00:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.15
900405,Hall Mews Boston,2024-01-19T20:00:00.000+00:00,feeder,0003,L3 Active Power,kW,11.99
900405,Hall Mews Boston,2024-01-19T20:00:00.000+00:00,feeder,0003,L2 Active Power,kW,14.31
900405,Hall Mews Boston,2024-01-19T20:00:00.000+00:00,feeder,0003,L1 Active Power,kW,12.24
900405,Hall Mews Boston,2024-01-19T20:00:00.000+00:00,feeder,0003,N Current (RMS),A,26.6
900405,Hall Mews Boston,2024-01-19T20:00:00.000+00:00,feeder,0003,L3 Current (RMS),A,51.4
900405,Hall Mews Boston,2024-01-19T20:00:00.000+00:00,feeder,0003,L2 Current (RMS),A,62.7
900405,Hall Mews Boston,2024-01-19T20:00:00.000+00:00,feeder,0003,L1 Current (RMS),A,53.3
900405,Hall Mews Boston,2024-01-19T20:00:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.84
900405,Hall Mews Boston,2024-01-19T20:00:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.74
900405,Hall Mews Boston,2024-01-19T20:00:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.28
900405,Hall Mews Boston,2024-01-19T20:00:00.000+00:00,feeder,0002,L3 Active Power,kW,61.63
900405,Hall Mews Boston,2024-01-19T20:00:00.000+00:00,feeder,0002,L2 Active Power,kW,59.97
900405,Hall Mews Boston,2024-01-19T20:00:00.000+00:00,feeder,0002,L1 Active Power,kW,48.15
900405,Hall Mews Boston,2024-01-19T20:00:00.000+00:00,feeder,0002,N Current (RMS),A,84.8
900405,Hall Mews Boston,2024-01-19T20:00:00.000+00:00,feeder,0002,L3 Current (RMS),A,259.7
900405,Hall Mews Boston,2024-01-19T20:00:00.000+00:00,feeder,0002,L2 Current (RMS),A,252.9
900405,Hall Mews Boston,2024-01-19T20:00:00.000+00:00,feeder,0002,L1 Current (RMS),A,203.7
900405,Hall Mews Boston,2024-01-19T20:00:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.19
900405,Hall Mews Boston,2024-01-19T20:00:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.02
900405,Hall Mews Boston,2024-01-19T20:00:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.1
900405,Hall Mews Boston,2024-01-19T20:00:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.43
900405,Hall Mews Boston,2024-01-19T20:00:00.000+00:00,feeder,0001,L2 Active Power,kW,0.41
900405,Hall Mews Boston,2024-01-19T20:00:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.03
900405,Hall Mews Boston,2024-01-19T20:00:00.000+00:00,feeder,0001,N Current (RMS),A,6.7
900405,Hall Mews Boston,2024-01-19T20:00:00.000+00:00,feeder,0001,L3 Current (RMS),A,2.1
900405,Hall Mews Boston,2024-01-19T20:00:00.000+00:00,feeder,0001,L2 Current (RMS),A,1.9
900405,Hall Mews Boston,2024-01-19T20:00:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.7
900405,Hall Mews Boston,2024-01-19T20:00:00.000+00:00,transformer,,Temperature,C,17.4
900405,Hall Mews Boston,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
900405,Hall Mews Boston,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
900405,Hall Mews Boston,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
900405,Hall Mews Boston,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
900405,Hall Mews Boston,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
900405,Hall Mews Boston,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
900405,Hall Mews Boston,2024-01-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
900405,Hall Mews Boston,2024-01-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
900405,Hall Mews Boston,2024-01-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
900405,Hall Mews Boston,2024-01-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,73.18
900405,Hall Mews Boston,2024-01-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,74.69
900405,Hall Mews Boston,2024-01-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,60.36
900405,Hall Mews Boston,2024-01-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,108.8
900405,Hall Mews Boston,2024-01-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,308.3
900405,Hall Mews Boston,2024-01-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,315.0
900405,Hall Mews Boston,2024-01-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,255.4
900405,Hall Mews Boston,2024-01-19T19:50:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.19
900405,Hall Mews Boston,2024-01-19T19:50:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.72
900405,Hall Mews Boston,2024-01-19T19:50:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.57
900405,Hall Mews Boston,2024-01-19T19:50:00.000+00:00,feeder,0003,L3 Active Power,kW,12.15
900405,Hall Mews Boston,2024-01-19T19:50:00.000+00:00,feeder,0003,L2 Active Power,kW,13.22
900405,Hall Mews Boston,2024-01-19T19:50:00.000+00:00,feeder,0003,L1 Active Power,kW,14.34
900405,Hall Mews Boston,2024-01-19T19:50:00.000+00:00,feeder,0003,N Current (RMS),A,26.5
900405,Hall Mews Boston,2024-01-19T19:50:00.000+00:00,feeder,0003,L3 Current (RMS),A,52.1
900405,Hall Mews Boston,2024-01-19T19:50:00.000+00:00,feeder,0003,L2 Current (RMS),A,56.4
900405,Hall Mews Boston,2024-01-19T19:50:00.000+00:00,feeder,0003,L1 Current (RMS),A,60.6
900405,Hall Mews Boston,2024-01-19T19:50:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-0.48
900405,Hall Mews Boston,2024-01-19T19:50:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.16
900405,Hall Mews Boston,2024-01-19T19:50:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-0.38
900405,Hall Mews Boston,2024-01-19T19:50:00.000+00:00,feeder,0002,L3 Active Power,kW,61.27
900405,Hall Mews Boston,2024-01-19T19:50:00.000+00:00,feeder,0002,L2 Active Power,kW,60.46
900405,Hall Mews Boston,2024-01-19T19:50:00.000+00:00,feeder,0002,L1 Active Power,kW,43.83
900405,Hall Mews Boston,2024-01-19T19:50:00.000+00:00,feeder,0002,N Current (RMS),A,90.7
900405,Hall Mews Boston,2024-01-19T19:50:00.000+00:00,feeder,0002,L3 Current (RMS),A,257.3
900405,Hall Mews Boston,2024-01-19T19:50:00.000+00:00,feeder,0002,L2 Current (RMS),A,254.4
900405,Hall Mews Boston,2024-01-19T19:50:00.000+00:00,feeder,0002,L1 Current (RMS),A,185.2
900405,Hall Mews Boston,2024-01-19T19:50:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.17
900405,Hall Mews Boston,2024-01-19T19:50:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.06
900405,Hall Mews Boston,2024-01-19T19:50:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.1
900405,Hall Mews Boston,2024-01-19T19:50:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.42
900405,Hall Mews Boston,2024-01-19T19:50:00.000+00:00,feeder,0001,L2 Active Power,kW,0.38
900405,Hall Mews Boston,2024-01-19T19:50:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.04
900405,Hall Mews Boston,2024-01-19T19:50:00.000+00:00,feeder,0001,N Current (RMS),A,6.7
900405,Hall Mews Boston,2024-01-19T19:50:00.000+00:00,feeder,0001,L3 Current (RMS),A,2.1
900405,Hall Mews Boston,2024-01-19T19:50:00.000+00:00,feeder,0001,L2 Current (RMS),A,1.8
900405,Hall Mews Boston,2024-01-19T19:50:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.7
900405,Hall Mews Boston,2024-01-19T19:50:00.000+00:00,transformer,,Temperature,C,17.4
900405,Hall Mews Boston,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
900405,Hall Mews Boston,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
900405,Hall Mews Boston,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
900405,Hall Mews Boston,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
900405,Hall Mews Boston,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
900405,Hall Mews Boston,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
900405,Hall Mews Boston,2024-01-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
900405,Hall Mews Boston,2024-01-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
900405,Hall Mews Boston,2024-01-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
900405,Hall Mews Boston,2024-01-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,73.0
900405,Hall Mews Boston,2024-01-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,74.06
900405,Hall Mews Boston,2024-01-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,58.12
900405,Hall Mews Boston,2024-01-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,110.2
900405,Hall Mews Boston,2024-01-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,306.8
900405,Hall Mews Boston,2024-01-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,311.9
900405,Hall Mews Boston,2024-01-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,245.3
900405,Hall Mews Boston,2024-01-19T19:40:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.23
900405,Hall Mews Boston,2024-01-19T19:40:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.86
900405,Hall Mews Boston,2024-01-19T19:40:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.91
900405,Hall Mews Boston,2024-01-19T19:40:00.000+00:00,feeder,0003,L3 Active Power,kW,12.6
900405,Hall Mews Boston,2024-01-19T19:40:00.000+00:00,feeder,0003,L2 Active Power,kW,15.16
900405,Hall Mews Boston,2024-01-19T19:40:00.000+00:00,feeder,0003,L1 Active Power,kW,13.58
900405,Hall Mews Boston,2024-01-19T19:40:00.000+00:00,feeder,0003,N Current (RMS),A,26.8
900405,Hall Mews Boston,2024-01-19T19:40:00.000+00:00,feeder,0003,L3 Current (RMS),A,55.0
900405,Hall Mews Boston,2024-01-19T19:40:00.000+00:00,feeder,0003,L2 Current (RMS),A,64.7
900405,Hall Mews Boston,2024-01-19T19:40:00.000+00:00,feeder,0003,L1 Current (RMS),A,57.3
900405,Hall Mews Boston,2024-01-19T19:40:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-0.59
900405,Hall Mews Boston,2024-01-19T19:40:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.2
900405,Hall Mews Boston,2024-01-19T19:40:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-0.75
900405,Hall Mews Boston,2024-01-19T19:40:00.000+00:00,feeder,0002,L3 Active Power,kW,64.79
900405,Hall Mews Boston,2024-01-19T19:40:00.000+00:00,feeder,0002,L2 Active Power,kW,58.67
900405,Hall Mews Boston,2024-01-19T19:40:00.000+00:00,feeder,0002,L1 Active Power,kW,46.13
900405,Hall Mews Boston,2024-01-19T19:40:00.000+00:00,feeder,0002,N Current (RMS),A,89.0
900405,Hall Mews Boston,2024-01-19T19:40:00.000+00:00,feeder,0002,L3 Current (RMS),A,271.1
900405,Hall Mews Boston,2024-01-19T19:40:00.000+00:00,feeder,0002,L2 Current (RMS),A,245.4
900405,Hall Mews Boston,2024-01-19T19:40:00.000+00:00,feeder,0002,L1 Current (RMS),A,193.2
900405,Hall Mews Boston,2024-01-19T19:40:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.16
900405,Hall Mews Boston,2024-01-19T19:40:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.09
900405,Hall Mews Boston,2024-01-19T19:40:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.12
900405,Hall Mews Boston,2024-01-19T19:40:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.49
900405,Hall Mews Boston,2024-01-19T19:40:00.000+00:00,feeder,0001,L2 Active Power,kW,0.4
900405,Hall Mews Boston,2024-01-19T19:40:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.03
900405,Hall Mews Boston,2024-01-19T19:40:00.000+00:00,feeder,0001,N Current (RMS),A,7.7
900405,Hall Mews Boston,2024-01-19T19:40:00.000+00:00,feeder,0001,L3 Current (RMS),A,2.3
900405,Hall Mews Boston,2024-01-19T19:40:00.000+00:00,feeder,0001,L2 Current (RMS),A,1.9
900405,Hall Mews Boston,2024-01-19T19:40:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.8
900405,Hall Mews Boston,2024-01-19T19:40:00.000+00:00,transformer,,Temperature,C,17.4
900405,Hall Mews Boston,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
900405,Hall Mews Boston,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
900405,Hall Mews Boston,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
900405,Hall Mews Boston,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
900405,Hall Mews Boston,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
900405,Hall Mews Boston,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
900405,Hall Mews Boston,2024-01-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
900405,Hall Mews Boston,2024-01-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
900405,Hall Mews Boston,2024-01-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
900405,Hall Mews Boston,2024-01-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,76.9
900405,Hall Mews Boston,2024-01-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,74.23
900405,Hall Mews Boston,2024-01-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,59.68
900405,Hall Mews Boston,2024-01-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,110.8
900405,Hall Mews Boston,2024-01-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,322.4
900405,Hall Mews Boston,2024-01-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,310.9
900405,Hall Mews Boston,2024-01-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,249.9
900405,Hall Mews Boston,2024-01-19T19:30:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.68
900405,Hall Mews Boston,2024-01-19T19:30:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.18
900405,Hall Mews Boston,2024-01-19T19:30:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.63
900405,Hall Mews Boston,2024-01-19T19:30:00.000+00:00,feeder,0003,L3 Active Power,kW,11.44
900405,Hall Mews Boston,2024-01-19T19:30:00.000+00:00,feeder,0003,L2 Active Power,kW,14.91
900405,Hall Mews Boston,2024-01-19T19:30:00.000+00:00,feeder,0003,L1 Active Power,kW,17.82
900405,Hall Mews Boston,2024-01-19T19:30:00.000+00:00,feeder,0003,N Current (RMS),A,32.4
900405,Hall Mews Boston,2024-01-19T19:30:00.000+00:00,feeder,0003,L3 Current (RMS),A,49.0
900405,Hall Mews Boston,2024-01-19T19:30:00.000+00:00,feeder,0003,L2 Current (RMS),A,63.0
900405,Hall Mews Boston,2024-01-19T19:30:00.000+00:00,feeder,0003,L1 Current (RMS),A,74.7
900405,Hall Mews Boston,2024-01-19T19:30:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,0.16
900405,Hall Mews Boston,2024-01-19T19:30:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.54
900405,Hall Mews Boston,2024-01-19T19:30:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,0.5
900405,Hall Mews Boston,2024-01-19T19:30:00.000+00:00,feeder,0002,L3 Active Power,kW,72.41
900405,Hall Mews Boston,2024-01-19T19:30:00.000+00:00,feeder,0002,L2 Active Power,kW,62.72
900405,Hall Mews Boston,2024-01-19T19:30:00.000+00:00,feeder,0002,L1 Active Power,kW,47.62
900405,Hall Mews Boston,2024-01-19T19:30:00.000+00:00,feeder,0002,N Current (RMS),A,98.3
900405,Hall Mews Boston,2024-01-19T19:30:00.000+00:00,feeder,0002,L3 Current (RMS),A,302.1
900405,Hall Mews Boston,2024-01-19T19:30:00.000+00:00,feeder,0002,L2 Current (RMS),A,262.0
900405,Hall Mews Boston,2024-01-19T19:30:00.000+00:00,feeder,0002,L1 Current (RMS),A,200.1
900405,Hall Mews Boston,2024-01-19T19:30:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.14
900405,Hall Mews Boston,2024-01-19T19:30:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.09
900405,Hall Mews Boston,2024-01-19T19:30:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.14
900405,Hall Mews Boston,2024-01-19T19:30:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.56
900405,Hall Mews Boston,2024-01-19T19:30:00.000+00:00,feeder,0001,L2 Active Power,kW,0.45
900405,Hall Mews Boston,2024-01-19T19:30:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.04
900405,Hall Mews Boston,2024-01-19T19:30:00.000+00:00,feeder,0001,N Current (RMS),A,8.5
900405,Hall Mews Boston,2024-01-19T19:30:00.000+00:00,feeder,0001,L3 Current (RMS),A,2.5
900405,Hall Mews Boston,2024-01-19T19:30:00.000+00:00,feeder,0001,L2 Current (RMS),A,2.1
900405,Hall Mews Boston,2024-01-19T19:30:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.8
900405,Hall Mews Boston,2024-01-19T19:30:00.000+00:00,transformer,,Temperature,C,17.3
900405,Hall Mews Boston,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
900405,Hall Mews Boston,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
900405,Hall Mews Boston,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
900405,Hall Mews Boston,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
900405,Hall Mews Boston,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
900405,Hall Mews Boston,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
900405,Hall Mews Boston,2024-01-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
900405,Hall Mews Boston,2024-01-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
900405,Hall Mews Boston,2024-01-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
900405,Hall Mews Boston,2024-01-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,83.29
900405,Hall Mews Boston,2024-01-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,78.08
900405,Hall Mews Boston,2024-01-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,65.4
900405,Hall Mews Boston,2024-01-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,106.5
900405,Hall Mews Boston,2024-01-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,347.6
900405,Hall Mews Boston,2024-01-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,326.3
900405,Hall Mews Boston,2024-01-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,273.8
900405,Hall Mews Boston,2024-01-19T19:20:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.74
900405,Hall Mews Boston,2024-01-19T19:20:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.78
900405,Hall Mews Boston,2024-01-19T19:20:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.97
900405,Hall Mews Boston,2024-01-19T19:20:00.000+00:00,feeder,0003,L3 Active Power,kW,12.78
900405,Hall Mews Boston,2024-01-19T19:20:00.000+00:00,feeder,0003,L2 Active Power,kW,15.91
900405,Hall Mews Boston,2024-01-19T19:20:00.000+00:00,feeder,0003,L1 Active Power,kW,13.78
900405,Hall Mews Boston,2024-01-19T19:20:00.000+00:00,feeder,0003,N Current (RMS),A,25.1
900405,Hall Mews Boston,2024-01-19T19:20:00.000+00:00,feeder,0003,L3 Current (RMS),A,54.6
900405,Hall Mews Boston,2024-01-19T19:20:00.000+00:00,feeder,0003,L2 Current (RMS),A,67.4
900405,Hall Mews Boston,2024-01-19T19:20:00.000+00:00,feeder,0003,L1 Current (RMS),A,57.9
900405,Hall Mews Boston,2024-01-19T19:20:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-0.8
900405,Hall Mews Boston,2024-01-19T19:20:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.68
900405,Hall Mews Boston,2024-01-19T19:20:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,0.07
900405,Hall Mews Boston,2024-01-19T19:20:00.000+00:00,feeder,0002,L3 Active Power,kW,67.4
900405,Hall Mews Boston,2024-01-19T19:20:00.000+00:00,feeder,0002,L2 Active Power,kW,64.03
900405,Hall Mews Boston,2024-01-19T19:20:00.000+00:00,feeder,0002,L1 Active Power,kW,53.68
900405,Hall Mews Boston,2024-01-19T19:20:00.000+00:00,feeder,0002,N Current (RMS),A,83.2
900405,Hall Mews Boston,2024-01-19T19:20:00.000+00:00,feeder,0002,L3 Current (RMS),A,282.6
900405,Hall Mews Boston,2024-01-19T19:20:00.000+00:00,feeder,0002,L2 Current (RMS),A,268.6
900405,Hall Mews Boston,2024-01-19T19:20:00.000+00:00,feeder,0002,L1 Current (RMS),A,225.2
900405,Hall Mews Boston,2024-01-19T19:20:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.22
900405,Hall Mews Boston,2024-01-19T19:20:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,0.11
900405,Hall Mews Boston,2024-01-19T19:20:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.11
900405,Hall Mews Boston,2024-01-19T19:20:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.5
900405,Hall Mews Boston,2024-01-19T19:20:00.000+00:00,feeder,0001,L2 Active Power,kW,0.43
900405,Hall Mews Boston,2024-01-19T19:20:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.01
900405,Hall Mews Boston,2024-01-19T19:20:00.000+00:00,feeder,0001,N Current (RMS),A,7.2
900405,Hall Mews Boston,2024-01-19T19:20:00.000+00:00,feeder,0001,L3 Current (RMS),A,2.4
900405,Hall Mews Boston,2024-01-19T19:20:00.000+00:00,feeder,0001,L2 Current (RMS),A,2.0
900405,Hall Mews Boston,2024-01-19T19:20:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.7
900405,Hall Mews Boston,2024-01-19T19:20:00.000+00:00,transformer,,Temperature,C,17.3
900405,Hall Mews Boston,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
900405,Hall Mews Boston,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
900405,Hall Mews Boston,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
900405,Hall Mews Boston,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
900405,Hall Mews Boston,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
900405,Hall Mews Boston,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
900405,Hall Mews Boston,2024-01-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
900405,Hall Mews Boston,2024-01-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
900405,Hall Mews Boston,2024-01-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
900405,Hall Mews Boston,2024-01-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,79.68
900405,Hall Mews Boston,2024-01-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,80.37
900405,Hall Mews Boston,2024-01-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,67.45
900405,Hall Mews Boston,2024-01-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,103.6
900405,Hall Mews Boston,2024-01-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,333.9
900405,Hall Mews Boston,2024-01-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,336.9
900405,Hall Mews Boston,2024-01-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,282.8
900405,Hall Mews Boston,2024-01-19T19:10:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.63
900405,Hall Mews Boston,2024-01-19T19:10:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.44
900405,Hall Mews Boston,2024-01-19T19:10:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.89
900405,Hall Mews Boston,2024-01-19T19:10:00.000+00:00,feeder,0003,L3 Active Power,kW,12.51
900405,Hall Mews Boston,2024-01-19T19:10:00.000+00:00,feeder,0003,L2 Active Power,kW,16.76
900405,Hall Mews Boston,2024-01-19T19:10:00.000+00:00,feeder,0003,L1 Active Power,kW,15.46
900405,Hall Mews Boston,2024-01-19T19:10:00.000+00:00,feeder,0003,N Current (RMS),A,26.3
900405,Hall Mews Boston,2024-01-19T19:10:00.000+00:00,feeder,0003,L3 Current (RMS),A,53.4
900405,Hall Mews Boston,2024-01-19T19:10:00.000+00:00,feeder,0003,L2 Current (RMS),A,71.1
900405,Hall Mews Boston,2024-01-19T19:10:00.000+00:00,feeder,0003,L1 Current (RMS),A,66.2
900405,Hall Mews Boston,2024-01-19T19:10:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,0.43
900405,Hall Mews Boston,2024-01-19T19:10:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.93
900405,Hall Mews Boston,2024-01-19T19:10:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,0.09
900405,Hall Mews Boston,2024-01-19T19:10:00.000+00:00,feeder,0002,L3 Active Power,kW,65.67
900405,Hall Mews Boston,2024-01-19T19:10:00.000+00:00,feeder,0002,L2 Active Power,kW,63.41
900405,Hall Mews Boston,2024-01-19T19:10:00.000+00:00,feeder,0002,L1 Active Power,kW,44.69
900405,Hall Mews Boston,2024-01-19T19:10:00.000+00:00,feeder,0002,N Current (RMS),A,96.8
900405,Hall Mews Boston,2024-01-19T19:10:00.000+00:00,feeder,0002,L3 Current (RMS),A,276.5
900405,Hall Mews Boston,2024-01-19T19:10:00.000+00:00,feeder,0002,L2 Current (RMS),A,266.9
900405,Hall Mews Boston,2024-01-19T19:10:00.000+00:00,feeder,0002,L1 Current (RMS),A,188.9
900405,Hall Mews Boston,2024-01-19T19:10:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.16
900405,Hall Mews Boston,2024-01-19T19:10:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.07
900405,Hall Mews Boston,2024-01-19T19:10:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.11
900405,Hall Mews Boston,2024-01-19T19:10:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.45
900405,Hall Mews Boston,2024-01-19T19:10:00.000+00:00,feeder,0001,L2 Active Power,kW,0.4
900405,Hall Mews Boston,2024-01-19T19:10:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.05
900405,Hall Mews Boston,2024-01-19T19:10:00.000+00:00,feeder,0001,N Current (RMS),A,7.1
900405,Hall Mews Boston,2024-01-19T19:10:00.000+00:00,feeder,0001,L3 Current (RMS),A,2.2
900405,Hall Mews Boston,2024-01-19T19:10:00.000+00:00,feeder,0001,L2 Current (RMS),A,1.9
900405,Hall Mews Boston,2024-01-19T19:10:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.8
900405,Hall Mews Boston,2024-01-19T19:10:00.000+00:00,transformer,,Temperature,C,17.3
900405,Hall Mews Boston,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
900405,Hall Mews Boston,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
900405,Hall Mews Boston,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
900405,Hall Mews Boston,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
900405,Hall Mews Boston,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
900405,Hall Mews Boston,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
900405,Hall Mews Boston,2024-01-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
900405,Hall Mews Boston,2024-01-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
900405,Hall Mews Boston,2024-01-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
900405,Hall Mews Boston,2024-01-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,77.72
900405,Hall Mews Boston,2024-01-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,80.57
900405,Hall Mews Boston,2024-01-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,60.11
900405,Hall Mews Boston,2024-01-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,114.2
900405,Hall Mews Boston,2024-01-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,327.4
900405,Hall Mews Boston,2024-01-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,339.3
900405,Hall Mews Boston,2024-01-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,254.0
900405,Hall Mews Boston,2024-01-19T19:00:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.01
900405,Hall Mews Boston,2024-01-19T19:00:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.66
900405,Hall Mews Boston,2024-01-19T19:00:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.95
900405,Hall Mews Boston,2024-01-19T19:00:00.000+00:00,feeder,0003,L3 Active Power,kW,14.73
900405,Hall Mews Boston,2024-01-19T19:00:00.000+00:00,feeder,0003,L2 Active Power,kW,20.36
900405,Hall Mews Boston,2024-01-19T19:00:00.000+00:00,feeder,0003,L1 Active Power,kW,12.91
900405,Hall Mews Boston,2024-01-19T19:00:00.000+00:00,feeder,0003,N Current (RMS),A,40.6
900405,Hall Mews Boston,2024-01-19T19:00:00.000+00:00,feeder,0003,L3 Current (RMS),A,63.1
900405,Hall Mews Boston,2024-01-19T19:00:00.000+00:00,feeder,0003,L2 Current (RMS),A,87.0
900405,Hall Mews Boston,2024-01-19T19:00:00.000+00:00,feeder,0003,L1 Current (RMS),A,56.9
900405,Hall Mews Boston,2024-01-19T19:00:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,0.09
900405,Hall Mews Boston,2024-01-19T19:00:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.93
900405,Hall Mews Boston,2024-01-19T19:00:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-0.38
900405,Hall Mews Boston,2024-01-19T19:00:00.000+00:00,feeder,0002,L3 Active Power,kW,73.37
900405,Hall Mews Boston,2024-01-19T19:00:00.000+00:00,feeder,0002,L2 Active Power,kW,69.19
900405,Hall Mews Boston,2024-01-19T19:00:00.000+00:00,feeder,0002,L1 Active Power,kW,48.9
900405,Hall Mews Boston,2024-01-19T19:00:00.000+00:00,feeder,0002,N Current (RMS),A,104.1
900405,Hall Mews Boston,2024-01-19T19:00:00.000+00:00,feeder,0002,L3 Current (RMS),A,308.0
900405,Hall Mews Boston,2024-01-19T19:00:00.000+00:00,feeder,0002,L2 Current (RMS),A,290.3
900405,Hall Mews Boston,2024-01-19T19:00:00.000+00:00,feeder,0002,L1 Current (RMS),A,206.3
900405,Hall Mews Boston,2024-01-19T19:00:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.16
900405,Hall Mews Boston,2024-01-19T19:00:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.18
900405,Hall Mews Boston,2024-01-19T19:00:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.14
900405,Hall Mews Boston,2024-01-19T19:00:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.51
900405,Hall Mews Boston,2024-01-19T19:00:00.000+00:00,feeder,0001,L2 Active Power,kW,0.41
900405,Hall Mews Boston,2024-01-19T19:00:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.07
900405,Hall Mews Boston,2024-01-19T19:00:00.000+00:00,feeder,0001,N Current (RMS),A,8.4
900405,Hall Mews Boston,2024-01-19T19:00:00.000+00:00,feeder,0001,L3 Current (RMS),A,2.4
900405,Hall Mews Boston,2024-01-19T19:00:00.000+00:00,feeder,0001,L2 Current (RMS),A,2.1
900405,Hall Mews Boston,2024-01-19T19:00:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.8
900405,Hall Mews Boston,2024-01-19T19:00:00.000+00:00,transformer,,Temperature,C,17.2
900405,Hall Mews Boston,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
900405,Hall Mews Boston,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
900405,Hall Mews Boston,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
900405,Hall Mews Boston,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
900405,Hall Mews Boston,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
900405,Hall Mews Boston,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
900405,Hall Mews Boston,2024-01-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
900405,Hall Mews Boston,2024-01-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
900405,Hall Mews Boston,2024-01-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
900405,Hall Mews Boston,2024-01-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,87.59
900405,Hall Mews Boston,2024-01-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,89.95
900405,Hall Mews Boston,2024-01-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,61.74
900405,Hall Mews Boston,2024-01-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,137.3
900405,Hall Mews Boston,2024-01-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,368.1
900405,Hall Mews Boston,2024-01-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,377.9
900405,Hall Mews Boston,2024-01-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,260.8
900405,Hall Mews Boston,2024-01-19T18:50:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.38
900405,Hall Mews Boston,2024-01-19T18:50:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.7
900405,Hall Mews Boston,2024-01-19T18:50:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.41
900405,Hall Mews Boston,2024-01-19T18:50:00.000+00:00,feeder,0003,L3 Active Power,kW,13.22
900405,Hall Mews Boston,2024-01-19T18:50:00.000+00:00,feeder,0003,L2 Active Power,kW,24.39
900405,Hall Mews Boston,2024-01-19T18:50:00.000+00:00,feeder,0003,L1 Active Power,kW,16.81
900405,Hall Mews Boston,2024-01-19T18:50:00.000+00:00,feeder,0003,N Current (RMS),A,43.4
900405,Hall Mews Boston,2024-01-19T18:50:00.000+00:00,feeder,0003,L3 Current (RMS),A,56.9
900405,Hall Mews Boston,2024-01-19T18:50:00.000+00:00,feeder,0003,L2 Current (RMS),A,103.7
900405,Hall Mews Boston,2024-01-19T18:50:00.000+00:00,feeder,0003,L1 Current (RMS),A,71.5
900405,Hall Mews Boston,2024-01-19T18:50:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,0.41
900405,Hall Mews Boston,2024-01-19T18:50:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.01
900405,Hall Mews Boston,2024-01-19T18:50:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,0.19
900405,Hall Mews Boston,2024-01-19T18:50:00.000+00:00,feeder,0002,L3 Active Power,kW,70.14
900405,Hall Mews Boston,2024-01-19T18:50:00.000+00:00,feeder,0002,L2 Active Power,kW,71.48
900405,Hall Mews Boston,2024-01-19T18:50:00.000+00:00,feeder,0002,L1 Active Power,kW,50.89
900405,Hall Mews Boston,2024-01-19T18:50:00.000+00:00,feeder,0002,N Current (RMS),A,99.0
900405,Hall Mews Boston,2024-01-19T18:50:00.000+00:00,feeder,0002,L3 Current (RMS),A,293.6
900405,Hall Mews Boston,2024-01-19T18:50:00.000+00:00,feeder,0002,L2 Current (RMS),A,299.2
900405,Hall Mews Boston,2024-01-19T18:50:00.000+00:00,feeder,0002,L1 Current (RMS),A,214.7
900405,Hall Mews Boston,2024-01-19T18:50:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.22
900405,Hall Mews Boston,2024-01-19T18:50:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.2
900405,Hall Mews Boston,2024-01-19T18:50:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.09
900405,Hall Mews Boston,2024-01-19T18:50:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.47
900405,Hall Mews Boston,2024-01-19T18:50:00.000+00:00,feeder,0001,L2 Active Power,kW,0.24
900405,Hall Mews Boston,2024-01-19T18:50:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.07
900405,Hall Mews Boston,2024-01-19T18:50:00.000+00:00,feeder,0001,N Current (RMS),A,9.1
900405,Hall Mews Boston,2024-01-19T18:50:00.000+00:00,feeder,0001,L3 Current (RMS),A,2.3
900405,Hall Mews Boston,2024-01-19T18:50:00.000+00:00,feeder,0001,L2 Current (RMS),A,1.6
900405,Hall Mews Boston,2024-01-19T18:50:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.7
900405,Hall Mews Boston,2024-01-19T18:50:00.000+00:00,transformer,,Temperature,C,17.1
900405,Hall Mews Boston,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
900405,Hall Mews Boston,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
900405,Hall Mews Boston,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
900405,Hall Mews Boston,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
900405,Hall Mews Boston,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
900405,Hall Mews Boston,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
900405,Hall Mews Boston,2024-01-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
900405,Hall Mews Boston,2024-01-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
900405,Hall Mews Boston,2024-01-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
900405,Hall Mews Boston,2024-01-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,82.9
900405,Hall Mews Boston,2024-01-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,96.11
900405,Hall Mews Boston,2024-01-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,67.63
900405,Hall Mews Boston,2024-01-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,133.2
900405,Hall Mews Boston,2024-01-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,347.3
900405,Hall Mews Boston,2024-01-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,402.8
900405,Hall Mews Boston,2024-01-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,284.9
900405,Hall Mews Boston,2024-01-19T18:40:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.77
900405,Hall Mews Boston,2024-01-19T18:40:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,0.56
900405,Hall Mews Boston,2024-01-19T18:40:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.97
900405,Hall Mews Boston,2024-01-19T18:40:00.000+00:00,feeder,0003,L3 Active Power,kW,11.79
900405,Hall Mews Boston,2024-01-19T18:40:00.000+00:00,feeder,0003,L2 Active Power,kW,36.88
900405,Hall Mews Boston,2024-01-19T18:40:00.000+00:00,feeder,0003,L1 Active Power,kW,18.1
900405,Hall Mews Boston,2024-01-19T18:40:00.000+00:00,feeder,0003,N Current (RMS),A,87.7
900405,Hall Mews Boston,2024-01-19T18:40:00.000+00:00,feeder,0003,L3 Current (RMS),A,51.9
900405,Hall Mews Boston,2024-01-19T18:40:00.000+00:00,feeder,0003,L2 Current (RMS),A,154.9
900405,Hall Mews Boston,2024-01-19T18:40:00.000+00:00,feeder,0003,L1 Current (RMS),A,76.3
900405,Hall Mews Boston,2024-01-19T18:40:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.17
900405,Hall Mews Boston,2024-01-19T18:40:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.9
900405,Hall Mews Boston,2024-01-19T18:40:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-0.33
900405,Hall Mews Boston,2024-01-19T18:40:00.000+00:00,feeder,0002,L3 Active Power,kW,61.71
900405,Hall Mews Boston,2024-01-19T18:40:00.000+00:00,feeder,0002,L2 Active Power,kW,68.9
900405,Hall Mews Boston,2024-01-19T18:40:00.000+00:00,feeder,0002,L1 Active Power,kW,47.73
900405,Hall Mews Boston,2024-01-19T18:40:00.000+00:00,feeder,0002,N Current (RMS),A,98.3
900405,Hall Mews Boston,2024-01-19T18:40:00.000+00:00,feeder,0002,L3 Current (RMS),A,258.6
900405,Hall Mews Boston,2024-01-19T18:40:00.000+00:00,feeder,0002,L2 Current (RMS),A,288.8
900405,Hall Mews Boston,2024-01-19T18:40:00.000+00:00,feeder,0002,L1 Current (RMS),A,201.7
900405,Hall Mews Boston,2024-01-19T18:40:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.24
900405,Hall Mews Boston,2024-01-19T18:40:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.14
900405,Hall Mews Boston,2024-01-19T18:40:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.05
900405,Hall Mews Boston,2024-01-19T18:40:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.37
900405,Hall Mews Boston,2024-01-19T18:40:00.000+00:00,feeder,0001,L2 Active Power,kW,0.33
900405,Hall Mews Boston,2024-01-19T18:40:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.09
900405,Hall Mews Boston,2024-01-19T18:40:00.000+00:00,feeder,0001,N Current (RMS),A,11.2
900405,Hall Mews Boston,2024-01-19T18:40:00.000+00:00,feeder,0001,L3 Current (RMS),A,2.0
900405,Hall Mews Boston,2024-01-19T18:40:00.000+00:00,feeder,0001,L2 Current (RMS),A,2.0
900405,Hall Mews Boston,2024-01-19T18:40:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.7
900405,Hall Mews Boston,2024-01-19T18:40:00.000+00:00,transformer,,Temperature,C,17.0
900405,Hall Mews Boston,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
900405,Hall Mews Boston,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
900405,Hall Mews Boston,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
900405,Hall Mews Boston,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
900405,Hall Mews Boston,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
900405,Hall Mews Boston,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
900405,Hall Mews Boston,2024-01-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
900405,Hall Mews Boston,2024-01-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
900405,Hall Mews Boston,2024-01-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
900405,Hall Mews Boston,2024-01-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,73.14
900405,Hall Mews Boston,2024-01-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,106.11
900405,Hall Mews Boston,2024-01-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,65.74
900405,Hall Mews Boston,2024-01-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,177.9
900405,Hall Mews Boston,2024-01-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,307.0
900405,Hall Mews Boston,2024-01-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,444.4
900405,Hall Mews Boston,2024-01-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,276.7
900405,Hall Mews Boston,2024-01-19T18:30:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.74
900405,Hall Mews Boston,2024-01-19T18:30:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.14
900405,Hall Mews Boston,2024-01-19T18:30:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.27
900405,Hall Mews Boston,2024-01-19T18:30:00.000+00:00,feeder,0003,L3 Active Power,kW,13.15
900405,Hall Mews Boston,2024-01-19T18:30:00.000+00:00,feeder,0003,L2 Active Power,kW,27.11
900405,Hall Mews Boston,2024-01-19T18:30:00.000+00:00,feeder,0003,L1 Active Power,kW,19.3
900405,Hall Mews Boston,2024-01-19T18:30:00.000+00:00,feeder,0003,N Current (RMS),A,56.8
900405,Hall Mews Boston,2024-01-19T18:30:00.000+00:00,feeder,0003,L3 Current (RMS),A,60.4
900405,Hall Mews Boston,2024-01-19T18:30:00.000+00:00,feeder,0003,L2 Current (RMS),A,117.6
900405,Hall Mews Boston,2024-01-19T18:30:00.000+00:00,feeder,0003,L1 Current (RMS),A,81.6
900405,Hall Mews Boston,2024-01-19T18:30:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-0.59
900405,Hall Mews Boston,2024-01-19T18:30:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.42
900405,Hall Mews Boston,2024-01-19T18:30:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,0.24
900405,Hall Mews Boston,2024-01-19T18:30:00.000+00:00,feeder,0002,L3 Active Power,kW,62.83
900405,Hall Mews Boston,2024-01-19T18:30:00.000+00:00,feeder,0002,L2 Active Power,kW,72.32
900405,Hall Mews Boston,2024-01-19T18:30:00.000+00:00,feeder,0002,L1 Active Power,kW,52.2
900405,Hall Mews Boston,2024-01-19T18:30:00.000+00:00,feeder,0002,N Current (RMS),A,94.0
900405,Hall Mews Boston,2024-01-19T18:30:00.000+00:00,feeder,0002,L3 Current (RMS),A,263.5
900405,Hall Mews Boston,2024-01-19T18:30:00.000+00:00,feeder,0002,L2 Current (RMS),A,303.6
900405,Hall Mews Boston,2024-01-19T18:30:00.000+00:00,feeder,0002,L1 Current (RMS),A,219.5
900405,Hall Mews Boston,2024-01-19T18:30:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.27
900405,Hall Mews Boston,2024-01-19T18:30:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.05
900405,Hall Mews Boston,2024-01-19T18:30:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.06
900405,Hall Mews Boston,2024-01-19T18:30:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.37
900405,Hall Mews Boston,2024-01-19T18:30:00.000+00:00,feeder,0001,L2 Active Power,kW,1.19
900405,Hall Mews Boston,2024-01-19T18:30:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.05
900405,Hall Mews Boston,2024-01-19T18:30:00.000+00:00,feeder,0001,N Current (RMS),A,13.3
900405,Hall Mews Boston,2024-01-19T18:30:00.000+00:00,feeder,0001,L3 Current (RMS),A,2.1
900405,Hall Mews Boston,2024-01-19T18:30:00.000+00:00,feeder,0001,L2 Current (RMS),A,5.1
900405,Hall Mews Boston,2024-01-19T18:30:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.6
900405,Hall Mews Boston,2024-01-19T18:30:00.000+00:00,transformer,,Temperature,C,16.9
900405,Hall Mews Boston,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
900405,Hall Mews Boston,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
900405,Hall Mews Boston,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
900405,Hall Mews Boston,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
900405,Hall Mews Boston,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
900405,Hall Mews Boston,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
900405,Hall Mews Boston,2024-01-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
900405,Hall Mews Boston,2024-01-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
900405,Hall Mews Boston,2024-01-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
900405,Hall Mews Boston,2024-01-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,75.6
900405,Hall Mews Boston,2024-01-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,100.62
900405,Hall Mews Boston,2024-01-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,71.45
900405,Hall Mews Boston,2024-01-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,148.6
900405,Hall Mews Boston,2024-01-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,318.1
900405,Hall Mews Boston,2024-01-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,422.4
900405,Hall Mews Boston,2024-01-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,300.2
900405,Hall Mews Boston,2024-01-19T18:20:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.44
900405,Hall Mews Boston,2024-01-19T18:20:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,0.02
900405,Hall Mews Boston,2024-01-19T18:20:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.11
900405,Hall Mews Boston,2024-01-19T18:20:00.000+00:00,feeder,0003,L3 Active Power,kW,8.73
900405,Hall Mews Boston,2024-01-19T18:20:00.000+00:00,feeder,0003,L2 Active Power,kW,21.39
900405,Hall Mews Boston,2024-01-19T18:20:00.000+00:00,feeder,0003,L1 Active Power,kW,20.03
900405,Hall Mews Boston,2024-01-19T18:20:00.000+00:00,feeder,0003,N Current (RMS),A,56.0
900405,Hall Mews Boston,2024-01-19T18:20:00.000+00:00,feeder,0003,L3 Current (RMS),A,38.0
900405,Hall Mews Boston,2024-01-19T18:20:00.000+00:00,feeder,0003,L2 Current (RMS),A,90.8
900405,Hall Mews Boston,2024-01-19T18:20:00.000+00:00,feeder,0003,L1 Current (RMS),A,88.1
900405,Hall Mews Boston,2024-01-19T18:20:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,0.17
900405,Hall Mews Boston,2024-01-19T18:20:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-0.4
900405,Hall Mews Boston,2024-01-19T18:20:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,0.71
900405,Hall Mews Boston,2024-01-19T18:20:00.000+00:00,feeder,0002,L3 Active Power,kW,60.06
900405,Hall Mews Boston,2024-01-19T18:20:00.000+00:00,feeder,0002,L2 Active Power,kW,71.72
900405,Hall Mews Boston,2024-01-19T18:20:00.000+00:00,feeder,0002,L1 Active Power,kW,48.61
900405,Hall Mews Boston,2024-01-19T18:20:00.000+00:00,feeder,0002,N Current (RMS),A,105.1
900405,Hall Mews Boston,2024-01-19T18:20:00.000+00:00,feeder,0002,L3 Current (RMS),A,252.6
900405,Hall Mews Boston,2024-01-19T18:20:00.000+00:00,feeder,0002,L2 Current (RMS),A,302.0
900405,Hall Mews Boston,2024-01-19T18:20:00.000+00:00,feeder,0002,L1 Current (RMS),A,206.4
900405,Hall Mews Boston,2024-01-19T18:20:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.25
900405,Hall Mews Boston,2024-01-19T18:20:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.12
900405,Hall Mews Boston,2024-01-19T18:20:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.04
900405,Hall Mews Boston,2024-01-19T18:20:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.33
900405,Hall Mews Boston,2024-01-19T18:20:00.000+00:00,feeder,0001,L2 Active Power,kW,0.77
900405,Hall Mews Boston,2024-01-19T18:20:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.06
900405,Hall Mews Boston,2024-01-19T18:20:00.000+00:00,feeder,0001,N Current (RMS),A,12.6
900405,Hall Mews Boston,2024-01-19T18:20:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.9
900405,Hall Mews Boston,2024-01-19T18:20:00.000+00:00,feeder,0001,L2 Current (RMS),A,3.4
900405,Hall Mews Boston,2024-01-19T18:20:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.6
900405,Hall Mews Boston,2024-01-19T18:20:00.000+00:00,transformer,,Temperature,C,16.8
900405,Hall Mews Boston,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
900405,Hall Mews Boston,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
900405,Hall Mews Boston,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
900405,Hall Mews Boston,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
900405,Hall Mews Boston,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
900405,Hall Mews Boston,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
900405,Hall Mews Boston,2024-01-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
900405,Hall Mews Boston,2024-01-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
900405,Hall Mews Boston,2024-01-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
900405,Hall Mews Boston,2024-01-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,68.46
900405,Hall Mews Boston,2024-01-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,93.88
900405,Hall Mews Boston,2024-01-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,68.59
900405,Hall Mews Boston,2024-01-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,147.9
900405,Hall Mews Boston,2024-01-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,288.3
900405,Hall Mews Boston,2024-01-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,395.0
900405,Hall Mews Boston,2024-01-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,292.9
900405,Hall Mews Boston,2024-01-19T18:10:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.43
