Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
900405,Hall Mews Boston,2024-01-19T18:10:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,0.1
900405,Hall Mews Boston,2024-01-19T18:10:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.94
900405,Hall Mews Boston,2024-01-19T18:10:00.000+00:00,feeder,0003,L3 Active Power,kW,12.6
900405,Hall Mews Boston,2024-01-19T18:10:00.000+00:00,feeder,0003,L2 Active Power,kW,30.66
900405,Hall Mews Boston,2024-01-19T18:10:00.000+00:00,feeder,0003,L1 Active Power,kW,15.64
900405,Hall Mews Boston,2024-01-19T18:10:00.000+00:00,feeder,0003,N Current (RMS),A,66.4
900405,Hall Mews Boston,2024-01-19T18:10:00.000+00:00,feeder,0003,L3 Current (RMS),A,55.0
900405,Hall Mews Boston,2024-01-19T18:10:00.000+00:00,feeder,0003,L2 Current (RMS),A,129.7
900405,Hall Mews Boston,2024-01-19T18:10:00.000+00:00,feeder,0003,L1 Current (RMS),A,66.8
900405,Hall Mews Boston,2024-01-19T18:10:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-0.19
900405,Hall Mews Boston,2024-01-19T18:10:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.02
900405,Hall Mews Boston,2024-01-19T18:10:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,0.72
900405,Hall Mews Boston,2024-01-19T18:10:00.000+00:00,feeder,0002,L3 Active Power,kW,72.36
900405,Hall Mews Boston,2024-01-19T18:10:00.000+00:00,feeder,0002,L2 Active Power,kW,66.64
900405,Hall Mews Boston,2024-01-19T18:10:00.000+00:00,feeder,0002,L1 Active Power,kW,39.74
900405,Hall Mews Boston,2024-01-19T18:10:00.000+00:00,feeder,0002,N Current (RMS),A,128.5
900405,Hall Mews Boston,2024-01-19T18:10:00.000+00:00,feeder,0002,L3 Current (RMS),A,304.8
900405,Hall Mews Boston,2024-01-19T18:10:00.000+00:00,feeder,0002,L2 Current (RMS),A,280.3
900405,Hall Mews Boston,2024-01-19T18:10:00.000+00:00,feeder,0002,L1 Current (RMS),A,167.9
900405,Hall Mews Boston,2024-01-19T18:10:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.09
900405,Hall Mews Boston,2024-01-19T18:10:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.3
900405,Hall Mews Boston,2024-01-19T18:10:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.15
900405,Hall Mews Boston,2024-01-19T18:10:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.47
900405,Hall Mews Boston,2024-01-19T18:10:00.000+00:00,feeder,0001,L2 Active Power,kW,1.58
900405,Hall Mews Boston,2024-01-19T18:10:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.13
900405,Hall Mews Boston,2024-01-19T18:10:00.000+00:00,feeder,0001,N Current (RMS),A,14.6
900405,Hall Mews Boston,2024-01-19T18:10:00.000+00:00,feeder,0001,L3 Current (RMS),A,2.2
900405,Hall Mews Boston,2024-01-19T18:10:00.000+00:00,feeder,0001,L2 Current (RMS),A,8.3
900405,Hall Mews Boston,2024-01-19T18:10:00.000+00:00,feeder,0001,L1 Current (RMS),A,1.0
900405,Hall Mews Boston,2024-01-19T18:10:00.000+00:00,transformer,,Temperature,C,16.7
900405,Hall Mews Boston,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
900405,Hall Mews Boston,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
900405,Hall Mews Boston,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
900405,Hall Mews Boston,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
900405,Hall Mews Boston,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
900405,Hall Mews Boston,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
900405,Hall Mews Boston,2024-01-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
900405,Hall Mews Boston,2024-01-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
900405,Hall Mews Boston,2024-01-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
900405,Hall Mews Boston,2024-01-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,84.49
900405,Hall Mews Boston,2024-01-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,98.88
900405,Hall Mews Boston,2024-01-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,55.25
900405,Hall Mews Boston,2024-01-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,177.9
900405,Hall Mews Boston,2024-01-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,356.3
900405,Hall Mews Boston,2024-01-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,415.7
900405,Hall Mews Boston,2024-01-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,233.2
900405,Hall Mews Boston,2024-01-19T18:00:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.3
900405,Hall Mews Boston,2024-01-19T18:00:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.21
900405,Hall Mews Boston,2024-01-19T18:00:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.54
900405,Hall Mews Boston,2024-01-19T18:00:00.000+00:00,feeder,0003,L3 Active Power,kW,12.84
900405,Hall Mews Boston,2024-01-19T18:00:00.000+00:00,feeder,0003,L2 Active Power,kW,22.76
900405,Hall Mews Boston,2024-01-19T18:00:00.000+00:00,feeder,0003,L1 Active Power,kW,14.55
900405,Hall Mews Boston,2024-01-19T18:00:00.000+00:00,feeder,0003,N Current (RMS),A,42.4
900405,Hall Mews Boston,2024-01-19T18:00:00.000+00:00,feeder,0003,L3 Current (RMS),A,55.6
900405,Hall Mews Boston,2024-01-19T18:00:00.000+00:00,feeder,0003,L2 Current (RMS),A,96.5
900405,Hall Mews Boston,2024-01-19T18:00:00.000+00:00,feeder,0003,L1 Current (RMS),A,62.2
900405,Hall Mews Boston,2024-01-19T18:00:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-0.17
900405,Hall Mews Boston,2024-01-19T18:00:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-0.53
900405,Hall Mews Boston,2024-01-19T18:00:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,0.73
900405,Hall Mews Boston,2024-01-19T18:00:00.000+00:00,feeder,0002,L3 Active Power,kW,84.08
900405,Hall Mews Boston,2024-01-19T18:00:00.000+00:00,feeder,0002,L2 Active Power,kW,76.58
900405,Hall Mews Boston,2024-01-19T18:00:00.000+00:00,feeder,0002,L1 Active Power,kW,45.93
900405,Hall Mews Boston,2024-01-19T18:00:00.000+00:00,feeder,0002,N Current (RMS),A,149.6
900405,Hall Mews Boston,2024-01-19T18:00:00.000+00:00,feeder,0002,L3 Current (RMS),A,354.9
900405,Hall Mews Boston,2024-01-19T18:00:00.000+00:00,feeder,0002,L2 Current (RMS),A,321.4
900405,Hall Mews Boston,2024-01-19T18:00:00.000+00:00,feeder,0002,L1 Current (RMS),A,193.5
900405,Hall Mews Boston,2024-01-19T18:00:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.09
900405,Hall Mews Boston,2024-01-19T18:00:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.42
900405,Hall Mews Boston,2024-01-19T18:00:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.18
900405,Hall Mews Boston,2024-01-19T18:00:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.56
900405,Hall Mews Boston,2024-01-19T18:00:00.000+00:00,feeder,0001,L2 Active Power,kW,0.96
900405,Hall Mews Boston,2024-01-19T18:00:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.13
900405,Hall Mews Boston,2024-01-19T18:00:00.000+00:00,feeder,0001,N Current (RMS),A,13.9
900405,Hall Mews Boston,2024-01-19T18:00:00.000+00:00,feeder,0001,L3 Current (RMS),A,2.6
900405,Hall Mews Boston,2024-01-19T18:00:00.000+00:00,feeder,0001,L2 Current (RMS),A,4.5
900405,Hall Mews Boston,2024-01-19T18:00:00.000+00:00,feeder,0001,L1 Current (RMS),A,1.1
900405,Hall Mews Boston,2024-01-19T18:00:00.000+00:00,transformer,,Temperature,C,16.6
900405,Hall Mews Boston,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
900405,Hall Mews Boston,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
900405,Hall Mews Boston,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
900405,Hall Mews Boston,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
900405,Hall Mews Boston,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
900405,Hall Mews Boston,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
900405,Hall Mews Boston,2024-01-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
900405,Hall Mews Boston,2024-01-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
900405,Hall Mews Boston,2024-01-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
900405,Hall Mews Boston,2024-01-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,96.36
900405,Hall Mews Boston,2024-01-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,100.31
900405,Hall Mews Boston,2024-01-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,60.35
900405,Hall Mews Boston,2024-01-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,180.7
900405,Hall Mews Boston,2024-01-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,406.6
900405,Hall Mews Boston,2024-01-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,420.9
900405,Hall Mews Boston,2024-01-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,254.1
900405,Hall Mews Boston,2024-01-19T17:50:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.29
900405,Hall Mews Boston,2024-01-19T17:50:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.05
900405,Hall Mews Boston,2024-01-19T17:50:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.04
900405,Hall Mews Boston,2024-01-19T17:50:00.000+00:00,feeder,0003,L3 Active Power,kW,9.34
900405,Hall Mews Boston,2024-01-19T17:50:00.000+00:00,feeder,0003,L2 Active Power,kW,18.83
900405,Hall Mews Boston,2024-01-19T17:50:00.000+00:00,feeder,0003,L1 Active Power,kW,19.3
900405,Hall Mews Boston,2024-01-19T17:50:00.000+00:00,feeder,0003,N Current (RMS),A,40.4
900405,Hall Mews Boston,2024-01-19T17:50:00.000+00:00,feeder,0003,L3 Current (RMS),A,40.9
900405,Hall Mews Boston,2024-01-19T17:50:00.000+00:00,feeder,0003,L2 Current (RMS),A,79.8
900405,Hall Mews Boston,2024-01-19T17:50:00.000+00:00,feeder,0003,L1 Current (RMS),A,81.3
900405,Hall Mews Boston,2024-01-19T17:50:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,0.74
900405,Hall Mews Boston,2024-01-19T17:50:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-0.24
900405,Hall Mews Boston,2024-01-19T17:50:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,0.94
900405,Hall Mews Boston,2024-01-19T17:50:00.000+00:00,feeder,0002,L3 Active Power,kW,79.42
900405,Hall Mews Boston,2024-01-19T17:50:00.000+00:00,feeder,0002,L2 Active Power,kW,74.05
900405,Hall Mews Boston,2024-01-19T17:50:00.000+00:00,feeder,0002,L1 Active Power,kW,45.1
900405,Hall Mews Boston,2024-01-19T17:50:00.000+00:00,feeder,0002,N Current (RMS),A,133.5
900405,Hall Mews Boston,2024-01-19T17:50:00.000+00:00,feeder,0002,L3 Current (RMS),A,333.5
900405,Hall Mews Boston,2024-01-19T17:50:00.000+00:00,feeder,0002,L2 Current (RMS),A,312.3
900405,Hall Mews Boston,2024-01-19T17:50:00.000+00:00,feeder,0002,L1 Current (RMS),A,190.7
900405,Hall Mews Boston,2024-01-19T17:50:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.08
900405,Hall Mews Boston,2024-01-19T17:50:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.22
900405,Hall Mews Boston,2024-01-19T17:50:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.16
900405,Hall Mews Boston,2024-01-19T17:50:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.53
900405,Hall Mews Boston,2024-01-19T17:50:00.000+00:00,feeder,0001,L2 Active Power,kW,2.09
900405,Hall Mews Boston,2024-01-19T17:50:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.09
900405,Hall Mews Boston,2024-01-19T17:50:00.000+00:00,feeder,0001,N Current (RMS),A,9.6
900405,Hall Mews Boston,2024-01-19T17:50:00.000+00:00,feeder,0001,L3 Current (RMS),A,2.4
900405,Hall Mews Boston,2024-01-19T17:50:00.000+00:00,feeder,0001,L2 Current (RMS),A,10.6
900405,Hall Mews Boston,2024-01-19T17:50:00.000+00:00,feeder,0001,L1 Current (RMS),A,1.0
900405,Hall Mews Boston,2024-01-19T17:50:00.000+00:00,transformer,,Temperature,C,16.5
900405,Hall Mews Boston,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
900405,Hall Mews Boston,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
900405,Hall Mews Boston,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
900405,Hall Mews Boston,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
900405,Hall Mews Boston,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
900405,Hall Mews Boston,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
900405,Hall Mews Boston,2024-01-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
900405,Hall Mews Boston,2024-01-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
900405,Hall Mews Boston,2024-01-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
900405,Hall Mews Boston,2024-01-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,88.22
900405,Hall Mews Boston,2024-01-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,94.97
900405,Hall Mews Boston,2024-01-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,64.31
900405,Hall Mews Boston,2024-01-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,138.6
900405,Hall Mews Boston,2024-01-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,371.1
900405,Hall Mews Boston,2024-01-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,399.8
900405,Hall Mews Boston,2024-01-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,271.0
900405,Hall Mews Boston,2024-01-19T17:40:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.11
900405,Hall Mews Boston,2024-01-19T17:40:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.25
900405,Hall Mews Boston,2024-01-19T17:40:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.24
900405,Hall Mews Boston,2024-01-19T17:40:00.000+00:00,feeder,0003,L3 Active Power,kW,10.63
900405,Hall Mews Boston,2024-01-19T17:40:00.000+00:00,feeder,0003,L2 Active Power,kW,16.94
900405,Hall Mews Boston,2024-01-19T17:40:00.000+00:00,feeder,0003,L1 Active Power,kW,14.5
900405,Hall Mews Boston,2024-01-19T17:40:00.000+00:00,feeder,0003,N Current (RMS),A,30.4
900405,Hall Mews Boston,2024-01-19T17:40:00.000+00:00,feeder,0003,L3 Current (RMS),A,46.1
900405,Hall Mews Boston,2024-01-19T17:40:00.000+00:00,feeder,0003,L2 Current (RMS),A,72.6
900405,Hall Mews Boston,2024-01-19T17:40:00.000+00:00,feeder,0003,L1 Current (RMS),A,61.6
900405,Hall Mews Boston,2024-01-19T17:40:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,0.36
900405,Hall Mews Boston,2024-01-19T17:40:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,0.36
900405,Hall Mews Boston,2024-01-19T17:40:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,1.35
900405,Hall Mews Boston,2024-01-19T17:40:00.000+00:00,feeder,0002,L3 Active Power,kW,67.14
900405,Hall Mews Boston,2024-01-19T17:40:00.000+00:00,feeder,0002,L2 Active Power,kW,64.48
900405,Hall Mews Boston,2024-01-19T17:40:00.000+00:00,feeder,0002,L1 Active Power,kW,46.01
900405,Hall Mews Boston,2024-01-19T17:40:00.000+00:00,feeder,0002,N Current (RMS),A,101.3
900405,Hall Mews Boston,2024-01-19T17:40:00.000+00:00,feeder,0002,L3 Current (RMS),A,283.4
900405,Hall Mews Boston,2024-01-19T17:40:00.000+00:00,feeder,0002,L2 Current (RMS),A,272.2
900405,Hall Mews Boston,2024-01-19T17:40:00.000+00:00,feeder,0002,L1 Current (RMS),A,195.9
900405,Hall Mews Boston,2024-01-19T17:40:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.14
900405,Hall Mews Boston,2024-01-19T17:40:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.16
900405,Hall Mews Boston,2024-01-19T17:40:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.13
900405,Hall Mews Boston,2024-01-19T17:40:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.44
900405,Hall Mews Boston,2024-01-19T17:40:00.000+00:00,feeder,0001,L2 Active Power,kW,1.94
900405,Hall Mews Boston,2024-01-19T17:40:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.06
900405,Hall Mews Boston,2024-01-19T17:40:00.000+00:00,feeder,0001,N Current (RMS),A,11.0
900405,Hall Mews Boston,2024-01-19T17:40:00.000+00:00,feeder,0001,L3 Current (RMS),A,2.1
900405,Hall Mews Boston,2024-01-19T17:40:00.000+00:00,feeder,0001,L2 Current (RMS),A,9.5
900405,Hall Mews Boston,2024-01-19T17:40:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.8
900405,Hall Mews Boston,2024-01-19T17:40:00.000+00:00,transformer,,Temperature,C,16.4
900405,Hall Mews Boston,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
900405,Hall Mews Boston,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
900405,Hall Mews Boston,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
900405,Hall Mews Boston,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
900405,Hall Mews Boston,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
900405,Hall Mews Boston,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
900405,Hall Mews Boston,2024-01-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
900405,Hall Mews Boston,2024-01-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
900405,Hall Mews Boston,2024-01-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
900405,Hall Mews Boston,2024-01-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,77.32
900405,Hall Mews Boston,2024-01-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,83.36
900405,Hall Mews Boston,2024-01-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,60.45
900405,Hall Mews Boston,2024-01-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,123.6
900405,Hall Mews Boston,2024-01-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,326.7
900405,Hall Mews Boston,2024-01-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,352.4
900405,Hall Mews Boston,2024-01-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,256.4
900405,Hall Mews Boston,2024-01-19T17:30:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.26
900405,Hall Mews Boston,2024-01-19T17:30:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.41
900405,Hall Mews Boston,2024-01-19T17:30:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.26
900405,Hall Mews Boston,2024-01-19T17:30:00.000+00:00,feeder,0003,L3 Active Power,kW,8.87
900405,Hall Mews Boston,2024-01-19T17:30:00.000+00:00,feeder,0003,L2 Active Power,kW,16.38
900405,Hall Mews Boston,2024-01-19T17:30:00.000+00:00,feeder,0003,L1 Active Power,kW,12.67
900405,Hall Mews Boston,2024-01-19T17:30:00.000+00:00,feeder,0003,N Current (RMS),A,31.4
900405,Hall Mews Boston,2024-01-19T17:30:00.000+00:00,feeder,0003,L3 Current (RMS),A,38.9
900405,Hall Mews Boston,2024-01-19T17:30:00.000+00:00,feeder,0003,L2 Current (RMS),A,70.5
900405,Hall Mews Boston,2024-01-19T17:30:00.000+00:00,feeder,0003,L1 Current (RMS),A,54.4
900405,Hall Mews Boston,2024-01-19T17:30:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,0.5
900405,Hall Mews Boston,2024-01-19T17:30:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,0.9
900405,Hall Mews Boston,2024-01-19T17:30:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,2.32
900405,Hall Mews Boston,2024-01-19T17:30:00.000+00:00,feeder,0002,L3 Active Power,kW,67.76
900405,Hall Mews Boston,2024-01-19T17:30:00.000+00:00,feeder,0002,L2 Active Power,kW,63.45
900405,Hall Mews Boston,2024-01-19T17:30:00.000+00:00,feeder,0002,L1 Active Power,kW,50.56
900405,Hall Mews Boston,2024-01-19T17:30:00.000+00:00,feeder,0002,N Current (RMS),A,87.4
900405,Hall Mews Boston,2024-01-19T17:30:00.000+00:00,feeder,0002,L3 Current (RMS),A,286.2
900405,Hall Mews Boston,2024-01-19T17:30:00.000+00:00,feeder,0002,L2 Current (RMS),A,269.2
900405,Hall Mews Boston,2024-01-19T17:30:00.000+00:00,feeder,0002,L1 Current (RMS),A,214.7
900405,Hall Mews Boston,2024-01-19T17:30:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.18
900405,Hall Mews Boston,2024-01-19T17:30:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.11
900405,Hall Mews Boston,2024-01-19T17:30:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.11
900405,Hall Mews Boston,2024-01-19T17:30:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.47
900405,Hall Mews Boston,2024-01-19T17:30:00.000+00:00,feeder,0001,L2 Active Power,kW,0.92
900405,Hall Mews Boston,2024-01-19T17:30:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.04
900405,Hall Mews Boston,2024-01-19T17:30:00.000+00:00,feeder,0001,N Current (RMS),A,6.9
900405,Hall Mews Boston,2024-01-19T17:30:00.000+00:00,feeder,0001,L3 Current (RMS),A,2.2
900405,Hall Mews Boston,2024-01-19T17:30:00.000+00:00,feeder,0001,L2 Current (RMS),A,4.0
900405,Hall Mews Boston,2024-01-19T17:30:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.7
900405,Hall Mews Boston,2024-01-19T17:30:00.000+00:00,transformer,,Temperature,C,16.3
900405,Hall Mews Boston,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
900405,Hall Mews Boston,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.39
900405,Hall Mews Boston,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
900405,Hall Mews Boston,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.83
900405,Hall Mews Boston,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
900405,Hall Mews Boston,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
900405,Hall Mews Boston,2024-01-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
900405,Hall Mews Boston,2024-01-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
900405,Hall Mews Boston,2024-01-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.95
900405,Hall Mews Boston,2024-01-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,76.15
900405,Hall Mews Boston,2024-01-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,80.75
900405,Hall Mews Boston,2024-01-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,63.19
900405,Hall Mews Boston,2024-01-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,109.2
900405,Hall Mews Boston,2024-01-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,322.1
900405,Hall Mews Boston,2024-01-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,343.0
900405,Hall Mews Boston,2024-01-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,268.0
900405,Hall Mews Boston,2024-01-19T17:20:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.48
900405,Hall Mews Boston,2024-01-19T17:20:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.55
900405,Hall Mews Boston,2024-01-19T17:20:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.13
900405,Hall Mews Boston,2024-01-19T17:20:00.000+00:00,feeder,0003,L3 Active Power,kW,13.31
900405,Hall Mews Boston,2024-01-19T17:20:00.000+00:00,feeder,0003,L2 Active Power,kW,18.71
900405,Hall Mews Boston,2024-01-19T17:20:00.000+00:00,feeder,0003,L1 Active Power,kW,11.13
900405,Hall Mews Boston,2024-01-19T17:20:00.000+00:00,feeder,0003,N Current (RMS),A,35.0
900405,Hall Mews Boston,2024-01-19T17:20:00.000+00:00,feeder,0003,L3 Current (RMS),A,59.1
900405,Hall Mews Boston,2024-01-19T17:20:00.000+00:00,feeder,0003,L2 Current (RMS),A,79.9
900405,Hall Mews Boston,2024-01-19T17:20:00.000+00:00,feeder,0003,L1 Current (RMS),A,47.8
900405,Hall Mews Boston,2024-01-19T17:20:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,1.11
900405,Hall Mews Boston,2024-01-19T17:20:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-0.04
900405,Hall Mews Boston,2024-01-19T17:20:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,1.22
900405,Hall Mews Boston,2024-01-19T17:20:00.000+00:00,feeder,0002,L3 Active Power,kW,78.65
900405,Hall Mews Boston,2024-01-19T17:20:00.000+00:00,feeder,0002,L2 Active Power,kW,65.51
900405,Hall Mews Boston,2024-01-19T17:20:00.000+00:00,feeder,0002,L1 Active Power,kW,51.62
900405,Hall Mews Boston,2024-01-19T17:20:00.000+00:00,feeder,0002,N Current (RMS),A,110.0
900405,Hall Mews Boston,2024-01-19T17:20:00.000+00:00,feeder,0002,L3 Current (RMS),A,332.9
900405,Hall Mews Boston,2024-01-19T17:20:00.000+00:00,feeder,0002,L2 Current (RMS),A,278.9
900405,Hall Mews Boston,2024-01-19T17:20:00.000+00:00,feeder,0002,L1 Current (RMS),A,219.7
900405,Hall Mews Boston,2024-01-19T17:20:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.15
900405,Hall Mews Boston,2024-01-19T17:20:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.1
900405,Hall Mews Boston,2024-01-19T17:20:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.17
900405,Hall Mews Boston,2024-01-19T17:20:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.6
900405,Hall Mews Boston,2024-01-19T17:20:00.000+00:00,feeder,0001,L2 Active Power,kW,1.07
900405,Hall Mews Boston,2024-01-19T17:20:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.06
900405,Hall Mews Boston,2024-01-19T17:20:00.000+00:00,feeder,0001,N Current (RMS),A,8.0
900405,Hall Mews Boston,2024-01-19T17:20:00.000+00:00,feeder,0001,L3 Current (RMS),A,2.8
900405,Hall Mews Boston,2024-01-19T17:20:00.000+00:00,feeder,0001,L2 Current (RMS),A,4.6
900405,Hall Mews Boston,2024-01-19T17:20:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.9
900405,Hall Mews Boston,2024-01-19T17:20:00.000+00:00,transformer,,Temperature,C,16.2
900405,Hall Mews Boston,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
900405,Hall Mews Boston,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.6
900405,Hall Mews Boston,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
900405,Hall Mews Boston,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.42
900405,Hall Mews Boston,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
900405,Hall Mews Boston,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
900405,Hall Mews Boston,2024-01-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
900405,Hall Mews Boston,2024-01-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
900405,Hall Mews Boston,2024-01-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
900405,Hall Mews Boston,2024-01-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,91.35
900405,Hall Mews Boston,2024-01-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,85.29
900405,Hall Mews Boston,2024-01-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,62.7
900405,Hall Mews Boston,2024-01-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,136.1
900405,Hall Mews Boston,2024-01-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,387.2
900405,Hall Mews Boston,2024-01-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,362.4
900405,Hall Mews Boston,2024-01-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,266.5
900405,Hall Mews Boston,2024-01-19T17:10:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.25
900405,Hall Mews Boston,2024-01-19T17:10:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.67
900405,Hall Mews Boston,2024-01-19T17:10:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.06
900405,Hall Mews Boston,2024-01-19T17:10:00.000+00:00,feeder,0003,L3 Active Power,kW,12.39
900405,Hall Mews Boston,2024-01-19T17:10:00.000+00:00,feeder,0003,L2 Active Power,kW,13.82
900405,Hall Mews Boston,2024-01-19T17:10:00.000+00:00,feeder,0003,L1 Active Power,kW,11.01
900405,Hall Mews Boston,2024-01-19T17:10:00.000+00:00,feeder,0003,N Current (RMS),A,27.0
900405,Hall Mews Boston,2024-01-19T17:10:00.000+00:00,feeder,0003,L3 Current (RMS),A,53.2
900405,Hall Mews Boston,2024-01-19T17:10:00.000+00:00,feeder,0003,L2 Current (RMS),A,59.6
900405,Hall Mews Boston,2024-01-19T17:10:00.000+00:00,feeder,0003,L1 Current (RMS),A,47.6
900405,Hall Mews Boston,2024-01-19T17:10:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,1.17
900405,Hall Mews Boston,2024-01-19T17:10:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-0.54
900405,Hall Mews Boston,2024-01-19T17:10:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,1.46
900405,Hall Mews Boston,2024-01-19T17:10:00.000+00:00,feeder,0002,L3 Active Power,kW,74.25
900405,Hall Mews Boston,2024-01-19T17:10:00.000+00:00,feeder,0002,L2 Active Power,kW,64.1
900405,Hall Mews Boston,2024-01-19T17:10:00.000+00:00,feeder,0002,L1 Active Power,kW,51.12
900405,Hall Mews Boston,2024-01-19T17:10:00.000+00:00,feeder,0002,N Current (RMS),A,97.6
900405,Hall Mews Boston,2024-01-19T17:10:00.000+00:00,feeder,0002,L3 Current (RMS),A,314.0
900405,Hall Mews Boston,2024-01-19T17:10:00.000+00:00,feeder,0002,L2 Current (RMS),A,272.7
900405,Hall Mews Boston,2024-01-19T17:10:00.000+00:00,feeder,0002,L1 Current (RMS),A,216.4
900405,Hall Mews Boston,2024-01-19T17:10:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.16
900405,Hall Mews Boston,2024-01-19T17:10:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.06
900405,Hall Mews Boston,2024-01-19T17:10:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.15
900405,Hall Mews Boston,2024-01-19T17:10:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.56
900405,Hall Mews Boston,2024-01-19T17:10:00.000+00:00,feeder,0001,L2 Active Power,kW,1.03
900405,Hall Mews Boston,2024-01-19T17:10:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.04
900405,Hall Mews Boston,2024-01-19T17:10:00.000+00:00,feeder,0001,N Current (RMS),A,8.0
900405,Hall Mews Boston,2024-01-19T17:10:00.000+00:00,feeder,0001,L3 Current (RMS),A,2.6
900405,Hall Mews Boston,2024-01-19T17:10:00.000+00:00,feeder,0001,L2 Current (RMS),A,4.4
900405,Hall Mews Boston,2024-01-19T17:10:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.9
900405,Hall Mews Boston,2024-01-19T17:10:00.000+00:00,transformer,,Temperature,C,16.1
900405,Hall Mews Boston,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
900405,Hall Mews Boston,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.97
900405,Hall Mews Boston,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
900405,Hall Mews Boston,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.86
900405,Hall Mews Boston,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
900405,Hall Mews Boston,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
900405,Hall Mews Boston,2024-01-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.26
900405,Hall Mews Boston,2024-01-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
900405,Hall Mews Boston,2024-01-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
900405,Hall Mews Boston,2024-01-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,86.08
900405,Hall Mews Boston,2024-01-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,78.95
900405,Hall Mews Boston,2024-01-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,62.1
900405,Hall Mews Boston,2024-01-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,119.7
900405,Hall Mews Boston,2024-01-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,364.2
900405,Hall Mews Boston,2024-01-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,335.8
900405,Hall Mews Boston,2024-01-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,263.0
900405,Hall Mews Boston,2024-01-19T17:00:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.49
900405,Hall Mews Boston,2024-01-19T17:00:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.7
900405,Hall Mews Boston,2024-01-19T17:00:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.72
900405,Hall Mews Boston,2024-01-19T17:00:00.000+00:00,feeder,0003,L3 Active Power,kW,17.37
900405,Hall Mews Boston,2024-01-19T17:00:00.000+00:00,feeder,0003,L2 Active Power,kW,16.77
900405,Hall Mews Boston,2024-01-19T17:00:00.000+00:00,feeder,0003,L1 Active Power,kW,10.87
900405,Hall Mews Boston,2024-01-19T17:00:00.000+00:00,feeder,0003,N Current (RMS),A,40.2
900405,Hall Mews Boston,2024-01-19T17:00:00.000+00:00,feeder,0003,L3 Current (RMS),A,75.2
900405,Hall Mews Boston,2024-01-19T17:00:00.000+00:00,feeder,0003,L2 Current (RMS),A,74.4
900405,Hall Mews Boston,2024-01-19T17:00:00.000+00:00,feeder,0003,L1 Current (RMS),A,46.5
900405,Hall Mews Boston,2024-01-19T17:00:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-0.29
900405,Hall Mews Boston,2024-01-19T17:00:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.42
900405,Hall Mews Boston,2024-01-19T17:00:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,0.84
900405,Hall Mews Boston,2024-01-19T17:00:00.000+00:00,feeder,0002,L3 Active Power,kW,82.68
900405,Hall Mews Boston,2024-01-19T17:00:00.000+00:00,feeder,0002,L2 Active Power,kW,56.23
900405,Hall Mews Boston,2024-01-19T17:00:00.000+00:00,feeder,0002,L1 Active Power,kW,51.56
900405,Hall Mews Boston,2024-01-19T17:00:00.000+00:00,feeder,0002,N Current (RMS),A,122.6
900405,Hall Mews Boston,2024-01-19T17:00:00.000+00:00,feeder,0002,L3 Current (RMS),A,348.4
900405,Hall Mews Boston,2024-01-19T17:00:00.000+00:00,feeder,0002,L2 Current (RMS),A,237.5
900405,Hall Mews Boston,2024-01-19T17:00:00.000+00:00,feeder,0002,L1 Current (RMS),A,219.3
900405,Hall Mews Boston,2024-01-19T17:00:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.09
900405,Hall Mews Boston,2024-01-19T17:00:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.05
900405,Hall Mews Boston,2024-01-19T17:00:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.22
900405,Hall Mews Boston,2024-01-19T17:00:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.72
900405,Hall Mews Boston,2024-01-19T17:00:00.000+00:00,feeder,0001,L2 Active Power,kW,1.19
900405,Hall Mews Boston,2024-01-19T17:00:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.03
900405,Hall Mews Boston,2024-01-19T17:00:00.000+00:00,feeder,0001,N Current (RMS),A,11.2
900405,Hall Mews Boston,2024-01-19T17:00:00.000+00:00,feeder,0001,L3 Current (RMS),A,3.2
900405,Hall Mews Boston,2024-01-19T17:00:00.000+00:00,feeder,0001,L2 Current (RMS),A,5.1
900405,Hall Mews Boston,2024-01-19T17:00:00.000+00:00,feeder,0001,L1 Current (RMS),A,1.1
900405,Hall Mews Boston,2024-01-19T17:00:00.000+00:00,transformer,,Temperature,C,16.0
900405,Hall Mews Boston,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
900405,Hall Mews Boston,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
900405,Hall Mews Boston,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
900405,Hall Mews Boston,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
900405,Hall Mews Boston,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
900405,Hall Mews Boston,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
900405,Hall Mews Boston,2024-01-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
900405,Hall Mews Boston,2024-01-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
900405,Hall Mews Boston,2024-01-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
900405,Hall Mews Boston,2024-01-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,99.33
900405,Hall Mews Boston,2024-01-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,74.19
900405,Hall Mews Boston,2024-01-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,62.4
900405,Hall Mews Boston,2024-01-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,154.9
900405,Hall Mews Boston,2024-01-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,418.3
900405,Hall Mews Boston,2024-01-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,314.6
900405,Hall Mews Boston,2024-01-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,265.0
900405,Hall Mews Boston,2024-01-19T16:50:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.46
900405,Hall Mews Boston,2024-01-19T16:50:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.28
900405,Hall Mews Boston,2024-01-19T16:50:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.92
900405,Hall Mews Boston,2024-01-19T16:50:00.000+00:00,feeder,0003,L3 Active Power,kW,16.35
900405,Hall Mews Boston,2024-01-19T16:50:00.000+00:00,feeder,0003,L2 Active Power,kW,19.99
900405,Hall Mews Boston,2024-01-19T16:50:00.000+00:00,feeder,0003,L1 Active Power,kW,12.23
900405,Hall Mews Boston,2024-01-19T16:50:00.000+00:00,feeder,0003,N Current (RMS),A,40.5
900405,Hall Mews Boston,2024-01-19T16:50:00.000+00:00,feeder,0003,L3 Current (RMS),A,71.4
900405,Hall Mews Boston,2024-01-19T16:50:00.000+00:00,feeder,0003,L2 Current (RMS),A,86.8
900405,Hall Mews Boston,2024-01-19T16:50:00.000+00:00,feeder,0003,L1 Current (RMS),A,52.0
900405,Hall Mews Boston,2024-01-19T16:50:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-0.75
900405,Hall Mews Boston,2024-01-19T16:50:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.09
900405,Hall Mews Boston,2024-01-19T16:50:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,0.2
900405,Hall Mews Boston,2024-01-19T16:50:00.000+00:00,feeder,0002,L3 Active Power,kW,71.03
900405,Hall Mews Boston,2024-01-19T16:50:00.000+00:00,feeder,0002,L2 Active Power,kW,63.86
900405,Hall Mews Boston,2024-01-19T16:50:00.000+00:00,feeder,0002,L1 Active Power,kW,40.16
900405,Hall Mews Boston,2024-01-19T16:50:00.000+00:00,feeder,0002,N Current (RMS),A,119.9
900405,Hall Mews Boston,2024-01-19T16:50:00.000+00:00,feeder,0002,L3 Current (RMS),A,298.9
900405,Hall Mews Boston,2024-01-19T16:50:00.000+00:00,feeder,0002,L2 Current (RMS),A,269.9
900405,Hall Mews Boston,2024-01-19T16:50:00.000+00:00,feeder,0002,L1 Current (RMS),A,171.3
900405,Hall Mews Boston,2024-01-19T16:50:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.06
900405,Hall Mews Boston,2024-01-19T16:50:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.22
900405,Hall Mews Boston,2024-01-19T16:50:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.16
900405,Hall Mews Boston,2024-01-19T16:50:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.49
900405,Hall Mews Boston,2024-01-19T16:50:00.000+00:00,feeder,0001,L2 Active Power,kW,2.89
900405,Hall Mews Boston,2024-01-19T16:50:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.08
900405,Hall Mews Boston,2024-01-19T16:50:00.000+00:00,feeder,0001,N Current (RMS),A,11.8
900405,Hall Mews Boston,2024-01-19T16:50:00.000+00:00,feeder,0001,L3 Current (RMS),A,2.2
900405,Hall Mews Boston,2024-01-19T16:50:00.000+00:00,feeder,0001,L2 Current (RMS),A,13.2
900405,Hall Mews Boston,2024-01-19T16:50:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.9
900405,Hall Mews Boston,2024-01-19T16:50:00.000+00:00,transformer,,Temperature,C,16.0
900405,Hall Mews Boston,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
900405,Hall Mews Boston,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
900405,Hall Mews Boston,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
900405,Hall Mews Boston,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
900405,Hall Mews Boston,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
900405,Hall Mews Boston,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
900405,Hall Mews Boston,2024-01-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
900405,Hall Mews Boston,2024-01-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
900405,Hall Mews Boston,2024-01-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
900405,Hall Mews Boston,2024-01-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,86.88
900405,Hall Mews Boston,2024-01-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,86.74
900405,Hall Mews Boston,2024-01-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,52.31
900405,Hall Mews Boston,2024-01-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,160.9
900405,Hall Mews Boston,2024-01-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,365.8
900405,Hall Mews Boston,2024-01-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,367.2
900405,Hall Mews Boston,2024-01-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,222.3
900405,Hall Mews Boston,2024-01-19T16:40:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.33
900405,Hall Mews Boston,2024-01-19T16:40:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.51
900405,Hall Mews Boston,2024-01-19T16:40:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.11
900405,Hall Mews Boston,2024-01-19T16:40:00.000+00:00,feeder,0003,L3 Active Power,kW,13.34
900405,Hall Mews Boston,2024-01-19T16:40:00.000+00:00,feeder,0003,L2 Active Power,kW,15.63
900405,Hall Mews Boston,2024-01-19T16:40:00.000+00:00,feeder,0003,L1 Active Power,kW,12.38
900405,Hall Mews Boston,2024-01-19T16:40:00.000+00:00,feeder,0003,N Current (RMS),A,25.2
900405,Hall Mews Boston,2024-01-19T16:40:00.000+00:00,feeder,0003,L3 Current (RMS),A,56.4
900405,Hall Mews Boston,2024-01-19T16:40:00.000+00:00,feeder,0003,L2 Current (RMS),A,66.3
900405,Hall Mews Boston,2024-01-19T16:40:00.000+00:00,feeder,0003,L1 Current (RMS),A,53.0
900405,Hall Mews Boston,2024-01-19T16:40:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.69
900405,Hall Mews Boston,2024-01-19T16:40:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.63
900405,Hall Mews Boston,2024-01-19T16:40:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-0.12
900405,Hall Mews Boston,2024-01-19T16:40:00.000+00:00,feeder,0002,L3 Active Power,kW,67.34
900405,Hall Mews Boston,2024-01-19T16:40:00.000+00:00,feeder,0002,L2 Active Power,kW,63.73
900405,Hall Mews Boston,2024-01-19T16:40:00.000+00:00,feeder,0002,L1 Active Power,kW,52.73
900405,Hall Mews Boston,2024-01-19T16:40:00.000+00:00,feeder,0002,N Current (RMS),A,83.7
900405,Hall Mews Boston,2024-01-19T16:40:00.000+00:00,feeder,0002,L3 Current (RMS),A,283.8
900405,Hall Mews Boston,2024-01-19T16:40:00.000+00:00,feeder,0002,L2 Current (RMS),A,268.0
900405,Hall Mews Boston,2024-01-19T16:40:00.000+00:00,feeder,0002,L1 Current (RMS),A,222.3
900405,Hall Mews Boston,2024-01-19T16:40:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.19
900405,Hall Mews Boston,2024-01-19T16:40:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.03
900405,Hall Mews Boston,2024-01-19T16:40:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.13
900405,Hall Mews Boston,2024-01-19T16:40:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.48
900405,Hall Mews Boston,2024-01-19T16:40:00.000+00:00,feeder,0001,L2 Active Power,kW,2.42
900405,Hall Mews Boston,2024-01-19T16:40:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.02
900405,Hall Mews Boston,2024-01-19T16:40:00.000+00:00,feeder,0001,N Current (RMS),A,13.2
900405,Hall Mews Boston,2024-01-19T16:40:00.000+00:00,feeder,0001,L3 Current (RMS),A,2.3
900405,Hall Mews Boston,2024-01-19T16:40:00.000+00:00,feeder,0001,L2 Current (RMS),A,11.6
900405,Hall Mews Boston,2024-01-19T16:40:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.8
900405,Hall Mews Boston,2024-01-19T16:40:00.000+00:00,transformer,,Temperature,C,15.9
900405,Hall Mews Boston,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
900405,Hall Mews Boston,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
900405,Hall Mews Boston,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
900405,Hall Mews Boston,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
900405,Hall Mews Boston,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
900405,Hall Mews Boston,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
900405,Hall Mews Boston,2024-01-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
900405,Hall Mews Boston,2024-01-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
900405,Hall Mews Boston,2024-01-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
900405,Hall Mews Boston,2024-01-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,80.2
900405,Hall Mews Boston,2024-01-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,81.78
900405,Hall Mews Boston,2024-01-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,65.1
900405,Hall Mews Boston,2024-01-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,107.7
900405,Hall Mews Boston,2024-01-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,337.7
900405,Hall Mews Boston,2024-01-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,343.9
900405,Hall Mews Boston,2024-01-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,273.9
900405,Hall Mews Boston,2024-01-19T16:30:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.61
900405,Hall Mews Boston,2024-01-19T16:30:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.43
900405,Hall Mews Boston,2024-01-19T16:30:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.96
900405,Hall Mews Boston,2024-01-19T16:30:00.000+00:00,feeder,0003,L3 Active Power,kW,9.33
900405,Hall Mews Boston,2024-01-19T16:30:00.000+00:00,feeder,0003,L2 Active Power,kW,15.83
900405,Hall Mews Boston,2024-01-19T16:30:00.000+00:00,feeder,0003,L1 Active Power,kW,9.62
900405,Hall Mews Boston,2024-01-19T16:30:00.000+00:00,feeder,0003,N Current (RMS),A,34.2
900405,Hall Mews Boston,2024-01-19T16:30:00.000+00:00,feeder,0003,L3 Current (RMS),A,40.7
900405,Hall Mews Boston,2024-01-19T16:30:00.000+00:00,feeder,0003,L2 Current (RMS),A,67.1
900405,Hall Mews Boston,2024-01-19T16:30:00.000+00:00,feeder,0003,L1 Current (RMS),A,41.0
900405,Hall Mews Boston,2024-01-19T16:30:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,0.17
900405,Hall Mews Boston,2024-01-19T16:30:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,0.41
900405,Hall Mews Boston,2024-01-19T16:30:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,0.0
900405,Hall Mews Boston,2024-01-19T16:30:00.000+00:00,feeder,0002,L3 Active Power,kW,62.12
900405,Hall Mews Boston,2024-01-19T16:30:00.000+00:00,feeder,0002,L2 Active Power,kW,74.82
900405,Hall Mews Boston,2024-01-19T16:30:00.000+00:00,feeder,0002,L1 Active Power,kW,50.67
900405,Hall Mews Boston,2024-01-19T16:30:00.000+00:00,feeder,0002,N Current (RMS),A,100.8
900405,Hall Mews Boston,2024-01-19T16:30:00.000+00:00,feeder,0002,L3 Current (RMS),A,260.9
900405,Hall Mews Boston,2024-01-19T16:30:00.000+00:00,feeder,0002,L2 Current (RMS),A,313.8
900405,Hall Mews Boston,2024-01-19T16:30:00.000+00:00,feeder,0002,L1 Current (RMS),A,214.5
900405,Hall Mews Boston,2024-01-19T16:30:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.26
900405,Hall Mews Boston,2024-01-19T16:30:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,0.01
900405,Hall Mews Boston,2024-01-19T16:30:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.06
900405,Hall Mews Boston,2024-01-19T16:30:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.34
900405,Hall Mews Boston,2024-01-19T16:30:00.000+00:00,feeder,0001,L2 Active Power,kW,0.39
900405,Hall Mews Boston,2024-01-19T16:30:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.06
900405,Hall Mews Boston,2024-01-19T16:30:00.000+00:00,feeder,0001,N Current (RMS),A,11.2
900405,Hall Mews Boston,2024-01-19T16:30:00.000+00:00,feeder,0001,L3 Current (RMS),A,2.0
900405,Hall Mews Boston,2024-01-19T16:30:00.000+00:00,feeder,0001,L2 Current (RMS),A,3.0
900405,Hall Mews Boston,2024-01-19T16:30:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.7
900405,Hall Mews Boston,2024-01-19T16:30:00.000+00:00,transformer,,Temperature,C,15.9
900405,Hall Mews Boston,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
900405,Hall Mews Boston,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
900405,Hall Mews Boston,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
900405,Hall Mews Boston,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
900405,Hall Mews Boston,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
900405,Hall Mews Boston,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
900405,Hall Mews Boston,2024-01-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
900405,Hall Mews Boston,2024-01-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
900405,Hall Mews Boston,2024-01-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
900405,Hall Mews Boston,2024-01-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,71.11
900405,Hall Mews Boston,2024-01-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,91.04
900405,Hall Mews Boston,2024-01-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,60.23
900405,Hall Mews Boston,2024-01-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,139.4
900405,Hall Mews Boston,2024-01-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,298.9
900405,Hall Mews Boston,2024-01-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,382.0
900405,Hall Mews Boston,2024-01-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,254.5
900405,Hall Mews Boston,2024-01-19T16:20:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.52
900405,Hall Mews Boston,2024-01-19T16:20:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.77
900405,Hall Mews Boston,2024-01-19T16:20:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.24
900405,Hall Mews Boston,2024-01-19T16:20:00.000+00:00,feeder,0003,L3 Active Power,kW,7.88
900405,Hall Mews Boston,2024-01-19T16:20:00.000+00:00,feeder,0003,L2 Active Power,kW,16.03
900405,Hall Mews Boston,2024-01-19T16:20:00.000+00:00,feeder,0003,L1 Active Power,kW,8.45
900405,Hall Mews Boston,2024-01-19T16:20:00.000+00:00,feeder,0003,N Current (RMS),A,38.5
900405,Hall Mews Boston,2024-01-19T16:20:00.000+00:00,feeder,0003,L3 Current (RMS),A,35.0
900405,Hall Mews Boston,2024-01-19T16:20:00.000+00:00,feeder,0003,L2 Current (RMS),A,68.3
900405,Hall Mews Boston,2024-01-19T16:20:00.000+00:00,feeder,0003,L1 Current (RMS),A,36.6
900405,Hall Mews Boston,2024-01-19T16:20:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,0.94
900405,Hall Mews Boston,2024-01-19T16:20:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-0.23
900405,Hall Mews Boston,2024-01-19T16:20:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,0.18
900405,Hall Mews Boston,2024-01-19T16:20:00.000+00:00,feeder,0002,L3 Active Power,kW,68.63
900405,Hall Mews Boston,2024-01-19T16:20:00.000+00:00,feeder,0002,L2 Active Power,kW,67.83
900405,Hall Mews Boston,2024-01-19T16:20:00.000+00:00,feeder,0002,L1 Active Power,kW,45.54
900405,Hall Mews Boston,2024-01-19T16:20:00.000+00:00,feeder,0002,N Current (RMS),A,101.1
