Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
900405,Hall Mews Boston,2024-01-19T16:20:00.000+00:00,feeder,0002,L3 Current (RMS),A,287.2
900405,Hall Mews Boston,2024-01-19T16:20:00.000+00:00,feeder,0002,L2 Current (RMS),A,284.3
900405,Hall Mews Boston,2024-01-19T16:20:00.000+00:00,feeder,0002,L1 Current (RMS),A,190.7
900405,Hall Mews Boston,2024-01-19T16:20:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.18
900405,Hall Mews Boston,2024-01-19T16:20:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,0.02
900405,Hall Mews Boston,2024-01-19T16:20:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.11
900405,Hall Mews Boston,2024-01-19T16:20:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.46
900405,Hall Mews Boston,2024-01-19T16:20:00.000+00:00,feeder,0001,L2 Active Power,kW,0.41
900405,Hall Mews Boston,2024-01-19T16:20:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.07
900405,Hall Mews Boston,2024-01-19T16:20:00.000+00:00,feeder,0001,N Current (RMS),A,6.5
900405,Hall Mews Boston,2024-01-19T16:20:00.000+00:00,feeder,0001,L3 Current (RMS),A,2.2
900405,Hall Mews Boston,2024-01-19T16:20:00.000+00:00,feeder,0001,L2 Current (RMS),A,1.9
900405,Hall Mews Boston,2024-01-19T16:20:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.8
900405,Hall Mews Boston,2024-01-19T16:20:00.000+00:00,transformer,,Temperature,C,15.8
900405,Hall Mews Boston,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
900405,Hall Mews Boston,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
900405,Hall Mews Boston,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
900405,Hall Mews Boston,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
900405,Hall Mews Boston,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
900405,Hall Mews Boston,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
900405,Hall Mews Boston,2024-01-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
900405,Hall Mews Boston,2024-01-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
900405,Hall Mews Boston,2024-01-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
900405,Hall Mews Boston,2024-01-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,76.04
900405,Hall Mews Boston,2024-01-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,84.27
900405,Hall Mews Boston,2024-01-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,53.91
900405,Hall Mews Boston,2024-01-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,129.5
900405,Hall Mews Boston,2024-01-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,318.5
900405,Hall Mews Boston,2024-01-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,352.8
900405,Hall Mews Boston,2024-01-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,226.0
900405,Hall Mews Boston,2024-01-19T16:10:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.38
900405,Hall Mews Boston,2024-01-19T16:10:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.74
900405,Hall Mews Boston,2024-01-19T16:10:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.33
900405,Hall Mews Boston,2024-01-19T16:10:00.000+00:00,feeder,0003,L3 Active Power,kW,7.66
900405,Hall Mews Boston,2024-01-19T16:10:00.000+00:00,feeder,0003,L2 Active Power,kW,21.47
900405,Hall Mews Boston,2024-01-19T16:10:00.000+00:00,feeder,0003,L1 Active Power,kW,10.26
900405,Hall Mews Boston,2024-01-19T16:10:00.000+00:00,feeder,0003,N Current (RMS),A,56.4
900405,Hall Mews Boston,2024-01-19T16:10:00.000+00:00,feeder,0003,L3 Current (RMS),A,34.2
900405,Hall Mews Boston,2024-01-19T16:10:00.000+00:00,feeder,0003,L2 Current (RMS),A,91.7
900405,Hall Mews Boston,2024-01-19T16:10:00.000+00:00,feeder,0003,L1 Current (RMS),A,43.9
900405,Hall Mews Boston,2024-01-19T16:10:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-0.38
900405,Hall Mews Boston,2024-01-19T16:10:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.05
900405,Hall Mews Boston,2024-01-19T16:10:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-0.19
900405,Hall Mews Boston,2024-01-19T16:10:00.000+00:00,feeder,0002,L3 Active Power,kW,53.74
900405,Hall Mews Boston,2024-01-19T16:10:00.000+00:00,feeder,0002,L2 Active Power,kW,59.58
900405,Hall Mews Boston,2024-01-19T16:10:00.000+00:00,feeder,0002,L1 Active Power,kW,41.78
900405,Hall Mews Boston,2024-01-19T16:10:00.000+00:00,feeder,0002,N Current (RMS),A,80.1
900405,Hall Mews Boston,2024-01-19T16:10:00.000+00:00,feeder,0002,L3 Current (RMS),A,225.0
900405,Hall Mews Boston,2024-01-19T16:10:00.000+00:00,feeder,0002,L2 Current (RMS),A,249.2
900405,Hall Mews Boston,2024-01-19T16:10:00.000+00:00,feeder,0002,L1 Current (RMS),A,175.4
900405,Hall Mews Boston,2024-01-19T16:10:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.21
900405,Hall Mews Boston,2024-01-19T16:10:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,0.0
900405,Hall Mews Boston,2024-01-19T16:10:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.05
900405,Hall Mews Boston,2024-01-19T16:10:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.33
900405,Hall Mews Boston,2024-01-19T16:10:00.000+00:00,feeder,0001,L2 Active Power,kW,0.25
900405,Hall Mews Boston,2024-01-19T16:10:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.05
900405,Hall Mews Boston,2024-01-19T16:10:00.000+00:00,feeder,0001,N Current (RMS),A,6.3
900405,Hall Mews Boston,2024-01-19T16:10:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.8
900405,Hall Mews Boston,2024-01-19T16:10:00.000+00:00,feeder,0001,L2 Current (RMS),A,1.3
900405,Hall Mews Boston,2024-01-19T16:10:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.6
900405,Hall Mews Boston,2024-01-19T16:10:00.000+00:00,transformer,,Temperature,C,15.8
900405,Hall Mews Boston,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
900405,Hall Mews Boston,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
900405,Hall Mews Boston,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
900405,Hall Mews Boston,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
900405,Hall Mews Boston,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
900405,Hall Mews Boston,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
900405,Hall Mews Boston,2024-01-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
900405,Hall Mews Boston,2024-01-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
900405,Hall Mews Boston,2024-01-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
900405,Hall Mews Boston,2024-01-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,61.07
900405,Hall Mews Boston,2024-01-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,81.29
900405,Hall Mews Boston,2024-01-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,51.99
900405,Hall Mews Boston,2024-01-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,128.4
900405,Hall Mews Boston,2024-01-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,255.9
900405,Hall Mews Boston,2024-01-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,340.3
900405,Hall Mews Boston,2024-01-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,218.0
900405,Hall Mews Boston,2024-01-19T16:00:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.37
900405,Hall Mews Boston,2024-01-19T16:00:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.76
900405,Hall Mews Boston,2024-01-19T16:00:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.55
900405,Hall Mews Boston,2024-01-19T16:00:00.000+00:00,feeder,0003,L3 Active Power,kW,6.63
900405,Hall Mews Boston,2024-01-19T16:00:00.000+00:00,feeder,0003,L2 Active Power,kW,15.74
900405,Hall Mews Boston,2024-01-19T16:00:00.000+00:00,feeder,0003,L1 Active Power,kW,12.89
900405,Hall Mews Boston,2024-01-19T16:00:00.000+00:00,feeder,0003,N Current (RMS),A,39.8
900405,Hall Mews Boston,2024-01-19T16:00:00.000+00:00,feeder,0003,L3 Current (RMS),A,29.4
900405,Hall Mews Boston,2024-01-19T16:00:00.000+00:00,feeder,0003,L2 Current (RMS),A,67.4
900405,Hall Mews Boston,2024-01-19T16:00:00.000+00:00,feeder,0003,L1 Current (RMS),A,55.3
900405,Hall Mews Boston,2024-01-19T16:00:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-0.01
900405,Hall Mews Boston,2024-01-19T16:00:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.19
900405,Hall Mews Boston,2024-01-19T16:00:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,0.8
900405,Hall Mews Boston,2024-01-19T16:00:00.000+00:00,feeder,0002,L3 Active Power,kW,53.64
900405,Hall Mews Boston,2024-01-19T16:00:00.000+00:00,feeder,0002,L2 Active Power,kW,60.8
900405,Hall Mews Boston,2024-01-19T16:00:00.000+00:00,feeder,0002,L1 Active Power,kW,47.53
900405,Hall Mews Boston,2024-01-19T16:00:00.000+00:00,feeder,0002,N Current (RMS),A,74.2
900405,Hall Mews Boston,2024-01-19T16:00:00.000+00:00,feeder,0002,L3 Current (RMS),A,226.9
900405,Hall Mews Boston,2024-01-19T16:00:00.000+00:00,feeder,0002,L2 Current (RMS),A,255.1
900405,Hall Mews Boston,2024-01-19T16:00:00.000+00:00,feeder,0002,L1 Current (RMS),A,199.7
900405,Hall Mews Boston,2024-01-19T16:00:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.27
900405,Hall Mews Boston,2024-01-19T16:00:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,0.02
900405,Hall Mews Boston,2024-01-19T16:00:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.04
900405,Hall Mews Boston,2024-01-19T16:00:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.32
900405,Hall Mews Boston,2024-01-19T16:00:00.000+00:00,feeder,0001,L2 Active Power,kW,0.21
900405,Hall Mews Boston,2024-01-19T16:00:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.02
900405,Hall Mews Boston,2024-01-19T16:00:00.000+00:00,feeder,0001,N Current (RMS),A,8.9
900405,Hall Mews Boston,2024-01-19T16:00:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.9
900405,Hall Mews Boston,2024-01-19T16:00:00.000+00:00,feeder,0001,L2 Current (RMS),A,1.2
900405,Hall Mews Boston,2024-01-19T16:00:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.6
900405,Hall Mews Boston,2024-01-19T16:00:00.000+00:00,transformer,,Temperature,C,15.8
900405,Hall Mews Boston,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
900405,Hall Mews Boston,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
900405,Hall Mews Boston,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
900405,Hall Mews Boston,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
900405,Hall Mews Boston,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
900405,Hall Mews Boston,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
900405,Hall Mews Boston,2024-01-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
900405,Hall Mews Boston,2024-01-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
900405,Hall Mews Boston,2024-01-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
900405,Hall Mews Boston,2024-01-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,59.94
900405,Hall Mews Boston,2024-01-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,76.75
900405,Hall Mews Boston,2024-01-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,60.39
900405,Hall Mews Boston,2024-01-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,108.6
900405,Hall Mews Boston,2024-01-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,253.7
900405,Hall Mews Boston,2024-01-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,322.2
900405,Hall Mews Boston,2024-01-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,253.2
900405,Hall Mews Boston,2024-01-19T15:50:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.46
900405,Hall Mews Boston,2024-01-19T15:50:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.94
900405,Hall Mews Boston,2024-01-19T15:50:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.73
900405,Hall Mews Boston,2024-01-19T15:50:00.000+00:00,feeder,0003,L3 Active Power,kW,5.95
900405,Hall Mews Boston,2024-01-19T15:50:00.000+00:00,feeder,0003,L2 Active Power,kW,15.34
900405,Hall Mews Boston,2024-01-19T15:50:00.000+00:00,feeder,0003,L1 Active Power,kW,9.29
900405,Hall Mews Boston,2024-01-19T15:50:00.000+00:00,feeder,0003,N Current (RMS),A,43.4
900405,Hall Mews Boston,2024-01-19T15:50:00.000+00:00,feeder,0003,L3 Current (RMS),A,26.5
900405,Hall Mews Boston,2024-01-19T15:50:00.000+00:00,feeder,0003,L2 Current (RMS),A,66.8
900405,Hall Mews Boston,2024-01-19T15:50:00.000+00:00,feeder,0003,L1 Current (RMS),A,44.3
900405,Hall Mews Boston,2024-01-19T15:50:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-0.87
900405,Hall Mews Boston,2024-01-19T15:50:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.55
900405,Hall Mews Boston,2024-01-19T15:50:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,0.47
900405,Hall Mews Boston,2024-01-19T15:50:00.000+00:00,feeder,0002,L3 Active Power,kW,54.45
900405,Hall Mews Boston,2024-01-19T15:50:00.000+00:00,feeder,0002,L2 Active Power,kW,58.6
900405,Hall Mews Boston,2024-01-19T15:50:00.000+00:00,feeder,0002,L1 Active Power,kW,38.41
900405,Hall Mews Boston,2024-01-19T15:50:00.000+00:00,feeder,0002,N Current (RMS),A,88.5
900405,Hall Mews Boston,2024-01-19T15:50:00.000+00:00,feeder,0002,L3 Current (RMS),A,229.9
900405,Hall Mews Boston,2024-01-19T15:50:00.000+00:00,feeder,0002,L2 Current (RMS),A,247.2
900405,Hall Mews Boston,2024-01-19T15:50:00.000+00:00,feeder,0002,L1 Current (RMS),A,162.9
900405,Hall Mews Boston,2024-01-19T15:50:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.16
900405,Hall Mews Boston,2024-01-19T15:50:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.19
900405,Hall Mews Boston,2024-01-19T15:50:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.06
900405,Hall Mews Boston,2024-01-19T15:50:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.33
900405,Hall Mews Boston,2024-01-19T15:50:00.000+00:00,feeder,0001,L2 Active Power,kW,0.22
900405,Hall Mews Boston,2024-01-19T15:50:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.06
900405,Hall Mews Boston,2024-01-19T15:50:00.000+00:00,feeder,0001,N Current (RMS),A,8.2
900405,Hall Mews Boston,2024-01-19T15:50:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.7
900405,Hall Mews Boston,2024-01-19T15:50:00.000+00:00,feeder,0001,L2 Current (RMS),A,1.5
900405,Hall Mews Boston,2024-01-19T15:50:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.7
900405,Hall Mews Boston,2024-01-19T15:50:00.000+00:00,transformer,,Temperature,C,15.8
900405,Hall Mews Boston,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
900405,Hall Mews Boston,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
900405,Hall Mews Boston,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
900405,Hall Mews Boston,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
900405,Hall Mews Boston,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
900405,Hall Mews Boston,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
900405,Hall Mews Boston,2024-01-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
900405,Hall Mews Boston,2024-01-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
900405,Hall Mews Boston,2024-01-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
900405,Hall Mews Boston,2024-01-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,60.07
900405,Hall Mews Boston,2024-01-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,74.16
900405,Hall Mews Boston,2024-01-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,47.64
900405,Hall Mews Boston,2024-01-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,124.7
900405,Hall Mews Boston,2024-01-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,254.1
900405,Hall Mews Boston,2024-01-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,313.8
900405,Hall Mews Boston,2024-01-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,203.2
900405,Hall Mews Boston,2024-01-19T15:40:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-1.05
900405,Hall Mews Boston,2024-01-19T15:40:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.96
900405,Hall Mews Boston,2024-01-19T15:40:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.89
900405,Hall Mews Boston,2024-01-19T15:40:00.000+00:00,feeder,0003,L3 Active Power,kW,6.89
900405,Hall Mews Boston,2024-01-19T15:40:00.000+00:00,feeder,0003,L2 Active Power,kW,13.07
900405,Hall Mews Boston,2024-01-19T15:40:00.000+00:00,feeder,0003,L1 Active Power,kW,5.96
900405,Hall Mews Boston,2024-01-19T15:40:00.000+00:00,feeder,0003,N Current (RMS),A,37.8
900405,Hall Mews Boston,2024-01-19T15:40:00.000+00:00,feeder,0003,L3 Current (RMS),A,30.9
900405,Hall Mews Boston,2024-01-19T15:40:00.000+00:00,feeder,0003,L2 Current (RMS),A,56.5
900405,Hall Mews Boston,2024-01-19T15:40:00.000+00:00,feeder,0003,L1 Current (RMS),A,26.3
900405,Hall Mews Boston,2024-01-19T15:40:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.76
900405,Hall Mews Boston,2024-01-19T15:40:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.77
900405,Hall Mews Boston,2024-01-19T15:40:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-0.38
900405,Hall Mews Boston,2024-01-19T15:40:00.000+00:00,feeder,0002,L3 Active Power,kW,46.26
900405,Hall Mews Boston,2024-01-19T15:40:00.000+00:00,feeder,0002,L2 Active Power,kW,57.0
900405,Hall Mews Boston,2024-01-19T15:40:00.000+00:00,feeder,0002,L1 Active Power,kW,35.69
900405,Hall Mews Boston,2024-01-19T15:40:00.000+00:00,feeder,0002,N Current (RMS),A,88.2
900405,Hall Mews Boston,2024-01-19T15:40:00.000+00:00,feeder,0002,L3 Current (RMS),A,196.0
900405,Hall Mews Boston,2024-01-19T15:40:00.000+00:00,feeder,0002,L2 Current (RMS),A,240.8
900405,Hall Mews Boston,2024-01-19T15:40:00.000+00:00,feeder,0002,L1 Current (RMS),A,151.3
900405,Hall Mews Boston,2024-01-19T15:40:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.18
900405,Hall Mews Boston,2024-01-19T15:40:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.12
900405,Hall Mews Boston,2024-01-19T15:40:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.03
900405,Hall Mews Boston,2024-01-19T15:40:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.24
900405,Hall Mews Boston,2024-01-19T15:40:00.000+00:00,feeder,0001,L2 Active Power,kW,0.21
900405,Hall Mews Boston,2024-01-19T15:40:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.07
900405,Hall Mews Boston,2024-01-19T15:40:00.000+00:00,feeder,0001,N Current (RMS),A,9.9
900405,Hall Mews Boston,2024-01-19T15:40:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.4
900405,Hall Mews Boston,2024-01-19T15:40:00.000+00:00,feeder,0001,L2 Current (RMS),A,1.3
900405,Hall Mews Boston,2024-01-19T15:40:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.6
900405,Hall Mews Boston,2024-01-19T15:40:00.000+00:00,transformer,,Temperature,C,15.7
900405,Hall Mews Boston,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
900405,Hall Mews Boston,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
900405,Hall Mews Boston,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
900405,Hall Mews Boston,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
900405,Hall Mews Boston,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
900405,Hall Mews Boston,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
900405,Hall Mews Boston,2024-01-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
900405,Hall Mews Boston,2024-01-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
900405,Hall Mews Boston,2024-01-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
900405,Hall Mews Boston,2024-01-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,52.91
900405,Hall Mews Boston,2024-01-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,70.27
900405,Hall Mews Boston,2024-01-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,41.58
900405,Hall Mews Boston,2024-01-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,130.2
900405,Hall Mews Boston,2024-01-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,224.8
900405,Hall Mews Boston,2024-01-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,297.1
900405,Hall Mews Boston,2024-01-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.7
900405,Hall Mews Boston,2024-01-19T15:30:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.66
900405,Hall Mews Boston,2024-01-19T15:30:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.11
900405,Hall Mews Boston,2024-01-19T15:30:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.06
900405,Hall Mews Boston,2024-01-19T15:30:00.000+00:00,feeder,0003,L3 Active Power,kW,6.81
900405,Hall Mews Boston,2024-01-19T15:30:00.000+00:00,feeder,0003,L2 Active Power,kW,13.57
900405,Hall Mews Boston,2024-01-19T15:30:00.000+00:00,feeder,0003,L1 Active Power,kW,5.5
900405,Hall Mews Boston,2024-01-19T15:30:00.000+00:00,feeder,0003,N Current (RMS),A,37.3
900405,Hall Mews Boston,2024-01-19T15:30:00.000+00:00,feeder,0003,L3 Current (RMS),A,29.6
900405,Hall Mews Boston,2024-01-19T15:30:00.000+00:00,feeder,0003,L2 Current (RMS),A,58.4
900405,Hall Mews Boston,2024-01-19T15:30:00.000+00:00,feeder,0003,L1 Current (RMS),A,24.4
900405,Hall Mews Boston,2024-01-19T15:30:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.76
900405,Hall Mews Boston,2024-01-19T15:30:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.32
900405,Hall Mews Boston,2024-01-19T15:30:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-0.8
900405,Hall Mews Boston,2024-01-19T15:30:00.000+00:00,feeder,0002,L3 Active Power,kW,43.6
900405,Hall Mews Boston,2024-01-19T15:30:00.000+00:00,feeder,0002,L2 Active Power,kW,57.69
900405,Hall Mews Boston,2024-01-19T15:30:00.000+00:00,feeder,0002,L1 Active Power,kW,29.53
900405,Hall Mews Boston,2024-01-19T15:30:00.000+00:00,feeder,0002,N Current (RMS),A,103.5
900405,Hall Mews Boston,2024-01-19T15:30:00.000+00:00,feeder,0002,L3 Current (RMS),A,184.3
900405,Hall Mews Boston,2024-01-19T15:30:00.000+00:00,feeder,0002,L2 Current (RMS),A,242.9
900405,Hall Mews Boston,2024-01-19T15:30:00.000+00:00,feeder,0002,L1 Current (RMS),A,125.7
900405,Hall Mews Boston,2024-01-19T15:30:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.13
900405,Hall Mews Boston,2024-01-19T15:30:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.05
900405,Hall Mews Boston,2024-01-19T15:30:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.03
900405,Hall Mews Boston,2024-01-19T15:30:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.18
900405,Hall Mews Boston,2024-01-19T15:30:00.000+00:00,feeder,0001,L2 Active Power,kW,0.26
900405,Hall Mews Boston,2024-01-19T15:30:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.09
900405,Hall Mews Boston,2024-01-19T15:30:00.000+00:00,feeder,0001,N Current (RMS),A,10.8
900405,Hall Mews Boston,2024-01-19T15:30:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.2
900405,Hall Mews Boston,2024-01-19T15:30:00.000+00:00,feeder,0001,L2 Current (RMS),A,1.3
900405,Hall Mews Boston,2024-01-19T15:30:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.7
900405,Hall Mews Boston,2024-01-19T15:30:00.000+00:00,transformer,,Temperature,C,15.7
900405,Hall Mews Boston,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
900405,Hall Mews Boston,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
900405,Hall Mews Boston,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
900405,Hall Mews Boston,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
900405,Hall Mews Boston,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
900405,Hall Mews Boston,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
900405,Hall Mews Boston,2024-01-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
900405,Hall Mews Boston,2024-01-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
900405,Hall Mews Boston,2024-01-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
900405,Hall Mews Boston,2024-01-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,50.23
900405,Hall Mews Boston,2024-01-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,71.53
900405,Hall Mews Boston,2024-01-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,34.93
900405,Hall Mews Boston,2024-01-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,146.3
900405,Hall Mews Boston,2024-01-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,212.5
900405,Hall Mews Boston,2024-01-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,301.5
900405,Hall Mews Boston,2024-01-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.1
900405,Hall Mews Boston,2024-01-19T15:20:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.77
900405,Hall Mews Boston,2024-01-19T15:20:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.16
900405,Hall Mews Boston,2024-01-19T15:20:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.11
900405,Hall Mews Boston,2024-01-19T15:20:00.000+00:00,feeder,0003,L3 Active Power,kW,7.5
900405,Hall Mews Boston,2024-01-19T15:20:00.000+00:00,feeder,0003,L2 Active Power,kW,12.2
900405,Hall Mews Boston,2024-01-19T15:20:00.000+00:00,feeder,0003,L1 Active Power,kW,7.76
900405,Hall Mews Boston,2024-01-19T15:20:00.000+00:00,feeder,0003,N Current (RMS),A,28.0
900405,Hall Mews Boston,2024-01-19T15:20:00.000+00:00,feeder,0003,L3 Current (RMS),A,32.9
900405,Hall Mews Boston,2024-01-19T15:20:00.000+00:00,feeder,0003,L2 Current (RMS),A,53.1
900405,Hall Mews Boston,2024-01-19T15:20:00.000+00:00,feeder,0003,L1 Current (RMS),A,34.1
900405,Hall Mews Boston,2024-01-19T15:20:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.03
900405,Hall Mews Boston,2024-01-19T15:20:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.07
900405,Hall Mews Boston,2024-01-19T15:20:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,0.19
900405,Hall Mews Boston,2024-01-19T15:20:00.000+00:00,feeder,0002,L3 Active Power,kW,45.99
900405,Hall Mews Boston,2024-01-19T15:20:00.000+00:00,feeder,0002,L2 Active Power,kW,46.58
900405,Hall Mews Boston,2024-01-19T15:20:00.000+00:00,feeder,0002,L1 Active Power,kW,28.24
900405,Hall Mews Boston,2024-01-19T15:20:00.000+00:00,feeder,0002,N Current (RMS),A,82.8
900405,Hall Mews Boston,2024-01-19T15:20:00.000+00:00,feeder,0002,L3 Current (RMS),A,193.6
900405,Hall Mews Boston,2024-01-19T15:20:00.000+00:00,feeder,0002,L2 Current (RMS),A,197.4
900405,Hall Mews Boston,2024-01-19T15:20:00.000+00:00,feeder,0002,L1 Current (RMS),A,120.1
900405,Hall Mews Boston,2024-01-19T15:20:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.09
900405,Hall Mews Boston,2024-01-19T15:20:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.18
900405,Hall Mews Boston,2024-01-19T15:20:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.07
900405,Hall Mews Boston,2024-01-19T15:20:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.29
900405,Hall Mews Boston,2024-01-19T15:20:00.000+00:00,feeder,0001,L2 Active Power,kW,0.28
900405,Hall Mews Boston,2024-01-19T15:20:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.06
900405,Hall Mews Boston,2024-01-19T15:20:00.000+00:00,feeder,0001,N Current (RMS),A,6.5
900405,Hall Mews Boston,2024-01-19T15:20:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.4
900405,Hall Mews Boston,2024-01-19T15:20:00.000+00:00,feeder,0001,L2 Current (RMS),A,1.7
900405,Hall Mews Boston,2024-01-19T15:20:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.6
900405,Hall Mews Boston,2024-01-19T15:20:00.000+00:00,transformer,,Temperature,C,15.6
900405,Hall Mews Boston,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
900405,Hall Mews Boston,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
900405,Hall Mews Boston,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
900405,Hall Mews Boston,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
900405,Hall Mews Boston,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
900405,Hall Mews Boston,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
900405,Hall Mews Boston,2024-01-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
900405,Hall Mews Boston,2024-01-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
900405,Hall Mews Boston,2024-01-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
900405,Hall Mews Boston,2024-01-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,53.2
900405,Hall Mews Boston,2024-01-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,59.06
900405,Hall Mews Boston,2024-01-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,35.93
900405,Hall Mews Boston,2024-01-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,108.6
900405,Hall Mews Boston,2024-01-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,224.4
900405,Hall Mews Boston,2024-01-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,250.4
900405,Hall Mews Boston,2024-01-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.7
900405,Hall Mews Boston,2024-01-19T15:10:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-1.09
900405,Hall Mews Boston,2024-01-19T15:10:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.78
900405,Hall Mews Boston,2024-01-19T15:10:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.06
900405,Hall Mews Boston,2024-01-19T15:10:00.000+00:00,feeder,0003,L3 Active Power,kW,7.99
900405,Hall Mews Boston,2024-01-19T15:10:00.000+00:00,feeder,0003,L2 Active Power,kW,12.96
900405,Hall Mews Boston,2024-01-19T15:10:00.000+00:00,feeder,0003,L1 Active Power,kW,12.01
900405,Hall Mews Boston,2024-01-19T15:10:00.000+00:00,feeder,0003,N Current (RMS),A,29.1
900405,Hall Mews Boston,2024-01-19T15:10:00.000+00:00,feeder,0003,L3 Current (RMS),A,34.9
900405,Hall Mews Boston,2024-01-19T15:10:00.000+00:00,feeder,0003,L2 Current (RMS),A,56.1
900405,Hall Mews Boston,2024-01-19T15:10:00.000+00:00,feeder,0003,L1 Current (RMS),A,52.0
900405,Hall Mews Boston,2024-01-19T15:10:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-0.68
900405,Hall Mews Boston,2024-01-19T15:10:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.4
900405,Hall Mews Boston,2024-01-19T15:10:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,0.05
900405,Hall Mews Boston,2024-01-19T15:10:00.000+00:00,feeder,0002,L3 Active Power,kW,49.13
900405,Hall Mews Boston,2024-01-19T15:10:00.000+00:00,feeder,0002,L2 Active Power,kW,49.84
900405,Hall Mews Boston,2024-01-19T15:10:00.000+00:00,feeder,0002,L1 Active Power,kW,30.23
900405,Hall Mews Boston,2024-01-19T15:10:00.000+00:00,feeder,0002,N Current (RMS),A,86.4
900405,Hall Mews Boston,2024-01-19T15:10:00.000+00:00,feeder,0002,L3 Current (RMS),A,206.2
900405,Hall Mews Boston,2024-01-19T15:10:00.000+00:00,feeder,0002,L2 Current (RMS),A,209.9
900405,Hall Mews Boston,2024-01-19T15:10:00.000+00:00,feeder,0002,L1 Current (RMS),A,128.4
900405,Hall Mews Boston,2024-01-19T15:10:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.09
900405,Hall Mews Boston,2024-01-19T15:10:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.24
900405,Hall Mews Boston,2024-01-19T15:10:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.07
900405,Hall Mews Boston,2024-01-19T15:10:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.3
900405,Hall Mews Boston,2024-01-19T15:10:00.000+00:00,feeder,0001,L2 Active Power,kW,0.25
900405,Hall Mews Boston,2024-01-19T15:10:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.07
900405,Hall Mews Boston,2024-01-19T15:10:00.000+00:00,feeder,0001,N Current (RMS),A,6.3
900405,Hall Mews Boston,2024-01-19T15:10:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.5
900405,Hall Mews Boston,2024-01-19T15:10:00.000+00:00,feeder,0001,L2 Current (RMS),A,1.7
900405,Hall Mews Boston,2024-01-19T15:10:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.7
900405,Hall Mews Boston,2024-01-19T15:10:00.000+00:00,transformer,,Temperature,C,15.6
900405,Hall Mews Boston,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
900405,Hall Mews Boston,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
900405,Hall Mews Boston,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
900405,Hall Mews Boston,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
900405,Hall Mews Boston,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
900405,Hall Mews Boston,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
900405,Hall Mews Boston,2024-01-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
900405,Hall Mews Boston,2024-01-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
900405,Hall Mews Boston,2024-01-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
900405,Hall Mews Boston,2024-01-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,56.82
900405,Hall Mews Boston,2024-01-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,63.05
900405,Hall Mews Boston,2024-01-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,42.18
900405,Hall Mews Boston,2024-01-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,100.2
900405,Hall Mews Boston,2024-01-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,238.9
900405,Hall Mews Boston,2024-01-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,265.8
900405,Hall Mews Boston,2024-01-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.1
900405,Hall Mews Boston,2024-01-19T15:00:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.61
900405,Hall Mews Boston,2024-01-19T15:00:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.61
900405,Hall Mews Boston,2024-01-19T15:00:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.61
900405,Hall Mews Boston,2024-01-19T15:00:00.000+00:00,feeder,0003,L3 Active Power,kW,8.16
900405,Hall Mews Boston,2024-01-19T15:00:00.000+00:00,feeder,0003,L2 Active Power,kW,17.21
900405,Hall Mews Boston,2024-01-19T15:00:00.000+00:00,feeder,0003,L1 Active Power,kW,9.08
900405,Hall Mews Boston,2024-01-19T15:00:00.000+00:00,feeder,0003,N Current (RMS),A,39.1
900405,Hall Mews Boston,2024-01-19T15:00:00.000+00:00,feeder,0003,L3 Current (RMS),A,35.2
900405,Hall Mews Boston,2024-01-19T15:00:00.000+00:00,feeder,0003,L2 Current (RMS),A,74.0
900405,Hall Mews Boston,2024-01-19T15:00:00.000+00:00,feeder,0003,L1 Current (RMS),A,39.3
900405,Hall Mews Boston,2024-01-19T15:00:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.19
900405,Hall Mews Boston,2024-01-19T15:00:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.62
900405,Hall Mews Boston,2024-01-19T15:00:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-0.47
900405,Hall Mews Boston,2024-01-19T15:00:00.000+00:00,feeder,0002,L3 Active Power,kW,38.93
900405,Hall Mews Boston,2024-01-19T15:00:00.000+00:00,feeder,0002,L2 Active Power,kW,40.73
900405,Hall Mews Boston,2024-01-19T15:00:00.000+00:00,feeder,0002,L1 Active Power,kW,28.95
900405,Hall Mews Boston,2024-01-19T15:00:00.000+00:00,feeder,0002,N Current (RMS),A,65.0
900405,Hall Mews Boston,2024-01-19T15:00:00.000+00:00,feeder,0002,L3 Current (RMS),A,163.5
900405,Hall Mews Boston,2024-01-19T15:00:00.000+00:00,feeder,0002,L2 Current (RMS),A,172.1
900405,Hall Mews Boston,2024-01-19T15:00:00.000+00:00,feeder,0002,L1 Current (RMS),A,123.0
900405,Hall Mews Boston,2024-01-19T15:00:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.12
900405,Hall Mews Boston,2024-01-19T15:00:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.15
900405,Hall Mews Boston,2024-01-19T15:00:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.05
900405,Hall Mews Boston,2024-01-19T15:00:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.24
900405,Hall Mews Boston,2024-01-19T15:00:00.000+00:00,feeder,0001,L2 Active Power,kW,0.51
900405,Hall Mews Boston,2024-01-19T15:00:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.04
900405,Hall Mews Boston,2024-01-19T15:00:00.000+00:00,feeder,0001,N Current (RMS),A,6.9
900405,Hall Mews Boston,2024-01-19T15:00:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.3
900405,Hall Mews Boston,2024-01-19T15:00:00.000+00:00,feeder,0001,L2 Current (RMS),A,3.7
900405,Hall Mews Boston,2024-01-19T15:00:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.6
900405,Hall Mews Boston,2024-01-19T15:00:00.000+00:00,transformer,,Temperature,C,15.5
900405,Hall Mews Boston,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
900405,Hall Mews Boston,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
900405,Hall Mews Boston,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
900405,Hall Mews Boston,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
900405,Hall Mews Boston,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
900405,Hall Mews Boston,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
900405,Hall Mews Boston,2024-01-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
900405,Hall Mews Boston,2024-01-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
900405,Hall Mews Boston,2024-01-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
900405,Hall Mews Boston,2024-01-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,46.84
900405,Hall Mews Boston,2024-01-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,58.45
900405,Hall Mews Boston,2024-01-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,37.99
900405,Hall Mews Boston,2024-01-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,100.8
900405,Hall Mews Boston,2024-01-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,197.1
900405,Hall Mews Boston,2024-01-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,246.7
900405,Hall Mews Boston,2024-01-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.3
900405,Hall Mews Boston,2024-01-19T14:50:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.68
900405,Hall Mews Boston,2024-01-19T14:50:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.84
900405,Hall Mews Boston,2024-01-19T14:50:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.45
900405,Hall Mews Boston,2024-01-19T14:50:00.000+00:00,feeder,0003,L3 Active Power,kW,5.66
900405,Hall Mews Boston,2024-01-19T14:50:00.000+00:00,feeder,0003,L2 Active Power,kW,16.02
900405,Hall Mews Boston,2024-01-19T14:50:00.000+00:00,feeder,0003,L1 Active Power,kW,8.99
900405,Hall Mews Boston,2024-01-19T14:50:00.000+00:00,feeder,0003,N Current (RMS),A,40.3
900405,Hall Mews Boston,2024-01-19T14:50:00.000+00:00,feeder,0003,L3 Current (RMS),A,25.6
900405,Hall Mews Boston,2024-01-19T14:50:00.000+00:00,feeder,0003,L2 Current (RMS),A,68.9
900405,Hall Mews Boston,2024-01-19T14:50:00.000+00:00,feeder,0003,L1 Current (RMS),A,38.8
900405,Hall Mews Boston,2024-01-19T14:50:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-0.6
900405,Hall Mews Boston,2024-01-19T14:50:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.81
900405,Hall Mews Boston,2024-01-19T14:50:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,0.13
900405,Hall Mews Boston,2024-01-19T14:50:00.000+00:00,feeder,0002,L3 Active Power,kW,44.03
900405,Hall Mews Boston,2024-01-19T14:50:00.000+00:00,feeder,0002,L2 Active Power,kW,41.6
900405,Hall Mews Boston,2024-01-19T14:50:00.000+00:00,feeder,0002,L1 Active Power,kW,34.36
900405,Hall Mews Boston,2024-01-19T14:50:00.000+00:00,feeder,0002,N Current (RMS),A,62.1
900405,Hall Mews Boston,2024-01-19T14:50:00.000+00:00,feeder,0002,L3 Current (RMS),A,185.6
900405,Hall Mews Boston,2024-01-19T14:50:00.000+00:00,feeder,0002,L2 Current (RMS),A,174.6
900405,Hall Mews Boston,2024-01-19T14:50:00.000+00:00,feeder,0002,L1 Current (RMS),A,144.7
900405,Hall Mews Boston,2024-01-19T14:50:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.14
900405,Hall Mews Boston,2024-01-19T14:50:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.01
900405,Hall Mews Boston,2024-01-19T14:50:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.07
900405,Hall Mews Boston,2024-01-19T14:50:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.32
900405,Hall Mews Boston,2024-01-19T14:50:00.000+00:00,feeder,0001,L2 Active Power,kW,1.2
900405,Hall Mews Boston,2024-01-19T14:50:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.02
900405,Hall Mews Boston,2024-01-19T14:50:00.000+00:00,feeder,0001,N Current (RMS),A,8.6
900405,Hall Mews Boston,2024-01-19T14:50:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.6
900405,Hall Mews Boston,2024-01-19T14:50:00.000+00:00,feeder,0001,L2 Current (RMS),A,7.6
900405,Hall Mews Boston,2024-01-19T14:50:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.6
900405,Hall Mews Boston,2024-01-19T14:50:00.000+00:00,transformer,,Temperature,C,15.5
900405,Hall Mews Boston,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
900405,Hall Mews Boston,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
900405,Hall Mews Boston,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
900405,Hall Mews Boston,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
900405,Hall Mews Boston,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
900405,Hall Mews Boston,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
900405,Hall Mews Boston,2024-01-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
900405,Hall Mews Boston,2024-01-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
900405,Hall Mews Boston,2024-01-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
900405,Hall Mews Boston,2024-01-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,49.38
900405,Hall Mews Boston,2024-01-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,58.82
900405,Hall Mews Boston,2024-01-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,43.33
900405,Hall Mews Boston,2024-01-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,89.6
900405,Hall Mews Boston,2024-01-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,208.4
900405,Hall Mews Boston,2024-01-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,247.0
900405,Hall Mews Boston,2024-01-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.4
900405,Hall Mews Boston,2024-01-19T14:40:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.58
900405,Hall Mews Boston,2024-01-19T14:40:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.82
900405,Hall Mews Boston,2024-01-19T14:40:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.36
900405,Hall Mews Boston,2024-01-19T14:40:00.000+00:00,feeder,0003,L3 Active Power,kW,5.16
900405,Hall Mews Boston,2024-01-19T14:40:00.000+00:00,feeder,0003,L2 Active Power,kW,16.11
900405,Hall Mews Boston,2024-01-19T14:40:00.000+00:00,feeder,0003,L1 Active Power,kW,8.95
900405,Hall Mews Boston,2024-01-19T14:40:00.000+00:00,feeder,0003,N Current (RMS),A,40.8
900405,Hall Mews Boston,2024-01-19T14:40:00.000+00:00,feeder,0003,L3 Current (RMS),A,24.2
900405,Hall Mews Boston,2024-01-19T14:40:00.000+00:00,feeder,0003,L2 Current (RMS),A,68.5
900405,Hall Mews Boston,2024-01-19T14:40:00.000+00:00,feeder,0003,L1 Current (RMS),A,38.6
900405,Hall Mews Boston,2024-01-19T14:40:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-0.61
900405,Hall Mews Boston,2024-01-19T14:40:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.57
900405,Hall Mews Boston,2024-01-19T14:40:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,0.72
900405,Hall Mews Boston,2024-01-19T14:40:00.000+00:00,feeder,0002,L3 Active Power,kW,52.48
900405,Hall Mews Boston,2024-01-19T14:40:00.000+00:00,feeder,0002,L2 Active Power,kW,37.34
900405,Hall Mews Boston,2024-01-19T14:40:00.000+00:00,feeder,0002,L1 Active Power,kW,39.07
900405,Hall Mews Boston,2024-01-19T14:40:00.000+00:00,feeder,0002,N Current (RMS),A,72.6
900405,Hall Mews Boston,2024-01-19T14:40:00.000+00:00,feeder,0002,L3 Current (RMS),A,220.1
900405,Hall Mews Boston,2024-01-19T14:40:00.000+00:00,feeder,0002,L2 Current (RMS),A,157.6
900405,Hall Mews Boston,2024-01-19T14:40:00.000+00:00,feeder,0002,L1 Current (RMS),A,163.8
900405,Hall Mews Boston,2024-01-19T14:40:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.12
900405,Hall Mews Boston,2024-01-19T14:40:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,0.14
900405,Hall Mews Boston,2024-01-19T14:40:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.11
900405,Hall Mews Boston,2024-01-19T14:40:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.46
900405,Hall Mews Boston,2024-01-19T14:40:00.000+00:00,feeder,0001,L2 Active Power,kW,1.56
900405,Hall Mews Boston,2024-01-19T14:40:00.000+00:00,feeder,0001,L1 Active Power,kW,0.0
900405,Hall Mews Boston,2024-01-19T14:40:00.000+00:00,feeder,0001,N Current (RMS),A,8.3
900405,Hall Mews Boston,2024-01-19T14:40:00.000+00:00,feeder,0001,L3 Current (RMS),A,2.1
900405,Hall Mews Boston,2024-01-19T14:40:00.000+00:00,feeder,0001,L2 Current (RMS),A,7.2
900405,Hall Mews Boston,2024-01-19T14:40:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.7
900405,Hall Mews Boston,2024-01-19T14:40:00.000+00:00,transformer,,Temperature,C,15.5
900405,Hall Mews Boston,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
900405,Hall Mews Boston,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
900405,Hall Mews Boston,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
900405,Hall Mews Boston,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
900405,Hall Mews Boston,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
900405,Hall Mews Boston,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
900405,Hall Mews Boston,2024-01-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
900405,Hall Mews Boston,2024-01-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
900405,Hall Mews Boston,2024-01-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
900405,Hall Mews Boston,2024-01-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,57.17
900405,Hall Mews Boston,2024-01-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,55.01
900405,Hall Mews Boston,2024-01-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,48.02
900405,Hall Mews Boston,2024-01-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,84.3
900405,Hall Mews Boston,2024-01-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,240.8
900405,Hall Mews Boston,2024-01-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,231.6
900405,Hall Mews Boston,2024-01-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,201.6
900405,Hall Mews Boston,2024-01-19T14:30:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.86
900405,Hall Mews Boston,2024-01-19T14:30:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.93
900405,Hall Mews Boston,2024-01-19T14:30:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.34
900405,Hall Mews Boston,2024-01-19T14:30:00.000+00:00,feeder,0003,L3 Active Power,kW,3.32
900405,Hall Mews Boston,2024-01-19T14:30:00.000+00:00,feeder,0003,L2 Active Power,kW,12.65
900405,Hall Mews Boston,2024-01-19T14:30:00.000+00:00,feeder,0003,L1 Active Power,kW,6.77
900405,Hall Mews Boston,2024-01-19T14:30:00.000+00:00,feeder,0003,N Current (RMS),A,34.9
900405,Hall Mews Boston,2024-01-19T14:30:00.000+00:00,feeder,0003,L3 Current (RMS),A,16.1
900405,Hall Mews Boston,2024-01-19T14:30:00.000+00:00,feeder,0003,L2 Current (RMS),A,54.1
900405,Hall Mews Boston,2024-01-19T14:30:00.000+00:00,feeder,0003,L1 Current (RMS),A,29.5
900405,Hall Mews Boston,2024-01-19T14:30:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.1
900405,Hall Mews Boston,2024-01-19T14:30:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.47
900405,Hall Mews Boston,2024-01-19T14:30:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,0.58
900405,Hall Mews Boston,2024-01-19T14:30:00.000+00:00,feeder,0002,L3 Active Power,kW,48.87
900405,Hall Mews Boston,2024-01-19T14:30:00.000+00:00,feeder,0002,L2 Active Power,kW,44.15
900405,Hall Mews Boston,2024-01-19T14:30:00.000+00:00,feeder,0002,L1 Active Power,kW,34.9
900405,Hall Mews Boston,2024-01-19T14:30:00.000+00:00,feeder,0002,N Current (RMS),A,69.1
900405,Hall Mews Boston,2024-01-19T14:30:00.000+00:00,feeder,0002,L3 Current (RMS),A,204.1
900405,Hall Mews Boston,2024-01-19T14:30:00.000+00:00,feeder,0002,L2 Current (RMS),A,186.0
900405,Hall Mews Boston,2024-01-19T14:30:00.000+00:00,feeder,0002,L1 Current (RMS),A,147.2
900405,Hall Mews Boston,2024-01-19T14:30:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.12
900405,Hall Mews Boston,2024-01-19T14:30:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.07
900405,Hall Mews Boston,2024-01-19T14:30:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.09
900405,Hall Mews Boston,2024-01-19T14:30:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.35
900405,Hall Mews Boston,2024-01-19T14:30:00.000+00:00,feeder,0001,L2 Active Power,kW,1.99
900405,Hall Mews Boston,2024-01-19T14:30:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.03
900405,Hall Mews Boston,2024-01-19T14:30:00.000+00:00,feeder,0001,N Current (RMS),A,10.2
900405,Hall Mews Boston,2024-01-19T14:30:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.7
900405,Hall Mews Boston,2024-01-19T14:30:00.000+00:00,feeder,0001,L2 Current (RMS),A,9.8
900405,Hall Mews Boston,2024-01-19T14:30:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.6
900405,Hall Mews Boston,2024-01-19T14:30:00.000+00:00,transformer,,Temperature,C,15.4
900405,Hall Mews Boston,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
900405,Hall Mews Boston,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
