Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
900405,Hall Mews Boston,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
900405,Hall Mews Boston,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
900405,Hall Mews Boston,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
900405,Hall Mews Boston,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
900405,Hall Mews Boston,2024-01-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
900405,Hall Mews Boston,2024-01-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
900405,Hall Mews Boston,2024-01-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
900405,Hall Mews Boston,2024-01-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,51.84
900405,Hall Mews Boston,2024-01-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,58.79
900405,Hall Mews Boston,2024-01-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,41.64
900405,Hall Mews Boston,2024-01-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,94.0
900405,Hall Mews Boston,2024-01-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,217.2
900405,Hall Mews Boston,2024-01-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,247.1
900405,Hall Mews Boston,2024-01-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.8
900405,Hall Mews Boston,2024-01-19T14:20:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.7
900405,Hall Mews Boston,2024-01-19T14:20:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.99
900405,Hall Mews Boston,2024-01-19T14:20:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.35
900405,Hall Mews Boston,2024-01-19T14:20:00.000+00:00,feeder,0003,L3 Active Power,kW,5.82
900405,Hall Mews Boston,2024-01-19T14:20:00.000+00:00,feeder,0003,L2 Active Power,kW,16.97
900405,Hall Mews Boston,2024-01-19T14:20:00.000+00:00,feeder,0003,L1 Active Power,kW,8.53
900405,Hall Mews Boston,2024-01-19T14:20:00.000+00:00,feeder,0003,N Current (RMS),A,45.5
900405,Hall Mews Boston,2024-01-19T14:20:00.000+00:00,feeder,0003,L3 Current (RMS),A,27.9
900405,Hall Mews Boston,2024-01-19T14:20:00.000+00:00,feeder,0003,L2 Current (RMS),A,72.4
900405,Hall Mews Boston,2024-01-19T14:20:00.000+00:00,feeder,0003,L1 Current (RMS),A,37.5
900405,Hall Mews Boston,2024-01-19T14:20:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-0.81
900405,Hall Mews Boston,2024-01-19T14:20:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.02
900405,Hall Mews Boston,2024-01-19T14:20:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-0.54
900405,Hall Mews Boston,2024-01-19T14:20:00.000+00:00,feeder,0002,L3 Active Power,kW,46.28
900405,Hall Mews Boston,2024-01-19T14:20:00.000+00:00,feeder,0002,L2 Active Power,kW,51.54
900405,Hall Mews Boston,2024-01-19T14:20:00.000+00:00,feeder,0002,L1 Active Power,kW,37.04
900405,Hall Mews Boston,2024-01-19T14:20:00.000+00:00,feeder,0002,N Current (RMS),A,68.8
900405,Hall Mews Boston,2024-01-19T14:20:00.000+00:00,feeder,0002,L3 Current (RMS),A,193.2
900405,Hall Mews Boston,2024-01-19T14:20:00.000+00:00,feeder,0002,L2 Current (RMS),A,215.2
900405,Hall Mews Boston,2024-01-19T14:20:00.000+00:00,feeder,0002,L1 Current (RMS),A,155.2
900405,Hall Mews Boston,2024-01-19T14:20:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.18
900405,Hall Mews Boston,2024-01-19T14:20:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.15
900405,Hall Mews Boston,2024-01-19T14:20:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.05
900405,Hall Mews Boston,2024-01-19T14:20:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.28
900405,Hall Mews Boston,2024-01-19T14:20:00.000+00:00,feeder,0001,L2 Active Power,kW,1.0
900405,Hall Mews Boston,2024-01-19T14:20:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.04
900405,Hall Mews Boston,2024-01-19T14:20:00.000+00:00,feeder,0001,N Current (RMS),A,10.2
900405,Hall Mews Boston,2024-01-19T14:20:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.5
900405,Hall Mews Boston,2024-01-19T14:20:00.000+00:00,feeder,0001,L2 Current (RMS),A,6.5
900405,Hall Mews Boston,2024-01-19T14:20:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.6
900405,Hall Mews Boston,2024-01-19T14:20:00.000+00:00,transformer,,Temperature,C,15.4
900405,Hall Mews Boston,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
900405,Hall Mews Boston,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
900405,Hall Mews Boston,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
900405,Hall Mews Boston,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
900405,Hall Mews Boston,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
900405,Hall Mews Boston,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
900405,Hall Mews Boston,2024-01-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
900405,Hall Mews Boston,2024-01-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
900405,Hall Mews Boston,2024-01-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
900405,Hall Mews Boston,2024-01-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,51.83
900405,Hall Mews Boston,2024-01-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,69.52
900405,Hall Mews Boston,2024-01-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,45.53
900405,Hall Mews Boston,2024-01-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,108.7
900405,Hall Mews Boston,2024-01-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,216.7
900405,Hall Mews Boston,2024-01-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,290.0
900405,Hall Mews Boston,2024-01-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,190.4
900405,Hall Mews Boston,2024-01-19T14:10:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.36
900405,Hall Mews Boston,2024-01-19T14:10:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.86
900405,Hall Mews Boston,2024-01-19T14:10:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.2
900405,Hall Mews Boston,2024-01-19T14:10:00.000+00:00,feeder,0003,L3 Active Power,kW,10.24
900405,Hall Mews Boston,2024-01-19T14:10:00.000+00:00,feeder,0003,L2 Active Power,kW,17.92
900405,Hall Mews Boston,2024-01-19T14:10:00.000+00:00,feeder,0003,L1 Active Power,kW,9.56
900405,Hall Mews Boston,2024-01-19T14:10:00.000+00:00,feeder,0003,N Current (RMS),A,39.0
900405,Hall Mews Boston,2024-01-19T14:10:00.000+00:00,feeder,0003,L3 Current (RMS),A,47.4
900405,Hall Mews Boston,2024-01-19T14:10:00.000+00:00,feeder,0003,L2 Current (RMS),A,75.0
900405,Hall Mews Boston,2024-01-19T14:10:00.000+00:00,feeder,0003,L1 Current (RMS),A,40.7
900405,Hall Mews Boston,2024-01-19T14:10:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.56
900405,Hall Mews Boston,2024-01-19T14:10:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.63
900405,Hall Mews Boston,2024-01-19T14:10:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.25
900405,Hall Mews Boston,2024-01-19T14:10:00.000+00:00,feeder,0002,L3 Active Power,kW,41.39
900405,Hall Mews Boston,2024-01-19T14:10:00.000+00:00,feeder,0002,L2 Active Power,kW,56.42
900405,Hall Mews Boston,2024-01-19T14:10:00.000+00:00,feeder,0002,L1 Active Power,kW,34.84
900405,Hall Mews Boston,2024-01-19T14:10:00.000+00:00,feeder,0002,N Current (RMS),A,87.2
900405,Hall Mews Boston,2024-01-19T14:10:00.000+00:00,feeder,0002,L3 Current (RMS),A,172.9
900405,Hall Mews Boston,2024-01-19T14:10:00.000+00:00,feeder,0002,L2 Current (RMS),A,235.1
900405,Hall Mews Boston,2024-01-19T14:10:00.000+00:00,feeder,0002,L1 Current (RMS),A,148.2
900405,Hall Mews Boston,2024-01-19T14:10:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.19
900405,Hall Mews Boston,2024-01-19T14:10:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.15
900405,Hall Mews Boston,2024-01-19T14:10:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.02
900405,Hall Mews Boston,2024-01-19T14:10:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.19
900405,Hall Mews Boston,2024-01-19T14:10:00.000+00:00,feeder,0001,L2 Active Power,kW,0.37
900405,Hall Mews Boston,2024-01-19T14:10:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.06
900405,Hall Mews Boston,2024-01-19T14:10:00.000+00:00,feeder,0001,N Current (RMS),A,9.8
900405,Hall Mews Boston,2024-01-19T14:10:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.3
900405,Hall Mews Boston,2024-01-19T14:10:00.000+00:00,feeder,0001,L2 Current (RMS),A,1.9
900405,Hall Mews Boston,2024-01-19T14:10:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.6
900405,Hall Mews Boston,2024-01-19T14:10:00.000+00:00,transformer,,Temperature,C,15.3
900405,Hall Mews Boston,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
900405,Hall Mews Boston,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
900405,Hall Mews Boston,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
900405,Hall Mews Boston,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
900405,Hall Mews Boston,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
900405,Hall Mews Boston,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
900405,Hall Mews Boston,2024-01-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
900405,Hall Mews Boston,2024-01-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
900405,Hall Mews Boston,2024-01-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
900405,Hall Mews Boston,2024-01-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,51.44
900405,Hall Mews Boston,2024-01-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,74.71
900405,Hall Mews Boston,2024-01-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,44.35
900405,Hall Mews Boston,2024-01-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,131.3
900405,Hall Mews Boston,2024-01-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,216.4
900405,Hall Mews Boston,2024-01-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,311.1
900405,Hall Mews Boston,2024-01-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,187.3
900405,Hall Mews Boston,2024-01-19T14:00:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-1.07
900405,Hall Mews Boston,2024-01-19T14:00:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.02
900405,Hall Mews Boston,2024-01-19T14:00:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.33
900405,Hall Mews Boston,2024-01-19T14:00:00.000+00:00,feeder,0003,L3 Active Power,kW,7.33
900405,Hall Mews Boston,2024-01-19T14:00:00.000+00:00,feeder,0003,L2 Active Power,kW,18.83
900405,Hall Mews Boston,2024-01-19T14:00:00.000+00:00,feeder,0003,L1 Active Power,kW,9.63
900405,Hall Mews Boston,2024-01-19T14:00:00.000+00:00,feeder,0003,N Current (RMS),A,51.0
900405,Hall Mews Boston,2024-01-19T14:00:00.000+00:00,feeder,0003,L3 Current (RMS),A,32.2
900405,Hall Mews Boston,2024-01-19T14:00:00.000+00:00,feeder,0003,L2 Current (RMS),A,79.9
900405,Hall Mews Boston,2024-01-19T14:00:00.000+00:00,feeder,0003,L1 Current (RMS),A,40.7
900405,Hall Mews Boston,2024-01-19T14:00:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.31
900405,Hall Mews Boston,2024-01-19T14:00:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.74
900405,Hall Mews Boston,2024-01-19T14:00:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.27
900405,Hall Mews Boston,2024-01-19T14:00:00.000+00:00,feeder,0002,L3 Active Power,kW,34.02
900405,Hall Mews Boston,2024-01-19T14:00:00.000+00:00,feeder,0002,L2 Active Power,kW,60.99
900405,Hall Mews Boston,2024-01-19T14:00:00.000+00:00,feeder,0002,L1 Active Power,kW,43.04
900405,Hall Mews Boston,2024-01-19T14:00:00.000+00:00,feeder,0002,N Current (RMS),A,100.4
900405,Hall Mews Boston,2024-01-19T14:00:00.000+00:00,feeder,0002,L3 Current (RMS),A,142.4
900405,Hall Mews Boston,2024-01-19T14:00:00.000+00:00,feeder,0002,L2 Current (RMS),A,253.7
900405,Hall Mews Boston,2024-01-19T14:00:00.000+00:00,feeder,0002,L1 Current (RMS),A,181.3
900405,Hall Mews Boston,2024-01-19T14:00:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.31
900405,Hall Mews Boston,2024-01-19T14:00:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,0.15
900405,Hall Mews Boston,2024-01-19T14:00:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,0.04
900405,Hall Mews Boston,2024-01-19T14:00:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.09
900405,Hall Mews Boston,2024-01-19T14:00:00.000+00:00,feeder,0001,L2 Active Power,kW,0.35
900405,Hall Mews Boston,2024-01-19T14:00:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.03
900405,Hall Mews Boston,2024-01-19T14:00:00.000+00:00,feeder,0001,N Current (RMS),A,14.7
900405,Hall Mews Boston,2024-01-19T14:00:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.5
900405,Hall Mews Boston,2024-01-19T14:00:00.000+00:00,feeder,0001,L2 Current (RMS),A,1.7
900405,Hall Mews Boston,2024-01-19T14:00:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.6
900405,Hall Mews Boston,2024-01-19T14:00:00.000+00:00,transformer,,Temperature,C,15.3
900405,Hall Mews Boston,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
900405,Hall Mews Boston,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
900405,Hall Mews Boston,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
900405,Hall Mews Boston,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
900405,Hall Mews Boston,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
900405,Hall Mews Boston,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
900405,Hall Mews Boston,2024-01-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
900405,Hall Mews Boston,2024-01-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
900405,Hall Mews Boston,2024-01-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
900405,Hall Mews Boston,2024-01-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,41.26
900405,Hall Mews Boston,2024-01-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,80.17
900405,Hall Mews Boston,2024-01-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,52.64
900405,Hall Mews Boston,2024-01-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,156.8
900405,Hall Mews Boston,2024-01-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.5
900405,Hall Mews Boston,2024-01-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,333.5
900405,Hall Mews Boston,2024-01-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,220.9
900405,Hall Mews Boston,2024-01-19T13:50:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-1.12
900405,Hall Mews Boston,2024-01-19T13:50:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.89
900405,Hall Mews Boston,2024-01-19T13:50:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.77
900405,Hall Mews Boston,2024-01-19T13:50:00.000+00:00,feeder,0003,L3 Active Power,kW,3.2
900405,Hall Mews Boston,2024-01-19T13:50:00.000+00:00,feeder,0003,L2 Active Power,kW,10.46
900405,Hall Mews Boston,2024-01-19T13:50:00.000+00:00,feeder,0003,L1 Active Power,kW,16.52
900405,Hall Mews Boston,2024-01-19T13:50:00.000+00:00,feeder,0003,N Current (RMS),A,50.2
900405,Hall Mews Boston,2024-01-19T13:50:00.000+00:00,feeder,0003,L3 Current (RMS),A,16.1
900405,Hall Mews Boston,2024-01-19T13:50:00.000+00:00,feeder,0003,L2 Current (RMS),A,46.0
900405,Hall Mews Boston,2024-01-19T13:50:00.000+00:00,feeder,0003,L1 Current (RMS),A,70.0
900405,Hall Mews Boston,2024-01-19T13:50:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.25
900405,Hall Mews Boston,2024-01-19T13:50:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.57
900405,Hall Mews Boston,2024-01-19T13:50:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.5
900405,Hall Mews Boston,2024-01-19T13:50:00.000+00:00,feeder,0002,L3 Active Power,kW,36.8
900405,Hall Mews Boston,2024-01-19T13:50:00.000+00:00,feeder,0002,L2 Active Power,kW,63.04
900405,Hall Mews Boston,2024-01-19T13:50:00.000+00:00,feeder,0002,L1 Active Power,kW,42.19
900405,Hall Mews Boston,2024-01-19T13:50:00.000+00:00,feeder,0002,N Current (RMS),A,101.4
900405,Hall Mews Boston,2024-01-19T13:50:00.000+00:00,feeder,0002,L3 Current (RMS),A,153.4
900405,Hall Mews Boston,2024-01-19T13:50:00.000+00:00,feeder,0002,L2 Current (RMS),A,262.3
900405,Hall Mews Boston,2024-01-19T13:50:00.000+00:00,feeder,0002,L1 Current (RMS),A,179.1
900405,Hall Mews Boston,2024-01-19T13:50:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.29
900405,Hall Mews Boston,2024-01-19T13:50:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,0.15
900405,Hall Mews Boston,2024-01-19T13:50:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,0.03
900405,Hall Mews Boston,2024-01-19T13:50:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.12
900405,Hall Mews Boston,2024-01-19T13:50:00.000+00:00,feeder,0001,L2 Active Power,kW,0.48
900405,Hall Mews Boston,2024-01-19T13:50:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.01
900405,Hall Mews Boston,2024-01-19T13:50:00.000+00:00,feeder,0001,N Current (RMS),A,14.7
900405,Hall Mews Boston,2024-01-19T13:50:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.5
900405,Hall Mews Boston,2024-01-19T13:50:00.000+00:00,feeder,0001,L2 Current (RMS),A,2.2
900405,Hall Mews Boston,2024-01-19T13:50:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.5
900405,Hall Mews Boston,2024-01-19T13:50:00.000+00:00,transformer,,Temperature,C,15.3
900405,Hall Mews Boston,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
900405,Hall Mews Boston,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
900405,Hall Mews Boston,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
900405,Hall Mews Boston,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
900405,Hall Mews Boston,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
900405,Hall Mews Boston,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
900405,Hall Mews Boston,2024-01-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
900405,Hall Mews Boston,2024-01-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
900405,Hall Mews Boston,2024-01-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
900405,Hall Mews Boston,2024-01-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,39.89
900405,Hall Mews Boston,2024-01-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,73.98
900405,Hall Mews Boston,2024-01-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,58.7
900405,Hall Mews Boston,2024-01-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,139.3
900405,Hall Mews Boston,2024-01-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.1
900405,Hall Mews Boston,2024-01-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,308.1
900405,Hall Mews Boston,2024-01-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,246.7
900405,Hall Mews Boston,2024-01-19T13:40:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.94
900405,Hall Mews Boston,2024-01-19T13:40:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.89
900405,Hall Mews Boston,2024-01-19T13:40:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.73
900405,Hall Mews Boston,2024-01-19T13:40:00.000+00:00,feeder,0003,L3 Active Power,kW,7.39
900405,Hall Mews Boston,2024-01-19T13:40:00.000+00:00,feeder,0003,L2 Active Power,kW,9.64
900405,Hall Mews Boston,2024-01-19T13:40:00.000+00:00,feeder,0003,L1 Active Power,kW,10.56
900405,Hall Mews Boston,2024-01-19T13:40:00.000+00:00,feeder,0003,N Current (RMS),A,27.5
900405,Hall Mews Boston,2024-01-19T13:40:00.000+00:00,feeder,0003,L3 Current (RMS),A,37.0
900405,Hall Mews Boston,2024-01-19T13:40:00.000+00:00,feeder,0003,L2 Current (RMS),A,42.3
900405,Hall Mews Boston,2024-01-19T13:40:00.000+00:00,feeder,0003,L1 Current (RMS),A,44.3
900405,Hall Mews Boston,2024-01-19T13:40:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-0.3
900405,Hall Mews Boston,2024-01-19T13:40:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.01
900405,Hall Mews Boston,2024-01-19T13:40:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.33
900405,Hall Mews Boston,2024-01-19T13:40:00.000+00:00,feeder,0002,L3 Active Power,kW,39.45
900405,Hall Mews Boston,2024-01-19T13:40:00.000+00:00,feeder,0002,L2 Active Power,kW,62.38
900405,Hall Mews Boston,2024-01-19T13:40:00.000+00:00,feeder,0002,L1 Active Power,kW,39.67
900405,Hall Mews Boston,2024-01-19T13:40:00.000+00:00,feeder,0002,N Current (RMS),A,93.0
900405,Hall Mews Boston,2024-01-19T13:40:00.000+00:00,feeder,0002,L3 Current (RMS),A,165.0
900405,Hall Mews Boston,2024-01-19T13:40:00.000+00:00,feeder,0002,L2 Current (RMS),A,260.3
900405,Hall Mews Boston,2024-01-19T13:40:00.000+00:00,feeder,0002,L1 Current (RMS),A,166.3
900405,Hall Mews Boston,2024-01-19T13:40:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.27
900405,Hall Mews Boston,2024-01-19T13:40:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,0.07
900405,Hall Mews Boston,2024-01-19T13:40:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,0.0
900405,Hall Mews Boston,2024-01-19T13:40:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.15
900405,Hall Mews Boston,2024-01-19T13:40:00.000+00:00,feeder,0001,L2 Active Power,kW,0.51
900405,Hall Mews Boston,2024-01-19T13:40:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.03
900405,Hall Mews Boston,2024-01-19T13:40:00.000+00:00,feeder,0001,N Current (RMS),A,13.1
900405,Hall Mews Boston,2024-01-19T13:40:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.4
900405,Hall Mews Boston,2024-01-19T13:40:00.000+00:00,feeder,0001,L2 Current (RMS),A,2.3
900405,Hall Mews Boston,2024-01-19T13:40:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.5
900405,Hall Mews Boston,2024-01-19T13:40:00.000+00:00,transformer,,Temperature,C,15.3
900405,Hall Mews Boston,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
900405,Hall Mews Boston,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
900405,Hall Mews Boston,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
900405,Hall Mews Boston,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
900405,Hall Mews Boston,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
900405,Hall Mews Boston,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
900405,Hall Mews Boston,2024-01-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
900405,Hall Mews Boston,2024-01-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
900405,Hall Mews Boston,2024-01-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
900405,Hall Mews Boston,2024-01-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,46.69
900405,Hall Mews Boston,2024-01-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,72.54
900405,Hall Mews Boston,2024-01-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,50.2
900405,Hall Mews Boston,2024-01-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,119.1
900405,Hall Mews Boston,2024-01-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,195.8
900405,Hall Mews Boston,2024-01-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,303.2
900405,Hall Mews Boston,2024-01-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,209.6
900405,Hall Mews Boston,2024-01-19T13:30:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.9
900405,Hall Mews Boston,2024-01-19T13:30:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.55
900405,Hall Mews Boston,2024-01-19T13:30:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.43
900405,Hall Mews Boston,2024-01-19T13:30:00.000+00:00,feeder,0003,L3 Active Power,kW,2.83
900405,Hall Mews Boston,2024-01-19T13:30:00.000+00:00,feeder,0003,L2 Active Power,kW,12.11
900405,Hall Mews Boston,2024-01-19T13:30:00.000+00:00,feeder,0003,L1 Active Power,kW,6.5
900405,Hall Mews Boston,2024-01-19T13:30:00.000+00:00,feeder,0003,N Current (RMS),A,37.0
900405,Hall Mews Boston,2024-01-19T13:30:00.000+00:00,feeder,0003,L3 Current (RMS),A,15.0
900405,Hall Mews Boston,2024-01-19T13:30:00.000+00:00,feeder,0003,L2 Current (RMS),A,52.0
900405,Hall Mews Boston,2024-01-19T13:30:00.000+00:00,feeder,0003,L1 Current (RMS),A,28.8
900405,Hall Mews Boston,2024-01-19T13:30:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-0.03
900405,Hall Mews Boston,2024-01-19T13:30:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.12
900405,Hall Mews Boston,2024-01-19T13:30:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.3
900405,Hall Mews Boston,2024-01-19T13:30:00.000+00:00,feeder,0002,L3 Active Power,kW,33.49
900405,Hall Mews Boston,2024-01-19T13:30:00.000+00:00,feeder,0002,L2 Active Power,kW,58.42
900405,Hall Mews Boston,2024-01-19T13:30:00.000+00:00,feeder,0002,L1 Active Power,kW,37.19
900405,Hall Mews Boston,2024-01-19T13:30:00.000+00:00,feeder,0002,N Current (RMS),A,94.4
900405,Hall Mews Boston,2024-01-19T13:30:00.000+00:00,feeder,0002,L3 Current (RMS),A,140.6
900405,Hall Mews Boston,2024-01-19T13:30:00.000+00:00,feeder,0002,L2 Current (RMS),A,244.7
900405,Hall Mews Boston,2024-01-19T13:30:00.000+00:00,feeder,0002,L1 Current (RMS),A,156.7
900405,Hall Mews Boston,2024-01-19T13:30:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.29
900405,Hall Mews Boston,2024-01-19T13:30:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,0.04
900405,Hall Mews Boston,2024-01-19T13:30:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,0.03
900405,Hall Mews Boston,2024-01-19T13:30:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.12
900405,Hall Mews Boston,2024-01-19T13:30:00.000+00:00,feeder,0001,L2 Active Power,kW,0.38
900405,Hall Mews Boston,2024-01-19T13:30:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.03
900405,Hall Mews Boston,2024-01-19T13:30:00.000+00:00,feeder,0001,N Current (RMS),A,15.2
900405,Hall Mews Boston,2024-01-19T13:30:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.5
900405,Hall Mews Boston,2024-01-19T13:30:00.000+00:00,feeder,0001,L2 Current (RMS),A,1.8
900405,Hall Mews Boston,2024-01-19T13:30:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.5
900405,Hall Mews Boston,2024-01-19T13:30:00.000+00:00,transformer,,Temperature,C,15.3
900405,Hall Mews Boston,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
900405,Hall Mews Boston,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
900405,Hall Mews Boston,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
900405,Hall Mews Boston,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
900405,Hall Mews Boston,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
900405,Hall Mews Boston,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
900405,Hall Mews Boston,2024-01-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
900405,Hall Mews Boston,2024-01-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
900405,Hall Mews Boston,2024-01-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
900405,Hall Mews Boston,2024-01-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,36.2
900405,Hall Mews Boston,2024-01-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,70.91
900405,Hall Mews Boston,2024-01-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,43.66
900405,Hall Mews Boston,2024-01-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,141.8
900405,Hall Mews Boston,2024-01-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.0
900405,Hall Mews Boston,2024-01-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,297.4
900405,Hall Mews Boston,2024-01-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.6
900405,Hall Mews Boston,2024-01-19T13:20:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-1.01
900405,Hall Mews Boston,2024-01-19T13:20:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.71
900405,Hall Mews Boston,2024-01-19T13:20:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.91
900405,Hall Mews Boston,2024-01-19T13:20:00.000+00:00,feeder,0003,L3 Active Power,kW,3.16
900405,Hall Mews Boston,2024-01-19T13:20:00.000+00:00,feeder,0003,L2 Active Power,kW,11.66
900405,Hall Mews Boston,2024-01-19T13:20:00.000+00:00,feeder,0003,L1 Active Power,kW,4.38
900405,Hall Mews Boston,2024-01-19T13:20:00.000+00:00,feeder,0003,N Current (RMS),A,39.6
900405,Hall Mews Boston,2024-01-19T13:20:00.000+00:00,feeder,0003,L3 Current (RMS),A,16.7
900405,Hall Mews Boston,2024-01-19T13:20:00.000+00:00,feeder,0003,L2 Current (RMS),A,52.0
900405,Hall Mews Boston,2024-01-19T13:20:00.000+00:00,feeder,0003,L1 Current (RMS),A,19.9
900405,Hall Mews Boston,2024-01-19T13:20:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,0.07
900405,Hall Mews Boston,2024-01-19T13:20:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.71
900405,Hall Mews Boston,2024-01-19T13:20:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.27
900405,Hall Mews Boston,2024-01-19T13:20:00.000+00:00,feeder,0002,L3 Active Power,kW,44.68
900405,Hall Mews Boston,2024-01-19T13:20:00.000+00:00,feeder,0002,L2 Active Power,kW,54.64
900405,Hall Mews Boston,2024-01-19T13:20:00.000+00:00,feeder,0002,L1 Active Power,kW,29.72
900405,Hall Mews Boston,2024-01-19T13:20:00.000+00:00,feeder,0002,N Current (RMS),A,88.8
900405,Hall Mews Boston,2024-01-19T13:20:00.000+00:00,feeder,0002,L3 Current (RMS),A,186.9
900405,Hall Mews Boston,2024-01-19T13:20:00.000+00:00,feeder,0002,L2 Current (RMS),A,229.4
900405,Hall Mews Boston,2024-01-19T13:20:00.000+00:00,feeder,0002,L1 Current (RMS),A,127.0
900405,Hall Mews Boston,2024-01-19T13:20:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.15
900405,Hall Mews Boston,2024-01-19T13:20:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.08
900405,Hall Mews Boston,2024-01-19T13:20:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.04
900405,Hall Mews Boston,2024-01-19T13:20:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.25
900405,Hall Mews Boston,2024-01-19T13:20:00.000+00:00,feeder,0001,L2 Active Power,kW,0.55
900405,Hall Mews Boston,2024-01-19T13:20:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.07
900405,Hall Mews Boston,2024-01-19T13:20:00.000+00:00,feeder,0001,N Current (RMS),A,10.2
900405,Hall Mews Boston,2024-01-19T13:20:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.4
900405,Hall Mews Boston,2024-01-19T13:20:00.000+00:00,feeder,0001,L2 Current (RMS),A,2.5
900405,Hall Mews Boston,2024-01-19T13:20:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.6
900405,Hall Mews Boston,2024-01-19T13:20:00.000+00:00,transformer,,Temperature,C,15.3
900405,Hall Mews Boston,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
900405,Hall Mews Boston,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
900405,Hall Mews Boston,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
900405,Hall Mews Boston,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
900405,Hall Mews Boston,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
900405,Hall Mews Boston,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
900405,Hall Mews Boston,2024-01-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
900405,Hall Mews Boston,2024-01-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
900405,Hall Mews Boston,2024-01-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
900405,Hall Mews Boston,2024-01-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,47.6
900405,Hall Mews Boston,2024-01-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,66.85
900405,Hall Mews Boston,2024-01-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,34.03
900405,Hall Mews Boston,2024-01-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,129.5
900405,Hall Mews Boston,2024-01-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,199.9
900405,Hall Mews Boston,2024-01-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,281.3
900405,Hall Mews Boston,2024-01-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.3
900405,Hall Mews Boston,2024-01-19T13:10:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-1.24
900405,Hall Mews Boston,2024-01-19T13:10:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.66
900405,Hall Mews Boston,2024-01-19T13:10:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.37
900405,Hall Mews Boston,2024-01-19T13:10:00.000+00:00,feeder,0003,L3 Active Power,kW,2.32
900405,Hall Mews Boston,2024-01-19T13:10:00.000+00:00,feeder,0003,L2 Active Power,kW,12.31
900405,Hall Mews Boston,2024-01-19T13:10:00.000+00:00,feeder,0003,L1 Active Power,kW,4.22
900405,Hall Mews Boston,2024-01-19T13:10:00.000+00:00,feeder,0003,N Current (RMS),A,40.9
900405,Hall Mews Boston,2024-01-19T13:10:00.000+00:00,feeder,0003,L3 Current (RMS),A,13.8
900405,Hall Mews Boston,2024-01-19T13:10:00.000+00:00,feeder,0003,L2 Current (RMS),A,54.3
900405,Hall Mews Boston,2024-01-19T13:10:00.000+00:00,feeder,0003,L1 Current (RMS),A,19.6
900405,Hall Mews Boston,2024-01-19T13:10:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,0.03
900405,Hall Mews Boston,2024-01-19T13:10:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.41
900405,Hall Mews Boston,2024-01-19T13:10:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.21
900405,Hall Mews Boston,2024-01-19T13:10:00.000+00:00,feeder,0002,L3 Active Power,kW,46.3
900405,Hall Mews Boston,2024-01-19T13:10:00.000+00:00,feeder,0002,L2 Active Power,kW,48.85
900405,Hall Mews Boston,2024-01-19T13:10:00.000+00:00,feeder,0002,L1 Active Power,kW,29.6
900405,Hall Mews Boston,2024-01-19T13:10:00.000+00:00,feeder,0002,N Current (RMS),A,78.1
900405,Hall Mews Boston,2024-01-19T13:10:00.000+00:00,feeder,0002,L3 Current (RMS),A,193.4
900405,Hall Mews Boston,2024-01-19T13:10:00.000+00:00,feeder,0002,L2 Current (RMS),A,205.3
900405,Hall Mews Boston,2024-01-19T13:10:00.000+00:00,feeder,0002,L1 Current (RMS),A,125.0
900405,Hall Mews Boston,2024-01-19T13:10:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.12
900405,Hall Mews Boston,2024-01-19T13:10:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.03
900405,Hall Mews Boston,2024-01-19T13:10:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.06
900405,Hall Mews Boston,2024-01-19T13:10:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.3
900405,Hall Mews Boston,2024-01-19T13:10:00.000+00:00,feeder,0001,L2 Active Power,kW,0.6
900405,Hall Mews Boston,2024-01-19T13:10:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.06
900405,Hall Mews Boston,2024-01-19T13:10:00.000+00:00,feeder,0001,N Current (RMS),A,7.4
900405,Hall Mews Boston,2024-01-19T13:10:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.5
900405,Hall Mews Boston,2024-01-19T13:10:00.000+00:00,feeder,0001,L2 Current (RMS),A,2.7
900405,Hall Mews Boston,2024-01-19T13:10:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.6
900405,Hall Mews Boston,2024-01-19T13:10:00.000+00:00,transformer,,Temperature,C,15.3
900405,Hall Mews Boston,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
900405,Hall Mews Boston,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
900405,Hall Mews Boston,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
900405,Hall Mews Boston,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
900405,Hall Mews Boston,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
900405,Hall Mews Boston,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
900405,Hall Mews Boston,2024-01-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
900405,Hall Mews Boston,2024-01-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
900405,Hall Mews Boston,2024-01-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
900405,Hall Mews Boston,2024-01-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,48.32
900405,Hall Mews Boston,2024-01-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,61.77
900405,Hall Mews Boston,2024-01-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,33.76
900405,Hall Mews Boston,2024-01-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,113.5
900405,Hall Mews Boston,2024-01-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,202.7
900405,Hall Mews Boston,2024-01-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,259.3
900405,Hall Mews Boston,2024-01-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
900405,Hall Mews Boston,2024-01-19T13:00:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.93
900405,Hall Mews Boston,2024-01-19T13:00:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.86
900405,Hall Mews Boston,2024-01-19T13:00:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.22
900405,Hall Mews Boston,2024-01-19T13:00:00.000+00:00,feeder,0003,L3 Active Power,kW,2.11
900405,Hall Mews Boston,2024-01-19T13:00:00.000+00:00,feeder,0003,L2 Active Power,kW,12.1
900405,Hall Mews Boston,2024-01-19T13:00:00.000+00:00,feeder,0003,L1 Active Power,kW,6.03
900405,Hall Mews Boston,2024-01-19T13:00:00.000+00:00,feeder,0003,N Current (RMS),A,37.1
900405,Hall Mews Boston,2024-01-19T13:00:00.000+00:00,feeder,0003,L3 Current (RMS),A,12.4
900405,Hall Mews Boston,2024-01-19T13:00:00.000+00:00,feeder,0003,L2 Current (RMS),A,51.6
900405,Hall Mews Boston,2024-01-19T13:00:00.000+00:00,feeder,0003,L1 Current (RMS),A,27.8
900405,Hall Mews Boston,2024-01-19T13:00:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-0.35
900405,Hall Mews Boston,2024-01-19T13:00:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.24
900405,Hall Mews Boston,2024-01-19T13:00:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-0.91
900405,Hall Mews Boston,2024-01-19T13:00:00.000+00:00,feeder,0002,L3 Active Power,kW,44.41
900405,Hall Mews Boston,2024-01-19T13:00:00.000+00:00,feeder,0002,L2 Active Power,kW,49.12
900405,Hall Mews Boston,2024-01-19T13:00:00.000+00:00,feeder,0002,L1 Active Power,kW,30.24
900405,Hall Mews Boston,2024-01-19T13:00:00.000+00:00,feeder,0002,N Current (RMS),A,77.4
900405,Hall Mews Boston,2024-01-19T13:00:00.000+00:00,feeder,0002,L3 Current (RMS),A,185.7
900405,Hall Mews Boston,2024-01-19T13:00:00.000+00:00,feeder,0002,L2 Current (RMS),A,206.6
900405,Hall Mews Boston,2024-01-19T13:00:00.000+00:00,feeder,0002,L1 Current (RMS),A,127.8
900405,Hall Mews Boston,2024-01-19T13:00:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.14
900405,Hall Mews Boston,2024-01-19T13:00:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.14
900405,Hall Mews Boston,2024-01-19T13:00:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.05
900405,Hall Mews Boston,2024-01-19T13:00:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.27
900405,Hall Mews Boston,2024-01-19T13:00:00.000+00:00,feeder,0001,L2 Active Power,kW,0.46
900405,Hall Mews Boston,2024-01-19T13:00:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.06
900405,Hall Mews Boston,2024-01-19T13:00:00.000+00:00,feeder,0001,N Current (RMS),A,8.0
900405,Hall Mews Boston,2024-01-19T13:00:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.4
900405,Hall Mews Boston,2024-01-19T13:00:00.000+00:00,feeder,0001,L2 Current (RMS),A,2.2
900405,Hall Mews Boston,2024-01-19T13:00:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.6
900405,Hall Mews Boston,2024-01-19T13:00:00.000+00:00,transformer,,Temperature,C,15.3
900405,Hall Mews Boston,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
900405,Hall Mews Boston,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
900405,Hall Mews Boston,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
900405,Hall Mews Boston,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
900405,Hall Mews Boston,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
900405,Hall Mews Boston,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
900405,Hall Mews Boston,2024-01-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
900405,Hall Mews Boston,2024-01-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
900405,Hall Mews Boston,2024-01-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
900405,Hall Mews Boston,2024-01-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,46.25
900405,Hall Mews Boston,2024-01-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,61.68
900405,Hall Mews Boston,2024-01-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,36.22
900405,Hall Mews Boston,2024-01-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,110.1
900405,Hall Mews Boston,2024-01-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,194.1
900405,Hall Mews Boston,2024-01-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,259.4
900405,Hall Mews Boston,2024-01-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
900405,Hall Mews Boston,2024-01-19T12:50:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-1.14
900405,Hall Mews Boston,2024-01-19T12:50:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.98
900405,Hall Mews Boston,2024-01-19T12:50:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.23
900405,Hall Mews Boston,2024-01-19T12:50:00.000+00:00,feeder,0003,L3 Active Power,kW,2.31
900405,Hall Mews Boston,2024-01-19T12:50:00.000+00:00,feeder,0003,L2 Active Power,kW,8.07
900405,Hall Mews Boston,2024-01-19T12:50:00.000+00:00,feeder,0003,L1 Active Power,kW,10.65
900405,Hall Mews Boston,2024-01-19T12:50:00.000+00:00,feeder,0003,N Current (RMS),A,31.0
900405,Hall Mews Boston,2024-01-19T12:50:00.000+00:00,feeder,0003,L3 Current (RMS),A,13.7
900405,Hall Mews Boston,2024-01-19T12:50:00.000+00:00,feeder,0003,L2 Current (RMS),A,35.3
900405,Hall Mews Boston,2024-01-19T12:50:00.000+00:00,feeder,0003,L1 Current (RMS),A,45.7
900405,Hall Mews Boston,2024-01-19T12:50:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.06
900405,Hall Mews Boston,2024-01-19T12:50:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.86
900405,Hall Mews Boston,2024-01-19T12:50:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-0.39
900405,Hall Mews Boston,2024-01-19T12:50:00.000+00:00,feeder,0002,L3 Active Power,kW,47.78
900405,Hall Mews Boston,2024-01-19T12:50:00.000+00:00,feeder,0002,L2 Active Power,kW,50.3
900405,Hall Mews Boston,2024-01-19T12:50:00.000+00:00,feeder,0002,L1 Active Power,kW,34.93
900405,Hall Mews Boston,2024-01-19T12:50:00.000+00:00,feeder,0002,N Current (RMS),A,77.3
900405,Hall Mews Boston,2024-01-19T12:50:00.000+00:00,feeder,0002,L3 Current (RMS),A,200.7
900405,Hall Mews Boston,2024-01-19T12:50:00.000+00:00,feeder,0002,L2 Current (RMS),A,212.2
900405,Hall Mews Boston,2024-01-19T12:50:00.000+00:00,feeder,0002,L1 Current (RMS),A,147.2
900405,Hall Mews Boston,2024-01-19T12:50:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.15
900405,Hall Mews Boston,2024-01-19T12:50:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.06
900405,Hall Mews Boston,2024-01-19T12:50:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.05
900405,Hall Mews Boston,2024-01-19T12:50:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.31
900405,Hall Mews Boston,2024-01-19T12:50:00.000+00:00,feeder,0001,L2 Active Power,kW,0.6
900405,Hall Mews Boston,2024-01-19T12:50:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.04
900405,Hall Mews Boston,2024-01-19T12:50:00.000+00:00,feeder,0001,N Current (RMS),A,9.4
900405,Hall Mews Boston,2024-01-19T12:50:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.6
900405,Hall Mews Boston,2024-01-19T12:50:00.000+00:00,feeder,0001,L2 Current (RMS),A,2.7
900405,Hall Mews Boston,2024-01-19T12:50:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.6
900405,Hall Mews Boston,2024-01-19T12:50:00.000+00:00,transformer,,Temperature,C,15.3
900405,Hall Mews Boston,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
900405,Hall Mews Boston,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
900405,Hall Mews Boston,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
900405,Hall Mews Boston,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
900405,Hall Mews Boston,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
900405,Hall Mews Boston,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
900405,Hall Mews Boston,2024-01-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
900405,Hall Mews Boston,2024-01-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
900405,Hall Mews Boston,2024-01-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
900405,Hall Mews Boston,2024-01-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,49.78
900405,Hall Mews Boston,2024-01-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,58.97
900405,Hall Mews Boston,2024-01-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,45.54
900405,Hall Mews Boston,2024-01-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,89.2
900405,Hall Mews Boston,2024-01-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,209.9
900405,Hall Mews Boston,2024-01-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,248.9
900405,Hall Mews Boston,2024-01-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,192.1
900405,Hall Mews Boston,2024-01-19T12:40:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.82
900405,Hall Mews Boston,2024-01-19T12:40:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.55
900405,Hall Mews Boston,2024-01-19T12:40:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.6
900405,Hall Mews Boston,2024-01-19T12:40:00.000+00:00,feeder,0003,L3 Active Power,kW,2.64
900405,Hall Mews Boston,2024-01-19T12:40:00.000+00:00,feeder,0003,L2 Active Power,kW,8.98
900405,Hall Mews Boston,2024-01-19T12:40:00.000+00:00,feeder,0003,L1 Active Power,kW,7.75
900405,Hall Mews Boston,2024-01-19T12:40:00.000+00:00,feeder,0003,N Current (RMS),A,24.0
900405,Hall Mews Boston,2024-01-19T12:40:00.000+00:00,feeder,0003,L3 Current (RMS),A,14.1
900405,Hall Mews Boston,2024-01-19T12:40:00.000+00:00,feeder,0003,L2 Current (RMS),A,39.1
900405,Hall Mews Boston,2024-01-19T12:40:00.000+00:00,feeder,0003,L1 Current (RMS),A,33.9
900405,Hall Mews Boston,2024-01-19T12:40:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-0.89
900405,Hall Mews Boston,2024-01-19T12:40:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.52
900405,Hall Mews Boston,2024-01-19T12:40:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-0.48
900405,Hall Mews Boston,2024-01-19T12:40:00.000+00:00,feeder,0002,L3 Active Power,kW,43.88
900405,Hall Mews Boston,2024-01-19T12:40:00.000+00:00,feeder,0002,L2 Active Power,kW,67.89
900405,Hall Mews Boston,2024-01-19T12:40:00.000+00:00,feeder,0002,L1 Active Power,kW,37.84
900405,Hall Mews Boston,2024-01-19T12:40:00.000+00:00,feeder,0002,N Current (RMS),A,113.7
900405,Hall Mews Boston,2024-01-19T12:40:00.000+00:00,feeder,0002,L3 Current (RMS),A,183.6
900405,Hall Mews Boston,2024-01-19T12:40:00.000+00:00,feeder,0002,L2 Current (RMS),A,284.6
900405,Hall Mews Boston,2024-01-19T12:40:00.000+00:00,feeder,0002,L1 Current (RMS),A,160.2
900405,Hall Mews Boston,2024-01-19T12:40:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.24
900405,Hall Mews Boston,2024-01-19T12:40:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.18
900405,Hall Mews Boston,2024-01-19T12:40:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,0.01
900405,Hall Mews Boston,2024-01-19T12:40:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.14
900405,Hall Mews Boston,2024-01-19T12:40:00.000+00:00,feeder,0001,L2 Active Power,kW,0.34
900405,Hall Mews Boston,2024-01-19T12:40:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.07
900405,Hall Mews Boston,2024-01-19T12:40:00.000+00:00,feeder,0001,N Current (RMS),A,16.3
900405,Hall Mews Boston,2024-01-19T12:40:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.4
900405,Hall Mews Boston,2024-01-19T12:40:00.000+00:00,feeder,0001,L2 Current (RMS),A,1.9
900405,Hall Mews Boston,2024-01-19T12:40:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.6
900405,Hall Mews Boston,2024-01-19T12:40:00.000+00:00,transformer,,Temperature,C,15.2
900405,Hall Mews Boston,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
900405,Hall Mews Boston,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
900405,Hall Mews Boston,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
900405,Hall Mews Boston,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
900405,Hall Mews Boston,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
900405,Hall Mews Boston,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
900405,Hall Mews Boston,2024-01-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
900405,Hall Mews Boston,2024-01-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
900405,Hall Mews Boston,2024-01-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
900405,Hall Mews Boston,2024-01-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,46.38
900405,Hall Mews Boston,2024-01-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,77.22
900405,Hall Mews Boston,2024-01-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,45.52
900405,Hall Mews Boston,2024-01-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,144.0
900405,Hall Mews Boston,2024-01-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,194.8
900405,Hall Mews Boston,2024-01-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,323.9
900405,Hall Mews Boston,2024-01-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.0
900405,Hall Mews Boston,2024-01-19T12:30:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.62
900405,Hall Mews Boston,2024-01-19T12:30:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.08
