Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
900405,Hall Mews Boston,2024-01-19T12:30:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.51
900405,Hall Mews Boston,2024-01-19T12:30:00.000+00:00,feeder,0003,L3 Active Power,kW,5.27
900405,Hall Mews Boston,2024-01-19T12:30:00.000+00:00,feeder,0003,L2 Active Power,kW,11.75
900405,Hall Mews Boston,2024-01-19T12:30:00.000+00:00,feeder,0003,L1 Active Power,kW,5.56
900405,Hall Mews Boston,2024-01-19T12:30:00.000+00:00,feeder,0003,N Current (RMS),A,30.6
900405,Hall Mews Boston,2024-01-19T12:30:00.000+00:00,feeder,0003,L3 Current (RMS),A,25.0
900405,Hall Mews Boston,2024-01-19T12:30:00.000+00:00,feeder,0003,L2 Current (RMS),A,52.0
900405,Hall Mews Boston,2024-01-19T12:30:00.000+00:00,feeder,0003,L1 Current (RMS),A,25.6
900405,Hall Mews Boston,2024-01-19T12:30:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,0.35
900405,Hall Mews Boston,2024-01-19T12:30:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.01
900405,Hall Mews Boston,2024-01-19T12:30:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,0.11
900405,Hall Mews Boston,2024-01-19T12:30:00.000+00:00,feeder,0002,L3 Active Power,kW,51.21
900405,Hall Mews Boston,2024-01-19T12:30:00.000+00:00,feeder,0002,L2 Active Power,kW,56.6
900405,Hall Mews Boston,2024-01-19T12:30:00.000+00:00,feeder,0002,L1 Active Power,kW,31.13
900405,Hall Mews Boston,2024-01-19T12:30:00.000+00:00,feeder,0002,N Current (RMS),A,97.3
900405,Hall Mews Boston,2024-01-19T12:30:00.000+00:00,feeder,0002,L3 Current (RMS),A,215.1
900405,Hall Mews Boston,2024-01-19T12:30:00.000+00:00,feeder,0002,L2 Current (RMS),A,239.9
900405,Hall Mews Boston,2024-01-19T12:30:00.000+00:00,feeder,0002,L1 Current (RMS),A,131.5
900405,Hall Mews Boston,2024-01-19T12:30:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.12
900405,Hall Mews Boston,2024-01-19T12:30:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.2
900405,Hall Mews Boston,2024-01-19T12:30:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.07
900405,Hall Mews Boston,2024-01-19T12:30:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.29
900405,Hall Mews Boston,2024-01-19T12:30:00.000+00:00,feeder,0001,L2 Active Power,kW,0.56
900405,Hall Mews Boston,2024-01-19T12:30:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.09
900405,Hall Mews Boston,2024-01-19T12:30:00.000+00:00,feeder,0001,N Current (RMS),A,10.3
900405,Hall Mews Boston,2024-01-19T12:30:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.5
900405,Hall Mews Boston,2024-01-19T12:30:00.000+00:00,feeder,0001,L2 Current (RMS),A,2.7
900405,Hall Mews Boston,2024-01-19T12:30:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.7
900405,Hall Mews Boston,2024-01-19T12:30:00.000+00:00,transformer,,Temperature,C,15.1
900405,Hall Mews Boston,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
900405,Hall Mews Boston,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
900405,Hall Mews Boston,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
900405,Hall Mews Boston,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
900405,Hall Mews Boston,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
900405,Hall Mews Boston,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
900405,Hall Mews Boston,2024-01-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
900405,Hall Mews Boston,2024-01-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
900405,Hall Mews Boston,2024-01-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
900405,Hall Mews Boston,2024-01-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,56.19
900405,Hall Mews Boston,2024-01-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,68.91
900405,Hall Mews Boston,2024-01-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,36.61
900405,Hall Mews Boston,2024-01-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,128.0
900405,Hall Mews Boston,2024-01-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,236.7
900405,Hall Mews Boston,2024-01-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,290.8
900405,Hall Mews Boston,2024-01-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.3
900405,Hall Mews Boston,2024-01-19T12:20:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.66
900405,Hall Mews Boston,2024-01-19T12:20:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.15
900405,Hall Mews Boston,2024-01-19T12:20:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.19
900405,Hall Mews Boston,2024-01-19T12:20:00.000+00:00,feeder,0003,L3 Active Power,kW,5.67
900405,Hall Mews Boston,2024-01-19T12:20:00.000+00:00,feeder,0003,L2 Active Power,kW,9.14
900405,Hall Mews Boston,2024-01-19T12:20:00.000+00:00,feeder,0003,L1 Active Power,kW,6.72
900405,Hall Mews Boston,2024-01-19T12:20:00.000+00:00,feeder,0003,N Current (RMS),A,24.1
900405,Hall Mews Boston,2024-01-19T12:20:00.000+00:00,feeder,0003,L3 Current (RMS),A,26.3
900405,Hall Mews Boston,2024-01-19T12:20:00.000+00:00,feeder,0003,L2 Current (RMS),A,42.5
900405,Hall Mews Boston,2024-01-19T12:20:00.000+00:00,feeder,0003,L1 Current (RMS),A,29.5
900405,Hall Mews Boston,2024-01-19T12:20:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,0.15
900405,Hall Mews Boston,2024-01-19T12:20:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.5
900405,Hall Mews Boston,2024-01-19T12:20:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-0.23
900405,Hall Mews Boston,2024-01-19T12:20:00.000+00:00,feeder,0002,L3 Active Power,kW,59.97
900405,Hall Mews Boston,2024-01-19T12:20:00.000+00:00,feeder,0002,L2 Active Power,kW,60.36
900405,Hall Mews Boston,2024-01-19T12:20:00.000+00:00,feeder,0002,L1 Active Power,kW,41.97
900405,Hall Mews Boston,2024-01-19T12:20:00.000+00:00,feeder,0002,N Current (RMS),A,82.1
900405,Hall Mews Boston,2024-01-19T12:20:00.000+00:00,feeder,0002,L3 Current (RMS),A,251.0
900405,Hall Mews Boston,2024-01-19T12:20:00.000+00:00,feeder,0002,L2 Current (RMS),A,253.5
900405,Hall Mews Boston,2024-01-19T12:20:00.000+00:00,feeder,0002,L1 Current (RMS),A,176.4
900405,Hall Mews Boston,2024-01-19T12:20:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.17
900405,Hall Mews Boston,2024-01-19T12:20:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.18
900405,Hall Mews Boston,2024-01-19T12:20:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.1
900405,Hall Mews Boston,2024-01-19T12:20:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.42
900405,Hall Mews Boston,2024-01-19T12:20:00.000+00:00,feeder,0001,L2 Active Power,kW,0.64
900405,Hall Mews Boston,2024-01-19T12:20:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.06
900405,Hall Mews Boston,2024-01-19T12:20:00.000+00:00,feeder,0001,N Current (RMS),A,8.4
900405,Hall Mews Boston,2024-01-19T12:20:00.000+00:00,feeder,0001,L3 Current (RMS),A,2.0
900405,Hall Mews Boston,2024-01-19T12:20:00.000+00:00,feeder,0001,L2 Current (RMS),A,2.9
900405,Hall Mews Boston,2024-01-19T12:20:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.7
900405,Hall Mews Boston,2024-01-19T12:20:00.000+00:00,transformer,,Temperature,C,15.0
900405,Hall Mews Boston,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
900405,Hall Mews Boston,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
900405,Hall Mews Boston,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
900405,Hall Mews Boston,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
900405,Hall Mews Boston,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
900405,Hall Mews Boston,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
900405,Hall Mews Boston,2024-01-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
900405,Hall Mews Boston,2024-01-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
900405,Hall Mews Boston,2024-01-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
900405,Hall Mews Boston,2024-01-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,65.21
900405,Hall Mews Boston,2024-01-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,70.14
900405,Hall Mews Boston,2024-01-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,48.63
900405,Hall Mews Boston,2024-01-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,101.6
900405,Hall Mews Boston,2024-01-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,273.6
900405,Hall Mews Boston,2024-01-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,295.3
900405,Hall Mews Boston,2024-01-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,204.7
900405,Hall Mews Boston,2024-01-19T12:10:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.31
900405,Hall Mews Boston,2024-01-19T12:10:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.18
900405,Hall Mews Boston,2024-01-19T12:10:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.87
900405,Hall Mews Boston,2024-01-19T12:10:00.000+00:00,feeder,0003,L3 Active Power,kW,5.41
900405,Hall Mews Boston,2024-01-19T12:10:00.000+00:00,feeder,0003,L2 Active Power,kW,7.04
900405,Hall Mews Boston,2024-01-19T12:10:00.000+00:00,feeder,0003,L1 Active Power,kW,5.65
900405,Hall Mews Boston,2024-01-19T12:10:00.000+00:00,feeder,0003,N Current (RMS),A,20.4
900405,Hall Mews Boston,2024-01-19T12:10:00.000+00:00,feeder,0003,L3 Current (RMS),A,24.4
900405,Hall Mews Boston,2024-01-19T12:10:00.000+00:00,feeder,0003,L2 Current (RMS),A,31.5
900405,Hall Mews Boston,2024-01-19T12:10:00.000+00:00,feeder,0003,L1 Current (RMS),A,25.3
900405,Hall Mews Boston,2024-01-19T12:10:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-0.62
900405,Hall Mews Boston,2024-01-19T12:10:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.04
900405,Hall Mews Boston,2024-01-19T12:10:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-0.87
900405,Hall Mews Boston,2024-01-19T12:10:00.000+00:00,feeder,0002,L3 Active Power,kW,47.57
900405,Hall Mews Boston,2024-01-19T12:10:00.000+00:00,feeder,0002,L2 Active Power,kW,60.2
900405,Hall Mews Boston,2024-01-19T12:10:00.000+00:00,feeder,0002,L1 Active Power,kW,32.41
900405,Hall Mews Boston,2024-01-19T12:10:00.000+00:00,feeder,0002,N Current (RMS),A,98.3
900405,Hall Mews Boston,2024-01-19T12:10:00.000+00:00,feeder,0002,L3 Current (RMS),A,199.1
900405,Hall Mews Boston,2024-01-19T12:10:00.000+00:00,feeder,0002,L2 Current (RMS),A,252.5
900405,Hall Mews Boston,2024-01-19T12:10:00.000+00:00,feeder,0002,L1 Current (RMS),A,137.2
900405,Hall Mews Boston,2024-01-19T12:10:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.16
900405,Hall Mews Boston,2024-01-19T12:10:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.28
900405,Hall Mews Boston,2024-01-19T12:10:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.04
900405,Hall Mews Boston,2024-01-19T12:10:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.22
900405,Hall Mews Boston,2024-01-19T12:10:00.000+00:00,feeder,0001,L2 Active Power,kW,0.44
900405,Hall Mews Boston,2024-01-19T12:10:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.08
900405,Hall Mews Boston,2024-01-19T12:10:00.000+00:00,feeder,0001,N Current (RMS),A,12.2
900405,Hall Mews Boston,2024-01-19T12:10:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.3
900405,Hall Mews Boston,2024-01-19T12:10:00.000+00:00,feeder,0001,L2 Current (RMS),A,2.3
900405,Hall Mews Boston,2024-01-19T12:10:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.7
900405,Hall Mews Boston,2024-01-19T12:10:00.000+00:00,transformer,,Temperature,C,14.8
900405,Hall Mews Boston,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
900405,Hall Mews Boston,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
900405,Hall Mews Boston,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
900405,Hall Mews Boston,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
900405,Hall Mews Boston,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
900405,Hall Mews Boston,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
900405,Hall Mews Boston,2024-01-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
900405,Hall Mews Boston,2024-01-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
900405,Hall Mews Boston,2024-01-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
900405,Hall Mews Boston,2024-01-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,52.77
900405,Hall Mews Boston,2024-01-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,67.68
900405,Hall Mews Boston,2024-01-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,37.98
900405,Hall Mews Boston,2024-01-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,119.0
900405,Hall Mews Boston,2024-01-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,221.1
900405,Hall Mews Boston,2024-01-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,284.3
900405,Hall Mews Boston,2024-01-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.2
900405,Hall Mews Boston,2024-01-19T12:00:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.47
900405,Hall Mews Boston,2024-01-19T12:00:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.2
900405,Hall Mews Boston,2024-01-19T12:00:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.38
900405,Hall Mews Boston,2024-01-19T12:00:00.000+00:00,feeder,0003,L3 Active Power,kW,3.0
900405,Hall Mews Boston,2024-01-19T12:00:00.000+00:00,feeder,0003,L2 Active Power,kW,9.34
900405,Hall Mews Boston,2024-01-19T12:00:00.000+00:00,feeder,0003,L1 Active Power,kW,3.42
900405,Hall Mews Boston,2024-01-19T12:00:00.000+00:00,feeder,0003,N Current (RMS),A,26.8
900405,Hall Mews Boston,2024-01-19T12:00:00.000+00:00,feeder,0003,L3 Current (RMS),A,15.2
900405,Hall Mews Boston,2024-01-19T12:00:00.000+00:00,feeder,0003,L2 Current (RMS),A,41.4
900405,Hall Mews Boston,2024-01-19T12:00:00.000+00:00,feeder,0003,L1 Current (RMS),A,17.0
900405,Hall Mews Boston,2024-01-19T12:00:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-0.07
900405,Hall Mews Boston,2024-01-19T12:00:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.0
900405,Hall Mews Boston,2024-01-19T12:00:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-0.84
900405,Hall Mews Boston,2024-01-19T12:00:00.000+00:00,feeder,0002,L3 Active Power,kW,60.2
900405,Hall Mews Boston,2024-01-19T12:00:00.000+00:00,feeder,0002,L2 Active Power,kW,62.3
900405,Hall Mews Boston,2024-01-19T12:00:00.000+00:00,feeder,0002,L1 Active Power,kW,36.28
900405,Hall Mews Boston,2024-01-19T12:00:00.000+00:00,feeder,0002,N Current (RMS),A,102.5
900405,Hall Mews Boston,2024-01-19T12:00:00.000+00:00,feeder,0002,L3 Current (RMS),A,252.9
900405,Hall Mews Boston,2024-01-19T12:00:00.000+00:00,feeder,0002,L2 Current (RMS),A,263.4
900405,Hall Mews Boston,2024-01-19T12:00:00.000+00:00,feeder,0002,L1 Current (RMS),A,153.3
900405,Hall Mews Boston,2024-01-19T12:00:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.12
900405,Hall Mews Boston,2024-01-19T12:00:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.22
900405,Hall Mews Boston,2024-01-19T12:00:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.1
900405,Hall Mews Boston,2024-01-19T12:00:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.36
900405,Hall Mews Boston,2024-01-19T12:00:00.000+00:00,feeder,0001,L2 Active Power,kW,0.9
900405,Hall Mews Boston,2024-01-19T12:00:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.09
900405,Hall Mews Boston,2024-01-19T12:00:00.000+00:00,feeder,0001,N Current (RMS),A,10.7
900405,Hall Mews Boston,2024-01-19T12:00:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.7
900405,Hall Mews Boston,2024-01-19T12:00:00.000+00:00,feeder,0001,L2 Current (RMS),A,4.9
900405,Hall Mews Boston,2024-01-19T12:00:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.8
900405,Hall Mews Boston,2024-01-19T12:00:00.000+00:00,transformer,,Temperature,C,14.7
900405,Hall Mews Boston,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
900405,Hall Mews Boston,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
900405,Hall Mews Boston,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
900405,Hall Mews Boston,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
900405,Hall Mews Boston,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
900405,Hall Mews Boston,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
900405,Hall Mews Boston,2024-01-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
900405,Hall Mews Boston,2024-01-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
900405,Hall Mews Boston,2024-01-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
900405,Hall Mews Boston,2024-01-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,62.84
900405,Hall Mews Boston,2024-01-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,72.54
900405,Hall Mews Boston,2024-01-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,39.61
900405,Hall Mews Boston,2024-01-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,129.7
900405,Hall Mews Boston,2024-01-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,264.6
900405,Hall Mews Boston,2024-01-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,306.5
900405,Hall Mews Boston,2024-01-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.2
900405,Hall Mews Boston,2024-01-19T11:50:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.51
900405,Hall Mews Boston,2024-01-19T11:50:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.96
900405,Hall Mews Boston,2024-01-19T11:50:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.47
900405,Hall Mews Boston,2024-01-19T11:50:00.000+00:00,feeder,0003,L3 Active Power,kW,3.06
900405,Hall Mews Boston,2024-01-19T11:50:00.000+00:00,feeder,0003,L2 Active Power,kW,9.0
900405,Hall Mews Boston,2024-01-19T11:50:00.000+00:00,feeder,0003,L1 Active Power,kW,5.15
900405,Hall Mews Boston,2024-01-19T11:50:00.000+00:00,feeder,0003,N Current (RMS),A,24.5
900405,Hall Mews Boston,2024-01-19T11:50:00.000+00:00,feeder,0003,L3 Current (RMS),A,15.4
900405,Hall Mews Boston,2024-01-19T11:50:00.000+00:00,feeder,0003,L2 Current (RMS),A,39.6
900405,Hall Mews Boston,2024-01-19T11:50:00.000+00:00,feeder,0003,L1 Current (RMS),A,24.1
900405,Hall Mews Boston,2024-01-19T11:50:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-0.41
900405,Hall Mews Boston,2024-01-19T11:50:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.25
900405,Hall Mews Boston,2024-01-19T11:50:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.9
900405,Hall Mews Boston,2024-01-19T11:50:00.000+00:00,feeder,0002,L3 Active Power,kW,54.25
900405,Hall Mews Boston,2024-01-19T11:50:00.000+00:00,feeder,0002,L2 Active Power,kW,64.25
900405,Hall Mews Boston,2024-01-19T11:50:00.000+00:00,feeder,0002,L1 Active Power,kW,26.42
900405,Hall Mews Boston,2024-01-19T11:50:00.000+00:00,feeder,0002,N Current (RMS),A,132.7
900405,Hall Mews Boston,2024-01-19T11:50:00.000+00:00,feeder,0002,L3 Current (RMS),A,227.5
900405,Hall Mews Boston,2024-01-19T11:50:00.000+00:00,feeder,0002,L2 Current (RMS),A,270.2
900405,Hall Mews Boston,2024-01-19T11:50:00.000+00:00,feeder,0002,L1 Current (RMS),A,115.6
900405,Hall Mews Boston,2024-01-19T11:50:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.06
900405,Hall Mews Boston,2024-01-19T11:50:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.34
900405,Hall Mews Boston,2024-01-19T11:50:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.09
900405,Hall Mews Boston,2024-01-19T11:50:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.27
900405,Hall Mews Boston,2024-01-19T11:50:00.000+00:00,feeder,0001,L2 Active Power,kW,1.3
900405,Hall Mews Boston,2024-01-19T11:50:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.12
900405,Hall Mews Boston,2024-01-19T11:50:00.000+00:00,feeder,0001,N Current (RMS),A,15.8
900405,Hall Mews Boston,2024-01-19T11:50:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.4
900405,Hall Mews Boston,2024-01-19T11:50:00.000+00:00,feeder,0001,L2 Current (RMS),A,7.7
900405,Hall Mews Boston,2024-01-19T11:50:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.8
900405,Hall Mews Boston,2024-01-19T11:50:00.000+00:00,transformer,,Temperature,C,14.6
900405,Hall Mews Boston,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
900405,Hall Mews Boston,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
900405,Hall Mews Boston,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
900405,Hall Mews Boston,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
900405,Hall Mews Boston,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
900405,Hall Mews Boston,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
900405,Hall Mews Boston,2024-01-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
900405,Hall Mews Boston,2024-01-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
900405,Hall Mews Boston,2024-01-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
900405,Hall Mews Boston,2024-01-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,57.03
900405,Hall Mews Boston,2024-01-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,74.55
900405,Hall Mews Boston,2024-01-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,31.45
900405,Hall Mews Boston,2024-01-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,159.9
900405,Hall Mews Boston,2024-01-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,239.8
900405,Hall Mews Boston,2024-01-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,314.2
900405,Hall Mews Boston,2024-01-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
900405,Hall Mews Boston,2024-01-19T11:40:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.53
900405,Hall Mews Boston,2024-01-19T11:40:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.96
900405,Hall Mews Boston,2024-01-19T11:40:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.75
900405,Hall Mews Boston,2024-01-19T11:40:00.000+00:00,feeder,0003,L3 Active Power,kW,3.26
900405,Hall Mews Boston,2024-01-19T11:40:00.000+00:00,feeder,0003,L2 Active Power,kW,17.35
900405,Hall Mews Boston,2024-01-19T11:40:00.000+00:00,feeder,0003,L1 Active Power,kW,4.87
900405,Hall Mews Boston,2024-01-19T11:40:00.000+00:00,feeder,0003,N Current (RMS),A,54.2
900405,Hall Mews Boston,2024-01-19T11:40:00.000+00:00,feeder,0003,L3 Current (RMS),A,16.6
900405,Hall Mews Boston,2024-01-19T11:40:00.000+00:00,feeder,0003,L2 Current (RMS),A,74.0
900405,Hall Mews Boston,2024-01-19T11:40:00.000+00:00,feeder,0003,L1 Current (RMS),A,22.8
900405,Hall Mews Boston,2024-01-19T11:40:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-0.92
900405,Hall Mews Boston,2024-01-19T11:40:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.36
900405,Hall Mews Boston,2024-01-19T11:40:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.4
900405,Hall Mews Boston,2024-01-19T11:40:00.000+00:00,feeder,0002,L3 Active Power,kW,48.19
900405,Hall Mews Boston,2024-01-19T11:40:00.000+00:00,feeder,0002,L2 Active Power,kW,66.73
900405,Hall Mews Boston,2024-01-19T11:40:00.000+00:00,feeder,0002,L1 Active Power,kW,25.78
900405,Hall Mews Boston,2024-01-19T11:40:00.000+00:00,feeder,0002,N Current (RMS),A,138.6
900405,Hall Mews Boston,2024-01-19T11:40:00.000+00:00,feeder,0002,L3 Current (RMS),A,202.1
900405,Hall Mews Boston,2024-01-19T11:40:00.000+00:00,feeder,0002,L2 Current (RMS),A,280.5
900405,Hall Mews Boston,2024-01-19T11:40:00.000+00:00,feeder,0002,L1 Current (RMS),A,109.8
900405,Hall Mews Boston,2024-01-19T11:40:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.1
900405,Hall Mews Boston,2024-01-19T11:40:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.32
900405,Hall Mews Boston,2024-01-19T11:40:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.04
900405,Hall Mews Boston,2024-01-19T11:40:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.18
900405,Hall Mews Boston,2024-01-19T11:40:00.000+00:00,feeder,0001,L2 Active Power,kW,0.44
900405,Hall Mews Boston,2024-01-19T11:40:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.15
900405,Hall Mews Boston,2024-01-19T11:40:00.000+00:00,feeder,0001,N Current (RMS),A,19.1
900405,Hall Mews Boston,2024-01-19T11:40:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.1
900405,Hall Mews Boston,2024-01-19T11:40:00.000+00:00,feeder,0001,L2 Current (RMS),A,2.4
900405,Hall Mews Boston,2024-01-19T11:40:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.8
900405,Hall Mews Boston,2024-01-19T11:40:00.000+00:00,transformer,,Temperature,C,14.4
900405,Hall Mews Boston,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
900405,Hall Mews Boston,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
900405,Hall Mews Boston,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
900405,Hall Mews Boston,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
900405,Hall Mews Boston,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
900405,Hall Mews Boston,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
900405,Hall Mews Boston,2024-01-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
900405,Hall Mews Boston,2024-01-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
900405,Hall Mews Boston,2024-01-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
900405,Hall Mews Boston,2024-01-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,51.27
900405,Hall Mews Boston,2024-01-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,84.52
900405,Hall Mews Boston,2024-01-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,30.5
900405,Hall Mews Boston,2024-01-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,196.6
900405,Hall Mews Boston,2024-01-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,215.8
900405,Hall Mews Boston,2024-01-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,354.8
900405,Hall Mews Boston,2024-01-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
900405,Hall Mews Boston,2024-01-19T11:30:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.51
900405,Hall Mews Boston,2024-01-19T11:30:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.03
900405,Hall Mews Boston,2024-01-19T11:30:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.02
900405,Hall Mews Boston,2024-01-19T11:30:00.000+00:00,feeder,0003,L3 Active Power,kW,3.65
900405,Hall Mews Boston,2024-01-19T11:30:00.000+00:00,feeder,0003,L2 Active Power,kW,13.23
900405,Hall Mews Boston,2024-01-19T11:30:00.000+00:00,feeder,0003,L1 Active Power,kW,3.94
900405,Hall Mews Boston,2024-01-19T11:30:00.000+00:00,feeder,0003,N Current (RMS),A,46.6
900405,Hall Mews Boston,2024-01-19T11:30:00.000+00:00,feeder,0003,L3 Current (RMS),A,17.6
900405,Hall Mews Boston,2024-01-19T11:30:00.000+00:00,feeder,0003,L2 Current (RMS),A,61.0
900405,Hall Mews Boston,2024-01-19T11:30:00.000+00:00,feeder,0003,L1 Current (RMS),A,18.4
900405,Hall Mews Boston,2024-01-19T11:30:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-0.68
900405,Hall Mews Boston,2024-01-19T11:30:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.18
900405,Hall Mews Boston,2024-01-19T11:30:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.81
900405,Hall Mews Boston,2024-01-19T11:30:00.000+00:00,feeder,0002,L3 Active Power,kW,51.1
900405,Hall Mews Boston,2024-01-19T11:30:00.000+00:00,feeder,0002,L2 Active Power,kW,66.09
900405,Hall Mews Boston,2024-01-19T11:30:00.000+00:00,feeder,0002,L1 Active Power,kW,35.15
900405,Hall Mews Boston,2024-01-19T11:30:00.000+00:00,feeder,0002,N Current (RMS),A,108.7
900405,Hall Mews Boston,2024-01-19T11:30:00.000+00:00,feeder,0002,L3 Current (RMS),A,214.2
900405,Hall Mews Boston,2024-01-19T11:30:00.000+00:00,feeder,0002,L2 Current (RMS),A,277.9
900405,Hall Mews Boston,2024-01-19T11:30:00.000+00:00,feeder,0002,L1 Current (RMS),A,149.7
900405,Hall Mews Boston,2024-01-19T11:30:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.18
900405,Hall Mews Boston,2024-01-19T11:30:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.26
900405,Hall Mews Boston,2024-01-19T11:30:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.04
900405,Hall Mews Boston,2024-01-19T11:30:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.24
900405,Hall Mews Boston,2024-01-19T11:30:00.000+00:00,feeder,0001,L2 Active Power,kW,0.43
900405,Hall Mews Boston,2024-01-19T11:30:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.1
900405,Hall Mews Boston,2024-01-19T11:30:00.000+00:00,feeder,0001,N Current (RMS),A,14.0
900405,Hall Mews Boston,2024-01-19T11:30:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.4
900405,Hall Mews Boston,2024-01-19T11:30:00.000+00:00,feeder,0001,L2 Current (RMS),A,2.3
900405,Hall Mews Boston,2024-01-19T11:30:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.7
900405,Hall Mews Boston,2024-01-19T11:30:00.000+00:00,transformer,,Temperature,C,14.2
900405,Hall Mews Boston,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
900405,Hall Mews Boston,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
900405,Hall Mews Boston,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
900405,Hall Mews Boston,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
900405,Hall Mews Boston,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
900405,Hall Mews Boston,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
900405,Hall Mews Boston,2024-01-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
900405,Hall Mews Boston,2024-01-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
900405,Hall Mews Boston,2024-01-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
900405,Hall Mews Boston,2024-01-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,54.51
900405,Hall Mews Boston,2024-01-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,79.75
900405,Hall Mews Boston,2024-01-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,38.99
900405,Hall Mews Boston,2024-01-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,160.0
900405,Hall Mews Boston,2024-01-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,229.1
900405,Hall Mews Boston,2024-01-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,337.4
900405,Hall Mews Boston,2024-01-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.5
900405,Hall Mews Boston,2024-01-19T11:20:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.47
900405,Hall Mews Boston,2024-01-19T11:20:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.07
900405,Hall Mews Boston,2024-01-19T11:20:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.0
900405,Hall Mews Boston,2024-01-19T11:20:00.000+00:00,feeder,0003,L3 Active Power,kW,2.59
900405,Hall Mews Boston,2024-01-19T11:20:00.000+00:00,feeder,0003,L2 Active Power,kW,10.93
900405,Hall Mews Boston,2024-01-19T11:20:00.000+00:00,feeder,0003,L1 Active Power,kW,5.04
900405,Hall Mews Boston,2024-01-19T11:20:00.000+00:00,feeder,0003,N Current (RMS),A,31.3
900405,Hall Mews Boston,2024-01-19T11:20:00.000+00:00,feeder,0003,L3 Current (RMS),A,16.0
900405,Hall Mews Boston,2024-01-19T11:20:00.000+00:00,feeder,0003,L2 Current (RMS),A,48.1
900405,Hall Mews Boston,2024-01-19T11:20:00.000+00:00,feeder,0003,L1 Current (RMS),A,24.7
900405,Hall Mews Boston,2024-01-19T11:20:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,0.25
900405,Hall Mews Boston,2024-01-19T11:20:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.08
900405,Hall Mews Boston,2024-01-19T11:20:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.39
900405,Hall Mews Boston,2024-01-19T11:20:00.000+00:00,feeder,0002,L3 Active Power,kW,54.58
900405,Hall Mews Boston,2024-01-19T11:20:00.000+00:00,feeder,0002,L2 Active Power,kW,61.89
900405,Hall Mews Boston,2024-01-19T11:20:00.000+00:00,feeder,0002,L1 Active Power,kW,31.35
900405,Hall Mews Boston,2024-01-19T11:20:00.000+00:00,feeder,0002,N Current (RMS),A,109.3
900405,Hall Mews Boston,2024-01-19T11:20:00.000+00:00,feeder,0002,L3 Current (RMS),A,230.7
900405,Hall Mews Boston,2024-01-19T11:20:00.000+00:00,feeder,0002,L2 Current (RMS),A,261.3
900405,Hall Mews Boston,2024-01-19T11:20:00.000+00:00,feeder,0002,L1 Current (RMS),A,134.9
900405,Hall Mews Boston,2024-01-19T11:20:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.12
900405,Hall Mews Boston,2024-01-19T11:20:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.31
900405,Hall Mews Boston,2024-01-19T11:20:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.08
900405,Hall Mews Boston,2024-01-19T11:20:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.31
900405,Hall Mews Boston,2024-01-19T11:20:00.000+00:00,feeder,0001,L2 Active Power,kW,0.5
900405,Hall Mews Boston,2024-01-19T11:20:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.1
900405,Hall Mews Boston,2024-01-19T11:20:00.000+00:00,feeder,0001,N Current (RMS),A,12.2
900405,Hall Mews Boston,2024-01-19T11:20:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.6
900405,Hall Mews Boston,2024-01-19T11:20:00.000+00:00,feeder,0001,L2 Current (RMS),A,2.6
900405,Hall Mews Boston,2024-01-19T11:20:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.8
900405,Hall Mews Boston,2024-01-19T11:20:00.000+00:00,transformer,,Temperature,C,14.1
900405,Hall Mews Boston,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
900405,Hall Mews Boston,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
900405,Hall Mews Boston,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
900405,Hall Mews Boston,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
900405,Hall Mews Boston,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
900405,Hall Mews Boston,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
900405,Hall Mews Boston,2024-01-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
900405,Hall Mews Boston,2024-01-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
900405,Hall Mews Boston,2024-01-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
900405,Hall Mews Boston,2024-01-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,56.87
900405,Hall Mews Boston,2024-01-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,73.32
900405,Hall Mews Boston,2024-01-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,36.29
900405,Hall Mews Boston,2024-01-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,137.9
900405,Hall Mews Boston,2024-01-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,241.4
900405,Hall Mews Boston,2024-01-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,310.0
900405,Hall Mews Boston,2024-01-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.2
900405,Hall Mews Boston,2024-01-19T11:10:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.31
900405,Hall Mews Boston,2024-01-19T11:10:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.41
900405,Hall Mews Boston,2024-01-19T11:10:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.85
900405,Hall Mews Boston,2024-01-19T11:10:00.000+00:00,feeder,0003,L3 Active Power,kW,7.97
900405,Hall Mews Boston,2024-01-19T11:10:00.000+00:00,feeder,0003,L2 Active Power,kW,9.83
900405,Hall Mews Boston,2024-01-19T11:10:00.000+00:00,feeder,0003,L1 Active Power,kW,6.99
900405,Hall Mews Boston,2024-01-19T11:10:00.000+00:00,feeder,0003,N Current (RMS),A,20.0
900405,Hall Mews Boston,2024-01-19T11:10:00.000+00:00,feeder,0003,L3 Current (RMS),A,35.1
900405,Hall Mews Boston,2024-01-19T11:10:00.000+00:00,feeder,0003,L2 Current (RMS),A,43.3
900405,Hall Mews Boston,2024-01-19T11:10:00.000+00:00,feeder,0003,L1 Current (RMS),A,30.4
900405,Hall Mews Boston,2024-01-19T11:10:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-0.1
900405,Hall Mews Boston,2024-01-19T11:10:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.05
900405,Hall Mews Boston,2024-01-19T11:10:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-0.79
900405,Hall Mews Boston,2024-01-19T11:10:00.000+00:00,feeder,0002,L3 Active Power,kW,54.08
900405,Hall Mews Boston,2024-01-19T11:10:00.000+00:00,feeder,0002,L2 Active Power,kW,57.68
900405,Hall Mews Boston,2024-01-19T11:10:00.000+00:00,feeder,0002,L1 Active Power,kW,27.64
900405,Hall Mews Boston,2024-01-19T11:10:00.000+00:00,feeder,0002,N Current (RMS),A,110.1
900405,Hall Mews Boston,2024-01-19T11:10:00.000+00:00,feeder,0002,L3 Current (RMS),A,230.5
900405,Hall Mews Boston,2024-01-19T11:10:00.000+00:00,feeder,0002,L2 Current (RMS),A,244.8
900405,Hall Mews Boston,2024-01-19T11:10:00.000+00:00,feeder,0002,L1 Current (RMS),A,118.3
900405,Hall Mews Boston,2024-01-19T11:10:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.08
900405,Hall Mews Boston,2024-01-19T11:10:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.2
900405,Hall Mews Boston,2024-01-19T11:10:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.1
900405,Hall Mews Boston,2024-01-19T11:10:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.31
900405,Hall Mews Boston,2024-01-19T11:10:00.000+00:00,feeder,0001,L2 Active Power,kW,0.64
900405,Hall Mews Boston,2024-01-19T11:10:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.1
900405,Hall Mews Boston,2024-01-19T11:10:00.000+00:00,feeder,0001,N Current (RMS),A,12.2
900405,Hall Mews Boston,2024-01-19T11:10:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.5
900405,Hall Mews Boston,2024-01-19T11:10:00.000+00:00,feeder,0001,L2 Current (RMS),A,3.0
900405,Hall Mews Boston,2024-01-19T11:10:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.8
900405,Hall Mews Boston,2024-01-19T11:10:00.000+00:00,transformer,,Temperature,C,13.9
900405,Hall Mews Boston,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
900405,Hall Mews Boston,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
900405,Hall Mews Boston,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
900405,Hall Mews Boston,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.99
900405,Hall Mews Boston,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
900405,Hall Mews Boston,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
900405,Hall Mews Boston,2024-01-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
900405,Hall Mews Boston,2024-01-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
900405,Hall Mews Boston,2024-01-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
900405,Hall Mews Boston,2024-01-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,61.74
900405,Hall Mews Boston,2024-01-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,68.15
900405,Hall Mews Boston,2024-01-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,34.53
900405,Hall Mews Boston,2024-01-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,130.2
900405,Hall Mews Boston,2024-01-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,262.5
900405,Hall Mews Boston,2024-01-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,289.7
900405,Hall Mews Boston,2024-01-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.8
900405,Hall Mews Boston,2024-01-19T11:00:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.46
900405,Hall Mews Boston,2024-01-19T11:00:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.44
900405,Hall Mews Boston,2024-01-19T11:00:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.01
900405,Hall Mews Boston,2024-01-19T11:00:00.000+00:00,feeder,0003,L3 Active Power,kW,3.46
900405,Hall Mews Boston,2024-01-19T11:00:00.000+00:00,feeder,0003,L2 Active Power,kW,9.79
900405,Hall Mews Boston,2024-01-19T11:00:00.000+00:00,feeder,0003,L1 Active Power,kW,6.67
900405,Hall Mews Boston,2024-01-19T11:00:00.000+00:00,feeder,0003,N Current (RMS),A,30.2
900405,Hall Mews Boston,2024-01-19T11:00:00.000+00:00,feeder,0003,L3 Current (RMS),A,21.7
900405,Hall Mews Boston,2024-01-19T11:00:00.000+00:00,feeder,0003,L2 Current (RMS),A,43.2
900405,Hall Mews Boston,2024-01-19T11:00:00.000+00:00,feeder,0003,L1 Current (RMS),A,29.2
900405,Hall Mews Boston,2024-01-19T11:00:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.76
900405,Hall Mews Boston,2024-01-19T11:00:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.41
900405,Hall Mews Boston,2024-01-19T11:00:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.27
900405,Hall Mews Boston,2024-01-19T11:00:00.000+00:00,feeder,0002,L3 Active Power,kW,56.66
900405,Hall Mews Boston,2024-01-19T11:00:00.000+00:00,feeder,0002,L2 Active Power,kW,53.55
900405,Hall Mews Boston,2024-01-19T11:00:00.000+00:00,feeder,0002,L1 Active Power,kW,30.4
900405,Hall Mews Boston,2024-01-19T11:00:00.000+00:00,feeder,0002,N Current (RMS),A,100.9
900405,Hall Mews Boston,2024-01-19T11:00:00.000+00:00,feeder,0002,L3 Current (RMS),A,238.3
900405,Hall Mews Boston,2024-01-19T11:00:00.000+00:00,feeder,0002,L2 Current (RMS),A,225.2
900405,Hall Mews Boston,2024-01-19T11:00:00.000+00:00,feeder,0002,L1 Current (RMS),A,129.0
900405,Hall Mews Boston,2024-01-19T11:00:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.07
900405,Hall Mews Boston,2024-01-19T11:00:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.12
900405,Hall Mews Boston,2024-01-19T11:00:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.11
900405,Hall Mews Boston,2024-01-19T11:00:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.38
900405,Hall Mews Boston,2024-01-19T11:00:00.000+00:00,feeder,0001,L2 Active Power,kW,0.73
900405,Hall Mews Boston,2024-01-19T11:00:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.09
900405,Hall Mews Boston,2024-01-19T11:00:00.000+00:00,feeder,0001,N Current (RMS),A,11.5
900405,Hall Mews Boston,2024-01-19T11:00:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.7
900405,Hall Mews Boston,2024-01-19T11:00:00.000+00:00,feeder,0001,L2 Current (RMS),A,3.2
900405,Hall Mews Boston,2024-01-19T11:00:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.8
900405,Hall Mews Boston,2024-01-19T11:00:00.000+00:00,transformer,,Temperature,C,13.8
900405,Hall Mews Boston,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
900405,Hall Mews Boston,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
900405,Hall Mews Boston,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
900405,Hall Mews Boston,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
900405,Hall Mews Boston,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
900405,Hall Mews Boston,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
900405,Hall Mews Boston,2024-01-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
900405,Hall Mews Boston,2024-01-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
900405,Hall Mews Boston,2024-01-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
900405,Hall Mews Boston,2024-01-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,59.75
900405,Hall Mews Boston,2024-01-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,64.07
900405,Hall Mews Boston,2024-01-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,36.97
900405,Hall Mews Boston,2024-01-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,116.8
900405,Hall Mews Boston,2024-01-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,252.0
900405,Hall Mews Boston,2024-01-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,270.1
900405,Hall Mews Boston,2024-01-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.8
900405,Hall Mews Boston,2024-01-19T10:50:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.78
900405,Hall Mews Boston,2024-01-19T10:50:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.4
900405,Hall Mews Boston,2024-01-19T10:50:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.33
900405,Hall Mews Boston,2024-01-19T10:50:00.000+00:00,feeder,0003,L3 Active Power,kW,1.65
900405,Hall Mews Boston,2024-01-19T10:50:00.000+00:00,feeder,0003,L2 Active Power,kW,10.22
900405,Hall Mews Boston,2024-01-19T10:50:00.000+00:00,feeder,0003,L1 Active Power,kW,6.09
900405,Hall Mews Boston,2024-01-19T10:50:00.000+00:00,feeder,0003,N Current (RMS),A,32.4
900405,Hall Mews Boston,2024-01-19T10:50:00.000+00:00,feeder,0003,L3 Current (RMS),A,11.6
900405,Hall Mews Boston,2024-01-19T10:50:00.000+00:00,feeder,0003,L2 Current (RMS),A,45.4
900405,Hall Mews Boston,2024-01-19T10:50:00.000+00:00,feeder,0003,L1 Current (RMS),A,28.5
900405,Hall Mews Boston,2024-01-19T10:50:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.11
900405,Hall Mews Boston,2024-01-19T10:50:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.91
900405,Hall Mews Boston,2024-01-19T10:50:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-0.32
900405,Hall Mews Boston,2024-01-19T10:50:00.000+00:00,feeder,0002,L3 Active Power,kW,70.59
900405,Hall Mews Boston,2024-01-19T10:50:00.000+00:00,feeder,0002,L2 Active Power,kW,52.56
900405,Hall Mews Boston,2024-01-19T10:50:00.000+00:00,feeder,0002,L1 Active Power,kW,32.22
900405,Hall Mews Boston,2024-01-19T10:50:00.000+00:00,feeder,0002,N Current (RMS),A,130.4
900405,Hall Mews Boston,2024-01-19T10:50:00.000+00:00,feeder,0002,L3 Current (RMS),A,296.8
900405,Hall Mews Boston,2024-01-19T10:50:00.000+00:00,feeder,0002,L2 Current (RMS),A,221.7
900405,Hall Mews Boston,2024-01-19T10:50:00.000+00:00,feeder,0002,L1 Current (RMS),A,136.4
900405,Hall Mews Boston,2024-01-19T10:50:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,0.01
900405,Hall Mews Boston,2024-01-19T10:50:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.22
900405,Hall Mews Boston,2024-01-19T10:50:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.18
900405,Hall Mews Boston,2024-01-19T10:50:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.54
900405,Hall Mews Boston,2024-01-19T10:50:00.000+00:00,feeder,0001,L2 Active Power,kW,0.83
900405,Hall Mews Boston,2024-01-19T10:50:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.1
900405,Hall Mews Boston,2024-01-19T10:50:00.000+00:00,feeder,0001,N Current (RMS),A,13.1
900405,Hall Mews Boston,2024-01-19T10:50:00.000+00:00,feeder,0001,L3 Current (RMS),A,2.4
900405,Hall Mews Boston,2024-01-19T10:50:00.000+00:00,feeder,0001,L2 Current (RMS),A,3.7
900405,Hall Mews Boston,2024-01-19T10:50:00.000+00:00,feeder,0001,L1 Current (RMS),A,1.0
900405,Hall Mews Boston,2024-01-19T10:50:00.000+00:00,transformer,,Temperature,C,13.6
900405,Hall Mews Boston,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
900405,Hall Mews Boston,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
900405,Hall Mews Boston,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
900405,Hall Mews Boston,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
900405,Hall Mews Boston,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
900405,Hall Mews Boston,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
900405,Hall Mews Boston,2024-01-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
900405,Hall Mews Boston,2024-01-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
900405,Hall Mews Boston,2024-01-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
900405,Hall Mews Boston,2024-01-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,71.69
900405,Hall Mews Boston,2024-01-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,63.62
900405,Hall Mews Boston,2024-01-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,38.21
900405,Hall Mews Boston,2024-01-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,135.1
900405,Hall Mews Boston,2024-01-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,301.7
900405,Hall Mews Boston,2024-01-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,269.2
900405,Hall Mews Boston,2024-01-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.2
900405,Hall Mews Boston,2024-01-19T10:40:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.72
900405,Hall Mews Boston,2024-01-19T10:40:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.22
900405,Hall Mews Boston,2024-01-19T10:40:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.18
900405,Hall Mews Boston,2024-01-19T10:40:00.000+00:00,feeder,0003,L3 Active Power,kW,1.23
900405,Hall Mews Boston,2024-01-19T10:40:00.000+00:00,feeder,0003,L2 Active Power,kW,11.54
900405,Hall Mews Boston,2024-01-19T10:40:00.000+00:00,feeder,0003,L1 Active Power,kW,3.26
900405,Hall Mews Boston,2024-01-19T10:40:00.000+00:00,feeder,0003,N Current (RMS),A,40.0
900405,Hall Mews Boston,2024-01-19T10:40:00.000+00:00,feeder,0003,L3 Current (RMS),A,9.8
900405,Hall Mews Boston,2024-01-19T10:40:00.000+00:00,feeder,0003,L2 Current (RMS),A,51.2
900405,Hall Mews Boston,2024-01-19T10:40:00.000+00:00,feeder,0003,L1 Current (RMS),A,15.8
900405,Hall Mews Boston,2024-01-19T10:40:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-0.4
900405,Hall Mews Boston,2024-01-19T10:40:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.78
900405,Hall Mews Boston,2024-01-19T10:40:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,0.58
900405,Hall Mews Boston,2024-01-19T10:40:00.000+00:00,feeder,0002,L3 Active Power,kW,57.69
900405,Hall Mews Boston,2024-01-19T10:40:00.000+00:00,feeder,0002,L2 Active Power,kW,41.16
900405,Hall Mews Boston,2024-01-19T10:40:00.000+00:00,feeder,0002,L1 Active Power,kW,32.97
900405,Hall Mews Boston,2024-01-19T10:40:00.000+00:00,feeder,0002,N Current (RMS),A,90.3
900405,Hall Mews Boston,2024-01-19T10:40:00.000+00:00,feeder,0002,L3 Current (RMS),A,243.2
