Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
900405,Hall Mews Boston,2024-01-19T10:40:00.000+00:00,feeder,0002,L2 Current (RMS),A,175.3
900405,Hall Mews Boston,2024-01-19T10:40:00.000+00:00,feeder,0002,L1 Current (RMS),A,140.5
900405,Hall Mews Boston,2024-01-19T10:40:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.07
900405,Hall Mews Boston,2024-01-19T10:40:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.07
900405,Hall Mews Boston,2024-01-19T10:40:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.13
900405,Hall Mews Boston,2024-01-19T10:40:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.48
900405,Hall Mews Boston,2024-01-19T10:40:00.000+00:00,feeder,0001,L2 Active Power,kW,0.8
900405,Hall Mews Boston,2024-01-19T10:40:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.06
900405,Hall Mews Boston,2024-01-19T10:40:00.000+00:00,feeder,0001,N Current (RMS),A,7.4
900405,Hall Mews Boston,2024-01-19T10:40:00.000+00:00,feeder,0001,L3 Current (RMS),A,2.1
900405,Hall Mews Boston,2024-01-19T10:40:00.000+00:00,feeder,0001,L2 Current (RMS),A,3.5
900405,Hall Mews Boston,2024-01-19T10:40:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.8
900405,Hall Mews Boston,2024-01-19T10:40:00.000+00:00,transformer,,Temperature,C,13.4
900405,Hall Mews Boston,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
900405,Hall Mews Boston,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
900405,Hall Mews Boston,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
900405,Hall Mews Boston,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
900405,Hall Mews Boston,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
900405,Hall Mews Boston,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
900405,Hall Mews Boston,2024-01-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
900405,Hall Mews Boston,2024-01-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
900405,Hall Mews Boston,2024-01-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
900405,Hall Mews Boston,2024-01-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,58.44
900405,Hall Mews Boston,2024-01-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,53.5
900405,Hall Mews Boston,2024-01-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,36.17
900405,Hall Mews Boston,2024-01-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,101.9
900405,Hall Mews Boston,2024-01-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,246.8
900405,Hall Mews Boston,2024-01-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,228.3
900405,Hall Mews Boston,2024-01-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.5
900405,Hall Mews Boston,2024-01-19T10:30:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.77
900405,Hall Mews Boston,2024-01-19T10:30:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.91
900405,Hall Mews Boston,2024-01-19T10:30:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.06
900405,Hall Mews Boston,2024-01-19T10:30:00.000+00:00,feeder,0003,L3 Active Power,kW,3.23
900405,Hall Mews Boston,2024-01-19T10:30:00.000+00:00,feeder,0003,L2 Active Power,kW,10.32
900405,Hall Mews Boston,2024-01-19T10:30:00.000+00:00,feeder,0003,L1 Active Power,kW,5.87
900405,Hall Mews Boston,2024-01-19T10:30:00.000+00:00,feeder,0003,N Current (RMS),A,30.0
900405,Hall Mews Boston,2024-01-19T10:30:00.000+00:00,feeder,0003,L3 Current (RMS),A,17.0
900405,Hall Mews Boston,2024-01-19T10:30:00.000+00:00,feeder,0003,L2 Current (RMS),A,45.4
900405,Hall Mews Boston,2024-01-19T10:30:00.000+00:00,feeder,0003,L1 Current (RMS),A,26.2
900405,Hall Mews Boston,2024-01-19T10:30:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.18
900405,Hall Mews Boston,2024-01-19T10:30:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.03
900405,Hall Mews Boston,2024-01-19T10:30:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-0.24
900405,Hall Mews Boston,2024-01-19T10:30:00.000+00:00,feeder,0002,L3 Active Power,kW,53.68
900405,Hall Mews Boston,2024-01-19T10:30:00.000+00:00,feeder,0002,L2 Active Power,kW,39.99
900405,Hall Mews Boston,2024-01-19T10:30:00.000+00:00,feeder,0002,L1 Active Power,kW,34.57
900405,Hall Mews Boston,2024-01-19T10:30:00.000+00:00,feeder,0002,N Current (RMS),A,75.1
900405,Hall Mews Boston,2024-01-19T10:30:00.000+00:00,feeder,0002,L3 Current (RMS),A,225.9
900405,Hall Mews Boston,2024-01-19T10:30:00.000+00:00,feeder,0002,L2 Current (RMS),A,169.7
900405,Hall Mews Boston,2024-01-19T10:30:00.000+00:00,feeder,0002,L1 Current (RMS),A,146.3
900405,Hall Mews Boston,2024-01-19T10:30:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.09
900405,Hall Mews Boston,2024-01-19T10:30:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.06
900405,Hall Mews Boston,2024-01-19T10:30:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.12
900405,Hall Mews Boston,2024-01-19T10:30:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.46
900405,Hall Mews Boston,2024-01-19T10:30:00.000+00:00,feeder,0001,L2 Active Power,kW,0.77
900405,Hall Mews Boston,2024-01-19T10:30:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.03
900405,Hall Mews Boston,2024-01-19T10:30:00.000+00:00,feeder,0001,N Current (RMS),A,4.6
900405,Hall Mews Boston,2024-01-19T10:30:00.000+00:00,feeder,0001,L3 Current (RMS),A,2.1
900405,Hall Mews Boston,2024-01-19T10:30:00.000+00:00,feeder,0001,L2 Current (RMS),A,3.3
900405,Hall Mews Boston,2024-01-19T10:30:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.7
900405,Hall Mews Boston,2024-01-19T10:30:00.000+00:00,transformer,,Temperature,C,13.2
900405,Hall Mews Boston,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
900405,Hall Mews Boston,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
900405,Hall Mews Boston,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
900405,Hall Mews Boston,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
900405,Hall Mews Boston,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
900405,Hall Mews Boston,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
900405,Hall Mews Boston,2024-01-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
900405,Hall Mews Boston,2024-01-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
900405,Hall Mews Boston,2024-01-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
900405,Hall Mews Boston,2024-01-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,56.46
900405,Hall Mews Boston,2024-01-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,51.08
900405,Hall Mews Boston,2024-01-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,40.41
900405,Hall Mews Boston,2024-01-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,80.8
900405,Hall Mews Boston,2024-01-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,238.2
900405,Hall Mews Boston,2024-01-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,217.2
900405,Hall Mews Boston,2024-01-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.3
900405,Hall Mews Boston,2024-01-19T10:20:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-1.01
900405,Hall Mews Boston,2024-01-19T10:20:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.94
900405,Hall Mews Boston,2024-01-19T10:20:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.88
900405,Hall Mews Boston,2024-01-19T10:20:00.000+00:00,feeder,0003,L3 Active Power,kW,4.77
900405,Hall Mews Boston,2024-01-19T10:20:00.000+00:00,feeder,0003,L2 Active Power,kW,9.78
900405,Hall Mews Boston,2024-01-19T10:20:00.000+00:00,feeder,0003,L1 Active Power,kW,4.37
900405,Hall Mews Boston,2024-01-19T10:20:00.000+00:00,feeder,0003,N Current (RMS),A,29.0
900405,Hall Mews Boston,2024-01-19T10:20:00.000+00:00,feeder,0003,L3 Current (RMS),A,22.7
900405,Hall Mews Boston,2024-01-19T10:20:00.000+00:00,feeder,0003,L2 Current (RMS),A,43.2
900405,Hall Mews Boston,2024-01-19T10:20:00.000+00:00,feeder,0003,L1 Current (RMS),A,20.0
900405,Hall Mews Boston,2024-01-19T10:20:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-0.48
900405,Hall Mews Boston,2024-01-19T10:20:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.53
900405,Hall Mews Boston,2024-01-19T10:20:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-0.66
900405,Hall Mews Boston,2024-01-19T10:20:00.000+00:00,feeder,0002,L3 Active Power,kW,48.49
900405,Hall Mews Boston,2024-01-19T10:20:00.000+00:00,feeder,0002,L2 Active Power,kW,43.84
900405,Hall Mews Boston,2024-01-19T10:20:00.000+00:00,feeder,0002,L1 Active Power,kW,33.83
900405,Hall Mews Boston,2024-01-19T10:20:00.000+00:00,feeder,0002,N Current (RMS),A,66.0
900405,Hall Mews Boston,2024-01-19T10:20:00.000+00:00,feeder,0002,L3 Current (RMS),A,204.6
900405,Hall Mews Boston,2024-01-19T10:20:00.000+00:00,feeder,0002,L2 Current (RMS),A,186.8
900405,Hall Mews Boston,2024-01-19T10:20:00.000+00:00,feeder,0002,L1 Current (RMS),A,144.6
900405,Hall Mews Boston,2024-01-19T10:20:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.13
900405,Hall Mews Boston,2024-01-19T10:20:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.06
900405,Hall Mews Boston,2024-01-19T10:20:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.09
900405,Hall Mews Boston,2024-01-19T10:20:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.37
900405,Hall Mews Boston,2024-01-19T10:20:00.000+00:00,feeder,0001,L2 Active Power,kW,0.69
900405,Hall Mews Boston,2024-01-19T10:20:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.03
900405,Hall Mews Boston,2024-01-19T10:20:00.000+00:00,feeder,0001,N Current (RMS),A,5.9
900405,Hall Mews Boston,2024-01-19T10:20:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.8
900405,Hall Mews Boston,2024-01-19T10:20:00.000+00:00,feeder,0001,L2 Current (RMS),A,3.0
900405,Hall Mews Boston,2024-01-19T10:20:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.6
900405,Hall Mews Boston,2024-01-19T10:20:00.000+00:00,transformer,,Temperature,C,13.1
900405,Hall Mews Boston,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
900405,Hall Mews Boston,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
900405,Hall Mews Boston,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
900405,Hall Mews Boston,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
900405,Hall Mews Boston,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
900405,Hall Mews Boston,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
900405,Hall Mews Boston,2024-01-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
900405,Hall Mews Boston,2024-01-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
900405,Hall Mews Boston,2024-01-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
900405,Hall Mews Boston,2024-01-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,52.89
900405,Hall Mews Boston,2024-01-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,54.31
900405,Hall Mews Boston,2024-01-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,38.17
900405,Hall Mews Boston,2024-01-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,88.2
900405,Hall Mews Boston,2024-01-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,223.7
900405,Hall Mews Boston,2024-01-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,231.3
900405,Hall Mews Boston,2024-01-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.4
900405,Hall Mews Boston,2024-01-19T10:10:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.97
900405,Hall Mews Boston,2024-01-19T10:10:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.33
900405,Hall Mews Boston,2024-01-19T10:10:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.09
900405,Hall Mews Boston,2024-01-19T10:10:00.000+00:00,feeder,0003,L3 Active Power,kW,4.98
900405,Hall Mews Boston,2024-01-19T10:10:00.000+00:00,feeder,0003,L2 Active Power,kW,6.16
900405,Hall Mews Boston,2024-01-19T10:10:00.000+00:00,feeder,0003,L1 Active Power,kW,4.75
900405,Hall Mews Boston,2024-01-19T10:10:00.000+00:00,feeder,0003,N Current (RMS),A,20.6
900405,Hall Mews Boston,2024-01-19T10:10:00.000+00:00,feeder,0003,L3 Current (RMS),A,23.3
900405,Hall Mews Boston,2024-01-19T10:10:00.000+00:00,feeder,0003,L2 Current (RMS),A,28.1
900405,Hall Mews Boston,2024-01-19T10:10:00.000+00:00,feeder,0003,L1 Current (RMS),A,24.1
900405,Hall Mews Boston,2024-01-19T10:10:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.78
900405,Hall Mews Boston,2024-01-19T10:10:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.82
900405,Hall Mews Boston,2024-01-19T10:10:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-0.54
900405,Hall Mews Boston,2024-01-19T10:10:00.000+00:00,feeder,0002,L3 Active Power,kW,52.37
900405,Hall Mews Boston,2024-01-19T10:10:00.000+00:00,feeder,0002,L2 Active Power,kW,40.56
900405,Hall Mews Boston,2024-01-19T10:10:00.000+00:00,feeder,0002,L1 Active Power,kW,47.1
900405,Hall Mews Boston,2024-01-19T10:10:00.000+00:00,feeder,0002,N Current (RMS),A,57.6
900405,Hall Mews Boston,2024-01-19T10:10:00.000+00:00,feeder,0002,L3 Current (RMS),A,220.3
900405,Hall Mews Boston,2024-01-19T10:10:00.000+00:00,feeder,0002,L2 Current (RMS),A,171.9
900405,Hall Mews Boston,2024-01-19T10:10:00.000+00:00,feeder,0002,L1 Current (RMS),A,198.3
900405,Hall Mews Boston,2024-01-19T10:10:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.21
900405,Hall Mews Boston,2024-01-19T10:10:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,0.01
900405,Hall Mews Boston,2024-01-19T10:10:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.11
900405,Hall Mews Boston,2024-01-19T10:10:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.46
900405,Hall Mews Boston,2024-01-19T10:10:00.000+00:00,feeder,0001,L2 Active Power,kW,0.74
900405,Hall Mews Boston,2024-01-19T10:10:00.000+00:00,feeder,0001,L1 Active Power,kW,0.03
900405,Hall Mews Boston,2024-01-19T10:10:00.000+00:00,feeder,0001,N Current (RMS),A,6.7
900405,Hall Mews Boston,2024-01-19T10:10:00.000+00:00,feeder,0001,L3 Current (RMS),A,2.2
900405,Hall Mews Boston,2024-01-19T10:10:00.000+00:00,feeder,0001,L2 Current (RMS),A,3.2
900405,Hall Mews Boston,2024-01-19T10:10:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.7
900405,Hall Mews Boston,2024-01-19T10:10:00.000+00:00,transformer,,Temperature,C,12.9
900405,Hall Mews Boston,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
900405,Hall Mews Boston,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
900405,Hall Mews Boston,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
900405,Hall Mews Boston,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
900405,Hall Mews Boston,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
900405,Hall Mews Boston,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
900405,Hall Mews Boston,2024-01-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
900405,Hall Mews Boston,2024-01-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
900405,Hall Mews Boston,2024-01-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
900405,Hall Mews Boston,2024-01-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,56.89
900405,Hall Mews Boston,2024-01-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,47.47
900405,Hall Mews Boston,2024-01-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,51.88
900405,Hall Mews Boston,2024-01-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,68.9
900405,Hall Mews Boston,2024-01-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,240.1
900405,Hall Mews Boston,2024-01-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,201.9
900405,Hall Mews Boston,2024-01-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,219.1
900405,Hall Mews Boston,2024-01-19T10:00:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.87
900405,Hall Mews Boston,2024-01-19T10:00:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.62
900405,Hall Mews Boston,2024-01-19T10:00:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.42
900405,Hall Mews Boston,2024-01-19T10:00:00.000+00:00,feeder,0003,L3 Active Power,kW,6.73
900405,Hall Mews Boston,2024-01-19T10:00:00.000+00:00,feeder,0003,L2 Active Power,kW,10.54
900405,Hall Mews Boston,2024-01-19T10:00:00.000+00:00,feeder,0003,L1 Active Power,kW,5.22
900405,Hall Mews Boston,2024-01-19T10:00:00.000+00:00,feeder,0003,N Current (RMS),A,25.3
900405,Hall Mews Boston,2024-01-19T10:00:00.000+00:00,feeder,0003,L3 Current (RMS),A,30.8
900405,Hall Mews Boston,2024-01-19T10:00:00.000+00:00,feeder,0003,L2 Current (RMS),A,45.5
900405,Hall Mews Boston,2024-01-19T10:00:00.000+00:00,feeder,0003,L1 Current (RMS),A,24.1
900405,Hall Mews Boston,2024-01-19T10:00:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.1
900405,Hall Mews Boston,2024-01-19T10:00:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.38
900405,Hall Mews Boston,2024-01-19T10:00:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-0.58
900405,Hall Mews Boston,2024-01-19T10:00:00.000+00:00,feeder,0002,L3 Active Power,kW,53.88
900405,Hall Mews Boston,2024-01-19T10:00:00.000+00:00,feeder,0002,L2 Active Power,kW,41.76
900405,Hall Mews Boston,2024-01-19T10:00:00.000+00:00,feeder,0002,L1 Active Power,kW,37.45
900405,Hall Mews Boston,2024-01-19T10:00:00.000+00:00,feeder,0002,N Current (RMS),A,75.5
900405,Hall Mews Boston,2024-01-19T10:00:00.000+00:00,feeder,0002,L3 Current (RMS),A,226.8
900405,Hall Mews Boston,2024-01-19T10:00:00.000+00:00,feeder,0002,L2 Current (RMS),A,177.1
900405,Hall Mews Boston,2024-01-19T10:00:00.000+00:00,feeder,0002,L1 Current (RMS),A,160.7
900405,Hall Mews Boston,2024-01-19T10:00:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.1
900405,Hall Mews Boston,2024-01-19T10:00:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.05
900405,Hall Mews Boston,2024-01-19T10:00:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.12
900405,Hall Mews Boston,2024-01-19T10:00:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.44
900405,Hall Mews Boston,2024-01-19T10:00:00.000+00:00,feeder,0001,L2 Active Power,kW,1.36
900405,Hall Mews Boston,2024-01-19T10:00:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.03
900405,Hall Mews Boston,2024-01-19T10:00:00.000+00:00,feeder,0001,N Current (RMS),A,7.7
900405,Hall Mews Boston,2024-01-19T10:00:00.000+00:00,feeder,0001,L3 Current (RMS),A,2.0
900405,Hall Mews Boston,2024-01-19T10:00:00.000+00:00,feeder,0001,L2 Current (RMS),A,7.0
900405,Hall Mews Boston,2024-01-19T10:00:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.7
900405,Hall Mews Boston,2024-01-19T10:00:00.000+00:00,transformer,,Temperature,C,12.7
900405,Hall Mews Boston,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
900405,Hall Mews Boston,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
900405,Hall Mews Boston,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
900405,Hall Mews Boston,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.45
900405,Hall Mews Boston,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
900405,Hall Mews Boston,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
900405,Hall Mews Boston,2024-01-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
900405,Hall Mews Boston,2024-01-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
900405,Hall Mews Boston,2024-01-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
900405,Hall Mews Boston,2024-01-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,60.17
900405,Hall Mews Boston,2024-01-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,53.66
900405,Hall Mews Boston,2024-01-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,42.65
900405,Hall Mews Boston,2024-01-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,93.2
900405,Hall Mews Boston,2024-01-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,253.6
900405,Hall Mews Boston,2024-01-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,227.8
900405,Hall Mews Boston,2024-01-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.3
900405,Hall Mews Boston,2024-01-19T09:50:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.5
900405,Hall Mews Boston,2024-01-19T09:50:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.53
900405,Hall Mews Boston,2024-01-19T09:50:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.16
900405,Hall Mews Boston,2024-01-19T09:50:00.000+00:00,feeder,0003,L3 Active Power,kW,6.11
900405,Hall Mews Boston,2024-01-19T09:50:00.000+00:00,feeder,0003,L2 Active Power,kW,8.83
900405,Hall Mews Boston,2024-01-19T09:50:00.000+00:00,feeder,0003,L1 Active Power,kW,6.29
900405,Hall Mews Boston,2024-01-19T09:50:00.000+00:00,feeder,0003,N Current (RMS),A,18.7
900405,Hall Mews Boston,2024-01-19T09:50:00.000+00:00,feeder,0003,L3 Current (RMS),A,26.9
900405,Hall Mews Boston,2024-01-19T09:50:00.000+00:00,feeder,0003,L2 Current (RMS),A,39.2
900405,Hall Mews Boston,2024-01-19T09:50:00.000+00:00,feeder,0003,L1 Current (RMS),A,27.5
900405,Hall Mews Boston,2024-01-19T09:50:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.86
900405,Hall Mews Boston,2024-01-19T09:50:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.59
900405,Hall Mews Boston,2024-01-19T09:50:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-0.64
900405,Hall Mews Boston,2024-01-19T09:50:00.000+00:00,feeder,0002,L3 Active Power,kW,48.88
900405,Hall Mews Boston,2024-01-19T09:50:00.000+00:00,feeder,0002,L2 Active Power,kW,38.89
900405,Hall Mews Boston,2024-01-19T09:50:00.000+00:00,feeder,0002,L1 Active Power,kW,30.99
900405,Hall Mews Boston,2024-01-19T09:50:00.000+00:00,feeder,0002,N Current (RMS),A,75.9
900405,Hall Mews Boston,2024-01-19T09:50:00.000+00:00,feeder,0002,L3 Current (RMS),A,206.8
900405,Hall Mews Boston,2024-01-19T09:50:00.000+00:00,feeder,0002,L2 Current (RMS),A,166.2
900405,Hall Mews Boston,2024-01-19T09:50:00.000+00:00,feeder,0002,L1 Current (RMS),A,132.3
900405,Hall Mews Boston,2024-01-19T09:50:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.06
900405,Hall Mews Boston,2024-01-19T09:50:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.13
900405,Hall Mews Boston,2024-01-19T09:50:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.11
900405,Hall Mews Boston,2024-01-19T09:50:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.38
900405,Hall Mews Boston,2024-01-19T09:50:00.000+00:00,feeder,0001,L2 Active Power,kW,1.01
900405,Hall Mews Boston,2024-01-19T09:50:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.04
900405,Hall Mews Boston,2024-01-19T09:50:00.000+00:00,feeder,0001,N Current (RMS),A,6.4
900405,Hall Mews Boston,2024-01-19T09:50:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.8
900405,Hall Mews Boston,2024-01-19T09:50:00.000+00:00,feeder,0001,L2 Current (RMS),A,6.3
900405,Hall Mews Boston,2024-01-19T09:50:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.7
900405,Hall Mews Boston,2024-01-19T09:50:00.000+00:00,transformer,,Temperature,C,12.6
900405,Hall Mews Boston,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
900405,Hall Mews Boston,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
900405,Hall Mews Boston,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
900405,Hall Mews Boston,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.05
900405,Hall Mews Boston,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
900405,Hall Mews Boston,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
900405,Hall Mews Boston,2024-01-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
900405,Hall Mews Boston,2024-01-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
900405,Hall Mews Boston,2024-01-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
900405,Hall Mews Boston,2024-01-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,54.61
900405,Hall Mews Boston,2024-01-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,48.74
900405,Hall Mews Boston,2024-01-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,37.24
900405,Hall Mews Boston,2024-01-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,90.4
900405,Hall Mews Boston,2024-01-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,231.4
900405,Hall Mews Boston,2024-01-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,208.4
900405,Hall Mews Boston,2024-01-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.2
900405,Hall Mews Boston,2024-01-19T09:40:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.62
900405,Hall Mews Boston,2024-01-19T09:40:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.06
900405,Hall Mews Boston,2024-01-19T09:40:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.28
900405,Hall Mews Boston,2024-01-19T09:40:00.000+00:00,feeder,0003,L3 Active Power,kW,8.63
900405,Hall Mews Boston,2024-01-19T09:40:00.000+00:00,feeder,0003,L2 Active Power,kW,11.05
900405,Hall Mews Boston,2024-01-19T09:40:00.000+00:00,feeder,0003,L1 Active Power,kW,6.75
900405,Hall Mews Boston,2024-01-19T09:40:00.000+00:00,feeder,0003,N Current (RMS),A,21.8
900405,Hall Mews Boston,2024-01-19T09:40:00.000+00:00,feeder,0003,L3 Current (RMS),A,38.3
900405,Hall Mews Boston,2024-01-19T09:40:00.000+00:00,feeder,0003,L2 Current (RMS),A,48.1
900405,Hall Mews Boston,2024-01-19T09:40:00.000+00:00,feeder,0003,L1 Current (RMS),A,29.9
900405,Hall Mews Boston,2024-01-19T09:40:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.62
900405,Hall Mews Boston,2024-01-19T09:40:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.67
900405,Hall Mews Boston,2024-01-19T09:40:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.06
900405,Hall Mews Boston,2024-01-19T09:40:00.000+00:00,feeder,0002,L3 Active Power,kW,52.2
900405,Hall Mews Boston,2024-01-19T09:40:00.000+00:00,feeder,0002,L2 Active Power,kW,37.79
900405,Hall Mews Boston,2024-01-19T09:40:00.000+00:00,feeder,0002,L1 Active Power,kW,32.94
900405,Hall Mews Boston,2024-01-19T09:40:00.000+00:00,feeder,0002,N Current (RMS),A,83.1
900405,Hall Mews Boston,2024-01-19T09:40:00.000+00:00,feeder,0002,L3 Current (RMS),A,221.9
900405,Hall Mews Boston,2024-01-19T09:40:00.000+00:00,feeder,0002,L2 Current (RMS),A,161.0
900405,Hall Mews Boston,2024-01-19T09:40:00.000+00:00,feeder,0002,L1 Current (RMS),A,140.6
900405,Hall Mews Boston,2024-01-19T09:40:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.05
900405,Hall Mews Boston,2024-01-19T09:40:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.13
900405,Hall Mews Boston,2024-01-19T09:40:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.13
900405,Hall Mews Boston,2024-01-19T09:40:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.44
900405,Hall Mews Boston,2024-01-19T09:40:00.000+00:00,feeder,0001,L2 Active Power,kW,0.5
900405,Hall Mews Boston,2024-01-19T09:40:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.03
900405,Hall Mews Boston,2024-01-19T09:40:00.000+00:00,feeder,0001,N Current (RMS),A,7.1
900405,Hall Mews Boston,2024-01-19T09:40:00.000+00:00,feeder,0001,L3 Current (RMS),A,2.0
900405,Hall Mews Boston,2024-01-19T09:40:00.000+00:00,feeder,0001,L2 Current (RMS),A,2.3
900405,Hall Mews Boston,2024-01-19T09:40:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.8
900405,Hall Mews Boston,2024-01-19T09:40:00.000+00:00,transformer,,Temperature,C,12.5
900405,Hall Mews Boston,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
900405,Hall Mews Boston,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
900405,Hall Mews Boston,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
900405,Hall Mews Boston,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.06
900405,Hall Mews Boston,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
900405,Hall Mews Boston,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
900405,Hall Mews Boston,2024-01-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
900405,Hall Mews Boston,2024-01-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
900405,Hall Mews Boston,2024-01-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
900405,Hall Mews Boston,2024-01-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,60.38
900405,Hall Mews Boston,2024-01-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,49.33
900405,Hall Mews Boston,2024-01-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,39.65
900405,Hall Mews Boston,2024-01-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,97.1
900405,Hall Mews Boston,2024-01-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,256.9
900405,Hall Mews Boston,2024-01-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,210.4
900405,Hall Mews Boston,2024-01-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.4
900405,Hall Mews Boston,2024-01-19T09:30:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.51
900405,Hall Mews Boston,2024-01-19T09:30:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.61
900405,Hall Mews Boston,2024-01-19T09:30:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.06
900405,Hall Mews Boston,2024-01-19T09:30:00.000+00:00,feeder,0003,L3 Active Power,kW,5.49
900405,Hall Mews Boston,2024-01-19T09:30:00.000+00:00,feeder,0003,L2 Active Power,kW,11.05
900405,Hall Mews Boston,2024-01-19T09:30:00.000+00:00,feeder,0003,L1 Active Power,kW,6.26
900405,Hall Mews Boston,2024-01-19T09:30:00.000+00:00,feeder,0003,N Current (RMS),A,30.5
900405,Hall Mews Boston,2024-01-19T09:30:00.000+00:00,feeder,0003,L3 Current (RMS),A,25.3
900405,Hall Mews Boston,2024-01-19T09:30:00.000+00:00,feeder,0003,L2 Current (RMS),A,49.2
900405,Hall Mews Boston,2024-01-19T09:30:00.000+00:00,feeder,0003,L1 Current (RMS),A,28.1
900405,Hall Mews Boston,2024-01-19T09:30:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.3
900405,Hall Mews Boston,2024-01-19T09:30:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.16
900405,Hall Mews Boston,2024-01-19T09:30:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-0.77
900405,Hall Mews Boston,2024-01-19T09:30:00.000+00:00,feeder,0002,L3 Active Power,kW,52.04
900405,Hall Mews Boston,2024-01-19T09:30:00.000+00:00,feeder,0002,L2 Active Power,kW,37.76
900405,Hall Mews Boston,2024-01-19T09:30:00.000+00:00,feeder,0002,L1 Active Power,kW,35.6
900405,Hall Mews Boston,2024-01-19T09:30:00.000+00:00,feeder,0002,N Current (RMS),A,79.3
900405,Hall Mews Boston,2024-01-19T09:30:00.000+00:00,feeder,0002,L3 Current (RMS),A,220.5
900405,Hall Mews Boston,2024-01-19T09:30:00.000+00:00,feeder,0002,L2 Current (RMS),A,161.0
900405,Hall Mews Boston,2024-01-19T09:30:00.000+00:00,feeder,0002,L1 Current (RMS),A,152.0
900405,Hall Mews Boston,2024-01-19T09:30:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.09
900405,Hall Mews Boston,2024-01-19T09:30:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.09
900405,Hall Mews Boston,2024-01-19T09:30:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.12
900405,Hall Mews Boston,2024-01-19T09:30:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.45
900405,Hall Mews Boston,2024-01-19T09:30:00.000+00:00,feeder,0001,L2 Active Power,kW,0.53
900405,Hall Mews Boston,2024-01-19T09:30:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.02
900405,Hall Mews Boston,2024-01-19T09:30:00.000+00:00,feeder,0001,N Current (RMS),A,8.1
900405,Hall Mews Boston,2024-01-19T09:30:00.000+00:00,feeder,0001,L3 Current (RMS),A,2.1
900405,Hall Mews Boston,2024-01-19T09:30:00.000+00:00,feeder,0001,L2 Current (RMS),A,2.4
900405,Hall Mews Boston,2024-01-19T09:30:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.7
900405,Hall Mews Boston,2024-01-19T09:30:00.000+00:00,transformer,,Temperature,C,12.4
900405,Hall Mews Boston,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
900405,Hall Mews Boston,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
900405,Hall Mews Boston,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
900405,Hall Mews Boston,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.27
900405,Hall Mews Boston,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
900405,Hall Mews Boston,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
900405,Hall Mews Boston,2024-01-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
900405,Hall Mews Boston,2024-01-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
900405,Hall Mews Boston,2024-01-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
900405,Hall Mews Boston,2024-01-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,57.08
900405,Hall Mews Boston,2024-01-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,49.34
900405,Hall Mews Boston,2024-01-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,41.85
900405,Hall Mews Boston,2024-01-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,93.1
900405,Hall Mews Boston,2024-01-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,242.6
900405,Hall Mews Boston,2024-01-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,211.2
900405,Hall Mews Boston,2024-01-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.1
900405,Hall Mews Boston,2024-01-19T09:20:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.68
900405,Hall Mews Boston,2024-01-19T09:20:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.68
900405,Hall Mews Boston,2024-01-19T09:20:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.09
900405,Hall Mews Boston,2024-01-19T09:20:00.000+00:00,feeder,0003,L3 Active Power,kW,5.64
900405,Hall Mews Boston,2024-01-19T09:20:00.000+00:00,feeder,0003,L2 Active Power,kW,11.47
900405,Hall Mews Boston,2024-01-19T09:20:00.000+00:00,feeder,0003,L1 Active Power,kW,8.36
900405,Hall Mews Boston,2024-01-19T09:20:00.000+00:00,feeder,0003,N Current (RMS),A,30.3
900405,Hall Mews Boston,2024-01-19T09:20:00.000+00:00,feeder,0003,L3 Current (RMS),A,26.8
900405,Hall Mews Boston,2024-01-19T09:20:00.000+00:00,feeder,0003,L2 Current (RMS),A,49.9
900405,Hall Mews Boston,2024-01-19T09:20:00.000+00:00,feeder,0003,L1 Current (RMS),A,36.7
900405,Hall Mews Boston,2024-01-19T09:20:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-0.72
900405,Hall Mews Boston,2024-01-19T09:20:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.42
900405,Hall Mews Boston,2024-01-19T09:20:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,0.23
900405,Hall Mews Boston,2024-01-19T09:20:00.000+00:00,feeder,0002,L3 Active Power,kW,48.07
900405,Hall Mews Boston,2024-01-19T09:20:00.000+00:00,feeder,0002,L2 Active Power,kW,36.99
900405,Hall Mews Boston,2024-01-19T09:20:00.000+00:00,feeder,0002,L1 Active Power,kW,32.97
900405,Hall Mews Boston,2024-01-19T09:20:00.000+00:00,feeder,0002,N Current (RMS),A,67.0
900405,Hall Mews Boston,2024-01-19T09:20:00.000+00:00,feeder,0002,L3 Current (RMS),A,202.6
900405,Hall Mews Boston,2024-01-19T09:20:00.000+00:00,feeder,0002,L2 Current (RMS),A,157.0
900405,Hall Mews Boston,2024-01-19T09:20:00.000+00:00,feeder,0002,L1 Current (RMS),A,140.0
900405,Hall Mews Boston,2024-01-19T09:20:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.11
900405,Hall Mews Boston,2024-01-19T09:20:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.04
900405,Hall Mews Boston,2024-01-19T09:20:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.1
900405,Hall Mews Boston,2024-01-19T09:20:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.41
900405,Hall Mews Boston,2024-01-19T09:20:00.000+00:00,feeder,0001,L2 Active Power,kW,0.47
900405,Hall Mews Boston,2024-01-19T09:20:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.02
900405,Hall Mews Boston,2024-01-19T09:20:00.000+00:00,feeder,0001,N Current (RMS),A,5.2
900405,Hall Mews Boston,2024-01-19T09:20:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.9
900405,Hall Mews Boston,2024-01-19T09:20:00.000+00:00,feeder,0001,L2 Current (RMS),A,2.1
900405,Hall Mews Boston,2024-01-19T09:20:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.7
900405,Hall Mews Boston,2024-01-19T09:20:00.000+00:00,transformer,,Temperature,C,12.3
900405,Hall Mews Boston,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
900405,Hall Mews Boston,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
900405,Hall Mews Boston,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
900405,Hall Mews Boston,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.61
900405,Hall Mews Boston,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
900405,Hall Mews Boston,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
900405,Hall Mews Boston,2024-01-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
900405,Hall Mews Boston,2024-01-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
900405,Hall Mews Boston,2024-01-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
900405,Hall Mews Boston,2024-01-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,53.3
900405,Hall Mews Boston,2024-01-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,48.93
900405,Hall Mews Boston,2024-01-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,41.31
900405,Hall Mews Boston,2024-01-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,73.0
900405,Hall Mews Boston,2024-01-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,225.0
900405,Hall Mews Boston,2024-01-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,207.9
900405,Hall Mews Boston,2024-01-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.3
900405,Hall Mews Boston,2024-01-19T09:10:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.33
900405,Hall Mews Boston,2024-01-19T09:10:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.51
900405,Hall Mews Boston,2024-01-19T09:10:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.09
900405,Hall Mews Boston,2024-01-19T09:10:00.000+00:00,feeder,0003,L3 Active Power,kW,4.13
900405,Hall Mews Boston,2024-01-19T09:10:00.000+00:00,feeder,0003,L2 Active Power,kW,10.89
900405,Hall Mews Boston,2024-01-19T09:10:00.000+00:00,feeder,0003,L1 Active Power,kW,8.9
900405,Hall Mews Boston,2024-01-19T09:10:00.000+00:00,feeder,0003,N Current (RMS),A,28.5
900405,Hall Mews Boston,2024-01-19T09:10:00.000+00:00,feeder,0003,L3 Current (RMS),A,18.7
900405,Hall Mews Boston,2024-01-19T09:10:00.000+00:00,feeder,0003,L2 Current (RMS),A,47.2
900405,Hall Mews Boston,2024-01-19T09:10:00.000+00:00,feeder,0003,L1 Current (RMS),A,38.6
900405,Hall Mews Boston,2024-01-19T09:10:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.22
900405,Hall Mews Boston,2024-01-19T09:10:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.3
900405,Hall Mews Boston,2024-01-19T09:10:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-0.11
900405,Hall Mews Boston,2024-01-19T09:10:00.000+00:00,feeder,0002,L3 Active Power,kW,57.07
900405,Hall Mews Boston,2024-01-19T09:10:00.000+00:00,feeder,0002,L2 Active Power,kW,40.79
900405,Hall Mews Boston,2024-01-19T09:10:00.000+00:00,feeder,0002,L1 Active Power,kW,36.75
900405,Hall Mews Boston,2024-01-19T09:10:00.000+00:00,feeder,0002,N Current (RMS),A,84.9
900405,Hall Mews Boston,2024-01-19T09:10:00.000+00:00,feeder,0002,L3 Current (RMS),A,240.4
900405,Hall Mews Boston,2024-01-19T09:10:00.000+00:00,feeder,0002,L2 Current (RMS),A,173.3
900405,Hall Mews Boston,2024-01-19T09:10:00.000+00:00,feeder,0002,L1 Current (RMS),A,158.0
900405,Hall Mews Boston,2024-01-19T09:10:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.08
900405,Hall Mews Boston,2024-01-19T09:10:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.14
900405,Hall Mews Boston,2024-01-19T09:10:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.13
900405,Hall Mews Boston,2024-01-19T09:10:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.49
900405,Hall Mews Boston,2024-01-19T09:10:00.000+00:00,feeder,0001,L2 Active Power,kW,0.48
900405,Hall Mews Boston,2024-01-19T09:10:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.03
900405,Hall Mews Boston,2024-01-19T09:10:00.000+00:00,feeder,0001,N Current (RMS),A,8.4
900405,Hall Mews Boston,2024-01-19T09:10:00.000+00:00,feeder,0001,L3 Current (RMS),A,2.2
900405,Hall Mews Boston,2024-01-19T09:10:00.000+00:00,feeder,0001,L2 Current (RMS),A,2.3
900405,Hall Mews Boston,2024-01-19T09:10:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.8
900405,Hall Mews Boston,2024-01-19T09:10:00.000+00:00,transformer,,Temperature,C,12.3
900405,Hall Mews Boston,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
900405,Hall Mews Boston,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
900405,Hall Mews Boston,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
900405,Hall Mews Boston,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.82
900405,Hall Mews Boston,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
900405,Hall Mews Boston,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
900405,Hall Mews Boston,2024-01-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
900405,Hall Mews Boston,2024-01-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
900405,Hall Mews Boston,2024-01-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
900405,Hall Mews Boston,2024-01-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,60.71
900405,Hall Mews Boston,2024-01-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,52.15
900405,Hall Mews Boston,2024-01-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,45.62
900405,Hall Mews Boston,2024-01-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,86.4
900405,Hall Mews Boston,2024-01-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,256.2
900405,Hall Mews Boston,2024-01-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,221.8
900405,Hall Mews Boston,2024-01-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,195.9
900405,Hall Mews Boston,2024-01-19T09:00:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.37
900405,Hall Mews Boston,2024-01-19T09:00:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.59
900405,Hall Mews Boston,2024-01-19T09:00:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.25
900405,Hall Mews Boston,2024-01-19T09:00:00.000+00:00,feeder,0003,L3 Active Power,kW,4.45
900405,Hall Mews Boston,2024-01-19T09:00:00.000+00:00,feeder,0003,L2 Active Power,kW,13.17
900405,Hall Mews Boston,2024-01-19T09:00:00.000+00:00,feeder,0003,L1 Active Power,kW,11.24
900405,Hall Mews Boston,2024-01-19T09:00:00.000+00:00,feeder,0003,N Current (RMS),A,34.1
900405,Hall Mews Boston,2024-01-19T09:00:00.000+00:00,feeder,0003,L3 Current (RMS),A,20.2
900405,Hall Mews Boston,2024-01-19T09:00:00.000+00:00,feeder,0003,L2 Current (RMS),A,55.8
900405,Hall Mews Boston,2024-01-19T09:00:00.000+00:00,feeder,0003,L1 Current (RMS),A,47.7
900405,Hall Mews Boston,2024-01-19T09:00:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.11
900405,Hall Mews Boston,2024-01-19T09:00:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.39
900405,Hall Mews Boston,2024-01-19T09:00:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-0.12
900405,Hall Mews Boston,2024-01-19T09:00:00.000+00:00,feeder,0002,L3 Active Power,kW,59.17
900405,Hall Mews Boston,2024-01-19T09:00:00.000+00:00,feeder,0002,L2 Active Power,kW,41.79
900405,Hall Mews Boston,2024-01-19T09:00:00.000+00:00,feeder,0002,L1 Active Power,kW,36.43
900405,Hall Mews Boston,2024-01-19T09:00:00.000+00:00,feeder,0002,N Current (RMS),A,87.4
900405,Hall Mews Boston,2024-01-19T09:00:00.000+00:00,feeder,0002,L3 Current (RMS),A,246.8
900405,Hall Mews Boston,2024-01-19T09:00:00.000+00:00,feeder,0002,L2 Current (RMS),A,175.3
900405,Hall Mews Boston,2024-01-19T09:00:00.000+00:00,feeder,0002,L1 Current (RMS),A,154.9
900405,Hall Mews Boston,2024-01-19T09:00:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.08
900405,Hall Mews Boston,2024-01-19T09:00:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.18
900405,Hall Mews Boston,2024-01-19T09:00:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.13
900405,Hall Mews Boston,2024-01-19T09:00:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.52
900405,Hall Mews Boston,2024-01-19T09:00:00.000+00:00,feeder,0001,L2 Active Power,kW,0.46
900405,Hall Mews Boston,2024-01-19T09:00:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.03
900405,Hall Mews Boston,2024-01-19T09:00:00.000+00:00,feeder,0001,N Current (RMS),A,7.2
900405,Hall Mews Boston,2024-01-19T09:00:00.000+00:00,feeder,0001,L3 Current (RMS),A,2.3
900405,Hall Mews Boston,2024-01-19T09:00:00.000+00:00,feeder,0001,L2 Current (RMS),A,2.2
900405,Hall Mews Boston,2024-01-19T09:00:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.8
900405,Hall Mews Boston,2024-01-19T09:00:00.000+00:00,transformer,,Temperature,C,12.2
900405,Hall Mews Boston,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
900405,Hall Mews Boston,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
900405,Hall Mews Boston,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
900405,Hall Mews Boston,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
900405,Hall Mews Boston,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
900405,Hall Mews Boston,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
900405,Hall Mews Boston,2024-01-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
900405,Hall Mews Boston,2024-01-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
900405,Hall Mews Boston,2024-01-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
900405,Hall Mews Boston,2024-01-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,63.1
900405,Hall Mews Boston,2024-01-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,55.42
900405,Hall Mews Boston,2024-01-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,47.64
900405,Hall Mews Boston,2024-01-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,82.6
900405,Hall Mews Boston,2024-01-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,263.5
900405,Hall Mews Boston,2024-01-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,232.5
900405,Hall Mews Boston,2024-01-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,201.8
900405,Hall Mews Boston,2024-01-19T08:50:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.43
900405,Hall Mews Boston,2024-01-19T08:50:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.77
900405,Hall Mews Boston,2024-01-19T08:50:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.34
900405,Hall Mews Boston,2024-01-19T08:50:00.000+00:00,feeder,0003,L3 Active Power,kW,4.45
900405,Hall Mews Boston,2024-01-19T08:50:00.000+00:00,feeder,0003,L2 Active Power,kW,9.51
900405,Hall Mews Boston,2024-01-19T08:50:00.000+00:00,feeder,0003,L1 Active Power,kW,8.91
900405,Hall Mews Boston,2024-01-19T08:50:00.000+00:00,feeder,0003,N Current (RMS),A,25.2
900405,Hall Mews Boston,2024-01-19T08:50:00.000+00:00,feeder,0003,L3 Current (RMS),A,19.8
900405,Hall Mews Boston,2024-01-19T08:50:00.000+00:00,feeder,0003,L2 Current (RMS),A,40.8
900405,Hall Mews Boston,2024-01-19T08:50:00.000+00:00,feeder,0003,L1 Current (RMS),A,39.5
900405,Hall Mews Boston,2024-01-19T08:50:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.44
900405,Hall Mews Boston,2024-01-19T08:50:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.78
900405,Hall Mews Boston,2024-01-19T08:50:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-0.55
900405,Hall Mews Boston,2024-01-19T08:50:00.000+00:00,feeder,0002,L3 Active Power,kW,55.27
900405,Hall Mews Boston,2024-01-19T08:50:00.000+00:00,feeder,0002,L2 Active Power,kW,42.4
900405,Hall Mews Boston,2024-01-19T08:50:00.000+00:00,feeder,0002,L1 Active Power,kW,33.97
900405,Hall Mews Boston,2024-01-19T08:50:00.000+00:00,feeder,0002,N Current (RMS),A,83.4
900405,Hall Mews Boston,2024-01-19T08:50:00.000+00:00,feeder,0002,L3 Current (RMS),A,230.8
900405,Hall Mews Boston,2024-01-19T08:50:00.000+00:00,feeder,0002,L2 Current (RMS),A,177.2
900405,Hall Mews Boston,2024-01-19T08:50:00.000+00:00,feeder,0002,L1 Current (RMS),A,142.1
900405,Hall Mews Boston,2024-01-19T08:50:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.08
900405,Hall Mews Boston,2024-01-19T08:50:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.16
900405,Hall Mews Boston,2024-01-19T08:50:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.12
900405,Hall Mews Boston,2024-01-19T08:50:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.46
900405,Hall Mews Boston,2024-01-19T08:50:00.000+00:00,feeder,0001,L2 Active Power,kW,0.68
900405,Hall Mews Boston,2024-01-19T08:50:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.03
900405,Hall Mews Boston,2024-01-19T08:50:00.000+00:00,feeder,0001,N Current (RMS),A,6.5
900405,Hall Mews Boston,2024-01-19T08:50:00.000+00:00,feeder,0001,L3 Current (RMS),A,2.1
900405,Hall Mews Boston,2024-01-19T08:50:00.000+00:00,feeder,0001,L2 Current (RMS),A,4.2
900405,Hall Mews Boston,2024-01-19T08:50:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.7
900405,Hall Mews Boston,2024-01-19T08:50:00.000+00:00,transformer,,Temperature,C,12.2
900405,Hall Mews Boston,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
900405,Hall Mews Boston,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
900405,Hall Mews Boston,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
