Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
900405,Hall Mews Boston,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
900405,Hall Mews Boston,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
900405,Hall Mews Boston,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
900405,Hall Mews Boston,2024-01-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
900405,Hall Mews Boston,2024-01-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
900405,Hall Mews Boston,2024-01-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
900405,Hall Mews Boston,2024-01-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,59.26
900405,Hall Mews Boston,2024-01-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,52.59
900405,Hall Mews Boston,2024-01-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,42.85
900405,Hall Mews Boston,2024-01-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,83.8
900405,Hall Mews Boston,2024-01-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,247.7
900405,Hall Mews Boston,2024-01-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,220.1
900405,Hall Mews Boston,2024-01-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.0
900405,Hall Mews Boston,2024-01-19T08:40:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.13
900405,Hall Mews Boston,2024-01-19T08:40:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.6
900405,Hall Mews Boston,2024-01-19T08:40:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.36
900405,Hall Mews Boston,2024-01-19T08:40:00.000+00:00,feeder,0003,L3 Active Power,kW,6.61
900405,Hall Mews Boston,2024-01-19T08:40:00.000+00:00,feeder,0003,L2 Active Power,kW,14.55
900405,Hall Mews Boston,2024-01-19T08:40:00.000+00:00,feeder,0003,L1 Active Power,kW,4.14
900405,Hall Mews Boston,2024-01-19T08:40:00.000+00:00,feeder,0003,N Current (RMS),A,42.2
900405,Hall Mews Boston,2024-01-19T08:40:00.000+00:00,feeder,0003,L3 Current (RMS),A,28.8
900405,Hall Mews Boston,2024-01-19T08:40:00.000+00:00,feeder,0003,L2 Current (RMS),A,63.4
900405,Hall Mews Boston,2024-01-19T08:40:00.000+00:00,feeder,0003,L1 Current (RMS),A,19.4
900405,Hall Mews Boston,2024-01-19T08:40:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.3
900405,Hall Mews Boston,2024-01-19T08:40:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.98
900405,Hall Mews Boston,2024-01-19T08:40:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-0.25
900405,Hall Mews Boston,2024-01-19T08:40:00.000+00:00,feeder,0002,L3 Active Power,kW,43.04
900405,Hall Mews Boston,2024-01-19T08:40:00.000+00:00,feeder,0002,L2 Active Power,kW,49.56
900405,Hall Mews Boston,2024-01-19T08:40:00.000+00:00,feeder,0002,L1 Active Power,kW,28.81
900405,Hall Mews Boston,2024-01-19T08:40:00.000+00:00,feeder,0002,N Current (RMS),A,83.9
900405,Hall Mews Boston,2024-01-19T08:40:00.000+00:00,feeder,0002,L3 Current (RMS),A,179.5
900405,Hall Mews Boston,2024-01-19T08:40:00.000+00:00,feeder,0002,L2 Current (RMS),A,207.8
900405,Hall Mews Boston,2024-01-19T08:40:00.000+00:00,feeder,0002,L1 Current (RMS),A,122.4
900405,Hall Mews Boston,2024-01-19T08:40:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.11
900405,Hall Mews Boston,2024-01-19T08:40:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.06
900405,Hall Mews Boston,2024-01-19T08:40:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.06
900405,Hall Mews Boston,2024-01-19T08:40:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.23
900405,Hall Mews Boston,2024-01-19T08:40:00.000+00:00,feeder,0001,L2 Active Power,kW,1.59
900405,Hall Mews Boston,2024-01-19T08:40:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.07
900405,Hall Mews Boston,2024-01-19T08:40:00.000+00:00,feeder,0001,N Current (RMS),A,13.4
900405,Hall Mews Boston,2024-01-19T08:40:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.3
900405,Hall Mews Boston,2024-01-19T08:40:00.000+00:00,feeder,0001,L2 Current (RMS),A,8.7
900405,Hall Mews Boston,2024-01-19T08:40:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.6
900405,Hall Mews Boston,2024-01-19T08:40:00.000+00:00,transformer,,Temperature,C,12.1
900405,Hall Mews Boston,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
900405,Hall Mews Boston,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
900405,Hall Mews Boston,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
900405,Hall Mews Boston,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
900405,Hall Mews Boston,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
900405,Hall Mews Boston,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
900405,Hall Mews Boston,2024-01-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
900405,Hall Mews Boston,2024-01-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
900405,Hall Mews Boston,2024-01-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
900405,Hall Mews Boston,2024-01-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,49.42
900405,Hall Mews Boston,2024-01-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,65.7
900405,Hall Mews Boston,2024-01-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,32.88
900405,Hall Mews Boston,2024-01-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,132.8
900405,Hall Mews Boston,2024-01-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,206.5
900405,Hall Mews Boston,2024-01-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,275.5
900405,Hall Mews Boston,2024-01-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.6
900405,Hall Mews Boston,2024-01-19T08:30:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.16
900405,Hall Mews Boston,2024-01-19T08:30:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.66
900405,Hall Mews Boston,2024-01-19T08:30:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.55
900405,Hall Mews Boston,2024-01-19T08:30:00.000+00:00,feeder,0003,L3 Active Power,kW,6.36
900405,Hall Mews Boston,2024-01-19T08:30:00.000+00:00,feeder,0003,L2 Active Power,kW,12.52
900405,Hall Mews Boston,2024-01-19T08:30:00.000+00:00,feeder,0003,L1 Active Power,kW,3.69
900405,Hall Mews Boston,2024-01-19T08:30:00.000+00:00,feeder,0003,N Current (RMS),A,35.7
900405,Hall Mews Boston,2024-01-19T08:30:00.000+00:00,feeder,0003,L3 Current (RMS),A,28.1
900405,Hall Mews Boston,2024-01-19T08:30:00.000+00:00,feeder,0003,L2 Current (RMS),A,55.3
900405,Hall Mews Boston,2024-01-19T08:30:00.000+00:00,feeder,0003,L1 Current (RMS),A,17.9
900405,Hall Mews Boston,2024-01-19T08:30:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.64
900405,Hall Mews Boston,2024-01-19T08:30:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.02
900405,Hall Mews Boston,2024-01-19T08:30:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.13
900405,Hall Mews Boston,2024-01-19T08:30:00.000+00:00,feeder,0002,L3 Active Power,kW,45.46
900405,Hall Mews Boston,2024-01-19T08:30:00.000+00:00,feeder,0002,L2 Active Power,kW,53.57
900405,Hall Mews Boston,2024-01-19T08:30:00.000+00:00,feeder,0002,L1 Active Power,kW,24.22
900405,Hall Mews Boston,2024-01-19T08:30:00.000+00:00,feeder,0002,N Current (RMS),A,106.5
900405,Hall Mews Boston,2024-01-19T08:30:00.000+00:00,feeder,0002,L3 Current (RMS),A,192.0
900405,Hall Mews Boston,2024-01-19T08:30:00.000+00:00,feeder,0002,L2 Current (RMS),A,225.9
900405,Hall Mews Boston,2024-01-19T08:30:00.000+00:00,feeder,0002,L1 Current (RMS),A,102.9
900405,Hall Mews Boston,2024-01-19T08:30:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.05
900405,Hall Mews Boston,2024-01-19T08:30:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.18
900405,Hall Mews Boston,2024-01-19T08:30:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.07
900405,Hall Mews Boston,2024-01-19T08:30:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.22
900405,Hall Mews Boston,2024-01-19T08:30:00.000+00:00,feeder,0001,L2 Active Power,kW,2.44
900405,Hall Mews Boston,2024-01-19T08:30:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.09
900405,Hall Mews Boston,2024-01-19T08:30:00.000+00:00,feeder,0001,N Current (RMS),A,19.7
900405,Hall Mews Boston,2024-01-19T08:30:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.2
900405,Hall Mews Boston,2024-01-19T08:30:00.000+00:00,feeder,0001,L2 Current (RMS),A,16.1
900405,Hall Mews Boston,2024-01-19T08:30:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.7
900405,Hall Mews Boston,2024-01-19T08:30:00.000+00:00,transformer,,Temperature,C,12.1
900405,Hall Mews Boston,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
900405,Hall Mews Boston,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
900405,Hall Mews Boston,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
900405,Hall Mews Boston,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
900405,Hall Mews Boston,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
900405,Hall Mews Boston,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
900405,Hall Mews Boston,2024-01-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
900405,Hall Mews Boston,2024-01-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
900405,Hall Mews Boston,2024-01-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
900405,Hall Mews Boston,2024-01-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,51.6
900405,Hall Mews Boston,2024-01-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,68.53
900405,Hall Mews Boston,2024-01-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,27.83
900405,Hall Mews Boston,2024-01-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,153.0
900405,Hall Mews Boston,2024-01-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,218.2
900405,Hall Mews Boston,2024-01-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,289.4
900405,Hall Mews Boston,2024-01-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
900405,Hall Mews Boston,2024-01-19T08:20:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.23
900405,Hall Mews Boston,2024-01-19T08:20:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.62
900405,Hall Mews Boston,2024-01-19T08:20:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.32
900405,Hall Mews Boston,2024-01-19T08:20:00.000+00:00,feeder,0003,L3 Active Power,kW,5.91
900405,Hall Mews Boston,2024-01-19T08:20:00.000+00:00,feeder,0003,L2 Active Power,kW,14.08
900405,Hall Mews Boston,2024-01-19T08:20:00.000+00:00,feeder,0003,L1 Active Power,kW,6.56
900405,Hall Mews Boston,2024-01-19T08:20:00.000+00:00,feeder,0003,N Current (RMS),A,32.9
900405,Hall Mews Boston,2024-01-19T08:20:00.000+00:00,feeder,0003,L3 Current (RMS),A,26.0
900405,Hall Mews Boston,2024-01-19T08:20:00.000+00:00,feeder,0003,L2 Current (RMS),A,60.3
900405,Hall Mews Boston,2024-01-19T08:20:00.000+00:00,feeder,0003,L1 Current (RMS),A,29.6
900405,Hall Mews Boston,2024-01-19T08:20:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.52
900405,Hall Mews Boston,2024-01-19T08:20:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.22
900405,Hall Mews Boston,2024-01-19T08:20:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.13
900405,Hall Mews Boston,2024-01-19T08:20:00.000+00:00,feeder,0002,L3 Active Power,kW,44.55
900405,Hall Mews Boston,2024-01-19T08:20:00.000+00:00,feeder,0002,L2 Active Power,kW,45.66
900405,Hall Mews Boston,2024-01-19T08:20:00.000+00:00,feeder,0002,L1 Active Power,kW,28.98
900405,Hall Mews Boston,2024-01-19T08:20:00.000+00:00,feeder,0002,N Current (RMS),A,76.6
900405,Hall Mews Boston,2024-01-19T08:20:00.000+00:00,feeder,0002,L3 Current (RMS),A,187.1
900405,Hall Mews Boston,2024-01-19T08:20:00.000+00:00,feeder,0002,L2 Current (RMS),A,192.7
900405,Hall Mews Boston,2024-01-19T08:20:00.000+00:00,feeder,0002,L1 Current (RMS),A,123.0
900405,Hall Mews Boston,2024-01-19T08:20:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.08
900405,Hall Mews Boston,2024-01-19T08:20:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.09
900405,Hall Mews Boston,2024-01-19T08:20:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.09
900405,Hall Mews Boston,2024-01-19T08:20:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.29
900405,Hall Mews Boston,2024-01-19T08:20:00.000+00:00,feeder,0001,L2 Active Power,kW,2.45
900405,Hall Mews Boston,2024-01-19T08:20:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.04
900405,Hall Mews Boston,2024-01-19T08:20:00.000+00:00,feeder,0001,N Current (RMS),A,17.5
900405,Hall Mews Boston,2024-01-19T08:20:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.4
900405,Hall Mews Boston,2024-01-19T08:20:00.000+00:00,feeder,0001,L2 Current (RMS),A,18.1
900405,Hall Mews Boston,2024-01-19T08:20:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.7
900405,Hall Mews Boston,2024-01-19T08:20:00.000+00:00,transformer,,Temperature,C,12.1
900405,Hall Mews Boston,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
900405,Hall Mews Boston,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
900405,Hall Mews Boston,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
900405,Hall Mews Boston,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
900405,Hall Mews Boston,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
900405,Hall Mews Boston,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
900405,Hall Mews Boston,2024-01-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
900405,Hall Mews Boston,2024-01-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
900405,Hall Mews Boston,2024-01-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
900405,Hall Mews Boston,2024-01-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,50.17
900405,Hall Mews Boston,2024-01-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,62.19
900405,Hall Mews Boston,2024-01-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,35.49
900405,Hall Mews Boston,2024-01-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,112.2
900405,Hall Mews Boston,2024-01-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,210.7
900405,Hall Mews Boston,2024-01-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,262.2
900405,Hall Mews Boston,2024-01-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.5
900405,Hall Mews Boston,2024-01-19T08:10:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.26
900405,Hall Mews Boston,2024-01-19T08:10:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.71
900405,Hall Mews Boston,2024-01-19T08:10:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.06
900405,Hall Mews Boston,2024-01-19T08:10:00.000+00:00,feeder,0003,L3 Active Power,kW,10.76
900405,Hall Mews Boston,2024-01-19T08:10:00.000+00:00,feeder,0003,L2 Active Power,kW,13.53
900405,Hall Mews Boston,2024-01-19T08:10:00.000+00:00,feeder,0003,L1 Active Power,kW,7.64
900405,Hall Mews Boston,2024-01-19T08:10:00.000+00:00,feeder,0003,N Current (RMS),A,33.7
900405,Hall Mews Boston,2024-01-19T08:10:00.000+00:00,feeder,0003,L3 Current (RMS),A,49.4
900405,Hall Mews Boston,2024-01-19T08:10:00.000+00:00,feeder,0003,L2 Current (RMS),A,57.6
900405,Hall Mews Boston,2024-01-19T08:10:00.000+00:00,feeder,0003,L1 Current (RMS),A,33.1
900405,Hall Mews Boston,2024-01-19T08:10:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.65
900405,Hall Mews Boston,2024-01-19T08:10:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.55
900405,Hall Mews Boston,2024-01-19T08:10:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.45
900405,Hall Mews Boston,2024-01-19T08:10:00.000+00:00,feeder,0002,L3 Active Power,kW,44.85
900405,Hall Mews Boston,2024-01-19T08:10:00.000+00:00,feeder,0002,L2 Active Power,kW,61.79
900405,Hall Mews Boston,2024-01-19T08:10:00.000+00:00,feeder,0002,L1 Active Power,kW,31.39
900405,Hall Mews Boston,2024-01-19T08:10:00.000+00:00,feeder,0002,N Current (RMS),A,108.9
900405,Hall Mews Boston,2024-01-19T08:10:00.000+00:00,feeder,0002,L3 Current (RMS),A,189.1
900405,Hall Mews Boston,2024-01-19T08:10:00.000+00:00,feeder,0002,L2 Current (RMS),A,261.5
900405,Hall Mews Boston,2024-01-19T08:10:00.000+00:00,feeder,0002,L1 Current (RMS),A,134.1
900405,Hall Mews Boston,2024-01-19T08:10:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.15
900405,Hall Mews Boston,2024-01-19T08:10:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.2
900405,Hall Mews Boston,2024-01-19T08:10:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.03
900405,Hall Mews Boston,2024-01-19T08:10:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.19
900405,Hall Mews Boston,2024-01-19T08:10:00.000+00:00,feeder,0001,L2 Active Power,kW,0.18
900405,Hall Mews Boston,2024-01-19T08:10:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.09
900405,Hall Mews Boston,2024-01-19T08:10:00.000+00:00,feeder,0001,N Current (RMS),A,13.3
900405,Hall Mews Boston,2024-01-19T08:10:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.2
900405,Hall Mews Boston,2024-01-19T08:10:00.000+00:00,feeder,0001,L2 Current (RMS),A,1.4
900405,Hall Mews Boston,2024-01-19T08:10:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.7
900405,Hall Mews Boston,2024-01-19T08:10:00.000+00:00,transformer,,Temperature,C,12.1
900405,Hall Mews Boston,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
900405,Hall Mews Boston,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
900405,Hall Mews Boston,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
900405,Hall Mews Boston,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.35
900405,Hall Mews Boston,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
900405,Hall Mews Boston,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
900405,Hall Mews Boston,2024-01-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
900405,Hall Mews Boston,2024-01-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
900405,Hall Mews Boston,2024-01-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
900405,Hall Mews Boston,2024-01-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,55.42
900405,Hall Mews Boston,2024-01-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,75.51
900405,Hall Mews Boston,2024-01-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,38.94
900405,Hall Mews Boston,2024-01-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,143.8
900405,Hall Mews Boston,2024-01-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,234.1
900405,Hall Mews Boston,2024-01-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,319.2
900405,Hall Mews Boston,2024-01-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.6
900405,Hall Mews Boston,2024-01-19T08:00:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.38
900405,Hall Mews Boston,2024-01-19T08:00:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.49
900405,Hall Mews Boston,2024-01-19T08:00:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.38
900405,Hall Mews Boston,2024-01-19T08:00:00.000+00:00,feeder,0003,L3 Active Power,kW,6.26
900405,Hall Mews Boston,2024-01-19T08:00:00.000+00:00,feeder,0003,L2 Active Power,kW,16.68
900405,Hall Mews Boston,2024-01-19T08:00:00.000+00:00,feeder,0003,L1 Active Power,kW,6.37
900405,Hall Mews Boston,2024-01-19T08:00:00.000+00:00,feeder,0003,N Current (RMS),A,45.2
900405,Hall Mews Boston,2024-01-19T08:00:00.000+00:00,feeder,0003,L3 Current (RMS),A,28.5
900405,Hall Mews Boston,2024-01-19T08:00:00.000+00:00,feeder,0003,L2 Current (RMS),A,71.4
900405,Hall Mews Boston,2024-01-19T08:00:00.000+00:00,feeder,0003,L1 Current (RMS),A,28.6
900405,Hall Mews Boston,2024-01-19T08:00:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-0.96
900405,Hall Mews Boston,2024-01-19T08:00:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.97
900405,Hall Mews Boston,2024-01-19T08:00:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.96
900405,Hall Mews Boston,2024-01-19T08:00:00.000+00:00,feeder,0002,L3 Active Power,kW,49.0
900405,Hall Mews Boston,2024-01-19T08:00:00.000+00:00,feeder,0002,L2 Active Power,kW,54.37
900405,Hall Mews Boston,2024-01-19T08:00:00.000+00:00,feeder,0002,L1 Active Power,kW,33.09
900405,Hall Mews Boston,2024-01-19T08:00:00.000+00:00,feeder,0002,N Current (RMS),A,85.5
900405,Hall Mews Boston,2024-01-19T08:00:00.000+00:00,feeder,0002,L3 Current (RMS),A,208.0
900405,Hall Mews Boston,2024-01-19T08:00:00.000+00:00,feeder,0002,L2 Current (RMS),A,232.0
900405,Hall Mews Boston,2024-01-19T08:00:00.000+00:00,feeder,0002,L1 Current (RMS),A,142.1
900405,Hall Mews Boston,2024-01-19T08:00:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.15
900405,Hall Mews Boston,2024-01-19T08:00:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.15
900405,Hall Mews Boston,2024-01-19T08:00:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.06
900405,Hall Mews Boston,2024-01-19T08:00:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.29
900405,Hall Mews Boston,2024-01-19T08:00:00.000+00:00,feeder,0001,L2 Active Power,kW,0.3
900405,Hall Mews Boston,2024-01-19T08:00:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.07
900405,Hall Mews Boston,2024-01-19T08:00:00.000+00:00,feeder,0001,N Current (RMS),A,8.6
900405,Hall Mews Boston,2024-01-19T08:00:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.5
900405,Hall Mews Boston,2024-01-19T08:00:00.000+00:00,feeder,0001,L2 Current (RMS),A,1.6
900405,Hall Mews Boston,2024-01-19T08:00:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.7
900405,Hall Mews Boston,2024-01-19T08:00:00.000+00:00,transformer,,Temperature,C,12.1
900405,Hall Mews Boston,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
900405,Hall Mews Boston,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.28
900405,Hall Mews Boston,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
900405,Hall Mews Boston,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.63
900405,Hall Mews Boston,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
900405,Hall Mews Boston,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.0
900405,Hall Mews Boston,2024-01-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
900405,Hall Mews Boston,2024-01-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
900405,Hall Mews Boston,2024-01-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
900405,Hall Mews Boston,2024-01-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,54.97
900405,Hall Mews Boston,2024-01-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,71.36
900405,Hall Mews Boston,2024-01-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,39.38
900405,Hall Mews Boston,2024-01-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,128.1
900405,Hall Mews Boston,2024-01-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,233.8
900405,Hall Mews Boston,2024-01-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,304.2
900405,Hall Mews Boston,2024-01-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.5
900405,Hall Mews Boston,2024-01-19T07:50:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.01
900405,Hall Mews Boston,2024-01-19T07:50:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.99
900405,Hall Mews Boston,2024-01-19T07:50:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.26
900405,Hall Mews Boston,2024-01-19T07:50:00.000+00:00,feeder,0003,L3 Active Power,kW,11.96
900405,Hall Mews Boston,2024-01-19T07:50:00.000+00:00,feeder,0003,L2 Active Power,kW,14.68
900405,Hall Mews Boston,2024-01-19T07:50:00.000+00:00,feeder,0003,L1 Active Power,kW,6.66
900405,Hall Mews Boston,2024-01-19T07:50:00.000+00:00,feeder,0003,N Current (RMS),A,41.3
900405,Hall Mews Boston,2024-01-19T07:50:00.000+00:00,feeder,0003,L3 Current (RMS),A,53.2
900405,Hall Mews Boston,2024-01-19T07:50:00.000+00:00,feeder,0003,L2 Current (RMS),A,63.2
900405,Hall Mews Boston,2024-01-19T07:50:00.000+00:00,feeder,0003,L1 Current (RMS),A,31.0
900405,Hall Mews Boston,2024-01-19T07:50:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-0.46
900405,Hall Mews Boston,2024-01-19T07:50:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.98
900405,Hall Mews Boston,2024-01-19T07:50:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.4
900405,Hall Mews Boston,2024-01-19T07:50:00.000+00:00,feeder,0002,L3 Active Power,kW,45.1
900405,Hall Mews Boston,2024-01-19T07:50:00.000+00:00,feeder,0002,L2 Active Power,kW,59.81
900405,Hall Mews Boston,2024-01-19T07:50:00.000+00:00,feeder,0002,L1 Active Power,kW,30.47
900405,Hall Mews Boston,2024-01-19T07:50:00.000+00:00,feeder,0002,N Current (RMS),A,97.6
900405,Hall Mews Boston,2024-01-19T07:50:00.000+00:00,feeder,0002,L3 Current (RMS),A,191.6
900405,Hall Mews Boston,2024-01-19T07:50:00.000+00:00,feeder,0002,L2 Current (RMS),A,254.6
900405,Hall Mews Boston,2024-01-19T07:50:00.000+00:00,feeder,0002,L1 Current (RMS),A,130.4
900405,Hall Mews Boston,2024-01-19T07:50:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.17
900405,Hall Mews Boston,2024-01-19T07:50:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.04
900405,Hall Mews Boston,2024-01-19T07:50:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.05
900405,Hall Mews Boston,2024-01-19T07:50:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.21
900405,Hall Mews Boston,2024-01-19T07:50:00.000+00:00,feeder,0001,L2 Active Power,kW,0.32
900405,Hall Mews Boston,2024-01-19T07:50:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.08
900405,Hall Mews Boston,2024-01-19T07:50:00.000+00:00,feeder,0001,N Current (RMS),A,12.4
900405,Hall Mews Boston,2024-01-19T07:50:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.3
900405,Hall Mews Boston,2024-01-19T07:50:00.000+00:00,feeder,0001,L2 Current (RMS),A,1.6
900405,Hall Mews Boston,2024-01-19T07:50:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.6
900405,Hall Mews Boston,2024-01-19T07:50:00.000+00:00,transformer,,Temperature,C,12.1
900405,Hall Mews Boston,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
900405,Hall Mews Boston,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.08
900405,Hall Mews Boston,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
900405,Hall Mews Boston,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.63
900405,Hall Mews Boston,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
900405,Hall Mews Boston,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.15
900405,Hall Mews Boston,2024-01-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
900405,Hall Mews Boston,2024-01-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
900405,Hall Mews Boston,2024-01-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
900405,Hall Mews Boston,2024-01-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,56.85
900405,Hall Mews Boston,2024-01-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,74.81
900405,Hall Mews Boston,2024-01-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,37.04
900405,Hall Mews Boston,2024-01-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,140.3
900405,Hall Mews Boston,2024-01-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,241.6
900405,Hall Mews Boston,2024-01-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,318.3
900405,Hall Mews Boston,2024-01-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.5
900405,Hall Mews Boston,2024-01-19T07:40:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.47
900405,Hall Mews Boston,2024-01-19T07:40:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.44
900405,Hall Mews Boston,2024-01-19T07:40:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.74
900405,Hall Mews Boston,2024-01-19T07:40:00.000+00:00,feeder,0003,L3 Active Power,kW,7.69
900405,Hall Mews Boston,2024-01-19T07:40:00.000+00:00,feeder,0003,L2 Active Power,kW,19.34
900405,Hall Mews Boston,2024-01-19T07:40:00.000+00:00,feeder,0003,L1 Active Power,kW,7.8
900405,Hall Mews Boston,2024-01-19T07:40:00.000+00:00,feeder,0003,N Current (RMS),A,47.1
900405,Hall Mews Boston,2024-01-19T07:40:00.000+00:00,feeder,0003,L3 Current (RMS),A,35.3
900405,Hall Mews Boston,2024-01-19T07:40:00.000+00:00,feeder,0003,L2 Current (RMS),A,82.9
900405,Hall Mews Boston,2024-01-19T07:40:00.000+00:00,feeder,0003,L1 Current (RMS),A,34.4
900405,Hall Mews Boston,2024-01-19T07:40:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-0.96
900405,Hall Mews Boston,2024-01-19T07:40:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.4
900405,Hall Mews Boston,2024-01-19T07:40:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.75
900405,Hall Mews Boston,2024-01-19T07:40:00.000+00:00,feeder,0002,L3 Active Power,kW,45.4
900405,Hall Mews Boston,2024-01-19T07:40:00.000+00:00,feeder,0002,L2 Active Power,kW,57.64
900405,Hall Mews Boston,2024-01-19T07:40:00.000+00:00,feeder,0002,L1 Active Power,kW,28.97
900405,Hall Mews Boston,2024-01-19T07:40:00.000+00:00,feeder,0002,N Current (RMS),A,103.0
900405,Hall Mews Boston,2024-01-19T07:40:00.000+00:00,feeder,0002,L3 Current (RMS),A,193.6
900405,Hall Mews Boston,2024-01-19T07:40:00.000+00:00,feeder,0002,L2 Current (RMS),A,245.1
900405,Hall Mews Boston,2024-01-19T07:40:00.000+00:00,feeder,0002,L1 Current (RMS),A,125.0
900405,Hall Mews Boston,2024-01-19T07:40:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.14
900405,Hall Mews Boston,2024-01-19T07:40:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.16
900405,Hall Mews Boston,2024-01-19T07:40:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.04
900405,Hall Mews Boston,2024-01-19T07:40:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.23
900405,Hall Mews Boston,2024-01-19T07:40:00.000+00:00,feeder,0001,L2 Active Power,kW,0.25
900405,Hall Mews Boston,2024-01-19T07:40:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.09
900405,Hall Mews Boston,2024-01-19T07:40:00.000+00:00,feeder,0001,N Current (RMS),A,11.8
900405,Hall Mews Boston,2024-01-19T07:40:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.4
900405,Hall Mews Boston,2024-01-19T07:40:00.000+00:00,feeder,0001,L2 Current (RMS),A,1.7
900405,Hall Mews Boston,2024-01-19T07:40:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.7
900405,Hall Mews Boston,2024-01-19T07:40:00.000+00:00,transformer,,Temperature,C,12.1
900405,Hall Mews Boston,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
900405,Hall Mews Boston,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.91
900405,Hall Mews Boston,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
900405,Hall Mews Boston,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.53
900405,Hall Mews Boston,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
900405,Hall Mews Boston,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.01
900405,Hall Mews Boston,2024-01-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
900405,Hall Mews Boston,2024-01-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
900405,Hall Mews Boston,2024-01-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
900405,Hall Mews Boston,2024-01-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,52.85
900405,Hall Mews Boston,2024-01-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,77.23
900405,Hall Mews Boston,2024-01-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,36.68
900405,Hall Mews Boston,2024-01-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,148.2
900405,Hall Mews Boston,2024-01-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,224.4
900405,Hall Mews Boston,2024-01-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,327.6
900405,Hall Mews Boston,2024-01-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.3
900405,Hall Mews Boston,2024-01-19T07:30:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.07
900405,Hall Mews Boston,2024-01-19T07:30:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.33
900405,Hall Mews Boston,2024-01-19T07:30:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.25
900405,Hall Mews Boston,2024-01-19T07:30:00.000+00:00,feeder,0003,L3 Active Power,kW,5.25
900405,Hall Mews Boston,2024-01-19T07:30:00.000+00:00,feeder,0003,L2 Active Power,kW,14.34
900405,Hall Mews Boston,2024-01-19T07:30:00.000+00:00,feeder,0003,L1 Active Power,kW,8.84
900405,Hall Mews Boston,2024-01-19T07:30:00.000+00:00,feeder,0003,N Current (RMS),A,32.7
900405,Hall Mews Boston,2024-01-19T07:30:00.000+00:00,feeder,0003,L3 Current (RMS),A,23.0
900405,Hall Mews Boston,2024-01-19T07:30:00.000+00:00,feeder,0003,L2 Current (RMS),A,61.2
900405,Hall Mews Boston,2024-01-19T07:30:00.000+00:00,feeder,0003,L1 Current (RMS),A,38.6
900405,Hall Mews Boston,2024-01-19T07:30:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-0.31
900405,Hall Mews Boston,2024-01-19T07:30:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.32
900405,Hall Mews Boston,2024-01-19T07:30:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.85
900405,Hall Mews Boston,2024-01-19T07:30:00.000+00:00,feeder,0002,L3 Active Power,kW,50.25
900405,Hall Mews Boston,2024-01-19T07:30:00.000+00:00,feeder,0002,L2 Active Power,kW,51.08
900405,Hall Mews Boston,2024-01-19T07:30:00.000+00:00,feeder,0002,L1 Active Power,kW,29.16
900405,Hall Mews Boston,2024-01-19T07:30:00.000+00:00,feeder,0002,N Current (RMS),A,85.9
900405,Hall Mews Boston,2024-01-19T07:30:00.000+00:00,feeder,0002,L3 Current (RMS),A,212.2
900405,Hall Mews Boston,2024-01-19T07:30:00.000+00:00,feeder,0002,L2 Current (RMS),A,217.0
900405,Hall Mews Boston,2024-01-19T07:30:00.000+00:00,feeder,0002,L1 Current (RMS),A,125.9
900405,Hall Mews Boston,2024-01-19T07:30:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.1
900405,Hall Mews Boston,2024-01-19T07:30:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.26
900405,Hall Mews Boston,2024-01-19T07:30:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.09
900405,Hall Mews Boston,2024-01-19T07:30:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.34
900405,Hall Mews Boston,2024-01-19T07:30:00.000+00:00,feeder,0001,L2 Active Power,kW,0.44
900405,Hall Mews Boston,2024-01-19T07:30:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.07
900405,Hall Mews Boston,2024-01-19T07:30:00.000+00:00,feeder,0001,N Current (RMS),A,7.1
900405,Hall Mews Boston,2024-01-19T07:30:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.6
900405,Hall Mews Boston,2024-01-19T07:30:00.000+00:00,feeder,0001,L2 Current (RMS),A,2.9
900405,Hall Mews Boston,2024-01-19T07:30:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.7
900405,Hall Mews Boston,2024-01-19T07:30:00.000+00:00,transformer,,Temperature,C,12.1
900405,Hall Mews Boston,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
900405,Hall Mews Boston,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
900405,Hall Mews Boston,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
900405,Hall Mews Boston,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.21
900405,Hall Mews Boston,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
900405,Hall Mews Boston,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
900405,Hall Mews Boston,2024-01-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
900405,Hall Mews Boston,2024-01-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
900405,Hall Mews Boston,2024-01-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
900405,Hall Mews Boston,2024-01-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,55.17
900405,Hall Mews Boston,2024-01-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,65.86
900405,Hall Mews Boston,2024-01-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,37.93
900405,Hall Mews Boston,2024-01-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,106.8
900405,Hall Mews Boston,2024-01-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,233.3
900405,Hall Mews Boston,2024-01-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,279.6
900405,Hall Mews Boston,2024-01-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.9
900405,Hall Mews Boston,2024-01-19T07:20:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.52
900405,Hall Mews Boston,2024-01-19T07:20:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.99
900405,Hall Mews Boston,2024-01-19T07:20:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.34
900405,Hall Mews Boston,2024-01-19T07:20:00.000+00:00,feeder,0003,L3 Active Power,kW,7.85
900405,Hall Mews Boston,2024-01-19T07:20:00.000+00:00,feeder,0003,L2 Active Power,kW,14.84
900405,Hall Mews Boston,2024-01-19T07:20:00.000+00:00,feeder,0003,L1 Active Power,kW,10.59
900405,Hall Mews Boston,2024-01-19T07:20:00.000+00:00,feeder,0003,N Current (RMS),A,31.2
900405,Hall Mews Boston,2024-01-19T07:20:00.000+00:00,feeder,0003,L3 Current (RMS),A,34.2
900405,Hall Mews Boston,2024-01-19T07:20:00.000+00:00,feeder,0003,L2 Current (RMS),A,63.9
900405,Hall Mews Boston,2024-01-19T07:20:00.000+00:00,feeder,0003,L1 Current (RMS),A,46.5
900405,Hall Mews Boston,2024-01-19T07:20:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-0.88
900405,Hall Mews Boston,2024-01-19T07:20:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-4.49
900405,Hall Mews Boston,2024-01-19T07:20:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.75
900405,Hall Mews Boston,2024-01-19T07:20:00.000+00:00,feeder,0002,L3 Active Power,kW,54.24
900405,Hall Mews Boston,2024-01-19T07:20:00.000+00:00,feeder,0002,L2 Active Power,kW,43.79
900405,Hall Mews Boston,2024-01-19T07:20:00.000+00:00,feeder,0002,L1 Active Power,kW,26.4
900405,Hall Mews Boston,2024-01-19T07:20:00.000+00:00,feeder,0002,N Current (RMS),A,97.7
900405,Hall Mews Boston,2024-01-19T07:20:00.000+00:00,feeder,0002,L3 Current (RMS),A,229.0
900405,Hall Mews Boston,2024-01-19T07:20:00.000+00:00,feeder,0002,L2 Current (RMS),A,187.4
900405,Hall Mews Boston,2024-01-19T07:20:00.000+00:00,feeder,0002,L1 Current (RMS),A,113.3
900405,Hall Mews Boston,2024-01-19T07:20:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.03
900405,Hall Mews Boston,2024-01-19T07:20:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.29
900405,Hall Mews Boston,2024-01-19T07:20:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.13
900405,Hall Mews Boston,2024-01-19T07:20:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.43
900405,Hall Mews Boston,2024-01-19T07:20:00.000+00:00,feeder,0001,L2 Active Power,kW,0.46
900405,Hall Mews Boston,2024-01-19T07:20:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.07
900405,Hall Mews Boston,2024-01-19T07:20:00.000+00:00,feeder,0001,N Current (RMS),A,8.7
900405,Hall Mews Boston,2024-01-19T07:20:00.000+00:00,feeder,0001,L3 Current (RMS),A,2.0
900405,Hall Mews Boston,2024-01-19T07:20:00.000+00:00,feeder,0001,L2 Current (RMS),A,2.7
900405,Hall Mews Boston,2024-01-19T07:20:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.8
900405,Hall Mews Boston,2024-01-19T07:20:00.000+00:00,transformer,,Temperature,C,12.2
900405,Hall Mews Boston,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
900405,Hall Mews Boston,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.41
900405,Hall Mews Boston,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
900405,Hall Mews Boston,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
900405,Hall Mews Boston,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
900405,Hall Mews Boston,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
900405,Hall Mews Boston,2024-01-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
900405,Hall Mews Boston,2024-01-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
900405,Hall Mews Boston,2024-01-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
900405,Hall Mews Boston,2024-01-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,61.66
900405,Hall Mews Boston,2024-01-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,59.09
900405,Hall Mews Boston,2024-01-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,36.92
900405,Hall Mews Boston,2024-01-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,107.3
900405,Hall Mews Boston,2024-01-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,260.5
900405,Hall Mews Boston,2024-01-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,252.0
900405,Hall Mews Boston,2024-01-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.5
900405,Hall Mews Boston,2024-01-19T07:10:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.67
900405,Hall Mews Boston,2024-01-19T07:10:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.03
900405,Hall Mews Boston,2024-01-19T07:10:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.29
900405,Hall Mews Boston,2024-01-19T07:10:00.000+00:00,feeder,0003,L3 Active Power,kW,8.11
900405,Hall Mews Boston,2024-01-19T07:10:00.000+00:00,feeder,0003,L2 Active Power,kW,13.58
900405,Hall Mews Boston,2024-01-19T07:10:00.000+00:00,feeder,0003,L1 Active Power,kW,6.53
900405,Hall Mews Boston,2024-01-19T07:10:00.000+00:00,feeder,0003,N Current (RMS),A,29.5
900405,Hall Mews Boston,2024-01-19T07:10:00.000+00:00,feeder,0003,L3 Current (RMS),A,35.2
900405,Hall Mews Boston,2024-01-19T07:10:00.000+00:00,feeder,0003,L2 Current (RMS),A,57.7
900405,Hall Mews Boston,2024-01-19T07:10:00.000+00:00,feeder,0003,L1 Current (RMS),A,29.6
900405,Hall Mews Boston,2024-01-19T07:10:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.73
900405,Hall Mews Boston,2024-01-19T07:10:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.96
900405,Hall Mews Boston,2024-01-19T07:10:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.28
900405,Hall Mews Boston,2024-01-19T07:10:00.000+00:00,feeder,0002,L3 Active Power,kW,48.72
900405,Hall Mews Boston,2024-01-19T07:10:00.000+00:00,feeder,0002,L2 Active Power,kW,35.15
900405,Hall Mews Boston,2024-01-19T07:10:00.000+00:00,feeder,0002,L1 Active Power,kW,31.44
900405,Hall Mews Boston,2024-01-19T07:10:00.000+00:00,feeder,0002,N Current (RMS),A,77.1
900405,Hall Mews Boston,2024-01-19T07:10:00.000+00:00,feeder,0002,L3 Current (RMS),A,205.7
900405,Hall Mews Boston,2024-01-19T07:10:00.000+00:00,feeder,0002,L2 Current (RMS),A,150.6
900405,Hall Mews Boston,2024-01-19T07:10:00.000+00:00,feeder,0002,L1 Current (RMS),A,135.1
900405,Hall Mews Boston,2024-01-19T07:10:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.08
900405,Hall Mews Boston,2024-01-19T07:10:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.16
900405,Hall Mews Boston,2024-01-19T07:10:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.12
900405,Hall Mews Boston,2024-01-19T07:10:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.43
900405,Hall Mews Boston,2024-01-19T07:10:00.000+00:00,feeder,0001,L2 Active Power,kW,0.44
900405,Hall Mews Boston,2024-01-19T07:10:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.03
900405,Hall Mews Boston,2024-01-19T07:10:00.000+00:00,feeder,0001,N Current (RMS),A,7.7
900405,Hall Mews Boston,2024-01-19T07:10:00.000+00:00,feeder,0001,L3 Current (RMS),A,2.0
900405,Hall Mews Boston,2024-01-19T07:10:00.000+00:00,feeder,0001,L2 Current (RMS),A,2.2
900405,Hall Mews Boston,2024-01-19T07:10:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.7
900405,Hall Mews Boston,2024-01-19T07:10:00.000+00:00,transformer,,Temperature,C,12.3
900405,Hall Mews Boston,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
900405,Hall Mews Boston,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
900405,Hall Mews Boston,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
900405,Hall Mews Boston,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
900405,Hall Mews Boston,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
900405,Hall Mews Boston,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
900405,Hall Mews Boston,2024-01-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
900405,Hall Mews Boston,2024-01-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
900405,Hall Mews Boston,2024-01-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
900405,Hall Mews Boston,2024-01-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,56.4
900405,Hall Mews Boston,2024-01-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,49.17
900405,Hall Mews Boston,2024-01-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,37.95
900405,Hall Mews Boston,2024-01-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,91.4
900405,Hall Mews Boston,2024-01-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,238.3
900405,Hall Mews Boston,2024-01-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,209.5
900405,Hall Mews Boston,2024-01-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.7
900405,Hall Mews Boston,2024-01-19T07:00:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.89
900405,Hall Mews Boston,2024-01-19T07:00:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.18
900405,Hall Mews Boston,2024-01-19T07:00:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.22
900405,Hall Mews Boston,2024-01-19T07:00:00.000+00:00,feeder,0003,L3 Active Power,kW,7.29
900405,Hall Mews Boston,2024-01-19T07:00:00.000+00:00,feeder,0003,L2 Active Power,kW,14.01
900405,Hall Mews Boston,2024-01-19T07:00:00.000+00:00,feeder,0003,L1 Active Power,kW,4.97
900405,Hall Mews Boston,2024-01-19T07:00:00.000+00:00,feeder,0003,N Current (RMS),A,29.9
900405,Hall Mews Boston,2024-01-19T07:00:00.000+00:00,feeder,0003,L3 Current (RMS),A,32.3
900405,Hall Mews Boston,2024-01-19T07:00:00.000+00:00,feeder,0003,L2 Current (RMS),A,59.8
900405,Hall Mews Boston,2024-01-19T07:00:00.000+00:00,feeder,0003,L1 Current (RMS),A,22.9
900405,Hall Mews Boston,2024-01-19T07:00:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-0.77
900405,Hall Mews Boston,2024-01-19T07:00:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.34
900405,Hall Mews Boston,2024-01-19T07:00:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.08
900405,Hall Mews Boston,2024-01-19T07:00:00.000+00:00,feeder,0002,L3 Active Power,kW,63.94
900405,Hall Mews Boston,2024-01-19T07:00:00.000+00:00,feeder,0002,L2 Active Power,kW,30.82
900405,Hall Mews Boston,2024-01-19T07:00:00.000+00:00,feeder,0002,L1 Active Power,kW,23.94
900405,Hall Mews Boston,2024-01-19T07:00:00.000+00:00,feeder,0002,N Current (RMS),A,144.9
900405,Hall Mews Boston,2024-01-19T07:00:00.000+00:00,feeder,0002,L3 Current (RMS),A,270.0
900405,Hall Mews Boston,2024-01-19T07:00:00.000+00:00,feeder,0002,L2 Current (RMS),A,131.8
900405,Hall Mews Boston,2024-01-19T07:00:00.000+00:00,feeder,0002,L1 Current (RMS),A,103.4
900405,Hall Mews Boston,2024-01-19T07:00:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,0.09
900405,Hall Mews Boston,2024-01-19T07:00:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.19
900405,Hall Mews Boston,2024-01-19T07:00:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.21
900405,Hall Mews Boston,2024-01-19T07:00:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.63
900405,Hall Mews Boston,2024-01-19T07:00:00.000+00:00,feeder,0001,L2 Active Power,kW,0.69
900405,Hall Mews Boston,2024-01-19T07:00:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.07
900405,Hall Mews Boston,2024-01-19T07:00:00.000+00:00,feeder,0001,N Current (RMS),A,13.9
900405,Hall Mews Boston,2024-01-19T07:00:00.000+00:00,feeder,0001,L3 Current (RMS),A,2.8
900405,Hall Mews Boston,2024-01-19T07:00:00.000+00:00,feeder,0001,L2 Current (RMS),A,3.2
900405,Hall Mews Boston,2024-01-19T07:00:00.000+00:00,feeder,0001,L1 Current (RMS),A,1.1
900405,Hall Mews Boston,2024-01-19T07:00:00.000+00:00,transformer,,Temperature,C,12.3
900405,Hall Mews Boston,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
900405,Hall Mews Boston,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
900405,Hall Mews Boston,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
900405,Hall Mews Boston,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
900405,Hall Mews Boston,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
900405,Hall Mews Boston,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
900405,Hall Mews Boston,2024-01-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
900405,Hall Mews Boston,2024-01-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
900405,Hall Mews Boston,2024-01-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
900405,Hall Mews Boston,2024-01-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,70.59
900405,Hall Mews Boston,2024-01-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,45.53
900405,Hall Mews Boston,2024-01-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,28.84
900405,Hall Mews Boston,2024-01-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,157.3
900405,Hall Mews Boston,2024-01-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,298.8
900405,Hall Mews Boston,2024-01-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,193.9
900405,Hall Mews Boston,2024-01-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
900405,Hall Mews Boston,2024-01-19T06:50:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-1.04
900405,Hall Mews Boston,2024-01-19T06:50:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.99
900405,Hall Mews Boston,2024-01-19T06:50:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.58
