Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
900405,Hall Mews Boston,2024-01-19T06:50:00.000+00:00,feeder,0003,L3 Active Power,kW,4.93
900405,Hall Mews Boston,2024-01-19T06:50:00.000+00:00,feeder,0003,L2 Active Power,kW,16.04
900405,Hall Mews Boston,2024-01-19T06:50:00.000+00:00,feeder,0003,L1 Active Power,kW,5.87
900405,Hall Mews Boston,2024-01-19T06:50:00.000+00:00,feeder,0003,N Current (RMS),A,43.8
900405,Hall Mews Boston,2024-01-19T06:50:00.000+00:00,feeder,0003,L3 Current (RMS),A,22.6
900405,Hall Mews Boston,2024-01-19T06:50:00.000+00:00,feeder,0003,L2 Current (RMS),A,71.6
900405,Hall Mews Boston,2024-01-19T06:50:00.000+00:00,feeder,0003,L1 Current (RMS),A,26.6
900405,Hall Mews Boston,2024-01-19T06:50:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-0.76
900405,Hall Mews Boston,2024-01-19T06:50:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.06
900405,Hall Mews Boston,2024-01-19T06:50:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.55
900405,Hall Mews Boston,2024-01-19T06:50:00.000+00:00,feeder,0002,L3 Active Power,kW,52.36
900405,Hall Mews Boston,2024-01-19T06:50:00.000+00:00,feeder,0002,L2 Active Power,kW,35.84
900405,Hall Mews Boston,2024-01-19T06:50:00.000+00:00,feeder,0002,L1 Active Power,kW,26.33
900405,Hall Mews Boston,2024-01-19T06:50:00.000+00:00,feeder,0002,N Current (RMS),A,95.3
900405,Hall Mews Boston,2024-01-19T06:50:00.000+00:00,feeder,0002,L3 Current (RMS),A,221.4
900405,Hall Mews Boston,2024-01-19T06:50:00.000+00:00,feeder,0002,L2 Current (RMS),A,152.8
900405,Hall Mews Boston,2024-01-19T06:50:00.000+00:00,feeder,0002,L1 Current (RMS),A,112.3
900405,Hall Mews Boston,2024-01-19T06:50:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.01
900405,Hall Mews Boston,2024-01-19T06:50:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.16
900405,Hall Mews Boston,2024-01-19T06:50:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.13
900405,Hall Mews Boston,2024-01-19T06:50:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.46
900405,Hall Mews Boston,2024-01-19T06:50:00.000+00:00,feeder,0001,L2 Active Power,kW,0.52
900405,Hall Mews Boston,2024-01-19T06:50:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.06
900405,Hall Mews Boston,2024-01-19T06:50:00.000+00:00,feeder,0001,N Current (RMS),A,7.3
900405,Hall Mews Boston,2024-01-19T06:50:00.000+00:00,feeder,0001,L3 Current (RMS),A,2.0
900405,Hall Mews Boston,2024-01-19T06:50:00.000+00:00,feeder,0001,L2 Current (RMS),A,2.5
900405,Hall Mews Boston,2024-01-19T06:50:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.8
900405,Hall Mews Boston,2024-01-19T06:50:00.000+00:00,transformer,,Temperature,C,12.4
900405,Hall Mews Boston,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
900405,Hall Mews Boston,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
900405,Hall Mews Boston,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
900405,Hall Mews Boston,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
900405,Hall Mews Boston,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
900405,Hall Mews Boston,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
900405,Hall Mews Boston,2024-01-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
900405,Hall Mews Boston,2024-01-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
900405,Hall Mews Boston,2024-01-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
900405,Hall Mews Boston,2024-01-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,56.84
900405,Hall Mews Boston,2024-01-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,52.4
900405,Hall Mews Boston,2024-01-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,32.14
900405,Hall Mews Boston,2024-01-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,112.2
900405,Hall Mews Boston,2024-01-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,240.5
900405,Hall Mews Boston,2024-01-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,224.5
900405,Hall Mews Boston,2024-01-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
900405,Hall Mews Boston,2024-01-19T06:40:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.59
900405,Hall Mews Boston,2024-01-19T06:40:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.78
900405,Hall Mews Boston,2024-01-19T06:40:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.42
900405,Hall Mews Boston,2024-01-19T06:40:00.000+00:00,feeder,0003,L3 Active Power,kW,6.95
900405,Hall Mews Boston,2024-01-19T06:40:00.000+00:00,feeder,0003,L2 Active Power,kW,14.89
900405,Hall Mews Boston,2024-01-19T06:40:00.000+00:00,feeder,0003,L1 Active Power,kW,7.46
900405,Hall Mews Boston,2024-01-19T06:40:00.000+00:00,feeder,0003,N Current (RMS),A,31.0
900405,Hall Mews Boston,2024-01-19T06:40:00.000+00:00,feeder,0003,L3 Current (RMS),A,30.9
900405,Hall Mews Boston,2024-01-19T06:40:00.000+00:00,feeder,0003,L2 Current (RMS),A,63.9
900405,Hall Mews Boston,2024-01-19T06:40:00.000+00:00,feeder,0003,L1 Current (RMS),A,32.7
900405,Hall Mews Boston,2024-01-19T06:40:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,0.0
900405,Hall Mews Boston,2024-01-19T06:40:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.84
900405,Hall Mews Boston,2024-01-19T06:40:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.27
900405,Hall Mews Boston,2024-01-19T06:40:00.000+00:00,feeder,0002,L3 Active Power,kW,52.9
900405,Hall Mews Boston,2024-01-19T06:40:00.000+00:00,feeder,0002,L2 Active Power,kW,37.51
900405,Hall Mews Boston,2024-01-19T06:40:00.000+00:00,feeder,0002,L1 Active Power,kW,30.45
900405,Hall Mews Boston,2024-01-19T06:40:00.000+00:00,feeder,0002,N Current (RMS),A,85.4
900405,Hall Mews Boston,2024-01-19T06:40:00.000+00:00,feeder,0002,L3 Current (RMS),A,223.9
900405,Hall Mews Boston,2024-01-19T06:40:00.000+00:00,feeder,0002,L2 Current (RMS),A,160.5
900405,Hall Mews Boston,2024-01-19T06:40:00.000+00:00,feeder,0002,L1 Current (RMS),A,131.9
900405,Hall Mews Boston,2024-01-19T06:40:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.06
900405,Hall Mews Boston,2024-01-19T06:40:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.2
900405,Hall Mews Boston,2024-01-19T06:40:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.13
900405,Hall Mews Boston,2024-01-19T06:40:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.46
900405,Hall Mews Boston,2024-01-19T06:40:00.000+00:00,feeder,0001,L2 Active Power,kW,0.45
900405,Hall Mews Boston,2024-01-19T06:40:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.04
900405,Hall Mews Boston,2024-01-19T06:40:00.000+00:00,feeder,0001,N Current (RMS),A,6.7
900405,Hall Mews Boston,2024-01-19T06:40:00.000+00:00,feeder,0001,L3 Current (RMS),A,2.1
900405,Hall Mews Boston,2024-01-19T06:40:00.000+00:00,feeder,0001,L2 Current (RMS),A,2.2
900405,Hall Mews Boston,2024-01-19T06:40:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.7
900405,Hall Mews Boston,2024-01-19T06:40:00.000+00:00,transformer,,Temperature,C,12.4
900405,Hall Mews Boston,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
900405,Hall Mews Boston,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.17
900405,Hall Mews Boston,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
900405,Hall Mews Boston,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
900405,Hall Mews Boston,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
900405,Hall Mews Boston,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
900405,Hall Mews Boston,2024-01-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
900405,Hall Mews Boston,2024-01-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
900405,Hall Mews Boston,2024-01-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
900405,Hall Mews Boston,2024-01-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,59.39
900405,Hall Mews Boston,2024-01-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,52.85
900405,Hall Mews Boston,2024-01-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,37.86
900405,Hall Mews Boston,2024-01-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,94.8
900405,Hall Mews Boston,2024-01-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,251.6
900405,Hall Mews Boston,2024-01-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,225.7
900405,Hall Mews Boston,2024-01-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.2
900405,Hall Mews Boston,2024-01-19T06:30:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.81
900405,Hall Mews Boston,2024-01-19T06:30:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.21
900405,Hall Mews Boston,2024-01-19T06:30:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.49
900405,Hall Mews Boston,2024-01-19T06:30:00.000+00:00,feeder,0003,L3 Active Power,kW,5.08
900405,Hall Mews Boston,2024-01-19T06:30:00.000+00:00,feeder,0003,L2 Active Power,kW,11.79
900405,Hall Mews Boston,2024-01-19T06:30:00.000+00:00,feeder,0003,L1 Active Power,kW,9.71
900405,Hall Mews Boston,2024-01-19T06:30:00.000+00:00,feeder,0003,N Current (RMS),A,26.5
900405,Hall Mews Boston,2024-01-19T06:30:00.000+00:00,feeder,0003,L3 Current (RMS),A,22.7
900405,Hall Mews Boston,2024-01-19T06:30:00.000+00:00,feeder,0003,L2 Current (RMS),A,50.7
900405,Hall Mews Boston,2024-01-19T06:30:00.000+00:00,feeder,0003,L1 Current (RMS),A,41.6
900405,Hall Mews Boston,2024-01-19T06:30:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-0.44
900405,Hall Mews Boston,2024-01-19T06:30:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.98
900405,Hall Mews Boston,2024-01-19T06:30:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.81
900405,Hall Mews Boston,2024-01-19T06:30:00.000+00:00,feeder,0002,L3 Active Power,kW,47.51
900405,Hall Mews Boston,2024-01-19T06:30:00.000+00:00,feeder,0002,L2 Active Power,kW,40.28
900405,Hall Mews Boston,2024-01-19T06:30:00.000+00:00,feeder,0002,L1 Active Power,kW,29.29
900405,Hall Mews Boston,2024-01-19T06:30:00.000+00:00,feeder,0002,N Current (RMS),A,72.0
900405,Hall Mews Boston,2024-01-19T06:30:00.000+00:00,feeder,0002,L3 Current (RMS),A,199.8
900405,Hall Mews Boston,2024-01-19T06:30:00.000+00:00,feeder,0002,L2 Current (RMS),A,170.2
900405,Hall Mews Boston,2024-01-19T06:30:00.000+00:00,feeder,0002,L1 Current (RMS),A,126.0
900405,Hall Mews Boston,2024-01-19T06:30:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.07
900405,Hall Mews Boston,2024-01-19T06:30:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.18
900405,Hall Mews Boston,2024-01-19T06:30:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.09
900405,Hall Mews Boston,2024-01-19T06:30:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.38
900405,Hall Mews Boston,2024-01-19T06:30:00.000+00:00,feeder,0001,L2 Active Power,kW,0.44
900405,Hall Mews Boston,2024-01-19T06:30:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.03
900405,Hall Mews Boston,2024-01-19T06:30:00.000+00:00,feeder,0001,N Current (RMS),A,5.7
900405,Hall Mews Boston,2024-01-19T06:30:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.7
900405,Hall Mews Boston,2024-01-19T06:30:00.000+00:00,feeder,0001,L2 Current (RMS),A,2.7
900405,Hall Mews Boston,2024-01-19T06:30:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.6
900405,Hall Mews Boston,2024-01-19T06:30:00.000+00:00,transformer,,Temperature,C,12.5
900405,Hall Mews Boston,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
900405,Hall Mews Boston,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
900405,Hall Mews Boston,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
900405,Hall Mews Boston,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
900405,Hall Mews Boston,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
900405,Hall Mews Boston,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
900405,Hall Mews Boston,2024-01-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
900405,Hall Mews Boston,2024-01-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
900405,Hall Mews Boston,2024-01-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
900405,Hall Mews Boston,2024-01-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,52.21
900405,Hall Mews Boston,2024-01-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,52.51
900405,Hall Mews Boston,2024-01-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,38.97
900405,Hall Mews Boston,2024-01-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,76.0
900405,Hall Mews Boston,2024-01-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,220.0
900405,Hall Mews Boston,2024-01-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,222.1
900405,Hall Mews Boston,2024-01-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.6
900405,Hall Mews Boston,2024-01-19T06:20:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.93
900405,Hall Mews Boston,2024-01-19T06:20:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.29
900405,Hall Mews Boston,2024-01-19T06:20:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.35
900405,Hall Mews Boston,2024-01-19T06:20:00.000+00:00,feeder,0003,L3 Active Power,kW,4.94
900405,Hall Mews Boston,2024-01-19T06:20:00.000+00:00,feeder,0003,L2 Active Power,kW,10.19
900405,Hall Mews Boston,2024-01-19T06:20:00.000+00:00,feeder,0003,L1 Active Power,kW,11.21
900405,Hall Mews Boston,2024-01-19T06:20:00.000+00:00,feeder,0003,N Current (RMS),A,27.8
900405,Hall Mews Boston,2024-01-19T06:20:00.000+00:00,feeder,0003,L3 Current (RMS),A,22.7
900405,Hall Mews Boston,2024-01-19T06:20:00.000+00:00,feeder,0003,L2 Current (RMS),A,44.6
900405,Hall Mews Boston,2024-01-19T06:20:00.000+00:00,feeder,0003,L1 Current (RMS),A,48.0
900405,Hall Mews Boston,2024-01-19T06:20:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-0.97
900405,Hall Mews Boston,2024-01-19T06:20:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.07
900405,Hall Mews Boston,2024-01-19T06:20:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.58
900405,Hall Mews Boston,2024-01-19T06:20:00.000+00:00,feeder,0002,L3 Active Power,kW,50.69
900405,Hall Mews Boston,2024-01-19T06:20:00.000+00:00,feeder,0002,L2 Active Power,kW,37.42
900405,Hall Mews Boston,2024-01-19T06:20:00.000+00:00,feeder,0002,L1 Active Power,kW,27.0
900405,Hall Mews Boston,2024-01-19T06:20:00.000+00:00,feeder,0002,N Current (RMS),A,89.5
900405,Hall Mews Boston,2024-01-19T06:20:00.000+00:00,feeder,0002,L3 Current (RMS),A,215.6
900405,Hall Mews Boston,2024-01-19T06:20:00.000+00:00,feeder,0002,L2 Current (RMS),A,161.5
900405,Hall Mews Boston,2024-01-19T06:20:00.000+00:00,feeder,0002,L1 Current (RMS),A,116.0
900405,Hall Mews Boston,2024-01-19T06:20:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.01
900405,Hall Mews Boston,2024-01-19T06:20:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.23
900405,Hall Mews Boston,2024-01-19T06:20:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.12
900405,Hall Mews Boston,2024-01-19T06:20:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.44
900405,Hall Mews Boston,2024-01-19T06:20:00.000+00:00,feeder,0001,L2 Active Power,kW,0.37
900405,Hall Mews Boston,2024-01-19T06:20:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.04
900405,Hall Mews Boston,2024-01-19T06:20:00.000+00:00,feeder,0001,N Current (RMS),A,6.7
900405,Hall Mews Boston,2024-01-19T06:20:00.000+00:00,feeder,0001,L3 Current (RMS),A,2.0
900405,Hall Mews Boston,2024-01-19T06:20:00.000+00:00,feeder,0001,L2 Current (RMS),A,2.0
900405,Hall Mews Boston,2024-01-19T06:20:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.7
900405,Hall Mews Boston,2024-01-19T06:20:00.000+00:00,transformer,,Temperature,C,12.5
900405,Hall Mews Boston,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
900405,Hall Mews Boston,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.68
900405,Hall Mews Boston,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
900405,Hall Mews Boston,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.06
900405,Hall Mews Boston,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
900405,Hall Mews Boston,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.17
900405,Hall Mews Boston,2024-01-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
900405,Hall Mews Boston,2024-01-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
900405,Hall Mews Boston,2024-01-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
900405,Hall Mews Boston,2024-01-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,55.19
900405,Hall Mews Boston,2024-01-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,47.98
900405,Hall Mews Boston,2024-01-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,38.18
900405,Hall Mews Boston,2024-01-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,84.6
900405,Hall Mews Boston,2024-01-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,235.3
900405,Hall Mews Boston,2024-01-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,207.1
900405,Hall Mews Boston,2024-01-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.7
900405,Hall Mews Boston,2024-01-19T06:10:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.41
900405,Hall Mews Boston,2024-01-19T06:10:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.12
900405,Hall Mews Boston,2024-01-19T06:10:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.36
900405,Hall Mews Boston,2024-01-19T06:10:00.000+00:00,feeder,0003,L3 Active Power,kW,4.42
900405,Hall Mews Boston,2024-01-19T06:10:00.000+00:00,feeder,0003,L2 Active Power,kW,14.22
900405,Hall Mews Boston,2024-01-19T06:10:00.000+00:00,feeder,0003,L1 Active Power,kW,5.55
900405,Hall Mews Boston,2024-01-19T06:10:00.000+00:00,feeder,0003,N Current (RMS),A,35.1
900405,Hall Mews Boston,2024-01-19T06:10:00.000+00:00,feeder,0003,L3 Current (RMS),A,20.0
900405,Hall Mews Boston,2024-01-19T06:10:00.000+00:00,feeder,0003,L2 Current (RMS),A,61.0
900405,Hall Mews Boston,2024-01-19T06:10:00.000+00:00,feeder,0003,L1 Current (RMS),A,25.7
900405,Hall Mews Boston,2024-01-19T06:10:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-0.59
900405,Hall Mews Boston,2024-01-19T06:10:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.43
900405,Hall Mews Boston,2024-01-19T06:10:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.77
900405,Hall Mews Boston,2024-01-19T06:10:00.000+00:00,feeder,0002,L3 Active Power,kW,52.13
900405,Hall Mews Boston,2024-01-19T06:10:00.000+00:00,feeder,0002,L2 Active Power,kW,41.29
900405,Hall Mews Boston,2024-01-19T06:10:00.000+00:00,feeder,0002,L1 Active Power,kW,27.26
900405,Hall Mews Boston,2024-01-19T06:10:00.000+00:00,feeder,0002,N Current (RMS),A,92.0
900405,Hall Mews Boston,2024-01-19T06:10:00.000+00:00,feeder,0002,L3 Current (RMS),A,222.0
900405,Hall Mews Boston,2024-01-19T06:10:00.000+00:00,feeder,0002,L2 Current (RMS),A,177.2
900405,Hall Mews Boston,2024-01-19T06:10:00.000+00:00,feeder,0002,L1 Current (RMS),A,118.0
900405,Hall Mews Boston,2024-01-19T06:10:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.03
900405,Hall Mews Boston,2024-01-19T06:10:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.14
900405,Hall Mews Boston,2024-01-19T06:10:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.12
900405,Hall Mews Boston,2024-01-19T06:10:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.42
900405,Hall Mews Boston,2024-01-19T06:10:00.000+00:00,feeder,0001,L2 Active Power,kW,0.44
900405,Hall Mews Boston,2024-01-19T06:10:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.06
900405,Hall Mews Boston,2024-01-19T06:10:00.000+00:00,feeder,0001,N Current (RMS),A,5.9
900405,Hall Mews Boston,2024-01-19T06:10:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.9
900405,Hall Mews Boston,2024-01-19T06:10:00.000+00:00,feeder,0001,L2 Current (RMS),A,2.1
900405,Hall Mews Boston,2024-01-19T06:10:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.7
900405,Hall Mews Boston,2024-01-19T06:10:00.000+00:00,transformer,,Temperature,C,12.6
900405,Hall Mews Boston,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
900405,Hall Mews Boston,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.62
900405,Hall Mews Boston,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
900405,Hall Mews Boston,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.1
900405,Hall Mews Boston,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
900405,Hall Mews Boston,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.25
900405,Hall Mews Boston,2024-01-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
900405,Hall Mews Boston,2024-01-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
900405,Hall Mews Boston,2024-01-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
900405,Hall Mews Boston,2024-01-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,56.12
900405,Hall Mews Boston,2024-01-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,55.95
900405,Hall Mews Boston,2024-01-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,32.74
900405,Hall Mews Boston,2024-01-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,105.2
900405,Hall Mews Boston,2024-01-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,239.4
900405,Hall Mews Boston,2024-01-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,239.7
900405,Hall Mews Boston,2024-01-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.9
900405,Hall Mews Boston,2024-01-19T06:00:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.3
900405,Hall Mews Boston,2024-01-19T06:00:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.05
900405,Hall Mews Boston,2024-01-19T06:00:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.32
900405,Hall Mews Boston,2024-01-19T06:00:00.000+00:00,feeder,0003,L3 Active Power,kW,4.4
900405,Hall Mews Boston,2024-01-19T06:00:00.000+00:00,feeder,0003,L2 Active Power,kW,13.11
900405,Hall Mews Boston,2024-01-19T06:00:00.000+00:00,feeder,0003,L1 Active Power,kW,4.05
900405,Hall Mews Boston,2024-01-19T06:00:00.000+00:00,feeder,0003,N Current (RMS),A,33.8
900405,Hall Mews Boston,2024-01-19T06:00:00.000+00:00,feeder,0003,L3 Current (RMS),A,19.9
900405,Hall Mews Boston,2024-01-19T06:00:00.000+00:00,feeder,0003,L2 Current (RMS),A,56.2
900405,Hall Mews Boston,2024-01-19T06:00:00.000+00:00,feeder,0003,L1 Current (RMS),A,19.3
900405,Hall Mews Boston,2024-01-19T06:00:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.03
900405,Hall Mews Boston,2024-01-19T06:00:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.74
900405,Hall Mews Boston,2024-01-19T06:00:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.59
900405,Hall Mews Boston,2024-01-19T06:00:00.000+00:00,feeder,0002,L3 Active Power,kW,46.38
900405,Hall Mews Boston,2024-01-19T06:00:00.000+00:00,feeder,0002,L2 Active Power,kW,42.02
900405,Hall Mews Boston,2024-01-19T06:00:00.000+00:00,feeder,0002,L1 Active Power,kW,25.12
900405,Hall Mews Boston,2024-01-19T06:00:00.000+00:00,feeder,0002,N Current (RMS),A,80.9
900405,Hall Mews Boston,2024-01-19T06:00:00.000+00:00,feeder,0002,L3 Current (RMS),A,197.1
900405,Hall Mews Boston,2024-01-19T06:00:00.000+00:00,feeder,0002,L2 Current (RMS),A,180.1
900405,Hall Mews Boston,2024-01-19T06:00:00.000+00:00,feeder,0002,L1 Current (RMS),A,108.1
900405,Hall Mews Boston,2024-01-19T06:00:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.05
900405,Hall Mews Boston,2024-01-19T06:00:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.19
900405,Hall Mews Boston,2024-01-19T06:00:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.09
900405,Hall Mews Boston,2024-01-19T06:00:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.33
900405,Hall Mews Boston,2024-01-19T06:00:00.000+00:00,feeder,0001,L2 Active Power,kW,0.35
900405,Hall Mews Boston,2024-01-19T06:00:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.07
900405,Hall Mews Boston,2024-01-19T06:00:00.000+00:00,feeder,0001,N Current (RMS),A,5.8
900405,Hall Mews Boston,2024-01-19T06:00:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.5
900405,Hall Mews Boston,2024-01-19T06:00:00.000+00:00,feeder,0001,L2 Current (RMS),A,1.9
900405,Hall Mews Boston,2024-01-19T06:00:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.7
900405,Hall Mews Boston,2024-01-19T06:00:00.000+00:00,transformer,,Temperature,C,12.7
900405,Hall Mews Boston,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
900405,Hall Mews Boston,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.3
900405,Hall Mews Boston,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
900405,Hall Mews Boston,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.77
900405,Hall Mews Boston,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
900405,Hall Mews Boston,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
900405,Hall Mews Boston,2024-01-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
900405,Hall Mews Boston,2024-01-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
900405,Hall Mews Boston,2024-01-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
900405,Hall Mews Boston,2024-01-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,50.45
900405,Hall Mews Boston,2024-01-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,55.49
900405,Hall Mews Boston,2024-01-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,29.11
900405,Hall Mews Boston,2024-01-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,105.7
900405,Hall Mews Boston,2024-01-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,214.8
900405,Hall Mews Boston,2024-01-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,237.4
900405,Hall Mews Boston,2024-01-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
900405,Hall Mews Boston,2024-01-19T05:50:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.85
900405,Hall Mews Boston,2024-01-19T05:50:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.22
900405,Hall Mews Boston,2024-01-19T05:50:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.56
900405,Hall Mews Boston,2024-01-19T05:50:00.000+00:00,feeder,0003,L3 Active Power,kW,3.87
900405,Hall Mews Boston,2024-01-19T05:50:00.000+00:00,feeder,0003,L2 Active Power,kW,12.72
900405,Hall Mews Boston,2024-01-19T05:50:00.000+00:00,feeder,0003,L1 Active Power,kW,2.82
900405,Hall Mews Boston,2024-01-19T05:50:00.000+00:00,feeder,0003,N Current (RMS),A,36.3
900405,Hall Mews Boston,2024-01-19T05:50:00.000+00:00,feeder,0003,L3 Current (RMS),A,17.9
900405,Hall Mews Boston,2024-01-19T05:50:00.000+00:00,feeder,0003,L2 Current (RMS),A,54.2
900405,Hall Mews Boston,2024-01-19T05:50:00.000+00:00,feeder,0003,L1 Current (RMS),A,14.1
900405,Hall Mews Boston,2024-01-19T05:50:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.01
900405,Hall Mews Boston,2024-01-19T05:50:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.71
900405,Hall Mews Boston,2024-01-19T05:50:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.88
900405,Hall Mews Boston,2024-01-19T05:50:00.000+00:00,feeder,0002,L3 Active Power,kW,48.39
900405,Hall Mews Boston,2024-01-19T05:50:00.000+00:00,feeder,0002,L2 Active Power,kW,43.56
900405,Hall Mews Boston,2024-01-19T05:50:00.000+00:00,feeder,0002,L1 Active Power,kW,27.81
900405,Hall Mews Boston,2024-01-19T05:50:00.000+00:00,feeder,0002,N Current (RMS),A,80.3
900405,Hall Mews Boston,2024-01-19T05:50:00.000+00:00,feeder,0002,L3 Current (RMS),A,204.4
900405,Hall Mews Boston,2024-01-19T05:50:00.000+00:00,feeder,0002,L2 Current (RMS),A,185.5
900405,Hall Mews Boston,2024-01-19T05:50:00.000+00:00,feeder,0002,L1 Current (RMS),A,120.2
900405,Hall Mews Boston,2024-01-19T05:50:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.07
900405,Hall Mews Boston,2024-01-19T05:50:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.25
900405,Hall Mews Boston,2024-01-19T05:50:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.09
900405,Hall Mews Boston,2024-01-19T05:50:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.36
900405,Hall Mews Boston,2024-01-19T05:50:00.000+00:00,feeder,0001,L2 Active Power,kW,0.27
900405,Hall Mews Boston,2024-01-19T05:50:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.06
900405,Hall Mews Boston,2024-01-19T05:50:00.000+00:00,feeder,0001,N Current (RMS),A,6.9
900405,Hall Mews Boston,2024-01-19T05:50:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.7
900405,Hall Mews Boston,2024-01-19T05:50:00.000+00:00,feeder,0001,L2 Current (RMS),A,1.8
900405,Hall Mews Boston,2024-01-19T05:50:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.7
900405,Hall Mews Boston,2024-01-19T05:50:00.000+00:00,transformer,,Temperature,C,12.7
900405,Hall Mews Boston,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
900405,Hall Mews Boston,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
900405,Hall Mews Boston,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
900405,Hall Mews Boston,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
900405,Hall Mews Boston,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
900405,Hall Mews Boston,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
900405,Hall Mews Boston,2024-01-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
900405,Hall Mews Boston,2024-01-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
900405,Hall Mews Boston,2024-01-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
900405,Hall Mews Boston,2024-01-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,51.89
900405,Hall Mews Boston,2024-01-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,56.55
900405,Hall Mews Boston,2024-01-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,30.57
900405,Hall Mews Boston,2024-01-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,106.8
900405,Hall Mews Boston,2024-01-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,219.6
900405,Hall Mews Boston,2024-01-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,240.7
900405,Hall Mews Boston,2024-01-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
900405,Hall Mews Boston,2024-01-19T05:40:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.79
900405,Hall Mews Boston,2024-01-19T05:40:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.59
900405,Hall Mews Boston,2024-01-19T05:40:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.48
900405,Hall Mews Boston,2024-01-19T05:40:00.000+00:00,feeder,0003,L3 Active Power,kW,3.84
900405,Hall Mews Boston,2024-01-19T05:40:00.000+00:00,feeder,0003,L2 Active Power,kW,11.91
900405,Hall Mews Boston,2024-01-19T05:40:00.000+00:00,feeder,0003,L1 Active Power,kW,3.59
900405,Hall Mews Boston,2024-01-19T05:40:00.000+00:00,feeder,0003,N Current (RMS),A,30.9
900405,Hall Mews Boston,2024-01-19T05:40:00.000+00:00,feeder,0003,L3 Current (RMS),A,17.5
900405,Hall Mews Boston,2024-01-19T05:40:00.000+00:00,feeder,0003,L2 Current (RMS),A,50.6
900405,Hall Mews Boston,2024-01-19T05:40:00.000+00:00,feeder,0003,L1 Current (RMS),A,16.8
900405,Hall Mews Boston,2024-01-19T05:40:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.45
900405,Hall Mews Boston,2024-01-19T05:40:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.43
900405,Hall Mews Boston,2024-01-19T05:40:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.26
900405,Hall Mews Boston,2024-01-19T05:40:00.000+00:00,feeder,0002,L3 Active Power,kW,45.58
900405,Hall Mews Boston,2024-01-19T05:40:00.000+00:00,feeder,0002,L2 Active Power,kW,40.26
900405,Hall Mews Boston,2024-01-19T05:40:00.000+00:00,feeder,0002,L1 Active Power,kW,23.76
900405,Hall Mews Boston,2024-01-19T05:40:00.000+00:00,feeder,0002,N Current (RMS),A,78.5
900405,Hall Mews Boston,2024-01-19T05:40:00.000+00:00,feeder,0002,L3 Current (RMS),A,191.9
900405,Hall Mews Boston,2024-01-19T05:40:00.000+00:00,feeder,0002,L2 Current (RMS),A,170.3
900405,Hall Mews Boston,2024-01-19T05:40:00.000+00:00,feeder,0002,L1 Current (RMS),A,102.7
900405,Hall Mews Boston,2024-01-19T05:40:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.04
900405,Hall Mews Boston,2024-01-19T05:40:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.29
900405,Hall Mews Boston,2024-01-19T05:40:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.09
900405,Hall Mews Boston,2024-01-19T05:40:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.33
900405,Hall Mews Boston,2024-01-19T05:40:00.000+00:00,feeder,0001,L2 Active Power,kW,0.21
900405,Hall Mews Boston,2024-01-19T05:40:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.07
900405,Hall Mews Boston,2024-01-19T05:40:00.000+00:00,feeder,0001,N Current (RMS),A,6.8
900405,Hall Mews Boston,2024-01-19T05:40:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.5
900405,Hall Mews Boston,2024-01-19T05:40:00.000+00:00,feeder,0001,L2 Current (RMS),A,1.7
900405,Hall Mews Boston,2024-01-19T05:40:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.7
900405,Hall Mews Boston,2024-01-19T05:40:00.000+00:00,transformer,,Temperature,C,12.8
900405,Hall Mews Boston,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
900405,Hall Mews Boston,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
900405,Hall Mews Boston,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
900405,Hall Mews Boston,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
900405,Hall Mews Boston,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
900405,Hall Mews Boston,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
900405,Hall Mews Boston,2024-01-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
900405,Hall Mews Boston,2024-01-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
900405,Hall Mews Boston,2024-01-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
900405,Hall Mews Boston,2024-01-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,49.09
900405,Hall Mews Boston,2024-01-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,52.39
900405,Hall Mews Boston,2024-01-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,27.28
900405,Hall Mews Boston,2024-01-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,98.3
900405,Hall Mews Boston,2024-01-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,207.1
900405,Hall Mews Boston,2024-01-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,221.6
900405,Hall Mews Boston,2024-01-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
900405,Hall Mews Boston,2024-01-19T05:30:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.65
900405,Hall Mews Boston,2024-01-19T05:30:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.36
900405,Hall Mews Boston,2024-01-19T05:30:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.28
900405,Hall Mews Boston,2024-01-19T05:30:00.000+00:00,feeder,0003,L3 Active Power,kW,4.15
900405,Hall Mews Boston,2024-01-19T05:30:00.000+00:00,feeder,0003,L2 Active Power,kW,10.42
900405,Hall Mews Boston,2024-01-19T05:30:00.000+00:00,feeder,0003,L1 Active Power,kW,5.56
900405,Hall Mews Boston,2024-01-19T05:30:00.000+00:00,feeder,0003,N Current (RMS),A,22.6
900405,Hall Mews Boston,2024-01-19T05:30:00.000+00:00,feeder,0003,L3 Current (RMS),A,18.4
900405,Hall Mews Boston,2024-01-19T05:30:00.000+00:00,feeder,0003,L2 Current (RMS),A,45.0
900405,Hall Mews Boston,2024-01-19T05:30:00.000+00:00,feeder,0003,L1 Current (RMS),A,24.4
900405,Hall Mews Boston,2024-01-19T05:30:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.31
900405,Hall Mews Boston,2024-01-19T05:30:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.13
900405,Hall Mews Boston,2024-01-19T05:30:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.3
900405,Hall Mews Boston,2024-01-19T05:30:00.000+00:00,feeder,0002,L3 Active Power,kW,45.15
900405,Hall Mews Boston,2024-01-19T05:30:00.000+00:00,feeder,0002,L2 Active Power,kW,40.59
900405,Hall Mews Boston,2024-01-19T05:30:00.000+00:00,feeder,0002,L1 Active Power,kW,23.63
900405,Hall Mews Boston,2024-01-19T05:30:00.000+00:00,feeder,0002,N Current (RMS),A,78.7
900405,Hall Mews Boston,2024-01-19T05:30:00.000+00:00,feeder,0002,L3 Current (RMS),A,190.4
900405,Hall Mews Boston,2024-01-19T05:30:00.000+00:00,feeder,0002,L2 Current (RMS),A,171.0
900405,Hall Mews Boston,2024-01-19T05:30:00.000+00:00,feeder,0002,L1 Current (RMS),A,101.5
900405,Hall Mews Boston,2024-01-19T05:30:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.04
900405,Hall Mews Boston,2024-01-19T05:30:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.23
900405,Hall Mews Boston,2024-01-19T05:30:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.09
900405,Hall Mews Boston,2024-01-19T05:30:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.32
900405,Hall Mews Boston,2024-01-19T05:30:00.000+00:00,feeder,0001,L2 Active Power,kW,0.24
900405,Hall Mews Boston,2024-01-19T05:30:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.06
900405,Hall Mews Boston,2024-01-19T05:30:00.000+00:00,feeder,0001,N Current (RMS),A,6.4
900405,Hall Mews Boston,2024-01-19T05:30:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.5
900405,Hall Mews Boston,2024-01-19T05:30:00.000+00:00,feeder,0001,L2 Current (RMS),A,1.6
900405,Hall Mews Boston,2024-01-19T05:30:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.7
900405,Hall Mews Boston,2024-01-19T05:30:00.000+00:00,transformer,,Temperature,C,12.9
900405,Hall Mews Boston,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
900405,Hall Mews Boston,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
900405,Hall Mews Boston,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
900405,Hall Mews Boston,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
900405,Hall Mews Boston,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
900405,Hall Mews Boston,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
900405,Hall Mews Boston,2024-01-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
900405,Hall Mews Boston,2024-01-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
900405,Hall Mews Boston,2024-01-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
900405,Hall Mews Boston,2024-01-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,48.98
900405,Hall Mews Boston,2024-01-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,51.26
900405,Hall Mews Boston,2024-01-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,29.13
900405,Hall Mews Boston,2024-01-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,91.1
900405,Hall Mews Boston,2024-01-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,206.9
900405,Hall Mews Boston,2024-01-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,216.4
900405,Hall Mews Boston,2024-01-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
900405,Hall Mews Boston,2024-01-19T05:20:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.55
900405,Hall Mews Boston,2024-01-19T05:20:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.1
900405,Hall Mews Boston,2024-01-19T05:20:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.22
900405,Hall Mews Boston,2024-01-19T05:20:00.000+00:00,feeder,0003,L3 Active Power,kW,4.28
900405,Hall Mews Boston,2024-01-19T05:20:00.000+00:00,feeder,0003,L2 Active Power,kW,8.8
900405,Hall Mews Boston,2024-01-19T05:20:00.000+00:00,feeder,0003,L1 Active Power,kW,6.19
900405,Hall Mews Boston,2024-01-19T05:20:00.000+00:00,feeder,0003,N Current (RMS),A,15.9
900405,Hall Mews Boston,2024-01-19T05:20:00.000+00:00,feeder,0003,L3 Current (RMS),A,19.3
900405,Hall Mews Boston,2024-01-19T05:20:00.000+00:00,feeder,0003,L2 Current (RMS),A,38.1
900405,Hall Mews Boston,2024-01-19T05:20:00.000+00:00,feeder,0003,L1 Current (RMS),A,27.1
900405,Hall Mews Boston,2024-01-19T05:20:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.01
900405,Hall Mews Boston,2024-01-19T05:20:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.78
900405,Hall Mews Boston,2024-01-19T05:20:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.91
900405,Hall Mews Boston,2024-01-19T05:20:00.000+00:00,feeder,0002,L3 Active Power,kW,44.2
900405,Hall Mews Boston,2024-01-19T05:20:00.000+00:00,feeder,0002,L2 Active Power,kW,38.43
900405,Hall Mews Boston,2024-01-19T05:20:00.000+00:00,feeder,0002,L1 Active Power,kW,23.84
900405,Hall Mews Boston,2024-01-19T05:20:00.000+00:00,feeder,0002,N Current (RMS),A,74.2
900405,Hall Mews Boston,2024-01-19T05:20:00.000+00:00,feeder,0002,L3 Current (RMS),A,187.7
900405,Hall Mews Boston,2024-01-19T05:20:00.000+00:00,feeder,0002,L2 Current (RMS),A,165.1
900405,Hall Mews Boston,2024-01-19T05:20:00.000+00:00,feeder,0002,L1 Current (RMS),A,102.7
900405,Hall Mews Boston,2024-01-19T05:20:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.04
900405,Hall Mews Boston,2024-01-19T05:20:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.06
900405,Hall Mews Boston,2024-01-19T05:20:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.09
900405,Hall Mews Boston,2024-01-19T05:20:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.34
900405,Hall Mews Boston,2024-01-19T05:20:00.000+00:00,feeder,0001,L2 Active Power,kW,0.3
900405,Hall Mews Boston,2024-01-19T05:20:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.05
900405,Hall Mews Boston,2024-01-19T05:20:00.000+00:00,feeder,0001,N Current (RMS),A,4.4
900405,Hall Mews Boston,2024-01-19T05:20:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.5
900405,Hall Mews Boston,2024-01-19T05:20:00.000+00:00,feeder,0001,L2 Current (RMS),A,1.5
900405,Hall Mews Boston,2024-01-19T05:20:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.6
900405,Hall Mews Boston,2024-01-19T05:20:00.000+00:00,transformer,,Temperature,C,12.9
900405,Hall Mews Boston,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
900405,Hall Mews Boston,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.29
900405,Hall Mews Boston,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
900405,Hall Mews Boston,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.13
900405,Hall Mews Boston,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
900405,Hall Mews Boston,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
900405,Hall Mews Boston,2024-01-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
900405,Hall Mews Boston,2024-01-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
900405,Hall Mews Boston,2024-01-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
900405,Hall Mews Boston,2024-01-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,48.14
900405,Hall Mews Boston,2024-01-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,47.54
900405,Hall Mews Boston,2024-01-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,29.99
900405,Hall Mews Boston,2024-01-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,81.2
900405,Hall Mews Boston,2024-01-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,204.9
900405,Hall Mews Boston,2024-01-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,203.8
900405,Hall Mews Boston,2024-01-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
900405,Hall Mews Boston,2024-01-19T05:10:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.7
900405,Hall Mews Boston,2024-01-19T05:10:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.25
900405,Hall Mews Boston,2024-01-19T05:10:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.42
900405,Hall Mews Boston,2024-01-19T05:10:00.000+00:00,feeder,0003,L3 Active Power,kW,3.83
900405,Hall Mews Boston,2024-01-19T05:10:00.000+00:00,feeder,0003,L2 Active Power,kW,8.18
900405,Hall Mews Boston,2024-01-19T05:10:00.000+00:00,feeder,0003,L1 Active Power,kW,3.95
900405,Hall Mews Boston,2024-01-19T05:10:00.000+00:00,feeder,0003,N Current (RMS),A,18.7
900405,Hall Mews Boston,2024-01-19T05:10:00.000+00:00,feeder,0003,L3 Current (RMS),A,17.5
900405,Hall Mews Boston,2024-01-19T05:10:00.000+00:00,feeder,0003,L2 Current (RMS),A,35.5
900405,Hall Mews Boston,2024-01-19T05:10:00.000+00:00,feeder,0003,L1 Current (RMS),A,20.5
900405,Hall Mews Boston,2024-01-19T05:10:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-0.84
900405,Hall Mews Boston,2024-01-19T05:10:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.67
900405,Hall Mews Boston,2024-01-19T05:10:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.01
900405,Hall Mews Boston,2024-01-19T05:10:00.000+00:00,feeder,0002,L3 Active Power,kW,44.73
900405,Hall Mews Boston,2024-01-19T05:10:00.000+00:00,feeder,0002,L2 Active Power,kW,35.23
900405,Hall Mews Boston,2024-01-19T05:10:00.000+00:00,feeder,0002,L1 Active Power,kW,22.9
900405,Hall Mews Boston,2024-01-19T05:10:00.000+00:00,feeder,0002,N Current (RMS),A,77.3
900405,Hall Mews Boston,2024-01-19T05:10:00.000+00:00,feeder,0002,L3 Current (RMS),A,189.6
900405,Hall Mews Boston,2024-01-19T05:10:00.000+00:00,feeder,0002,L2 Current (RMS),A,150.7
900405,Hall Mews Boston,2024-01-19T05:10:00.000+00:00,feeder,0002,L1 Current (RMS),A,98.8
900405,Hall Mews Boston,2024-01-19T05:10:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.02
900405,Hall Mews Boston,2024-01-19T05:10:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.09
900405,Hall Mews Boston,2024-01-19T05:10:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.11
900405,Hall Mews Boston,2024-01-19T05:10:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.36
900405,Hall Mews Boston,2024-01-19T05:10:00.000+00:00,feeder,0001,L2 Active Power,kW,0.36
900405,Hall Mews Boston,2024-01-19T05:10:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.05
900405,Hall Mews Boston,2024-01-19T05:10:00.000+00:00,feeder,0001,N Current (RMS),A,6.1
900405,Hall Mews Boston,2024-01-19T05:10:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.6
900405,Hall Mews Boston,2024-01-19T05:10:00.000+00:00,feeder,0001,L2 Current (RMS),A,1.7
900405,Hall Mews Boston,2024-01-19T05:10:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.7
900405,Hall Mews Boston,2024-01-19T05:10:00.000+00:00,transformer,,Temperature,C,13.0
900405,Hall Mews Boston,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
900405,Hall Mews Boston,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.52
900405,Hall Mews Boston,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
900405,Hall Mews Boston,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
900405,Hall Mews Boston,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
900405,Hall Mews Boston,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
900405,Hall Mews Boston,2024-01-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
900405,Hall Mews Boston,2024-01-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
900405,Hall Mews Boston,2024-01-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
900405,Hall Mews Boston,2024-01-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,48.21
900405,Hall Mews Boston,2024-01-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,43.77
900405,Hall Mews Boston,2024-01-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,26.8
900405,Hall Mews Boston,2024-01-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,87.4
900405,Hall Mews Boston,2024-01-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,204.7
900405,Hall Mews Boston,2024-01-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,187.1
900405,Hall Mews Boston,2024-01-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
900405,Hall Mews Boston,2024-01-19T05:00:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.85
900405,Hall Mews Boston,2024-01-19T05:00:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.36
900405,Hall Mews Boston,2024-01-19T05:00:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.46
900405,Hall Mews Boston,2024-01-19T05:00:00.000+00:00,feeder,0003,L3 Active Power,kW,3.68
900405,Hall Mews Boston,2024-01-19T05:00:00.000+00:00,feeder,0003,L2 Active Power,kW,7.68
900405,Hall Mews Boston,2024-01-19T05:00:00.000+00:00,feeder,0003,L1 Active Power,kW,2.49
900405,Hall Mews Boston,2024-01-19T05:00:00.000+00:00,feeder,0003,N Current (RMS),A,20.3
900405,Hall Mews Boston,2024-01-19T05:00:00.000+00:00,feeder,0003,L3 Current (RMS),A,16.9
900405,Hall Mews Boston,2024-01-19T05:00:00.000+00:00,feeder,0003,L2 Current (RMS),A,33.5
900405,Hall Mews Boston,2024-01-19T05:00:00.000+00:00,feeder,0003,L1 Current (RMS),A,12.8
900405,Hall Mews Boston,2024-01-19T05:00:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-0.92
900405,Hall Mews Boston,2024-01-19T05:00:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.87
900405,Hall Mews Boston,2024-01-19T05:00:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.29
900405,Hall Mews Boston,2024-01-19T05:00:00.000+00:00,feeder,0002,L3 Active Power,kW,44.2
900405,Hall Mews Boston,2024-01-19T05:00:00.000+00:00,feeder,0002,L2 Active Power,kW,41.71
900405,Hall Mews Boston,2024-01-19T05:00:00.000+00:00,feeder,0002,L1 Active Power,kW,23.08
900405,Hall Mews Boston,2024-01-19T05:00:00.000+00:00,feeder,0002,N Current (RMS),A,77.9
900405,Hall Mews Boston,2024-01-19T05:00:00.000+00:00,feeder,0002,L3 Current (RMS),A,186.8
900405,Hall Mews Boston,2024-01-19T05:00:00.000+00:00,feeder,0002,L2 Current (RMS),A,176.3
