Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
900405,Hall Mews Boston,2024-01-19T05:00:00.000+00:00,feeder,0002,L1 Current (RMS),A,99.2
900405,Hall Mews Boston,2024-01-19T05:00:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.04
900405,Hall Mews Boston,2024-01-19T05:00:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.17
900405,Hall Mews Boston,2024-01-19T05:00:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.09
900405,Hall Mews Boston,2024-01-19T05:00:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.3
900405,Hall Mews Boston,2024-01-19T05:00:00.000+00:00,feeder,0001,L2 Active Power,kW,0.28
900405,Hall Mews Boston,2024-01-19T05:00:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.07
900405,Hall Mews Boston,2024-01-19T05:00:00.000+00:00,feeder,0001,N Current (RMS),A,6.8
900405,Hall Mews Boston,2024-01-19T05:00:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.4
900405,Hall Mews Boston,2024-01-19T05:00:00.000+00:00,feeder,0001,L2 Current (RMS),A,1.6
900405,Hall Mews Boston,2024-01-19T05:00:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.7
900405,Hall Mews Boston,2024-01-19T05:00:00.000+00:00,transformer,,Temperature,C,13.1
900405,Hall Mews Boston,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
900405,Hall Mews Boston,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.09
900405,Hall Mews Boston,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
900405,Hall Mews Boston,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
900405,Hall Mews Boston,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
900405,Hall Mews Boston,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
900405,Hall Mews Boston,2024-01-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
900405,Hall Mews Boston,2024-01-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
900405,Hall Mews Boston,2024-01-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
900405,Hall Mews Boston,2024-01-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,47.58
900405,Hall Mews Boston,2024-01-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,49.67
900405,Hall Mews Boston,2024-01-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,25.5
900405,Hall Mews Boston,2024-01-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,97.2
900405,Hall Mews Boston,2024-01-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,201.5
900405,Hall Mews Boston,2024-01-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,210.6
900405,Hall Mews Boston,2024-01-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
900405,Hall Mews Boston,2024-01-19T04:50:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-1.06
900405,Hall Mews Boston,2024-01-19T04:50:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.09
900405,Hall Mews Boston,2024-01-19T04:50:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.24
900405,Hall Mews Boston,2024-01-19T04:50:00.000+00:00,feeder,0003,L3 Active Power,kW,3.54
900405,Hall Mews Boston,2024-01-19T04:50:00.000+00:00,feeder,0003,L2 Active Power,kW,8.17
900405,Hall Mews Boston,2024-01-19T04:50:00.000+00:00,feeder,0003,L1 Active Power,kW,5.81
900405,Hall Mews Boston,2024-01-19T04:50:00.000+00:00,feeder,0003,N Current (RMS),A,17.5
900405,Hall Mews Boston,2024-01-19T04:50:00.000+00:00,feeder,0003,L3 Current (RMS),A,16.5
900405,Hall Mews Boston,2024-01-19T04:50:00.000+00:00,feeder,0003,L2 Current (RMS),A,35.0
900405,Hall Mews Boston,2024-01-19T04:50:00.000+00:00,feeder,0003,L1 Current (RMS),A,26.2
900405,Hall Mews Boston,2024-01-19T04:50:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.66
900405,Hall Mews Boston,2024-01-19T04:50:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.03
900405,Hall Mews Boston,2024-01-19T04:50:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.48
900405,Hall Mews Boston,2024-01-19T04:50:00.000+00:00,feeder,0002,L3 Active Power,kW,43.91
900405,Hall Mews Boston,2024-01-19T04:50:00.000+00:00,feeder,0002,L2 Active Power,kW,44.66
900405,Hall Mews Boston,2024-01-19T04:50:00.000+00:00,feeder,0002,L1 Active Power,kW,23.27
900405,Hall Mews Boston,2024-01-19T04:50:00.000+00:00,feeder,0002,N Current (RMS),A,84.0
900405,Hall Mews Boston,2024-01-19T04:50:00.000+00:00,feeder,0002,L3 Current (RMS),A,184.6
900405,Hall Mews Boston,2024-01-19T04:50:00.000+00:00,feeder,0002,L2 Current (RMS),A,187.8
900405,Hall Mews Boston,2024-01-19T04:50:00.000+00:00,feeder,0002,L1 Current (RMS),A,99.2
900405,Hall Mews Boston,2024-01-19T04:50:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.04
900405,Hall Mews Boston,2024-01-19T04:50:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.22
900405,Hall Mews Boston,2024-01-19T04:50:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.08
900405,Hall Mews Boston,2024-01-19T04:50:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.28
900405,Hall Mews Boston,2024-01-19T04:50:00.000+00:00,feeder,0001,L2 Active Power,kW,0.19
900405,Hall Mews Boston,2024-01-19T04:50:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.07
900405,Hall Mews Boston,2024-01-19T04:50:00.000+00:00,feeder,0001,N Current (RMS),A,6.6
900405,Hall Mews Boston,2024-01-19T04:50:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.3
900405,Hall Mews Boston,2024-01-19T04:50:00.000+00:00,feeder,0001,L2 Current (RMS),A,1.4
900405,Hall Mews Boston,2024-01-19T04:50:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.6
900405,Hall Mews Boston,2024-01-19T04:50:00.000+00:00,transformer,,Temperature,C,13.1
900405,Hall Mews Boston,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
900405,Hall Mews Boston,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
900405,Hall Mews Boston,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
900405,Hall Mews Boston,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
900405,Hall Mews Boston,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
900405,Hall Mews Boston,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
900405,Hall Mews Boston,2024-01-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
900405,Hall Mews Boston,2024-01-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
900405,Hall Mews Boston,2024-01-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
900405,Hall Mews Boston,2024-01-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,47.17
900405,Hall Mews Boston,2024-01-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,53.02
900405,Hall Mews Boston,2024-01-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,29.01
900405,Hall Mews Boston,2024-01-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,94.7
900405,Hall Mews Boston,2024-01-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,198.8
900405,Hall Mews Boston,2024-01-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,223.3
900405,Hall Mews Boston,2024-01-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
900405,Hall Mews Boston,2024-01-19T04:40:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-1.34
900405,Hall Mews Boston,2024-01-19T04:40:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.08
900405,Hall Mews Boston,2024-01-19T04:40:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.18
900405,Hall Mews Boston,2024-01-19T04:40:00.000+00:00,feeder,0003,L3 Active Power,kW,4.02
900405,Hall Mews Boston,2024-01-19T04:40:00.000+00:00,feeder,0003,L2 Active Power,kW,7.27
900405,Hall Mews Boston,2024-01-19T04:40:00.000+00:00,feeder,0003,L1 Active Power,kW,6.02
900405,Hall Mews Boston,2024-01-19T04:40:00.000+00:00,feeder,0003,N Current (RMS),A,13.9
900405,Hall Mews Boston,2024-01-19T04:40:00.000+00:00,feeder,0003,L3 Current (RMS),A,19.8
900405,Hall Mews Boston,2024-01-19T04:40:00.000+00:00,feeder,0003,L2 Current (RMS),A,31.1
900405,Hall Mews Boston,2024-01-19T04:40:00.000+00:00,feeder,0003,L1 Current (RMS),A,25.8
900405,Hall Mews Boston,2024-01-19T04:40:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.1
900405,Hall Mews Boston,2024-01-19T04:40:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.66
900405,Hall Mews Boston,2024-01-19T04:40:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.91
900405,Hall Mews Boston,2024-01-19T04:40:00.000+00:00,feeder,0002,L3 Active Power,kW,42.88
900405,Hall Mews Boston,2024-01-19T04:40:00.000+00:00,feeder,0002,L2 Active Power,kW,45.32
900405,Hall Mews Boston,2024-01-19T04:40:00.000+00:00,feeder,0002,L1 Active Power,kW,20.78
900405,Hall Mews Boston,2024-01-19T04:40:00.000+00:00,feeder,0002,N Current (RMS),A,93.0
900405,Hall Mews Boston,2024-01-19T04:40:00.000+00:00,feeder,0002,L3 Current (RMS),A,179.9
900405,Hall Mews Boston,2024-01-19T04:40:00.000+00:00,feeder,0002,L2 Current (RMS),A,189.8
900405,Hall Mews Boston,2024-01-19T04:40:00.000+00:00,feeder,0002,L1 Current (RMS),A,89.0
900405,Hall Mews Boston,2024-01-19T04:40:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.01
900405,Hall Mews Boston,2024-01-19T04:40:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.26
900405,Hall Mews Boston,2024-01-19T04:40:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.08
900405,Hall Mews Boston,2024-01-19T04:40:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.25
900405,Hall Mews Boston,2024-01-19T04:40:00.000+00:00,feeder,0001,L2 Active Power,kW,0.83
900405,Hall Mews Boston,2024-01-19T04:40:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.09
900405,Hall Mews Boston,2024-01-19T04:40:00.000+00:00,feeder,0001,N Current (RMS),A,9.6
900405,Hall Mews Boston,2024-01-19T04:40:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.2
900405,Hall Mews Boston,2024-01-19T04:40:00.000+00:00,feeder,0001,L2 Current (RMS),A,6.2
900405,Hall Mews Boston,2024-01-19T04:40:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.7
900405,Hall Mews Boston,2024-01-19T04:40:00.000+00:00,transformer,,Temperature,C,13.2
900405,Hall Mews Boston,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
900405,Hall Mews Boston,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
900405,Hall Mews Boston,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
900405,Hall Mews Boston,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
900405,Hall Mews Boston,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
900405,Hall Mews Boston,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
900405,Hall Mews Boston,2024-01-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
900405,Hall Mews Boston,2024-01-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
900405,Hall Mews Boston,2024-01-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
900405,Hall Mews Boston,2024-01-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,46.65
900405,Hall Mews Boston,2024-01-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,53.41
900405,Hall Mews Boston,2024-01-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,26.72
900405,Hall Mews Boston,2024-01-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,105.6
900405,Hall Mews Boston,2024-01-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,196.4
900405,Hall Mews Boston,2024-01-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,224.3
900405,Hall Mews Boston,2024-01-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
900405,Hall Mews Boston,2024-01-19T04:30:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.86
900405,Hall Mews Boston,2024-01-19T04:30:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.92
900405,Hall Mews Boston,2024-01-19T04:30:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.04
900405,Hall Mews Boston,2024-01-19T04:30:00.000+00:00,feeder,0003,L3 Active Power,kW,3.55
900405,Hall Mews Boston,2024-01-19T04:30:00.000+00:00,feeder,0003,L2 Active Power,kW,7.6
900405,Hall Mews Boston,2024-01-19T04:30:00.000+00:00,feeder,0003,L1 Active Power,kW,5.94
900405,Hall Mews Boston,2024-01-19T04:30:00.000+00:00,feeder,0003,N Current (RMS),A,13.6
900405,Hall Mews Boston,2024-01-19T04:30:00.000+00:00,feeder,0003,L3 Current (RMS),A,16.3
900405,Hall Mews Boston,2024-01-19T04:30:00.000+00:00,feeder,0003,L2 Current (RMS),A,32.6
900405,Hall Mews Boston,2024-01-19T04:30:00.000+00:00,feeder,0003,L1 Current (RMS),A,25.3
900405,Hall Mews Boston,2024-01-19T04:30:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.07
900405,Hall Mews Boston,2024-01-19T04:30:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.17
900405,Hall Mews Boston,2024-01-19T04:30:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.47
900405,Hall Mews Boston,2024-01-19T04:30:00.000+00:00,feeder,0002,L3 Active Power,kW,48.86
900405,Hall Mews Boston,2024-01-19T04:30:00.000+00:00,feeder,0002,L2 Active Power,kW,45.66
900405,Hall Mews Boston,2024-01-19T04:30:00.000+00:00,feeder,0002,L1 Active Power,kW,21.73
900405,Hall Mews Boston,2024-01-19T04:30:00.000+00:00,feeder,0002,N Current (RMS),A,101.2
900405,Hall Mews Boston,2024-01-19T04:30:00.000+00:00,feeder,0002,L3 Current (RMS),A,205.3
900405,Hall Mews Boston,2024-01-19T04:30:00.000+00:00,feeder,0002,L2 Current (RMS),A,192.1
900405,Hall Mews Boston,2024-01-19T04:30:00.000+00:00,feeder,0002,L1 Current (RMS),A,92.8
900405,Hall Mews Boston,2024-01-19T04:30:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,0.0
900405,Hall Mews Boston,2024-01-19T04:30:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.27
900405,Hall Mews Boston,2024-01-19T04:30:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.1
900405,Hall Mews Boston,2024-01-19T04:30:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.33
900405,Hall Mews Boston,2024-01-19T04:30:00.000+00:00,feeder,0001,L2 Active Power,kW,0.16
900405,Hall Mews Boston,2024-01-19T04:30:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.09
900405,Hall Mews Boston,2024-01-19T04:30:00.000+00:00,feeder,0001,N Current (RMS),A,8.8
900405,Hall Mews Boston,2024-01-19T04:30:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.5
900405,Hall Mews Boston,2024-01-19T04:30:00.000+00:00,feeder,0001,L2 Current (RMS),A,1.5
900405,Hall Mews Boston,2024-01-19T04:30:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.7
900405,Hall Mews Boston,2024-01-19T04:30:00.000+00:00,transformer,,Temperature,C,13.3
900405,Hall Mews Boston,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
900405,Hall Mews Boston,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
900405,Hall Mews Boston,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
900405,Hall Mews Boston,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
900405,Hall Mews Boston,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
900405,Hall Mews Boston,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
900405,Hall Mews Boston,2024-01-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
900405,Hall Mews Boston,2024-01-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
900405,Hall Mews Boston,2024-01-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
900405,Hall Mews Boston,2024-01-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,52.08
900405,Hall Mews Boston,2024-01-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,53.42
900405,Hall Mews Boston,2024-01-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,27.58
900405,Hall Mews Boston,2024-01-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,109.7
900405,Hall Mews Boston,2024-01-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,219.1
900405,Hall Mews Boston,2024-01-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,224.9
900405,Hall Mews Boston,2024-01-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
900405,Hall Mews Boston,2024-01-19T04:20:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.94
900405,Hall Mews Boston,2024-01-19T04:20:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.12
900405,Hall Mews Boston,2024-01-19T04:20:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.08
900405,Hall Mews Boston,2024-01-19T04:20:00.000+00:00,feeder,0003,L3 Active Power,kW,3.3
900405,Hall Mews Boston,2024-01-19T04:20:00.000+00:00,feeder,0003,L2 Active Power,kW,7.27
900405,Hall Mews Boston,2024-01-19T04:20:00.000+00:00,feeder,0003,L1 Active Power,kW,5.77
900405,Hall Mews Boston,2024-01-19T04:20:00.000+00:00,feeder,0003,N Current (RMS),A,16.2
900405,Hall Mews Boston,2024-01-19T04:20:00.000+00:00,feeder,0003,L3 Current (RMS),A,15.4
900405,Hall Mews Boston,2024-01-19T04:20:00.000+00:00,feeder,0003,L2 Current (RMS),A,32.2
900405,Hall Mews Boston,2024-01-19T04:20:00.000+00:00,feeder,0003,L1 Current (RMS),A,24.7
900405,Hall Mews Boston,2024-01-19T04:20:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
900405,Hall Mews Boston,2024-01-19T04:20:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.72
900405,Hall Mews Boston,2024-01-19T04:20:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.13
900405,Hall Mews Boston,2024-01-19T04:20:00.000+00:00,feeder,0002,L3 Active Power,kW,42.81
900405,Hall Mews Boston,2024-01-19T04:20:00.000+00:00,feeder,0002,L2 Active Power,kW,46.21
900405,Hall Mews Boston,2024-01-19T04:20:00.000+00:00,feeder,0002,L1 Active Power,kW,21.42
900405,Hall Mews Boston,2024-01-19T04:20:00.000+00:00,feeder,0002,N Current (RMS),A,91.8
900405,Hall Mews Boston,2024-01-19T04:20:00.000+00:00,feeder,0002,L3 Current (RMS),A,180.1
900405,Hall Mews Boston,2024-01-19T04:20:00.000+00:00,feeder,0002,L2 Current (RMS),A,194.1
900405,Hall Mews Boston,2024-01-19T04:20:00.000+00:00,feeder,0002,L1 Current (RMS),A,91.1
900405,Hall Mews Boston,2024-01-19T04:20:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.03
900405,Hall Mews Boston,2024-01-19T04:20:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.25
900405,Hall Mews Boston,2024-01-19T04:20:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.07
900405,Hall Mews Boston,2024-01-19T04:20:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.24
900405,Hall Mews Boston,2024-01-19T04:20:00.000+00:00,feeder,0001,L2 Active Power,kW,0.09
900405,Hall Mews Boston,2024-01-19T04:20:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.09
900405,Hall Mews Boston,2024-01-19T04:20:00.000+00:00,feeder,0001,N Current (RMS),A,8.3
900405,Hall Mews Boston,2024-01-19T04:20:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.2
900405,Hall Mews Boston,2024-01-19T04:20:00.000+00:00,feeder,0001,L2 Current (RMS),A,1.3
900405,Hall Mews Boston,2024-01-19T04:20:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.7
900405,Hall Mews Boston,2024-01-19T04:20:00.000+00:00,transformer,,Temperature,C,13.3
900405,Hall Mews Boston,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
900405,Hall Mews Boston,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
900405,Hall Mews Boston,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
900405,Hall Mews Boston,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
900405,Hall Mews Boston,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
900405,Hall Mews Boston,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
900405,Hall Mews Boston,2024-01-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
900405,Hall Mews Boston,2024-01-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
900405,Hall Mews Boston,2024-01-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
900405,Hall Mews Boston,2024-01-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,45.87
900405,Hall Mews Boston,2024-01-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,53.57
900405,Hall Mews Boston,2024-01-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,27.11
900405,Hall Mews Boston,2024-01-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,103.8
900405,Hall Mews Boston,2024-01-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,193.5
900405,Hall Mews Boston,2024-01-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,225.3
900405,Hall Mews Boston,2024-01-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
900405,Hall Mews Boston,2024-01-19T04:10:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.28
900405,Hall Mews Boston,2024-01-19T04:10:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.07
900405,Hall Mews Boston,2024-01-19T04:10:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.09
900405,Hall Mews Boston,2024-01-19T04:10:00.000+00:00,feeder,0003,L3 Active Power,kW,3.96
900405,Hall Mews Boston,2024-01-19T04:10:00.000+00:00,feeder,0003,L2 Active Power,kW,5.01
900405,Hall Mews Boston,2024-01-19T04:10:00.000+00:00,feeder,0003,L1 Active Power,kW,5.52
900405,Hall Mews Boston,2024-01-19T04:10:00.000+00:00,feeder,0003,N Current (RMS),A,13.1
900405,Hall Mews Boston,2024-01-19T04:10:00.000+00:00,feeder,0003,L3 Current (RMS),A,17.7
900405,Hall Mews Boston,2024-01-19T04:10:00.000+00:00,feeder,0003,L2 Current (RMS),A,22.4
900405,Hall Mews Boston,2024-01-19T04:10:00.000+00:00,feeder,0003,L1 Current (RMS),A,23.6
900405,Hall Mews Boston,2024-01-19T04:10:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.18
900405,Hall Mews Boston,2024-01-19T04:10:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.24
900405,Hall Mews Boston,2024-01-19T04:10:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.1
900405,Hall Mews Boston,2024-01-19T04:10:00.000+00:00,feeder,0002,L3 Active Power,kW,43.26
900405,Hall Mews Boston,2024-01-19T04:10:00.000+00:00,feeder,0002,L2 Active Power,kW,42.54
900405,Hall Mews Boston,2024-01-19T04:10:00.000+00:00,feeder,0002,L1 Active Power,kW,22.82
900405,Hall Mews Boston,2024-01-19T04:10:00.000+00:00,feeder,0002,N Current (RMS),A,80.4
900405,Hall Mews Boston,2024-01-19T04:10:00.000+00:00,feeder,0002,L3 Current (RMS),A,181.7
900405,Hall Mews Boston,2024-01-19T04:10:00.000+00:00,feeder,0002,L2 Current (RMS),A,178.7
900405,Hall Mews Boston,2024-01-19T04:10:00.000+00:00,feeder,0002,L1 Current (RMS),A,97.6
900405,Hall Mews Boston,2024-01-19T04:10:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.03
900405,Hall Mews Boston,2024-01-19T04:10:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.18
900405,Hall Mews Boston,2024-01-19T04:10:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.08
900405,Hall Mews Boston,2024-01-19T04:10:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.27
900405,Hall Mews Boston,2024-01-19T04:10:00.000+00:00,feeder,0001,L2 Active Power,kW,0.17
900405,Hall Mews Boston,2024-01-19T04:10:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.07
900405,Hall Mews Boston,2024-01-19T04:10:00.000+00:00,feeder,0001,N Current (RMS),A,6.7
900405,Hall Mews Boston,2024-01-19T04:10:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.3
900405,Hall Mews Boston,2024-01-19T04:10:00.000+00:00,feeder,0001,L2 Current (RMS),A,1.3
900405,Hall Mews Boston,2024-01-19T04:10:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.6
900405,Hall Mews Boston,2024-01-19T04:10:00.000+00:00,transformer,,Temperature,C,13.4
900405,Hall Mews Boston,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
900405,Hall Mews Boston,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
900405,Hall Mews Boston,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
900405,Hall Mews Boston,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
900405,Hall Mews Boston,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
900405,Hall Mews Boston,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
900405,Hall Mews Boston,2024-01-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
900405,Hall Mews Boston,2024-01-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
900405,Hall Mews Boston,2024-01-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
900405,Hall Mews Boston,2024-01-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,46.95
900405,Hall Mews Boston,2024-01-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,47.72
900405,Hall Mews Boston,2024-01-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,28.28
900405,Hall Mews Boston,2024-01-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,86.6
900405,Hall Mews Boston,2024-01-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,197.6
900405,Hall Mews Boston,2024-01-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,201.1
900405,Hall Mews Boston,2024-01-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
900405,Hall Mews Boston,2024-01-19T04:00:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.23
900405,Hall Mews Boston,2024-01-19T04:00:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.3
900405,Hall Mews Boston,2024-01-19T04:00:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.23
900405,Hall Mews Boston,2024-01-19T04:00:00.000+00:00,feeder,0003,L3 Active Power,kW,4.13
900405,Hall Mews Boston,2024-01-19T04:00:00.000+00:00,feeder,0003,L2 Active Power,kW,4.63
900405,Hall Mews Boston,2024-01-19T04:00:00.000+00:00,feeder,0003,L1 Active Power,kW,5.33
900405,Hall Mews Boston,2024-01-19T04:00:00.000+00:00,feeder,0003,N Current (RMS),A,13.2
900405,Hall Mews Boston,2024-01-19T04:00:00.000+00:00,feeder,0003,L3 Current (RMS),A,18.2
900405,Hall Mews Boston,2024-01-19T04:00:00.000+00:00,feeder,0003,L2 Current (RMS),A,21.0
900405,Hall Mews Boston,2024-01-19T04:00:00.000+00:00,feeder,0003,L1 Current (RMS),A,23.0
900405,Hall Mews Boston,2024-01-19T04:00:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-0.97
900405,Hall Mews Boston,2024-01-19T04:00:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.31
900405,Hall Mews Boston,2024-01-19T04:00:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.15
900405,Hall Mews Boston,2024-01-19T04:00:00.000+00:00,feeder,0002,L3 Active Power,kW,42.84
900405,Hall Mews Boston,2024-01-19T04:00:00.000+00:00,feeder,0002,L2 Active Power,kW,43.58
900405,Hall Mews Boston,2024-01-19T04:00:00.000+00:00,feeder,0002,L1 Active Power,kW,19.98
900405,Hall Mews Boston,2024-01-19T04:00:00.000+00:00,feeder,0002,N Current (RMS),A,86.1
900405,Hall Mews Boston,2024-01-19T04:00:00.000+00:00,feeder,0002,L3 Current (RMS),A,180.0
900405,Hall Mews Boston,2024-01-19T04:00:00.000+00:00,feeder,0002,L2 Current (RMS),A,182.9
900405,Hall Mews Boston,2024-01-19T04:00:00.000+00:00,feeder,0002,L1 Current (RMS),A,85.2
900405,Hall Mews Boston,2024-01-19T04:00:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.03
900405,Hall Mews Boston,2024-01-19T04:00:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.29
900405,Hall Mews Boston,2024-01-19T04:00:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.08
900405,Hall Mews Boston,2024-01-19T04:00:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.26
900405,Hall Mews Boston,2024-01-19T04:00:00.000+00:00,feeder,0001,L2 Active Power,kW,0.1
900405,Hall Mews Boston,2024-01-19T04:00:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.07
900405,Hall Mews Boston,2024-01-19T04:00:00.000+00:00,feeder,0001,N Current (RMS),A,7.3
900405,Hall Mews Boston,2024-01-19T04:00:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.3
900405,Hall Mews Boston,2024-01-19T04:00:00.000+00:00,feeder,0001,L2 Current (RMS),A,1.4
900405,Hall Mews Boston,2024-01-19T04:00:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.7
900405,Hall Mews Boston,2024-01-19T04:00:00.000+00:00,transformer,,Temperature,C,13.5
900405,Hall Mews Boston,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
900405,Hall Mews Boston,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
900405,Hall Mews Boston,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
900405,Hall Mews Boston,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
900405,Hall Mews Boston,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
900405,Hall Mews Boston,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
900405,Hall Mews Boston,2024-01-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
900405,Hall Mews Boston,2024-01-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
900405,Hall Mews Boston,2024-01-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
900405,Hall Mews Boston,2024-01-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,46.71
900405,Hall Mews Boston,2024-01-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,48.32
900405,Hall Mews Boston,2024-01-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,25.23
900405,Hall Mews Boston,2024-01-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,90.7
900405,Hall Mews Boston,2024-01-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,196.4
900405,Hall Mews Boston,2024-01-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,203.6
900405,Hall Mews Boston,2024-01-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
900405,Hall Mews Boston,2024-01-19T03:50:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.31
900405,Hall Mews Boston,2024-01-19T03:50:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.32
900405,Hall Mews Boston,2024-01-19T03:50:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.03
900405,Hall Mews Boston,2024-01-19T03:50:00.000+00:00,feeder,0003,L3 Active Power,kW,4.3
900405,Hall Mews Boston,2024-01-19T03:50:00.000+00:00,feeder,0003,L2 Active Power,kW,5.05
900405,Hall Mews Boston,2024-01-19T03:50:00.000+00:00,feeder,0003,L1 Active Power,kW,3.85
900405,Hall Mews Boston,2024-01-19T03:50:00.000+00:00,feeder,0003,N Current (RMS),A,12.2
900405,Hall Mews Boston,2024-01-19T03:50:00.000+00:00,feeder,0003,L3 Current (RMS),A,19.0
900405,Hall Mews Boston,2024-01-19T03:50:00.000+00:00,feeder,0003,L2 Current (RMS),A,22.6
900405,Hall Mews Boston,2024-01-19T03:50:00.000+00:00,feeder,0003,L1 Current (RMS),A,17.2
900405,Hall Mews Boston,2024-01-19T03:50:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.06
900405,Hall Mews Boston,2024-01-19T03:50:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.87
900405,Hall Mews Boston,2024-01-19T03:50:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.09
900405,Hall Mews Boston,2024-01-19T03:50:00.000+00:00,feeder,0002,L3 Active Power,kW,43.5
900405,Hall Mews Boston,2024-01-19T03:50:00.000+00:00,feeder,0002,L2 Active Power,kW,43.15
900405,Hall Mews Boston,2024-01-19T03:50:00.000+00:00,feeder,0002,L1 Active Power,kW,21.38
900405,Hall Mews Boston,2024-01-19T03:50:00.000+00:00,feeder,0002,N Current (RMS),A,84.3
900405,Hall Mews Boston,2024-01-19T03:50:00.000+00:00,feeder,0002,L3 Current (RMS),A,182.5
900405,Hall Mews Boston,2024-01-19T03:50:00.000+00:00,feeder,0002,L2 Current (RMS),A,181.5
900405,Hall Mews Boston,2024-01-19T03:50:00.000+00:00,feeder,0002,L1 Current (RMS),A,91.1
900405,Hall Mews Boston,2024-01-19T03:50:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.03
900405,Hall Mews Boston,2024-01-19T03:50:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.18
900405,Hall Mews Boston,2024-01-19T03:50:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.09
900405,Hall Mews Boston,2024-01-19T03:50:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.27
900405,Hall Mews Boston,2024-01-19T03:50:00.000+00:00,feeder,0001,L2 Active Power,kW,0.18
900405,Hall Mews Boston,2024-01-19T03:50:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.07
900405,Hall Mews Boston,2024-01-19T03:50:00.000+00:00,feeder,0001,N Current (RMS),A,8.1
900405,Hall Mews Boston,2024-01-19T03:50:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.3
900405,Hall Mews Boston,2024-01-19T03:50:00.000+00:00,feeder,0001,L2 Current (RMS),A,1.2
900405,Hall Mews Boston,2024-01-19T03:50:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.7
900405,Hall Mews Boston,2024-01-19T03:50:00.000+00:00,transformer,,Temperature,C,13.5
900405,Hall Mews Boston,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
900405,Hall Mews Boston,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
900405,Hall Mews Boston,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
900405,Hall Mews Boston,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
900405,Hall Mews Boston,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
900405,Hall Mews Boston,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
900405,Hall Mews Boston,2024-01-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
900405,Hall Mews Boston,2024-01-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
900405,Hall Mews Boston,2024-01-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
900405,Hall Mews Boston,2024-01-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,47.52
900405,Hall Mews Boston,2024-01-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,48.37
900405,Hall Mews Boston,2024-01-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,25.16
900405,Hall Mews Boston,2024-01-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,95.7
900405,Hall Mews Boston,2024-01-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,199.7
900405,Hall Mews Boston,2024-01-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,204.1
900405,Hall Mews Boston,2024-01-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
900405,Hall Mews Boston,2024-01-19T03:40:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.3
900405,Hall Mews Boston,2024-01-19T03:40:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.37
900405,Hall Mews Boston,2024-01-19T03:40:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.16
900405,Hall Mews Boston,2024-01-19T03:40:00.000+00:00,feeder,0003,L3 Active Power,kW,3.91
900405,Hall Mews Boston,2024-01-19T03:40:00.000+00:00,feeder,0003,L2 Active Power,kW,4.57
900405,Hall Mews Boston,2024-01-19T03:40:00.000+00:00,feeder,0003,L1 Active Power,kW,2.73
900405,Hall Mews Boston,2024-01-19T03:40:00.000+00:00,feeder,0003,N Current (RMS),A,12.4
900405,Hall Mews Boston,2024-01-19T03:40:00.000+00:00,feeder,0003,L3 Current (RMS),A,17.3
900405,Hall Mews Boston,2024-01-19T03:40:00.000+00:00,feeder,0003,L2 Current (RMS),A,20.8
900405,Hall Mews Boston,2024-01-19T03:40:00.000+00:00,feeder,0003,L1 Current (RMS),A,12.9
900405,Hall Mews Boston,2024-01-19T03:40:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.42
900405,Hall Mews Boston,2024-01-19T03:40:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.12
900405,Hall Mews Boston,2024-01-19T03:40:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.78
900405,Hall Mews Boston,2024-01-19T03:40:00.000+00:00,feeder,0002,L3 Active Power,kW,44.65
900405,Hall Mews Boston,2024-01-19T03:40:00.000+00:00,feeder,0002,L2 Active Power,kW,39.03
900405,Hall Mews Boston,2024-01-19T03:40:00.000+00:00,feeder,0002,L1 Active Power,kW,20.25
900405,Hall Mews Boston,2024-01-19T03:40:00.000+00:00,feeder,0002,N Current (RMS),A,85.3
900405,Hall Mews Boston,2024-01-19T03:40:00.000+00:00,feeder,0002,L3 Current (RMS),A,187.3
900405,Hall Mews Boston,2024-01-19T03:40:00.000+00:00,feeder,0002,L2 Current (RMS),A,164.0
900405,Hall Mews Boston,2024-01-19T03:40:00.000+00:00,feeder,0002,L1 Current (RMS),A,86.9
900405,Hall Mews Boston,2024-01-19T03:40:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,0.01
900405,Hall Mews Boston,2024-01-19T03:40:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.25
900405,Hall Mews Boston,2024-01-19T03:40:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.11
900405,Hall Mews Boston,2024-01-19T03:40:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.32
900405,Hall Mews Boston,2024-01-19T03:40:00.000+00:00,feeder,0001,L2 Active Power,kW,0.21
900405,Hall Mews Boston,2024-01-19T03:40:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.07
900405,Hall Mews Boston,2024-01-19T03:40:00.000+00:00,feeder,0001,N Current (RMS),A,8.3
900405,Hall Mews Boston,2024-01-19T03:40:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.5
900405,Hall Mews Boston,2024-01-19T03:40:00.000+00:00,feeder,0001,L2 Current (RMS),A,1.5
900405,Hall Mews Boston,2024-01-19T03:40:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.7
900405,Hall Mews Boston,2024-01-19T03:40:00.000+00:00,transformer,,Temperature,C,13.6
900405,Hall Mews Boston,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
900405,Hall Mews Boston,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
900405,Hall Mews Boston,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
900405,Hall Mews Boston,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
900405,Hall Mews Boston,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
900405,Hall Mews Boston,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
900405,Hall Mews Boston,2024-01-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
900405,Hall Mews Boston,2024-01-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
900405,Hall Mews Boston,2024-01-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
900405,Hall Mews Boston,2024-01-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,48.24
900405,Hall Mews Boston,2024-01-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,43.82
900405,Hall Mews Boston,2024-01-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,22.91
900405,Hall Mews Boston,2024-01-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,97.4
900405,Hall Mews Boston,2024-01-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,202.6
900405,Hall Mews Boston,2024-01-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,185.0
900405,Hall Mews Boston,2024-01-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
900405,Hall Mews Boston,2024-01-19T03:30:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.93
900405,Hall Mews Boston,2024-01-19T03:30:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.13
900405,Hall Mews Boston,2024-01-19T03:30:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.29
900405,Hall Mews Boston,2024-01-19T03:30:00.000+00:00,feeder,0003,L3 Active Power,kW,3.68
900405,Hall Mews Boston,2024-01-19T03:30:00.000+00:00,feeder,0003,L2 Active Power,kW,4.9
900405,Hall Mews Boston,2024-01-19T03:30:00.000+00:00,feeder,0003,L1 Active Power,kW,2.88
900405,Hall Mews Boston,2024-01-19T03:30:00.000+00:00,feeder,0003,N Current (RMS),A,14.3
900405,Hall Mews Boston,2024-01-19T03:30:00.000+00:00,feeder,0003,L3 Current (RMS),A,17.0
900405,Hall Mews Boston,2024-01-19T03:30:00.000+00:00,feeder,0003,L2 Current (RMS),A,22.2
900405,Hall Mews Boston,2024-01-19T03:30:00.000+00:00,feeder,0003,L1 Current (RMS),A,13.7
900405,Hall Mews Boston,2024-01-19T03:30:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.69
900405,Hall Mews Boston,2024-01-19T03:30:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.78
900405,Hall Mews Boston,2024-01-19T03:30:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.57
900405,Hall Mews Boston,2024-01-19T03:30:00.000+00:00,feeder,0002,L3 Active Power,kW,46.63
900405,Hall Mews Boston,2024-01-19T03:30:00.000+00:00,feeder,0002,L2 Active Power,kW,40.85
900405,Hall Mews Boston,2024-01-19T03:30:00.000+00:00,feeder,0002,L1 Active Power,kW,21.94
900405,Hall Mews Boston,2024-01-19T03:30:00.000+00:00,feeder,0002,N Current (RMS),A,87.8
900405,Hall Mews Boston,2024-01-19T03:30:00.000+00:00,feeder,0002,L3 Current (RMS),A,196.1
900405,Hall Mews Boston,2024-01-19T03:30:00.000+00:00,feeder,0002,L2 Current (RMS),A,171.4
900405,Hall Mews Boston,2024-01-19T03:30:00.000+00:00,feeder,0002,L1 Current (RMS),A,94.0
900405,Hall Mews Boston,2024-01-19T03:30:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,0.0
900405,Hall Mews Boston,2024-01-19T03:30:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.26
900405,Hall Mews Boston,2024-01-19T03:30:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.11
900405,Hall Mews Boston,2024-01-19T03:30:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.33
900405,Hall Mews Boston,2024-01-19T03:30:00.000+00:00,feeder,0001,L2 Active Power,kW,0.21
900405,Hall Mews Boston,2024-01-19T03:30:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.07
900405,Hall Mews Boston,2024-01-19T03:30:00.000+00:00,feeder,0001,N Current (RMS),A,8.6
900405,Hall Mews Boston,2024-01-19T03:30:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.5
900405,Hall Mews Boston,2024-01-19T03:30:00.000+00:00,feeder,0001,L2 Current (RMS),A,1.6
900405,Hall Mews Boston,2024-01-19T03:30:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.7
900405,Hall Mews Boston,2024-01-19T03:30:00.000+00:00,transformer,,Temperature,C,13.7
900405,Hall Mews Boston,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
900405,Hall Mews Boston,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
900405,Hall Mews Boston,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
900405,Hall Mews Boston,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
900405,Hall Mews Boston,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
900405,Hall Mews Boston,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
900405,Hall Mews Boston,2024-01-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
900405,Hall Mews Boston,2024-01-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
900405,Hall Mews Boston,2024-01-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
900405,Hall Mews Boston,2024-01-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,49.97
900405,Hall Mews Boston,2024-01-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,45.96
900405,Hall Mews Boston,2024-01-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,24.76
900405,Hall Mews Boston,2024-01-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,102.2
900405,Hall Mews Boston,2024-01-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,210.5
900405,Hall Mews Boston,2024-01-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,193.6
900405,Hall Mews Boston,2024-01-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
900405,Hall Mews Boston,2024-01-19T03:20:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.89
900405,Hall Mews Boston,2024-01-19T03:20:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.09
900405,Hall Mews Boston,2024-01-19T03:20:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.26
900405,Hall Mews Boston,2024-01-19T03:20:00.000+00:00,feeder,0003,L3 Active Power,kW,3.41
900405,Hall Mews Boston,2024-01-19T03:20:00.000+00:00,feeder,0003,L2 Active Power,kW,4.65
900405,Hall Mews Boston,2024-01-19T03:20:00.000+00:00,feeder,0003,L1 Active Power,kW,3.04
900405,Hall Mews Boston,2024-01-19T03:20:00.000+00:00,feeder,0003,N Current (RMS),A,12.8
900405,Hall Mews Boston,2024-01-19T03:20:00.000+00:00,feeder,0003,L3 Current (RMS),A,15.8
900405,Hall Mews Boston,2024-01-19T03:20:00.000+00:00,feeder,0003,L2 Current (RMS),A,21.1
900405,Hall Mews Boston,2024-01-19T03:20:00.000+00:00,feeder,0003,L1 Current (RMS),A,14.3
900405,Hall Mews Boston,2024-01-19T03:20:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.94
900405,Hall Mews Boston,2024-01-19T03:20:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.89
900405,Hall Mews Boston,2024-01-19T03:20:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.25
900405,Hall Mews Boston,2024-01-19T03:20:00.000+00:00,feeder,0002,L3 Active Power,kW,48.47
900405,Hall Mews Boston,2024-01-19T03:20:00.000+00:00,feeder,0002,L2 Active Power,kW,36.74
900405,Hall Mews Boston,2024-01-19T03:20:00.000+00:00,feeder,0002,L1 Active Power,kW,22.56
900405,Hall Mews Boston,2024-01-19T03:20:00.000+00:00,feeder,0002,N Current (RMS),A,89.6
900405,Hall Mews Boston,2024-01-19T03:20:00.000+00:00,feeder,0002,L3 Current (RMS),A,204.2
900405,Hall Mews Boston,2024-01-19T03:20:00.000+00:00,feeder,0002,L2 Current (RMS),A,155.6
900405,Hall Mews Boston,2024-01-19T03:20:00.000+00:00,feeder,0002,L1 Current (RMS),A,96.5
900405,Hall Mews Boston,2024-01-19T03:20:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,0.01
900405,Hall Mews Boston,2024-01-19T03:20:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.18
900405,Hall Mews Boston,2024-01-19T03:20:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.13
900405,Hall Mews Boston,2024-01-19T03:20:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.38
900405,Hall Mews Boston,2024-01-19T03:20:00.000+00:00,feeder,0001,L2 Active Power,kW,0.31
900405,Hall Mews Boston,2024-01-19T03:20:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.06
900405,Hall Mews Boston,2024-01-19T03:20:00.000+00:00,feeder,0001,N Current (RMS),A,8.4
900405,Hall Mews Boston,2024-01-19T03:20:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.7
900405,Hall Mews Boston,2024-01-19T03:20:00.000+00:00,feeder,0001,L2 Current (RMS),A,1.7
900405,Hall Mews Boston,2024-01-19T03:20:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.8
900405,Hall Mews Boston,2024-01-19T03:20:00.000+00:00,transformer,,Temperature,C,13.8
900405,Hall Mews Boston,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
900405,Hall Mews Boston,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
900405,Hall Mews Boston,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
900405,Hall Mews Boston,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
900405,Hall Mews Boston,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
900405,Hall Mews Boston,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
900405,Hall Mews Boston,2024-01-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
900405,Hall Mews Boston,2024-01-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
900405,Hall Mews Boston,2024-01-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
900405,Hall Mews Boston,2024-01-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,51.49
900405,Hall Mews Boston,2024-01-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,41.71
900405,Hall Mews Boston,2024-01-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,25.54
900405,Hall Mews Boston,2024-01-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,101.2
900405,Hall Mews Boston,2024-01-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,217.3
900405,Hall Mews Boston,2024-01-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.2
900405,Hall Mews Boston,2024-01-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
900405,Hall Mews Boston,2024-01-19T03:10:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.51
900405,Hall Mews Boston,2024-01-19T03:10:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.44
900405,Hall Mews Boston,2024-01-19T03:10:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.13
900405,Hall Mews Boston,2024-01-19T03:10:00.000+00:00,feeder,0003,L3 Active Power,kW,3.62
900405,Hall Mews Boston,2024-01-19T03:10:00.000+00:00,feeder,0003,L2 Active Power,kW,4.41
900405,Hall Mews Boston,2024-01-19T03:10:00.000+00:00,feeder,0003,L1 Active Power,kW,3.2
900405,Hall Mews Boston,2024-01-19T03:10:00.000+00:00,feeder,0003,N Current (RMS),A,12.4
900405,Hall Mews Boston,2024-01-19T03:10:00.000+00:00,feeder,0003,L3 Current (RMS),A,16.3
900405,Hall Mews Boston,2024-01-19T03:10:00.000+00:00,feeder,0003,L2 Current (RMS),A,20.5
900405,Hall Mews Boston,2024-01-19T03:10:00.000+00:00,feeder,0003,L1 Current (RMS),A,14.7
900405,Hall Mews Boston,2024-01-19T03:10:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.43
900405,Hall Mews Boston,2024-01-19T03:10:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.72
900405,Hall Mews Boston,2024-01-19T03:10:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.94
900405,Hall Mews Boston,2024-01-19T03:10:00.000+00:00,feeder,0002,L3 Active Power,kW,45.48
900405,Hall Mews Boston,2024-01-19T03:10:00.000+00:00,feeder,0002,L2 Active Power,kW,45.11
900405,Hall Mews Boston,2024-01-19T03:10:00.000+00:00,feeder,0002,L1 Active Power,kW,20.86
900405,Hall Mews Boston,2024-01-19T03:10:00.000+00:00,feeder,0002,N Current (RMS),A,93.7
900405,Hall Mews Boston,2024-01-19T03:10:00.000+00:00,feeder,0002,L3 Current (RMS),A,191.3
900405,Hall Mews Boston,2024-01-19T03:10:00.000+00:00,feeder,0002,L2 Current (RMS),A,190.7
900405,Hall Mews Boston,2024-01-19T03:10:00.000+00:00,feeder,0002,L1 Current (RMS),A,89.2
900405,Hall Mews Boston,2024-01-19T03:10:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.01
900405,Hall Mews Boston,2024-01-19T03:10:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.28
900405,Hall Mews Boston,2024-01-19T03:10:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.09
900405,Hall Mews Boston,2024-01-19T03:10:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.28
900405,Hall Mews Boston,2024-01-19T03:10:00.000+00:00,feeder,0001,L2 Active Power,kW,0.13
900405,Hall Mews Boston,2024-01-19T03:10:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.09
900405,Hall Mews Boston,2024-01-19T03:10:00.000+00:00,feeder,0001,N Current (RMS),A,8.8
900405,Hall Mews Boston,2024-01-19T03:10:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.3
900405,Hall Mews Boston,2024-01-19T03:10:00.000+00:00,feeder,0001,L2 Current (RMS),A,1.4
900405,Hall Mews Boston,2024-01-19T03:10:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.7
900405,Hall Mews Boston,2024-01-19T03:10:00.000+00:00,transformer,,Temperature,C,13.8
900405,Hall Mews Boston,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
900405,Hall Mews Boston,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
900405,Hall Mews Boston,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
900405,Hall Mews Boston,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
900405,Hall Mews Boston,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
