Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
900405,Hall Mews Boston,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
900405,Hall Mews Boston,2024-01-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
900405,Hall Mews Boston,2024-01-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
900405,Hall Mews Boston,2024-01-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
900405,Hall Mews Boston,2024-01-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,48.81
900405,Hall Mews Boston,2024-01-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,49.65
900405,Hall Mews Boston,2024-01-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,23.97
900405,Hall Mews Boston,2024-01-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,105.4
900405,Hall Mews Boston,2024-01-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,205.6
900405,Hall Mews Boston,2024-01-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,210.6
900405,Hall Mews Boston,2024-01-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
900405,Hall Mews Boston,2024-01-19T03:00:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.39
900405,Hall Mews Boston,2024-01-19T03:00:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.37
900405,Hall Mews Boston,2024-01-19T03:00:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.17
900405,Hall Mews Boston,2024-01-19T03:00:00.000+00:00,feeder,0003,L3 Active Power,kW,3.87
900405,Hall Mews Boston,2024-01-19T03:00:00.000+00:00,feeder,0003,L2 Active Power,kW,4.44
900405,Hall Mews Boston,2024-01-19T03:00:00.000+00:00,feeder,0003,L1 Active Power,kW,3.7
900405,Hall Mews Boston,2024-01-19T03:00:00.000+00:00,feeder,0003,N Current (RMS),A,12.4
900405,Hall Mews Boston,2024-01-19T03:00:00.000+00:00,feeder,0003,L3 Current (RMS),A,17.1
900405,Hall Mews Boston,2024-01-19T03:00:00.000+00:00,feeder,0003,L2 Current (RMS),A,20.5
900405,Hall Mews Boston,2024-01-19T03:00:00.000+00:00,feeder,0003,L1 Current (RMS),A,16.8
900405,Hall Mews Boston,2024-01-19T03:00:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.34
900405,Hall Mews Boston,2024-01-19T03:00:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.66
900405,Hall Mews Boston,2024-01-19T03:00:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.75
900405,Hall Mews Boston,2024-01-19T03:00:00.000+00:00,feeder,0002,L3 Active Power,kW,47.12
900405,Hall Mews Boston,2024-01-19T03:00:00.000+00:00,feeder,0002,L2 Active Power,kW,49.24
900405,Hall Mews Boston,2024-01-19T03:00:00.000+00:00,feeder,0002,L1 Active Power,kW,25.8
900405,Hall Mews Boston,2024-01-19T03:00:00.000+00:00,feeder,0002,N Current (RMS),A,86.8
900405,Hall Mews Boston,2024-01-19T03:00:00.000+00:00,feeder,0002,L3 Current (RMS),A,198.0
900405,Hall Mews Boston,2024-01-19T03:00:00.000+00:00,feeder,0002,L2 Current (RMS),A,206.4
900405,Hall Mews Boston,2024-01-19T03:00:00.000+00:00,feeder,0002,L1 Current (RMS),A,109.7
900405,Hall Mews Boston,2024-01-19T03:00:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.06
900405,Hall Mews Boston,2024-01-19T03:00:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.18
900405,Hall Mews Boston,2024-01-19T03:00:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.08
900405,Hall Mews Boston,2024-01-19T03:00:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.28
900405,Hall Mews Boston,2024-01-19T03:00:00.000+00:00,feeder,0001,L2 Active Power,kW,0.17
900405,Hall Mews Boston,2024-01-19T03:00:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.08
900405,Hall Mews Boston,2024-01-19T03:00:00.000+00:00,feeder,0001,N Current (RMS),A,8.3
900405,Hall Mews Boston,2024-01-19T03:00:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.3
900405,Hall Mews Boston,2024-01-19T03:00:00.000+00:00,feeder,0001,L2 Current (RMS),A,1.2
900405,Hall Mews Boston,2024-01-19T03:00:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.7
900405,Hall Mews Boston,2024-01-19T03:00:00.000+00:00,transformer,,Temperature,C,13.9
900405,Hall Mews Boston,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
900405,Hall Mews Boston,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
900405,Hall Mews Boston,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
900405,Hall Mews Boston,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
900405,Hall Mews Boston,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
900405,Hall Mews Boston,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
900405,Hall Mews Boston,2024-01-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
900405,Hall Mews Boston,2024-01-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
900405,Hall Mews Boston,2024-01-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
900405,Hall Mews Boston,2024-01-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,50.71
900405,Hall Mews Boston,2024-01-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,53.84
900405,Hall Mews Boston,2024-01-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,29.42
900405,Hall Mews Boston,2024-01-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,97.9
900405,Hall Mews Boston,2024-01-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,213.4
900405,Hall Mews Boston,2024-01-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,226.5
900405,Hall Mews Boston,2024-01-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
900405,Hall Mews Boston,2024-01-19T02:50:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.33
900405,Hall Mews Boston,2024-01-19T02:50:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.23
900405,Hall Mews Boston,2024-01-19T02:50:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.2
900405,Hall Mews Boston,2024-01-19T02:50:00.000+00:00,feeder,0003,L3 Active Power,kW,4.01
900405,Hall Mews Boston,2024-01-19T02:50:00.000+00:00,feeder,0003,L2 Active Power,kW,4.38
900405,Hall Mews Boston,2024-01-19T02:50:00.000+00:00,feeder,0003,L1 Active Power,kW,5.16
900405,Hall Mews Boston,2024-01-19T02:50:00.000+00:00,feeder,0003,N Current (RMS),A,13.7
900405,Hall Mews Boston,2024-01-19T02:50:00.000+00:00,feeder,0003,L3 Current (RMS),A,17.8
900405,Hall Mews Boston,2024-01-19T02:50:00.000+00:00,feeder,0003,L2 Current (RMS),A,20.0
900405,Hall Mews Boston,2024-01-19T02:50:00.000+00:00,feeder,0003,L1 Current (RMS),A,23.0
900405,Hall Mews Boston,2024-01-19T02:50:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.31
900405,Hall Mews Boston,2024-01-19T02:50:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.47
900405,Hall Mews Boston,2024-01-19T02:50:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.9
900405,Hall Mews Boston,2024-01-19T02:50:00.000+00:00,feeder,0002,L3 Active Power,kW,46.41
900405,Hall Mews Boston,2024-01-19T02:50:00.000+00:00,feeder,0002,L2 Active Power,kW,49.77
900405,Hall Mews Boston,2024-01-19T02:50:00.000+00:00,feeder,0002,L1 Active Power,kW,25.15
900405,Hall Mews Boston,2024-01-19T02:50:00.000+00:00,feeder,0002,N Current (RMS),A,89.1
900405,Hall Mews Boston,2024-01-19T02:50:00.000+00:00,feeder,0002,L3 Current (RMS),A,195.1
900405,Hall Mews Boston,2024-01-19T02:50:00.000+00:00,feeder,0002,L2 Current (RMS),A,209.1
900405,Hall Mews Boston,2024-01-19T02:50:00.000+00:00,feeder,0002,L1 Current (RMS),A,107.0
900405,Hall Mews Boston,2024-01-19T02:50:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.05
900405,Hall Mews Boston,2024-01-19T02:50:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.27
900405,Hall Mews Boston,2024-01-19T02:50:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.08
900405,Hall Mews Boston,2024-01-19T02:50:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.27
900405,Hall Mews Boston,2024-01-19T02:50:00.000+00:00,feeder,0001,L2 Active Power,kW,0.11
900405,Hall Mews Boston,2024-01-19T02:50:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.07
900405,Hall Mews Boston,2024-01-19T02:50:00.000+00:00,feeder,0001,N Current (RMS),A,7.0
900405,Hall Mews Boston,2024-01-19T02:50:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.3
900405,Hall Mews Boston,2024-01-19T02:50:00.000+00:00,feeder,0001,L2 Current (RMS),A,1.4
900405,Hall Mews Boston,2024-01-19T02:50:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.7
900405,Hall Mews Boston,2024-01-19T02:50:00.000+00:00,transformer,,Temperature,C,14.0
900405,Hall Mews Boston,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
900405,Hall Mews Boston,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
900405,Hall Mews Boston,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
900405,Hall Mews Boston,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
900405,Hall Mews Boston,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
900405,Hall Mews Boston,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
900405,Hall Mews Boston,2024-01-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
900405,Hall Mews Boston,2024-01-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
900405,Hall Mews Boston,2024-01-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
900405,Hall Mews Boston,2024-01-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,50.15
900405,Hall Mews Boston,2024-01-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,54.26
900405,Hall Mews Boston,2024-01-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,30.24
900405,Hall Mews Boston,2024-01-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,95.0
900405,Hall Mews Boston,2024-01-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,211.1
900405,Hall Mews Boston,2024-01-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,228.6
900405,Hall Mews Boston,2024-01-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
900405,Hall Mews Boston,2024-01-19T02:40:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.48
900405,Hall Mews Boston,2024-01-19T02:40:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.07
900405,Hall Mews Boston,2024-01-19T02:40:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.21
900405,Hall Mews Boston,2024-01-19T02:40:00.000+00:00,feeder,0003,L3 Active Power,kW,3.83
900405,Hall Mews Boston,2024-01-19T02:40:00.000+00:00,feeder,0003,L2 Active Power,kW,4.73
900405,Hall Mews Boston,2024-01-19T02:40:00.000+00:00,feeder,0003,L1 Active Power,kW,6.16
900405,Hall Mews Boston,2024-01-19T02:40:00.000+00:00,feeder,0003,N Current (RMS),A,13.9
900405,Hall Mews Boston,2024-01-19T02:40:00.000+00:00,feeder,0003,L3 Current (RMS),A,17.1
900405,Hall Mews Boston,2024-01-19T02:40:00.000+00:00,feeder,0003,L2 Current (RMS),A,21.3
900405,Hall Mews Boston,2024-01-19T02:40:00.000+00:00,feeder,0003,L1 Current (RMS),A,26.5
900405,Hall Mews Boston,2024-01-19T02:40:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.5
900405,Hall Mews Boston,2024-01-19T02:40:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.62
900405,Hall Mews Boston,2024-01-19T02:40:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.93
900405,Hall Mews Boston,2024-01-19T02:40:00.000+00:00,feeder,0002,L3 Active Power,kW,46.13
900405,Hall Mews Boston,2024-01-19T02:40:00.000+00:00,feeder,0002,L2 Active Power,kW,44.07
900405,Hall Mews Boston,2024-01-19T02:40:00.000+00:00,feeder,0002,L1 Active Power,kW,24.55
900405,Hall Mews Boston,2024-01-19T02:40:00.000+00:00,feeder,0002,N Current (RMS),A,80.3
900405,Hall Mews Boston,2024-01-19T02:40:00.000+00:00,feeder,0002,L3 Current (RMS),A,194.4
900405,Hall Mews Boston,2024-01-19T02:40:00.000+00:00,feeder,0002,L2 Current (RMS),A,185.2
900405,Hall Mews Boston,2024-01-19T02:40:00.000+00:00,feeder,0002,L1 Current (RMS),A,104.3
900405,Hall Mews Boston,2024-01-19T02:40:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.03
900405,Hall Mews Boston,2024-01-19T02:40:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.25
900405,Hall Mews Boston,2024-01-19T02:40:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.09
900405,Hall Mews Boston,2024-01-19T02:40:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.3
900405,Hall Mews Boston,2024-01-19T02:40:00.000+00:00,feeder,0001,L2 Active Power,kW,0.18
900405,Hall Mews Boston,2024-01-19T02:40:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.06
900405,Hall Mews Boston,2024-01-19T02:40:00.000+00:00,feeder,0001,N Current (RMS),A,6.6
900405,Hall Mews Boston,2024-01-19T02:40:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.4
900405,Hall Mews Boston,2024-01-19T02:40:00.000+00:00,feeder,0001,L2 Current (RMS),A,1.4
900405,Hall Mews Boston,2024-01-19T02:40:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.7
900405,Hall Mews Boston,2024-01-19T02:40:00.000+00:00,transformer,,Temperature,C,14.0
900405,Hall Mews Boston,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
900405,Hall Mews Boston,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
900405,Hall Mews Boston,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
900405,Hall Mews Boston,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
900405,Hall Mews Boston,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
900405,Hall Mews Boston,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
900405,Hall Mews Boston,2024-01-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
900405,Hall Mews Boston,2024-01-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
900405,Hall Mews Boston,2024-01-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
900405,Hall Mews Boston,2024-01-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,49.66
900405,Hall Mews Boston,2024-01-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,48.98
900405,Hall Mews Boston,2024-01-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,30.65
900405,Hall Mews Boston,2024-01-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,82.5
900405,Hall Mews Boston,2024-01-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,209.5
900405,Hall Mews Boston,2024-01-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,206.6
900405,Hall Mews Boston,2024-01-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
900405,Hall Mews Boston,2024-01-19T02:30:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.5
900405,Hall Mews Boston,2024-01-19T02:30:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.98
900405,Hall Mews Boston,2024-01-19T02:30:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.39
900405,Hall Mews Boston,2024-01-19T02:30:00.000+00:00,feeder,0003,L3 Active Power,kW,4.09
900405,Hall Mews Boston,2024-01-19T02:30:00.000+00:00,feeder,0003,L2 Active Power,kW,4.89
900405,Hall Mews Boston,2024-01-19T02:30:00.000+00:00,feeder,0003,L1 Active Power,kW,6.02
900405,Hall Mews Boston,2024-01-19T02:30:00.000+00:00,feeder,0003,N Current (RMS),A,13.6
900405,Hall Mews Boston,2024-01-19T02:30:00.000+00:00,feeder,0003,L3 Current (RMS),A,18.2
900405,Hall Mews Boston,2024-01-19T02:30:00.000+00:00,feeder,0003,L2 Current (RMS),A,21.8
900405,Hall Mews Boston,2024-01-19T02:30:00.000+00:00,feeder,0003,L1 Current (RMS),A,26.1
900405,Hall Mews Boston,2024-01-19T02:30:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.42
900405,Hall Mews Boston,2024-01-19T02:30:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.18
900405,Hall Mews Boston,2024-01-19T02:30:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.2
900405,Hall Mews Boston,2024-01-19T02:30:00.000+00:00,feeder,0002,L3 Active Power,kW,46.11
900405,Hall Mews Boston,2024-01-19T02:30:00.000+00:00,feeder,0002,L2 Active Power,kW,43.39
900405,Hall Mews Boston,2024-01-19T02:30:00.000+00:00,feeder,0002,L1 Active Power,kW,26.24
900405,Hall Mews Boston,2024-01-19T02:30:00.000+00:00,feeder,0002,N Current (RMS),A,73.2
900405,Hall Mews Boston,2024-01-19T02:30:00.000+00:00,feeder,0002,L3 Current (RMS),A,194.0
900405,Hall Mews Boston,2024-01-19T02:30:00.000+00:00,feeder,0002,L2 Current (RMS),A,182.5
900405,Hall Mews Boston,2024-01-19T02:30:00.000+00:00,feeder,0002,L1 Current (RMS),A,111.5
900405,Hall Mews Boston,2024-01-19T02:30:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.05
900405,Hall Mews Boston,2024-01-19T02:30:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.13
900405,Hall Mews Boston,2024-01-19T02:30:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.09
900405,Hall Mews Boston,2024-01-19T02:30:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.32
900405,Hall Mews Boston,2024-01-19T02:30:00.000+00:00,feeder,0001,L2 Active Power,kW,0.27
900405,Hall Mews Boston,2024-01-19T02:30:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.05
900405,Hall Mews Boston,2024-01-19T02:30:00.000+00:00,feeder,0001,N Current (RMS),A,5.8
900405,Hall Mews Boston,2024-01-19T02:30:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.5
900405,Hall Mews Boston,2024-01-19T02:30:00.000+00:00,feeder,0001,L2 Current (RMS),A,1.4
900405,Hall Mews Boston,2024-01-19T02:30:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.6
900405,Hall Mews Boston,2024-01-19T02:30:00.000+00:00,transformer,,Temperature,C,14.1
900405,Hall Mews Boston,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
900405,Hall Mews Boston,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
900405,Hall Mews Boston,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
900405,Hall Mews Boston,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
900405,Hall Mews Boston,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
900405,Hall Mews Boston,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
900405,Hall Mews Boston,2024-01-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
900405,Hall Mews Boston,2024-01-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
900405,Hall Mews Boston,2024-01-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
900405,Hall Mews Boston,2024-01-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,49.89
900405,Hall Mews Boston,2024-01-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,48.55
900405,Hall Mews Boston,2024-01-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,32.21
900405,Hall Mews Boston,2024-01-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,77.8
900405,Hall Mews Boston,2024-01-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,210.3
900405,Hall Mews Boston,2024-01-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,204.8
900405,Hall Mews Boston,2024-01-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
900405,Hall Mews Boston,2024-01-19T02:20:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.84
900405,Hall Mews Boston,2024-01-19T02:20:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.97
900405,Hall Mews Boston,2024-01-19T02:20:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.34
900405,Hall Mews Boston,2024-01-19T02:20:00.000+00:00,feeder,0003,L3 Active Power,kW,3.46
900405,Hall Mews Boston,2024-01-19T02:20:00.000+00:00,feeder,0003,L2 Active Power,kW,4.9
900405,Hall Mews Boston,2024-01-19T02:20:00.000+00:00,feeder,0003,L1 Active Power,kW,6.11
900405,Hall Mews Boston,2024-01-19T02:20:00.000+00:00,feeder,0003,N Current (RMS),A,13.1
900405,Hall Mews Boston,2024-01-19T02:20:00.000+00:00,feeder,0003,L3 Current (RMS),A,16.1
900405,Hall Mews Boston,2024-01-19T02:20:00.000+00:00,feeder,0003,L2 Current (RMS),A,21.9
900405,Hall Mews Boston,2024-01-19T02:20:00.000+00:00,feeder,0003,L1 Current (RMS),A,26.5
900405,Hall Mews Boston,2024-01-19T02:20:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.22
900405,Hall Mews Boston,2024-01-19T02:20:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.87
900405,Hall Mews Boston,2024-01-19T02:20:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.8
900405,Hall Mews Boston,2024-01-19T02:20:00.000+00:00,feeder,0002,L3 Active Power,kW,45.23
900405,Hall Mews Boston,2024-01-19T02:20:00.000+00:00,feeder,0002,L2 Active Power,kW,44.83
900405,Hall Mews Boston,2024-01-19T02:20:00.000+00:00,feeder,0002,L1 Active Power,kW,25.66
900405,Hall Mews Boston,2024-01-19T02:20:00.000+00:00,feeder,0002,N Current (RMS),A,76.8
900405,Hall Mews Boston,2024-01-19T02:20:00.000+00:00,feeder,0002,L3 Current (RMS),A,190.8
900405,Hall Mews Boston,2024-01-19T02:20:00.000+00:00,feeder,0002,L2 Current (RMS),A,189.4
900405,Hall Mews Boston,2024-01-19T02:20:00.000+00:00,feeder,0002,L1 Current (RMS),A,109.0
900405,Hall Mews Boston,2024-01-19T02:20:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.06
900405,Hall Mews Boston,2024-01-19T02:20:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.09
900405,Hall Mews Boston,2024-01-19T02:20:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.08
900405,Hall Mews Boston,2024-01-19T02:20:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.29
900405,Hall Mews Boston,2024-01-19T02:20:00.000+00:00,feeder,0001,L2 Active Power,kW,0.26
900405,Hall Mews Boston,2024-01-19T02:20:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.06
900405,Hall Mews Boston,2024-01-19T02:20:00.000+00:00,feeder,0001,N Current (RMS),A,6.9
900405,Hall Mews Boston,2024-01-19T02:20:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.4
900405,Hall Mews Boston,2024-01-19T02:20:00.000+00:00,feeder,0001,L2 Current (RMS),A,1.3
900405,Hall Mews Boston,2024-01-19T02:20:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.6
900405,Hall Mews Boston,2024-01-19T02:20:00.000+00:00,transformer,,Temperature,C,14.2
900405,Hall Mews Boston,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
900405,Hall Mews Boston,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
900405,Hall Mews Boston,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
900405,Hall Mews Boston,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
900405,Hall Mews Boston,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
900405,Hall Mews Boston,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
900405,Hall Mews Boston,2024-01-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
900405,Hall Mews Boston,2024-01-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
900405,Hall Mews Boston,2024-01-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
900405,Hall Mews Boston,2024-01-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,48.39
900405,Hall Mews Boston,2024-01-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,50.0
900405,Hall Mews Boston,2024-01-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,31.72
900405,Hall Mews Boston,2024-01-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,82.0
900405,Hall Mews Boston,2024-01-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,204.7
900405,Hall Mews Boston,2024-01-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,211.7
900405,Hall Mews Boston,2024-01-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
900405,Hall Mews Boston,2024-01-19T02:10:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.65
900405,Hall Mews Boston,2024-01-19T02:10:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.29
900405,Hall Mews Boston,2024-01-19T02:10:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.15
900405,Hall Mews Boston,2024-01-19T02:10:00.000+00:00,feeder,0003,L3 Active Power,kW,3.77
900405,Hall Mews Boston,2024-01-19T02:10:00.000+00:00,feeder,0003,L2 Active Power,kW,4.6
900405,Hall Mews Boston,2024-01-19T02:10:00.000+00:00,feeder,0003,L1 Active Power,kW,6.33
900405,Hall Mews Boston,2024-01-19T02:10:00.000+00:00,feeder,0003,N Current (RMS),A,15.0
900405,Hall Mews Boston,2024-01-19T02:10:00.000+00:00,feeder,0003,L3 Current (RMS),A,17.2
900405,Hall Mews Boston,2024-01-19T02:10:00.000+00:00,feeder,0003,L2 Current (RMS),A,21.1
900405,Hall Mews Boston,2024-01-19T02:10:00.000+00:00,feeder,0003,L1 Current (RMS),A,27.2
900405,Hall Mews Boston,2024-01-19T02:10:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.91
900405,Hall Mews Boston,2024-01-19T02:10:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.03
900405,Hall Mews Boston,2024-01-19T02:10:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.01
900405,Hall Mews Boston,2024-01-19T02:10:00.000+00:00,feeder,0002,L3 Active Power,kW,46.54
900405,Hall Mews Boston,2024-01-19T02:10:00.000+00:00,feeder,0002,L2 Active Power,kW,41.66
900405,Hall Mews Boston,2024-01-19T02:10:00.000+00:00,feeder,0002,L1 Active Power,kW,26.27
900405,Hall Mews Boston,2024-01-19T02:10:00.000+00:00,feeder,0002,N Current (RMS),A,75.5
900405,Hall Mews Boston,2024-01-19T02:10:00.000+00:00,feeder,0002,L3 Current (RMS),A,196.4
900405,Hall Mews Boston,2024-01-19T02:10:00.000+00:00,feeder,0002,L2 Current (RMS),A,175.9
900405,Hall Mews Boston,2024-01-19T02:10:00.000+00:00,feeder,0002,L1 Current (RMS),A,111.9
900405,Hall Mews Boston,2024-01-19T02:10:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.04
900405,Hall Mews Boston,2024-01-19T02:10:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.07
900405,Hall Mews Boston,2024-01-19T02:10:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.09
900405,Hall Mews Boston,2024-01-19T02:10:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.33
900405,Hall Mews Boston,2024-01-19T02:10:00.000+00:00,feeder,0001,L2 Active Power,kW,0.29
900405,Hall Mews Boston,2024-01-19T02:10:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.05
900405,Hall Mews Boston,2024-01-19T02:10:00.000+00:00,feeder,0001,N Current (RMS),A,5.8
900405,Hall Mews Boston,2024-01-19T02:10:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.5
900405,Hall Mews Boston,2024-01-19T02:10:00.000+00:00,feeder,0001,L2 Current (RMS),A,1.5
900405,Hall Mews Boston,2024-01-19T02:10:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.6
900405,Hall Mews Boston,2024-01-19T02:10:00.000+00:00,transformer,,Temperature,C,14.3
900405,Hall Mews Boston,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
900405,Hall Mews Boston,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.49
900405,Hall Mews Boston,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
900405,Hall Mews Boston,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
900405,Hall Mews Boston,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
900405,Hall Mews Boston,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
900405,Hall Mews Boston,2024-01-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
900405,Hall Mews Boston,2024-01-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
900405,Hall Mews Boston,2024-01-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
900405,Hall Mews Boston,2024-01-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,49.97
900405,Hall Mews Boston,2024-01-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,46.56
900405,Hall Mews Boston,2024-01-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,32.55
900405,Hall Mews Boston,2024-01-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,78.9
900405,Hall Mews Boston,2024-01-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,211.3
900405,Hall Mews Boston,2024-01-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,197.3
900405,Hall Mews Boston,2024-01-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
900405,Hall Mews Boston,2024-01-19T02:00:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.4
900405,Hall Mews Boston,2024-01-19T02:00:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.3
900405,Hall Mews Boston,2024-01-19T02:00:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.2
900405,Hall Mews Boston,2024-01-19T02:00:00.000+00:00,feeder,0003,L3 Active Power,kW,4.22
900405,Hall Mews Boston,2024-01-19T02:00:00.000+00:00,feeder,0003,L2 Active Power,kW,4.58
900405,Hall Mews Boston,2024-01-19T02:00:00.000+00:00,feeder,0003,L1 Active Power,kW,3.96
900405,Hall Mews Boston,2024-01-19T02:00:00.000+00:00,feeder,0003,N Current (RMS),A,14.0
900405,Hall Mews Boston,2024-01-19T02:00:00.000+00:00,feeder,0003,L3 Current (RMS),A,19.0
900405,Hall Mews Boston,2024-01-19T02:00:00.000+00:00,feeder,0003,L2 Current (RMS),A,21.1
900405,Hall Mews Boston,2024-01-19T02:00:00.000+00:00,feeder,0003,L1 Current (RMS),A,18.0
900405,Hall Mews Boston,2024-01-19T02:00:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.4
900405,Hall Mews Boston,2024-01-19T02:00:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.35
900405,Hall Mews Boston,2024-01-19T02:00:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.24
900405,Hall Mews Boston,2024-01-19T02:00:00.000+00:00,feeder,0002,L3 Active Power,kW,46.37
900405,Hall Mews Boston,2024-01-19T02:00:00.000+00:00,feeder,0002,L2 Active Power,kW,43.38
900405,Hall Mews Boston,2024-01-19T02:00:00.000+00:00,feeder,0002,L1 Active Power,kW,25.4
900405,Hall Mews Boston,2024-01-19T02:00:00.000+00:00,feeder,0002,N Current (RMS),A,79.4
900405,Hall Mews Boston,2024-01-19T02:00:00.000+00:00,feeder,0002,L3 Current (RMS),A,195.8
900405,Hall Mews Boston,2024-01-19T02:00:00.000+00:00,feeder,0002,L2 Current (RMS),A,183.1
900405,Hall Mews Boston,2024-01-19T02:00:00.000+00:00,feeder,0002,L1 Current (RMS),A,108.3
900405,Hall Mews Boston,2024-01-19T02:00:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.04
900405,Hall Mews Boston,2024-01-19T02:00:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.16
900405,Hall Mews Boston,2024-01-19T02:00:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.1
900405,Hall Mews Boston,2024-01-19T02:00:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.32
900405,Hall Mews Boston,2024-01-19T02:00:00.000+00:00,feeder,0001,L2 Active Power,kW,0.25
900405,Hall Mews Boston,2024-01-19T02:00:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.06
900405,Hall Mews Boston,2024-01-19T02:00:00.000+00:00,feeder,0001,N Current (RMS),A,6.4
900405,Hall Mews Boston,2024-01-19T02:00:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.5
900405,Hall Mews Boston,2024-01-19T02:00:00.000+00:00,feeder,0001,L2 Current (RMS),A,1.4
900405,Hall Mews Boston,2024-01-19T02:00:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.7
900405,Hall Mews Boston,2024-01-19T02:00:00.000+00:00,transformer,,Temperature,C,14.4
900405,Hall Mews Boston,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
900405,Hall Mews Boston,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
900405,Hall Mews Boston,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
900405,Hall Mews Boston,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
900405,Hall Mews Boston,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
900405,Hall Mews Boston,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
900405,Hall Mews Boston,2024-01-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
900405,Hall Mews Boston,2024-01-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
900405,Hall Mews Boston,2024-01-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
900405,Hall Mews Boston,2024-01-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,50.28
900405,Hall Mews Boston,2024-01-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,48.21
900405,Hall Mews Boston,2024-01-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,29.3
900405,Hall Mews Boston,2024-01-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,90.8
900405,Hall Mews Boston,2024-01-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,212.6
900405,Hall Mews Boston,2024-01-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,204.3
900405,Hall Mews Boston,2024-01-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
900405,Hall Mews Boston,2024-01-19T01:50:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.76
900405,Hall Mews Boston,2024-01-19T01:50:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.14
900405,Hall Mews Boston,2024-01-19T01:50:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.28
900405,Hall Mews Boston,2024-01-19T01:50:00.000+00:00,feeder,0003,L3 Active Power,kW,4.07
900405,Hall Mews Boston,2024-01-19T01:50:00.000+00:00,feeder,0003,L2 Active Power,kW,6.38
900405,Hall Mews Boston,2024-01-19T01:50:00.000+00:00,feeder,0003,L1 Active Power,kW,4.81
900405,Hall Mews Boston,2024-01-19T01:50:00.000+00:00,feeder,0003,N Current (RMS),A,15.4
900405,Hall Mews Boston,2024-01-19T01:50:00.000+00:00,feeder,0003,L3 Current (RMS),A,18.5
900405,Hall Mews Boston,2024-01-19T01:50:00.000+00:00,feeder,0003,L2 Current (RMS),A,28.4
900405,Hall Mews Boston,2024-01-19T01:50:00.000+00:00,feeder,0003,L1 Current (RMS),A,22.0
900405,Hall Mews Boston,2024-01-19T01:50:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.36
900405,Hall Mews Boston,2024-01-19T01:50:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.58
900405,Hall Mews Boston,2024-01-19T01:50:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.36
900405,Hall Mews Boston,2024-01-19T01:50:00.000+00:00,feeder,0002,L3 Active Power,kW,47.34
900405,Hall Mews Boston,2024-01-19T01:50:00.000+00:00,feeder,0002,L2 Active Power,kW,42.49
900405,Hall Mews Boston,2024-01-19T01:50:00.000+00:00,feeder,0002,L1 Active Power,kW,24.14
900405,Hall Mews Boston,2024-01-19T01:50:00.000+00:00,feeder,0002,N Current (RMS),A,85.0
900405,Hall Mews Boston,2024-01-19T01:50:00.000+00:00,feeder,0002,L3 Current (RMS),A,199.7
900405,Hall Mews Boston,2024-01-19T01:50:00.000+00:00,feeder,0002,L2 Current (RMS),A,179.5
900405,Hall Mews Boston,2024-01-19T01:50:00.000+00:00,feeder,0002,L1 Current (RMS),A,103.3
900405,Hall Mews Boston,2024-01-19T01:50:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.02
900405,Hall Mews Boston,2024-01-19T01:50:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.18
900405,Hall Mews Boston,2024-01-19T01:50:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.1
900405,Hall Mews Boston,2024-01-19T01:50:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.34
900405,Hall Mews Boston,2024-01-19T01:50:00.000+00:00,feeder,0001,L2 Active Power,kW,0.27
900405,Hall Mews Boston,2024-01-19T01:50:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.07
900405,Hall Mews Boston,2024-01-19T01:50:00.000+00:00,feeder,0001,N Current (RMS),A,7.3
900405,Hall Mews Boston,2024-01-19T01:50:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.5
900405,Hall Mews Boston,2024-01-19T01:50:00.000+00:00,feeder,0001,L2 Current (RMS),A,1.5
900405,Hall Mews Boston,2024-01-19T01:50:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.7
900405,Hall Mews Boston,2024-01-19T01:50:00.000+00:00,transformer,,Temperature,C,14.4
900405,Hall Mews Boston,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
900405,Hall Mews Boston,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
900405,Hall Mews Boston,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
900405,Hall Mews Boston,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
900405,Hall Mews Boston,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
900405,Hall Mews Boston,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
900405,Hall Mews Boston,2024-01-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
900405,Hall Mews Boston,2024-01-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
900405,Hall Mews Boston,2024-01-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
900405,Hall Mews Boston,2024-01-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,51.08
900405,Hall Mews Boston,2024-01-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,49.14
900405,Hall Mews Boston,2024-01-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,28.88
900405,Hall Mews Boston,2024-01-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,96.1
900405,Hall Mews Boston,2024-01-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,215.9
900405,Hall Mews Boston,2024-01-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,208.3
900405,Hall Mews Boston,2024-01-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
900405,Hall Mews Boston,2024-01-19T01:40:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.71
900405,Hall Mews Boston,2024-01-19T01:40:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.1
900405,Hall Mews Boston,2024-01-19T01:40:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.37
900405,Hall Mews Boston,2024-01-19T01:40:00.000+00:00,feeder,0003,L3 Active Power,kW,3.97
900405,Hall Mews Boston,2024-01-19T01:40:00.000+00:00,feeder,0003,L2 Active Power,kW,5.85
900405,Hall Mews Boston,2024-01-19T01:40:00.000+00:00,feeder,0003,L1 Active Power,kW,5.97
900405,Hall Mews Boston,2024-01-19T01:40:00.000+00:00,feeder,0003,N Current (RMS),A,13.2
900405,Hall Mews Boston,2024-01-19T01:40:00.000+00:00,feeder,0003,L3 Current (RMS),A,18.0
900405,Hall Mews Boston,2024-01-19T01:40:00.000+00:00,feeder,0003,L2 Current (RMS),A,25.8
900405,Hall Mews Boston,2024-01-19T01:40:00.000+00:00,feeder,0003,L1 Current (RMS),A,25.9
900405,Hall Mews Boston,2024-01-19T01:40:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.76
900405,Hall Mews Boston,2024-01-19T01:40:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.19
900405,Hall Mews Boston,2024-01-19T01:40:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.85
900405,Hall Mews Boston,2024-01-19T01:40:00.000+00:00,feeder,0002,L3 Active Power,kW,51.82
900405,Hall Mews Boston,2024-01-19T01:40:00.000+00:00,feeder,0002,L2 Active Power,kW,40.12
900405,Hall Mews Boston,2024-01-19T01:40:00.000+00:00,feeder,0002,L1 Active Power,kW,22.47
900405,Hall Mews Boston,2024-01-19T01:40:00.000+00:00,feeder,0002,N Current (RMS),A,99.4
900405,Hall Mews Boston,2024-01-19T01:40:00.000+00:00,feeder,0002,L3 Current (RMS),A,218.7
900405,Hall Mews Boston,2024-01-19T01:40:00.000+00:00,feeder,0002,L2 Current (RMS),A,169.6
900405,Hall Mews Boston,2024-01-19T01:40:00.000+00:00,feeder,0002,L1 Current (RMS),A,96.5
900405,Hall Mews Boston,2024-01-19T01:40:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,0.03
900405,Hall Mews Boston,2024-01-19T01:40:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.16
900405,Hall Mews Boston,2024-01-19T01:40:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.14
900405,Hall Mews Boston,2024-01-19T01:40:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.41
900405,Hall Mews Boston,2024-01-19T01:40:00.000+00:00,feeder,0001,L2 Active Power,kW,0.75
900405,Hall Mews Boston,2024-01-19T01:40:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.07
900405,Hall Mews Boston,2024-01-19T01:40:00.000+00:00,feeder,0001,N Current (RMS),A,8.0
900405,Hall Mews Boston,2024-01-19T01:40:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.8
900405,Hall Mews Boston,2024-01-19T01:40:00.000+00:00,feeder,0001,L2 Current (RMS),A,3.5
900405,Hall Mews Boston,2024-01-19T01:40:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.8
900405,Hall Mews Boston,2024-01-19T01:40:00.000+00:00,transformer,,Temperature,C,14.5
900405,Hall Mews Boston,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
900405,Hall Mews Boston,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
900405,Hall Mews Boston,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
900405,Hall Mews Boston,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
900405,Hall Mews Boston,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
900405,Hall Mews Boston,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
900405,Hall Mews Boston,2024-01-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
900405,Hall Mews Boston,2024-01-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
900405,Hall Mews Boston,2024-01-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
900405,Hall Mews Boston,2024-01-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,55.38
900405,Hall Mews Boston,2024-01-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,46.72
900405,Hall Mews Boston,2024-01-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,28.38
900405,Hall Mews Boston,2024-01-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,104.6
900405,Hall Mews Boston,2024-01-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,234.1
900405,Hall Mews Boston,2024-01-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,198.1
900405,Hall Mews Boston,2024-01-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
900405,Hall Mews Boston,2024-01-19T01:30:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.79
900405,Hall Mews Boston,2024-01-19T01:30:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.35
900405,Hall Mews Boston,2024-01-19T01:30:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.48
900405,Hall Mews Boston,2024-01-19T01:30:00.000+00:00,feeder,0003,L3 Active Power,kW,3.81
900405,Hall Mews Boston,2024-01-19T01:30:00.000+00:00,feeder,0003,L2 Active Power,kW,7.4
900405,Hall Mews Boston,2024-01-19T01:30:00.000+00:00,feeder,0003,L1 Active Power,kW,5.87
900405,Hall Mews Boston,2024-01-19T01:30:00.000+00:00,feeder,0003,N Current (RMS),A,15.4
900405,Hall Mews Boston,2024-01-19T01:30:00.000+00:00,feeder,0003,L3 Current (RMS),A,17.5
900405,Hall Mews Boston,2024-01-19T01:30:00.000+00:00,feeder,0003,L2 Current (RMS),A,32.4
900405,Hall Mews Boston,2024-01-19T01:30:00.000+00:00,feeder,0003,L1 Current (RMS),A,25.7
900405,Hall Mews Boston,2024-01-19T01:30:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.65
900405,Hall Mews Boston,2024-01-19T01:30:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.45
900405,Hall Mews Boston,2024-01-19T01:30:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-3.15
900405,Hall Mews Boston,2024-01-19T01:30:00.000+00:00,feeder,0002,L3 Active Power,kW,50.75
900405,Hall Mews Boston,2024-01-19T01:30:00.000+00:00,feeder,0002,L2 Active Power,kW,37.65
900405,Hall Mews Boston,2024-01-19T01:30:00.000+00:00,feeder,0002,L1 Active Power,kW,21.18
900405,Hall Mews Boston,2024-01-19T01:30:00.000+00:00,feeder,0002,N Current (RMS),A,101.2
900405,Hall Mews Boston,2024-01-19T01:30:00.000+00:00,feeder,0002,L3 Current (RMS),A,214.4
900405,Hall Mews Boston,2024-01-19T01:30:00.000+00:00,feeder,0002,L2 Current (RMS),A,159.9
900405,Hall Mews Boston,2024-01-19T01:30:00.000+00:00,feeder,0002,L1 Current (RMS),A,91.7
900405,Hall Mews Boston,2024-01-19T01:30:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,0.05
900405,Hall Mews Boston,2024-01-19T01:30:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.16
900405,Hall Mews Boston,2024-01-19T01:30:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.15
900405,Hall Mews Boston,2024-01-19T01:30:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.41
900405,Hall Mews Boston,2024-01-19T01:30:00.000+00:00,feeder,0001,L2 Active Power,kW,1.67
900405,Hall Mews Boston,2024-01-19T01:30:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.06
900405,Hall Mews Boston,2024-01-19T01:30:00.000+00:00,feeder,0001,N Current (RMS),A,7.8
900405,Hall Mews Boston,2024-01-19T01:30:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.9
900405,Hall Mews Boston,2024-01-19T01:30:00.000+00:00,feeder,0001,L2 Current (RMS),A,8.6
900405,Hall Mews Boston,2024-01-19T01:30:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.8
900405,Hall Mews Boston,2024-01-19T01:30:00.000+00:00,transformer,,Temperature,C,14.6
900405,Hall Mews Boston,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
900405,Hall Mews Boston,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
900405,Hall Mews Boston,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
900405,Hall Mews Boston,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
900405,Hall Mews Boston,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
900405,Hall Mews Boston,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
900405,Hall Mews Boston,2024-01-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
900405,Hall Mews Boston,2024-01-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
900405,Hall Mews Boston,2024-01-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
900405,Hall Mews Boston,2024-01-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,54.14
900405,Hall Mews Boston,2024-01-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,46.72
900405,Hall Mews Boston,2024-01-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,26.98
900405,Hall Mews Boston,2024-01-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,106.8
900405,Hall Mews Boston,2024-01-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,229.1
900405,Hall Mews Boston,2024-01-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,199.0
900405,Hall Mews Boston,2024-01-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
900405,Hall Mews Boston,2024-01-19T01:20:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.97
900405,Hall Mews Boston,2024-01-19T01:20:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.41
900405,Hall Mews Boston,2024-01-19T01:20:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.36
900405,Hall Mews Boston,2024-01-19T01:20:00.000+00:00,feeder,0003,L3 Active Power,kW,3.66
900405,Hall Mews Boston,2024-01-19T01:20:00.000+00:00,feeder,0003,L2 Active Power,kW,6.96
900405,Hall Mews Boston,2024-01-19T01:20:00.000+00:00,feeder,0003,L1 Active Power,kW,6.11
900405,Hall Mews Boston,2024-01-19T01:20:00.000+00:00,feeder,0003,N Current (RMS),A,15.5
900405,Hall Mews Boston,2024-01-19T01:20:00.000+00:00,feeder,0003,L3 Current (RMS),A,17.0
900405,Hall Mews Boston,2024-01-19T01:20:00.000+00:00,feeder,0003,L2 Current (RMS),A,30.9
900405,Hall Mews Boston,2024-01-19T01:20:00.000+00:00,feeder,0003,L1 Current (RMS),A,26.6
900405,Hall Mews Boston,2024-01-19T01:20:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.78
900405,Hall Mews Boston,2024-01-19T01:20:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.79
900405,Hall Mews Boston,2024-01-19T01:20:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.8
900405,Hall Mews Boston,2024-01-19T01:20:00.000+00:00,feeder,0002,L3 Active Power,kW,52.74
900405,Hall Mews Boston,2024-01-19T01:20:00.000+00:00,feeder,0002,L2 Active Power,kW,40.97
900405,Hall Mews Boston,2024-01-19T01:20:00.000+00:00,feeder,0002,L1 Active Power,kW,21.41
900405,Hall Mews Boston,2024-01-19T01:20:00.000+00:00,feeder,0002,N Current (RMS),A,109.5
900405,Hall Mews Boston,2024-01-19T01:20:00.000+00:00,feeder,0002,L3 Current (RMS),A,223.0
900405,Hall Mews Boston,2024-01-19T01:20:00.000+00:00,feeder,0002,L2 Current (RMS),A,174.6
900405,Hall Mews Boston,2024-01-19T01:20:00.000+00:00,feeder,0002,L1 Current (RMS),A,92.4
900405,Hall Mews Boston,2024-01-19T01:20:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,0.05
900405,Hall Mews Boston,2024-01-19T01:20:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.31
900405,Hall Mews Boston,2024-01-19T01:20:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.14
900405,Hall Mews Boston,2024-01-19T01:20:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.41
900405,Hall Mews Boston,2024-01-19T01:20:00.000+00:00,feeder,0001,L2 Active Power,kW,1.01
900405,Hall Mews Boston,2024-01-19T01:20:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.08
900405,Hall Mews Boston,2024-01-19T01:20:00.000+00:00,feeder,0001,N Current (RMS),A,10.8
900405,Hall Mews Boston,2024-01-19T01:20:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.8
900405,Hall Mews Boston,2024-01-19T01:20:00.000+00:00,feeder,0001,L2 Current (RMS),A,7.0
900405,Hall Mews Boston,2024-01-19T01:20:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.8
900405,Hall Mews Boston,2024-01-19T01:20:00.000+00:00,transformer,,Temperature,C,14.8
900405,Hall Mews Boston,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
900405,Hall Mews Boston,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.84
900405,Hall Mews Boston,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
900405,Hall Mews Boston,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
900405,Hall Mews Boston,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
900405,Hall Mews Boston,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
900405,Hall Mews Boston,2024-01-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
900405,Hall Mews Boston,2024-01-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
900405,Hall Mews Boston,2024-01-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
900405,Hall Mews Boston,2024-01-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,55.99
900405,Hall Mews Boston,2024-01-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,48.93
900405,Hall Mews Boston,2024-01-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,27.44
900405,Hall Mews Boston,2024-01-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,113.9
900405,Hall Mews Boston,2024-01-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,237.1
900405,Hall Mews Boston,2024-01-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,208.6
900405,Hall Mews Boston,2024-01-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
900405,Hall Mews Boston,2024-01-19T01:10:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.9
900405,Hall Mews Boston,2024-01-19T01:10:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.25
900405,Hall Mews Boston,2024-01-19T01:10:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.41
900405,Hall Mews Boston,2024-01-19T01:10:00.000+00:00,feeder,0003,L3 Active Power,kW,3.77
900405,Hall Mews Boston,2024-01-19T01:10:00.000+00:00,feeder,0003,L2 Active Power,kW,5.65
900405,Hall Mews Boston,2024-01-19T01:10:00.000+00:00,feeder,0003,L1 Active Power,kW,6.55
