Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
900405,Hall Mews Boston,2024-01-19T01:10:00.000+00:00,feeder,0003,N Current (RMS),A,14.9
900405,Hall Mews Boston,2024-01-19T01:10:00.000+00:00,feeder,0003,L3 Current (RMS),A,17.6
900405,Hall Mews Boston,2024-01-19T01:10:00.000+00:00,feeder,0003,L2 Current (RMS),A,25.4
900405,Hall Mews Boston,2024-01-19T01:10:00.000+00:00,feeder,0003,L1 Current (RMS),A,28.6
900405,Hall Mews Boston,2024-01-19T01:10:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.43
900405,Hall Mews Boston,2024-01-19T01:10:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.06
900405,Hall Mews Boston,2024-01-19T01:10:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.5
900405,Hall Mews Boston,2024-01-19T01:10:00.000+00:00,feeder,0002,L3 Active Power,kW,54.69
900405,Hall Mews Boston,2024-01-19T01:10:00.000+00:00,feeder,0002,L2 Active Power,kW,45.43
900405,Hall Mews Boston,2024-01-19T01:10:00.000+00:00,feeder,0002,L1 Active Power,kW,21.56
900405,Hall Mews Boston,2024-01-19T01:10:00.000+00:00,feeder,0002,N Current (RMS),A,116.1
900405,Hall Mews Boston,2024-01-19T01:10:00.000+00:00,feeder,0002,L3 Current (RMS),A,231.4
900405,Hall Mews Boston,2024-01-19T01:10:00.000+00:00,feeder,0002,L2 Current (RMS),A,192.4
900405,Hall Mews Boston,2024-01-19T01:10:00.000+00:00,feeder,0002,L1 Current (RMS),A,93.6
900405,Hall Mews Boston,2024-01-19T01:10:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,0.04
900405,Hall Mews Boston,2024-01-19T01:10:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.38
900405,Hall Mews Boston,2024-01-19T01:10:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.14
900405,Hall Mews Boston,2024-01-19T01:10:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.39
900405,Hall Mews Boston,2024-01-19T01:10:00.000+00:00,feeder,0001,L2 Active Power,kW,0.25
900405,Hall Mews Boston,2024-01-19T01:10:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.1
900405,Hall Mews Boston,2024-01-19T01:10:00.000+00:00,feeder,0001,N Current (RMS),A,11.9
900405,Hall Mews Boston,2024-01-19T01:10:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.8
900405,Hall Mews Boston,2024-01-19T01:10:00.000+00:00,feeder,0001,L2 Current (RMS),A,2.1
900405,Hall Mews Boston,2024-01-19T01:10:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.9
900405,Hall Mews Boston,2024-01-19T01:10:00.000+00:00,transformer,,Temperature,C,14.8
900405,Hall Mews Boston,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
900405,Hall Mews Boston,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.77
900405,Hall Mews Boston,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
900405,Hall Mews Boston,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
900405,Hall Mews Boston,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
900405,Hall Mews Boston,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
900405,Hall Mews Boston,2024-01-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
900405,Hall Mews Boston,2024-01-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
900405,Hall Mews Boston,2024-01-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
900405,Hall Mews Boston,2024-01-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,58.07
900405,Hall Mews Boston,2024-01-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,51.34
900405,Hall Mews Boston,2024-01-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,28.0
900405,Hall Mews Boston,2024-01-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,120.6
900405,Hall Mews Boston,2024-01-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,246.2
900405,Hall Mews Boston,2024-01-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,218.3
900405,Hall Mews Boston,2024-01-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
900405,Hall Mews Boston,2024-01-19T01:00:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.79
900405,Hall Mews Boston,2024-01-19T01:00:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.55
900405,Hall Mews Boston,2024-01-19T01:00:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.42
900405,Hall Mews Boston,2024-01-19T01:00:00.000+00:00,feeder,0003,L3 Active Power,kW,3.9
900405,Hall Mews Boston,2024-01-19T01:00:00.000+00:00,feeder,0003,L2 Active Power,kW,5.82
900405,Hall Mews Boston,2024-01-19T01:00:00.000+00:00,feeder,0003,L1 Active Power,kW,6.71
900405,Hall Mews Boston,2024-01-19T01:00:00.000+00:00,feeder,0003,N Current (RMS),A,17.1
900405,Hall Mews Boston,2024-01-19T01:00:00.000+00:00,feeder,0003,L3 Current (RMS),A,18.0
900405,Hall Mews Boston,2024-01-19T01:00:00.000+00:00,feeder,0003,L2 Current (RMS),A,26.6
900405,Hall Mews Boston,2024-01-19T01:00:00.000+00:00,feeder,0003,L1 Current (RMS),A,29.3
900405,Hall Mews Boston,2024-01-19T01:00:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.01
900405,Hall Mews Boston,2024-01-19T01:00:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.48
900405,Hall Mews Boston,2024-01-19T01:00:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.53
900405,Hall Mews Boston,2024-01-19T01:00:00.000+00:00,feeder,0002,L3 Active Power,kW,58.13
900405,Hall Mews Boston,2024-01-19T01:00:00.000+00:00,feeder,0002,L2 Active Power,kW,43.42
900405,Hall Mews Boston,2024-01-19T01:00:00.000+00:00,feeder,0002,L1 Active Power,kW,23.63
900405,Hall Mews Boston,2024-01-19T01:00:00.000+00:00,feeder,0002,N Current (RMS),A,117.0
900405,Hall Mews Boston,2024-01-19T01:00:00.000+00:00,feeder,0002,L3 Current (RMS),A,245.8
900405,Hall Mews Boston,2024-01-19T01:00:00.000+00:00,feeder,0002,L2 Current (RMS),A,183.9
900405,Hall Mews Boston,2024-01-19T01:00:00.000+00:00,feeder,0002,L1 Current (RMS),A,103.0
900405,Hall Mews Boston,2024-01-19T01:00:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,0.04
900405,Hall Mews Boston,2024-01-19T01:00:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.35
900405,Hall Mews Boston,2024-01-19T01:00:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.16
900405,Hall Mews Boston,2024-01-19T01:00:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.46
900405,Hall Mews Boston,2024-01-19T01:00:00.000+00:00,feeder,0001,L2 Active Power,kW,0.31
900405,Hall Mews Boston,2024-01-19T01:00:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.09
900405,Hall Mews Boston,2024-01-19T01:00:00.000+00:00,feeder,0001,N Current (RMS),A,11.6
900405,Hall Mews Boston,2024-01-19T01:00:00.000+00:00,feeder,0001,L3 Current (RMS),A,2.1
900405,Hall Mews Boston,2024-01-19T01:00:00.000+00:00,feeder,0001,L2 Current (RMS),A,2.1
900405,Hall Mews Boston,2024-01-19T01:00:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.9
900405,Hall Mews Boston,2024-01-19T01:00:00.000+00:00,transformer,,Temperature,C,14.9
900405,Hall Mews Boston,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
900405,Hall Mews Boston,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.81
900405,Hall Mews Boston,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
900405,Hall Mews Boston,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.51
900405,Hall Mews Boston,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
900405,Hall Mews Boston,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
900405,Hall Mews Boston,2024-01-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
900405,Hall Mews Boston,2024-01-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
900405,Hall Mews Boston,2024-01-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
900405,Hall Mews Boston,2024-01-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,61.58
900405,Hall Mews Boston,2024-01-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,49.56
900405,Hall Mews Boston,2024-01-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,30.25
900405,Hall Mews Boston,2024-01-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,120.0
900405,Hall Mews Boston,2024-01-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,260.8
900405,Hall Mews Boston,2024-01-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,211.0
900405,Hall Mews Boston,2024-01-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
900405,Hall Mews Boston,2024-01-19T00:50:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.53
900405,Hall Mews Boston,2024-01-19T00:50:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.41
900405,Hall Mews Boston,2024-01-19T00:50:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.24
900405,Hall Mews Boston,2024-01-19T00:50:00.000+00:00,feeder,0003,L3 Active Power,kW,4.16
900405,Hall Mews Boston,2024-01-19T00:50:00.000+00:00,feeder,0003,L2 Active Power,kW,5.89
900405,Hall Mews Boston,2024-01-19T00:50:00.000+00:00,feeder,0003,L1 Active Power,kW,6.31
900405,Hall Mews Boston,2024-01-19T00:50:00.000+00:00,feeder,0003,N Current (RMS),A,15.7
900405,Hall Mews Boston,2024-01-19T00:50:00.000+00:00,feeder,0003,L3 Current (RMS),A,18.8
900405,Hall Mews Boston,2024-01-19T00:50:00.000+00:00,feeder,0003,L2 Current (RMS),A,26.6
900405,Hall Mews Boston,2024-01-19T00:50:00.000+00:00,feeder,0003,L1 Current (RMS),A,27.4
900405,Hall Mews Boston,2024-01-19T00:50:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.32
900405,Hall Mews Boston,2024-01-19T00:50:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.45
900405,Hall Mews Boston,2024-01-19T00:50:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.92
900405,Hall Mews Boston,2024-01-19T00:50:00.000+00:00,feeder,0002,L3 Active Power,kW,51.45
900405,Hall Mews Boston,2024-01-19T00:50:00.000+00:00,feeder,0002,L2 Active Power,kW,41.7
900405,Hall Mews Boston,2024-01-19T00:50:00.000+00:00,feeder,0002,L1 Active Power,kW,30.54
900405,Hall Mews Boston,2024-01-19T00:50:00.000+00:00,feeder,0002,N Current (RMS),A,78.6
900405,Hall Mews Boston,2024-01-19T00:50:00.000+00:00,feeder,0002,L3 Current (RMS),A,218.3
900405,Hall Mews Boston,2024-01-19T00:50:00.000+00:00,feeder,0002,L2 Current (RMS),A,177.3
900405,Hall Mews Boston,2024-01-19T00:50:00.000+00:00,feeder,0002,L1 Current (RMS),A,130.3
900405,Hall Mews Boston,2024-01-19T00:50:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.05
900405,Hall Mews Boston,2024-01-19T00:50:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.11
900405,Hall Mews Boston,2024-01-19T00:50:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.12
900405,Hall Mews Boston,2024-01-19T00:50:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.4
900405,Hall Mews Boston,2024-01-19T00:50:00.000+00:00,feeder,0001,L2 Active Power,kW,0.35
900405,Hall Mews Boston,2024-01-19T00:50:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.04
900405,Hall Mews Boston,2024-01-19T00:50:00.000+00:00,feeder,0001,N Current (RMS),A,6.7
900405,Hall Mews Boston,2024-01-19T00:50:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.8
900405,Hall Mews Boston,2024-01-19T00:50:00.000+00:00,feeder,0001,L2 Current (RMS),A,1.7
900405,Hall Mews Boston,2024-01-19T00:50:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.7
900405,Hall Mews Boston,2024-01-19T00:50:00.000+00:00,transformer,,Temperature,C,15.0
900405,Hall Mews Boston,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
900405,Hall Mews Boston,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.92
900405,Hall Mews Boston,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
900405,Hall Mews Boston,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.45
900405,Hall Mews Boston,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
900405,Hall Mews Boston,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
900405,Hall Mews Boston,2024-01-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
900405,Hall Mews Boston,2024-01-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
900405,Hall Mews Boston,2024-01-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
900405,Hall Mews Boston,2024-01-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,55.21
900405,Hall Mews Boston,2024-01-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,47.94
900405,Hall Mews Boston,2024-01-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,36.81
900405,Hall Mews Boston,2024-01-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,83.6
900405,Hall Mews Boston,2024-01-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,234.5
900405,Hall Mews Boston,2024-01-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,204.7
900405,Hall Mews Boston,2024-01-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.4
900405,Hall Mews Boston,2024-01-19T00:40:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.46
900405,Hall Mews Boston,2024-01-19T00:40:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.27
900405,Hall Mews Boston,2024-01-19T00:40:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.04
900405,Hall Mews Boston,2024-01-19T00:40:00.000+00:00,feeder,0003,L3 Active Power,kW,4.28
900405,Hall Mews Boston,2024-01-19T00:40:00.000+00:00,feeder,0003,L2 Active Power,kW,6.04
900405,Hall Mews Boston,2024-01-19T00:40:00.000+00:00,feeder,0003,L1 Active Power,kW,6.36
900405,Hall Mews Boston,2024-01-19T00:40:00.000+00:00,feeder,0003,N Current (RMS),A,14.5
900405,Hall Mews Boston,2024-01-19T00:40:00.000+00:00,feeder,0003,L3 Current (RMS),A,19.2
900405,Hall Mews Boston,2024-01-19T00:40:00.000+00:00,feeder,0003,L2 Current (RMS),A,26.9
900405,Hall Mews Boston,2024-01-19T00:40:00.000+00:00,feeder,0003,L1 Current (RMS),A,27.5
900405,Hall Mews Boston,2024-01-19T00:40:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.62
900405,Hall Mews Boston,2024-01-19T00:40:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.63
900405,Hall Mews Boston,2024-01-19T00:40:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.35
900405,Hall Mews Boston,2024-01-19T00:40:00.000+00:00,feeder,0002,L3 Active Power,kW,47.98
900405,Hall Mews Boston,2024-01-19T00:40:00.000+00:00,feeder,0002,L2 Active Power,kW,42.49
900405,Hall Mews Boston,2024-01-19T00:40:00.000+00:00,feeder,0002,L1 Active Power,kW,24.03
900405,Hall Mews Boston,2024-01-19T00:40:00.000+00:00,feeder,0002,N Current (RMS),A,89.5
900405,Hall Mews Boston,2024-01-19T00:40:00.000+00:00,feeder,0002,L3 Current (RMS),A,203.4
900405,Hall Mews Boston,2024-01-19T00:40:00.000+00:00,feeder,0002,L2 Current (RMS),A,180.9
900405,Hall Mews Boston,2024-01-19T00:40:00.000+00:00,feeder,0002,L1 Current (RMS),A,103.4
900405,Hall Mews Boston,2024-01-19T00:40:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.02
900405,Hall Mews Boston,2024-01-19T00:40:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.11
900405,Hall Mews Boston,2024-01-19T00:40:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.1
900405,Hall Mews Boston,2024-01-19T00:40:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.34
900405,Hall Mews Boston,2024-01-19T00:40:00.000+00:00,feeder,0001,L2 Active Power,kW,0.34
900405,Hall Mews Boston,2024-01-19T00:40:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.07
900405,Hall Mews Boston,2024-01-19T00:40:00.000+00:00,feeder,0001,N Current (RMS),A,7.4
900405,Hall Mews Boston,2024-01-19T00:40:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.6
900405,Hall Mews Boston,2024-01-19T00:40:00.000+00:00,feeder,0001,L2 Current (RMS),A,1.7
900405,Hall Mews Boston,2024-01-19T00:40:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.7
900405,Hall Mews Boston,2024-01-19T00:40:00.000+00:00,transformer,,Temperature,C,15.1
900405,Hall Mews Boston,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
900405,Hall Mews Boston,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.69
900405,Hall Mews Boston,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
900405,Hall Mews Boston,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.15
900405,Hall Mews Boston,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
900405,Hall Mews Boston,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
900405,Hall Mews Boston,2024-01-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
900405,Hall Mews Boston,2024-01-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
900405,Hall Mews Boston,2024-01-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
900405,Hall Mews Boston,2024-01-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,51.93
900405,Hall Mews Boston,2024-01-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,48.88
900405,Hall Mews Boston,2024-01-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,30.33
900405,Hall Mews Boston,2024-01-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,94.7
900405,Hall Mews Boston,2024-01-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,220.5
900405,Hall Mews Boston,2024-01-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,208.7
900405,Hall Mews Boston,2024-01-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
900405,Hall Mews Boston,2024-01-19T00:30:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.58
900405,Hall Mews Boston,2024-01-19T00:30:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.17
900405,Hall Mews Boston,2024-01-19T00:30:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.26
900405,Hall Mews Boston,2024-01-19T00:30:00.000+00:00,feeder,0003,L3 Active Power,kW,4.18
900405,Hall Mews Boston,2024-01-19T00:30:00.000+00:00,feeder,0003,L2 Active Power,kW,6.93
900405,Hall Mews Boston,2024-01-19T00:30:00.000+00:00,feeder,0003,L1 Active Power,kW,6.26
900405,Hall Mews Boston,2024-01-19T00:30:00.000+00:00,feeder,0003,N Current (RMS),A,15.3
900405,Hall Mews Boston,2024-01-19T00:30:00.000+00:00,feeder,0003,L3 Current (RMS),A,19.0
900405,Hall Mews Boston,2024-01-19T00:30:00.000+00:00,feeder,0003,L2 Current (RMS),A,31.0
900405,Hall Mews Boston,2024-01-19T00:30:00.000+00:00,feeder,0003,L1 Current (RMS),A,27.4
900405,Hall Mews Boston,2024-01-19T00:30:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.17
900405,Hall Mews Boston,2024-01-19T00:30:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.25
900405,Hall Mews Boston,2024-01-19T00:30:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.72
900405,Hall Mews Boston,2024-01-19T00:30:00.000+00:00,feeder,0002,L3 Active Power,kW,39.88
900405,Hall Mews Boston,2024-01-19T00:30:00.000+00:00,feeder,0002,L2 Active Power,kW,43.71
900405,Hall Mews Boston,2024-01-19T00:30:00.000+00:00,feeder,0002,L1 Active Power,kW,18.95
900405,Hall Mews Boston,2024-01-19T00:30:00.000+00:00,feeder,0002,N Current (RMS),A,94.9
900405,Hall Mews Boston,2024-01-19T00:30:00.000+00:00,feeder,0002,L3 Current (RMS),A,172.2
900405,Hall Mews Boston,2024-01-19T00:30:00.000+00:00,feeder,0002,L2 Current (RMS),A,186.6
900405,Hall Mews Boston,2024-01-19T00:30:00.000+00:00,feeder,0002,L1 Current (RMS),A,83.6
900405,Hall Mews Boston,2024-01-19T00:30:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.03
900405,Hall Mews Boston,2024-01-19T00:30:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.28
900405,Hall Mews Boston,2024-01-19T00:30:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.07
900405,Hall Mews Boston,2024-01-19T00:30:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.23
900405,Hall Mews Boston,2024-01-19T00:30:00.000+00:00,feeder,0001,L2 Active Power,kW,0.4
900405,Hall Mews Boston,2024-01-19T00:30:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.08
900405,Hall Mews Boston,2024-01-19T00:30:00.000+00:00,feeder,0001,N Current (RMS),A,8.6
900405,Hall Mews Boston,2024-01-19T00:30:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.2
900405,Hall Mews Boston,2024-01-19T00:30:00.000+00:00,feeder,0001,L2 Current (RMS),A,2.5
900405,Hall Mews Boston,2024-01-19T00:30:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.7
900405,Hall Mews Boston,2024-01-19T00:30:00.000+00:00,transformer,,Temperature,C,15.2
900405,Hall Mews Boston,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
900405,Hall Mews Boston,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.77
900405,Hall Mews Boston,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
900405,Hall Mews Boston,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.09
900405,Hall Mews Boston,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
900405,Hall Mews Boston,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.29
900405,Hall Mews Boston,2024-01-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
900405,Hall Mews Boston,2024-01-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
900405,Hall Mews Boston,2024-01-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
900405,Hall Mews Boston,2024-01-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,43.83
900405,Hall Mews Boston,2024-01-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,51.04
900405,Hall Mews Boston,2024-01-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,25.12
900405,Hall Mews Boston,2024-01-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,106.4
900405,Hall Mews Boston,2024-01-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,189.2
900405,Hall Mews Boston,2024-01-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,218.8
900405,Hall Mews Boston,2024-01-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
900405,Hall Mews Boston,2024-01-19T00:20:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.88
900405,Hall Mews Boston,2024-01-19T00:20:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.88
900405,Hall Mews Boston,2024-01-19T00:20:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.41
900405,Hall Mews Boston,2024-01-19T00:20:00.000+00:00,feeder,0003,L3 Active Power,kW,3.46
900405,Hall Mews Boston,2024-01-19T00:20:00.000+00:00,feeder,0003,L2 Active Power,kW,8.15
900405,Hall Mews Boston,2024-01-19T00:20:00.000+00:00,feeder,0003,L1 Active Power,kW,6.69
900405,Hall Mews Boston,2024-01-19T00:20:00.000+00:00,feeder,0003,N Current (RMS),A,18.0
900405,Hall Mews Boston,2024-01-19T00:20:00.000+00:00,feeder,0003,L3 Current (RMS),A,16.2
900405,Hall Mews Boston,2024-01-19T00:20:00.000+00:00,feeder,0003,L2 Current (RMS),A,35.4
900405,Hall Mews Boston,2024-01-19T00:20:00.000+00:00,feeder,0003,L1 Current (RMS),A,29.4
900405,Hall Mews Boston,2024-01-19T00:20:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.41
900405,Hall Mews Boston,2024-01-19T00:20:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.12
900405,Hall Mews Boston,2024-01-19T00:20:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.47
900405,Hall Mews Boston,2024-01-19T00:20:00.000+00:00,feeder,0002,L3 Active Power,kW,38.44
900405,Hall Mews Boston,2024-01-19T00:20:00.000+00:00,feeder,0002,L2 Active Power,kW,46.06
900405,Hall Mews Boston,2024-01-19T00:20:00.000+00:00,feeder,0002,L1 Active Power,kW,18.37
900405,Hall Mews Boston,2024-01-19T00:20:00.000+00:00,feeder,0002,N Current (RMS),A,99.1
900405,Hall Mews Boston,2024-01-19T00:20:00.000+00:00,feeder,0002,L3 Current (RMS),A,163.7
900405,Hall Mews Boston,2024-01-19T00:20:00.000+00:00,feeder,0002,L2 Current (RMS),A,195.6
900405,Hall Mews Boston,2024-01-19T00:20:00.000+00:00,feeder,0002,L1 Current (RMS),A,80.7
900405,Hall Mews Boston,2024-01-19T00:20:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.04
900405,Hall Mews Boston,2024-01-19T00:20:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.3
900405,Hall Mews Boston,2024-01-19T00:20:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.06
900405,Hall Mews Boston,2024-01-19T00:20:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.19
900405,Hall Mews Boston,2024-01-19T00:20:00.000+00:00,feeder,0001,L2 Active Power,kW,0.46
900405,Hall Mews Boston,2024-01-19T00:20:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.09
900405,Hall Mews Boston,2024-01-19T00:20:00.000+00:00,feeder,0001,N Current (RMS),A,9.8
900405,Hall Mews Boston,2024-01-19T00:20:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.0
900405,Hall Mews Boston,2024-01-19T00:20:00.000+00:00,feeder,0001,L2 Current (RMS),A,2.8
900405,Hall Mews Boston,2024-01-19T00:20:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.7
900405,Hall Mews Boston,2024-01-19T00:20:00.000+00:00,transformer,,Temperature,C,15.3
900405,Hall Mews Boston,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
900405,Hall Mews Boston,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.86
900405,Hall Mews Boston,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
900405,Hall Mews Boston,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.96
900405,Hall Mews Boston,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
900405,Hall Mews Boston,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
900405,Hall Mews Boston,2024-01-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
900405,Hall Mews Boston,2024-01-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
900405,Hall Mews Boston,2024-01-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
900405,Hall Mews Boston,2024-01-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,41.73
900405,Hall Mews Boston,2024-01-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,54.67
900405,Hall Mews Boston,2024-01-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,24.96
900405,Hall Mews Boston,2024-01-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,115.9
900405,Hall Mews Boston,2024-01-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.3
900405,Hall Mews Boston,2024-01-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,232.7
900405,Hall Mews Boston,2024-01-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
900405,Hall Mews Boston,2024-01-19T00:10:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-1.01
900405,Hall Mews Boston,2024-01-19T00:10:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.61
900405,Hall Mews Boston,2024-01-19T00:10:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.41
900405,Hall Mews Boston,2024-01-19T00:10:00.000+00:00,feeder,0003,L3 Active Power,kW,4.59
900405,Hall Mews Boston,2024-01-19T00:10:00.000+00:00,feeder,0003,L2 Active Power,kW,7.09
900405,Hall Mews Boston,2024-01-19T00:10:00.000+00:00,feeder,0003,L1 Active Power,kW,7.16
900405,Hall Mews Boston,2024-01-19T00:10:00.000+00:00,feeder,0003,N Current (RMS),A,15.6
900405,Hall Mews Boston,2024-01-19T00:10:00.000+00:00,feeder,0003,L3 Current (RMS),A,21.1
900405,Hall Mews Boston,2024-01-19T00:10:00.000+00:00,feeder,0003,L2 Current (RMS),A,31.0
900405,Hall Mews Boston,2024-01-19T00:10:00.000+00:00,feeder,0003,L1 Current (RMS),A,31.3
900405,Hall Mews Boston,2024-01-19T00:10:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.79
900405,Hall Mews Boston,2024-01-19T00:10:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.8
900405,Hall Mews Boston,2024-01-19T00:10:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.5
900405,Hall Mews Boston,2024-01-19T00:10:00.000+00:00,feeder,0002,L3 Active Power,kW,39.56
900405,Hall Mews Boston,2024-01-19T00:10:00.000+00:00,feeder,0002,L2 Active Power,kW,49.45
900405,Hall Mews Boston,2024-01-19T00:10:00.000+00:00,feeder,0002,L1 Active Power,kW,20.02
900405,Hall Mews Boston,2024-01-19T00:10:00.000+00:00,feeder,0002,N Current (RMS),A,105.4
900405,Hall Mews Boston,2024-01-19T00:10:00.000+00:00,feeder,0002,L3 Current (RMS),A,168.6
900405,Hall Mews Boston,2024-01-19T00:10:00.000+00:00,feeder,0002,L2 Current (RMS),A,210.0
900405,Hall Mews Boston,2024-01-19T00:10:00.000+00:00,feeder,0002,L1 Current (RMS),A,88.8
900405,Hall Mews Boston,2024-01-19T00:10:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.05
900405,Hall Mews Boston,2024-01-19T00:10:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.31
900405,Hall Mews Boston,2024-01-19T00:10:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.05
900405,Hall Mews Boston,2024-01-19T00:10:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.18
900405,Hall Mews Boston,2024-01-19T00:10:00.000+00:00,feeder,0001,L2 Active Power,kW,0.04
900405,Hall Mews Boston,2024-01-19T00:10:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.1
900405,Hall Mews Boston,2024-01-19T00:10:00.000+00:00,feeder,0001,N Current (RMS),A,10.2
900405,Hall Mews Boston,2024-01-19T00:10:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.0
900405,Hall Mews Boston,2024-01-19T00:10:00.000+00:00,feeder,0001,L2 Current (RMS),A,1.5
900405,Hall Mews Boston,2024-01-19T00:10:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.7
900405,Hall Mews Boston,2024-01-19T00:10:00.000+00:00,transformer,,Temperature,C,15.4
900405,Hall Mews Boston,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
900405,Hall Mews Boston,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.52
900405,Hall Mews Boston,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
900405,Hall Mews Boston,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.55
900405,Hall Mews Boston,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
900405,Hall Mews Boston,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.87
900405,Hall Mews Boston,2024-01-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
900405,Hall Mews Boston,2024-01-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
900405,Hall Mews Boston,2024-01-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
900405,Hall Mews Boston,2024-01-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,43.97
900405,Hall Mews Boston,2024-01-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,56.58
900405,Hall Mews Boston,2024-01-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,27.08
900405,Hall Mews Boston,2024-01-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,119.7
900405,Hall Mews Boston,2024-01-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,188.1
900405,Hall Mews Boston,2024-01-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,240.8
900405,Hall Mews Boston,2024-01-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
900405,Hall Mews Boston,2024-01-19T00:00:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.77
900405,Hall Mews Boston,2024-01-19T00:00:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.38
900405,Hall Mews Boston,2024-01-19T00:00:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.59
900405,Hall Mews Boston,2024-01-19T00:00:00.000+00:00,feeder,0003,L3 Active Power,kW,5.49
900405,Hall Mews Boston,2024-01-19T00:00:00.000+00:00,feeder,0003,L2 Active Power,kW,9.82
900405,Hall Mews Boston,2024-01-19T00:00:00.000+00:00,feeder,0003,L1 Active Power,kW,7.1
900405,Hall Mews Boston,2024-01-19T00:00:00.000+00:00,feeder,0003,N Current (RMS),A,20.9
900405,Hall Mews Boston,2024-01-19T00:00:00.000+00:00,feeder,0003,L3 Current (RMS),A,24.4
900405,Hall Mews Boston,2024-01-19T00:00:00.000+00:00,feeder,0003,L2 Current (RMS),A,42.7
900405,Hall Mews Boston,2024-01-19T00:00:00.000+00:00,feeder,0003,L1 Current (RMS),A,31.0
900405,Hall Mews Boston,2024-01-19T00:00:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.38
900405,Hall Mews Boston,2024-01-19T00:00:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.03
900405,Hall Mews Boston,2024-01-19T00:00:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.86
900405,Hall Mews Boston,2024-01-19T00:00:00.000+00:00,feeder,0002,L3 Active Power,kW,43.66
900405,Hall Mews Boston,2024-01-19T00:00:00.000+00:00,feeder,0002,L2 Active Power,kW,46.49
900405,Hall Mews Boston,2024-01-19T00:00:00.000+00:00,feeder,0002,L1 Active Power,kW,29.33
900405,Hall Mews Boston,2024-01-19T00:00:00.000+00:00,feeder,0002,N Current (RMS),A,74.2
900405,Hall Mews Boston,2024-01-19T00:00:00.000+00:00,feeder,0002,L3 Current (RMS),A,185.1
900405,Hall Mews Boston,2024-01-19T00:00:00.000+00:00,feeder,0002,L2 Current (RMS),A,197.1
900405,Hall Mews Boston,2024-01-19T00:00:00.000+00:00,feeder,0002,L1 Current (RMS),A,125.2
900405,Hall Mews Boston,2024-01-19T00:00:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.12
900405,Hall Mews Boston,2024-01-19T00:00:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.1
900405,Hall Mews Boston,2024-01-19T00:00:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.07
900405,Hall Mews Boston,2024-01-19T00:00:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.27
900405,Hall Mews Boston,2024-01-19T00:00:00.000+00:00,feeder,0001,L2 Active Power,kW,0.2
900405,Hall Mews Boston,2024-01-19T00:00:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.06
900405,Hall Mews Boston,2024-01-19T00:00:00.000+00:00,feeder,0001,N Current (RMS),A,6.8
900405,Hall Mews Boston,2024-01-19T00:00:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.4
900405,Hall Mews Boston,2024-01-19T00:00:00.000+00:00,feeder,0001,L2 Current (RMS),A,1.2
900405,Hall Mews Boston,2024-01-19T00:00:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.6
900405,Hall Mews Boston,2024-01-19T00:00:00.000+00:00,transformer,,Temperature,C,15.4
900405,Hall Mews Boston,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
900405,Hall Mews Boston,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.54
900405,Hall Mews Boston,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
900405,Hall Mews Boston,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.7
900405,Hall Mews Boston,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
900405,Hall Mews Boston,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
900405,Hall Mews Boston,2024-01-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
900405,Hall Mews Boston,2024-01-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
900405,Hall Mews Boston,2024-01-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
900405,Hall Mews Boston,2024-01-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,48.88
900405,Hall Mews Boston,2024-01-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,56.51
900405,Hall Mews Boston,2024-01-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,36.37
900405,Hall Mews Boston,2024-01-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,95.0
900405,Hall Mews Boston,2024-01-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,207.7
900405,Hall Mews Boston,2024-01-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,240.0
900405,Hall Mews Boston,2024-01-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.7
900405,Hall Mews Boston,2024-01-25T23:50:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.37
900405,Hall Mews Boston,2024-01-25T23:50:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.61
900405,Hall Mews Boston,2024-01-25T23:50:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.32
900405,Hall Mews Boston,2024-01-25T23:50:00.000+00:00,feeder,0003,L3 Active Power,kW,4.57
900405,Hall Mews Boston,2024-01-25T23:50:00.000+00:00,feeder,0003,L2 Active Power,kW,6.59
900405,Hall Mews Boston,2024-01-25T23:50:00.000+00:00,feeder,0003,L1 Active Power,kW,10.3
900405,Hall Mews Boston,2024-01-25T23:50:00.000+00:00,feeder,0003,N Current (RMS),A,24.0
900405,Hall Mews Boston,2024-01-25T23:50:00.000+00:00,feeder,0003,L3 Current (RMS),A,20.4
900405,Hall Mews Boston,2024-01-25T23:50:00.000+00:00,feeder,0003,L2 Current (RMS),A,28.9
900405,Hall Mews Boston,2024-01-25T23:50:00.000+00:00,feeder,0003,L1 Current (RMS),A,43.6
900405,Hall Mews Boston,2024-01-25T23:50:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-0.31
900405,Hall Mews Boston,2024-01-25T23:50:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.95
900405,Hall Mews Boston,2024-01-25T23:50:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.13
900405,Hall Mews Boston,2024-01-25T23:50:00.000+00:00,feeder,0002,L3 Active Power,kW,37.52
900405,Hall Mews Boston,2024-01-25T23:50:00.000+00:00,feeder,0002,L2 Active Power,kW,35.91
900405,Hall Mews Boston,2024-01-25T23:50:00.000+00:00,feeder,0002,L1 Active Power,kW,19.53
900405,Hall Mews Boston,2024-01-25T23:50:00.000+00:00,feeder,0002,N Current (RMS),A,71.7
900405,Hall Mews Boston,2024-01-25T23:50:00.000+00:00,feeder,0002,L3 Current (RMS),A,158.6
900405,Hall Mews Boston,2024-01-25T23:50:00.000+00:00,feeder,0002,L2 Current (RMS),A,154.6
900405,Hall Mews Boston,2024-01-25T23:50:00.000+00:00,feeder,0002,L1 Current (RMS),A,83.6
900405,Hall Mews Boston,2024-01-25T23:50:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.05
900405,Hall Mews Boston,2024-01-25T23:50:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.11
900405,Hall Mews Boston,2024-01-25T23:50:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.07
900405,Hall Mews Boston,2024-01-25T23:50:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.26
900405,Hall Mews Boston,2024-01-25T23:50:00.000+00:00,feeder,0001,L2 Active Power,kW,0.26
900405,Hall Mews Boston,2024-01-25T23:50:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.04
900405,Hall Mews Boston,2024-01-25T23:50:00.000+00:00,feeder,0001,N Current (RMS),A,5.3
900405,Hall Mews Boston,2024-01-25T23:50:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.3
900405,Hall Mews Boston,2024-01-25T23:50:00.000+00:00,feeder,0001,L2 Current (RMS),A,1.4
900405,Hall Mews Boston,2024-01-25T23:50:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.6
900405,Hall Mews Boston,2024-01-25T23:50:00.000+00:00,transformer,,Temperature,C,23.6
900405,Hall Mews Boston,2024-01-25T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
900405,Hall Mews Boston,2024-01-25T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
900405,Hall Mews Boston,2024-01-25T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
900405,Hall Mews Boston,2024-01-25T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
900405,Hall Mews Boston,2024-01-25T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
900405,Hall Mews Boston,2024-01-25T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
900405,Hall Mews Boston,2024-01-25T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
900405,Hall Mews Boston,2024-01-25T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
900405,Hall Mews Boston,2024-01-25T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
900405,Hall Mews Boston,2024-01-25T23:50:00.000+00:00,busbar,,L3 Active Power,kW,41.83
900405,Hall Mews Boston,2024-01-25T23:50:00.000+00:00,busbar,,L2 Active Power,kW,42.76
900405,Hall Mews Boston,2024-01-25T23:50:00.000+00:00,busbar,,L1 Active Power,kW,29.79
900405,Hall Mews Boston,2024-01-25T23:50:00.000+00:00,busbar,,N Current (RMS),A,73.3
900405,Hall Mews Boston,2024-01-25T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.2
900405,Hall Mews Boston,2024-01-25T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,184.1
900405,Hall Mews Boston,2024-01-25T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
900405,Hall Mews Boston,2024-01-25T23:40:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.53
900405,Hall Mews Boston,2024-01-25T23:40:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.21
900405,Hall Mews Boston,2024-01-25T23:40:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.0
900405,Hall Mews Boston,2024-01-25T23:40:00.000+00:00,feeder,0003,L3 Active Power,kW,4.34
900405,Hall Mews Boston,2024-01-25T23:40:00.000+00:00,feeder,0003,L2 Active Power,kW,7.34
900405,Hall Mews Boston,2024-01-25T23:40:00.000+00:00,feeder,0003,L1 Active Power,kW,10.64
900405,Hall Mews Boston,2024-01-25T23:40:00.000+00:00,feeder,0003,N Current (RMS),A,24.4
900405,Hall Mews Boston,2024-01-25T23:40:00.000+00:00,feeder,0003,L3 Current (RMS),A,19.2
900405,Hall Mews Boston,2024-01-25T23:40:00.000+00:00,feeder,0003,L2 Current (RMS),A,33.3
900405,Hall Mews Boston,2024-01-25T23:40:00.000+00:00,feeder,0003,L1 Current (RMS),A,44.8
900405,Hall Mews Boston,2024-01-25T23:40:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-0.89
900405,Hall Mews Boston,2024-01-25T23:40:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.71
900405,Hall Mews Boston,2024-01-25T23:40:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.14
900405,Hall Mews Boston,2024-01-25T23:40:00.000+00:00,feeder,0002,L3 Active Power,kW,36.85
900405,Hall Mews Boston,2024-01-25T23:40:00.000+00:00,feeder,0002,L2 Active Power,kW,41.16
900405,Hall Mews Boston,2024-01-25T23:40:00.000+00:00,feeder,0002,L1 Active Power,kW,20.37
900405,Hall Mews Boston,2024-01-25T23:40:00.000+00:00,feeder,0002,N Current (RMS),A,84.4
900405,Hall Mews Boston,2024-01-25T23:40:00.000+00:00,feeder,0002,L3 Current (RMS),A,155.7
900405,Hall Mews Boston,2024-01-25T23:40:00.000+00:00,feeder,0002,L2 Current (RMS),A,176.2
900405,Hall Mews Boston,2024-01-25T23:40:00.000+00:00,feeder,0002,L1 Current (RMS),A,86.8
900405,Hall Mews Boston,2024-01-25T23:40:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.06
900405,Hall Mews Boston,2024-01-25T23:40:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.11
900405,Hall Mews Boston,2024-01-25T23:40:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.05
900405,Hall Mews Boston,2024-01-25T23:40:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.21
900405,Hall Mews Boston,2024-01-25T23:40:00.000+00:00,feeder,0001,L2 Active Power,kW,0.2
900405,Hall Mews Boston,2024-01-25T23:40:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.05
900405,Hall Mews Boston,2024-01-25T23:40:00.000+00:00,feeder,0001,N Current (RMS),A,7.9
900405,Hall Mews Boston,2024-01-25T23:40:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.2
900405,Hall Mews Boston,2024-01-25T23:40:00.000+00:00,feeder,0001,L2 Current (RMS),A,1.3
900405,Hall Mews Boston,2024-01-25T23:40:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.6
900405,Hall Mews Boston,2024-01-25T23:40:00.000+00:00,transformer,,Temperature,C,23.6
900405,Hall Mews Boston,2024-01-25T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
900405,Hall Mews Boston,2024-01-25T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
900405,Hall Mews Boston,2024-01-25T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
900405,Hall Mews Boston,2024-01-25T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
900405,Hall Mews Boston,2024-01-25T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
900405,Hall Mews Boston,2024-01-25T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
900405,Hall Mews Boston,2024-01-25T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
900405,Hall Mews Boston,2024-01-25T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
900405,Hall Mews Boston,2024-01-25T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
900405,Hall Mews Boston,2024-01-25T23:40:00.000+00:00,busbar,,L3 Active Power,kW,40.97
900405,Hall Mews Boston,2024-01-25T23:40:00.000+00:00,busbar,,L2 Active Power,kW,48.71
900405,Hall Mews Boston,2024-01-25T23:40:00.000+00:00,busbar,,L1 Active Power,kW,30.96
900405,Hall Mews Boston,2024-01-25T23:40:00.000+00:00,busbar,,N Current (RMS),A,89.5
900405,Hall Mews Boston,2024-01-25T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.6
900405,Hall Mews Boston,2024-01-25T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,207.8
900405,Hall Mews Boston,2024-01-25T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
900405,Hall Mews Boston,2024-01-25T23:30:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.38
900405,Hall Mews Boston,2024-01-25T23:30:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.18
900405,Hall Mews Boston,2024-01-25T23:30:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.94
900405,Hall Mews Boston,2024-01-25T23:30:00.000+00:00,feeder,0003,L3 Active Power,kW,4.43
900405,Hall Mews Boston,2024-01-25T23:30:00.000+00:00,feeder,0003,L2 Active Power,kW,16.81
900405,Hall Mews Boston,2024-01-25T23:30:00.000+00:00,feeder,0003,L1 Active Power,kW,8.87
900405,Hall Mews Boston,2024-01-25T23:30:00.000+00:00,feeder,0003,N Current (RMS),A,40.9
900405,Hall Mews Boston,2024-01-25T23:30:00.000+00:00,feeder,0003,L3 Current (RMS),A,19.5
900405,Hall Mews Boston,2024-01-25T23:30:00.000+00:00,feeder,0003,L2 Current (RMS),A,70.3
900405,Hall Mews Boston,2024-01-25T23:30:00.000+00:00,feeder,0003,L1 Current (RMS),A,39.2
900405,Hall Mews Boston,2024-01-25T23:30:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.16
900405,Hall Mews Boston,2024-01-25T23:30:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.06
900405,Hall Mews Boston,2024-01-25T23:30:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.02
900405,Hall Mews Boston,2024-01-25T23:30:00.000+00:00,feeder,0002,L3 Active Power,kW,36.93
900405,Hall Mews Boston,2024-01-25T23:30:00.000+00:00,feeder,0002,L2 Active Power,kW,38.74
900405,Hall Mews Boston,2024-01-25T23:30:00.000+00:00,feeder,0002,L1 Active Power,kW,24.96
900405,Hall Mews Boston,2024-01-25T23:30:00.000+00:00,feeder,0002,N Current (RMS),A,70.6
900405,Hall Mews Boston,2024-01-25T23:30:00.000+00:00,feeder,0002,L3 Current (RMS),A,156.8
900405,Hall Mews Boston,2024-01-25T23:30:00.000+00:00,feeder,0002,L2 Current (RMS),A,164.1
900405,Hall Mews Boston,2024-01-25T23:30:00.000+00:00,feeder,0002,L1 Current (RMS),A,108.3
900405,Hall Mews Boston,2024-01-25T23:30:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.11
900405,Hall Mews Boston,2024-01-25T23:30:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.1
900405,Hall Mews Boston,2024-01-25T23:30:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.05
900405,Hall Mews Boston,2024-01-25T23:30:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.25
900405,Hall Mews Boston,2024-01-25T23:30:00.000+00:00,feeder,0001,L2 Active Power,kW,0.2
900405,Hall Mews Boston,2024-01-25T23:30:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.04
900405,Hall Mews Boston,2024-01-25T23:30:00.000+00:00,feeder,0001,N Current (RMS),A,7.4
900405,Hall Mews Boston,2024-01-25T23:30:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.4
900405,Hall Mews Boston,2024-01-25T23:30:00.000+00:00,feeder,0001,L2 Current (RMS),A,1.3
900405,Hall Mews Boston,2024-01-25T23:30:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.6
900405,Hall Mews Boston,2024-01-25T23:30:00.000+00:00,transformer,,Temperature,C,23.6
900405,Hall Mews Boston,2024-01-25T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
900405,Hall Mews Boston,2024-01-25T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
900405,Hall Mews Boston,2024-01-25T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
900405,Hall Mews Boston,2024-01-25T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
900405,Hall Mews Boston,2024-01-25T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
900405,Hall Mews Boston,2024-01-25T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
900405,Hall Mews Boston,2024-01-25T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
900405,Hall Mews Boston,2024-01-25T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
900405,Hall Mews Boston,2024-01-25T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
900405,Hall Mews Boston,2024-01-25T23:30:00.000+00:00,busbar,,L3 Active Power,kW,41.11
900405,Hall Mews Boston,2024-01-25T23:30:00.000+00:00,busbar,,L2 Active Power,kW,55.74
900405,Hall Mews Boston,2024-01-25T23:30:00.000+00:00,busbar,,L1 Active Power,kW,33.78
900405,Hall Mews Boston,2024-01-25T23:30:00.000+00:00,busbar,,N Current (RMS),A,101.4
900405,Hall Mews Boston,2024-01-25T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.6
900405,Hall Mews Boston,2024-01-25T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,234.6
900405,Hall Mews Boston,2024-01-25T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.6
900405,Hall Mews Boston,2024-01-25T23:20:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.66
900405,Hall Mews Boston,2024-01-25T23:20:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,0.03
900405,Hall Mews Boston,2024-01-25T23:20:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.95
900405,Hall Mews Boston,2024-01-25T23:20:00.000+00:00,feeder,0003,L3 Active Power,kW,4.42
900405,Hall Mews Boston,2024-01-25T23:20:00.000+00:00,feeder,0003,L2 Active Power,kW,17.39
900405,Hall Mews Boston,2024-01-25T23:20:00.000+00:00,feeder,0003,L1 Active Power,kW,6.1
900405,Hall Mews Boston,2024-01-25T23:20:00.000+00:00,feeder,0003,N Current (RMS),A,46.5
900405,Hall Mews Boston,2024-01-25T23:20:00.000+00:00,feeder,0003,L3 Current (RMS),A,19.6
900405,Hall Mews Boston,2024-01-25T23:20:00.000+00:00,feeder,0003,L2 Current (RMS),A,72.6
900405,Hall Mews Boston,2024-01-25T23:20:00.000+00:00,feeder,0003,L1 Current (RMS),A,27.2
900405,Hall Mews Boston,2024-01-25T23:20:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.37
900405,Hall Mews Boston,2024-01-25T23:20:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.02
900405,Hall Mews Boston,2024-01-25T23:20:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.54
900405,Hall Mews Boston,2024-01-25T23:20:00.000+00:00,feeder,0002,L3 Active Power,kW,33.83
900405,Hall Mews Boston,2024-01-25T23:20:00.000+00:00,feeder,0002,L2 Active Power,kW,32.65
900405,Hall Mews Boston,2024-01-25T23:20:00.000+00:00,feeder,0002,L1 Active Power,kW,20.34
900405,Hall Mews Boston,2024-01-25T23:20:00.000+00:00,feeder,0002,N Current (RMS),A,65.7
900405,Hall Mews Boston,2024-01-25T23:20:00.000+00:00,feeder,0002,L3 Current (RMS),A,143.0
900405,Hall Mews Boston,2024-01-25T23:20:00.000+00:00,feeder,0002,L2 Current (RMS),A,140.9
900405,Hall Mews Boston,2024-01-25T23:20:00.000+00:00,feeder,0002,L1 Current (RMS),A,87.0
900405,Hall Mews Boston,2024-01-25T23:20:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.07
900405,Hall Mews Boston,2024-01-25T23:20:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.2
