Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
900405,Hall Mews Boston,2024-01-25T23:20:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.05
900405,Hall Mews Boston,2024-01-25T23:20:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.23
900405,Hall Mews Boston,2024-01-25T23:20:00.000+00:00,feeder,0001,L2 Active Power,kW,0.17
900405,Hall Mews Boston,2024-01-25T23:20:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.05
900405,Hall Mews Boston,2024-01-25T23:20:00.000+00:00,feeder,0001,N Current (RMS),A,6.2
900405,Hall Mews Boston,2024-01-25T23:20:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.2
900405,Hall Mews Boston,2024-01-25T23:20:00.000+00:00,feeder,0001,L2 Current (RMS),A,1.3
900405,Hall Mews Boston,2024-01-25T23:20:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.6
900405,Hall Mews Boston,2024-01-25T23:20:00.000+00:00,transformer,,Temperature,C,23.6
900405,Hall Mews Boston,2024-01-25T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
900405,Hall Mews Boston,2024-01-25T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
900405,Hall Mews Boston,2024-01-25T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
900405,Hall Mews Boston,2024-01-25T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
900405,Hall Mews Boston,2024-01-25T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
900405,Hall Mews Boston,2024-01-25T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
900405,Hall Mews Boston,2024-01-25T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
900405,Hall Mews Boston,2024-01-25T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
900405,Hall Mews Boston,2024-01-25T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
900405,Hall Mews Boston,2024-01-25T23:20:00.000+00:00,busbar,,L3 Active Power,kW,38.02
900405,Hall Mews Boston,2024-01-25T23:20:00.000+00:00,busbar,,L2 Active Power,kW,50.21
900405,Hall Mews Boston,2024-01-25T23:20:00.000+00:00,busbar,,L1 Active Power,kW,26.38
900405,Hall Mews Boston,2024-01-25T23:20:00.000+00:00,busbar,,N Current (RMS),A,101.6
900405,Hall Mews Boston,2024-01-25T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.2
900405,Hall Mews Boston,2024-01-25T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,213.0
900405,Hall Mews Boston,2024-01-25T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
900405,Hall Mews Boston,2024-01-25T23:10:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.25
900405,Hall Mews Boston,2024-01-25T23:10:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.08
900405,Hall Mews Boston,2024-01-25T23:10:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.74
900405,Hall Mews Boston,2024-01-25T23:10:00.000+00:00,feeder,0003,L3 Active Power,kW,4.85
900405,Hall Mews Boston,2024-01-25T23:10:00.000+00:00,feeder,0003,L2 Active Power,kW,17.55
900405,Hall Mews Boston,2024-01-25T23:10:00.000+00:00,feeder,0003,L1 Active Power,kW,6.56
900405,Hall Mews Boston,2024-01-25T23:10:00.000+00:00,feeder,0003,N Current (RMS),A,44.2
900405,Hall Mews Boston,2024-01-25T23:10:00.000+00:00,feeder,0003,L3 Current (RMS),A,21.2
900405,Hall Mews Boston,2024-01-25T23:10:00.000+00:00,feeder,0003,L2 Current (RMS),A,73.3
900405,Hall Mews Boston,2024-01-25T23:10:00.000+00:00,feeder,0003,L1 Current (RMS),A,28.9
900405,Hall Mews Boston,2024-01-25T23:10:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-0.58
900405,Hall Mews Boston,2024-01-25T23:10:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.09
900405,Hall Mews Boston,2024-01-25T23:10:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.09
900405,Hall Mews Boston,2024-01-25T23:10:00.000+00:00,feeder,0002,L3 Active Power,kW,37.85
900405,Hall Mews Boston,2024-01-25T23:10:00.000+00:00,feeder,0002,L2 Active Power,kW,32.4
900405,Hall Mews Boston,2024-01-25T23:10:00.000+00:00,feeder,0002,L1 Active Power,kW,23.4
900405,Hall Mews Boston,2024-01-25T23:10:00.000+00:00,feeder,0002,N Current (RMS),A,62.5
900405,Hall Mews Boston,2024-01-25T23:10:00.000+00:00,feeder,0002,L3 Current (RMS),A,159.5
900405,Hall Mews Boston,2024-01-25T23:10:00.000+00:00,feeder,0002,L2 Current (RMS),A,137.7
900405,Hall Mews Boston,2024-01-25T23:10:00.000+00:00,feeder,0002,L1 Current (RMS),A,99.4
900405,Hall Mews Boston,2024-01-25T23:10:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.08
900405,Hall Mews Boston,2024-01-25T23:10:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.17
900405,Hall Mews Boston,2024-01-25T23:10:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.07
900405,Hall Mews Boston,2024-01-25T23:10:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.29
900405,Hall Mews Boston,2024-01-25T23:10:00.000+00:00,feeder,0001,L2 Active Power,kW,0.22
900405,Hall Mews Boston,2024-01-25T23:10:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.04
900405,Hall Mews Boston,2024-01-25T23:10:00.000+00:00,feeder,0001,N Current (RMS),A,4.6
900405,Hall Mews Boston,2024-01-25T23:10:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.4
900405,Hall Mews Boston,2024-01-25T23:10:00.000+00:00,feeder,0001,L2 Current (RMS),A,1.3
900405,Hall Mews Boston,2024-01-25T23:10:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.6
900405,Hall Mews Boston,2024-01-25T23:10:00.000+00:00,transformer,,Temperature,C,23.6
900405,Hall Mews Boston,2024-01-25T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
900405,Hall Mews Boston,2024-01-25T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
900405,Hall Mews Boston,2024-01-25T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
900405,Hall Mews Boston,2024-01-25T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
900405,Hall Mews Boston,2024-01-25T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
900405,Hall Mews Boston,2024-01-25T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
900405,Hall Mews Boston,2024-01-25T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
900405,Hall Mews Boston,2024-01-25T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
900405,Hall Mews Boston,2024-01-25T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
900405,Hall Mews Boston,2024-01-25T23:10:00.000+00:00,busbar,,L3 Active Power,kW,42.41
900405,Hall Mews Boston,2024-01-25T23:10:00.000+00:00,busbar,,L2 Active Power,kW,50.17
900405,Hall Mews Boston,2024-01-25T23:10:00.000+00:00,busbar,,L1 Active Power,kW,29.92
900405,Hall Mews Boston,2024-01-25T23:10:00.000+00:00,busbar,,N Current (RMS),A,88.8
900405,Hall Mews Boston,2024-01-25T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.1
900405,Hall Mews Boston,2024-01-25T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,211.4
900405,Hall Mews Boston,2024-01-25T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
900405,Hall Mews Boston,2024-01-25T23:00:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.45
900405,Hall Mews Boston,2024-01-25T23:00:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.31
900405,Hall Mews Boston,2024-01-25T23:00:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.98
900405,Hall Mews Boston,2024-01-25T23:00:00.000+00:00,feeder,0003,L3 Active Power,kW,5.01
900405,Hall Mews Boston,2024-01-25T23:00:00.000+00:00,feeder,0003,L2 Active Power,kW,8.04
900405,Hall Mews Boston,2024-01-25T23:00:00.000+00:00,feeder,0003,L1 Active Power,kW,6.86
900405,Hall Mews Boston,2024-01-25T23:00:00.000+00:00,feeder,0003,N Current (RMS),A,18.0
900405,Hall Mews Boston,2024-01-25T23:00:00.000+00:00,feeder,0003,L3 Current (RMS),A,22.0
900405,Hall Mews Boston,2024-01-25T23:00:00.000+00:00,feeder,0003,L2 Current (RMS),A,35.3
900405,Hall Mews Boston,2024-01-25T23:00:00.000+00:00,feeder,0003,L1 Current (RMS),A,29.3
900405,Hall Mews Boston,2024-01-25T23:00:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-0.18
900405,Hall Mews Boston,2024-01-25T23:00:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.07
900405,Hall Mews Boston,2024-01-25T23:00:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.6
900405,Hall Mews Boston,2024-01-25T23:00:00.000+00:00,feeder,0002,L3 Active Power,kW,49.62
900405,Hall Mews Boston,2024-01-25T23:00:00.000+00:00,feeder,0002,L2 Active Power,kW,34.44
900405,Hall Mews Boston,2024-01-25T23:00:00.000+00:00,feeder,0002,L1 Active Power,kW,20.7
900405,Hall Mews Boston,2024-01-25T23:00:00.000+00:00,feeder,0002,N Current (RMS),A,100.1
900405,Hall Mews Boston,2024-01-25T23:00:00.000+00:00,feeder,0002,L3 Current (RMS),A,210.1
900405,Hall Mews Boston,2024-01-25T23:00:00.000+00:00,feeder,0002,L2 Current (RMS),A,146.8
900405,Hall Mews Boston,2024-01-25T23:00:00.000+00:00,feeder,0002,L1 Current (RMS),A,88.4
900405,Hall Mews Boston,2024-01-25T23:00:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,0.02
900405,Hall Mews Boston,2024-01-25T23:00:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.22
900405,Hall Mews Boston,2024-01-25T23:00:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.14
900405,Hall Mews Boston,2024-01-25T23:00:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.41
900405,Hall Mews Boston,2024-01-25T23:00:00.000+00:00,feeder,0001,L2 Active Power,kW,0.39
900405,Hall Mews Boston,2024-01-25T23:00:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.06
900405,Hall Mews Boston,2024-01-25T23:00:00.000+00:00,feeder,0001,N Current (RMS),A,10.1
900405,Hall Mews Boston,2024-01-25T23:00:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.9
900405,Hall Mews Boston,2024-01-25T23:00:00.000+00:00,feeder,0001,L2 Current (RMS),A,2.1
900405,Hall Mews Boston,2024-01-25T23:00:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.8
900405,Hall Mews Boston,2024-01-25T23:00:00.000+00:00,transformer,,Temperature,C,23.6
900405,Hall Mews Boston,2024-01-25T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
900405,Hall Mews Boston,2024-01-25T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
900405,Hall Mews Boston,2024-01-25T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
900405,Hall Mews Boston,2024-01-25T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
900405,Hall Mews Boston,2024-01-25T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
900405,Hall Mews Boston,2024-01-25T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
900405,Hall Mews Boston,2024-01-25T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
900405,Hall Mews Boston,2024-01-25T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
900405,Hall Mews Boston,2024-01-25T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
900405,Hall Mews Boston,2024-01-25T23:00:00.000+00:00,busbar,,L3 Active Power,kW,54.23
900405,Hall Mews Boston,2024-01-25T23:00:00.000+00:00,busbar,,L2 Active Power,kW,42.88
900405,Hall Mews Boston,2024-01-25T23:00:00.000+00:00,busbar,,L1 Active Power,kW,27.5
900405,Hall Mews Boston,2024-01-25T23:00:00.000+00:00,busbar,,N Current (RMS),A,110.5
900405,Hall Mews Boston,2024-01-25T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,229.6
900405,Hall Mews Boston,2024-01-25T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,182.5
900405,Hall Mews Boston,2024-01-25T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
900405,Hall Mews Boston,2024-01-25T22:50:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.45
900405,Hall Mews Boston,2024-01-25T22:50:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.57
900405,Hall Mews Boston,2024-01-25T22:50:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.2
900405,Hall Mews Boston,2024-01-25T22:50:00.000+00:00,feeder,0003,L3 Active Power,kW,5.4
900405,Hall Mews Boston,2024-01-25T22:50:00.000+00:00,feeder,0003,L2 Active Power,kW,7.24
900405,Hall Mews Boston,2024-01-25T22:50:00.000+00:00,feeder,0003,L1 Active Power,kW,7.25
900405,Hall Mews Boston,2024-01-25T22:50:00.000+00:00,feeder,0003,N Current (RMS),A,17.0
900405,Hall Mews Boston,2024-01-25T22:50:00.000+00:00,feeder,0003,L3 Current (RMS),A,23.6
900405,Hall Mews Boston,2024-01-25T22:50:00.000+00:00,feeder,0003,L2 Current (RMS),A,31.3
900405,Hall Mews Boston,2024-01-25T22:50:00.000+00:00,feeder,0003,L1 Current (RMS),A,31.4
900405,Hall Mews Boston,2024-01-25T22:50:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-0.69
900405,Hall Mews Boston,2024-01-25T22:50:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.31
900405,Hall Mews Boston,2024-01-25T22:50:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.01
900405,Hall Mews Boston,2024-01-25T22:50:00.000+00:00,feeder,0002,L3 Active Power,kW,56.45
900405,Hall Mews Boston,2024-01-25T22:50:00.000+00:00,feeder,0002,L2 Active Power,kW,36.53
900405,Hall Mews Boston,2024-01-25T22:50:00.000+00:00,feeder,0002,L1 Active Power,kW,21.69
900405,Hall Mews Boston,2024-01-25T22:50:00.000+00:00,feeder,0002,N Current (RMS),A,114.2
900405,Hall Mews Boston,2024-01-25T22:50:00.000+00:00,feeder,0002,L3 Current (RMS),A,237.3
900405,Hall Mews Boston,2024-01-25T22:50:00.000+00:00,feeder,0002,L2 Current (RMS),A,155.2
900405,Hall Mews Boston,2024-01-25T22:50:00.000+00:00,feeder,0002,L1 Current (RMS),A,92.4
900405,Hall Mews Boston,2024-01-25T22:50:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,0.06
900405,Hall Mews Boston,2024-01-25T22:50:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.12
900405,Hall Mews Boston,2024-01-25T22:50:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.17
900405,Hall Mews Boston,2024-01-25T22:50:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.47
900405,Hall Mews Boston,2024-01-25T22:50:00.000+00:00,feeder,0001,L2 Active Power,kW,0.52
900405,Hall Mews Boston,2024-01-25T22:50:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.07
900405,Hall Mews Boston,2024-01-25T22:50:00.000+00:00,feeder,0001,N Current (RMS),A,11.4
900405,Hall Mews Boston,2024-01-25T22:50:00.000+00:00,feeder,0001,L3 Current (RMS),A,2.1
900405,Hall Mews Boston,2024-01-25T22:50:00.000+00:00,feeder,0001,L2 Current (RMS),A,2.3
900405,Hall Mews Boston,2024-01-25T22:50:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.9
900405,Hall Mews Boston,2024-01-25T22:50:00.000+00:00,transformer,,Temperature,C,23.6
900405,Hall Mews Boston,2024-01-25T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
900405,Hall Mews Boston,2024-01-25T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
900405,Hall Mews Boston,2024-01-25T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
900405,Hall Mews Boston,2024-01-25T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
900405,Hall Mews Boston,2024-01-25T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
900405,Hall Mews Boston,2024-01-25T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
900405,Hall Mews Boston,2024-01-25T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
900405,Hall Mews Boston,2024-01-25T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
900405,Hall Mews Boston,2024-01-25T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
900405,Hall Mews Boston,2024-01-25T22:50:00.000+00:00,busbar,,L3 Active Power,kW,61.38
900405,Hall Mews Boston,2024-01-25T22:50:00.000+00:00,busbar,,L2 Active Power,kW,44.3
900405,Hall Mews Boston,2024-01-25T22:50:00.000+00:00,busbar,,L1 Active Power,kW,28.88
900405,Hall Mews Boston,2024-01-25T22:50:00.000+00:00,busbar,,N Current (RMS),A,124.3
900405,Hall Mews Boston,2024-01-25T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,258.4
900405,Hall Mews Boston,2024-01-25T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,188.1
900405,Hall Mews Boston,2024-01-25T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
900405,Hall Mews Boston,2024-01-25T22:40:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.81
900405,Hall Mews Boston,2024-01-25T22:40:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.49
900405,Hall Mews Boston,2024-01-25T22:40:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.1
900405,Hall Mews Boston,2024-01-25T22:40:00.000+00:00,feeder,0003,L3 Active Power,kW,4.9
900405,Hall Mews Boston,2024-01-25T22:40:00.000+00:00,feeder,0003,L2 Active Power,kW,7.49
900405,Hall Mews Boston,2024-01-25T22:40:00.000+00:00,feeder,0003,L1 Active Power,kW,7.47
900405,Hall Mews Boston,2024-01-25T22:40:00.000+00:00,feeder,0003,N Current (RMS),A,16.6
900405,Hall Mews Boston,2024-01-25T22:40:00.000+00:00,feeder,0003,L3 Current (RMS),A,21.8
900405,Hall Mews Boston,2024-01-25T22:40:00.000+00:00,feeder,0003,L2 Current (RMS),A,32.1
900405,Hall Mews Boston,2024-01-25T22:40:00.000+00:00,feeder,0003,L1 Current (RMS),A,32.0
900405,Hall Mews Boston,2024-01-25T22:40:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.03
900405,Hall Mews Boston,2024-01-25T22:40:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.5
900405,Hall Mews Boston,2024-01-25T22:40:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-0.91
900405,Hall Mews Boston,2024-01-25T22:40:00.000+00:00,feeder,0002,L3 Active Power,kW,50.44
900405,Hall Mews Boston,2024-01-25T22:40:00.000+00:00,feeder,0002,L2 Active Power,kW,40.9
900405,Hall Mews Boston,2024-01-25T22:40:00.000+00:00,feeder,0002,L1 Active Power,kW,22.44
900405,Hall Mews Boston,2024-01-25T22:40:00.000+00:00,feeder,0002,N Current (RMS),A,100.7
900405,Hall Mews Boston,2024-01-25T22:40:00.000+00:00,feeder,0002,L3 Current (RMS),A,212.5
900405,Hall Mews Boston,2024-01-25T22:40:00.000+00:00,feeder,0002,L2 Current (RMS),A,175.0
900405,Hall Mews Boston,2024-01-25T22:40:00.000+00:00,feeder,0002,L1 Current (RMS),A,95.8
900405,Hall Mews Boston,2024-01-25T22:40:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,0.0
900405,Hall Mews Boston,2024-01-25T22:40:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.3
900405,Hall Mews Boston,2024-01-25T22:40:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.12
900405,Hall Mews Boston,2024-01-25T22:40:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.36
900405,Hall Mews Boston,2024-01-25T22:40:00.000+00:00,feeder,0001,L2 Active Power,kW,0.34
900405,Hall Mews Boston,2024-01-25T22:40:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.07
900405,Hall Mews Boston,2024-01-25T22:40:00.000+00:00,feeder,0001,N Current (RMS),A,10.1
900405,Hall Mews Boston,2024-01-25T22:40:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.7
900405,Hall Mews Boston,2024-01-25T22:40:00.000+00:00,feeder,0001,L2 Current (RMS),A,2.1
900405,Hall Mews Boston,2024-01-25T22:40:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.8
900405,Hall Mews Boston,2024-01-25T22:40:00.000+00:00,transformer,,Temperature,C,23.6
900405,Hall Mews Boston,2024-01-25T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
900405,Hall Mews Boston,2024-01-25T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
900405,Hall Mews Boston,2024-01-25T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
900405,Hall Mews Boston,2024-01-25T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
900405,Hall Mews Boston,2024-01-25T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
900405,Hall Mews Boston,2024-01-25T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
900405,Hall Mews Boston,2024-01-25T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
900405,Hall Mews Boston,2024-01-25T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
900405,Hall Mews Boston,2024-01-25T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
900405,Hall Mews Boston,2024-01-25T22:40:00.000+00:00,busbar,,L3 Active Power,kW,54.98
900405,Hall Mews Boston,2024-01-25T22:40:00.000+00:00,busbar,,L2 Active Power,kW,48.72
900405,Hall Mews Boston,2024-01-25T22:40:00.000+00:00,busbar,,L1 Active Power,kW,29.84
900405,Hall Mews Boston,2024-01-25T22:40:00.000+00:00,busbar,,N Current (RMS),A,111.6
900405,Hall Mews Boston,2024-01-25T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,232.2
900405,Hall Mews Boston,2024-01-25T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,208.1
900405,Hall Mews Boston,2024-01-25T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
900405,Hall Mews Boston,2024-01-25T22:30:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.51
900405,Hall Mews Boston,2024-01-25T22:30:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.28
900405,Hall Mews Boston,2024-01-25T22:30:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.19
900405,Hall Mews Boston,2024-01-25T22:30:00.000+00:00,feeder,0003,L3 Active Power,kW,5.53
900405,Hall Mews Boston,2024-01-25T22:30:00.000+00:00,feeder,0003,L2 Active Power,kW,8.57
900405,Hall Mews Boston,2024-01-25T22:30:00.000+00:00,feeder,0003,L1 Active Power,kW,8.08
900405,Hall Mews Boston,2024-01-25T22:30:00.000+00:00,feeder,0003,N Current (RMS),A,18.9
900405,Hall Mews Boston,2024-01-25T22:30:00.000+00:00,feeder,0003,L3 Current (RMS),A,24.6
900405,Hall Mews Boston,2024-01-25T22:30:00.000+00:00,feeder,0003,L2 Current (RMS),A,36.8
900405,Hall Mews Boston,2024-01-25T22:30:00.000+00:00,feeder,0003,L1 Current (RMS),A,34.7
900405,Hall Mews Boston,2024-01-25T22:30:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-0.7
900405,Hall Mews Boston,2024-01-25T22:30:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.71
900405,Hall Mews Boston,2024-01-25T22:30:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-0.89
900405,Hall Mews Boston,2024-01-25T22:30:00.000+00:00,feeder,0002,L3 Active Power,kW,54.53
900405,Hall Mews Boston,2024-01-25T22:30:00.000+00:00,feeder,0002,L2 Active Power,kW,44.17
900405,Hall Mews Boston,2024-01-25T22:30:00.000+00:00,feeder,0002,L1 Active Power,kW,23.73
900405,Hall Mews Boston,2024-01-25T22:30:00.000+00:00,feeder,0002,N Current (RMS),A,106.2
900405,Hall Mews Boston,2024-01-25T22:30:00.000+00:00,feeder,0002,L3 Current (RMS),A,229.2
900405,Hall Mews Boston,2024-01-25T22:30:00.000+00:00,feeder,0002,L2 Current (RMS),A,186.2
900405,Hall Mews Boston,2024-01-25T22:30:00.000+00:00,feeder,0002,L1 Current (RMS),A,100.8
900405,Hall Mews Boston,2024-01-25T22:30:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,0.0
900405,Hall Mews Boston,2024-01-25T22:30:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.3
900405,Hall Mews Boston,2024-01-25T22:30:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.13
900405,Hall Mews Boston,2024-01-25T22:30:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.39
900405,Hall Mews Boston,2024-01-25T22:30:00.000+00:00,feeder,0001,L2 Active Power,kW,0.42
900405,Hall Mews Boston,2024-01-25T22:30:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.08
900405,Hall Mews Boston,2024-01-25T22:30:00.000+00:00,feeder,0001,N Current (RMS),A,9.5
900405,Hall Mews Boston,2024-01-25T22:30:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.8
900405,Hall Mews Boston,2024-01-25T22:30:00.000+00:00,feeder,0001,L2 Current (RMS),A,2.3
900405,Hall Mews Boston,2024-01-25T22:30:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.8
900405,Hall Mews Boston,2024-01-25T22:30:00.000+00:00,transformer,,Temperature,C,23.6
900405,Hall Mews Boston,2024-01-25T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
900405,Hall Mews Boston,2024-01-25T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
900405,Hall Mews Boston,2024-01-25T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
900405,Hall Mews Boston,2024-01-25T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
900405,Hall Mews Boston,2024-01-25T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
900405,Hall Mews Boston,2024-01-25T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
900405,Hall Mews Boston,2024-01-25T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
900405,Hall Mews Boston,2024-01-25T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
900405,Hall Mews Boston,2024-01-25T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
900405,Hall Mews Boston,2024-01-25T22:30:00.000+00:00,busbar,,L3 Active Power,kW,59.67
900405,Hall Mews Boston,2024-01-25T22:30:00.000+00:00,busbar,,L2 Active Power,kW,53.17
900405,Hall Mews Boston,2024-01-25T22:30:00.000+00:00,busbar,,L1 Active Power,kW,31.73
900405,Hall Mews Boston,2024-01-25T22:30:00.000+00:00,busbar,,N Current (RMS),A,117.7
900405,Hall Mews Boston,2024-01-25T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,251.1
900405,Hall Mews Boston,2024-01-25T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,224.2
900405,Hall Mews Boston,2024-01-25T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
900405,Hall Mews Boston,2024-01-25T22:20:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.51
900405,Hall Mews Boston,2024-01-25T22:20:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.5
900405,Hall Mews Boston,2024-01-25T22:20:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.42
900405,Hall Mews Boston,2024-01-25T22:20:00.000+00:00,feeder,0003,L3 Active Power,kW,5.27
900405,Hall Mews Boston,2024-01-25T22:20:00.000+00:00,feeder,0003,L2 Active Power,kW,8.06
900405,Hall Mews Boston,2024-01-25T22:20:00.000+00:00,feeder,0003,L1 Active Power,kW,7.22
900405,Hall Mews Boston,2024-01-25T22:20:00.000+00:00,feeder,0003,N Current (RMS),A,18.0
900405,Hall Mews Boston,2024-01-25T22:20:00.000+00:00,feeder,0003,L3 Current (RMS),A,23.3
900405,Hall Mews Boston,2024-01-25T22:20:00.000+00:00,feeder,0003,L2 Current (RMS),A,34.6
900405,Hall Mews Boston,2024-01-25T22:20:00.000+00:00,feeder,0003,L1 Current (RMS),A,31.1
900405,Hall Mews Boston,2024-01-25T22:20:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-0.69
900405,Hall Mews Boston,2024-01-25T22:20:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.35
900405,Hall Mews Boston,2024-01-25T22:20:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.38
900405,Hall Mews Boston,2024-01-25T22:20:00.000+00:00,feeder,0002,L3 Active Power,kW,55.14
900405,Hall Mews Boston,2024-01-25T22:20:00.000+00:00,feeder,0002,L2 Active Power,kW,42.78
900405,Hall Mews Boston,2024-01-25T22:20:00.000+00:00,feeder,0002,L1 Active Power,kW,24.29
900405,Hall Mews Boston,2024-01-25T22:20:00.000+00:00,feeder,0002,N Current (RMS),A,106.5
900405,Hall Mews Boston,2024-01-25T22:20:00.000+00:00,feeder,0002,L3 Current (RMS),A,232.0
900405,Hall Mews Boston,2024-01-25T22:20:00.000+00:00,feeder,0002,L2 Current (RMS),A,181.0
900405,Hall Mews Boston,2024-01-25T22:20:00.000+00:00,feeder,0002,L1 Current (RMS),A,103.8
900405,Hall Mews Boston,2024-01-25T22:20:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,0.01
900405,Hall Mews Boston,2024-01-25T22:20:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.29
900405,Hall Mews Boston,2024-01-25T22:20:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.14
900405,Hall Mews Boston,2024-01-25T22:20:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.42
900405,Hall Mews Boston,2024-01-25T22:20:00.000+00:00,feeder,0001,L2 Active Power,kW,0.46
900405,Hall Mews Boston,2024-01-25T22:20:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.07
900405,Hall Mews Boston,2024-01-25T22:20:00.000+00:00,feeder,0001,N Current (RMS),A,10.2
900405,Hall Mews Boston,2024-01-25T22:20:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.9
900405,Hall Mews Boston,2024-01-25T22:20:00.000+00:00,feeder,0001,L2 Current (RMS),A,2.4
900405,Hall Mews Boston,2024-01-25T22:20:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.9
900405,Hall Mews Boston,2024-01-25T22:20:00.000+00:00,transformer,,Temperature,C,23.6
900405,Hall Mews Boston,2024-01-25T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
900405,Hall Mews Boston,2024-01-25T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
900405,Hall Mews Boston,2024-01-25T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
900405,Hall Mews Boston,2024-01-25T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
900405,Hall Mews Boston,2024-01-25T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
900405,Hall Mews Boston,2024-01-25T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
900405,Hall Mews Boston,2024-01-25T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
900405,Hall Mews Boston,2024-01-25T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
900405,Hall Mews Boston,2024-01-25T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
900405,Hall Mews Boston,2024-01-25T22:20:00.000+00:00,busbar,,L3 Active Power,kW,60.0
900405,Hall Mews Boston,2024-01-25T22:20:00.000+00:00,busbar,,L2 Active Power,kW,51.3
900405,Hall Mews Boston,2024-01-25T22:20:00.000+00:00,busbar,,L1 Active Power,kW,31.43
900405,Hall Mews Boston,2024-01-25T22:20:00.000+00:00,busbar,,N Current (RMS),A,118.7
900405,Hall Mews Boston,2024-01-25T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,252.8
900405,Hall Mews Boston,2024-01-25T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,217.0
900405,Hall Mews Boston,2024-01-25T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
900405,Hall Mews Boston,2024-01-25T22:10:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.78
900405,Hall Mews Boston,2024-01-25T22:10:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.01
900405,Hall Mews Boston,2024-01-25T22:10:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.42
900405,Hall Mews Boston,2024-01-25T22:10:00.000+00:00,feeder,0003,L3 Active Power,kW,6.05
900405,Hall Mews Boston,2024-01-25T22:10:00.000+00:00,feeder,0003,L2 Active Power,kW,9.69
900405,Hall Mews Boston,2024-01-25T22:10:00.000+00:00,feeder,0003,L1 Active Power,kW,8.81
900405,Hall Mews Boston,2024-01-25T22:10:00.000+00:00,feeder,0003,N Current (RMS),A,21.9
900405,Hall Mews Boston,2024-01-25T22:10:00.000+00:00,feeder,0003,L3 Current (RMS),A,27.0
900405,Hall Mews Boston,2024-01-25T22:10:00.000+00:00,feeder,0003,L2 Current (RMS),A,41.6
900405,Hall Mews Boston,2024-01-25T22:10:00.000+00:00,feeder,0003,L1 Current (RMS),A,38.5
900405,Hall Mews Boston,2024-01-25T22:10:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-0.79
900405,Hall Mews Boston,2024-01-25T22:10:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.92
900405,Hall Mews Boston,2024-01-25T22:10:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.62
900405,Hall Mews Boston,2024-01-25T22:10:00.000+00:00,feeder,0002,L3 Active Power,kW,53.56
900405,Hall Mews Boston,2024-01-25T22:10:00.000+00:00,feeder,0002,L2 Active Power,kW,44.38
900405,Hall Mews Boston,2024-01-25T22:10:00.000+00:00,feeder,0002,L1 Active Power,kW,28.23
900405,Hall Mews Boston,2024-01-25T22:10:00.000+00:00,feeder,0002,N Current (RMS),A,95.8
900405,Hall Mews Boston,2024-01-25T22:10:00.000+00:00,feeder,0002,L3 Current (RMS),A,224.6
900405,Hall Mews Boston,2024-01-25T22:10:00.000+00:00,feeder,0002,L2 Current (RMS),A,189.1
900405,Hall Mews Boston,2024-01-25T22:10:00.000+00:00,feeder,0002,L1 Current (RMS),A,119.5
900405,Hall Mews Boston,2024-01-25T22:10:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.03
900405,Hall Mews Boston,2024-01-25T22:10:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.15
900405,Hall Mews Boston,2024-01-25T22:10:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.13
900405,Hall Mews Boston,2024-01-25T22:10:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.4
900405,Hall Mews Boston,2024-01-25T22:10:00.000+00:00,feeder,0001,L2 Active Power,kW,1.25
900405,Hall Mews Boston,2024-01-25T22:10:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.06
900405,Hall Mews Boston,2024-01-25T22:10:00.000+00:00,feeder,0001,N Current (RMS),A,8.5
900405,Hall Mews Boston,2024-01-25T22:10:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.8
900405,Hall Mews Boston,2024-01-25T22:10:00.000+00:00,feeder,0001,L2 Current (RMS),A,7.5
900405,Hall Mews Boston,2024-01-25T22:10:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.8
900405,Hall Mews Boston,2024-01-25T22:10:00.000+00:00,transformer,,Temperature,C,23.6
900405,Hall Mews Boston,2024-01-25T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
900405,Hall Mews Boston,2024-01-25T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
900405,Hall Mews Boston,2024-01-25T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
900405,Hall Mews Boston,2024-01-25T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
900405,Hall Mews Boston,2024-01-25T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
900405,Hall Mews Boston,2024-01-25T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
900405,Hall Mews Boston,2024-01-25T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
900405,Hall Mews Boston,2024-01-25T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
900405,Hall Mews Boston,2024-01-25T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
900405,Hall Mews Boston,2024-01-25T22:10:00.000+00:00,busbar,,L3 Active Power,kW,59.21
900405,Hall Mews Boston,2024-01-25T22:10:00.000+00:00,busbar,,L2 Active Power,kW,55.32
900405,Hall Mews Boston,2024-01-25T22:10:00.000+00:00,busbar,,L1 Active Power,kW,36.99
900405,Hall Mews Boston,2024-01-25T22:10:00.000+00:00,busbar,,N Current (RMS),A,110.4
900405,Hall Mews Boston,2024-01-25T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,248.8
900405,Hall Mews Boston,2024-01-25T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,233.7
900405,Hall Mews Boston,2024-01-25T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.9
900405,Hall Mews Boston,2024-01-25T22:00:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.55
900405,Hall Mews Boston,2024-01-25T22:00:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,0.4
900405,Hall Mews Boston,2024-01-25T22:00:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.86
900405,Hall Mews Boston,2024-01-25T22:00:00.000+00:00,feeder,0003,L3 Active Power,kW,7.45
900405,Hall Mews Boston,2024-01-25T22:00:00.000+00:00,feeder,0003,L2 Active Power,kW,10.69
900405,Hall Mews Boston,2024-01-25T22:00:00.000+00:00,feeder,0003,L1 Active Power,kW,15.91
900405,Hall Mews Boston,2024-01-25T22:00:00.000+00:00,feeder,0003,N Current (RMS),A,34.4
900405,Hall Mews Boston,2024-01-25T22:00:00.000+00:00,feeder,0003,L3 Current (RMS),A,33.5
900405,Hall Mews Boston,2024-01-25T22:00:00.000+00:00,feeder,0003,L2 Current (RMS),A,46.1
900405,Hall Mews Boston,2024-01-25T22:00:00.000+00:00,feeder,0003,L1 Current (RMS),A,67.4
900405,Hall Mews Boston,2024-01-25T22:00:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.45
900405,Hall Mews Boston,2024-01-25T22:00:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.92
900405,Hall Mews Boston,2024-01-25T22:00:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.15
900405,Hall Mews Boston,2024-01-25T22:00:00.000+00:00,feeder,0002,L3 Active Power,kW,48.24
900405,Hall Mews Boston,2024-01-25T22:00:00.000+00:00,feeder,0002,L2 Active Power,kW,40.2
900405,Hall Mews Boston,2024-01-25T22:00:00.000+00:00,feeder,0002,L1 Active Power,kW,33.96
900405,Hall Mews Boston,2024-01-25T22:00:00.000+00:00,feeder,0002,N Current (RMS),A,74.8
900405,Hall Mews Boston,2024-01-25T22:00:00.000+00:00,feeder,0002,L3 Current (RMS),A,205.3
900405,Hall Mews Boston,2024-01-25T22:00:00.000+00:00,feeder,0002,L2 Current (RMS),A,171.3
900405,Hall Mews Boston,2024-01-25T22:00:00.000+00:00,feeder,0002,L1 Current (RMS),A,144.2
900405,Hall Mews Boston,2024-01-25T22:00:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.11
900405,Hall Mews Boston,2024-01-25T22:00:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,0.09
900405,Hall Mews Boston,2024-01-25T22:00:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.1
900405,Hall Mews Boston,2024-01-25T22:00:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.38
900405,Hall Mews Boston,2024-01-25T22:00:00.000+00:00,feeder,0001,L2 Active Power,kW,0.55
900405,Hall Mews Boston,2024-01-25T22:00:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.01
900405,Hall Mews Boston,2024-01-25T22:00:00.000+00:00,feeder,0001,N Current (RMS),A,6.3
900405,Hall Mews Boston,2024-01-25T22:00:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.9
900405,Hall Mews Boston,2024-01-25T22:00:00.000+00:00,feeder,0001,L2 Current (RMS),A,2.5
900405,Hall Mews Boston,2024-01-25T22:00:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.7
900405,Hall Mews Boston,2024-01-25T22:00:00.000+00:00,transformer,,Temperature,C,23.6
900405,Hall Mews Boston,2024-01-25T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
900405,Hall Mews Boston,2024-01-25T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
900405,Hall Mews Boston,2024-01-25T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
900405,Hall Mews Boston,2024-01-25T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
900405,Hall Mews Boston,2024-01-25T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
900405,Hall Mews Boston,2024-01-25T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
900405,Hall Mews Boston,2024-01-25T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
900405,Hall Mews Boston,2024-01-25T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
900405,Hall Mews Boston,2024-01-25T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
900405,Hall Mews Boston,2024-01-25T22:00:00.000+00:00,busbar,,L3 Active Power,kW,55.31
900405,Hall Mews Boston,2024-01-25T22:00:00.000+00:00,busbar,,L2 Active Power,kW,51.43
900405,Hall Mews Boston,2024-01-25T22:00:00.000+00:00,busbar,,L1 Active Power,kW,49.85
900405,Hall Mews Boston,2024-01-25T22:00:00.000+00:00,busbar,,N Current (RMS),A,88.3
900405,Hall Mews Boston,2024-01-25T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,235.5
900405,Hall Mews Boston,2024-01-25T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,218.6
900405,Hall Mews Boston,2024-01-25T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,211.1
900405,Hall Mews Boston,2024-01-25T21:50:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.36
900405,Hall Mews Boston,2024-01-25T21:50:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,0.32
900405,Hall Mews Boston,2024-01-25T21:50:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.86
900405,Hall Mews Boston,2024-01-25T21:50:00.000+00:00,feeder,0003,L3 Active Power,kW,6.62
900405,Hall Mews Boston,2024-01-25T21:50:00.000+00:00,feeder,0003,L2 Active Power,kW,9.7
900405,Hall Mews Boston,2024-01-25T21:50:00.000+00:00,feeder,0003,L1 Active Power,kW,12.97
900405,Hall Mews Boston,2024-01-25T21:50:00.000+00:00,feeder,0003,N Current (RMS),A,30.4
900405,Hall Mews Boston,2024-01-25T21:50:00.000+00:00,feeder,0003,L3 Current (RMS),A,29.4
900405,Hall Mews Boston,2024-01-25T21:50:00.000+00:00,feeder,0003,L2 Current (RMS),A,41.6
900405,Hall Mews Boston,2024-01-25T21:50:00.000+00:00,feeder,0003,L1 Current (RMS),A,54.9
900405,Hall Mews Boston,2024-01-25T21:50:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.56
900405,Hall Mews Boston,2024-01-25T21:50:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.36
900405,Hall Mews Boston,2024-01-25T21:50:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-0.87
900405,Hall Mews Boston,2024-01-25T21:50:00.000+00:00,feeder,0002,L3 Active Power,kW,45.69
900405,Hall Mews Boston,2024-01-25T21:50:00.000+00:00,feeder,0002,L2 Active Power,kW,40.42
900405,Hall Mews Boston,2024-01-25T21:50:00.000+00:00,feeder,0002,L1 Active Power,kW,41.47
900405,Hall Mews Boston,2024-01-25T21:50:00.000+00:00,feeder,0002,N Current (RMS),A,69.5
900405,Hall Mews Boston,2024-01-25T21:50:00.000+00:00,feeder,0002,L3 Current (RMS),A,194.7
900405,Hall Mews Boston,2024-01-25T21:50:00.000+00:00,feeder,0002,L2 Current (RMS),A,172.3
900405,Hall Mews Boston,2024-01-25T21:50:00.000+00:00,feeder,0002,L1 Current (RMS),A,175.3
900405,Hall Mews Boston,2024-01-25T21:50:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.18
900405,Hall Mews Boston,2024-01-25T21:50:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,0.09
900405,Hall Mews Boston,2024-01-25T21:50:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.09
900405,Hall Mews Boston,2024-01-25T21:50:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.38
900405,Hall Mews Boston,2024-01-25T21:50:00.000+00:00,feeder,0001,L2 Active Power,kW,1.57
900405,Hall Mews Boston,2024-01-25T21:50:00.000+00:00,feeder,0001,L1 Active Power,kW,0.03
900405,Hall Mews Boston,2024-01-25T21:50:00.000+00:00,feeder,0001,N Current (RMS),A,8.2
900405,Hall Mews Boston,2024-01-25T21:50:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.9
900405,Hall Mews Boston,2024-01-25T21:50:00.000+00:00,feeder,0001,L2 Current (RMS),A,8.1
900405,Hall Mews Boston,2024-01-25T21:50:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.7
900405,Hall Mews Boston,2024-01-25T21:50:00.000+00:00,transformer,,Temperature,C,23.5
900405,Hall Mews Boston,2024-01-25T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
900405,Hall Mews Boston,2024-01-25T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
900405,Hall Mews Boston,2024-01-25T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
900405,Hall Mews Boston,2024-01-25T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
900405,Hall Mews Boston,2024-01-25T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
900405,Hall Mews Boston,2024-01-25T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
900405,Hall Mews Boston,2024-01-25T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
900405,Hall Mews Boston,2024-01-25T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
900405,Hall Mews Boston,2024-01-25T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
900405,Hall Mews Boston,2024-01-25T21:50:00.000+00:00,busbar,,L3 Active Power,kW,51.93
900405,Hall Mews Boston,2024-01-25T21:50:00.000+00:00,busbar,,L2 Active Power,kW,51.69
900405,Hall Mews Boston,2024-01-25T21:50:00.000+00:00,busbar,,L1 Active Power,kW,54.46
900405,Hall Mews Boston,2024-01-25T21:50:00.000+00:00,busbar,,N Current (RMS),A,91.3
900405,Hall Mews Boston,2024-01-25T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,221.8
900405,Hall Mews Boston,2024-01-25T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,219.6
900405,Hall Mews Boston,2024-01-25T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,230.2
900405,Hall Mews Boston,2024-01-25T21:40:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.37
900405,Hall Mews Boston,2024-01-25T21:40:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,0.24
900405,Hall Mews Boston,2024-01-25T21:40:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.15
900405,Hall Mews Boston,2024-01-25T21:40:00.000+00:00,feeder,0003,L3 Active Power,kW,5.98
900405,Hall Mews Boston,2024-01-25T21:40:00.000+00:00,feeder,0003,L2 Active Power,kW,9.88
900405,Hall Mews Boston,2024-01-25T21:40:00.000+00:00,feeder,0003,L1 Active Power,kW,12.25
900405,Hall Mews Boston,2024-01-25T21:40:00.000+00:00,feeder,0003,N Current (RMS),A,26.8
900405,Hall Mews Boston,2024-01-25T21:40:00.000+00:00,feeder,0003,L3 Current (RMS),A,26.4
900405,Hall Mews Boston,2024-01-25T21:40:00.000+00:00,feeder,0003,L2 Current (RMS),A,42.0
900405,Hall Mews Boston,2024-01-25T21:40:00.000+00:00,feeder,0003,L1 Current (RMS),A,51.9
900405,Hall Mews Boston,2024-01-25T21:40:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.74
900405,Hall Mews Boston,2024-01-25T21:40:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.66
900405,Hall Mews Boston,2024-01-25T21:40:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-0.68
900405,Hall Mews Boston,2024-01-25T21:40:00.000+00:00,feeder,0002,L3 Active Power,kW,45.84
900405,Hall Mews Boston,2024-01-25T21:40:00.000+00:00,feeder,0002,L2 Active Power,kW,40.49
900405,Hall Mews Boston,2024-01-25T21:40:00.000+00:00,feeder,0002,L1 Active Power,kW,37.07
900405,Hall Mews Boston,2024-01-25T21:40:00.000+00:00,feeder,0002,N Current (RMS),A,67.5
900405,Hall Mews Boston,2024-01-25T21:40:00.000+00:00,feeder,0002,L3 Current (RMS),A,194.3
900405,Hall Mews Boston,2024-01-25T21:40:00.000+00:00,feeder,0002,L2 Current (RMS),A,171.7
900405,Hall Mews Boston,2024-01-25T21:40:00.000+00:00,feeder,0002,L1 Current (RMS),A,156.5
900405,Hall Mews Boston,2024-01-25T21:40:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.14
900405,Hall Mews Boston,2024-01-25T21:40:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.02
900405,Hall Mews Boston,2024-01-25T21:40:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.09
900405,Hall Mews Boston,2024-01-25T21:40:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.35
900405,Hall Mews Boston,2024-01-25T21:40:00.000+00:00,feeder,0001,L2 Active Power,kW,1.72
900405,Hall Mews Boston,2024-01-25T21:40:00.000+00:00,feeder,0001,L1 Active Power,kW,0.0
900405,Hall Mews Boston,2024-01-25T21:40:00.000+00:00,feeder,0001,N Current (RMS),A,8.8
900405,Hall Mews Boston,2024-01-25T21:40:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.8
900405,Hall Mews Boston,2024-01-25T21:40:00.000+00:00,feeder,0001,L2 Current (RMS),A,8.9
900405,Hall Mews Boston,2024-01-25T21:40:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.7
900405,Hall Mews Boston,2024-01-25T21:40:00.000+00:00,transformer,,Temperature,C,23.5
900405,Hall Mews Boston,2024-01-25T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
900405,Hall Mews Boston,2024-01-25T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
900405,Hall Mews Boston,2024-01-25T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
900405,Hall Mews Boston,2024-01-25T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
900405,Hall Mews Boston,2024-01-25T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
900405,Hall Mews Boston,2024-01-25T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
900405,Hall Mews Boston,2024-01-25T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
900405,Hall Mews Boston,2024-01-25T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
900405,Hall Mews Boston,2024-01-25T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
900405,Hall Mews Boston,2024-01-25T21:40:00.000+00:00,busbar,,L3 Active Power,kW,51.46
900405,Hall Mews Boston,2024-01-25T21:40:00.000+00:00,busbar,,L2 Active Power,kW,52.09
900405,Hall Mews Boston,2024-01-25T21:40:00.000+00:00,busbar,,L1 Active Power,kW,49.33
900405,Hall Mews Boston,2024-01-25T21:40:00.000+00:00,busbar,,N Current (RMS),A,84.7
900405,Hall Mews Boston,2024-01-25T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,218.7
900405,Hall Mews Boston,2024-01-25T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,220.1
900405,Hall Mews Boston,2024-01-25T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,208.2
900405,Hall Mews Boston,2024-01-25T21:30:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.66
900405,Hall Mews Boston,2024-01-25T21:30:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.02
900405,Hall Mews Boston,2024-01-25T21:30:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.53
900405,Hall Mews Boston,2024-01-25T21:30:00.000+00:00,feeder,0003,L3 Active Power,kW,6.11
900405,Hall Mews Boston,2024-01-25T21:30:00.000+00:00,feeder,0003,L2 Active Power,kW,12.7
900405,Hall Mews Boston,2024-01-25T21:30:00.000+00:00,feeder,0003,L1 Active Power,kW,8.95
900405,Hall Mews Boston,2024-01-25T21:30:00.000+00:00,feeder,0003,N Current (RMS),A,29.2
900405,Hall Mews Boston,2024-01-25T21:30:00.000+00:00,feeder,0003,L3 Current (RMS),A,27.0
900405,Hall Mews Boston,2024-01-25T21:30:00.000+00:00,feeder,0003,L2 Current (RMS),A,53.8
900405,Hall Mews Boston,2024-01-25T21:30:00.000+00:00,feeder,0003,L1 Current (RMS),A,38.9
900405,Hall Mews Boston,2024-01-25T21:30:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.52
900405,Hall Mews Boston,2024-01-25T21:30:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.44
900405,Hall Mews Boston,2024-01-25T21:30:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-0.8
900405,Hall Mews Boston,2024-01-25T21:30:00.000+00:00,feeder,0002,L3 Active Power,kW,49.24
900405,Hall Mews Boston,2024-01-25T21:30:00.000+00:00,feeder,0002,L2 Active Power,kW,44.04
900405,Hall Mews Boston,2024-01-25T21:30:00.000+00:00,feeder,0002,L1 Active Power,kW,29.55
900405,Hall Mews Boston,2024-01-25T21:30:00.000+00:00,feeder,0002,N Current (RMS),A,93.9
900405,Hall Mews Boston,2024-01-25T21:30:00.000+00:00,feeder,0002,L3 Current (RMS),A,206.9
900405,Hall Mews Boston,2024-01-25T21:30:00.000+00:00,feeder,0002,L2 Current (RMS),A,187.0
900405,Hall Mews Boston,2024-01-25T21:30:00.000+00:00,feeder,0002,L1 Current (RMS),A,124.5
900405,Hall Mews Boston,2024-01-25T21:30:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.06
900405,Hall Mews Boston,2024-01-25T21:30:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.26
900405,Hall Mews Boston,2024-01-25T21:30:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.11
900405,Hall Mews Boston,2024-01-25T21:30:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.34
900405,Hall Mews Boston,2024-01-25T21:30:00.000+00:00,feeder,0001,L2 Active Power,kW,1.4
900405,Hall Mews Boston,2024-01-25T21:30:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.05
900405,Hall Mews Boston,2024-01-25T21:30:00.000+00:00,feeder,0001,N Current (RMS),A,9.1
900405,Hall Mews Boston,2024-01-25T21:30:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.7
900405,Hall Mews Boston,2024-01-25T21:30:00.000+00:00,feeder,0001,L2 Current (RMS),A,6.4
900405,Hall Mews Boston,2024-01-25T21:30:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.8
900405,Hall Mews Boston,2024-01-25T21:30:00.000+00:00,transformer,,Temperature,C,23.5
900405,Hall Mews Boston,2024-01-25T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
900405,Hall Mews Boston,2024-01-25T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
900405,Hall Mews Boston,2024-01-25T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
900405,Hall Mews Boston,2024-01-25T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
900405,Hall Mews Boston,2024-01-25T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
900405,Hall Mews Boston,2024-01-25T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
900405,Hall Mews Boston,2024-01-25T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
900405,Hall Mews Boston,2024-01-25T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
