Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
900405,Hall Mews Boston,2024-01-25T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
900405,Hall Mews Boston,2024-01-25T21:30:00.000+00:00,busbar,,L3 Active Power,kW,55.02
900405,Hall Mews Boston,2024-01-25T21:30:00.000+00:00,busbar,,L2 Active Power,kW,58.14
900405,Hall Mews Boston,2024-01-25T21:30:00.000+00:00,busbar,,L1 Active Power,kW,38.45
900405,Hall Mews Boston,2024-01-25T21:30:00.000+00:00,busbar,,N Current (RMS),A,119.5
900405,Hall Mews Boston,2024-01-25T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,231.8
900405,Hall Mews Boston,2024-01-25T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,245.9
900405,Hall Mews Boston,2024-01-25T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.3
900405,Hall Mews Boston,2024-01-25T21:20:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.44
900405,Hall Mews Boston,2024-01-25T21:20:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.05
900405,Hall Mews Boston,2024-01-25T21:20:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.63
900405,Hall Mews Boston,2024-01-25T21:20:00.000+00:00,feeder,0003,L3 Active Power,kW,6.2
900405,Hall Mews Boston,2024-01-25T21:20:00.000+00:00,feeder,0003,L2 Active Power,kW,13.0
900405,Hall Mews Boston,2024-01-25T21:20:00.000+00:00,feeder,0003,L1 Active Power,kW,7.4
900405,Hall Mews Boston,2024-01-25T21:20:00.000+00:00,feeder,0003,N Current (RMS),A,30.0
900405,Hall Mews Boston,2024-01-25T21:20:00.000+00:00,feeder,0003,L3 Current (RMS),A,27.2
900405,Hall Mews Boston,2024-01-25T21:20:00.000+00:00,feeder,0003,L2 Current (RMS),A,54.5
900405,Hall Mews Boston,2024-01-25T21:20:00.000+00:00,feeder,0003,L1 Current (RMS),A,32.1
900405,Hall Mews Boston,2024-01-25T21:20:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.63
900405,Hall Mews Boston,2024-01-25T21:20:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.76
900405,Hall Mews Boston,2024-01-25T21:20:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.25
900405,Hall Mews Boston,2024-01-25T21:20:00.000+00:00,feeder,0002,L3 Active Power,kW,45.33
900405,Hall Mews Boston,2024-01-25T21:20:00.000+00:00,feeder,0002,L2 Active Power,kW,47.98
900405,Hall Mews Boston,2024-01-25T21:20:00.000+00:00,feeder,0002,L1 Active Power,kW,28.22
900405,Hall Mews Boston,2024-01-25T21:20:00.000+00:00,feeder,0002,N Current (RMS),A,96.5
900405,Hall Mews Boston,2024-01-25T21:20:00.000+00:00,feeder,0002,L3 Current (RMS),A,190.8
900405,Hall Mews Boston,2024-01-25T21:20:00.000+00:00,feeder,0002,L2 Current (RMS),A,202.5
900405,Hall Mews Boston,2024-01-25T21:20:00.000+00:00,feeder,0002,L1 Current (RMS),A,119.1
900405,Hall Mews Boston,2024-01-25T21:20:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.09
900405,Hall Mews Boston,2024-01-25T21:20:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.14
900405,Hall Mews Boston,2024-01-25T21:20:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.08
900405,Hall Mews Boston,2024-01-25T21:20:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.26
900405,Hall Mews Boston,2024-01-25T21:20:00.000+00:00,feeder,0001,L2 Active Power,kW,1.63
900405,Hall Mews Boston,2024-01-25T21:20:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.06
900405,Hall Mews Boston,2024-01-25T21:20:00.000+00:00,feeder,0001,N Current (RMS),A,12.1
900405,Hall Mews Boston,2024-01-25T21:20:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.5
900405,Hall Mews Boston,2024-01-25T21:20:00.000+00:00,feeder,0001,L2 Current (RMS),A,7.3
900405,Hall Mews Boston,2024-01-25T21:20:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.7
900405,Hall Mews Boston,2024-01-25T21:20:00.000+00:00,transformer,,Temperature,C,23.5
900405,Hall Mews Boston,2024-01-25T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
900405,Hall Mews Boston,2024-01-25T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
900405,Hall Mews Boston,2024-01-25T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
900405,Hall Mews Boston,2024-01-25T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
900405,Hall Mews Boston,2024-01-25T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
900405,Hall Mews Boston,2024-01-25T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
900405,Hall Mews Boston,2024-01-25T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
900405,Hall Mews Boston,2024-01-25T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
900405,Hall Mews Boston,2024-01-25T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
900405,Hall Mews Boston,2024-01-25T21:20:00.000+00:00,busbar,,L3 Active Power,kW,51.27
900405,Hall Mews Boston,2024-01-25T21:20:00.000+00:00,busbar,,L2 Active Power,kW,62.61
900405,Hall Mews Boston,2024-01-25T21:20:00.000+00:00,busbar,,L1 Active Power,kW,35.55
900405,Hall Mews Boston,2024-01-25T21:20:00.000+00:00,busbar,,N Current (RMS),A,131.4
900405,Hall Mews Boston,2024-01-25T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,216.2
900405,Hall Mews Boston,2024-01-25T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,262.9
900405,Hall Mews Boston,2024-01-25T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.5
900405,Hall Mews Boston,2024-01-25T21:10:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.67
900405,Hall Mews Boston,2024-01-25T21:10:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.32
900405,Hall Mews Boston,2024-01-25T21:10:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.57
900405,Hall Mews Boston,2024-01-25T21:10:00.000+00:00,feeder,0003,L3 Active Power,kW,6.36
900405,Hall Mews Boston,2024-01-25T21:10:00.000+00:00,feeder,0003,L2 Active Power,kW,12.39
900405,Hall Mews Boston,2024-01-25T21:10:00.000+00:00,feeder,0003,L1 Active Power,kW,5.85
900405,Hall Mews Boston,2024-01-25T21:10:00.000+00:00,feeder,0003,N Current (RMS),A,30.4
900405,Hall Mews Boston,2024-01-25T21:10:00.000+00:00,feeder,0003,L3 Current (RMS),A,28.5
900405,Hall Mews Boston,2024-01-25T21:10:00.000+00:00,feeder,0003,L2 Current (RMS),A,53.1
900405,Hall Mews Boston,2024-01-25T21:10:00.000+00:00,feeder,0003,L1 Current (RMS),A,26.2
900405,Hall Mews Boston,2024-01-25T21:10:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.74
900405,Hall Mews Boston,2024-01-25T21:10:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.56
900405,Hall Mews Boston,2024-01-25T21:10:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-0.9
900405,Hall Mews Boston,2024-01-25T21:10:00.000+00:00,feeder,0002,L3 Active Power,kW,47.09
900405,Hall Mews Boston,2024-01-25T21:10:00.000+00:00,feeder,0002,L2 Active Power,kW,45.74
900405,Hall Mews Boston,2024-01-25T21:10:00.000+00:00,feeder,0002,L1 Active Power,kW,29.51
900405,Hall Mews Boston,2024-01-25T21:10:00.000+00:00,feeder,0002,N Current (RMS),A,89.3
900405,Hall Mews Boston,2024-01-25T21:10:00.000+00:00,feeder,0002,L3 Current (RMS),A,201.4
900405,Hall Mews Boston,2024-01-25T21:10:00.000+00:00,feeder,0002,L2 Current (RMS),A,194.9
900405,Hall Mews Boston,2024-01-25T21:10:00.000+00:00,feeder,0002,L1 Current (RMS),A,126.7
900405,Hall Mews Boston,2024-01-25T21:10:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.09
900405,Hall Mews Boston,2024-01-25T21:10:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.16
900405,Hall Mews Boston,2024-01-25T21:10:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.09
900405,Hall Mews Boston,2024-01-25T21:10:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.3
900405,Hall Mews Boston,2024-01-25T21:10:00.000+00:00,feeder,0001,L2 Active Power,kW,1.73
900405,Hall Mews Boston,2024-01-25T21:10:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.05
900405,Hall Mews Boston,2024-01-25T21:10:00.000+00:00,feeder,0001,N Current (RMS),A,10.4
900405,Hall Mews Boston,2024-01-25T21:10:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.6
900405,Hall Mews Boston,2024-01-25T21:10:00.000+00:00,feeder,0001,L2 Current (RMS),A,9.1
900405,Hall Mews Boston,2024-01-25T21:10:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.7
900405,Hall Mews Boston,2024-01-25T21:10:00.000+00:00,transformer,,Temperature,C,23.5
900405,Hall Mews Boston,2024-01-25T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
900405,Hall Mews Boston,2024-01-25T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.97
900405,Hall Mews Boston,2024-01-25T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
900405,Hall Mews Boston,2024-01-25T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.37
900405,Hall Mews Boston,2024-01-25T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
900405,Hall Mews Boston,2024-01-25T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.37
900405,Hall Mews Boston,2024-01-25T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
900405,Hall Mews Boston,2024-01-25T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
900405,Hall Mews Boston,2024-01-25T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
900405,Hall Mews Boston,2024-01-25T21:10:00.000+00:00,busbar,,L3 Active Power,kW,53.15
900405,Hall Mews Boston,2024-01-25T21:10:00.000+00:00,busbar,,L2 Active Power,kW,59.86
900405,Hall Mews Boston,2024-01-25T21:10:00.000+00:00,busbar,,L1 Active Power,kW,35.31
900405,Hall Mews Boston,2024-01-25T21:10:00.000+00:00,busbar,,N Current (RMS),A,124.1
900405,Hall Mews Boston,2024-01-25T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,228.0
900405,Hall Mews Boston,2024-01-25T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,254.8
900405,Hall Mews Boston,2024-01-25T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.1
900405,Hall Mews Boston,2024-01-25T21:00:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.33
900405,Hall Mews Boston,2024-01-25T21:00:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.58
900405,Hall Mews Boston,2024-01-25T21:00:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.64
900405,Hall Mews Boston,2024-01-25T21:00:00.000+00:00,feeder,0003,L3 Active Power,kW,6.87
900405,Hall Mews Boston,2024-01-25T21:00:00.000+00:00,feeder,0003,L2 Active Power,kW,12.36
900405,Hall Mews Boston,2024-01-25T21:00:00.000+00:00,feeder,0003,L1 Active Power,kW,8.21
900405,Hall Mews Boston,2024-01-25T21:00:00.000+00:00,feeder,0003,N Current (RMS),A,26.1
900405,Hall Mews Boston,2024-01-25T21:00:00.000+00:00,feeder,0003,L3 Current (RMS),A,30.4
900405,Hall Mews Boston,2024-01-25T21:00:00.000+00:00,feeder,0003,L2 Current (RMS),A,53.0
900405,Hall Mews Boston,2024-01-25T21:00:00.000+00:00,feeder,0003,L1 Current (RMS),A,36.9
900405,Hall Mews Boston,2024-01-25T21:00:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.47
900405,Hall Mews Boston,2024-01-25T21:00:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.61
900405,Hall Mews Boston,2024-01-25T21:00:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-0.94
900405,Hall Mews Boston,2024-01-25T21:00:00.000+00:00,feeder,0002,L3 Active Power,kW,53.96
900405,Hall Mews Boston,2024-01-25T21:00:00.000+00:00,feeder,0002,L2 Active Power,kW,40.03
900405,Hall Mews Boston,2024-01-25T21:00:00.000+00:00,feeder,0002,L1 Active Power,kW,27.73
900405,Hall Mews Boston,2024-01-25T21:00:00.000+00:00,feeder,0002,N Current (RMS),A,104.4
900405,Hall Mews Boston,2024-01-25T21:00:00.000+00:00,feeder,0002,L3 Current (RMS),A,230.0
900405,Hall Mews Boston,2024-01-25T21:00:00.000+00:00,feeder,0002,L2 Current (RMS),A,171.3
900405,Hall Mews Boston,2024-01-25T21:00:00.000+00:00,feeder,0002,L1 Current (RMS),A,119.3
900405,Hall Mews Boston,2024-01-25T21:00:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,0.0
900405,Hall Mews Boston,2024-01-25T21:00:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.19
900405,Hall Mews Boston,2024-01-25T21:00:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.16
900405,Hall Mews Boston,2024-01-25T21:00:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.42
900405,Hall Mews Boston,2024-01-25T21:00:00.000+00:00,feeder,0001,L2 Active Power,kW,3.23
900405,Hall Mews Boston,2024-01-25T21:00:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.04
900405,Hall Mews Boston,2024-01-25T21:00:00.000+00:00,feeder,0001,N Current (RMS),A,9.6
900405,Hall Mews Boston,2024-01-25T21:00:00.000+00:00,feeder,0001,L3 Current (RMS),A,2.0
900405,Hall Mews Boston,2024-01-25T21:00:00.000+00:00,feeder,0001,L2 Current (RMS),A,14.4
900405,Hall Mews Boston,2024-01-25T21:00:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.9
900405,Hall Mews Boston,2024-01-25T21:00:00.000+00:00,transformer,,Temperature,C,23.5
900405,Hall Mews Boston,2024-01-25T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
900405,Hall Mews Boston,2024-01-25T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.24
900405,Hall Mews Boston,2024-01-25T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
900405,Hall Mews Boston,2024-01-25T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.68
900405,Hall Mews Boston,2024-01-25T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
900405,Hall Mews Boston,2024-01-25T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
900405,Hall Mews Boston,2024-01-25T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
900405,Hall Mews Boston,2024-01-25T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
900405,Hall Mews Boston,2024-01-25T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
900405,Hall Mews Boston,2024-01-25T21:00:00.000+00:00,busbar,,L3 Active Power,kW,60.4
900405,Hall Mews Boston,2024-01-25T21:00:00.000+00:00,busbar,,L2 Active Power,kW,55.62
900405,Hall Mews Boston,2024-01-25T21:00:00.000+00:00,busbar,,L1 Active Power,kW,35.9
900405,Hall Mews Boston,2024-01-25T21:00:00.000+00:00,busbar,,N Current (RMS),A,123.9
900405,Hall Mews Boston,2024-01-25T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,258.0
900405,Hall Mews Boston,2024-01-25T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,237.3
900405,Hall Mews Boston,2024-01-25T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.6
900405,Hall Mews Boston,2024-01-25T20:50:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.48
900405,Hall Mews Boston,2024-01-25T20:50:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.79
900405,Hall Mews Boston,2024-01-25T20:50:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.45
900405,Hall Mews Boston,2024-01-25T20:50:00.000+00:00,feeder,0003,L3 Active Power,kW,6.71
900405,Hall Mews Boston,2024-01-25T20:50:00.000+00:00,feeder,0003,L2 Active Power,kW,10.29
900405,Hall Mews Boston,2024-01-25T20:50:00.000+00:00,feeder,0003,L1 Active Power,kW,7.27
900405,Hall Mews Boston,2024-01-25T20:50:00.000+00:00,feeder,0003,N Current (RMS),A,23.3
900405,Hall Mews Boston,2024-01-25T20:50:00.000+00:00,feeder,0003,L3 Current (RMS),A,29.9
900405,Hall Mews Boston,2024-01-25T20:50:00.000+00:00,feeder,0003,L2 Current (RMS),A,44.7
900405,Hall Mews Boston,2024-01-25T20:50:00.000+00:00,feeder,0003,L1 Current (RMS),A,32.3
900405,Hall Mews Boston,2024-01-25T20:50:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.25
900405,Hall Mews Boston,2024-01-25T20:50:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.58
900405,Hall Mews Boston,2024-01-25T20:50:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.9
900405,Hall Mews Boston,2024-01-25T20:50:00.000+00:00,feeder,0002,L3 Active Power,kW,55.13
900405,Hall Mews Boston,2024-01-25T20:50:00.000+00:00,feeder,0002,L2 Active Power,kW,43.44
900405,Hall Mews Boston,2024-01-25T20:50:00.000+00:00,feeder,0002,L1 Active Power,kW,27.89
900405,Hall Mews Boston,2024-01-25T20:50:00.000+00:00,feeder,0002,N Current (RMS),A,115.1
900405,Hall Mews Boston,2024-01-25T20:50:00.000+00:00,feeder,0002,L3 Current (RMS),A,236.9
900405,Hall Mews Boston,2024-01-25T20:50:00.000+00:00,feeder,0002,L2 Current (RMS),A,187.5
900405,Hall Mews Boston,2024-01-25T20:50:00.000+00:00,feeder,0002,L1 Current (RMS),A,120.4
900405,Hall Mews Boston,2024-01-25T20:50:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,0.0
900405,Hall Mews Boston,2024-01-25T20:50:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.29
900405,Hall Mews Boston,2024-01-25T20:50:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.16
900405,Hall Mews Boston,2024-01-25T20:50:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.42
900405,Hall Mews Boston,2024-01-25T20:50:00.000+00:00,feeder,0001,L2 Active Power,kW,2.84
900405,Hall Mews Boston,2024-01-25T20:50:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.05
900405,Hall Mews Boston,2024-01-25T20:50:00.000+00:00,feeder,0001,N Current (RMS),A,11.2
900405,Hall Mews Boston,2024-01-25T20:50:00.000+00:00,feeder,0001,L3 Current (RMS),A,2.0
900405,Hall Mews Boston,2024-01-25T20:50:00.000+00:00,feeder,0001,L2 Current (RMS),A,13.2
900405,Hall Mews Boston,2024-01-25T20:50:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.9
900405,Hall Mews Boston,2024-01-25T20:50:00.000+00:00,transformer,,Temperature,C,23.4
900405,Hall Mews Boston,2024-01-25T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
900405,Hall Mews Boston,2024-01-25T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.77
900405,Hall Mews Boston,2024-01-25T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
900405,Hall Mews Boston,2024-01-25T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.33
900405,Hall Mews Boston,2024-01-25T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
900405,Hall Mews Boston,2024-01-25T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.24
900405,Hall Mews Boston,2024-01-25T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
900405,Hall Mews Boston,2024-01-25T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
900405,Hall Mews Boston,2024-01-25T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
900405,Hall Mews Boston,2024-01-25T20:50:00.000+00:00,busbar,,L3 Active Power,kW,61.42
900405,Hall Mews Boston,2024-01-25T20:50:00.000+00:00,busbar,,L2 Active Power,kW,56.57
900405,Hall Mews Boston,2024-01-25T20:50:00.000+00:00,busbar,,L1 Active Power,kW,35.11
900405,Hall Mews Boston,2024-01-25T20:50:00.000+00:00,busbar,,N Current (RMS),A,137.7
900405,Hall Mews Boston,2024-01-25T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,264.0
900405,Hall Mews Boston,2024-01-25T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,243.5
900405,Hall Mews Boston,2024-01-25T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.9
900405,Hall Mews Boston,2024-01-25T20:40:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.01
900405,Hall Mews Boston,2024-01-25T20:40:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.75
900405,Hall Mews Boston,2024-01-25T20:40:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.43
900405,Hall Mews Boston,2024-01-25T20:40:00.000+00:00,feeder,0003,L3 Active Power,kW,9.9
900405,Hall Mews Boston,2024-01-25T20:40:00.000+00:00,feeder,0003,L2 Active Power,kW,11.19
900405,Hall Mews Boston,2024-01-25T20:40:00.000+00:00,feeder,0003,L1 Active Power,kW,9.52
900405,Hall Mews Boston,2024-01-25T20:40:00.000+00:00,feeder,0003,N Current (RMS),A,25.0
900405,Hall Mews Boston,2024-01-25T20:40:00.000+00:00,feeder,0003,L3 Current (RMS),A,43.9
900405,Hall Mews Boston,2024-01-25T20:40:00.000+00:00,feeder,0003,L2 Current (RMS),A,48.2
900405,Hall Mews Boston,2024-01-25T20:40:00.000+00:00,feeder,0003,L1 Current (RMS),A,41.6
900405,Hall Mews Boston,2024-01-25T20:40:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.89
900405,Hall Mews Boston,2024-01-25T20:40:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.72
900405,Hall Mews Boston,2024-01-25T20:40:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.66
900405,Hall Mews Boston,2024-01-25T20:40:00.000+00:00,feeder,0002,L3 Active Power,kW,56.37
900405,Hall Mews Boston,2024-01-25T20:40:00.000+00:00,feeder,0002,L2 Active Power,kW,46.31
900405,Hall Mews Boston,2024-01-25T20:40:00.000+00:00,feeder,0002,L1 Active Power,kW,35.81
900405,Hall Mews Boston,2024-01-25T20:40:00.000+00:00,feeder,0002,N Current (RMS),A,98.9
900405,Hall Mews Boston,2024-01-25T20:40:00.000+00:00,feeder,0002,L3 Current (RMS),A,241.8
900405,Hall Mews Boston,2024-01-25T20:40:00.000+00:00,feeder,0002,L2 Current (RMS),A,199.0
900405,Hall Mews Boston,2024-01-25T20:40:00.000+00:00,feeder,0002,L1 Current (RMS),A,154.1
900405,Hall Mews Boston,2024-01-25T20:40:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.08
900405,Hall Mews Boston,2024-01-25T20:40:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.18
900405,Hall Mews Boston,2024-01-25T20:40:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.14
900405,Hall Mews Boston,2024-01-25T20:40:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.43
900405,Hall Mews Boston,2024-01-25T20:40:00.000+00:00,feeder,0001,L2 Active Power,kW,1.66
900405,Hall Mews Boston,2024-01-25T20:40:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.03
900405,Hall Mews Boston,2024-01-25T20:40:00.000+00:00,feeder,0001,N Current (RMS),A,10.8
900405,Hall Mews Boston,2024-01-25T20:40:00.000+00:00,feeder,0001,L3 Current (RMS),A,2.1
900405,Hall Mews Boston,2024-01-25T20:40:00.000+00:00,feeder,0001,L2 Current (RMS),A,8.6
900405,Hall Mews Boston,2024-01-25T20:40:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.8
900405,Hall Mews Boston,2024-01-25T20:40:00.000+00:00,transformer,,Temperature,C,23.4
900405,Hall Mews Boston,2024-01-25T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
900405,Hall Mews Boston,2024-01-25T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.9
900405,Hall Mews Boston,2024-01-25T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
900405,Hall Mews Boston,2024-01-25T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.42
900405,Hall Mews Boston,2024-01-25T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
900405,Hall Mews Boston,2024-01-25T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.28
900405,Hall Mews Boston,2024-01-25T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
900405,Hall Mews Boston,2024-01-25T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
900405,Hall Mews Boston,2024-01-25T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
900405,Hall Mews Boston,2024-01-25T20:40:00.000+00:00,busbar,,L3 Active Power,kW,65.85
900405,Hall Mews Boston,2024-01-25T20:40:00.000+00:00,busbar,,L2 Active Power,kW,59.16
900405,Hall Mews Boston,2024-01-25T20:40:00.000+00:00,busbar,,L1 Active Power,kW,45.3
900405,Hall Mews Boston,2024-01-25T20:40:00.000+00:00,busbar,,N Current (RMS),A,125.7
900405,Hall Mews Boston,2024-01-25T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,283.0
900405,Hall Mews Boston,2024-01-25T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,254.0
900405,Hall Mews Boston,2024-01-25T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,195.1
900405,Hall Mews Boston,2024-01-25T20:30:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.14
900405,Hall Mews Boston,2024-01-25T20:30:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.94
900405,Hall Mews Boston,2024-01-25T20:30:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.22
900405,Hall Mews Boston,2024-01-25T20:30:00.000+00:00,feeder,0003,L3 Active Power,kW,12.72
900405,Hall Mews Boston,2024-01-25T20:30:00.000+00:00,feeder,0003,L2 Active Power,kW,12.53
900405,Hall Mews Boston,2024-01-25T20:30:00.000+00:00,feeder,0003,L1 Active Power,kW,8.83
900405,Hall Mews Boston,2024-01-25T20:30:00.000+00:00,feeder,0003,N Current (RMS),A,31.0
900405,Hall Mews Boston,2024-01-25T20:30:00.000+00:00,feeder,0003,L3 Current (RMS),A,57.1
900405,Hall Mews Boston,2024-01-25T20:30:00.000+00:00,feeder,0003,L2 Current (RMS),A,54.2
900405,Hall Mews Boston,2024-01-25T20:30:00.000+00:00,feeder,0003,L1 Current (RMS),A,38.2
900405,Hall Mews Boston,2024-01-25T20:30:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.86
900405,Hall Mews Boston,2024-01-25T20:30:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.28
900405,Hall Mews Boston,2024-01-25T20:30:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.35
900405,Hall Mews Boston,2024-01-25T20:30:00.000+00:00,feeder,0002,L3 Active Power,kW,67.44
900405,Hall Mews Boston,2024-01-25T20:30:00.000+00:00,feeder,0002,L2 Active Power,kW,41.73
900405,Hall Mews Boston,2024-01-25T20:30:00.000+00:00,feeder,0002,L1 Active Power,kW,44.92
900405,Hall Mews Boston,2024-01-25T20:30:00.000+00:00,feeder,0002,N Current (RMS),A,112.2
900405,Hall Mews Boston,2024-01-25T20:30:00.000+00:00,feeder,0002,L3 Current (RMS),A,284.7
900405,Hall Mews Boston,2024-01-25T20:30:00.000+00:00,feeder,0002,L2 Current (RMS),A,177.4
900405,Hall Mews Boston,2024-01-25T20:30:00.000+00:00,feeder,0002,L1 Current (RMS),A,190.6
900405,Hall Mews Boston,2024-01-25T20:30:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.07
900405,Hall Mews Boston,2024-01-25T20:30:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.09
900405,Hall Mews Boston,2024-01-25T20:30:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.19
900405,Hall Mews Boston,2024-01-25T20:30:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.61
900405,Hall Mews Boston,2024-01-25T20:30:00.000+00:00,feeder,0001,L2 Active Power,kW,0.64
900405,Hall Mews Boston,2024-01-25T20:30:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.01
900405,Hall Mews Boston,2024-01-25T20:30:00.000+00:00,feeder,0001,N Current (RMS),A,11.0
900405,Hall Mews Boston,2024-01-25T20:30:00.000+00:00,feeder,0001,L3 Current (RMS),A,2.7
900405,Hall Mews Boston,2024-01-25T20:30:00.000+00:00,feeder,0001,L2 Current (RMS),A,2.9
900405,Hall Mews Boston,2024-01-25T20:30:00.000+00:00,feeder,0001,L1 Current (RMS),A,1.0
900405,Hall Mews Boston,2024-01-25T20:30:00.000+00:00,transformer,,Temperature,C,23.3
900405,Hall Mews Boston,2024-01-25T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
900405,Hall Mews Boston,2024-01-25T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
900405,Hall Mews Boston,2024-01-25T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
900405,Hall Mews Boston,2024-01-25T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
900405,Hall Mews Boston,2024-01-25T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
900405,Hall Mews Boston,2024-01-25T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
900405,Hall Mews Boston,2024-01-25T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
900405,Hall Mews Boston,2024-01-25T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
900405,Hall Mews Boston,2024-01-25T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
900405,Hall Mews Boston,2024-01-25T20:30:00.000+00:00,busbar,,L3 Active Power,kW,79.54
900405,Hall Mews Boston,2024-01-25T20:30:00.000+00:00,busbar,,L2 Active Power,kW,54.9
900405,Hall Mews Boston,2024-01-25T20:30:00.000+00:00,busbar,,L1 Active Power,kW,53.74
900405,Hall Mews Boston,2024-01-25T20:30:00.000+00:00,busbar,,N Current (RMS),A,138.3
900405,Hall Mews Boston,2024-01-25T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,336.2
900405,Hall Mews Boston,2024-01-25T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,233.1
900405,Hall Mews Boston,2024-01-25T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,228.0
900405,Hall Mews Boston,2024-01-25T20:20:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.14
900405,Hall Mews Boston,2024-01-25T20:20:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.6
900405,Hall Mews Boston,2024-01-25T20:20:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.9
900405,Hall Mews Boston,2024-01-25T20:20:00.000+00:00,feeder,0003,L3 Active Power,kW,12.98
900405,Hall Mews Boston,2024-01-25T20:20:00.000+00:00,feeder,0003,L2 Active Power,kW,11.33
900405,Hall Mews Boston,2024-01-25T20:20:00.000+00:00,feeder,0003,L1 Active Power,kW,9.69
900405,Hall Mews Boston,2024-01-25T20:20:00.000+00:00,feeder,0003,N Current (RMS),A,30.9
900405,Hall Mews Boston,2024-01-25T20:20:00.000+00:00,feeder,0003,L3 Current (RMS),A,58.5
900405,Hall Mews Boston,2024-01-25T20:20:00.000+00:00,feeder,0003,L2 Current (RMS),A,48.4
900405,Hall Mews Boston,2024-01-25T20:20:00.000+00:00,feeder,0003,L1 Current (RMS),A,41.4
900405,Hall Mews Boston,2024-01-25T20:20:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-0.55
900405,Hall Mews Boston,2024-01-25T20:20:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.0
900405,Hall Mews Boston,2024-01-25T20:20:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-0.94
900405,Hall Mews Boston,2024-01-25T20:20:00.000+00:00,feeder,0002,L3 Active Power,kW,61.09
900405,Hall Mews Boston,2024-01-25T20:20:00.000+00:00,feeder,0002,L2 Active Power,kW,44.74
900405,Hall Mews Boston,2024-01-25T20:20:00.000+00:00,feeder,0002,L1 Active Power,kW,42.75
900405,Hall Mews Boston,2024-01-25T20:20:00.000+00:00,feeder,0002,N Current (RMS),A,90.4
900405,Hall Mews Boston,2024-01-25T20:20:00.000+00:00,feeder,0002,L3 Current (RMS),A,258.4
900405,Hall Mews Boston,2024-01-25T20:20:00.000+00:00,feeder,0002,L2 Current (RMS),A,190.5
900405,Hall Mews Boston,2024-01-25T20:20:00.000+00:00,feeder,0002,L1 Current (RMS),A,181.6
900405,Hall Mews Boston,2024-01-25T20:20:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.12
900405,Hall Mews Boston,2024-01-25T20:20:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.14
900405,Hall Mews Boston,2024-01-25T20:20:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.15
900405,Hall Mews Boston,2024-01-25T20:20:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.52
900405,Hall Mews Boston,2024-01-25T20:20:00.000+00:00,feeder,0001,L2 Active Power,kW,0.47
900405,Hall Mews Boston,2024-01-25T20:20:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.01
900405,Hall Mews Boston,2024-01-25T20:20:00.000+00:00,feeder,0001,N Current (RMS),A,8.0
900405,Hall Mews Boston,2024-01-25T20:20:00.000+00:00,feeder,0001,L3 Current (RMS),A,2.4
900405,Hall Mews Boston,2024-01-25T20:20:00.000+00:00,feeder,0001,L2 Current (RMS),A,2.2
900405,Hall Mews Boston,2024-01-25T20:20:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.9
900405,Hall Mews Boston,2024-01-25T20:20:00.000+00:00,transformer,,Temperature,C,23.3
900405,Hall Mews Boston,2024-01-25T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
900405,Hall Mews Boston,2024-01-25T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
900405,Hall Mews Boston,2024-01-25T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
900405,Hall Mews Boston,2024-01-25T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
900405,Hall Mews Boston,2024-01-25T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
900405,Hall Mews Boston,2024-01-25T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
900405,Hall Mews Boston,2024-01-25T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
900405,Hall Mews Boston,2024-01-25T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
900405,Hall Mews Boston,2024-01-25T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
900405,Hall Mews Boston,2024-01-25T20:20:00.000+00:00,busbar,,L3 Active Power,kW,73.54
900405,Hall Mews Boston,2024-01-25T20:20:00.000+00:00,busbar,,L2 Active Power,kW,56.54
900405,Hall Mews Boston,2024-01-25T20:20:00.000+00:00,busbar,,L1 Active Power,kW,52.43
900405,Hall Mews Boston,2024-01-25T20:20:00.000+00:00,busbar,,N Current (RMS),A,118.4
900405,Hall Mews Boston,2024-01-25T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,311.9
900405,Hall Mews Boston,2024-01-25T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,240.6
900405,Hall Mews Boston,2024-01-25T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,222.7
900405,Hall Mews Boston,2024-01-25T20:10:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.57
900405,Hall Mews Boston,2024-01-25T20:10:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.51
900405,Hall Mews Boston,2024-01-25T20:10:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.99
900405,Hall Mews Boston,2024-01-25T20:10:00.000+00:00,feeder,0003,L3 Active Power,kW,8.11
900405,Hall Mews Boston,2024-01-25T20:10:00.000+00:00,feeder,0003,L2 Active Power,kW,12.72
900405,Hall Mews Boston,2024-01-25T20:10:00.000+00:00,feeder,0003,L1 Active Power,kW,10.6
900405,Hall Mews Boston,2024-01-25T20:10:00.000+00:00,feeder,0003,N Current (RMS),A,28.4
900405,Hall Mews Boston,2024-01-25T20:10:00.000+00:00,feeder,0003,L3 Current (RMS),A,36.1
900405,Hall Mews Boston,2024-01-25T20:10:00.000+00:00,feeder,0003,L2 Current (RMS),A,55.3
900405,Hall Mews Boston,2024-01-25T20:10:00.000+00:00,feeder,0003,L1 Current (RMS),A,45.6
900405,Hall Mews Boston,2024-01-25T20:10:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.5
900405,Hall Mews Boston,2024-01-25T20:10:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.5
900405,Hall Mews Boston,2024-01-25T20:10:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-0.46
900405,Hall Mews Boston,2024-01-25T20:10:00.000+00:00,feeder,0002,L3 Active Power,kW,62.28
900405,Hall Mews Boston,2024-01-25T20:10:00.000+00:00,feeder,0002,L2 Active Power,kW,49.1
900405,Hall Mews Boston,2024-01-25T20:10:00.000+00:00,feeder,0002,L1 Active Power,kW,45.68
900405,Hall Mews Boston,2024-01-25T20:10:00.000+00:00,feeder,0002,N Current (RMS),A,88.3
900405,Hall Mews Boston,2024-01-25T20:10:00.000+00:00,feeder,0002,L3 Current (RMS),A,264.9
900405,Hall Mews Boston,2024-01-25T20:10:00.000+00:00,feeder,0002,L2 Current (RMS),A,209.6
900405,Hall Mews Boston,2024-01-25T20:10:00.000+00:00,feeder,0002,L1 Current (RMS),A,194.4
900405,Hall Mews Boston,2024-01-25T20:10:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.17
900405,Hall Mews Boston,2024-01-25T20:10:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.03
900405,Hall Mews Boston,2024-01-25T20:10:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.13
900405,Hall Mews Boston,2024-01-25T20:10:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.51
900405,Hall Mews Boston,2024-01-25T20:10:00.000+00:00,feeder,0001,L2 Active Power,kW,0.5
900405,Hall Mews Boston,2024-01-25T20:10:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.01
900405,Hall Mews Boston,2024-01-25T20:10:00.000+00:00,feeder,0001,N Current (RMS),A,7.9
900405,Hall Mews Boston,2024-01-25T20:10:00.000+00:00,feeder,0001,L3 Current (RMS),A,2.4
900405,Hall Mews Boston,2024-01-25T20:10:00.000+00:00,feeder,0001,L2 Current (RMS),A,2.3
900405,Hall Mews Boston,2024-01-25T20:10:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.8
900405,Hall Mews Boston,2024-01-25T20:10:00.000+00:00,transformer,,Temperature,C,23.2
900405,Hall Mews Boston,2024-01-25T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
900405,Hall Mews Boston,2024-01-25T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.7
900405,Hall Mews Boston,2024-01-25T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
900405,Hall Mews Boston,2024-01-25T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
900405,Hall Mews Boston,2024-01-25T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
900405,Hall Mews Boston,2024-01-25T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.01
900405,Hall Mews Boston,2024-01-25T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
900405,Hall Mews Boston,2024-01-25T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
900405,Hall Mews Boston,2024-01-25T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
900405,Hall Mews Boston,2024-01-25T20:10:00.000+00:00,busbar,,L3 Active Power,kW,69.88
900405,Hall Mews Boston,2024-01-25T20:10:00.000+00:00,busbar,,L2 Active Power,kW,62.33
900405,Hall Mews Boston,2024-01-25T20:10:00.000+00:00,busbar,,L1 Active Power,kW,56.27
900405,Hall Mews Boston,2024-01-25T20:10:00.000+00:00,busbar,,N Current (RMS),A,106.2
900405,Hall Mews Boston,2024-01-25T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,297.8
900405,Hall Mews Boston,2024-01-25T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,266.2
900405,Hall Mews Boston,2024-01-25T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,239.5
900405,Hall Mews Boston,2024-01-25T20:00:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.27
900405,Hall Mews Boston,2024-01-25T20:00:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.47
900405,Hall Mews Boston,2024-01-25T20:00:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.12
900405,Hall Mews Boston,2024-01-25T20:00:00.000+00:00,feeder,0003,L3 Active Power,kW,10.44
900405,Hall Mews Boston,2024-01-25T20:00:00.000+00:00,feeder,0003,L2 Active Power,kW,14.67
900405,Hall Mews Boston,2024-01-25T20:00:00.000+00:00,feeder,0003,L1 Active Power,kW,9.59
900405,Hall Mews Boston,2024-01-25T20:00:00.000+00:00,feeder,0003,N Current (RMS),A,27.8
900405,Hall Mews Boston,2024-01-25T20:00:00.000+00:00,feeder,0003,L3 Current (RMS),A,46.1
900405,Hall Mews Boston,2024-01-25T20:00:00.000+00:00,feeder,0003,L2 Current (RMS),A,62.7
900405,Hall Mews Boston,2024-01-25T20:00:00.000+00:00,feeder,0003,L1 Current (RMS),A,41.4
900405,Hall Mews Boston,2024-01-25T20:00:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.71
900405,Hall Mews Boston,2024-01-25T20:00:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.48
900405,Hall Mews Boston,2024-01-25T20:00:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-0.7
900405,Hall Mews Boston,2024-01-25T20:00:00.000+00:00,feeder,0002,L3 Active Power,kW,69.73
900405,Hall Mews Boston,2024-01-25T20:00:00.000+00:00,feeder,0002,L2 Active Power,kW,46.34
900405,Hall Mews Boston,2024-01-25T20:00:00.000+00:00,feeder,0002,L1 Active Power,kW,45.34
900405,Hall Mews Boston,2024-01-25T20:00:00.000+00:00,feeder,0002,N Current (RMS),A,111.0
900405,Hall Mews Boston,2024-01-25T20:00:00.000+00:00,feeder,0002,L3 Current (RMS),A,296.3
900405,Hall Mews Boston,2024-01-25T20:00:00.000+00:00,feeder,0002,L2 Current (RMS),A,197.9
900405,Hall Mews Boston,2024-01-25T20:00:00.000+00:00,feeder,0002,L1 Current (RMS),A,193.9
900405,Hall Mews Boston,2024-01-25T20:00:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.1
900405,Hall Mews Boston,2024-01-25T20:00:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.16
900405,Hall Mews Boston,2024-01-25T20:00:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.18
900405,Hall Mews Boston,2024-01-25T20:00:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.62
900405,Hall Mews Boston,2024-01-25T20:00:00.000+00:00,feeder,0001,L2 Active Power,kW,0.57
900405,Hall Mews Boston,2024-01-25T20:00:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.02
900405,Hall Mews Boston,2024-01-25T20:00:00.000+00:00,feeder,0001,N Current (RMS),A,10.2
900405,Hall Mews Boston,2024-01-25T20:00:00.000+00:00,feeder,0001,L3 Current (RMS),A,2.8
900405,Hall Mews Boston,2024-01-25T20:00:00.000+00:00,feeder,0001,L2 Current (RMS),A,2.7
900405,Hall Mews Boston,2024-01-25T20:00:00.000+00:00,feeder,0001,L1 Current (RMS),A,1.0
900405,Hall Mews Boston,2024-01-25T20:00:00.000+00:00,transformer,,Temperature,C,23.1
900405,Hall Mews Boston,2024-01-25T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
900405,Hall Mews Boston,2024-01-25T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.06
900405,Hall Mews Boston,2024-01-25T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
900405,Hall Mews Boston,2024-01-25T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.84
900405,Hall Mews Boston,2024-01-25T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
900405,Hall Mews Boston,2024-01-25T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
900405,Hall Mews Boston,2024-01-25T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
900405,Hall Mews Boston,2024-01-25T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
900405,Hall Mews Boston,2024-01-25T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
900405,Hall Mews Boston,2024-01-25T20:00:00.000+00:00,busbar,,L3 Active Power,kW,79.55
900405,Hall Mews Boston,2024-01-25T20:00:00.000+00:00,busbar,,L2 Active Power,kW,61.58
900405,Hall Mews Boston,2024-01-25T20:00:00.000+00:00,busbar,,L1 Active Power,kW,54.9
900405,Hall Mews Boston,2024-01-25T20:00:00.000+00:00,busbar,,N Current (RMS),A,127.9
900405,Hall Mews Boston,2024-01-25T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,338.5
900405,Hall Mews Boston,2024-01-25T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,262.6
900405,Hall Mews Boston,2024-01-25T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,234.5
900405,Hall Mews Boston,2024-01-25T19:50:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.18
900405,Hall Mews Boston,2024-01-25T19:50:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.3
900405,Hall Mews Boston,2024-01-25T19:50:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.92
900405,Hall Mews Boston,2024-01-25T19:50:00.000+00:00,feeder,0003,L3 Active Power,kW,9.62
900405,Hall Mews Boston,2024-01-25T19:50:00.000+00:00,feeder,0003,L2 Active Power,kW,12.23
900405,Hall Mews Boston,2024-01-25T19:50:00.000+00:00,feeder,0003,L1 Active Power,kW,9.47
900405,Hall Mews Boston,2024-01-25T19:50:00.000+00:00,feeder,0003,N Current (RMS),A,25.9
900405,Hall Mews Boston,2024-01-25T19:50:00.000+00:00,feeder,0003,L3 Current (RMS),A,42.2
900405,Hall Mews Boston,2024-01-25T19:50:00.000+00:00,feeder,0003,L2 Current (RMS),A,53.4
900405,Hall Mews Boston,2024-01-25T19:50:00.000+00:00,feeder,0003,L1 Current (RMS),A,40.9
900405,Hall Mews Boston,2024-01-25T19:50:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-0.69
900405,Hall Mews Boston,2024-01-25T19:50:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.54
900405,Hall Mews Boston,2024-01-25T19:50:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-0.26
900405,Hall Mews Boston,2024-01-25T19:50:00.000+00:00,feeder,0002,L3 Active Power,kW,75.53
900405,Hall Mews Boston,2024-01-25T19:50:00.000+00:00,feeder,0002,L2 Active Power,kW,49.2
900405,Hall Mews Boston,2024-01-25T19:50:00.000+00:00,feeder,0002,L1 Active Power,kW,45.45
900405,Hall Mews Boston,2024-01-25T19:50:00.000+00:00,feeder,0002,N Current (RMS),A,128.4
900405,Hall Mews Boston,2024-01-25T19:50:00.000+00:00,feeder,0002,L3 Current (RMS),A,323.3
900405,Hall Mews Boston,2024-01-25T19:50:00.000+00:00,feeder,0002,L2 Current (RMS),A,209.4
900405,Hall Mews Boston,2024-01-25T19:50:00.000+00:00,feeder,0002,L1 Current (RMS),A,194.3
900405,Hall Mews Boston,2024-01-25T19:50:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.08
900405,Hall Mews Boston,2024-01-25T19:50:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.12
900405,Hall Mews Boston,2024-01-25T19:50:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.2
900405,Hall Mews Boston,2024-01-25T19:50:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.68
900405,Hall Mews Boston,2024-01-25T19:50:00.000+00:00,feeder,0001,L2 Active Power,kW,0.6
900405,Hall Mews Boston,2024-01-25T19:50:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.03
900405,Hall Mews Boston,2024-01-25T19:50:00.000+00:00,feeder,0001,N Current (RMS),A,12.2
900405,Hall Mews Boston,2024-01-25T19:50:00.000+00:00,feeder,0001,L3 Current (RMS),A,3.1
900405,Hall Mews Boston,2024-01-25T19:50:00.000+00:00,feeder,0001,L2 Current (RMS),A,2.8
900405,Hall Mews Boston,2024-01-25T19:50:00.000+00:00,feeder,0001,L1 Current (RMS),A,1.1
900405,Hall Mews Boston,2024-01-25T19:50:00.000+00:00,transformer,,Temperature,C,23.0
900405,Hall Mews Boston,2024-01-25T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
900405,Hall Mews Boston,2024-01-25T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.13
900405,Hall Mews Boston,2024-01-25T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
900405,Hall Mews Boston,2024-01-25T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.17
900405,Hall Mews Boston,2024-01-25T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
900405,Hall Mews Boston,2024-01-25T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.57
900405,Hall Mews Boston,2024-01-25T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
900405,Hall Mews Boston,2024-01-25T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
900405,Hall Mews Boston,2024-01-25T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
900405,Hall Mews Boston,2024-01-25T19:50:00.000+00:00,busbar,,L3 Active Power,kW,84.47
900405,Hall Mews Boston,2024-01-25T19:50:00.000+00:00,busbar,,L2 Active Power,kW,62.03
900405,Hall Mews Boston,2024-01-25T19:50:00.000+00:00,busbar,,L1 Active Power,kW,54.88
900405,Hall Mews Boston,2024-01-25T19:50:00.000+00:00,busbar,,N Current (RMS),A,143.9
900405,Hall Mews Boston,2024-01-25T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,361.3
900405,Hall Mews Boston,2024-01-25T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,264.2
900405,Hall Mews Boston,2024-01-25T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,234.6
900405,Hall Mews Boston,2024-01-25T19:40:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.15
900405,Hall Mews Boston,2024-01-25T19:40:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.3
900405,Hall Mews Boston,2024-01-25T19:40:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.19
900405,Hall Mews Boston,2024-01-25T19:40:00.000+00:00,feeder,0003,L3 Active Power,kW,9.99
900405,Hall Mews Boston,2024-01-25T19:40:00.000+00:00,feeder,0003,L2 Active Power,kW,23.49
900405,Hall Mews Boston,2024-01-25T19:40:00.000+00:00,feeder,0003,L1 Active Power,kW,9.91
900405,Hall Mews Boston,2024-01-25T19:40:00.000+00:00,feeder,0003,N Current (RMS),A,57.7
900405,Hall Mews Boston,2024-01-25T19:40:00.000+00:00,feeder,0003,L3 Current (RMS),A,44.1
900405,Hall Mews Boston,2024-01-25T19:40:00.000+00:00,feeder,0003,L2 Current (RMS),A,101.1
900405,Hall Mews Boston,2024-01-25T19:40:00.000+00:00,feeder,0003,L1 Current (RMS),A,43.1
900405,Hall Mews Boston,2024-01-25T19:40:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-0.17
900405,Hall Mews Boston,2024-01-25T19:40:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.36
900405,Hall Mews Boston,2024-01-25T19:40:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-0.24
900405,Hall Mews Boston,2024-01-25T19:40:00.000+00:00,feeder,0002,L3 Active Power,kW,72.23
900405,Hall Mews Boston,2024-01-25T19:40:00.000+00:00,feeder,0002,L2 Active Power,kW,52.06
900405,Hall Mews Boston,2024-01-25T19:40:00.000+00:00,feeder,0002,L1 Active Power,kW,49.72
900405,Hall Mews Boston,2024-01-25T19:40:00.000+00:00,feeder,0002,N Current (RMS),A,117.9
900405,Hall Mews Boston,2024-01-25T19:40:00.000+00:00,feeder,0002,L3 Current (RMS),A,309.2
900405,Hall Mews Boston,2024-01-25T19:40:00.000+00:00,feeder,0002,L2 Current (RMS),A,225.2
900405,Hall Mews Boston,2024-01-25T19:40:00.000+00:00,feeder,0002,L1 Current (RMS),A,213.4
900405,Hall Mews Boston,2024-01-25T19:40:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.15
900405,Hall Mews Boston,2024-01-25T19:40:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.12
900405,Hall Mews Boston,2024-01-25T19:40:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.17
900405,Hall Mews Boston,2024-01-25T19:40:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.63
900405,Hall Mews Boston,2024-01-25T19:40:00.000+00:00,feeder,0001,L2 Active Power,kW,0.52
900405,Hall Mews Boston,2024-01-25T19:40:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.03
900405,Hall Mews Boston,2024-01-25T19:40:00.000+00:00,feeder,0001,N Current (RMS),A,10.8
900405,Hall Mews Boston,2024-01-25T19:40:00.000+00:00,feeder,0001,L3 Current (RMS),A,3.0
900405,Hall Mews Boston,2024-01-25T19:40:00.000+00:00,feeder,0001,L2 Current (RMS),A,2.6
900405,Hall Mews Boston,2024-01-25T19:40:00.000+00:00,feeder,0001,L1 Current (RMS),A,1.0
900405,Hall Mews Boston,2024-01-25T19:40:00.000+00:00,transformer,,Temperature,C,23.0
900405,Hall Mews Boston,2024-01-25T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
900405,Hall Mews Boston,2024-01-25T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.59
900405,Hall Mews Boston,2024-01-25T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
900405,Hall Mews Boston,2024-01-25T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.5
900405,Hall Mews Boston,2024-01-25T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
900405,Hall Mews Boston,2024-01-25T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.23
900405,Hall Mews Boston,2024-01-25T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
900405,Hall Mews Boston,2024-01-25T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
900405,Hall Mews Boston,2024-01-25T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
900405,Hall Mews Boston,2024-01-25T19:40:00.000+00:00,busbar,,L3 Active Power,kW,81.59
900405,Hall Mews Boston,2024-01-25T19:40:00.000+00:00,busbar,,L2 Active Power,kW,76.07
900405,Hall Mews Boston,2024-01-25T19:40:00.000+00:00,busbar,,L1 Active Power,kW,59.59
900405,Hall Mews Boston,2024-01-25T19:40:00.000+00:00,busbar,,N Current (RMS),A,136.3
900405,Hall Mews Boston,2024-01-25T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,349.9
900405,Hall Mews Boston,2024-01-25T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,326.5
900405,Hall Mews Boston,2024-01-25T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,255.2
900405,Hall Mews Boston,2024-01-25T19:30:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.33
900405,Hall Mews Boston,2024-01-25T19:30:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.25
900405,Hall Mews Boston,2024-01-25T19:30:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.26
900405,Hall Mews Boston,2024-01-25T19:30:00.000+00:00,feeder,0003,L3 Active Power,kW,7.89
900405,Hall Mews Boston,2024-01-25T19:30:00.000+00:00,feeder,0003,L2 Active Power,kW,23.49
900405,Hall Mews Boston,2024-01-25T19:30:00.000+00:00,feeder,0003,L1 Active Power,kW,9.34
900405,Hall Mews Boston,2024-01-25T19:30:00.000+00:00,feeder,0003,N Current (RMS),A,62.2
900405,Hall Mews Boston,2024-01-25T19:30:00.000+00:00,feeder,0003,L3 Current (RMS),A,35.1
