Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
900405,Hall Mews Boston,2024-01-25T19:30:00.000+00:00,feeder,0003,L2 Current (RMS),A,99.8
900405,Hall Mews Boston,2024-01-25T19:30:00.000+00:00,feeder,0003,L1 Current (RMS),A,41.1
900405,Hall Mews Boston,2024-01-25T19:30:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-0.92
900405,Hall Mews Boston,2024-01-25T19:30:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.46
900405,Hall Mews Boston,2024-01-25T19:30:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-0.35
900405,Hall Mews Boston,2024-01-25T19:30:00.000+00:00,feeder,0002,L3 Active Power,kW,66.28
900405,Hall Mews Boston,2024-01-25T19:30:00.000+00:00,feeder,0002,L2 Active Power,kW,51.99
900405,Hall Mews Boston,2024-01-25T19:30:00.000+00:00,feeder,0002,L1 Active Power,kW,51.59
900405,Hall Mews Boston,2024-01-25T19:30:00.000+00:00,feeder,0002,N Current (RMS),A,90.5
900405,Hall Mews Boston,2024-01-25T19:30:00.000+00:00,feeder,0002,L3 Current (RMS),A,283.4
900405,Hall Mews Boston,2024-01-25T19:30:00.000+00:00,feeder,0002,L2 Current (RMS),A,221.4
900405,Hall Mews Boston,2024-01-25T19:30:00.000+00:00,feeder,0002,L1 Current (RMS),A,220.3
900405,Hall Mews Boston,2024-01-25T19:30:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.2
900405,Hall Mews Boston,2024-01-25T19:30:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.03
900405,Hall Mews Boston,2024-01-25T19:30:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.13
900405,Hall Mews Boston,2024-01-25T19:30:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.56
900405,Hall Mews Boston,2024-01-25T19:30:00.000+00:00,feeder,0001,L2 Active Power,kW,0.49
900405,Hall Mews Boston,2024-01-25T19:30:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.02
900405,Hall Mews Boston,2024-01-25T19:30:00.000+00:00,feeder,0001,N Current (RMS),A,8.2
900405,Hall Mews Boston,2024-01-25T19:30:00.000+00:00,feeder,0001,L3 Current (RMS),A,2.7
900405,Hall Mews Boston,2024-01-25T19:30:00.000+00:00,feeder,0001,L2 Current (RMS),A,2.3
900405,Hall Mews Boston,2024-01-25T19:30:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.8
900405,Hall Mews Boston,2024-01-25T19:30:00.000+00:00,transformer,,Temperature,C,22.9
900405,Hall Mews Boston,2024-01-25T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
900405,Hall Mews Boston,2024-01-25T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.63
900405,Hall Mews Boston,2024-01-25T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
900405,Hall Mews Boston,2024-01-25T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.39
900405,Hall Mews Boston,2024-01-25T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
900405,Hall Mews Boston,2024-01-25T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.97
900405,Hall Mews Boston,2024-01-25T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
900405,Hall Mews Boston,2024-01-25T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
900405,Hall Mews Boston,2024-01-25T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
900405,Hall Mews Boston,2024-01-25T19:30:00.000+00:00,busbar,,L3 Active Power,kW,73.61
900405,Hall Mews Boston,2024-01-25T19:30:00.000+00:00,busbar,,L2 Active Power,kW,75.96
900405,Hall Mews Boston,2024-01-25T19:30:00.000+00:00,busbar,,L1 Active Power,kW,60.91
900405,Hall Mews Boston,2024-01-25T19:30:00.000+00:00,busbar,,N Current (RMS),A,110.1
900405,Hall Mews Boston,2024-01-25T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,315.2
900405,Hall Mews Boston,2024-01-25T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,322.6
900405,Hall Mews Boston,2024-01-25T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,260.0
900405,Hall Mews Boston,2024-01-25T19:20:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.49
900405,Hall Mews Boston,2024-01-25T19:20:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.49
900405,Hall Mews Boston,2024-01-25T19:20:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.02
900405,Hall Mews Boston,2024-01-25T19:20:00.000+00:00,feeder,0003,L3 Active Power,kW,7.91
900405,Hall Mews Boston,2024-01-25T19:20:00.000+00:00,feeder,0003,L2 Active Power,kW,13.94
900405,Hall Mews Boston,2024-01-25T19:20:00.000+00:00,feeder,0003,L1 Active Power,kW,6.86
900405,Hall Mews Boston,2024-01-25T19:20:00.000+00:00,feeder,0003,N Current (RMS),A,34.8
900405,Hall Mews Boston,2024-01-25T19:20:00.000+00:00,feeder,0003,L3 Current (RMS),A,34.7
900405,Hall Mews Boston,2024-01-25T19:20:00.000+00:00,feeder,0003,L2 Current (RMS),A,59.2
900405,Hall Mews Boston,2024-01-25T19:20:00.000+00:00,feeder,0003,L1 Current (RMS),A,30.0
900405,Hall Mews Boston,2024-01-25T19:20:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.85
900405,Hall Mews Boston,2024-01-25T19:20:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.79
900405,Hall Mews Boston,2024-01-25T19:20:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-0.63
900405,Hall Mews Boston,2024-01-25T19:20:00.000+00:00,feeder,0002,L3 Active Power,kW,58.4
900405,Hall Mews Boston,2024-01-25T19:20:00.000+00:00,feeder,0002,L2 Active Power,kW,51.15
900405,Hall Mews Boston,2024-01-25T19:20:00.000+00:00,feeder,0002,L1 Active Power,kW,47.94
900405,Hall Mews Boston,2024-01-25T19:20:00.000+00:00,feeder,0002,N Current (RMS),A,77.6
900405,Hall Mews Boston,2024-01-25T19:20:00.000+00:00,feeder,0002,L3 Current (RMS),A,246.3
900405,Hall Mews Boston,2024-01-25T19:20:00.000+00:00,feeder,0002,L2 Current (RMS),A,215.0
900405,Hall Mews Boston,2024-01-25T19:20:00.000+00:00,feeder,0002,L1 Current (RMS),A,201.8
900405,Hall Mews Boston,2024-01-25T19:20:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.2
900405,Hall Mews Boston,2024-01-25T19:20:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,0.06
900405,Hall Mews Boston,2024-01-25T19:20:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.1
900405,Hall Mews Boston,2024-01-25T19:20:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.46
900405,Hall Mews Boston,2024-01-25T19:20:00.000+00:00,feeder,0001,L2 Active Power,kW,0.46
900405,Hall Mews Boston,2024-01-25T19:20:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.01
900405,Hall Mews Boston,2024-01-25T19:20:00.000+00:00,feeder,0001,N Current (RMS),A,7.3
900405,Hall Mews Boston,2024-01-25T19:20:00.000+00:00,feeder,0001,L3 Current (RMS),A,2.3
900405,Hall Mews Boston,2024-01-25T19:20:00.000+00:00,feeder,0001,L2 Current (RMS),A,2.1
900405,Hall Mews Boston,2024-01-25T19:20:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.7
900405,Hall Mews Boston,2024-01-25T19:20:00.000+00:00,transformer,,Temperature,C,22.8
900405,Hall Mews Boston,2024-01-25T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
900405,Hall Mews Boston,2024-01-25T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
900405,Hall Mews Boston,2024-01-25T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
900405,Hall Mews Boston,2024-01-25T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
900405,Hall Mews Boston,2024-01-25T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
900405,Hall Mews Boston,2024-01-25T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
900405,Hall Mews Boston,2024-01-25T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
900405,Hall Mews Boston,2024-01-25T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
900405,Hall Mews Boston,2024-01-25T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
900405,Hall Mews Boston,2024-01-25T19:20:00.000+00:00,busbar,,L3 Active Power,kW,65.84
900405,Hall Mews Boston,2024-01-25T19:20:00.000+00:00,busbar,,L2 Active Power,kW,65.55
900405,Hall Mews Boston,2024-01-25T19:20:00.000+00:00,busbar,,L1 Active Power,kW,54.79
900405,Hall Mews Boston,2024-01-25T19:20:00.000+00:00,busbar,,N Current (RMS),A,104.5
900405,Hall Mews Boston,2024-01-25T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,278.4
900405,Hall Mews Boston,2024-01-25T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,275.4
900405,Hall Mews Boston,2024-01-25T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,231.1
900405,Hall Mews Boston,2024-01-25T19:10:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.82
900405,Hall Mews Boston,2024-01-25T19:10:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.42
900405,Hall Mews Boston,2024-01-25T19:10:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.98
900405,Hall Mews Boston,2024-01-25T19:10:00.000+00:00,feeder,0003,L3 Active Power,kW,8.06
900405,Hall Mews Boston,2024-01-25T19:10:00.000+00:00,feeder,0003,L2 Active Power,kW,15.08
900405,Hall Mews Boston,2024-01-25T19:10:00.000+00:00,feeder,0003,L1 Active Power,kW,8.51
900405,Hall Mews Boston,2024-01-25T19:10:00.000+00:00,feeder,0003,N Current (RMS),A,36.8
900405,Hall Mews Boston,2024-01-25T19:10:00.000+00:00,feeder,0003,L3 Current (RMS),A,35.5
900405,Hall Mews Boston,2024-01-25T19:10:00.000+00:00,feeder,0003,L2 Current (RMS),A,64.4
900405,Hall Mews Boston,2024-01-25T19:10:00.000+00:00,feeder,0003,L1 Current (RMS),A,36.7
900405,Hall Mews Boston,2024-01-25T19:10:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.5
900405,Hall Mews Boston,2024-01-25T19:10:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.85
900405,Hall Mews Boston,2024-01-25T19:10:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.08
900405,Hall Mews Boston,2024-01-25T19:10:00.000+00:00,feeder,0002,L3 Active Power,kW,62.01
900405,Hall Mews Boston,2024-01-25T19:10:00.000+00:00,feeder,0002,L2 Active Power,kW,66.6
900405,Hall Mews Boston,2024-01-25T19:10:00.000+00:00,feeder,0002,L1 Active Power,kW,50.34
900405,Hall Mews Boston,2024-01-25T19:10:00.000+00:00,feeder,0002,N Current (RMS),A,90.8
900405,Hall Mews Boston,2024-01-25T19:10:00.000+00:00,feeder,0002,L3 Current (RMS),A,260.0
900405,Hall Mews Boston,2024-01-25T19:10:00.000+00:00,feeder,0002,L2 Current (RMS),A,281.3
900405,Hall Mews Boston,2024-01-25T19:10:00.000+00:00,feeder,0002,L1 Current (RMS),A,211.7
900405,Hall Mews Boston,2024-01-25T19:10:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.25
900405,Hall Mews Boston,2024-01-25T19:10:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,0.08
900405,Hall Mews Boston,2024-01-25T19:10:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.07
900405,Hall Mews Boston,2024-01-25T19:10:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.41
900405,Hall Mews Boston,2024-01-25T19:10:00.000+00:00,feeder,0001,L2 Active Power,kW,0.38
900405,Hall Mews Boston,2024-01-25T19:10:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.04
900405,Hall Mews Boston,2024-01-25T19:10:00.000+00:00,feeder,0001,N Current (RMS),A,10.1
900405,Hall Mews Boston,2024-01-25T19:10:00.000+00:00,feeder,0001,L3 Current (RMS),A,2.2
900405,Hall Mews Boston,2024-01-25T19:10:00.000+00:00,feeder,0001,L2 Current (RMS),A,1.9
900405,Hall Mews Boston,2024-01-25T19:10:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.7
900405,Hall Mews Boston,2024-01-25T19:10:00.000+00:00,transformer,,Temperature,C,22.7
900405,Hall Mews Boston,2024-01-25T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
900405,Hall Mews Boston,2024-01-25T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
900405,Hall Mews Boston,2024-01-25T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
900405,Hall Mews Boston,2024-01-25T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
900405,Hall Mews Boston,2024-01-25T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
900405,Hall Mews Boston,2024-01-25T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
900405,Hall Mews Boston,2024-01-25T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
900405,Hall Mews Boston,2024-01-25T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
900405,Hall Mews Boston,2024-01-25T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
900405,Hall Mews Boston,2024-01-25T19:10:00.000+00:00,busbar,,L3 Active Power,kW,69.66
900405,Hall Mews Boston,2024-01-25T19:10:00.000+00:00,busbar,,L2 Active Power,kW,82.06
900405,Hall Mews Boston,2024-01-25T19:10:00.000+00:00,busbar,,L1 Active Power,kW,58.82
900405,Hall Mews Boston,2024-01-25T19:10:00.000+00:00,busbar,,N Current (RMS),A,129.7
900405,Hall Mews Boston,2024-01-25T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,292.9
900405,Hall Mews Boston,2024-01-25T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,346.3
900405,Hall Mews Boston,2024-01-25T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,247.4
900405,Hall Mews Boston,2024-01-25T19:00:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.71
900405,Hall Mews Boston,2024-01-25T19:00:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.27
900405,Hall Mews Boston,2024-01-25T19:00:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.41
900405,Hall Mews Boston,2024-01-25T19:00:00.000+00:00,feeder,0003,L3 Active Power,kW,7.88
900405,Hall Mews Boston,2024-01-25T19:00:00.000+00:00,feeder,0003,L2 Active Power,kW,17.55
900405,Hall Mews Boston,2024-01-25T19:00:00.000+00:00,feeder,0003,L1 Active Power,kW,8.33
900405,Hall Mews Boston,2024-01-25T19:00:00.000+00:00,feeder,0003,N Current (RMS),A,45.6
900405,Hall Mews Boston,2024-01-25T19:00:00.000+00:00,feeder,0003,L3 Current (RMS),A,34.6
900405,Hall Mews Boston,2024-01-25T19:00:00.000+00:00,feeder,0003,L2 Current (RMS),A,74.4
900405,Hall Mews Boston,2024-01-25T19:00:00.000+00:00,feeder,0003,L1 Current (RMS),A,35.9
900405,Hall Mews Boston,2024-01-25T19:00:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.0
900405,Hall Mews Boston,2024-01-25T19:00:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.81
900405,Hall Mews Boston,2024-01-25T19:00:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-0.97
900405,Hall Mews Boston,2024-01-25T19:00:00.000+00:00,feeder,0002,L3 Active Power,kW,63.38
900405,Hall Mews Boston,2024-01-25T19:00:00.000+00:00,feeder,0002,L2 Active Power,kW,59.66
900405,Hall Mews Boston,2024-01-25T19:00:00.000+00:00,feeder,0002,L1 Active Power,kW,50.6
900405,Hall Mews Boston,2024-01-25T19:00:00.000+00:00,feeder,0002,N Current (RMS),A,83.7
900405,Hall Mews Boston,2024-01-25T19:00:00.000+00:00,feeder,0002,L3 Current (RMS),A,265.9
900405,Hall Mews Boston,2024-01-25T19:00:00.000+00:00,feeder,0002,L2 Current (RMS),A,251.5
900405,Hall Mews Boston,2024-01-25T19:00:00.000+00:00,feeder,0002,L1 Current (RMS),A,212.6
900405,Hall Mews Boston,2024-01-25T19:00:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.23
900405,Hall Mews Boston,2024-01-25T19:00:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,0.07
900405,Hall Mews Boston,2024-01-25T19:00:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.11
900405,Hall Mews Boston,2024-01-25T19:00:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.46
900405,Hall Mews Boston,2024-01-25T19:00:00.000+00:00,feeder,0001,L2 Active Power,kW,0.48
900405,Hall Mews Boston,2024-01-25T19:00:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.03
900405,Hall Mews Boston,2024-01-25T19:00:00.000+00:00,feeder,0001,N Current (RMS),A,7.6
900405,Hall Mews Boston,2024-01-25T19:00:00.000+00:00,feeder,0001,L3 Current (RMS),A,2.3
900405,Hall Mews Boston,2024-01-25T19:00:00.000+00:00,feeder,0001,L2 Current (RMS),A,2.2
900405,Hall Mews Boston,2024-01-25T19:00:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.7
900405,Hall Mews Boston,2024-01-25T19:00:00.000+00:00,transformer,,Temperature,C,22.6
900405,Hall Mews Boston,2024-01-25T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
900405,Hall Mews Boston,2024-01-25T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
900405,Hall Mews Boston,2024-01-25T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
900405,Hall Mews Boston,2024-01-25T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
900405,Hall Mews Boston,2024-01-25T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
900405,Hall Mews Boston,2024-01-25T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
900405,Hall Mews Boston,2024-01-25T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
900405,Hall Mews Boston,2024-01-25T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
900405,Hall Mews Boston,2024-01-25T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
900405,Hall Mews Boston,2024-01-25T19:00:00.000+00:00,busbar,,L3 Active Power,kW,70.8
900405,Hall Mews Boston,2024-01-25T19:00:00.000+00:00,busbar,,L2 Active Power,kW,77.7
900405,Hall Mews Boston,2024-01-25T19:00:00.000+00:00,busbar,,L1 Active Power,kW,58.91
900405,Hall Mews Boston,2024-01-25T19:00:00.000+00:00,busbar,,N Current (RMS),A,115.7
900405,Hall Mews Boston,2024-01-25T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,297.8
900405,Hall Mews Boston,2024-01-25T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,326.2
900405,Hall Mews Boston,2024-01-25T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,247.7
900405,Hall Mews Boston,2024-01-25T18:50:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.42
900405,Hall Mews Boston,2024-01-25T18:50:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,0.2
900405,Hall Mews Boston,2024-01-25T18:50:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.49
900405,Hall Mews Boston,2024-01-25T18:50:00.000+00:00,feeder,0003,L3 Active Power,kW,9.01
900405,Hall Mews Boston,2024-01-25T18:50:00.000+00:00,feeder,0003,L2 Active Power,kW,24.6
900405,Hall Mews Boston,2024-01-25T18:50:00.000+00:00,feeder,0003,L1 Active Power,kW,13.74
900405,Hall Mews Boston,2024-01-25T18:50:00.000+00:00,feeder,0003,N Current (RMS),A,62.8
900405,Hall Mews Boston,2024-01-25T18:50:00.000+00:00,feeder,0003,L3 Current (RMS),A,39.4
900405,Hall Mews Boston,2024-01-25T18:50:00.000+00:00,feeder,0003,L2 Current (RMS),A,106.2
900405,Hall Mews Boston,2024-01-25T18:50:00.000+00:00,feeder,0003,L1 Current (RMS),A,58.4
900405,Hall Mews Boston,2024-01-25T18:50:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-0.55
900405,Hall Mews Boston,2024-01-25T18:50:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.59
900405,Hall Mews Boston,2024-01-25T18:50:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-0.22
900405,Hall Mews Boston,2024-01-25T18:50:00.000+00:00,feeder,0002,L3 Active Power,kW,57.39
900405,Hall Mews Boston,2024-01-25T18:50:00.000+00:00,feeder,0002,L2 Active Power,kW,54.83
900405,Hall Mews Boston,2024-01-25T18:50:00.000+00:00,feeder,0002,L1 Active Power,kW,48.37
900405,Hall Mews Boston,2024-01-25T18:50:00.000+00:00,feeder,0002,N Current (RMS),A,78.0
900405,Hall Mews Boston,2024-01-25T18:50:00.000+00:00,feeder,0002,L3 Current (RMS),A,241.5
900405,Hall Mews Boston,2024-01-25T18:50:00.000+00:00,feeder,0002,L2 Current (RMS),A,230.8
900405,Hall Mews Boston,2024-01-25T18:50:00.000+00:00,feeder,0002,L1 Current (RMS),A,203.4
900405,Hall Mews Boston,2024-01-25T18:50:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.24
900405,Hall Mews Boston,2024-01-25T18:50:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,0.0
900405,Hall Mews Boston,2024-01-25T18:50:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.08
900405,Hall Mews Boston,2024-01-25T18:50:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.43
900405,Hall Mews Boston,2024-01-25T18:50:00.000+00:00,feeder,0001,L2 Active Power,kW,0.37
900405,Hall Mews Boston,2024-01-25T18:50:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.02
900405,Hall Mews Boston,2024-01-25T18:50:00.000+00:00,feeder,0001,N Current (RMS),A,8.4
900405,Hall Mews Boston,2024-01-25T18:50:00.000+00:00,feeder,0001,L3 Current (RMS),A,2.2
900405,Hall Mews Boston,2024-01-25T18:50:00.000+00:00,feeder,0001,L2 Current (RMS),A,1.8
900405,Hall Mews Boston,2024-01-25T18:50:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.7
900405,Hall Mews Boston,2024-01-25T18:50:00.000+00:00,transformer,,Temperature,C,22.5
900405,Hall Mews Boston,2024-01-25T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
900405,Hall Mews Boston,2024-01-25T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
900405,Hall Mews Boston,2024-01-25T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
900405,Hall Mews Boston,2024-01-25T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
900405,Hall Mews Boston,2024-01-25T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
900405,Hall Mews Boston,2024-01-25T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
900405,Hall Mews Boston,2024-01-25T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
900405,Hall Mews Boston,2024-01-25T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
900405,Hall Mews Boston,2024-01-25T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
900405,Hall Mews Boston,2024-01-25T18:50:00.000+00:00,busbar,,L3 Active Power,kW,65.97
900405,Hall Mews Boston,2024-01-25T18:50:00.000+00:00,busbar,,L2 Active Power,kW,79.8
900405,Hall Mews Boston,2024-01-25T18:50:00.000+00:00,busbar,,L1 Active Power,kW,62.09
900405,Hall Mews Boston,2024-01-25T18:50:00.000+00:00,busbar,,N Current (RMS),A,124.0
900405,Hall Mews Boston,2024-01-25T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,278.3
900405,Hall Mews Boston,2024-01-25T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,337.1
900405,Hall Mews Boston,2024-01-25T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,260.6
900405,Hall Mews Boston,2024-01-25T18:40:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.34
900405,Hall Mews Boston,2024-01-25T18:40:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.16
900405,Hall Mews Boston,2024-01-25T18:40:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.07
900405,Hall Mews Boston,2024-01-25T18:40:00.000+00:00,feeder,0003,L3 Active Power,kW,8.66
900405,Hall Mews Boston,2024-01-25T18:40:00.000+00:00,feeder,0003,L2 Active Power,kW,22.37
900405,Hall Mews Boston,2024-01-25T18:40:00.000+00:00,feeder,0003,L1 Active Power,kW,14.06
900405,Hall Mews Boston,2024-01-25T18:40:00.000+00:00,feeder,0003,N Current (RMS),A,52.9
900405,Hall Mews Boston,2024-01-25T18:40:00.000+00:00,feeder,0003,L3 Current (RMS),A,37.7
900405,Hall Mews Boston,2024-01-25T18:40:00.000+00:00,feeder,0003,L2 Current (RMS),A,95.5
900405,Hall Mews Boston,2024-01-25T18:40:00.000+00:00,feeder,0003,L1 Current (RMS),A,59.4
900405,Hall Mews Boston,2024-01-25T18:40:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-0.83
900405,Hall Mews Boston,2024-01-25T18:40:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.43
900405,Hall Mews Boston,2024-01-25T18:40:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-0.48
900405,Hall Mews Boston,2024-01-25T18:40:00.000+00:00,feeder,0002,L3 Active Power,kW,54.25
900405,Hall Mews Boston,2024-01-25T18:40:00.000+00:00,feeder,0002,L2 Active Power,kW,58.53
900405,Hall Mews Boston,2024-01-25T18:40:00.000+00:00,feeder,0002,L1 Active Power,kW,45.07
900405,Hall Mews Boston,2024-01-25T18:40:00.000+00:00,feeder,0002,N Current (RMS),A,78.6
900405,Hall Mews Boston,2024-01-25T18:40:00.000+00:00,feeder,0002,L3 Current (RMS),A,228.1
900405,Hall Mews Boston,2024-01-25T18:40:00.000+00:00,feeder,0002,L2 Current (RMS),A,245.1
900405,Hall Mews Boston,2024-01-25T18:40:00.000+00:00,feeder,0002,L1 Current (RMS),A,190.5
900405,Hall Mews Boston,2024-01-25T18:40:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.24
900405,Hall Mews Boston,2024-01-25T18:40:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.02
900405,Hall Mews Boston,2024-01-25T18:40:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.05
900405,Hall Mews Boston,2024-01-25T18:40:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.37
900405,Hall Mews Boston,2024-01-25T18:40:00.000+00:00,feeder,0001,L2 Active Power,kW,0.26
900405,Hall Mews Boston,2024-01-25T18:40:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.03
900405,Hall Mews Boston,2024-01-25T18:40:00.000+00:00,feeder,0001,N Current (RMS),A,8.7
900405,Hall Mews Boston,2024-01-25T18:40:00.000+00:00,feeder,0001,L3 Current (RMS),A,2.0
900405,Hall Mews Boston,2024-01-25T18:40:00.000+00:00,feeder,0001,L2 Current (RMS),A,1.4
900405,Hall Mews Boston,2024-01-25T18:40:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.6
900405,Hall Mews Boston,2024-01-25T18:40:00.000+00:00,transformer,,Temperature,C,22.4
900405,Hall Mews Boston,2024-01-25T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
900405,Hall Mews Boston,2024-01-25T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
900405,Hall Mews Boston,2024-01-25T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
900405,Hall Mews Boston,2024-01-25T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
900405,Hall Mews Boston,2024-01-25T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
900405,Hall Mews Boston,2024-01-25T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
900405,Hall Mews Boston,2024-01-25T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
900405,Hall Mews Boston,2024-01-25T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
900405,Hall Mews Boston,2024-01-25T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
900405,Hall Mews Boston,2024-01-25T18:40:00.000+00:00,busbar,,L3 Active Power,kW,62.54
900405,Hall Mews Boston,2024-01-25T18:40:00.000+00:00,busbar,,L2 Active Power,kW,81.16
900405,Hall Mews Boston,2024-01-25T18:40:00.000+00:00,busbar,,L1 Active Power,kW,59.1
900405,Hall Mews Boston,2024-01-25T18:40:00.000+00:00,busbar,,N Current (RMS),A,122.7
900405,Hall Mews Boston,2024-01-25T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,263.6
900405,Hall Mews Boston,2024-01-25T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,338.9
900405,Hall Mews Boston,2024-01-25T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,249.2
900405,Hall Mews Boston,2024-01-25T18:30:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.6
900405,Hall Mews Boston,2024-01-25T18:30:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.31
900405,Hall Mews Boston,2024-01-25T18:30:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.29
900405,Hall Mews Boston,2024-01-25T18:30:00.000+00:00,feeder,0003,L3 Active Power,kW,9.56
900405,Hall Mews Boston,2024-01-25T18:30:00.000+00:00,feeder,0003,L2 Active Power,kW,18.1
900405,Hall Mews Boston,2024-01-25T18:30:00.000+00:00,feeder,0003,L1 Active Power,kW,13.66
900405,Hall Mews Boston,2024-01-25T18:30:00.000+00:00,feeder,0003,N Current (RMS),A,34.8
900405,Hall Mews Boston,2024-01-25T18:30:00.000+00:00,feeder,0003,L3 Current (RMS),A,41.7
900405,Hall Mews Boston,2024-01-25T18:30:00.000+00:00,feeder,0003,L2 Current (RMS),A,76.2
900405,Hall Mews Boston,2024-01-25T18:30:00.000+00:00,feeder,0003,L1 Current (RMS),A,58.4
900405,Hall Mews Boston,2024-01-25T18:30:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-0.8
900405,Hall Mews Boston,2024-01-25T18:30:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.66
900405,Hall Mews Boston,2024-01-25T18:30:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-0.91
900405,Hall Mews Boston,2024-01-25T18:30:00.000+00:00,feeder,0002,L3 Active Power,kW,61.24
900405,Hall Mews Boston,2024-01-25T18:30:00.000+00:00,feeder,0002,L2 Active Power,kW,60.99
900405,Hall Mews Boston,2024-01-25T18:30:00.000+00:00,feeder,0002,L1 Active Power,kW,44.38
900405,Hall Mews Boston,2024-01-25T18:30:00.000+00:00,feeder,0002,N Current (RMS),A,89.5
900405,Hall Mews Boston,2024-01-25T18:30:00.000+00:00,feeder,0002,L3 Current (RMS),A,256.9
900405,Hall Mews Boston,2024-01-25T18:30:00.000+00:00,feeder,0002,L2 Current (RMS),A,254.6
900405,Hall Mews Boston,2024-01-25T18:30:00.000+00:00,feeder,0002,L1 Current (RMS),A,186.4
900405,Hall Mews Boston,2024-01-25T18:30:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.18
900405,Hall Mews Boston,2024-01-25T18:30:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.12
900405,Hall Mews Boston,2024-01-25T18:30:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.09
900405,Hall Mews Boston,2024-01-25T18:30:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.43
900405,Hall Mews Boston,2024-01-25T18:30:00.000+00:00,feeder,0001,L2 Active Power,kW,0.69
900405,Hall Mews Boston,2024-01-25T18:30:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.04
900405,Hall Mews Boston,2024-01-25T18:30:00.000+00:00,feeder,0001,N Current (RMS),A,6.8
900405,Hall Mews Boston,2024-01-25T18:30:00.000+00:00,feeder,0001,L3 Current (RMS),A,2.1
900405,Hall Mews Boston,2024-01-25T18:30:00.000+00:00,feeder,0001,L2 Current (RMS),A,3.3
900405,Hall Mews Boston,2024-01-25T18:30:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.7
900405,Hall Mews Boston,2024-01-25T18:30:00.000+00:00,transformer,,Temperature,C,22.3
900405,Hall Mews Boston,2024-01-25T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
900405,Hall Mews Boston,2024-01-25T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
900405,Hall Mews Boston,2024-01-25T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
900405,Hall Mews Boston,2024-01-25T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
900405,Hall Mews Boston,2024-01-25T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
900405,Hall Mews Boston,2024-01-25T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
900405,Hall Mews Boston,2024-01-25T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
900405,Hall Mews Boston,2024-01-25T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
900405,Hall Mews Boston,2024-01-25T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
900405,Hall Mews Boston,2024-01-25T18:30:00.000+00:00,busbar,,L3 Active Power,kW,70.37
900405,Hall Mews Boston,2024-01-25T18:30:00.000+00:00,busbar,,L2 Active Power,kW,79.77
900405,Hall Mews Boston,2024-01-25T18:30:00.000+00:00,busbar,,L1 Active Power,kW,58.0
900405,Hall Mews Boston,2024-01-25T18:30:00.000+00:00,busbar,,N Current (RMS),A,115.4
900405,Hall Mews Boston,2024-01-25T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,295.8
900405,Hall Mews Boston,2024-01-25T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,333.1
900405,Hall Mews Boston,2024-01-25T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,243.4
900405,Hall Mews Boston,2024-01-25T18:20:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.42
900405,Hall Mews Boston,2024-01-25T18:20:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,0.32
900405,Hall Mews Boston,2024-01-25T18:20:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.51
900405,Hall Mews Boston,2024-01-25T18:20:00.000+00:00,feeder,0003,L3 Active Power,kW,10.87
900405,Hall Mews Boston,2024-01-25T18:20:00.000+00:00,feeder,0003,L2 Active Power,kW,17.38
900405,Hall Mews Boston,2024-01-25T18:20:00.000+00:00,feeder,0003,L1 Active Power,kW,11.62
900405,Hall Mews Boston,2024-01-25T18:20:00.000+00:00,feeder,0003,N Current (RMS),A,38.6
900405,Hall Mews Boston,2024-01-25T18:20:00.000+00:00,feeder,0003,L3 Current (RMS),A,46.9
900405,Hall Mews Boston,2024-01-25T18:20:00.000+00:00,feeder,0003,L2 Current (RMS),A,73.7
900405,Hall Mews Boston,2024-01-25T18:20:00.000+00:00,feeder,0003,L1 Current (RMS),A,51.9
900405,Hall Mews Boston,2024-01-25T18:20:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-0.43
900405,Hall Mews Boston,2024-01-25T18:20:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.57
900405,Hall Mews Boston,2024-01-25T18:20:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-0.12
900405,Hall Mews Boston,2024-01-25T18:20:00.000+00:00,feeder,0002,L3 Active Power,kW,63.25
900405,Hall Mews Boston,2024-01-25T18:20:00.000+00:00,feeder,0002,L2 Active Power,kW,56.46
900405,Hall Mews Boston,2024-01-25T18:20:00.000+00:00,feeder,0002,L1 Active Power,kW,51.68
900405,Hall Mews Boston,2024-01-25T18:20:00.000+00:00,feeder,0002,N Current (RMS),A,81.5
900405,Hall Mews Boston,2024-01-25T18:20:00.000+00:00,feeder,0002,L3 Current (RMS),A,263.7
900405,Hall Mews Boston,2024-01-25T18:20:00.000+00:00,feeder,0002,L2 Current (RMS),A,236.7
900405,Hall Mews Boston,2024-01-25T18:20:00.000+00:00,feeder,0002,L1 Current (RMS),A,216.4
900405,Hall Mews Boston,2024-01-25T18:20:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.22
900405,Hall Mews Boston,2024-01-25T18:20:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,0.13
900405,Hall Mews Boston,2024-01-25T18:20:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.12
900405,Hall Mews Boston,2024-01-25T18:20:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.49
900405,Hall Mews Boston,2024-01-25T18:20:00.000+00:00,feeder,0001,L2 Active Power,kW,1.16
900405,Hall Mews Boston,2024-01-25T18:20:00.000+00:00,feeder,0001,L1 Active Power,kW,0.0
900405,Hall Mews Boston,2024-01-25T18:20:00.000+00:00,feeder,0001,N Current (RMS),A,8.8
900405,Hall Mews Boston,2024-01-25T18:20:00.000+00:00,feeder,0001,L3 Current (RMS),A,2.4
900405,Hall Mews Boston,2024-01-25T18:20:00.000+00:00,feeder,0001,L2 Current (RMS),A,4.9
900405,Hall Mews Boston,2024-01-25T18:20:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.8
900405,Hall Mews Boston,2024-01-25T18:20:00.000+00:00,transformer,,Temperature,C,22.2
900405,Hall Mews Boston,2024-01-25T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
900405,Hall Mews Boston,2024-01-25T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
900405,Hall Mews Boston,2024-01-25T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
900405,Hall Mews Boston,2024-01-25T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
900405,Hall Mews Boston,2024-01-25T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
900405,Hall Mews Boston,2024-01-25T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
900405,Hall Mews Boston,2024-01-25T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
900405,Hall Mews Boston,2024-01-25T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
900405,Hall Mews Boston,2024-01-25T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
900405,Hall Mews Boston,2024-01-25T18:20:00.000+00:00,busbar,,L3 Active Power,kW,73.63
900405,Hall Mews Boston,2024-01-25T18:20:00.000+00:00,busbar,,L2 Active Power,kW,75.01
900405,Hall Mews Boston,2024-01-25T18:20:00.000+00:00,busbar,,L1 Active Power,kW,63.31
900405,Hall Mews Boston,2024-01-25T18:20:00.000+00:00,busbar,,N Current (RMS),A,111.8
900405,Hall Mews Boston,2024-01-25T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,307.5
900405,Hall Mews Boston,2024-01-25T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,313.3
900405,Hall Mews Boston,2024-01-25T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,266.4
900405,Hall Mews Boston,2024-01-25T18:10:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.17
900405,Hall Mews Boston,2024-01-25T18:10:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,0.54
900405,Hall Mews Boston,2024-01-25T18:10:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.28
900405,Hall Mews Boston,2024-01-25T18:10:00.000+00:00,feeder,0003,L3 Active Power,kW,13.29
900405,Hall Mews Boston,2024-01-25T18:10:00.000+00:00,feeder,0003,L2 Active Power,kW,17.24
900405,Hall Mews Boston,2024-01-25T18:10:00.000+00:00,feeder,0003,L1 Active Power,kW,9.05
900405,Hall Mews Boston,2024-01-25T18:10:00.000+00:00,feeder,0003,N Current (RMS),A,34.0
900405,Hall Mews Boston,2024-01-25T18:10:00.000+00:00,feeder,0003,L3 Current (RMS),A,56.9
900405,Hall Mews Boston,2024-01-25T18:10:00.000+00:00,feeder,0003,L2 Current (RMS),A,72.1
900405,Hall Mews Boston,2024-01-25T18:10:00.000+00:00,feeder,0003,L1 Current (RMS),A,39.3
900405,Hall Mews Boston,2024-01-25T18:10:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,0.21
900405,Hall Mews Boston,2024-01-25T18:10:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.82
900405,Hall Mews Boston,2024-01-25T18:10:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-0.28
900405,Hall Mews Boston,2024-01-25T18:10:00.000+00:00,feeder,0002,L3 Active Power,kW,67.7
900405,Hall Mews Boston,2024-01-25T18:10:00.000+00:00,feeder,0002,L2 Active Power,kW,48.37
900405,Hall Mews Boston,2024-01-25T18:10:00.000+00:00,feeder,0002,L1 Active Power,kW,42.41
900405,Hall Mews Boston,2024-01-25T18:10:00.000+00:00,feeder,0002,N Current (RMS),A,106.4
900405,Hall Mews Boston,2024-01-25T18:10:00.000+00:00,feeder,0002,L3 Current (RMS),A,282.5
900405,Hall Mews Boston,2024-01-25T18:10:00.000+00:00,feeder,0002,L2 Current (RMS),A,202.7
900405,Hall Mews Boston,2024-01-25T18:10:00.000+00:00,feeder,0002,L1 Current (RMS),A,178.7
900405,Hall Mews Boston,2024-01-25T18:10:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.07
900405,Hall Mews Boston,2024-01-25T18:10:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.06
900405,Hall Mews Boston,2024-01-25T18:10:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.19
900405,Hall Mews Boston,2024-01-25T18:10:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.58
900405,Hall Mews Boston,2024-01-25T18:10:00.000+00:00,feeder,0001,L2 Active Power,kW,1.81
900405,Hall Mews Boston,2024-01-25T18:10:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.02
900405,Hall Mews Boston,2024-01-25T18:10:00.000+00:00,feeder,0001,N Current (RMS),A,10.4
900405,Hall Mews Boston,2024-01-25T18:10:00.000+00:00,feeder,0001,L3 Current (RMS),A,2.6
900405,Hall Mews Boston,2024-01-25T18:10:00.000+00:00,feeder,0001,L2 Current (RMS),A,9.1
900405,Hall Mews Boston,2024-01-25T18:10:00.000+00:00,feeder,0001,L1 Current (RMS),A,1.0
900405,Hall Mews Boston,2024-01-25T18:10:00.000+00:00,transformer,,Temperature,C,22.1
900405,Hall Mews Boston,2024-01-25T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
900405,Hall Mews Boston,2024-01-25T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
900405,Hall Mews Boston,2024-01-25T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
900405,Hall Mews Boston,2024-01-25T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
900405,Hall Mews Boston,2024-01-25T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
900405,Hall Mews Boston,2024-01-25T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
900405,Hall Mews Boston,2024-01-25T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
900405,Hall Mews Boston,2024-01-25T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
900405,Hall Mews Boston,2024-01-25T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
900405,Hall Mews Boston,2024-01-25T18:10:00.000+00:00,busbar,,L3 Active Power,kW,80.41
900405,Hall Mews Boston,2024-01-25T18:10:00.000+00:00,busbar,,L2 Active Power,kW,67.41
900405,Hall Mews Boston,2024-01-25T18:10:00.000+00:00,busbar,,L1 Active Power,kW,51.44
900405,Hall Mews Boston,2024-01-25T18:10:00.000+00:00,busbar,,N Current (RMS),A,132.7
900405,Hall Mews Boston,2024-01-25T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,335.9
900405,Hall Mews Boston,2024-01-25T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,281.7
900405,Hall Mews Boston,2024-01-25T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,216.6
900405,Hall Mews Boston,2024-01-25T18:00:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.18
900405,Hall Mews Boston,2024-01-25T18:00:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,0.97
900405,Hall Mews Boston,2024-01-25T18:00:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.09
900405,Hall Mews Boston,2024-01-25T18:00:00.000+00:00,feeder,0003,L3 Active Power,kW,12.39
900405,Hall Mews Boston,2024-01-25T18:00:00.000+00:00,feeder,0003,L2 Active Power,kW,18.46
900405,Hall Mews Boston,2024-01-25T18:00:00.000+00:00,feeder,0003,L1 Active Power,kW,9.8
900405,Hall Mews Boston,2024-01-25T18:00:00.000+00:00,feeder,0003,N Current (RMS),A,38.1
900405,Hall Mews Boston,2024-01-25T18:00:00.000+00:00,feeder,0003,L3 Current (RMS),A,52.9
900405,Hall Mews Boston,2024-01-25T18:00:00.000+00:00,feeder,0003,L2 Current (RMS),A,77.4
900405,Hall Mews Boston,2024-01-25T18:00:00.000+00:00,feeder,0003,L1 Current (RMS),A,42.3
900405,Hall Mews Boston,2024-01-25T18:00:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-0.23
900405,Hall Mews Boston,2024-01-25T18:00:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.05
900405,Hall Mews Boston,2024-01-25T18:00:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-0.42
900405,Hall Mews Boston,2024-01-25T18:00:00.000+00:00,feeder,0002,L3 Active Power,kW,62.98
900405,Hall Mews Boston,2024-01-25T18:00:00.000+00:00,feeder,0002,L2 Active Power,kW,52.89
900405,Hall Mews Boston,2024-01-25T18:00:00.000+00:00,feeder,0002,L1 Active Power,kW,42.88
900405,Hall Mews Boston,2024-01-25T18:00:00.000+00:00,feeder,0002,N Current (RMS),A,91.9
900405,Hall Mews Boston,2024-01-25T18:00:00.000+00:00,feeder,0002,L3 Current (RMS),A,263.3
900405,Hall Mews Boston,2024-01-25T18:00:00.000+00:00,feeder,0002,L2 Current (RMS),A,221.0
900405,Hall Mews Boston,2024-01-25T18:00:00.000+00:00,feeder,0002,L1 Current (RMS),A,181.2
900405,Hall Mews Boston,2024-01-25T18:00:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.13
900405,Hall Mews Boston,2024-01-25T18:00:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.19
900405,Hall Mews Boston,2024-01-25T18:00:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.14
900405,Hall Mews Boston,2024-01-25T18:00:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.48
900405,Hall Mews Boston,2024-01-25T18:00:00.000+00:00,feeder,0001,L2 Active Power,kW,1.02
900405,Hall Mews Boston,2024-01-25T18:00:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.04
900405,Hall Mews Boston,2024-01-25T18:00:00.000+00:00,feeder,0001,N Current (RMS),A,8.1
900405,Hall Mews Boston,2024-01-25T18:00:00.000+00:00,feeder,0001,L3 Current (RMS),A,2.3
900405,Hall Mews Boston,2024-01-25T18:00:00.000+00:00,feeder,0001,L2 Current (RMS),A,4.4
900405,Hall Mews Boston,2024-01-25T18:00:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.8
900405,Hall Mews Boston,2024-01-25T18:00:00.000+00:00,transformer,,Temperature,C,22.0
900405,Hall Mews Boston,2024-01-25T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
900405,Hall Mews Boston,2024-01-25T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
900405,Hall Mews Boston,2024-01-25T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
900405,Hall Mews Boston,2024-01-25T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
900405,Hall Mews Boston,2024-01-25T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
900405,Hall Mews Boston,2024-01-25T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
900405,Hall Mews Boston,2024-01-25T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
900405,Hall Mews Boston,2024-01-25T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
900405,Hall Mews Boston,2024-01-25T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
900405,Hall Mews Boston,2024-01-25T18:00:00.000+00:00,busbar,,L3 Active Power,kW,74.88
900405,Hall Mews Boston,2024-01-25T18:00:00.000+00:00,busbar,,L2 Active Power,kW,72.36
900405,Hall Mews Boston,2024-01-25T18:00:00.000+00:00,busbar,,L1 Active Power,kW,52.64
900405,Hall Mews Boston,2024-01-25T18:00:00.000+00:00,busbar,,N Current (RMS),A,123.2
900405,Hall Mews Boston,2024-01-25T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,313.1
900405,Hall Mews Boston,2024-01-25T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,301.9
900405,Hall Mews Boston,2024-01-25T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,222.4
900405,Hall Mews Boston,2024-01-25T17:50:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.09
900405,Hall Mews Boston,2024-01-25T17:50:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,0.55
900405,Hall Mews Boston,2024-01-25T17:50:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.29
900405,Hall Mews Boston,2024-01-25T17:50:00.000+00:00,feeder,0003,L3 Active Power,kW,14.93
900405,Hall Mews Boston,2024-01-25T17:50:00.000+00:00,feeder,0003,L2 Active Power,kW,21.22
900405,Hall Mews Boston,2024-01-25T17:50:00.000+00:00,feeder,0003,L1 Active Power,kW,11.82
900405,Hall Mews Boston,2024-01-25T17:50:00.000+00:00,feeder,0003,N Current (RMS),A,41.6
900405,Hall Mews Boston,2024-01-25T17:50:00.000+00:00,feeder,0003,L3 Current (RMS),A,63.8
900405,Hall Mews Boston,2024-01-25T17:50:00.000+00:00,feeder,0003,L2 Current (RMS),A,89.4
900405,Hall Mews Boston,2024-01-25T17:50:00.000+00:00,feeder,0003,L1 Current (RMS),A,51.9
900405,Hall Mews Boston,2024-01-25T17:50:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-0.59
900405,Hall Mews Boston,2024-01-25T17:50:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.52
900405,Hall Mews Boston,2024-01-25T17:50:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-0.28
900405,Hall Mews Boston,2024-01-25T17:50:00.000+00:00,feeder,0002,L3 Active Power,kW,55.79
900405,Hall Mews Boston,2024-01-25T17:50:00.000+00:00,feeder,0002,L2 Active Power,kW,56.7
900405,Hall Mews Boston,2024-01-25T17:50:00.000+00:00,feeder,0002,L1 Active Power,kW,47.04
900405,Hall Mews Boston,2024-01-25T17:50:00.000+00:00,feeder,0002,N Current (RMS),A,76.4
900405,Hall Mews Boston,2024-01-25T17:50:00.000+00:00,feeder,0002,L3 Current (RMS),A,234.4
900405,Hall Mews Boston,2024-01-25T17:50:00.000+00:00,feeder,0002,L2 Current (RMS),A,237.6
900405,Hall Mews Boston,2024-01-25T17:50:00.000+00:00,feeder,0002,L1 Current (RMS),A,199.7
900405,Hall Mews Boston,2024-01-25T17:50:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.21
900405,Hall Mews Boston,2024-01-25T17:50:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.06
900405,Hall Mews Boston,2024-01-25T17:50:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.09
900405,Hall Mews Boston,2024-01-25T17:50:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.39
900405,Hall Mews Boston,2024-01-25T17:50:00.000+00:00,feeder,0001,L2 Active Power,kW,2.0
900405,Hall Mews Boston,2024-01-25T17:50:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.02
900405,Hall Mews Boston,2024-01-25T17:50:00.000+00:00,feeder,0001,N Current (RMS),A,13.0
900405,Hall Mews Boston,2024-01-25T17:50:00.000+00:00,feeder,0001,L3 Current (RMS),A,2.0
900405,Hall Mews Boston,2024-01-25T17:50:00.000+00:00,feeder,0001,L2 Current (RMS),A,10.0
900405,Hall Mews Boston,2024-01-25T17:50:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.7
900405,Hall Mews Boston,2024-01-25T17:50:00.000+00:00,transformer,,Temperature,C,21.8
900405,Hall Mews Boston,2024-01-25T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
900405,Hall Mews Boston,2024-01-25T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
900405,Hall Mews Boston,2024-01-25T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
900405,Hall Mews Boston,2024-01-25T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
900405,Hall Mews Boston,2024-01-25T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
900405,Hall Mews Boston,2024-01-25T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
900405,Hall Mews Boston,2024-01-25T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
900405,Hall Mews Boston,2024-01-25T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
900405,Hall Mews Boston,2024-01-25T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
900405,Hall Mews Boston,2024-01-25T17:50:00.000+00:00,busbar,,L3 Active Power,kW,70.33
900405,Hall Mews Boston,2024-01-25T17:50:00.000+00:00,busbar,,L2 Active Power,kW,79.93
900405,Hall Mews Boston,2024-01-25T17:50:00.000+00:00,busbar,,L1 Active Power,kW,58.84
900405,Hall Mews Boston,2024-01-25T17:50:00.000+00:00,busbar,,N Current (RMS),A,117.7
900405,Hall Mews Boston,2024-01-25T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,295.4
900405,Hall Mews Boston,2024-01-25T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,334.5
900405,Hall Mews Boston,2024-01-25T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,248.7
900405,Hall Mews Boston,2024-01-25T17:40:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.13
900405,Hall Mews Boston,2024-01-25T17:40:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,0.3
900405,Hall Mews Boston,2024-01-25T17:40:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.41
900405,Hall Mews Boston,2024-01-25T17:40:00.000+00:00,feeder,0003,L3 Active Power,kW,17.9
900405,Hall Mews Boston,2024-01-25T17:40:00.000+00:00,feeder,0003,L2 Active Power,kW,21.27
900405,Hall Mews Boston,2024-01-25T17:40:00.000+00:00,feeder,0003,L1 Active Power,kW,13.0
900405,Hall Mews Boston,2024-01-25T17:40:00.000+00:00,feeder,0003,N Current (RMS),A,40.8
900405,Hall Mews Boston,2024-01-25T17:40:00.000+00:00,feeder,0003,L3 Current (RMS),A,77.4
900405,Hall Mews Boston,2024-01-25T17:40:00.000+00:00,feeder,0003,L2 Current (RMS),A,90.7
900405,Hall Mews Boston,2024-01-25T17:40:00.000+00:00,feeder,0003,L1 Current (RMS),A,57.3
900405,Hall Mews Boston,2024-01-25T17:40:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,0.05
900405,Hall Mews Boston,2024-01-25T17:40:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.11
900405,Hall Mews Boston,2024-01-25T17:40:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-0.32
900405,Hall Mews Boston,2024-01-25T17:40:00.000+00:00,feeder,0002,L3 Active Power,kW,63.56
900405,Hall Mews Boston,2024-01-25T17:40:00.000+00:00,feeder,0002,L2 Active Power,kW,58.81
900405,Hall Mews Boston,2024-01-25T17:40:00.000+00:00,feeder,0002,L1 Active Power,kW,46.3
900405,Hall Mews Boston,2024-01-25T17:40:00.000+00:00,feeder,0002,N Current (RMS),A,88.0
900405,Hall Mews Boston,2024-01-25T17:40:00.000+00:00,feeder,0002,L3 Current (RMS),A,267.4
900405,Hall Mews Boston,2024-01-25T17:40:00.000+00:00,feeder,0002,L2 Current (RMS),A,246.5
900405,Hall Mews Boston,2024-01-25T17:40:00.000+00:00,feeder,0002,L1 Current (RMS),A,196.2
900405,Hall Mews Boston,2024-01-25T17:40:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.17
900405,Hall Mews Boston,2024-01-25T17:40:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.1
900405,Hall Mews Boston,2024-01-25T17:40:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.13
900405,Hall Mews Boston,2024-01-25T17:40:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.47
