Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
900405,Hall Mews Boston,2024-01-25T17:40:00.000+00:00,feeder,0001,L2 Active Power,kW,1.16
900405,Hall Mews Boston,2024-01-25T17:40:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.03
900405,Hall Mews Boston,2024-01-25T17:40:00.000+00:00,feeder,0001,N Current (RMS),A,7.4
900405,Hall Mews Boston,2024-01-25T17:40:00.000+00:00,feeder,0001,L3 Current (RMS),A,2.3
900405,Hall Mews Boston,2024-01-25T17:40:00.000+00:00,feeder,0001,L2 Current (RMS),A,5.1
900405,Hall Mews Boston,2024-01-25T17:40:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.8
900405,Hall Mews Boston,2024-01-25T17:40:00.000+00:00,transformer,,Temperature,C,21.7
900405,Hall Mews Boston,2024-01-25T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
900405,Hall Mews Boston,2024-01-25T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
900405,Hall Mews Boston,2024-01-25T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
900405,Hall Mews Boston,2024-01-25T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
900405,Hall Mews Boston,2024-01-25T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
900405,Hall Mews Boston,2024-01-25T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
900405,Hall Mews Boston,2024-01-25T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
900405,Hall Mews Boston,2024-01-25T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
900405,Hall Mews Boston,2024-01-25T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
900405,Hall Mews Boston,2024-01-25T17:40:00.000+00:00,busbar,,L3 Active Power,kW,80.99
900405,Hall Mews Boston,2024-01-25T17:40:00.000+00:00,busbar,,L2 Active Power,kW,81.24
900405,Hall Mews Boston,2024-01-25T17:40:00.000+00:00,busbar,,L1 Active Power,kW,59.26
900405,Hall Mews Boston,2024-01-25T17:40:00.000+00:00,busbar,,N Current (RMS),A,126.9
900405,Hall Mews Boston,2024-01-25T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,341.4
900405,Hall Mews Boston,2024-01-25T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,340.6
900405,Hall Mews Boston,2024-01-25T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,250.3
900405,Hall Mews Boston,2024-01-25T17:30:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.01
900405,Hall Mews Boston,2024-01-25T17:30:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.36
900405,Hall Mews Boston,2024-01-25T17:30:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.48
900405,Hall Mews Boston,2024-01-25T17:30:00.000+00:00,feeder,0003,L3 Active Power,kW,12.39
900405,Hall Mews Boston,2024-01-25T17:30:00.000+00:00,feeder,0003,L2 Active Power,kW,17.36
900405,Hall Mews Boston,2024-01-25T17:30:00.000+00:00,feeder,0003,L1 Active Power,kW,9.89
900405,Hall Mews Boston,2024-01-25T17:30:00.000+00:00,feeder,0003,N Current (RMS),A,34.7
900405,Hall Mews Boston,2024-01-25T17:30:00.000+00:00,feeder,0003,L3 Current (RMS),A,53.0
900405,Hall Mews Boston,2024-01-25T17:30:00.000+00:00,feeder,0003,L2 Current (RMS),A,73.9
900405,Hall Mews Boston,2024-01-25T17:30:00.000+00:00,feeder,0003,L1 Current (RMS),A,43.2
900405,Hall Mews Boston,2024-01-25T17:30:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,0.57
900405,Hall Mews Boston,2024-01-25T17:30:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-0.7
900405,Hall Mews Boston,2024-01-25T17:30:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-0.68
900405,Hall Mews Boston,2024-01-25T17:30:00.000+00:00,feeder,0002,L3 Active Power,kW,63.14
900405,Hall Mews Boston,2024-01-25T17:30:00.000+00:00,feeder,0002,L2 Active Power,kW,60.41
900405,Hall Mews Boston,2024-01-25T17:30:00.000+00:00,feeder,0002,L1 Active Power,kW,40.84
900405,Hall Mews Boston,2024-01-25T17:30:00.000+00:00,feeder,0002,N Current (RMS),A,99.1
900405,Hall Mews Boston,2024-01-25T17:30:00.000+00:00,feeder,0002,L3 Current (RMS),A,265.6
900405,Hall Mews Boston,2024-01-25T17:30:00.000+00:00,feeder,0002,L2 Current (RMS),A,254.0
900405,Hall Mews Boston,2024-01-25T17:30:00.000+00:00,feeder,0002,L1 Current (RMS),A,172.9
900405,Hall Mews Boston,2024-01-25T17:30:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.13
900405,Hall Mews Boston,2024-01-25T17:30:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.02
900405,Hall Mews Boston,2024-01-25T17:30:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.13
900405,Hall Mews Boston,2024-01-25T17:30:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.44
900405,Hall Mews Boston,2024-01-25T17:30:00.000+00:00,feeder,0001,L2 Active Power,kW,1.83
900405,Hall Mews Boston,2024-01-25T17:30:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.06
900405,Hall Mews Boston,2024-01-25T17:30:00.000+00:00,feeder,0001,N Current (RMS),A,9.6
900405,Hall Mews Boston,2024-01-25T17:30:00.000+00:00,feeder,0001,L3 Current (RMS),A,2.1
900405,Hall Mews Boston,2024-01-25T17:30:00.000+00:00,feeder,0001,L2 Current (RMS),A,9.2
900405,Hall Mews Boston,2024-01-25T17:30:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.8
900405,Hall Mews Boston,2024-01-25T17:30:00.000+00:00,transformer,,Temperature,C,21.6
900405,Hall Mews Boston,2024-01-25T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
900405,Hall Mews Boston,2024-01-25T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
900405,Hall Mews Boston,2024-01-25T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
900405,Hall Mews Boston,2024-01-25T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
900405,Hall Mews Boston,2024-01-25T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
900405,Hall Mews Boston,2024-01-25T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
900405,Hall Mews Boston,2024-01-25T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
900405,Hall Mews Boston,2024-01-25T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
900405,Hall Mews Boston,2024-01-25T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
900405,Hall Mews Boston,2024-01-25T17:30:00.000+00:00,busbar,,L3 Active Power,kW,75.09
900405,Hall Mews Boston,2024-01-25T17:30:00.000+00:00,busbar,,L2 Active Power,kW,79.6
900405,Hall Mews Boston,2024-01-25T17:30:00.000+00:00,busbar,,L1 Active Power,kW,50.67
900405,Hall Mews Boston,2024-01-25T17:30:00.000+00:00,busbar,,N Current (RMS),A,136.0
900405,Hall Mews Boston,2024-01-25T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,316.0
900405,Hall Mews Boston,2024-01-25T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,334.9
900405,Hall Mews Boston,2024-01-25T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,215.0
900405,Hall Mews Boston,2024-01-25T17:20:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.26
900405,Hall Mews Boston,2024-01-25T17:20:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.26
900405,Hall Mews Boston,2024-01-25T17:20:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.1
900405,Hall Mews Boston,2024-01-25T17:20:00.000+00:00,feeder,0003,L3 Active Power,kW,16.63
900405,Hall Mews Boston,2024-01-25T17:20:00.000+00:00,feeder,0003,L2 Active Power,kW,19.6
900405,Hall Mews Boston,2024-01-25T17:20:00.000+00:00,feeder,0003,L1 Active Power,kW,11.27
900405,Hall Mews Boston,2024-01-25T17:20:00.000+00:00,feeder,0003,N Current (RMS),A,38.0
900405,Hall Mews Boston,2024-01-25T17:20:00.000+00:00,feeder,0003,L3 Current (RMS),A,70.9
900405,Hall Mews Boston,2024-01-25T17:20:00.000+00:00,feeder,0003,L2 Current (RMS),A,83.0
900405,Hall Mews Boston,2024-01-25T17:20:00.000+00:00,feeder,0003,L1 Current (RMS),A,48.4
900405,Hall Mews Boston,2024-01-25T17:20:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,0.4
900405,Hall Mews Boston,2024-01-25T17:20:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.33
900405,Hall Mews Boston,2024-01-25T17:20:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-0.9
900405,Hall Mews Boston,2024-01-25T17:20:00.000+00:00,feeder,0002,L3 Active Power,kW,63.26
900405,Hall Mews Boston,2024-01-25T17:20:00.000+00:00,feeder,0002,L2 Active Power,kW,56.55
900405,Hall Mews Boston,2024-01-25T17:20:00.000+00:00,feeder,0002,L1 Active Power,kW,36.88
900405,Hall Mews Boston,2024-01-25T17:20:00.000+00:00,feeder,0002,N Current (RMS),A,107.9
900405,Hall Mews Boston,2024-01-25T17:20:00.000+00:00,feeder,0002,L3 Current (RMS),A,266.5
900405,Hall Mews Boston,2024-01-25T17:20:00.000+00:00,feeder,0002,L2 Current (RMS),A,238.0
900405,Hall Mews Boston,2024-01-25T17:20:00.000+00:00,feeder,0002,L1 Current (RMS),A,156.6
900405,Hall Mews Boston,2024-01-25T17:20:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.08
900405,Hall Mews Boston,2024-01-25T17:20:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.2
900405,Hall Mews Boston,2024-01-25T17:20:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.15
900405,Hall Mews Boston,2024-01-25T17:20:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.46
900405,Hall Mews Boston,2024-01-25T17:20:00.000+00:00,feeder,0001,L2 Active Power,kW,1.15
900405,Hall Mews Boston,2024-01-25T17:20:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.07
900405,Hall Mews Boston,2024-01-25T17:20:00.000+00:00,feeder,0001,N Current (RMS),A,7.3
900405,Hall Mews Boston,2024-01-25T17:20:00.000+00:00,feeder,0001,L3 Current (RMS),A,2.1
900405,Hall Mews Boston,2024-01-25T17:20:00.000+00:00,feeder,0001,L2 Current (RMS),A,5.3
900405,Hall Mews Boston,2024-01-25T17:20:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.9
900405,Hall Mews Boston,2024-01-25T17:20:00.000+00:00,transformer,,Temperature,C,21.5
900405,Hall Mews Boston,2024-01-25T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
900405,Hall Mews Boston,2024-01-25T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
900405,Hall Mews Boston,2024-01-25T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
900405,Hall Mews Boston,2024-01-25T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
900405,Hall Mews Boston,2024-01-25T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
900405,Hall Mews Boston,2024-01-25T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
900405,Hall Mews Boston,2024-01-25T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
900405,Hall Mews Boston,2024-01-25T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
900405,Hall Mews Boston,2024-01-25T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
900405,Hall Mews Boston,2024-01-25T17:20:00.000+00:00,busbar,,L3 Active Power,kW,79.43
900405,Hall Mews Boston,2024-01-25T17:20:00.000+00:00,busbar,,L2 Active Power,kW,77.3
900405,Hall Mews Boston,2024-01-25T17:20:00.000+00:00,busbar,,L1 Active Power,kW,48.08
900405,Hall Mews Boston,2024-01-25T17:20:00.000+00:00,busbar,,N Current (RMS),A,146.4
900405,Hall Mews Boston,2024-01-25T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,334.4
900405,Hall Mews Boston,2024-01-25T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,325.1
900405,Hall Mews Boston,2024-01-25T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,204.0
900405,Hall Mews Boston,2024-01-25T17:10:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.51
900405,Hall Mews Boston,2024-01-25T17:10:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.24
900405,Hall Mews Boston,2024-01-25T17:10:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.64
900405,Hall Mews Boston,2024-01-25T17:10:00.000+00:00,feeder,0003,L3 Active Power,kW,14.15
900405,Hall Mews Boston,2024-01-25T17:10:00.000+00:00,feeder,0003,L2 Active Power,kW,17.6
900405,Hall Mews Boston,2024-01-25T17:10:00.000+00:00,feeder,0003,L1 Active Power,kW,11.06
900405,Hall Mews Boston,2024-01-25T17:10:00.000+00:00,feeder,0003,N Current (RMS),A,33.5
900405,Hall Mews Boston,2024-01-25T17:10:00.000+00:00,feeder,0003,L3 Current (RMS),A,61.4
900405,Hall Mews Boston,2024-01-25T17:10:00.000+00:00,feeder,0003,L2 Current (RMS),A,74.6
900405,Hall Mews Boston,2024-01-25T17:10:00.000+00:00,feeder,0003,L1 Current (RMS),A,47.3
900405,Hall Mews Boston,2024-01-25T17:10:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,0.57
900405,Hall Mews Boston,2024-01-25T17:10:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-0.66
900405,Hall Mews Boston,2024-01-25T17:10:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,0.24
900405,Hall Mews Boston,2024-01-25T17:10:00.000+00:00,feeder,0002,L3 Active Power,kW,68.82
900405,Hall Mews Boston,2024-01-25T17:10:00.000+00:00,feeder,0002,L2 Active Power,kW,51.6
900405,Hall Mews Boston,2024-01-25T17:10:00.000+00:00,feeder,0002,L1 Active Power,kW,49.34
900405,Hall Mews Boston,2024-01-25T17:10:00.000+00:00,feeder,0002,N Current (RMS),A,98.3
900405,Hall Mews Boston,2024-01-25T17:10:00.000+00:00,feeder,0002,L3 Current (RMS),A,289.4
900405,Hall Mews Boston,2024-01-25T17:10:00.000+00:00,feeder,0002,L2 Current (RMS),A,217.0
900405,Hall Mews Boston,2024-01-25T17:10:00.000+00:00,feeder,0002,L1 Current (RMS),A,210.8
900405,Hall Mews Boston,2024-01-25T17:10:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.14
900405,Hall Mews Boston,2024-01-25T17:10:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.12
900405,Hall Mews Boston,2024-01-25T17:10:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.17
900405,Hall Mews Boston,2024-01-25T17:10:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.59
900405,Hall Mews Boston,2024-01-25T17:10:00.000+00:00,feeder,0001,L2 Active Power,kW,1.1
900405,Hall Mews Boston,2024-01-25T17:10:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.01
900405,Hall Mews Boston,2024-01-25T17:10:00.000+00:00,feeder,0001,N Current (RMS),A,9.5
900405,Hall Mews Boston,2024-01-25T17:10:00.000+00:00,feeder,0001,L3 Current (RMS),A,2.7
900405,Hall Mews Boston,2024-01-25T17:10:00.000+00:00,feeder,0001,L2 Current (RMS),A,4.7
900405,Hall Mews Boston,2024-01-25T17:10:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.9
900405,Hall Mews Boston,2024-01-25T17:10:00.000+00:00,transformer,,Temperature,C,21.4
900405,Hall Mews Boston,2024-01-25T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
900405,Hall Mews Boston,2024-01-25T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
900405,Hall Mews Boston,2024-01-25T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
900405,Hall Mews Boston,2024-01-25T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
900405,Hall Mews Boston,2024-01-25T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
900405,Hall Mews Boston,2024-01-25T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
900405,Hall Mews Boston,2024-01-25T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
900405,Hall Mews Boston,2024-01-25T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
900405,Hall Mews Boston,2024-01-25T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
900405,Hall Mews Boston,2024-01-25T17:10:00.000+00:00,busbar,,L3 Active Power,kW,82.38
900405,Hall Mews Boston,2024-01-25T17:10:00.000+00:00,busbar,,L2 Active Power,kW,70.3
900405,Hall Mews Boston,2024-01-25T17:10:00.000+00:00,busbar,,L1 Active Power,kW,60.39
900405,Hall Mews Boston,2024-01-25T17:10:00.000+00:00,busbar,,N Current (RMS),A,122.4
900405,Hall Mews Boston,2024-01-25T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,347.2
900405,Hall Mews Boston,2024-01-25T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,295.6
900405,Hall Mews Boston,2024-01-25T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,257.3
900405,Hall Mews Boston,2024-01-25T17:00:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.2
900405,Hall Mews Boston,2024-01-25T17:00:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.73
900405,Hall Mews Boston,2024-01-25T17:00:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.79
900405,Hall Mews Boston,2024-01-25T17:00:00.000+00:00,feeder,0003,L3 Active Power,kW,12.72
900405,Hall Mews Boston,2024-01-25T17:00:00.000+00:00,feeder,0003,L2 Active Power,kW,12.07
900405,Hall Mews Boston,2024-01-25T17:00:00.000+00:00,feeder,0003,L1 Active Power,kW,11.0
900405,Hall Mews Boston,2024-01-25T17:00:00.000+00:00,feeder,0003,N Current (RMS),A,25.7
900405,Hall Mews Boston,2024-01-25T17:00:00.000+00:00,feeder,0003,L3 Current (RMS),A,55.6
900405,Hall Mews Boston,2024-01-25T17:00:00.000+00:00,feeder,0003,L2 Current (RMS),A,51.9
900405,Hall Mews Boston,2024-01-25T17:00:00.000+00:00,feeder,0003,L1 Current (RMS),A,47.4
900405,Hall Mews Boston,2024-01-25T17:00:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,0.64
900405,Hall Mews Boston,2024-01-25T17:00:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.01
900405,Hall Mews Boston,2024-01-25T17:00:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,0.85
900405,Hall Mews Boston,2024-01-25T17:00:00.000+00:00,feeder,0002,L3 Active Power,kW,69.65
900405,Hall Mews Boston,2024-01-25T17:00:00.000+00:00,feeder,0002,L2 Active Power,kW,52.49
900405,Hall Mews Boston,2024-01-25T17:00:00.000+00:00,feeder,0002,L1 Active Power,kW,56.92
900405,Hall Mews Boston,2024-01-25T17:00:00.000+00:00,feeder,0002,N Current (RMS),A,86.7
900405,Hall Mews Boston,2024-01-25T17:00:00.000+00:00,feeder,0002,L3 Current (RMS),A,293.7
900405,Hall Mews Boston,2024-01-25T17:00:00.000+00:00,feeder,0002,L2 Current (RMS),A,221.9
900405,Hall Mews Boston,2024-01-25T17:00:00.000+00:00,feeder,0002,L1 Current (RMS),A,240.3
900405,Hall Mews Boston,2024-01-25T17:00:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.2
900405,Hall Mews Boston,2024-01-25T17:00:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,0.02
900405,Hall Mews Boston,2024-01-25T17:00:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.16
900405,Hall Mews Boston,2024-01-25T17:00:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.61
900405,Hall Mews Boston,2024-01-25T17:00:00.000+00:00,feeder,0001,L2 Active Power,kW,2.12
900405,Hall Mews Boston,2024-01-25T17:00:00.000+00:00,feeder,0001,L1 Active Power,kW,0.04
900405,Hall Mews Boston,2024-01-25T17:00:00.000+00:00,feeder,0001,N Current (RMS),A,14.1
900405,Hall Mews Boston,2024-01-25T17:00:00.000+00:00,feeder,0001,L3 Current (RMS),A,2.8
900405,Hall Mews Boston,2024-01-25T17:00:00.000+00:00,feeder,0001,L2 Current (RMS),A,10.4
900405,Hall Mews Boston,2024-01-25T17:00:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.9
900405,Hall Mews Boston,2024-01-25T17:00:00.000+00:00,transformer,,Temperature,C,21.3
900405,Hall Mews Boston,2024-01-25T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
900405,Hall Mews Boston,2024-01-25T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
900405,Hall Mews Boston,2024-01-25T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
900405,Hall Mews Boston,2024-01-25T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
900405,Hall Mews Boston,2024-01-25T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
900405,Hall Mews Boston,2024-01-25T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
900405,Hall Mews Boston,2024-01-25T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
900405,Hall Mews Boston,2024-01-25T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
900405,Hall Mews Boston,2024-01-25T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
900405,Hall Mews Boston,2024-01-25T17:00:00.000+00:00,busbar,,L3 Active Power,kW,81.75
900405,Hall Mews Boston,2024-01-25T17:00:00.000+00:00,busbar,,L2 Active Power,kW,66.68
900405,Hall Mews Boston,2024-01-25T17:00:00.000+00:00,busbar,,L1 Active Power,kW,67.96
900405,Hall Mews Boston,2024-01-25T17:00:00.000+00:00,busbar,,N Current (RMS),A,106.9
900405,Hall Mews Boston,2024-01-25T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,345.3
900405,Hall Mews Boston,2024-01-25T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,282.0
900405,Hall Mews Boston,2024-01-25T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,287.0
900405,Hall Mews Boston,2024-01-25T16:50:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.11
900405,Hall Mews Boston,2024-01-25T16:50:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.77
900405,Hall Mews Boston,2024-01-25T16:50:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.33
900405,Hall Mews Boston,2024-01-25T16:50:00.000+00:00,feeder,0003,L3 Active Power,kW,12.27
900405,Hall Mews Boston,2024-01-25T16:50:00.000+00:00,feeder,0003,L2 Active Power,kW,12.02
900405,Hall Mews Boston,2024-01-25T16:50:00.000+00:00,feeder,0003,L1 Active Power,kW,9.94
900405,Hall Mews Boston,2024-01-25T16:50:00.000+00:00,feeder,0003,N Current (RMS),A,26.9
900405,Hall Mews Boston,2024-01-25T16:50:00.000+00:00,feeder,0003,L3 Current (RMS),A,52.7
900405,Hall Mews Boston,2024-01-25T16:50:00.000+00:00,feeder,0003,L2 Current (RMS),A,52.9
900405,Hall Mews Boston,2024-01-25T16:50:00.000+00:00,feeder,0003,L1 Current (RMS),A,43.9
900405,Hall Mews Boston,2024-01-25T16:50:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,0.65
900405,Hall Mews Boston,2024-01-25T16:50:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.83
900405,Hall Mews Boston,2024-01-25T16:50:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,0.49
900405,Hall Mews Boston,2024-01-25T16:50:00.000+00:00,feeder,0002,L3 Active Power,kW,69.68
900405,Hall Mews Boston,2024-01-25T16:50:00.000+00:00,feeder,0002,L2 Active Power,kW,52.08
900405,Hall Mews Boston,2024-01-25T16:50:00.000+00:00,feeder,0002,L1 Active Power,kW,48.56
900405,Hall Mews Boston,2024-01-25T16:50:00.000+00:00,feeder,0002,N Current (RMS),A,94.6
900405,Hall Mews Boston,2024-01-25T16:50:00.000+00:00,feeder,0002,L3 Current (RMS),A,293.2
900405,Hall Mews Boston,2024-01-25T16:50:00.000+00:00,feeder,0002,L2 Current (RMS),A,219.2
900405,Hall Mews Boston,2024-01-25T16:50:00.000+00:00,feeder,0002,L1 Current (RMS),A,205.3
900405,Hall Mews Boston,2024-01-25T16:50:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.12
900405,Hall Mews Boston,2024-01-25T16:50:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.04
900405,Hall Mews Boston,2024-01-25T16:50:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.18
900405,Hall Mews Boston,2024-01-25T16:50:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.59
900405,Hall Mews Boston,2024-01-25T16:50:00.000+00:00,feeder,0001,L2 Active Power,kW,2.56
900405,Hall Mews Boston,2024-01-25T16:50:00.000+00:00,feeder,0001,L1 Active Power,kW,0.0
900405,Hall Mews Boston,2024-01-25T16:50:00.000+00:00,feeder,0001,N Current (RMS),A,10.3
900405,Hall Mews Boston,2024-01-25T16:50:00.000+00:00,feeder,0001,L3 Current (RMS),A,2.7
900405,Hall Mews Boston,2024-01-25T16:50:00.000+00:00,feeder,0001,L2 Current (RMS),A,12.1
900405,Hall Mews Boston,2024-01-25T16:50:00.000+00:00,feeder,0001,L1 Current (RMS),A,1.0
900405,Hall Mews Boston,2024-01-25T16:50:00.000+00:00,transformer,,Temperature,C,21.2
900405,Hall Mews Boston,2024-01-25T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
900405,Hall Mews Boston,2024-01-25T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
900405,Hall Mews Boston,2024-01-25T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
900405,Hall Mews Boston,2024-01-25T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
900405,Hall Mews Boston,2024-01-25T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
900405,Hall Mews Boston,2024-01-25T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
900405,Hall Mews Boston,2024-01-25T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
900405,Hall Mews Boston,2024-01-25T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
900405,Hall Mews Boston,2024-01-25T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
900405,Hall Mews Boston,2024-01-25T16:50:00.000+00:00,busbar,,L3 Active Power,kW,81.36
900405,Hall Mews Boston,2024-01-25T16:50:00.000+00:00,busbar,,L2 Active Power,kW,66.66
900405,Hall Mews Boston,2024-01-25T16:50:00.000+00:00,busbar,,L1 Active Power,kW,58.5
900405,Hall Mews Boston,2024-01-25T16:50:00.000+00:00,busbar,,N Current (RMS),A,115.8
900405,Hall Mews Boston,2024-01-25T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,342.5
900405,Hall Mews Boston,2024-01-25T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,281.0
900405,Hall Mews Boston,2024-01-25T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,247.4
900405,Hall Mews Boston,2024-01-25T16:40:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.04
900405,Hall Mews Boston,2024-01-25T16:40:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.49
900405,Hall Mews Boston,2024-01-25T16:40:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.16
900405,Hall Mews Boston,2024-01-25T16:40:00.000+00:00,feeder,0003,L3 Active Power,kW,11.15
900405,Hall Mews Boston,2024-01-25T16:40:00.000+00:00,feeder,0003,L2 Active Power,kW,13.29
900405,Hall Mews Boston,2024-01-25T16:40:00.000+00:00,feeder,0003,L1 Active Power,kW,9.6
900405,Hall Mews Boston,2024-01-25T16:40:00.000+00:00,feeder,0003,N Current (RMS),A,26.4
900405,Hall Mews Boston,2024-01-25T16:40:00.000+00:00,feeder,0003,L3 Current (RMS),A,48.1
900405,Hall Mews Boston,2024-01-25T16:40:00.000+00:00,feeder,0003,L2 Current (RMS),A,57.1
900405,Hall Mews Boston,2024-01-25T16:40:00.000+00:00,feeder,0003,L1 Current (RMS),A,41.7
900405,Hall Mews Boston,2024-01-25T16:40:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-0.09
900405,Hall Mews Boston,2024-01-25T16:40:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.47
900405,Hall Mews Boston,2024-01-25T16:40:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-0.25
900405,Hall Mews Boston,2024-01-25T16:40:00.000+00:00,feeder,0002,L3 Active Power,kW,67.1
900405,Hall Mews Boston,2024-01-25T16:40:00.000+00:00,feeder,0002,L2 Active Power,kW,48.61
900405,Hall Mews Boston,2024-01-25T16:40:00.000+00:00,feeder,0002,L1 Active Power,kW,43.64
900405,Hall Mews Boston,2024-01-25T16:40:00.000+00:00,feeder,0002,N Current (RMS),A,98.8
900405,Hall Mews Boston,2024-01-25T16:40:00.000+00:00,feeder,0002,L3 Current (RMS),A,283.3
900405,Hall Mews Boston,2024-01-25T16:40:00.000+00:00,feeder,0002,L2 Current (RMS),A,205.4
900405,Hall Mews Boston,2024-01-25T16:40:00.000+00:00,feeder,0002,L1 Current (RMS),A,184.3
900405,Hall Mews Boston,2024-01-25T16:40:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.09
900405,Hall Mews Boston,2024-01-25T16:40:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.08
900405,Hall Mews Boston,2024-01-25T16:40:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.18
900405,Hall Mews Boston,2024-01-25T16:40:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.57
900405,Hall Mews Boston,2024-01-25T16:40:00.000+00:00,feeder,0001,L2 Active Power,kW,1.08
900405,Hall Mews Boston,2024-01-25T16:40:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.02
900405,Hall Mews Boston,2024-01-25T16:40:00.000+00:00,feeder,0001,N Current (RMS),A,9.7
900405,Hall Mews Boston,2024-01-25T16:40:00.000+00:00,feeder,0001,L3 Current (RMS),A,2.6
900405,Hall Mews Boston,2024-01-25T16:40:00.000+00:00,feeder,0001,L2 Current (RMS),A,6.5
900405,Hall Mews Boston,2024-01-25T16:40:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.9
900405,Hall Mews Boston,2024-01-25T16:40:00.000+00:00,transformer,,Temperature,C,21.1
900405,Hall Mews Boston,2024-01-25T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
900405,Hall Mews Boston,2024-01-25T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
900405,Hall Mews Boston,2024-01-25T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
900405,Hall Mews Boston,2024-01-25T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
900405,Hall Mews Boston,2024-01-25T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
900405,Hall Mews Boston,2024-01-25T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
900405,Hall Mews Boston,2024-01-25T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
900405,Hall Mews Boston,2024-01-25T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
900405,Hall Mews Boston,2024-01-25T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
900405,Hall Mews Boston,2024-01-25T16:40:00.000+00:00,busbar,,L3 Active Power,kW,77.67
900405,Hall Mews Boston,2024-01-25T16:40:00.000+00:00,busbar,,L2 Active Power,kW,62.99
900405,Hall Mews Boston,2024-01-25T16:40:00.000+00:00,busbar,,L1 Active Power,kW,53.23
900405,Hall Mews Boston,2024-01-25T16:40:00.000+00:00,busbar,,N Current (RMS),A,118.3
900405,Hall Mews Boston,2024-01-25T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,328.2
900405,Hall Mews Boston,2024-01-25T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,265.8
900405,Hall Mews Boston,2024-01-25T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,224.8
900405,Hall Mews Boston,2024-01-25T16:30:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.14
900405,Hall Mews Boston,2024-01-25T16:30:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.17
900405,Hall Mews Boston,2024-01-25T16:30:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.75
900405,Hall Mews Boston,2024-01-25T16:30:00.000+00:00,feeder,0003,L3 Active Power,kW,11.22
900405,Hall Mews Boston,2024-01-25T16:30:00.000+00:00,feeder,0003,L2 Active Power,kW,17.61
900405,Hall Mews Boston,2024-01-25T16:30:00.000+00:00,feeder,0003,L1 Active Power,kW,9.56
900405,Hall Mews Boston,2024-01-25T16:30:00.000+00:00,feeder,0003,N Current (RMS),A,40.7
900405,Hall Mews Boston,2024-01-25T16:30:00.000+00:00,feeder,0003,L3 Current (RMS),A,48.0
900405,Hall Mews Boston,2024-01-25T16:30:00.000+00:00,feeder,0003,L2 Current (RMS),A,78.1
900405,Hall Mews Boston,2024-01-25T16:30:00.000+00:00,feeder,0003,L1 Current (RMS),A,41.3
900405,Hall Mews Boston,2024-01-25T16:30:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,1.44
900405,Hall Mews Boston,2024-01-25T16:30:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.2
900405,Hall Mews Boston,2024-01-25T16:30:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-0.32
900405,Hall Mews Boston,2024-01-25T16:30:00.000+00:00,feeder,0002,L3 Active Power,kW,69.05
900405,Hall Mews Boston,2024-01-25T16:30:00.000+00:00,feeder,0002,L2 Active Power,kW,42.81
900405,Hall Mews Boston,2024-01-25T16:30:00.000+00:00,feeder,0002,L1 Active Power,kW,40.51
900405,Hall Mews Boston,2024-01-25T16:30:00.000+00:00,feeder,0002,N Current (RMS),A,116.9
900405,Hall Mews Boston,2024-01-25T16:30:00.000+00:00,feeder,0002,L3 Current (RMS),A,292.3
900405,Hall Mews Boston,2024-01-25T16:30:00.000+00:00,feeder,0002,L2 Current (RMS),A,180.6
900405,Hall Mews Boston,2024-01-25T16:30:00.000+00:00,feeder,0002,L1 Current (RMS),A,171.1
900405,Hall Mews Boston,2024-01-25T16:30:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.06
900405,Hall Mews Boston,2024-01-25T16:30:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.03
900405,Hall Mews Boston,2024-01-25T16:30:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.19
900405,Hall Mews Boston,2024-01-25T16:30:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.64
900405,Hall Mews Boston,2024-01-25T16:30:00.000+00:00,feeder,0001,L2 Active Power,kW,0.66
900405,Hall Mews Boston,2024-01-25T16:30:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.02
900405,Hall Mews Boston,2024-01-25T16:30:00.000+00:00,feeder,0001,N Current (RMS),A,13.0
900405,Hall Mews Boston,2024-01-25T16:30:00.000+00:00,feeder,0001,L3 Current (RMS),A,2.8
900405,Hall Mews Boston,2024-01-25T16:30:00.000+00:00,feeder,0001,L2 Current (RMS),A,2.9
900405,Hall Mews Boston,2024-01-25T16:30:00.000+00:00,feeder,0001,L1 Current (RMS),A,1.0
900405,Hall Mews Boston,2024-01-25T16:30:00.000+00:00,transformer,,Temperature,C,21.0
900405,Hall Mews Boston,2024-01-25T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
900405,Hall Mews Boston,2024-01-25T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
900405,Hall Mews Boston,2024-01-25T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
900405,Hall Mews Boston,2024-01-25T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
900405,Hall Mews Boston,2024-01-25T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
900405,Hall Mews Boston,2024-01-25T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
900405,Hall Mews Boston,2024-01-25T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.52
900405,Hall Mews Boston,2024-01-25T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
900405,Hall Mews Boston,2024-01-25T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
900405,Hall Mews Boston,2024-01-25T16:30:00.000+00:00,busbar,,L3 Active Power,kW,79.62
900405,Hall Mews Boston,2024-01-25T16:30:00.000+00:00,busbar,,L2 Active Power,kW,61.08
900405,Hall Mews Boston,2024-01-25T16:30:00.000+00:00,busbar,,L1 Active Power,kW,50.05
900405,Hall Mews Boston,2024-01-25T16:30:00.000+00:00,busbar,,N Current (RMS),A,127.1
900405,Hall Mews Boston,2024-01-25T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,336.4
900405,Hall Mews Boston,2024-01-25T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,258.2
900405,Hall Mews Boston,2024-01-25T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,211.7
900405,Hall Mews Boston,2024-01-25T16:20:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.4
900405,Hall Mews Boston,2024-01-25T16:20:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.35
900405,Hall Mews Boston,2024-01-25T16:20:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.0
900405,Hall Mews Boston,2024-01-25T16:20:00.000+00:00,feeder,0003,L3 Active Power,kW,9.47
900405,Hall Mews Boston,2024-01-25T16:20:00.000+00:00,feeder,0003,L2 Active Power,kW,16.48
900405,Hall Mews Boston,2024-01-25T16:20:00.000+00:00,feeder,0003,L1 Active Power,kW,8.91
900405,Hall Mews Boston,2024-01-25T16:20:00.000+00:00,feeder,0003,N Current (RMS),A,36.3
900405,Hall Mews Boston,2024-01-25T16:20:00.000+00:00,feeder,0003,L3 Current (RMS),A,41.0
900405,Hall Mews Boston,2024-01-25T16:20:00.000+00:00,feeder,0003,L2 Current (RMS),A,73.0
900405,Hall Mews Boston,2024-01-25T16:20:00.000+00:00,feeder,0003,L1 Current (RMS),A,38.7
900405,Hall Mews Boston,2024-01-25T16:20:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,1.83
900405,Hall Mews Boston,2024-01-25T16:20:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.34
900405,Hall Mews Boston,2024-01-25T16:20:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-0.5
900405,Hall Mews Boston,2024-01-25T16:20:00.000+00:00,feeder,0002,L3 Active Power,kW,72.3
900405,Hall Mews Boston,2024-01-25T16:20:00.000+00:00,feeder,0002,L2 Active Power,kW,47.17
900405,Hall Mews Boston,2024-01-25T16:20:00.000+00:00,feeder,0002,L1 Active Power,kW,38.65
900405,Hall Mews Boston,2024-01-25T16:20:00.000+00:00,feeder,0002,N Current (RMS),A,123.0
900405,Hall Mews Boston,2024-01-25T16:20:00.000+00:00,feeder,0002,L3 Current (RMS),A,304.0
900405,Hall Mews Boston,2024-01-25T16:20:00.000+00:00,feeder,0002,L2 Current (RMS),A,198.3
900405,Hall Mews Boston,2024-01-25T16:20:00.000+00:00,feeder,0002,L1 Current (RMS),A,162.8
900405,Hall Mews Boston,2024-01-25T16:20:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.04
900405,Hall Mews Boston,2024-01-25T16:20:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.21
900405,Hall Mews Boston,2024-01-25T16:20:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.21
900405,Hall Mews Boston,2024-01-25T16:20:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.64
900405,Hall Mews Boston,2024-01-25T16:20:00.000+00:00,feeder,0001,L2 Active Power,kW,0.6
900405,Hall Mews Boston,2024-01-25T16:20:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.05
900405,Hall Mews Boston,2024-01-25T16:20:00.000+00:00,feeder,0001,N Current (RMS),A,12.9
900405,Hall Mews Boston,2024-01-25T16:20:00.000+00:00,feeder,0001,L3 Current (RMS),A,2.8
900405,Hall Mews Boston,2024-01-25T16:20:00.000+00:00,feeder,0001,L2 Current (RMS),A,2.8
900405,Hall Mews Boston,2024-01-25T16:20:00.000+00:00,feeder,0001,L1 Current (RMS),A,1.0
900405,Hall Mews Boston,2024-01-25T16:20:00.000+00:00,transformer,,Temperature,C,20.9
900405,Hall Mews Boston,2024-01-25T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
900405,Hall Mews Boston,2024-01-25T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
900405,Hall Mews Boston,2024-01-25T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
900405,Hall Mews Boston,2024-01-25T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
900405,Hall Mews Boston,2024-01-25T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
900405,Hall Mews Boston,2024-01-25T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
900405,Hall Mews Boston,2024-01-25T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.19
900405,Hall Mews Boston,2024-01-25T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
900405,Hall Mews Boston,2024-01-25T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
900405,Hall Mews Boston,2024-01-25T16:20:00.000+00:00,busbar,,L3 Active Power,kW,81.13
900405,Hall Mews Boston,2024-01-25T16:20:00.000+00:00,busbar,,L2 Active Power,kW,64.25
900405,Hall Mews Boston,2024-01-25T16:20:00.000+00:00,busbar,,L1 Active Power,kW,47.51
900405,Hall Mews Boston,2024-01-25T16:20:00.000+00:00,busbar,,N Current (RMS),A,136.8
900405,Hall Mews Boston,2024-01-25T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,341.1
900405,Hall Mews Boston,2024-01-25T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,271.2
900405,Hall Mews Boston,2024-01-25T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,200.3
900405,Hall Mews Boston,2024-01-25T16:10:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.42
900405,Hall Mews Boston,2024-01-25T16:10:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.8
900405,Hall Mews Boston,2024-01-25T16:10:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.93
900405,Hall Mews Boston,2024-01-25T16:10:00.000+00:00,feeder,0003,L3 Active Power,kW,13.83
900405,Hall Mews Boston,2024-01-25T16:10:00.000+00:00,feeder,0003,L2 Active Power,kW,18.06
900405,Hall Mews Boston,2024-01-25T16:10:00.000+00:00,feeder,0003,L1 Active Power,kW,9.9
900405,Hall Mews Boston,2024-01-25T16:10:00.000+00:00,feeder,0003,N Current (RMS),A,35.4
900405,Hall Mews Boston,2024-01-25T16:10:00.000+00:00,feeder,0003,L3 Current (RMS),A,58.8
900405,Hall Mews Boston,2024-01-25T16:10:00.000+00:00,feeder,0003,L2 Current (RMS),A,77.2
900405,Hall Mews Boston,2024-01-25T16:10:00.000+00:00,feeder,0003,L1 Current (RMS),A,43.5
900405,Hall Mews Boston,2024-01-25T16:10:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,1.87
900405,Hall Mews Boston,2024-01-25T16:10:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-0.99
900405,Hall Mews Boston,2024-01-25T16:10:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-0.05
900405,Hall Mews Boston,2024-01-25T16:10:00.000+00:00,feeder,0002,L3 Active Power,kW,76.71
900405,Hall Mews Boston,2024-01-25T16:10:00.000+00:00,feeder,0002,L2 Active Power,kW,50.25
900405,Hall Mews Boston,2024-01-25T16:10:00.000+00:00,feeder,0002,L1 Active Power,kW,35.49
900405,Hall Mews Boston,2024-01-25T16:10:00.000+00:00,feeder,0002,N Current (RMS),A,145.0
900405,Hall Mews Boston,2024-01-25T16:10:00.000+00:00,feeder,0002,L3 Current (RMS),A,322.1
900405,Hall Mews Boston,2024-01-25T16:10:00.000+00:00,feeder,0002,L2 Current (RMS),A,212.8
900405,Hall Mews Boston,2024-01-25T16:10:00.000+00:00,feeder,0002,L1 Current (RMS),A,150.9
900405,Hall Mews Boston,2024-01-25T16:10:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,0.01
900405,Hall Mews Boston,2024-01-25T16:10:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.31
900405,Hall Mews Boston,2024-01-25T16:10:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.23
900405,Hall Mews Boston,2024-01-25T16:10:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.65
900405,Hall Mews Boston,2024-01-25T16:10:00.000+00:00,feeder,0001,L2 Active Power,kW,0.76
900405,Hall Mews Boston,2024-01-25T16:10:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.08
900405,Hall Mews Boston,2024-01-25T16:10:00.000+00:00,feeder,0001,N Current (RMS),A,16.6
900405,Hall Mews Boston,2024-01-25T16:10:00.000+00:00,feeder,0001,L3 Current (RMS),A,2.8
900405,Hall Mews Boston,2024-01-25T16:10:00.000+00:00,feeder,0001,L2 Current (RMS),A,3.7
900405,Hall Mews Boston,2024-01-25T16:10:00.000+00:00,feeder,0001,L1 Current (RMS),A,1.2
900405,Hall Mews Boston,2024-01-25T16:10:00.000+00:00,transformer,,Temperature,C,20.8
900405,Hall Mews Boston,2024-01-25T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
900405,Hall Mews Boston,2024-01-25T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
900405,Hall Mews Boston,2024-01-25T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
900405,Hall Mews Boston,2024-01-25T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
900405,Hall Mews Boston,2024-01-25T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
900405,Hall Mews Boston,2024-01-25T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
900405,Hall Mews Boston,2024-01-25T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.29
900405,Hall Mews Boston,2024-01-25T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
900405,Hall Mews Boston,2024-01-25T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
900405,Hall Mews Boston,2024-01-25T16:10:00.000+00:00,busbar,,L3 Active Power,kW,89.89
900405,Hall Mews Boston,2024-01-25T16:10:00.000+00:00,busbar,,L2 Active Power,kW,69.08
900405,Hall Mews Boston,2024-01-25T16:10:00.000+00:00,busbar,,L1 Active Power,kW,45.3
900405,Hall Mews Boston,2024-01-25T16:10:00.000+00:00,busbar,,N Current (RMS),A,171.5
900405,Hall Mews Boston,2024-01-25T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,377.7
900405,Hall Mews Boston,2024-01-25T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,292.4
900405,Hall Mews Boston,2024-01-25T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,193.4
900405,Hall Mews Boston,2024-01-25T16:00:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.13
900405,Hall Mews Boston,2024-01-25T16:00:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.94
900405,Hall Mews Boston,2024-01-25T16:00:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.17
900405,Hall Mews Boston,2024-01-25T16:00:00.000+00:00,feeder,0003,L3 Active Power,kW,11.05
900405,Hall Mews Boston,2024-01-25T16:00:00.000+00:00,feeder,0003,L2 Active Power,kW,18.89
900405,Hall Mews Boston,2024-01-25T16:00:00.000+00:00,feeder,0003,L1 Active Power,kW,8.08
900405,Hall Mews Boston,2024-01-25T16:00:00.000+00:00,feeder,0003,N Current (RMS),A,40.8
900405,Hall Mews Boston,2024-01-25T16:00:00.000+00:00,feeder,0003,L3 Current (RMS),A,47.5
900405,Hall Mews Boston,2024-01-25T16:00:00.000+00:00,feeder,0003,L2 Current (RMS),A,80.2
900405,Hall Mews Boston,2024-01-25T16:00:00.000+00:00,feeder,0003,L1 Current (RMS),A,35.4
900405,Hall Mews Boston,2024-01-25T16:00:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,2.46
900405,Hall Mews Boston,2024-01-25T16:00:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-0.24
900405,Hall Mews Boston,2024-01-25T16:00:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-0.44
900405,Hall Mews Boston,2024-01-25T16:00:00.000+00:00,feeder,0002,L3 Active Power,kW,69.12
900405,Hall Mews Boston,2024-01-25T16:00:00.000+00:00,feeder,0002,L2 Active Power,kW,56.64
900405,Hall Mews Boston,2024-01-25T16:00:00.000+00:00,feeder,0002,L1 Active Power,kW,27.86
900405,Hall Mews Boston,2024-01-25T16:00:00.000+00:00,feeder,0002,N Current (RMS),A,143.5
900405,Hall Mews Boston,2024-01-25T16:00:00.000+00:00,feeder,0002,L3 Current (RMS),A,292.2
900405,Hall Mews Boston,2024-01-25T16:00:00.000+00:00,feeder,0002,L2 Current (RMS),A,237.6
900405,Hall Mews Boston,2024-01-25T16:00:00.000+00:00,feeder,0002,L1 Current (RMS),A,118.4
900405,Hall Mews Boston,2024-01-25T16:00:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,0.0
900405,Hall Mews Boston,2024-01-25T16:00:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.32
900405,Hall Mews Boston,2024-01-25T16:00:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.18
900405,Hall Mews Boston,2024-01-25T16:00:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.5
900405,Hall Mews Boston,2024-01-25T16:00:00.000+00:00,feeder,0001,L2 Active Power,kW,0.59
900405,Hall Mews Boston,2024-01-25T16:00:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.13
900405,Hall Mews Boston,2024-01-25T16:00:00.000+00:00,feeder,0001,N Current (RMS),A,15.9
900405,Hall Mews Boston,2024-01-25T16:00:00.000+00:00,feeder,0001,L3 Current (RMS),A,2.3
900405,Hall Mews Boston,2024-01-25T16:00:00.000+00:00,feeder,0001,L2 Current (RMS),A,3.0
900405,Hall Mews Boston,2024-01-25T16:00:00.000+00:00,feeder,0001,L1 Current (RMS),A,1.1
900405,Hall Mews Boston,2024-01-25T16:00:00.000+00:00,transformer,,Temperature,C,20.8
900405,Hall Mews Boston,2024-01-25T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
900405,Hall Mews Boston,2024-01-25T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
900405,Hall Mews Boston,2024-01-25T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
900405,Hall Mews Boston,2024-01-25T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
900405,Hall Mews Boston,2024-01-25T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
900405,Hall Mews Boston,2024-01-25T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
900405,Hall Mews Boston,2024-01-25T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.59
900405,Hall Mews Boston,2024-01-25T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
900405,Hall Mews Boston,2024-01-25T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
900405,Hall Mews Boston,2024-01-25T16:00:00.000+00:00,busbar,,L3 Active Power,kW,79.67
900405,Hall Mews Boston,2024-01-25T16:00:00.000+00:00,busbar,,L2 Active Power,kW,76.12
900405,Hall Mews Boston,2024-01-25T16:00:00.000+00:00,busbar,,L1 Active Power,kW,35.81
900405,Hall Mews Boston,2024-01-25T16:00:00.000+00:00,busbar,,N Current (RMS),A,176.9
900405,Hall Mews Boston,2024-01-25T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,337.1
900405,Hall Mews Boston,2024-01-25T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,319.2
900405,Hall Mews Boston,2024-01-25T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
900405,Hall Mews Boston,2024-01-25T15:50:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.02
900405,Hall Mews Boston,2024-01-25T15:50:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.89
900405,Hall Mews Boston,2024-01-25T15:50:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.28
900405,Hall Mews Boston,2024-01-25T15:50:00.000+00:00,feeder,0003,L3 Active Power,kW,8.78
900405,Hall Mews Boston,2024-01-25T15:50:00.000+00:00,feeder,0003,L2 Active Power,kW,16.34
900405,Hall Mews Boston,2024-01-25T15:50:00.000+00:00,feeder,0003,L1 Active Power,kW,7.56
900405,Hall Mews Boston,2024-01-25T15:50:00.000+00:00,feeder,0003,N Current (RMS),A,36.8
900405,Hall Mews Boston,2024-01-25T15:50:00.000+00:00,feeder,0003,L3 Current (RMS),A,39.6
900405,Hall Mews Boston,2024-01-25T15:50:00.000+00:00,feeder,0003,L2 Current (RMS),A,69.6
900405,Hall Mews Boston,2024-01-25T15:50:00.000+00:00,feeder,0003,L1 Current (RMS),A,32.9
900405,Hall Mews Boston,2024-01-25T15:50:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,1.54
900405,Hall Mews Boston,2024-01-25T15:50:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-0.57
900405,Hall Mews Boston,2024-01-25T15:50:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-0.67
900405,Hall Mews Boston,2024-01-25T15:50:00.000+00:00,feeder,0002,L3 Active Power,kW,57.06
900405,Hall Mews Boston,2024-01-25T15:50:00.000+00:00,feeder,0002,L2 Active Power,kW,56.14
900405,Hall Mews Boston,2024-01-25T15:50:00.000+00:00,feeder,0002,L1 Active Power,kW,27.55
900405,Hall Mews Boston,2024-01-25T15:50:00.000+00:00,feeder,0002,N Current (RMS),A,113.2
900405,Hall Mews Boston,2024-01-25T15:50:00.000+00:00,feeder,0002,L3 Current (RMS),A,239.9
900405,Hall Mews Boston,2024-01-25T15:50:00.000+00:00,feeder,0002,L2 Current (RMS),A,235.5
900405,Hall Mews Boston,2024-01-25T15:50:00.000+00:00,feeder,0002,L1 Current (RMS),A,116.8
900405,Hall Mews Boston,2024-01-25T15:50:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.06
900405,Hall Mews Boston,2024-01-25T15:50:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.3
900405,Hall Mews Boston,2024-01-25T15:50:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.12
900405,Hall Mews Boston,2024-01-25T15:50:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.35
900405,Hall Mews Boston,2024-01-25T15:50:00.000+00:00,feeder,0001,L2 Active Power,kW,0.45
900405,Hall Mews Boston,2024-01-25T15:50:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.11
900405,Hall Mews Boston,2024-01-25T15:50:00.000+00:00,feeder,0001,N Current (RMS),A,11.6
900405,Hall Mews Boston,2024-01-25T15:50:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.7
900405,Hall Mews Boston,2024-01-25T15:50:00.000+00:00,feeder,0001,L2 Current (RMS),A,2.5
900405,Hall Mews Boston,2024-01-25T15:50:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.9
900405,Hall Mews Boston,2024-01-25T15:50:00.000+00:00,transformer,,Temperature,C,20.7
900405,Hall Mews Boston,2024-01-25T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
900405,Hall Mews Boston,2024-01-25T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
900405,Hall Mews Boston,2024-01-25T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
900405,Hall Mews Boston,2024-01-25T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
900405,Hall Mews Boston,2024-01-25T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
900405,Hall Mews Boston,2024-01-25T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
900405,Hall Mews Boston,2024-01-25T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.46
900405,Hall Mews Boston,2024-01-25T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
900405,Hall Mews Boston,2024-01-25T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
900405,Hall Mews Boston,2024-01-25T15:50:00.000+00:00,busbar,,L3 Active Power,kW,65.49
