Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
900405,Hall Mews Boston,2024-01-25T15:50:00.000+00:00,busbar,,L2 Active Power,kW,72.92
900405,Hall Mews Boston,2024-01-25T15:50:00.000+00:00,busbar,,L1 Active Power,kW,35.0
900405,Hall Mews Boston,2024-01-25T15:50:00.000+00:00,busbar,,N Current (RMS),A,147.6
900405,Hall Mews Boston,2024-01-25T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,276.0
900405,Hall Mews Boston,2024-01-25T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,306.3
900405,Hall Mews Boston,2024-01-25T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.8
900405,Hall Mews Boston,2024-01-25T15:40:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.66
900405,Hall Mews Boston,2024-01-25T15:40:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.11
900405,Hall Mews Boston,2024-01-25T15:40:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.0
900405,Hall Mews Boston,2024-01-25T15:40:00.000+00:00,feeder,0003,L3 Active Power,kW,7.69
900405,Hall Mews Boston,2024-01-25T15:40:00.000+00:00,feeder,0003,L2 Active Power,kW,13.26
900405,Hall Mews Boston,2024-01-25T15:40:00.000+00:00,feeder,0003,L1 Active Power,kW,11.4
900405,Hall Mews Boston,2024-01-25T15:40:00.000+00:00,feeder,0003,N Current (RMS),A,29.5
900405,Hall Mews Boston,2024-01-25T15:40:00.000+00:00,feeder,0003,L3 Current (RMS),A,33.5
900405,Hall Mews Boston,2024-01-25T15:40:00.000+00:00,feeder,0003,L2 Current (RMS),A,57.0
900405,Hall Mews Boston,2024-01-25T15:40:00.000+00:00,feeder,0003,L1 Current (RMS),A,49.9
900405,Hall Mews Boston,2024-01-25T15:40:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,1.12
900405,Hall Mews Boston,2024-01-25T15:40:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,0.57
900405,Hall Mews Boston,2024-01-25T15:40:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-0.66
900405,Hall Mews Boston,2024-01-25T15:40:00.000+00:00,feeder,0002,L3 Active Power,kW,58.92
900405,Hall Mews Boston,2024-01-25T15:40:00.000+00:00,feeder,0002,L2 Active Power,kW,52.65
900405,Hall Mews Boston,2024-01-25T15:40:00.000+00:00,feeder,0002,L1 Active Power,kW,31.32
900405,Hall Mews Boston,2024-01-25T15:40:00.000+00:00,feeder,0002,N Current (RMS),A,105.8
900405,Hall Mews Boston,2024-01-25T15:40:00.000+00:00,feeder,0002,L3 Current (RMS),A,247.3
900405,Hall Mews Boston,2024-01-25T15:40:00.000+00:00,feeder,0002,L2 Current (RMS),A,220.6
900405,Hall Mews Boston,2024-01-25T15:40:00.000+00:00,feeder,0002,L1 Current (RMS),A,133.0
900405,Hall Mews Boston,2024-01-25T15:40:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.04
900405,Hall Mews Boston,2024-01-25T15:40:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.17
900405,Hall Mews Boston,2024-01-25T15:40:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.14
900405,Hall Mews Boston,2024-01-25T15:40:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.41
900405,Hall Mews Boston,2024-01-25T15:40:00.000+00:00,feeder,0001,L2 Active Power,kW,1.55
900405,Hall Mews Boston,2024-01-25T15:40:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.07
900405,Hall Mews Boston,2024-01-25T15:40:00.000+00:00,feeder,0001,N Current (RMS),A,9.8
900405,Hall Mews Boston,2024-01-25T15:40:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.9
900405,Hall Mews Boston,2024-01-25T15:40:00.000+00:00,feeder,0001,L2 Current (RMS),A,7.8
900405,Hall Mews Boston,2024-01-25T15:40:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.8
900405,Hall Mews Boston,2024-01-25T15:40:00.000+00:00,transformer,,Temperature,C,20.6
900405,Hall Mews Boston,2024-01-25T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
900405,Hall Mews Boston,2024-01-25T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
900405,Hall Mews Boston,2024-01-25T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
900405,Hall Mews Boston,2024-01-25T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
900405,Hall Mews Boston,2024-01-25T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
900405,Hall Mews Boston,2024-01-25T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
900405,Hall Mews Boston,2024-01-25T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
900405,Hall Mews Boston,2024-01-25T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
900405,Hall Mews Boston,2024-01-25T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
900405,Hall Mews Boston,2024-01-25T15:40:00.000+00:00,busbar,,L3 Active Power,kW,66.2
900405,Hall Mews Boston,2024-01-25T15:40:00.000+00:00,busbar,,L2 Active Power,kW,67.47
900405,Hall Mews Boston,2024-01-25T15:40:00.000+00:00,busbar,,L1 Active Power,kW,42.64
900405,Hall Mews Boston,2024-01-25T15:40:00.000+00:00,busbar,,N Current (RMS),A,117.2
900405,Hall Mews Boston,2024-01-25T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,277.9
900405,Hall Mews Boston,2024-01-25T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,283.0
900405,Hall Mews Boston,2024-01-25T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.9
900405,Hall Mews Boston,2024-01-25T15:30:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.28
900405,Hall Mews Boston,2024-01-25T15:30:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.44
900405,Hall Mews Boston,2024-01-25T15:30:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.23
900405,Hall Mews Boston,2024-01-25T15:30:00.000+00:00,feeder,0003,L3 Active Power,kW,7.7
900405,Hall Mews Boston,2024-01-25T15:30:00.000+00:00,feeder,0003,L2 Active Power,kW,12.04
900405,Hall Mews Boston,2024-01-25T15:30:00.000+00:00,feeder,0003,L1 Active Power,kW,6.63
900405,Hall Mews Boston,2024-01-25T15:30:00.000+00:00,feeder,0003,N Current (RMS),A,26.6
900405,Hall Mews Boston,2024-01-25T15:30:00.000+00:00,feeder,0003,L3 Current (RMS),A,33.4
900405,Hall Mews Boston,2024-01-25T15:30:00.000+00:00,feeder,0003,L2 Current (RMS),A,51.8
900405,Hall Mews Boston,2024-01-25T15:30:00.000+00:00,feeder,0003,L1 Current (RMS),A,30.0
900405,Hall Mews Boston,2024-01-25T15:30:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,1.53
900405,Hall Mews Boston,2024-01-25T15:30:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,0.37
900405,Hall Mews Boston,2024-01-25T15:30:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-0.11
900405,Hall Mews Boston,2024-01-25T15:30:00.000+00:00,feeder,0002,L3 Active Power,kW,62.11
900405,Hall Mews Boston,2024-01-25T15:30:00.000+00:00,feeder,0002,L2 Active Power,kW,43.47
900405,Hall Mews Boston,2024-01-25T15:30:00.000+00:00,feeder,0002,L1 Active Power,kW,32.96
900405,Hall Mews Boston,2024-01-25T15:30:00.000+00:00,feeder,0002,N Current (RMS),A,106.5
900405,Hall Mews Boston,2024-01-25T15:30:00.000+00:00,feeder,0002,L3 Current (RMS),A,260.0
900405,Hall Mews Boston,2024-01-25T15:30:00.000+00:00,feeder,0002,L2 Current (RMS),A,182.3
900405,Hall Mews Boston,2024-01-25T15:30:00.000+00:00,feeder,0002,L1 Current (RMS),A,139.0
900405,Hall Mews Boston,2024-01-25T15:30:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.02
900405,Hall Mews Boston,2024-01-25T15:30:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.19
900405,Hall Mews Boston,2024-01-25T15:30:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.18
900405,Hall Mews Boston,2024-01-25T15:30:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.51
900405,Hall Mews Boston,2024-01-25T15:30:00.000+00:00,feeder,0001,L2 Active Power,kW,0.65
900405,Hall Mews Boston,2024-01-25T15:30:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.05
900405,Hall Mews Boston,2024-01-25T15:30:00.000+00:00,feeder,0001,N Current (RMS),A,12.0
900405,Hall Mews Boston,2024-01-25T15:30:00.000+00:00,feeder,0001,L3 Current (RMS),A,2.2
900405,Hall Mews Boston,2024-01-25T15:30:00.000+00:00,feeder,0001,L2 Current (RMS),A,2.9
900405,Hall Mews Boston,2024-01-25T15:30:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.9
900405,Hall Mews Boston,2024-01-25T15:30:00.000+00:00,transformer,,Temperature,C,20.5
900405,Hall Mews Boston,2024-01-25T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
900405,Hall Mews Boston,2024-01-25T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
900405,Hall Mews Boston,2024-01-25T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
900405,Hall Mews Boston,2024-01-25T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
900405,Hall Mews Boston,2024-01-25T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
900405,Hall Mews Boston,2024-01-25T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
900405,Hall Mews Boston,2024-01-25T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
900405,Hall Mews Boston,2024-01-25T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
900405,Hall Mews Boston,2024-01-25T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
900405,Hall Mews Boston,2024-01-25T15:30:00.000+00:00,busbar,,L3 Active Power,kW,69.31
900405,Hall Mews Boston,2024-01-25T15:30:00.000+00:00,busbar,,L2 Active Power,kW,56.16
900405,Hall Mews Boston,2024-01-25T15:30:00.000+00:00,busbar,,L1 Active Power,kW,39.54
900405,Hall Mews Boston,2024-01-25T15:30:00.000+00:00,busbar,,N Current (RMS),A,120.3
900405,Hall Mews Boston,2024-01-25T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,290.3
900405,Hall Mews Boston,2024-01-25T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,235.6
900405,Hall Mews Boston,2024-01-25T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.7
900405,Hall Mews Boston,2024-01-25T15:20:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.06
900405,Hall Mews Boston,2024-01-25T15:20:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.3
900405,Hall Mews Boston,2024-01-25T15:20:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.14
900405,Hall Mews Boston,2024-01-25T15:20:00.000+00:00,feeder,0003,L3 Active Power,kW,11.88
900405,Hall Mews Boston,2024-01-25T15:20:00.000+00:00,feeder,0003,L2 Active Power,kW,12.5
900405,Hall Mews Boston,2024-01-25T15:20:00.000+00:00,feeder,0003,L1 Active Power,kW,7.91
900405,Hall Mews Boston,2024-01-25T15:20:00.000+00:00,feeder,0003,N Current (RMS),A,29.8
900405,Hall Mews Boston,2024-01-25T15:20:00.000+00:00,feeder,0003,L3 Current (RMS),A,53.1
900405,Hall Mews Boston,2024-01-25T15:20:00.000+00:00,feeder,0003,L2 Current (RMS),A,53.8
900405,Hall Mews Boston,2024-01-25T15:20:00.000+00:00,feeder,0003,L1 Current (RMS),A,34.6
900405,Hall Mews Boston,2024-01-25T15:20:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,0.89
900405,Hall Mews Boston,2024-01-25T15:20:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-0.63
900405,Hall Mews Boston,2024-01-25T15:20:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-0.03
900405,Hall Mews Boston,2024-01-25T15:20:00.000+00:00,feeder,0002,L3 Active Power,kW,52.36
900405,Hall Mews Boston,2024-01-25T15:20:00.000+00:00,feeder,0002,L2 Active Power,kW,39.8
900405,Hall Mews Boston,2024-01-25T15:20:00.000+00:00,feeder,0002,L1 Active Power,kW,32.63
900405,Hall Mews Boston,2024-01-25T15:20:00.000+00:00,feeder,0002,N Current (RMS),A,78.4
900405,Hall Mews Boston,2024-01-25T15:20:00.000+00:00,feeder,0002,L3 Current (RMS),A,220.4
900405,Hall Mews Boston,2024-01-25T15:20:00.000+00:00,feeder,0002,L2 Current (RMS),A,167.4
900405,Hall Mews Boston,2024-01-25T15:20:00.000+00:00,feeder,0002,L1 Current (RMS),A,137.9
900405,Hall Mews Boston,2024-01-25T15:20:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.06
900405,Hall Mews Boston,2024-01-25T15:20:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.03
900405,Hall Mews Boston,2024-01-25T15:20:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.14
900405,Hall Mews Boston,2024-01-25T15:20:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.43
900405,Hall Mews Boston,2024-01-25T15:20:00.000+00:00,feeder,0001,L2 Active Power,kW,0.59
900405,Hall Mews Boston,2024-01-25T15:20:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.03
900405,Hall Mews Boston,2024-01-25T15:20:00.000+00:00,feeder,0001,N Current (RMS),A,8.2
900405,Hall Mews Boston,2024-01-25T15:20:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.9
900405,Hall Mews Boston,2024-01-25T15:20:00.000+00:00,feeder,0001,L2 Current (RMS),A,2.6
900405,Hall Mews Boston,2024-01-25T15:20:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.8
900405,Hall Mews Boston,2024-01-25T15:20:00.000+00:00,transformer,,Temperature,C,20.4
900405,Hall Mews Boston,2024-01-25T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
900405,Hall Mews Boston,2024-01-25T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
900405,Hall Mews Boston,2024-01-25T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
900405,Hall Mews Boston,2024-01-25T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
900405,Hall Mews Boston,2024-01-25T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
900405,Hall Mews Boston,2024-01-25T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
900405,Hall Mews Boston,2024-01-25T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
900405,Hall Mews Boston,2024-01-25T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
900405,Hall Mews Boston,2024-01-25T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
900405,Hall Mews Boston,2024-01-25T15:20:00.000+00:00,busbar,,L3 Active Power,kW,63.81
900405,Hall Mews Boston,2024-01-25T15:20:00.000+00:00,busbar,,L2 Active Power,kW,52.88
900405,Hall Mews Boston,2024-01-25T15:20:00.000+00:00,busbar,,L1 Active Power,kW,40.52
900405,Hall Mews Boston,2024-01-25T15:20:00.000+00:00,busbar,,N Current (RMS),A,99.6
900405,Hall Mews Boston,2024-01-25T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,268.3
900405,Hall Mews Boston,2024-01-25T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,222.9
900405,Hall Mews Boston,2024-01-25T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.5
900405,Hall Mews Boston,2024-01-25T15:10:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.12
900405,Hall Mews Boston,2024-01-25T15:10:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.23
900405,Hall Mews Boston,2024-01-25T15:10:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.28
900405,Hall Mews Boston,2024-01-25T15:10:00.000+00:00,feeder,0003,L3 Active Power,kW,13.25
900405,Hall Mews Boston,2024-01-25T15:10:00.000+00:00,feeder,0003,L2 Active Power,kW,13.45
900405,Hall Mews Boston,2024-01-25T15:10:00.000+00:00,feeder,0003,L1 Active Power,kW,8.47
900405,Hall Mews Boston,2024-01-25T15:10:00.000+00:00,feeder,0003,N Current (RMS),A,27.9
900405,Hall Mews Boston,2024-01-25T15:10:00.000+00:00,feeder,0003,L3 Current (RMS),A,58.4
900405,Hall Mews Boston,2024-01-25T15:10:00.000+00:00,feeder,0003,L2 Current (RMS),A,58.2
900405,Hall Mews Boston,2024-01-25T15:10:00.000+00:00,feeder,0003,L1 Current (RMS),A,37.0
900405,Hall Mews Boston,2024-01-25T15:10:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,0.95
900405,Hall Mews Boston,2024-01-25T15:10:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.39
900405,Hall Mews Boston,2024-01-25T15:10:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,0.25
900405,Hall Mews Boston,2024-01-25T15:10:00.000+00:00,feeder,0002,L3 Active Power,kW,55.76
900405,Hall Mews Boston,2024-01-25T15:10:00.000+00:00,feeder,0002,L2 Active Power,kW,43.53
900405,Hall Mews Boston,2024-01-25T15:10:00.000+00:00,feeder,0002,L1 Active Power,kW,34.71
900405,Hall Mews Boston,2024-01-25T15:10:00.000+00:00,feeder,0002,N Current (RMS),A,79.1
900405,Hall Mews Boston,2024-01-25T15:10:00.000+00:00,feeder,0002,L3 Current (RMS),A,235.2
900405,Hall Mews Boston,2024-01-25T15:10:00.000+00:00,feeder,0002,L2 Current (RMS),A,183.4
900405,Hall Mews Boston,2024-01-25T15:10:00.000+00:00,feeder,0002,L1 Current (RMS),A,146.8
900405,Hall Mews Boston,2024-01-25T15:10:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.07
900405,Hall Mews Boston,2024-01-25T15:10:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.06
900405,Hall Mews Boston,2024-01-25T15:10:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.15
900405,Hall Mews Boston,2024-01-25T15:10:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.44
900405,Hall Mews Boston,2024-01-25T15:10:00.000+00:00,feeder,0001,L2 Active Power,kW,0.7
900405,Hall Mews Boston,2024-01-25T15:10:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.03
900405,Hall Mews Boston,2024-01-25T15:10:00.000+00:00,feeder,0001,N Current (RMS),A,9.0
900405,Hall Mews Boston,2024-01-25T15:10:00.000+00:00,feeder,0001,L3 Current (RMS),A,2.0
900405,Hall Mews Boston,2024-01-25T15:10:00.000+00:00,feeder,0001,L2 Current (RMS),A,3.7
900405,Hall Mews Boston,2024-01-25T15:10:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.8
900405,Hall Mews Boston,2024-01-25T15:10:00.000+00:00,transformer,,Temperature,C,20.4
900405,Hall Mews Boston,2024-01-25T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
900405,Hall Mews Boston,2024-01-25T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
900405,Hall Mews Boston,2024-01-25T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
900405,Hall Mews Boston,2024-01-25T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
900405,Hall Mews Boston,2024-01-25T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
900405,Hall Mews Boston,2024-01-25T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
900405,Hall Mews Boston,2024-01-25T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
900405,Hall Mews Boston,2024-01-25T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
900405,Hall Mews Boston,2024-01-25T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
900405,Hall Mews Boston,2024-01-25T15:10:00.000+00:00,busbar,,L3 Active Power,kW,68.57
900405,Hall Mews Boston,2024-01-25T15:10:00.000+00:00,busbar,,L2 Active Power,kW,57.67
900405,Hall Mews Boston,2024-01-25T15:10:00.000+00:00,busbar,,L1 Active Power,kW,43.15
900405,Hall Mews Boston,2024-01-25T15:10:00.000+00:00,busbar,,N Current (RMS),A,103.7
900405,Hall Mews Boston,2024-01-25T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,289.7
900405,Hall Mews Boston,2024-01-25T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,243.5
900405,Hall Mews Boston,2024-01-25T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.9
900405,Hall Mews Boston,2024-01-25T15:00:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.34
900405,Hall Mews Boston,2024-01-25T15:00:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.03
900405,Hall Mews Boston,2024-01-25T15:00:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.33
900405,Hall Mews Boston,2024-01-25T15:00:00.000+00:00,feeder,0003,L3 Active Power,kW,10.83
900405,Hall Mews Boston,2024-01-25T15:00:00.000+00:00,feeder,0003,L2 Active Power,kW,22.23
900405,Hall Mews Boston,2024-01-25T15:00:00.000+00:00,feeder,0003,L1 Active Power,kW,9.6
900405,Hall Mews Boston,2024-01-25T15:00:00.000+00:00,feeder,0003,N Current (RMS),A,55.5
900405,Hall Mews Boston,2024-01-25T15:00:00.000+00:00,feeder,0003,L3 Current (RMS),A,50.2
900405,Hall Mews Boston,2024-01-25T15:00:00.000+00:00,feeder,0003,L2 Current (RMS),A,96.0
900405,Hall Mews Boston,2024-01-25T15:00:00.000+00:00,feeder,0003,L1 Current (RMS),A,41.5
900405,Hall Mews Boston,2024-01-25T15:00:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,0.32
900405,Hall Mews Boston,2024-01-25T15:00:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.74
900405,Hall Mews Boston,2024-01-25T15:00:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,0.0
900405,Hall Mews Boston,2024-01-25T15:00:00.000+00:00,feeder,0002,L3 Active Power,kW,56.33
900405,Hall Mews Boston,2024-01-25T15:00:00.000+00:00,feeder,0002,L2 Active Power,kW,40.58
900405,Hall Mews Boston,2024-01-25T15:00:00.000+00:00,feeder,0002,L1 Active Power,kW,35.68
900405,Hall Mews Boston,2024-01-25T15:00:00.000+00:00,feeder,0002,N Current (RMS),A,83.9
900405,Hall Mews Boston,2024-01-25T15:00:00.000+00:00,feeder,0002,L3 Current (RMS),A,237.8
900405,Hall Mews Boston,2024-01-25T15:00:00.000+00:00,feeder,0002,L2 Current (RMS),A,171.7
900405,Hall Mews Boston,2024-01-25T15:00:00.000+00:00,feeder,0002,L1 Current (RMS),A,151.5
900405,Hall Mews Boston,2024-01-25T15:00:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.07
900405,Hall Mews Boston,2024-01-25T15:00:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.09
900405,Hall Mews Boston,2024-01-25T15:00:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.15
900405,Hall Mews Boston,2024-01-25T15:00:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.47
900405,Hall Mews Boston,2024-01-25T15:00:00.000+00:00,feeder,0001,L2 Active Power,kW,1.94
900405,Hall Mews Boston,2024-01-25T15:00:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.03
900405,Hall Mews Boston,2024-01-25T15:00:00.000+00:00,feeder,0001,N Current (RMS),A,7.2
900405,Hall Mews Boston,2024-01-25T15:00:00.000+00:00,feeder,0001,L3 Current (RMS),A,2.1
900405,Hall Mews Boston,2024-01-25T15:00:00.000+00:00,feeder,0001,L2 Current (RMS),A,10.3
900405,Hall Mews Boston,2024-01-25T15:00:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.8
900405,Hall Mews Boston,2024-01-25T15:00:00.000+00:00,transformer,,Temperature,C,20.3
900405,Hall Mews Boston,2024-01-25T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
900405,Hall Mews Boston,2024-01-25T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
900405,Hall Mews Boston,2024-01-25T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
900405,Hall Mews Boston,2024-01-25T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
900405,Hall Mews Boston,2024-01-25T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
900405,Hall Mews Boston,2024-01-25T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
900405,Hall Mews Boston,2024-01-25T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
900405,Hall Mews Boston,2024-01-25T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
900405,Hall Mews Boston,2024-01-25T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
900405,Hall Mews Boston,2024-01-25T15:00:00.000+00:00,busbar,,L3 Active Power,kW,66.68
900405,Hall Mews Boston,2024-01-25T15:00:00.000+00:00,busbar,,L2 Active Power,kW,64.75
900405,Hall Mews Boston,2024-01-25T15:00:00.000+00:00,busbar,,L1 Active Power,kW,45.26
900405,Hall Mews Boston,2024-01-25T15:00:00.000+00:00,busbar,,N Current (RMS),A,108.5
900405,Hall Mews Boston,2024-01-25T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,282.9
900405,Hall Mews Boston,2024-01-25T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,274.5
900405,Hall Mews Boston,2024-01-25T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,192.0
900405,Hall Mews Boston,2024-01-25T14:50:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.46
900405,Hall Mews Boston,2024-01-25T14:50:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.36
900405,Hall Mews Boston,2024-01-25T14:50:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.42
900405,Hall Mews Boston,2024-01-25T14:50:00.000+00:00,feeder,0003,L3 Active Power,kW,6.53
900405,Hall Mews Boston,2024-01-25T14:50:00.000+00:00,feeder,0003,L2 Active Power,kW,12.82
900405,Hall Mews Boston,2024-01-25T14:50:00.000+00:00,feeder,0003,L1 Active Power,kW,6.03
900405,Hall Mews Boston,2024-01-25T14:50:00.000+00:00,feeder,0003,N Current (RMS),A,30.6
900405,Hall Mews Boston,2024-01-25T14:50:00.000+00:00,feeder,0003,L3 Current (RMS),A,28.7
900405,Hall Mews Boston,2024-01-25T14:50:00.000+00:00,feeder,0003,L2 Current (RMS),A,57.2
900405,Hall Mews Boston,2024-01-25T14:50:00.000+00:00,feeder,0003,L1 Current (RMS),A,27.4
900405,Hall Mews Boston,2024-01-25T14:50:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.03
900405,Hall Mews Boston,2024-01-25T14:50:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.81
900405,Hall Mews Boston,2024-01-25T14:50:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-0.56
900405,Hall Mews Boston,2024-01-25T14:50:00.000+00:00,feeder,0002,L3 Active Power,kW,52.38
900405,Hall Mews Boston,2024-01-25T14:50:00.000+00:00,feeder,0002,L2 Active Power,kW,38.03
900405,Hall Mews Boston,2024-01-25T14:50:00.000+00:00,feeder,0002,L1 Active Power,kW,34.52
900405,Hall Mews Boston,2024-01-25T14:50:00.000+00:00,feeder,0002,N Current (RMS),A,78.5
900405,Hall Mews Boston,2024-01-25T14:50:00.000+00:00,feeder,0002,L3 Current (RMS),A,222.7
900405,Hall Mews Boston,2024-01-25T14:50:00.000+00:00,feeder,0002,L2 Current (RMS),A,162.0
900405,Hall Mews Boston,2024-01-25T14:50:00.000+00:00,feeder,0002,L1 Current (RMS),A,147.0
900405,Hall Mews Boston,2024-01-25T14:50:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.03
900405,Hall Mews Boston,2024-01-25T14:50:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,0.09
900405,Hall Mews Boston,2024-01-25T14:50:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.16
900405,Hall Mews Boston,2024-01-25T14:50:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.44
900405,Hall Mews Boston,2024-01-25T14:50:00.000+00:00,feeder,0001,L2 Active Power,kW,4.63
900405,Hall Mews Boston,2024-01-25T14:50:00.000+00:00,feeder,0001,L1 Active Power,kW,0.0
900405,Hall Mews Boston,2024-01-25T14:50:00.000+00:00,feeder,0001,N Current (RMS),A,20.6
900405,Hall Mews Boston,2024-01-25T14:50:00.000+00:00,feeder,0001,L3 Current (RMS),A,2.0
900405,Hall Mews Boston,2024-01-25T14:50:00.000+00:00,feeder,0001,L2 Current (RMS),A,24.9
900405,Hall Mews Boston,2024-01-25T14:50:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.9
900405,Hall Mews Boston,2024-01-25T14:50:00.000+00:00,transformer,,Temperature,C,20.2
900405,Hall Mews Boston,2024-01-25T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
900405,Hall Mews Boston,2024-01-25T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.09
900405,Hall Mews Boston,2024-01-25T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
900405,Hall Mews Boston,2024-01-25T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.31
900405,Hall Mews Boston,2024-01-25T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
900405,Hall Mews Boston,2024-01-25T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
900405,Hall Mews Boston,2024-01-25T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
900405,Hall Mews Boston,2024-01-25T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
900405,Hall Mews Boston,2024-01-25T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
900405,Hall Mews Boston,2024-01-25T14:50:00.000+00:00,busbar,,L3 Active Power,kW,58.47
900405,Hall Mews Boston,2024-01-25T14:50:00.000+00:00,busbar,,L2 Active Power,kW,55.48
900405,Hall Mews Boston,2024-01-25T14:50:00.000+00:00,busbar,,L1 Active Power,kW,40.55
900405,Hall Mews Boston,2024-01-25T14:50:00.000+00:00,busbar,,N Current (RMS),A,95.6
900405,Hall Mews Boston,2024-01-25T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,248.7
900405,Hall Mews Boston,2024-01-25T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,236.9
900405,Hall Mews Boston,2024-01-25T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.5
900405,Hall Mews Boston,2024-01-25T14:40:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.59
900405,Hall Mews Boston,2024-01-25T14:40:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.25
900405,Hall Mews Boston,2024-01-25T14:40:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.26
900405,Hall Mews Boston,2024-01-25T14:40:00.000+00:00,feeder,0003,L3 Active Power,kW,4.2
900405,Hall Mews Boston,2024-01-25T14:40:00.000+00:00,feeder,0003,L2 Active Power,kW,8.49
900405,Hall Mews Boston,2024-01-25T14:40:00.000+00:00,feeder,0003,L1 Active Power,kW,4.38
900405,Hall Mews Boston,2024-01-25T14:40:00.000+00:00,feeder,0003,N Current (RMS),A,20.8
900405,Hall Mews Boston,2024-01-25T14:40:00.000+00:00,feeder,0003,L3 Current (RMS),A,19.3
900405,Hall Mews Boston,2024-01-25T14:40:00.000+00:00,feeder,0003,L2 Current (RMS),A,37.7
900405,Hall Mews Boston,2024-01-25T14:40:00.000+00:00,feeder,0003,L1 Current (RMS),A,20.6
900405,Hall Mews Boston,2024-01-25T14:40:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.1
900405,Hall Mews Boston,2024-01-25T14:40:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.46
900405,Hall Mews Boston,2024-01-25T14:40:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-0.56
900405,Hall Mews Boston,2024-01-25T14:40:00.000+00:00,feeder,0002,L3 Active Power,kW,51.97
900405,Hall Mews Boston,2024-01-25T14:40:00.000+00:00,feeder,0002,L2 Active Power,kW,36.03
900405,Hall Mews Boston,2024-01-25T14:40:00.000+00:00,feeder,0002,L1 Active Power,kW,28.81
900405,Hall Mews Boston,2024-01-25T14:40:00.000+00:00,feeder,0002,N Current (RMS),A,93.8
900405,Hall Mews Boston,2024-01-25T14:40:00.000+00:00,feeder,0002,L3 Current (RMS),A,223.3
900405,Hall Mews Boston,2024-01-25T14:40:00.000+00:00,feeder,0002,L2 Current (RMS),A,154.7
900405,Hall Mews Boston,2024-01-25T14:40:00.000+00:00,feeder,0002,L1 Current (RMS),A,124.4
900405,Hall Mews Boston,2024-01-25T14:40:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,0.03
900405,Hall Mews Boston,2024-01-25T14:40:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,0.03
900405,Hall Mews Boston,2024-01-25T14:40:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.18
900405,Hall Mews Boston,2024-01-25T14:40:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.42
900405,Hall Mews Boston,2024-01-25T14:40:00.000+00:00,feeder,0001,L2 Active Power,kW,5.54
900405,Hall Mews Boston,2024-01-25T14:40:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.01
900405,Hall Mews Boston,2024-01-25T14:40:00.000+00:00,feeder,0001,N Current (RMS),A,21.7
900405,Hall Mews Boston,2024-01-25T14:40:00.000+00:00,feeder,0001,L3 Current (RMS),A,2.0
900405,Hall Mews Boston,2024-01-25T14:40:00.000+00:00,feeder,0001,L2 Current (RMS),A,28.0
900405,Hall Mews Boston,2024-01-25T14:40:00.000+00:00,feeder,0001,L1 Current (RMS),A,1.0
900405,Hall Mews Boston,2024-01-25T14:40:00.000+00:00,transformer,,Temperature,C,20.1
900405,Hall Mews Boston,2024-01-25T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
900405,Hall Mews Boston,2024-01-25T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.04
900405,Hall Mews Boston,2024-01-25T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
900405,Hall Mews Boston,2024-01-25T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.36
900405,Hall Mews Boston,2024-01-25T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
900405,Hall Mews Boston,2024-01-25T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.27
900405,Hall Mews Boston,2024-01-25T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
900405,Hall Mews Boston,2024-01-25T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
900405,Hall Mews Boston,2024-01-25T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
900405,Hall Mews Boston,2024-01-25T14:40:00.000+00:00,busbar,,L3 Active Power,kW,55.75
900405,Hall Mews Boston,2024-01-25T14:40:00.000+00:00,busbar,,L2 Active Power,kW,50.06
900405,Hall Mews Boston,2024-01-25T14:40:00.000+00:00,busbar,,L1 Active Power,kW,33.18
900405,Hall Mews Boston,2024-01-25T14:40:00.000+00:00,busbar,,N Current (RMS),A,111.0
900405,Hall Mews Boston,2024-01-25T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,239.7
900405,Hall Mews Boston,2024-01-25T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,215.8
900405,Hall Mews Boston,2024-01-25T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.9
900405,Hall Mews Boston,2024-01-25T14:30:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-1.01
900405,Hall Mews Boston,2024-01-25T14:30:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.26
900405,Hall Mews Boston,2024-01-25T14:30:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.24
900405,Hall Mews Boston,2024-01-25T14:30:00.000+00:00,feeder,0003,L3 Active Power,kW,7.45
900405,Hall Mews Boston,2024-01-25T14:30:00.000+00:00,feeder,0003,L2 Active Power,kW,8.34
900405,Hall Mews Boston,2024-01-25T14:30:00.000+00:00,feeder,0003,L1 Active Power,kW,4.08
900405,Hall Mews Boston,2024-01-25T14:30:00.000+00:00,feeder,0003,N Current (RMS),A,24.6
900405,Hall Mews Boston,2024-01-25T14:30:00.000+00:00,feeder,0003,L3 Current (RMS),A,33.6
900405,Hall Mews Boston,2024-01-25T14:30:00.000+00:00,feeder,0003,L2 Current (RMS),A,38.0
900405,Hall Mews Boston,2024-01-25T14:30:00.000+00:00,feeder,0003,L1 Current (RMS),A,19.5
900405,Hall Mews Boston,2024-01-25T14:30:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-0.98
900405,Hall Mews Boston,2024-01-25T14:30:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.46
900405,Hall Mews Boston,2024-01-25T14:30:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-0.25
900405,Hall Mews Boston,2024-01-25T14:30:00.000+00:00,feeder,0002,L3 Active Power,kW,52.13
900405,Hall Mews Boston,2024-01-25T14:30:00.000+00:00,feeder,0002,L2 Active Power,kW,36.57
900405,Hall Mews Boston,2024-01-25T14:30:00.000+00:00,feeder,0002,L1 Active Power,kW,32.79
900405,Hall Mews Boston,2024-01-25T14:30:00.000+00:00,feeder,0002,N Current (RMS),A,81.7
900405,Hall Mews Boston,2024-01-25T14:30:00.000+00:00,feeder,0002,L3 Current (RMS),A,222.6
900405,Hall Mews Boston,2024-01-25T14:30:00.000+00:00,feeder,0002,L2 Current (RMS),A,156.9
900405,Hall Mews Boston,2024-01-25T14:30:00.000+00:00,feeder,0002,L1 Current (RMS),A,141.0
900405,Hall Mews Boston,2024-01-25T14:30:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.05
900405,Hall Mews Boston,2024-01-25T14:30:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.04
900405,Hall Mews Boston,2024-01-25T14:30:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.15
900405,Hall Mews Boston,2024-01-25T14:30:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.43
900405,Hall Mews Boston,2024-01-25T14:30:00.000+00:00,feeder,0001,L2 Active Power,kW,0.64
900405,Hall Mews Boston,2024-01-25T14:30:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.03
900405,Hall Mews Boston,2024-01-25T14:30:00.000+00:00,feeder,0001,N Current (RMS),A,9.6
900405,Hall Mews Boston,2024-01-25T14:30:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.9
900405,Hall Mews Boston,2024-01-25T14:30:00.000+00:00,feeder,0001,L2 Current (RMS),A,2.9
900405,Hall Mews Boston,2024-01-25T14:30:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.8
900405,Hall Mews Boston,2024-01-25T14:30:00.000+00:00,transformer,,Temperature,C,20.0
900405,Hall Mews Boston,2024-01-25T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
900405,Hall Mews Boston,2024-01-25T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.21
900405,Hall Mews Boston,2024-01-25T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
900405,Hall Mews Boston,2024-01-25T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.51
900405,Hall Mews Boston,2024-01-25T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
900405,Hall Mews Boston,2024-01-25T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.46
900405,Hall Mews Boston,2024-01-25T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
900405,Hall Mews Boston,2024-01-25T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
900405,Hall Mews Boston,2024-01-25T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
900405,Hall Mews Boston,2024-01-25T14:30:00.000+00:00,busbar,,L3 Active Power,kW,59.16
900405,Hall Mews Boston,2024-01-25T14:30:00.000+00:00,busbar,,L2 Active Power,kW,45.55
900405,Hall Mews Boston,2024-01-25T14:30:00.000+00:00,busbar,,L1 Active Power,kW,36.84
900405,Hall Mews Boston,2024-01-25T14:30:00.000+00:00,busbar,,N Current (RMS),A,102.2
900405,Hall Mews Boston,2024-01-25T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,253.1
900405,Hall Mews Boston,2024-01-25T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,195.7
900405,Hall Mews Boston,2024-01-25T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.9
900405,Hall Mews Boston,2024-01-25T14:20:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.58
900405,Hall Mews Boston,2024-01-25T14:20:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.38
900405,Hall Mews Boston,2024-01-25T14:20:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.92
900405,Hall Mews Boston,2024-01-25T14:20:00.000+00:00,feeder,0003,L3 Active Power,kW,10.48
900405,Hall Mews Boston,2024-01-25T14:20:00.000+00:00,feeder,0003,L2 Active Power,kW,10.42
900405,Hall Mews Boston,2024-01-25T14:20:00.000+00:00,feeder,0003,L1 Active Power,kW,3.96
900405,Hall Mews Boston,2024-01-25T14:20:00.000+00:00,feeder,0003,N Current (RMS),A,29.2
900405,Hall Mews Boston,2024-01-25T14:20:00.000+00:00,feeder,0003,L3 Current (RMS),A,46.2
900405,Hall Mews Boston,2024-01-25T14:20:00.000+00:00,feeder,0003,L2 Current (RMS),A,45.8
900405,Hall Mews Boston,2024-01-25T14:20:00.000+00:00,feeder,0003,L1 Current (RMS),A,18.4
900405,Hall Mews Boston,2024-01-25T14:20:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-0.4
900405,Hall Mews Boston,2024-01-25T14:20:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.34
900405,Hall Mews Boston,2024-01-25T14:20:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-0.09
900405,Hall Mews Boston,2024-01-25T14:20:00.000+00:00,feeder,0002,L3 Active Power,kW,55.92
900405,Hall Mews Boston,2024-01-25T14:20:00.000+00:00,feeder,0002,L2 Active Power,kW,34.92
900405,Hall Mews Boston,2024-01-25T14:20:00.000+00:00,feeder,0002,L1 Active Power,kW,34.94
900405,Hall Mews Boston,2024-01-25T14:20:00.000+00:00,feeder,0002,N Current (RMS),A,93.5
900405,Hall Mews Boston,2024-01-25T14:20:00.000+00:00,feeder,0002,L3 Current (RMS),A,239.9
900405,Hall Mews Boston,2024-01-25T14:20:00.000+00:00,feeder,0002,L2 Current (RMS),A,149.8
900405,Hall Mews Boston,2024-01-25T14:20:00.000+00:00,feeder,0002,L1 Current (RMS),A,150.5
900405,Hall Mews Boston,2024-01-25T14:20:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.04
900405,Hall Mews Boston,2024-01-25T14:20:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.19
900405,Hall Mews Boston,2024-01-25T14:20:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.17
900405,Hall Mews Boston,2024-01-25T14:20:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.5
900405,Hall Mews Boston,2024-01-25T14:20:00.000+00:00,feeder,0001,L2 Active Power,kW,0.56
900405,Hall Mews Boston,2024-01-25T14:20:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.02
900405,Hall Mews Boston,2024-01-25T14:20:00.000+00:00,feeder,0001,N Current (RMS),A,11.8
900405,Hall Mews Boston,2024-01-25T14:20:00.000+00:00,feeder,0001,L3 Current (RMS),A,2.3
900405,Hall Mews Boston,2024-01-25T14:20:00.000+00:00,feeder,0001,L2 Current (RMS),A,2.7
900405,Hall Mews Boston,2024-01-25T14:20:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.9
900405,Hall Mews Boston,2024-01-25T14:20:00.000+00:00,transformer,,Temperature,C,20.0
900405,Hall Mews Boston,2024-01-25T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
900405,Hall Mews Boston,2024-01-25T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.11
900405,Hall Mews Boston,2024-01-25T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
900405,Hall Mews Boston,2024-01-25T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.61
900405,Hall Mews Boston,2024-01-25T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
900405,Hall Mews Boston,2024-01-25T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.59
900405,Hall Mews Boston,2024-01-25T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
900405,Hall Mews Boston,2024-01-25T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
900405,Hall Mews Boston,2024-01-25T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
900405,Hall Mews Boston,2024-01-25T14:20:00.000+00:00,busbar,,L3 Active Power,kW,65.9
900405,Hall Mews Boston,2024-01-25T14:20:00.000+00:00,busbar,,L2 Active Power,kW,45.91
900405,Hall Mews Boston,2024-01-25T14:20:00.000+00:00,busbar,,L1 Active Power,kW,38.88
900405,Hall Mews Boston,2024-01-25T14:20:00.000+00:00,busbar,,N Current (RMS),A,115.7
900405,Hall Mews Boston,2024-01-25T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,282.9
900405,Hall Mews Boston,2024-01-25T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,197.2
900405,Hall Mews Boston,2024-01-25T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.7
900405,Hall Mews Boston,2024-01-25T14:10:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.36
900405,Hall Mews Boston,2024-01-25T14:10:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.5
900405,Hall Mews Boston,2024-01-25T14:10:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.82
900405,Hall Mews Boston,2024-01-25T14:10:00.000+00:00,feeder,0003,L3 Active Power,kW,12.16
900405,Hall Mews Boston,2024-01-25T14:10:00.000+00:00,feeder,0003,L2 Active Power,kW,11.53
900405,Hall Mews Boston,2024-01-25T14:10:00.000+00:00,feeder,0003,L1 Active Power,kW,3.92
900405,Hall Mews Boston,2024-01-25T14:10:00.000+00:00,feeder,0003,N Current (RMS),A,33.9
900405,Hall Mews Boston,2024-01-25T14:10:00.000+00:00,feeder,0003,L3 Current (RMS),A,52.3
900405,Hall Mews Boston,2024-01-25T14:10:00.000+00:00,feeder,0003,L2 Current (RMS),A,51.5
900405,Hall Mews Boston,2024-01-25T14:10:00.000+00:00,feeder,0003,L1 Current (RMS),A,17.8
900405,Hall Mews Boston,2024-01-25T14:10:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-0.91
900405,Hall Mews Boston,2024-01-25T14:10:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-0.93
900405,Hall Mews Boston,2024-01-25T14:10:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-0.28
900405,Hall Mews Boston,2024-01-25T14:10:00.000+00:00,feeder,0002,L3 Active Power,kW,56.42
900405,Hall Mews Boston,2024-01-25T14:10:00.000+00:00,feeder,0002,L2 Active Power,kW,44.88
900405,Hall Mews Boston,2024-01-25T14:10:00.000+00:00,feeder,0002,L1 Active Power,kW,37.12
900405,Hall Mews Boston,2024-01-25T14:10:00.000+00:00,feeder,0002,N Current (RMS),A,82.4
900405,Hall Mews Boston,2024-01-25T14:10:00.000+00:00,feeder,0002,L3 Current (RMS),A,240.3
900405,Hall Mews Boston,2024-01-25T14:10:00.000+00:00,feeder,0002,L2 Current (RMS),A,192.6
900405,Hall Mews Boston,2024-01-25T14:10:00.000+00:00,feeder,0002,L1 Current (RMS),A,158.8
900405,Hall Mews Boston,2024-01-25T14:10:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.09
900405,Hall Mews Boston,2024-01-25T14:10:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.22
900405,Hall Mews Boston,2024-01-25T14:10:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.15
900405,Hall Mews Boston,2024-01-25T14:10:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.43
900405,Hall Mews Boston,2024-01-25T14:10:00.000+00:00,feeder,0001,L2 Active Power,kW,0.52
900405,Hall Mews Boston,2024-01-25T14:10:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.04
900405,Hall Mews Boston,2024-01-25T14:10:00.000+00:00,feeder,0001,N Current (RMS),A,10.3
900405,Hall Mews Boston,2024-01-25T14:10:00.000+00:00,feeder,0001,L3 Current (RMS),A,2.0
900405,Hall Mews Boston,2024-01-25T14:10:00.000+00:00,feeder,0001,L2 Current (RMS),A,2.6
900405,Hall Mews Boston,2024-01-25T14:10:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.8
900405,Hall Mews Boston,2024-01-25T14:10:00.000+00:00,transformer,,Temperature,C,19.9
900405,Hall Mews Boston,2024-01-25T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
900405,Hall Mews Boston,2024-01-25T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.35
900405,Hall Mews Boston,2024-01-25T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
900405,Hall Mews Boston,2024-01-25T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.7
900405,Hall Mews Boston,2024-01-25T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
900405,Hall Mews Boston,2024-01-25T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.58
900405,Hall Mews Boston,2024-01-25T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
900405,Hall Mews Boston,2024-01-25T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
900405,Hall Mews Boston,2024-01-25T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
900405,Hall Mews Boston,2024-01-25T14:10:00.000+00:00,busbar,,L3 Active Power,kW,68.15
900405,Hall Mews Boston,2024-01-25T14:10:00.000+00:00,busbar,,L2 Active Power,kW,56.93
900405,Hall Mews Boston,2024-01-25T14:10:00.000+00:00,busbar,,L1 Active Power,kW,41.0
900405,Hall Mews Boston,2024-01-25T14:10:00.000+00:00,busbar,,N Current (RMS),A,114.0
900405,Hall Mews Boston,2024-01-25T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,290.5
900405,Hall Mews Boston,2024-01-25T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,244.8
900405,Hall Mews Boston,2024-01-25T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.9
900405,Hall Mews Boston,2024-01-25T14:00:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.41
900405,Hall Mews Boston,2024-01-25T14:00:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.1
900405,Hall Mews Boston,2024-01-25T14:00:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.26
900405,Hall Mews Boston,2024-01-25T14:00:00.000+00:00,feeder,0003,L3 Active Power,kW,6.53
900405,Hall Mews Boston,2024-01-25T14:00:00.000+00:00,feeder,0003,L2 Active Power,kW,9.74
900405,Hall Mews Boston,2024-01-25T14:00:00.000+00:00,feeder,0003,L1 Active Power,kW,8.96
900405,Hall Mews Boston,2024-01-25T14:00:00.000+00:00,feeder,0003,N Current (RMS),A,28.7
900405,Hall Mews Boston,2024-01-25T14:00:00.000+00:00,feeder,0003,L3 Current (RMS),A,29.4
900405,Hall Mews Boston,2024-01-25T14:00:00.000+00:00,feeder,0003,L2 Current (RMS),A,43.0
900405,Hall Mews Boston,2024-01-25T14:00:00.000+00:00,feeder,0003,L1 Current (RMS),A,44.3
900405,Hall Mews Boston,2024-01-25T14:00:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-0.1
900405,Hall Mews Boston,2024-01-25T14:00:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,0.23
900405,Hall Mews Boston,2024-01-25T14:00:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-0.03
900405,Hall Mews Boston,2024-01-25T14:00:00.000+00:00,feeder,0002,L3 Active Power,kW,57.11
900405,Hall Mews Boston,2024-01-25T14:00:00.000+00:00,feeder,0002,L2 Active Power,kW,50.53
900405,Hall Mews Boston,2024-01-25T14:00:00.000+00:00,feeder,0002,L1 Active Power,kW,38.35
900405,Hall Mews Boston,2024-01-25T14:00:00.000+00:00,feeder,0002,N Current (RMS),A,79.0
900405,Hall Mews Boston,2024-01-25T14:00:00.000+00:00,feeder,0002,L3 Current (RMS),A,242.7
900405,Hall Mews Boston,2024-01-25T14:00:00.000+00:00,feeder,0002,L2 Current (RMS),A,215.0
900405,Hall Mews Boston,2024-01-25T14:00:00.000+00:00,feeder,0002,L1 Current (RMS),A,164.0
900405,Hall Mews Boston,2024-01-25T14:00:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.11
900405,Hall Mews Boston,2024-01-25T14:00:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.11
900405,Hall Mews Boston,2024-01-25T14:00:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.13
900405,Hall Mews Boston,2024-01-25T14:00:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.41
900405,Hall Mews Boston,2024-01-25T14:00:00.000+00:00,feeder,0001,L2 Active Power,kW,1.05
900405,Hall Mews Boston,2024-01-25T14:00:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.03
900405,Hall Mews Boston,2024-01-25T14:00:00.000+00:00,feeder,0001,N Current (RMS),A,7.7
900405,Hall Mews Boston,2024-01-25T14:00:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.9
900405,Hall Mews Boston,2024-01-25T14:00:00.000+00:00,feeder,0001,L2 Current (RMS),A,6.5
900405,Hall Mews Boston,2024-01-25T14:00:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.8
900405,Hall Mews Boston,2024-01-25T14:00:00.000+00:00,transformer,,Temperature,C,19.7
900405,Hall Mews Boston,2024-01-25T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
900405,Hall Mews Boston,2024-01-25T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.69
900405,Hall Mews Boston,2024-01-25T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
900405,Hall Mews Boston,2024-01-25T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.79
900405,Hall Mews Boston,2024-01-25T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
900405,Hall Mews Boston,2024-01-25T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.96
900405,Hall Mews Boston,2024-01-25T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
900405,Hall Mews Boston,2024-01-25T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
900405,Hall Mews Boston,2024-01-25T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
900405,Hall Mews Boston,2024-01-25T14:00:00.000+00:00,busbar,,L3 Active Power,kW,63.23
900405,Hall Mews Boston,2024-01-25T14:00:00.000+00:00,busbar,,L2 Active Power,kW,61.32
900405,Hall Mews Boston,2024-01-25T14:00:00.000+00:00,busbar,,L1 Active Power,kW,47.28
900405,Hall Mews Boston,2024-01-25T14:00:00.000+00:00,busbar,,N Current (RMS),A,90.4
900405,Hall Mews Boston,2024-01-25T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,269.1
900405,Hall Mews Boston,2024-01-25T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,261.6
900405,Hall Mews Boston,2024-01-25T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,203.8
900405,Hall Mews Boston,2024-01-25T13:50:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.36
900405,Hall Mews Boston,2024-01-25T13:50:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.05
900405,Hall Mews Boston,2024-01-25T13:50:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.38
900405,Hall Mews Boston,2024-01-25T13:50:00.000+00:00,feeder,0003,L3 Active Power,kW,6.61
900405,Hall Mews Boston,2024-01-25T13:50:00.000+00:00,feeder,0003,L2 Active Power,kW,9.27
900405,Hall Mews Boston,2024-01-25T13:50:00.000+00:00,feeder,0003,L1 Active Power,kW,6.97
900405,Hall Mews Boston,2024-01-25T13:50:00.000+00:00,feeder,0003,N Current (RMS),A,19.6
900405,Hall Mews Boston,2024-01-25T13:50:00.000+00:00,feeder,0003,L3 Current (RMS),A,29.5
900405,Hall Mews Boston,2024-01-25T13:50:00.000+00:00,feeder,0003,L2 Current (RMS),A,40.7
900405,Hall Mews Boston,2024-01-25T13:50:00.000+00:00,feeder,0003,L1 Current (RMS),A,31.4
