Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
900405,Hall Mews Boston,2024-01-25T13:50:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-0.42
900405,Hall Mews Boston,2024-01-25T13:50:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-0.1
900405,Hall Mews Boston,2024-01-25T13:50:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-0.25
900405,Hall Mews Boston,2024-01-25T13:50:00.000+00:00,feeder,0002,L3 Active Power,kW,52.34
900405,Hall Mews Boston,2024-01-25T13:50:00.000+00:00,feeder,0002,L2 Active Power,kW,51.47
900405,Hall Mews Boston,2024-01-25T13:50:00.000+00:00,feeder,0002,L1 Active Power,kW,33.75
900405,Hall Mews Boston,2024-01-25T13:50:00.000+00:00,feeder,0002,N Current (RMS),A,85.0
900405,Hall Mews Boston,2024-01-25T13:50:00.000+00:00,feeder,0002,L3 Current (RMS),A,223.7
900405,Hall Mews Boston,2024-01-25T13:50:00.000+00:00,feeder,0002,L2 Current (RMS),A,219.1
900405,Hall Mews Boston,2024-01-25T13:50:00.000+00:00,feeder,0002,L1 Current (RMS),A,144.3
900405,Hall Mews Boston,2024-01-25T13:50:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.09
900405,Hall Mews Boston,2024-01-25T13:50:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.05
900405,Hall Mews Boston,2024-01-25T13:50:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.11
900405,Hall Mews Boston,2024-01-25T13:50:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.33
900405,Hall Mews Boston,2024-01-25T13:50:00.000+00:00,feeder,0001,L2 Active Power,kW,1.25
900405,Hall Mews Boston,2024-01-25T13:50:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.05
900405,Hall Mews Boston,2024-01-25T13:50:00.000+00:00,feeder,0001,N Current (RMS),A,8.3
900405,Hall Mews Boston,2024-01-25T13:50:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.6
900405,Hall Mews Boston,2024-01-25T13:50:00.000+00:00,feeder,0001,L2 Current (RMS),A,5.6
900405,Hall Mews Boston,2024-01-25T13:50:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.7
900405,Hall Mews Boston,2024-01-25T13:50:00.000+00:00,transformer,,Temperature,C,19.6
900405,Hall Mews Boston,2024-01-25T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
900405,Hall Mews Boston,2024-01-25T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.89
900405,Hall Mews Boston,2024-01-25T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
900405,Hall Mews Boston,2024-01-25T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.99
900405,Hall Mews Boston,2024-01-25T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
900405,Hall Mews Boston,2024-01-25T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.1
900405,Hall Mews Boston,2024-01-25T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
900405,Hall Mews Boston,2024-01-25T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
900405,Hall Mews Boston,2024-01-25T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
900405,Hall Mews Boston,2024-01-25T13:50:00.000+00:00,busbar,,L3 Active Power,kW,58.62
900405,Hall Mews Boston,2024-01-25T13:50:00.000+00:00,busbar,,L2 Active Power,kW,61.99
900405,Hall Mews Boston,2024-01-25T13:50:00.000+00:00,busbar,,L1 Active Power,kW,40.67
900405,Hall Mews Boston,2024-01-25T13:50:00.000+00:00,busbar,,N Current (RMS),A,100.6
900405,Hall Mews Boston,2024-01-25T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,250.2
900405,Hall Mews Boston,2024-01-25T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,263.8
900405,Hall Mews Boston,2024-01-25T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.0
900405,Hall Mews Boston,2024-01-25T13:40:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.71
900405,Hall Mews Boston,2024-01-25T13:40:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.85
900405,Hall Mews Boston,2024-01-25T13:40:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.26
900405,Hall Mews Boston,2024-01-25T13:40:00.000+00:00,feeder,0003,L3 Active Power,kW,7.83
900405,Hall Mews Boston,2024-01-25T13:40:00.000+00:00,feeder,0003,L2 Active Power,kW,10.44
900405,Hall Mews Boston,2024-01-25T13:40:00.000+00:00,feeder,0003,L1 Active Power,kW,9.54
900405,Hall Mews Boston,2024-01-25T13:40:00.000+00:00,feeder,0003,N Current (RMS),A,19.1
900405,Hall Mews Boston,2024-01-25T13:40:00.000+00:00,feeder,0003,L3 Current (RMS),A,34.7
900405,Hall Mews Boston,2024-01-25T13:40:00.000+00:00,feeder,0003,L2 Current (RMS),A,45.2
900405,Hall Mews Boston,2024-01-25T13:40:00.000+00:00,feeder,0003,L1 Current (RMS),A,41.9
900405,Hall Mews Boston,2024-01-25T13:40:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-0.37
900405,Hall Mews Boston,2024-01-25T13:40:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,0.31
900405,Hall Mews Boston,2024-01-25T13:40:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-0.01
900405,Hall Mews Boston,2024-01-25T13:40:00.000+00:00,feeder,0002,L3 Active Power,kW,57.13
900405,Hall Mews Boston,2024-01-25T13:40:00.000+00:00,feeder,0002,L2 Active Power,kW,56.52
900405,Hall Mews Boston,2024-01-25T13:40:00.000+00:00,feeder,0002,L1 Active Power,kW,32.78
900405,Hall Mews Boston,2024-01-25T13:40:00.000+00:00,feeder,0002,N Current (RMS),A,103.6
900405,Hall Mews Boston,2024-01-25T13:40:00.000+00:00,feeder,0002,L3 Current (RMS),A,243.4
900405,Hall Mews Boston,2024-01-25T13:40:00.000+00:00,feeder,0002,L2 Current (RMS),A,241.5
900405,Hall Mews Boston,2024-01-25T13:40:00.000+00:00,feeder,0002,L1 Current (RMS),A,140.4
900405,Hall Mews Boston,2024-01-25T13:40:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.06
900405,Hall Mews Boston,2024-01-25T13:40:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.25
900405,Hall Mews Boston,2024-01-25T13:40:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.13
900405,Hall Mews Boston,2024-01-25T13:40:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.34
900405,Hall Mews Boston,2024-01-25T13:40:00.000+00:00,feeder,0001,L2 Active Power,kW,1.78
900405,Hall Mews Boston,2024-01-25T13:40:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.08
900405,Hall Mews Boston,2024-01-25T13:40:00.000+00:00,feeder,0001,N Current (RMS),A,10.3
900405,Hall Mews Boston,2024-01-25T13:40:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.6
900405,Hall Mews Boston,2024-01-25T13:40:00.000+00:00,feeder,0001,L2 Current (RMS),A,7.7
900405,Hall Mews Boston,2024-01-25T13:40:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.8
900405,Hall Mews Boston,2024-01-25T13:40:00.000+00:00,transformer,,Temperature,C,19.5
900405,Hall Mews Boston,2024-01-25T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
900405,Hall Mews Boston,2024-01-25T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.6
900405,Hall Mews Boston,2024-01-25T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
900405,Hall Mews Boston,2024-01-25T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.73
900405,Hall Mews Boston,2024-01-25T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
900405,Hall Mews Boston,2024-01-25T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.97
900405,Hall Mews Boston,2024-01-25T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
900405,Hall Mews Boston,2024-01-25T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
900405,Hall Mews Boston,2024-01-25T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
900405,Hall Mews Boston,2024-01-25T13:40:00.000+00:00,busbar,,L3 Active Power,kW,64.62
900405,Hall Mews Boston,2024-01-25T13:40:00.000+00:00,busbar,,L2 Active Power,kW,68.74
900405,Hall Mews Boston,2024-01-25T13:40:00.000+00:00,busbar,,L1 Active Power,kW,42.25
900405,Hall Mews Boston,2024-01-25T13:40:00.000+00:00,busbar,,N Current (RMS),A,119.7
900405,Hall Mews Boston,2024-01-25T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,275.8
900405,Hall Mews Boston,2024-01-25T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,293.3
900405,Hall Mews Boston,2024-01-25T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.2
900405,Hall Mews Boston,2024-01-25T13:30:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.31
900405,Hall Mews Boston,2024-01-25T13:30:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.86
900405,Hall Mews Boston,2024-01-25T13:30:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.83
900405,Hall Mews Boston,2024-01-25T13:30:00.000+00:00,feeder,0003,L3 Active Power,kW,7.12
900405,Hall Mews Boston,2024-01-25T13:30:00.000+00:00,feeder,0003,L2 Active Power,kW,9.57
900405,Hall Mews Boston,2024-01-25T13:30:00.000+00:00,feeder,0003,L1 Active Power,kW,10.14
900405,Hall Mews Boston,2024-01-25T13:30:00.000+00:00,feeder,0003,N Current (RMS),A,27.2
900405,Hall Mews Boston,2024-01-25T13:30:00.000+00:00,feeder,0003,L3 Current (RMS),A,31.8
900405,Hall Mews Boston,2024-01-25T13:30:00.000+00:00,feeder,0003,L2 Current (RMS),A,43.4
900405,Hall Mews Boston,2024-01-25T13:30:00.000+00:00,feeder,0003,L1 Current (RMS),A,45.0
900405,Hall Mews Boston,2024-01-25T13:30:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-0.29
900405,Hall Mews Boston,2024-01-25T13:30:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-0.02
900405,Hall Mews Boston,2024-01-25T13:30:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,1.19
900405,Hall Mews Boston,2024-01-25T13:30:00.000+00:00,feeder,0002,L3 Active Power,kW,55.16
900405,Hall Mews Boston,2024-01-25T13:30:00.000+00:00,feeder,0002,L2 Active Power,kW,41.54
900405,Hall Mews Boston,2024-01-25T13:30:00.000+00:00,feeder,0002,L1 Active Power,kW,33.63
900405,Hall Mews Boston,2024-01-25T13:30:00.000+00:00,feeder,0002,N Current (RMS),A,84.5
900405,Hall Mews Boston,2024-01-25T13:30:00.000+00:00,feeder,0002,L3 Current (RMS),A,234.6
900405,Hall Mews Boston,2024-01-25T13:30:00.000+00:00,feeder,0002,L2 Current (RMS),A,177.2
900405,Hall Mews Boston,2024-01-25T13:30:00.000+00:00,feeder,0002,L1 Current (RMS),A,144.6
900405,Hall Mews Boston,2024-01-25T13:30:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.03
900405,Hall Mews Boston,2024-01-25T13:30:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.2
900405,Hall Mews Boston,2024-01-25T13:30:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.15
900405,Hall Mews Boston,2024-01-25T13:30:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.43
900405,Hall Mews Boston,2024-01-25T13:30:00.000+00:00,feeder,0001,L2 Active Power,kW,2.04
900405,Hall Mews Boston,2024-01-25T13:30:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.03
900405,Hall Mews Boston,2024-01-25T13:30:00.000+00:00,feeder,0001,N Current (RMS),A,7.4
900405,Hall Mews Boston,2024-01-25T13:30:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.9
900405,Hall Mews Boston,2024-01-25T13:30:00.000+00:00,feeder,0001,L2 Current (RMS),A,10.0
900405,Hall Mews Boston,2024-01-25T13:30:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.8
900405,Hall Mews Boston,2024-01-25T13:30:00.000+00:00,transformer,,Temperature,C,19.4
900405,Hall Mews Boston,2024-01-25T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
900405,Hall Mews Boston,2024-01-25T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.66
900405,Hall Mews Boston,2024-01-25T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
900405,Hall Mews Boston,2024-01-25T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.03
900405,Hall Mews Boston,2024-01-25T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
900405,Hall Mews Boston,2024-01-25T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.04
900405,Hall Mews Boston,2024-01-25T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
900405,Hall Mews Boston,2024-01-25T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
900405,Hall Mews Boston,2024-01-25T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
900405,Hall Mews Boston,2024-01-25T13:30:00.000+00:00,busbar,,L3 Active Power,kW,61.86
900405,Hall Mews Boston,2024-01-25T13:30:00.000+00:00,busbar,,L2 Active Power,kW,53.15
900405,Hall Mews Boston,2024-01-25T13:30:00.000+00:00,busbar,,L1 Active Power,kW,43.75
900405,Hall Mews Boston,2024-01-25T13:30:00.000+00:00,busbar,,N Current (RMS),A,88.4
900405,Hall Mews Boston,2024-01-25T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,263.5
900405,Hall Mews Boston,2024-01-25T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,226.5
900405,Hall Mews Boston,2024-01-25T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.7
900405,Hall Mews Boston,2024-01-25T13:20:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.52
900405,Hall Mews Boston,2024-01-25T13:20:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.16
900405,Hall Mews Boston,2024-01-25T13:20:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.25
900405,Hall Mews Boston,2024-01-25T13:20:00.000+00:00,feeder,0003,L3 Active Power,kW,5.19
900405,Hall Mews Boston,2024-01-25T13:20:00.000+00:00,feeder,0003,L2 Active Power,kW,9.65
900405,Hall Mews Boston,2024-01-25T13:20:00.000+00:00,feeder,0003,L1 Active Power,kW,8.15
900405,Hall Mews Boston,2024-01-25T13:20:00.000+00:00,feeder,0003,N Current (RMS),A,24.3
900405,Hall Mews Boston,2024-01-25T13:20:00.000+00:00,feeder,0003,L3 Current (RMS),A,23.0
900405,Hall Mews Boston,2024-01-25T13:20:00.000+00:00,feeder,0003,L2 Current (RMS),A,42.4
900405,Hall Mews Boston,2024-01-25T13:20:00.000+00:00,feeder,0003,L1 Current (RMS),A,36.3
900405,Hall Mews Boston,2024-01-25T13:20:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.28
900405,Hall Mews Boston,2024-01-25T13:20:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-0.43
900405,Hall Mews Boston,2024-01-25T13:20:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,0.46
900405,Hall Mews Boston,2024-01-25T13:20:00.000+00:00,feeder,0002,L3 Active Power,kW,50.73
900405,Hall Mews Boston,2024-01-25T13:20:00.000+00:00,feeder,0002,L2 Active Power,kW,41.46
900405,Hall Mews Boston,2024-01-25T13:20:00.000+00:00,feeder,0002,L1 Active Power,kW,41.92
900405,Hall Mews Boston,2024-01-25T13:20:00.000+00:00,feeder,0002,N Current (RMS),A,65.1
900405,Hall Mews Boston,2024-01-25T13:20:00.000+00:00,feeder,0002,L3 Current (RMS),A,216.7
900405,Hall Mews Boston,2024-01-25T13:20:00.000+00:00,feeder,0002,L2 Current (RMS),A,177.3
900405,Hall Mews Boston,2024-01-25T13:20:00.000+00:00,feeder,0002,L1 Current (RMS),A,178.3
900405,Hall Mews Boston,2024-01-25T13:20:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.12
900405,Hall Mews Boston,2024-01-25T13:20:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.02
900405,Hall Mews Boston,2024-01-25T13:20:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.12
900405,Hall Mews Boston,2024-01-25T13:20:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.4
900405,Hall Mews Boston,2024-01-25T13:20:00.000+00:00,feeder,0001,L2 Active Power,kW,1.74
900405,Hall Mews Boston,2024-01-25T13:20:00.000+00:00,feeder,0001,L1 Active Power,kW,0.01
900405,Hall Mews Boston,2024-01-25T13:20:00.000+00:00,feeder,0001,N Current (RMS),A,7.3
900405,Hall Mews Boston,2024-01-25T13:20:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.9
900405,Hall Mews Boston,2024-01-25T13:20:00.000+00:00,feeder,0001,L2 Current (RMS),A,7.5
900405,Hall Mews Boston,2024-01-25T13:20:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.7
900405,Hall Mews Boston,2024-01-25T13:20:00.000+00:00,transformer,,Temperature,C,19.2
900405,Hall Mews Boston,2024-01-25T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
900405,Hall Mews Boston,2024-01-25T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.82
900405,Hall Mews Boston,2024-01-25T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
900405,Hall Mews Boston,2024-01-25T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.98
900405,Hall Mews Boston,2024-01-25T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
900405,Hall Mews Boston,2024-01-25T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.1
900405,Hall Mews Boston,2024-01-25T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
900405,Hall Mews Boston,2024-01-25T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
900405,Hall Mews Boston,2024-01-25T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
900405,Hall Mews Boston,2024-01-25T13:20:00.000+00:00,busbar,,L3 Active Power,kW,55.53
900405,Hall Mews Boston,2024-01-25T13:20:00.000+00:00,busbar,,L2 Active Power,kW,52.86
900405,Hall Mews Boston,2024-01-25T13:20:00.000+00:00,busbar,,L1 Active Power,kW,50.08
900405,Hall Mews Boston,2024-01-25T13:20:00.000+00:00,busbar,,N Current (RMS),A,75.3
900405,Hall Mews Boston,2024-01-25T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,237.2
900405,Hall Mews Boston,2024-01-25T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,226.2
900405,Hall Mews Boston,2024-01-25T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,213.3
900405,Hall Mews Boston,2024-01-25T13:10:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.22
900405,Hall Mews Boston,2024-01-25T13:10:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.0
900405,Hall Mews Boston,2024-01-25T13:10:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.43
900405,Hall Mews Boston,2024-01-25T13:10:00.000+00:00,feeder,0003,L3 Active Power,kW,5.71
900405,Hall Mews Boston,2024-01-25T13:10:00.000+00:00,feeder,0003,L2 Active Power,kW,13.03
900405,Hall Mews Boston,2024-01-25T13:10:00.000+00:00,feeder,0003,L1 Active Power,kW,9.69
900405,Hall Mews Boston,2024-01-25T13:10:00.000+00:00,feeder,0003,N Current (RMS),A,36.9
900405,Hall Mews Boston,2024-01-25T13:10:00.000+00:00,feeder,0003,L3 Current (RMS),A,25.0
900405,Hall Mews Boston,2024-01-25T13:10:00.000+00:00,feeder,0003,L2 Current (RMS),A,60.5
900405,Hall Mews Boston,2024-01-25T13:10:00.000+00:00,feeder,0003,L1 Current (RMS),A,42.8
900405,Hall Mews Boston,2024-01-25T13:10:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.53
900405,Hall Mews Boston,2024-01-25T13:10:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,0.14
900405,Hall Mews Boston,2024-01-25T13:10:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,0.8
900405,Hall Mews Boston,2024-01-25T13:10:00.000+00:00,feeder,0002,L3 Active Power,kW,45.46
900405,Hall Mews Boston,2024-01-25T13:10:00.000+00:00,feeder,0002,L2 Active Power,kW,46.1
900405,Hall Mews Boston,2024-01-25T13:10:00.000+00:00,feeder,0002,L1 Active Power,kW,45.14
900405,Hall Mews Boston,2024-01-25T13:10:00.000+00:00,feeder,0002,N Current (RMS),A,50.0
900405,Hall Mews Boston,2024-01-25T13:10:00.000+00:00,feeder,0002,L3 Current (RMS),A,194.4
900405,Hall Mews Boston,2024-01-25T13:10:00.000+00:00,feeder,0002,L2 Current (RMS),A,196.3
900405,Hall Mews Boston,2024-01-25T13:10:00.000+00:00,feeder,0002,L1 Current (RMS),A,192.5
900405,Hall Mews Boston,2024-01-25T13:10:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.2
900405,Hall Mews Boston,2024-01-25T13:10:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,0.2
900405,Hall Mews Boston,2024-01-25T13:10:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.07
900405,Hall Mews Boston,2024-01-25T13:10:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.32
900405,Hall Mews Boston,2024-01-25T13:10:00.000+00:00,feeder,0001,L2 Active Power,kW,2.01
900405,Hall Mews Boston,2024-01-25T13:10:00.000+00:00,feeder,0001,L1 Active Power,kW,0.02
900405,Hall Mews Boston,2024-01-25T13:10:00.000+00:00,feeder,0001,N Current (RMS),A,10.1
900405,Hall Mews Boston,2024-01-25T13:10:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.7
900405,Hall Mews Boston,2024-01-25T13:10:00.000+00:00,feeder,0001,L2 Current (RMS),A,9.6
900405,Hall Mews Boston,2024-01-25T13:10:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.6
900405,Hall Mews Boston,2024-01-25T13:10:00.000+00:00,transformer,,Temperature,C,19.1
900405,Hall Mews Boston,2024-01-25T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
900405,Hall Mews Boston,2024-01-25T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.53
900405,Hall Mews Boston,2024-01-25T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
900405,Hall Mews Boston,2024-01-25T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.74
900405,Hall Mews Boston,2024-01-25T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
900405,Hall Mews Boston,2024-01-25T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.84
900405,Hall Mews Boston,2024-01-25T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
900405,Hall Mews Boston,2024-01-25T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
900405,Hall Mews Boston,2024-01-25T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
900405,Hall Mews Boston,2024-01-25T13:10:00.000+00:00,busbar,,L3 Active Power,kW,50.85
900405,Hall Mews Boston,2024-01-25T13:10:00.000+00:00,busbar,,L2 Active Power,kW,61.14
900405,Hall Mews Boston,2024-01-25T13:10:00.000+00:00,busbar,,L1 Active Power,kW,54.85
900405,Hall Mews Boston,2024-01-25T13:10:00.000+00:00,busbar,,N Current (RMS),A,77.4
900405,Hall Mews Boston,2024-01-25T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,217.6
900405,Hall Mews Boston,2024-01-25T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,261.9
900405,Hall Mews Boston,2024-01-25T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,233.9
900405,Hall Mews Boston,2024-01-25T13:00:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.04
900405,Hall Mews Boston,2024-01-25T13:00:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.0
900405,Hall Mews Boston,2024-01-25T13:00:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.36
900405,Hall Mews Boston,2024-01-25T13:00:00.000+00:00,feeder,0003,L3 Active Power,kW,6.45
900405,Hall Mews Boston,2024-01-25T13:00:00.000+00:00,feeder,0003,L2 Active Power,kW,12.89
900405,Hall Mews Boston,2024-01-25T13:00:00.000+00:00,feeder,0003,L1 Active Power,kW,9.52
900405,Hall Mews Boston,2024-01-25T13:00:00.000+00:00,feeder,0003,N Current (RMS),A,32.7
900405,Hall Mews Boston,2024-01-25T13:00:00.000+00:00,feeder,0003,L3 Current (RMS),A,28.6
900405,Hall Mews Boston,2024-01-25T13:00:00.000+00:00,feeder,0003,L2 Current (RMS),A,58.8
900405,Hall Mews Boston,2024-01-25T13:00:00.000+00:00,feeder,0003,L1 Current (RMS),A,41.9
900405,Hall Mews Boston,2024-01-25T13:00:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-0.31
900405,Hall Mews Boston,2024-01-25T13:00:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-0.38
900405,Hall Mews Boston,2024-01-25T13:00:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-0.02
900405,Hall Mews Boston,2024-01-25T13:00:00.000+00:00,feeder,0002,L3 Active Power,kW,55.64
900405,Hall Mews Boston,2024-01-25T13:00:00.000+00:00,feeder,0002,L2 Active Power,kW,43.85
900405,Hall Mews Boston,2024-01-25T13:00:00.000+00:00,feeder,0002,L1 Active Power,kW,42.8
900405,Hall Mews Boston,2024-01-25T13:00:00.000+00:00,feeder,0002,N Current (RMS),A,72.8
900405,Hall Mews Boston,2024-01-25T13:00:00.000+00:00,feeder,0002,L3 Current (RMS),A,236.9
900405,Hall Mews Boston,2024-01-25T13:00:00.000+00:00,feeder,0002,L2 Current (RMS),A,187.9
900405,Hall Mews Boston,2024-01-25T13:00:00.000+00:00,feeder,0002,L1 Current (RMS),A,182.5
900405,Hall Mews Boston,2024-01-25T13:00:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.13
900405,Hall Mews Boston,2024-01-25T13:00:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,0.04
900405,Hall Mews Boston,2024-01-25T13:00:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.13
900405,Hall Mews Boston,2024-01-25T13:00:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.46
900405,Hall Mews Boston,2024-01-25T13:00:00.000+00:00,feeder,0001,L2 Active Power,kW,0.92
900405,Hall Mews Boston,2024-01-25T13:00:00.000+00:00,feeder,0001,L1 Active Power,kW,0.0
900405,Hall Mews Boston,2024-01-25T13:00:00.000+00:00,feeder,0001,N Current (RMS),A,8.0
900405,Hall Mews Boston,2024-01-25T13:00:00.000+00:00,feeder,0001,L3 Current (RMS),A,2.1
900405,Hall Mews Boston,2024-01-25T13:00:00.000+00:00,feeder,0001,L2 Current (RMS),A,4.9
900405,Hall Mews Boston,2024-01-25T13:00:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.8
900405,Hall Mews Boston,2024-01-25T13:00:00.000+00:00,transformer,,Temperature,C,19.0
900405,Hall Mews Boston,2024-01-25T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
900405,Hall Mews Boston,2024-01-25T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.81
900405,Hall Mews Boston,2024-01-25T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
900405,Hall Mews Boston,2024-01-25T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.14
900405,Hall Mews Boston,2024-01-25T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
900405,Hall Mews Boston,2024-01-25T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.32
900405,Hall Mews Boston,2024-01-25T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
900405,Hall Mews Boston,2024-01-25T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
900405,Hall Mews Boston,2024-01-25T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
900405,Hall Mews Boston,2024-01-25T13:00:00.000+00:00,busbar,,L3 Active Power,kW,61.63
900405,Hall Mews Boston,2024-01-25T13:00:00.000+00:00,busbar,,L2 Active Power,kW,57.66
900405,Hall Mews Boston,2024-01-25T13:00:00.000+00:00,busbar,,L1 Active Power,kW,52.32
900405,Hall Mews Boston,2024-01-25T13:00:00.000+00:00,busbar,,N Current (RMS),A,79.4
900405,Hall Mews Boston,2024-01-25T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,262.7
900405,Hall Mews Boston,2024-01-25T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,247.0
900405,Hall Mews Boston,2024-01-25T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,223.3
900405,Hall Mews Boston,2024-01-25T12:50:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.19
900405,Hall Mews Boston,2024-01-25T12:50:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.85
900405,Hall Mews Boston,2024-01-25T12:50:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.08
900405,Hall Mews Boston,2024-01-25T12:50:00.000+00:00,feeder,0003,L3 Active Power,kW,7.71
900405,Hall Mews Boston,2024-01-25T12:50:00.000+00:00,feeder,0003,L2 Active Power,kW,11.28
900405,Hall Mews Boston,2024-01-25T12:50:00.000+00:00,feeder,0003,L1 Active Power,kW,8.13
900405,Hall Mews Boston,2024-01-25T12:50:00.000+00:00,feeder,0003,N Current (RMS),A,25.1
900405,Hall Mews Boston,2024-01-25T12:50:00.000+00:00,feeder,0003,L3 Current (RMS),A,33.2
900405,Hall Mews Boston,2024-01-25T12:50:00.000+00:00,feeder,0003,L2 Current (RMS),A,49.1
900405,Hall Mews Boston,2024-01-25T12:50:00.000+00:00,feeder,0003,L1 Current (RMS),A,35.5
900405,Hall Mews Boston,2024-01-25T12:50:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-0.37
900405,Hall Mews Boston,2024-01-25T12:50:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-0.92
900405,Hall Mews Boston,2024-01-25T12:50:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,0.5
900405,Hall Mews Boston,2024-01-25T12:50:00.000+00:00,feeder,0002,L3 Active Power,kW,53.44
900405,Hall Mews Boston,2024-01-25T12:50:00.000+00:00,feeder,0002,L2 Active Power,kW,47.9
900405,Hall Mews Boston,2024-01-25T12:50:00.000+00:00,feeder,0002,L1 Active Power,kW,54.59
900405,Hall Mews Boston,2024-01-25T12:50:00.000+00:00,feeder,0002,N Current (RMS),A,60.3
900405,Hall Mews Boston,2024-01-25T12:50:00.000+00:00,feeder,0002,L3 Current (RMS),A,225.0
900405,Hall Mews Boston,2024-01-25T12:50:00.000+00:00,feeder,0002,L2 Current (RMS),A,201.7
900405,Hall Mews Boston,2024-01-25T12:50:00.000+00:00,feeder,0002,L1 Current (RMS),A,229.6
900405,Hall Mews Boston,2024-01-25T12:50:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.28
900405,Hall Mews Boston,2024-01-25T12:50:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,0.15
900405,Hall Mews Boston,2024-01-25T12:50:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.09
900405,Hall Mews Boston,2024-01-25T12:50:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.44
900405,Hall Mews Boston,2024-01-25T12:50:00.000+00:00,feeder,0001,L2 Active Power,kW,0.49
900405,Hall Mews Boston,2024-01-25T12:50:00.000+00:00,feeder,0001,L1 Active Power,kW,0.05
900405,Hall Mews Boston,2024-01-25T12:50:00.000+00:00,feeder,0001,N Current (RMS),A,8.9
900405,Hall Mews Boston,2024-01-25T12:50:00.000+00:00,feeder,0001,L3 Current (RMS),A,2.3
900405,Hall Mews Boston,2024-01-25T12:50:00.000+00:00,feeder,0001,L2 Current (RMS),A,2.3
900405,Hall Mews Boston,2024-01-25T12:50:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.7
900405,Hall Mews Boston,2024-01-25T12:50:00.000+00:00,transformer,,Temperature,C,18.9
900405,Hall Mews Boston,2024-01-25T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
900405,Hall Mews Boston,2024-01-25T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
900405,Hall Mews Boston,2024-01-25T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
900405,Hall Mews Boston,2024-01-25T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
900405,Hall Mews Boston,2024-01-25T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
900405,Hall Mews Boston,2024-01-25T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
900405,Hall Mews Boston,2024-01-25T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
900405,Hall Mews Boston,2024-01-25T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
900405,Hall Mews Boston,2024-01-25T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
900405,Hall Mews Boston,2024-01-25T12:50:00.000+00:00,busbar,,L3 Active Power,kW,60.7
900405,Hall Mews Boston,2024-01-25T12:50:00.000+00:00,busbar,,L2 Active Power,kW,59.67
900405,Hall Mews Boston,2024-01-25T12:50:00.000+00:00,busbar,,L1 Active Power,kW,62.77
900405,Hall Mews Boston,2024-01-25T12:50:00.000+00:00,busbar,,N Current (RMS),A,74.4
900405,Hall Mews Boston,2024-01-25T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,255.7
900405,Hall Mews Boston,2024-01-25T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,251.7
900405,Hall Mews Boston,2024-01-25T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,264.1
900405,Hall Mews Boston,2024-01-25T12:40:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.25
900405,Hall Mews Boston,2024-01-25T12:40:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.82
900405,Hall Mews Boston,2024-01-25T12:40:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.73
900405,Hall Mews Boston,2024-01-25T12:40:00.000+00:00,feeder,0003,L3 Active Power,kW,9.18
900405,Hall Mews Boston,2024-01-25T12:40:00.000+00:00,feeder,0003,L2 Active Power,kW,12.33
900405,Hall Mews Boston,2024-01-25T12:40:00.000+00:00,feeder,0003,L1 Active Power,kW,11.51
900405,Hall Mews Boston,2024-01-25T12:40:00.000+00:00,feeder,0003,N Current (RMS),A,25.9
900405,Hall Mews Boston,2024-01-25T12:40:00.000+00:00,feeder,0003,L3 Current (RMS),A,39.5
900405,Hall Mews Boston,2024-01-25T12:40:00.000+00:00,feeder,0003,L2 Current (RMS),A,52.4
900405,Hall Mews Boston,2024-01-25T12:40:00.000+00:00,feeder,0003,L1 Current (RMS),A,49.7
900405,Hall Mews Boston,2024-01-25T12:40:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-0.45
900405,Hall Mews Boston,2024-01-25T12:40:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.68
900405,Hall Mews Boston,2024-01-25T12:40:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-0.51
900405,Hall Mews Boston,2024-01-25T12:40:00.000+00:00,feeder,0002,L3 Active Power,kW,52.59
900405,Hall Mews Boston,2024-01-25T12:40:00.000+00:00,feeder,0002,L2 Active Power,kW,42.31
900405,Hall Mews Boston,2024-01-25T12:40:00.000+00:00,feeder,0002,L1 Active Power,kW,49.49
900405,Hall Mews Boston,2024-01-25T12:40:00.000+00:00,feeder,0002,N Current (RMS),A,65.2
900405,Hall Mews Boston,2024-01-25T12:40:00.000+00:00,feeder,0002,L3 Current (RMS),A,220.9
900405,Hall Mews Boston,2024-01-25T12:40:00.000+00:00,feeder,0002,L2 Current (RMS),A,178.1
900405,Hall Mews Boston,2024-01-25T12:40:00.000+00:00,feeder,0002,L1 Current (RMS),A,208.0
900405,Hall Mews Boston,2024-01-25T12:40:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.22
900405,Hall Mews Boston,2024-01-25T12:40:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,0.12
900405,Hall Mews Boston,2024-01-25T12:40:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.1
900405,Hall Mews Boston,2024-01-25T12:40:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.47
900405,Hall Mews Boston,2024-01-25T12:40:00.000+00:00,feeder,0001,L2 Active Power,kW,0.53
900405,Hall Mews Boston,2024-01-25T12:40:00.000+00:00,feeder,0001,L1 Active Power,kW,0.05
900405,Hall Mews Boston,2024-01-25T12:40:00.000+00:00,feeder,0001,N Current (RMS),A,9.5
900405,Hall Mews Boston,2024-01-25T12:40:00.000+00:00,feeder,0001,L3 Current (RMS),A,2.3
900405,Hall Mews Boston,2024-01-25T12:40:00.000+00:00,feeder,0001,L2 Current (RMS),A,2.4
900405,Hall Mews Boston,2024-01-25T12:40:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.7
900405,Hall Mews Boston,2024-01-25T12:40:00.000+00:00,transformer,,Temperature,C,18.8
900405,Hall Mews Boston,2024-01-25T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
900405,Hall Mews Boston,2024-01-25T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
900405,Hall Mews Boston,2024-01-25T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
900405,Hall Mews Boston,2024-01-25T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
900405,Hall Mews Boston,2024-01-25T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
900405,Hall Mews Boston,2024-01-25T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
900405,Hall Mews Boston,2024-01-25T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
900405,Hall Mews Boston,2024-01-25T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
900405,Hall Mews Boston,2024-01-25T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
900405,Hall Mews Boston,2024-01-25T12:40:00.000+00:00,busbar,,L3 Active Power,kW,61.29
900405,Hall Mews Boston,2024-01-25T12:40:00.000+00:00,busbar,,L2 Active Power,kW,55.16
900405,Hall Mews Boston,2024-01-25T12:40:00.000+00:00,busbar,,L1 Active Power,kW,61.05
900405,Hall Mews Boston,2024-01-25T12:40:00.000+00:00,busbar,,N Current (RMS),A,75.5
900405,Hall Mews Boston,2024-01-25T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,257.4
900405,Hall Mews Boston,2024-01-25T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,231.9
900405,Hall Mews Boston,2024-01-25T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,256.6
900405,Hall Mews Boston,2024-01-25T12:30:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.46
900405,Hall Mews Boston,2024-01-25T12:30:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.97
900405,Hall Mews Boston,2024-01-25T12:30:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.26
900405,Hall Mews Boston,2024-01-25T12:30:00.000+00:00,feeder,0003,L3 Active Power,kW,10.31
900405,Hall Mews Boston,2024-01-25T12:30:00.000+00:00,feeder,0003,L2 Active Power,kW,11.43
900405,Hall Mews Boston,2024-01-25T12:30:00.000+00:00,feeder,0003,L1 Active Power,kW,9.84
900405,Hall Mews Boston,2024-01-25T12:30:00.000+00:00,feeder,0003,N Current (RMS),A,23.2
900405,Hall Mews Boston,2024-01-25T12:30:00.000+00:00,feeder,0003,L3 Current (RMS),A,43.7
900405,Hall Mews Boston,2024-01-25T12:30:00.000+00:00,feeder,0003,L2 Current (RMS),A,49.9
900405,Hall Mews Boston,2024-01-25T12:30:00.000+00:00,feeder,0003,L1 Current (RMS),A,42.1
900405,Hall Mews Boston,2024-01-25T12:30:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-0.57
900405,Hall Mews Boston,2024-01-25T12:30:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-0.67
900405,Hall Mews Boston,2024-01-25T12:30:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-0.07
900405,Hall Mews Boston,2024-01-25T12:30:00.000+00:00,feeder,0002,L3 Active Power,kW,46.89
900405,Hall Mews Boston,2024-01-25T12:30:00.000+00:00,feeder,0002,L2 Active Power,kW,43.15
900405,Hall Mews Boston,2024-01-25T12:30:00.000+00:00,feeder,0002,L1 Active Power,kW,46.43
900405,Hall Mews Boston,2024-01-25T12:30:00.000+00:00,feeder,0002,N Current (RMS),A,57.9
900405,Hall Mews Boston,2024-01-25T12:30:00.000+00:00,feeder,0002,L3 Current (RMS),A,196.9
900405,Hall Mews Boston,2024-01-25T12:30:00.000+00:00,feeder,0002,L2 Current (RMS),A,181.8
900405,Hall Mews Boston,2024-01-25T12:30:00.000+00:00,feeder,0002,L1 Current (RMS),A,195.6
900405,Hall Mews Boston,2024-01-25T12:30:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.23
900405,Hall Mews Boston,2024-01-25T12:30:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,0.17
900405,Hall Mews Boston,2024-01-25T12:30:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.08
900405,Hall Mews Boston,2024-01-25T12:30:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.38
900405,Hall Mews Boston,2024-01-25T12:30:00.000+00:00,feeder,0001,L2 Active Power,kW,0.51
900405,Hall Mews Boston,2024-01-25T12:30:00.000+00:00,feeder,0001,L1 Active Power,kW,0.03
900405,Hall Mews Boston,2024-01-25T12:30:00.000+00:00,feeder,0001,N Current (RMS),A,6.9
900405,Hall Mews Boston,2024-01-25T12:30:00.000+00:00,feeder,0001,L3 Current (RMS),A,2.0
900405,Hall Mews Boston,2024-01-25T12:30:00.000+00:00,feeder,0001,L2 Current (RMS),A,2.4
900405,Hall Mews Boston,2024-01-25T12:30:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.7
900405,Hall Mews Boston,2024-01-25T12:30:00.000+00:00,transformer,,Temperature,C,18.7
900405,Hall Mews Boston,2024-01-25T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
900405,Hall Mews Boston,2024-01-25T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
900405,Hall Mews Boston,2024-01-25T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
900405,Hall Mews Boston,2024-01-25T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
900405,Hall Mews Boston,2024-01-25T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
900405,Hall Mews Boston,2024-01-25T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
900405,Hall Mews Boston,2024-01-25T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
900405,Hall Mews Boston,2024-01-25T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
900405,Hall Mews Boston,2024-01-25T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
900405,Hall Mews Boston,2024-01-25T12:30:00.000+00:00,busbar,,L3 Active Power,kW,56.82
900405,Hall Mews Boston,2024-01-25T12:30:00.000+00:00,busbar,,L2 Active Power,kW,55.09
900405,Hall Mews Boston,2024-01-25T12:30:00.000+00:00,busbar,,L1 Active Power,kW,56.3
900405,Hall Mews Boston,2024-01-25T12:30:00.000+00:00,busbar,,N Current (RMS),A,75.2
900405,Hall Mews Boston,2024-01-25T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,238.8
900405,Hall Mews Boston,2024-01-25T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,231.6
900405,Hall Mews Boston,2024-01-25T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,237.3
900405,Hall Mews Boston,2024-01-25T12:20:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.33
900405,Hall Mews Boston,2024-01-25T12:20:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.06
900405,Hall Mews Boston,2024-01-25T12:20:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.57
900405,Hall Mews Boston,2024-01-25T12:20:00.000+00:00,feeder,0003,L3 Active Power,kW,11.35
900405,Hall Mews Boston,2024-01-25T12:20:00.000+00:00,feeder,0003,L2 Active Power,kW,9.08
900405,Hall Mews Boston,2024-01-25T12:20:00.000+00:00,feeder,0003,L1 Active Power,kW,6.2
900405,Hall Mews Boston,2024-01-25T12:20:00.000+00:00,feeder,0003,N Current (RMS),A,26.3
900405,Hall Mews Boston,2024-01-25T12:20:00.000+00:00,feeder,0003,L3 Current (RMS),A,48.4
900405,Hall Mews Boston,2024-01-25T12:20:00.000+00:00,feeder,0003,L2 Current (RMS),A,39.3
900405,Hall Mews Boston,2024-01-25T12:20:00.000+00:00,feeder,0003,L1 Current (RMS),A,28.1
900405,Hall Mews Boston,2024-01-25T12:20:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.19
900405,Hall Mews Boston,2024-01-25T12:20:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-0.19
900405,Hall Mews Boston,2024-01-25T12:20:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-0.13
900405,Hall Mews Boston,2024-01-25T12:20:00.000+00:00,feeder,0002,L3 Active Power,kW,44.03
900405,Hall Mews Boston,2024-01-25T12:20:00.000+00:00,feeder,0002,L2 Active Power,kW,49.79
900405,Hall Mews Boston,2024-01-25T12:20:00.000+00:00,feeder,0002,L1 Active Power,kW,41.26
900405,Hall Mews Boston,2024-01-25T12:20:00.000+00:00,feeder,0002,N Current (RMS),A,60.1
900405,Hall Mews Boston,2024-01-25T12:20:00.000+00:00,feeder,0002,L3 Current (RMS),A,185.8
900405,Hall Mews Boston,2024-01-25T12:20:00.000+00:00,feeder,0002,L2 Current (RMS),A,209.1
900405,Hall Mews Boston,2024-01-25T12:20:00.000+00:00,feeder,0002,L1 Current (RMS),A,173.6
900405,Hall Mews Boston,2024-01-25T12:20:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.21
900405,Hall Mews Boston,2024-01-25T12:20:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,0.0
900405,Hall Mews Boston,2024-01-25T12:20:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.07
900405,Hall Mews Boston,2024-01-25T12:20:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.26
900405,Hall Mews Boston,2024-01-25T12:20:00.000+00:00,feeder,0001,L2 Active Power,kW,0.7
900405,Hall Mews Boston,2024-01-25T12:20:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.01
900405,Hall Mews Boston,2024-01-25T12:20:00.000+00:00,feeder,0001,N Current (RMS),A,6.3
900405,Hall Mews Boston,2024-01-25T12:20:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.6
900405,Hall Mews Boston,2024-01-25T12:20:00.000+00:00,feeder,0001,L2 Current (RMS),A,4.7
900405,Hall Mews Boston,2024-01-25T12:20:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.6
900405,Hall Mews Boston,2024-01-25T12:20:00.000+00:00,transformer,,Temperature,C,18.6
900405,Hall Mews Boston,2024-01-25T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
900405,Hall Mews Boston,2024-01-25T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
900405,Hall Mews Boston,2024-01-25T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
900405,Hall Mews Boston,2024-01-25T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
900405,Hall Mews Boston,2024-01-25T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
900405,Hall Mews Boston,2024-01-25T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
900405,Hall Mews Boston,2024-01-25T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
900405,Hall Mews Boston,2024-01-25T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
900405,Hall Mews Boston,2024-01-25T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
900405,Hall Mews Boston,2024-01-25T12:20:00.000+00:00,busbar,,L3 Active Power,kW,55.12
900405,Hall Mews Boston,2024-01-25T12:20:00.000+00:00,busbar,,L2 Active Power,kW,59.57
900405,Hall Mews Boston,2024-01-25T12:20:00.000+00:00,busbar,,L1 Active Power,kW,47.46
900405,Hall Mews Boston,2024-01-25T12:20:00.000+00:00,busbar,,N Current (RMS),A,82.1
900405,Hall Mews Boston,2024-01-25T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,232.2
900405,Hall Mews Boston,2024-01-25T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,250.4
900405,Hall Mews Boston,2024-01-25T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,200.4
900405,Hall Mews Boston,2024-01-25T12:10:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.11
900405,Hall Mews Boston,2024-01-25T12:10:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.89
900405,Hall Mews Boston,2024-01-25T12:10:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.81
900405,Hall Mews Boston,2024-01-25T12:10:00.000+00:00,feeder,0003,L3 Active Power,kW,8.39
900405,Hall Mews Boston,2024-01-25T12:10:00.000+00:00,feeder,0003,L2 Active Power,kW,8.38
900405,Hall Mews Boston,2024-01-25T12:10:00.000+00:00,feeder,0003,L1 Active Power,kW,3.23
900405,Hall Mews Boston,2024-01-25T12:10:00.000+00:00,feeder,0003,N Current (RMS),A,28.0
900405,Hall Mews Boston,2024-01-25T12:10:00.000+00:00,feeder,0003,L3 Current (RMS),A,36.3
900405,Hall Mews Boston,2024-01-25T12:10:00.000+00:00,feeder,0003,L2 Current (RMS),A,37.8
900405,Hall Mews Boston,2024-01-25T12:10:00.000+00:00,feeder,0003,L1 Current (RMS),A,15.5
900405,Hall Mews Boston,2024-01-25T12:10:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.26
900405,Hall Mews Boston,2024-01-25T12:10:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,0.08
900405,Hall Mews Boston,2024-01-25T12:10:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,0.71
900405,Hall Mews Boston,2024-01-25T12:10:00.000+00:00,feeder,0002,L3 Active Power,kW,46.24
900405,Hall Mews Boston,2024-01-25T12:10:00.000+00:00,feeder,0002,L2 Active Power,kW,46.84
900405,Hall Mews Boston,2024-01-25T12:10:00.000+00:00,feeder,0002,L1 Active Power,kW,42.25
900405,Hall Mews Boston,2024-01-25T12:10:00.000+00:00,feeder,0002,N Current (RMS),A,58.1
900405,Hall Mews Boston,2024-01-25T12:10:00.000+00:00,feeder,0002,L3 Current (RMS),A,194.6
900405,Hall Mews Boston,2024-01-25T12:10:00.000+00:00,feeder,0002,L2 Current (RMS),A,198.1
900405,Hall Mews Boston,2024-01-25T12:10:00.000+00:00,feeder,0002,L1 Current (RMS),A,178.0
900405,Hall Mews Boston,2024-01-25T12:10:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.19
900405,Hall Mews Boston,2024-01-25T12:10:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,0.06
900405,Hall Mews Boston,2024-01-25T12:10:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.08
900405,Hall Mews Boston,2024-01-25T12:10:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.31
900405,Hall Mews Boston,2024-01-25T12:10:00.000+00:00,feeder,0001,L2 Active Power,kW,1.24
900405,Hall Mews Boston,2024-01-25T12:10:00.000+00:00,feeder,0001,L1 Active Power,kW,0.0
900405,Hall Mews Boston,2024-01-25T12:10:00.000+00:00,feeder,0001,N Current (RMS),A,8.2
900405,Hall Mews Boston,2024-01-25T12:10:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.7
900405,Hall Mews Boston,2024-01-25T12:10:00.000+00:00,feeder,0001,L2 Current (RMS),A,7.5
900405,Hall Mews Boston,2024-01-25T12:10:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.6
900405,Hall Mews Boston,2024-01-25T12:10:00.000+00:00,transformer,,Temperature,C,18.5
900405,Hall Mews Boston,2024-01-25T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
900405,Hall Mews Boston,2024-01-25T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
900405,Hall Mews Boston,2024-01-25T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
900405,Hall Mews Boston,2024-01-25T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
900405,Hall Mews Boston,2024-01-25T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
900405,Hall Mews Boston,2024-01-25T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
900405,Hall Mews Boston,2024-01-25T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
900405,Hall Mews Boston,2024-01-25T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
900405,Hall Mews Boston,2024-01-25T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
900405,Hall Mews Boston,2024-01-25T12:10:00.000+00:00,busbar,,L3 Active Power,kW,54.32
900405,Hall Mews Boston,2024-01-25T12:10:00.000+00:00,busbar,,L2 Active Power,kW,56.47
900405,Hall Mews Boston,2024-01-25T12:10:00.000+00:00,busbar,,L1 Active Power,kW,45.48
900405,Hall Mews Boston,2024-01-25T12:10:00.000+00:00,busbar,,N Current (RMS),A,84.0
900405,Hall Mews Boston,2024-01-25T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,228.8
900405,Hall Mews Boston,2024-01-25T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,239.4
900405,Hall Mews Boston,2024-01-25T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,191.9
900405,Hall Mews Boston,2024-01-25T12:00:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.24
900405,Hall Mews Boston,2024-01-25T12:00:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.72
900405,Hall Mews Boston,2024-01-25T12:00:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.72
900405,Hall Mews Boston,2024-01-25T12:00:00.000+00:00,feeder,0003,L3 Active Power,kW,6.81
900405,Hall Mews Boston,2024-01-25T12:00:00.000+00:00,feeder,0003,L2 Active Power,kW,9.64
900405,Hall Mews Boston,2024-01-25T12:00:00.000+00:00,feeder,0003,L1 Active Power,kW,3.19
900405,Hall Mews Boston,2024-01-25T12:00:00.000+00:00,feeder,0003,N Current (RMS),A,30.7
900405,Hall Mews Boston,2024-01-25T12:00:00.000+00:00,feeder,0003,L3 Current (RMS),A,29.7
900405,Hall Mews Boston,2024-01-25T12:00:00.000+00:00,feeder,0003,L2 Current (RMS),A,42.0
900405,Hall Mews Boston,2024-01-25T12:00:00.000+00:00,feeder,0003,L1 Current (RMS),A,15.0
900405,Hall Mews Boston,2024-01-25T12:00:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-0.05
900405,Hall Mews Boston,2024-01-25T12:00:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,0.64
900405,Hall Mews Boston,2024-01-25T12:00:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,0.43
900405,Hall Mews Boston,2024-01-25T12:00:00.000+00:00,feeder,0002,L3 Active Power,kW,40.59
900405,Hall Mews Boston,2024-01-25T12:00:00.000+00:00,feeder,0002,L2 Active Power,kW,53.58
900405,Hall Mews Boston,2024-01-25T12:00:00.000+00:00,feeder,0002,L1 Active Power,kW,36.32
900405,Hall Mews Boston,2024-01-25T12:00:00.000+00:00,feeder,0002,N Current (RMS),A,77.1
900405,Hall Mews Boston,2024-01-25T12:00:00.000+00:00,feeder,0002,L3 Current (RMS),A,171.3
900405,Hall Mews Boston,2024-01-25T12:00:00.000+00:00,feeder,0002,L2 Current (RMS),A,225.0
900405,Hall Mews Boston,2024-01-25T12:00:00.000+00:00,feeder,0002,L1 Current (RMS),A,153.7
900405,Hall Mews Boston,2024-01-25T12:00:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.21
900405,Hall Mews Boston,2024-01-25T12:00:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,0.0
900405,Hall Mews Boston,2024-01-25T12:00:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.04
900405,Hall Mews Boston,2024-01-25T12:00:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.18
900405,Hall Mews Boston,2024-01-25T12:00:00.000+00:00,feeder,0001,L2 Active Power,kW,0.55
900405,Hall Mews Boston,2024-01-25T12:00:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.04
