Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
900405,Hall Mews Boston,2024-01-25T12:00:00.000+00:00,feeder,0001,N Current (RMS),A,10.6
900405,Hall Mews Boston,2024-01-25T12:00:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.4
900405,Hall Mews Boston,2024-01-25T12:00:00.000+00:00,feeder,0001,L2 Current (RMS),A,4.2
900405,Hall Mews Boston,2024-01-25T12:00:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.6
900405,Hall Mews Boston,2024-01-25T12:00:00.000+00:00,transformer,,Temperature,C,18.4
900405,Hall Mews Boston,2024-01-25T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
900405,Hall Mews Boston,2024-01-25T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
900405,Hall Mews Boston,2024-01-25T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
900405,Hall Mews Boston,2024-01-25T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
900405,Hall Mews Boston,2024-01-25T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
900405,Hall Mews Boston,2024-01-25T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
900405,Hall Mews Boston,2024-01-25T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
900405,Hall Mews Boston,2024-01-25T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
900405,Hall Mews Boston,2024-01-25T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
900405,Hall Mews Boston,2024-01-25T12:00:00.000+00:00,busbar,,L3 Active Power,kW,47.22
900405,Hall Mews Boston,2024-01-25T12:00:00.000+00:00,busbar,,L2 Active Power,kW,63.78
900405,Hall Mews Boston,2024-01-25T12:00:00.000+00:00,busbar,,L1 Active Power,kW,39.47
900405,Hall Mews Boston,2024-01-25T12:00:00.000+00:00,busbar,,N Current (RMS),A,109.8
900405,Hall Mews Boston,2024-01-25T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,199.5
900405,Hall Mews Boston,2024-01-25T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,268.1
900405,Hall Mews Boston,2024-01-25T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.1
900405,Hall Mews Boston,2024-01-25T11:50:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.21
900405,Hall Mews Boston,2024-01-25T11:50:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.74
900405,Hall Mews Boston,2024-01-25T11:50:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.63
900405,Hall Mews Boston,2024-01-25T11:50:00.000+00:00,feeder,0003,L3 Active Power,kW,6.54
900405,Hall Mews Boston,2024-01-25T11:50:00.000+00:00,feeder,0003,L2 Active Power,kW,10.45
900405,Hall Mews Boston,2024-01-25T11:50:00.000+00:00,feeder,0003,L1 Active Power,kW,3.75
900405,Hall Mews Boston,2024-01-25T11:50:00.000+00:00,feeder,0003,N Current (RMS),A,30.5
900405,Hall Mews Boston,2024-01-25T11:50:00.000+00:00,feeder,0003,L3 Current (RMS),A,28.4
900405,Hall Mews Boston,2024-01-25T11:50:00.000+00:00,feeder,0003,L2 Current (RMS),A,45.4
900405,Hall Mews Boston,2024-01-25T11:50:00.000+00:00,feeder,0003,L1 Current (RMS),A,17.0
900405,Hall Mews Boston,2024-01-25T11:50:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,0.38
900405,Hall Mews Boston,2024-01-25T11:50:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,0.17
900405,Hall Mews Boston,2024-01-25T11:50:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,0.57
900405,Hall Mews Boston,2024-01-25T11:50:00.000+00:00,feeder,0002,L3 Active Power,kW,45.63
900405,Hall Mews Boston,2024-01-25T11:50:00.000+00:00,feeder,0002,L2 Active Power,kW,55.41
900405,Hall Mews Boston,2024-01-25T11:50:00.000+00:00,feeder,0002,L1 Active Power,kW,40.48
900405,Hall Mews Boston,2024-01-25T11:50:00.000+00:00,feeder,0002,N Current (RMS),A,70.7
900405,Hall Mews Boston,2024-01-25T11:50:00.000+00:00,feeder,0002,L3 Current (RMS),A,191.8
900405,Hall Mews Boston,2024-01-25T11:50:00.000+00:00,feeder,0002,L2 Current (RMS),A,232.2
900405,Hall Mews Boston,2024-01-25T11:50:00.000+00:00,feeder,0002,L1 Current (RMS),A,171.9
900405,Hall Mews Boston,2024-01-25T11:50:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.23
900405,Hall Mews Boston,2024-01-25T11:50:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.03
900405,Hall Mews Boston,2024-01-25T11:50:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.06
900405,Hall Mews Boston,2024-01-25T11:50:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.23
900405,Hall Mews Boston,2024-01-25T11:50:00.000+00:00,feeder,0001,L2 Active Power,kW,1.41
900405,Hall Mews Boston,2024-01-25T11:50:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.03
900405,Hall Mews Boston,2024-01-25T11:50:00.000+00:00,feeder,0001,N Current (RMS),A,11.1
900405,Hall Mews Boston,2024-01-25T11:50:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.6
900405,Hall Mews Boston,2024-01-25T11:50:00.000+00:00,feeder,0001,L2 Current (RMS),A,8.3
900405,Hall Mews Boston,2024-01-25T11:50:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.6
900405,Hall Mews Boston,2024-01-25T11:50:00.000+00:00,transformer,,Temperature,C,18.3
900405,Hall Mews Boston,2024-01-25T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
900405,Hall Mews Boston,2024-01-25T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
900405,Hall Mews Boston,2024-01-25T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
900405,Hall Mews Boston,2024-01-25T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
900405,Hall Mews Boston,2024-01-25T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
900405,Hall Mews Boston,2024-01-25T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
900405,Hall Mews Boston,2024-01-25T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
900405,Hall Mews Boston,2024-01-25T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
900405,Hall Mews Boston,2024-01-25T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
900405,Hall Mews Boston,2024-01-25T11:50:00.000+00:00,busbar,,L3 Active Power,kW,51.94
900405,Hall Mews Boston,2024-01-25T11:50:00.000+00:00,busbar,,L2 Active Power,kW,67.26
900405,Hall Mews Boston,2024-01-25T11:50:00.000+00:00,busbar,,L1 Active Power,kW,44.2
900405,Hall Mews Boston,2024-01-25T11:50:00.000+00:00,busbar,,N Current (RMS),A,102.3
900405,Hall Mews Boston,2024-01-25T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,218.4
900405,Hall Mews Boston,2024-01-25T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,281.6
900405,Hall Mews Boston,2024-01-25T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.3
900405,Hall Mews Boston,2024-01-25T11:40:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.29
900405,Hall Mews Boston,2024-01-25T11:40:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.25
900405,Hall Mews Boston,2024-01-25T11:40:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.4
900405,Hall Mews Boston,2024-01-25T11:40:00.000+00:00,feeder,0003,L3 Active Power,kW,7.94
900405,Hall Mews Boston,2024-01-25T11:40:00.000+00:00,feeder,0003,L2 Active Power,kW,7.65
900405,Hall Mews Boston,2024-01-25T11:40:00.000+00:00,feeder,0003,L1 Active Power,kW,3.03
900405,Hall Mews Boston,2024-01-25T11:40:00.000+00:00,feeder,0003,N Current (RMS),A,24.2
900405,Hall Mews Boston,2024-01-25T11:40:00.000+00:00,feeder,0003,L3 Current (RMS),A,34.2
900405,Hall Mews Boston,2024-01-25T11:40:00.000+00:00,feeder,0003,L2 Current (RMS),A,33.2
900405,Hall Mews Boston,2024-01-25T11:40:00.000+00:00,feeder,0003,L1 Current (RMS),A,13.5
900405,Hall Mews Boston,2024-01-25T11:40:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-0.71
900405,Hall Mews Boston,2024-01-25T11:40:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-0.36
900405,Hall Mews Boston,2024-01-25T11:40:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,0.06
900405,Hall Mews Boston,2024-01-25T11:40:00.000+00:00,feeder,0002,L3 Active Power,kW,43.88
900405,Hall Mews Boston,2024-01-25T11:40:00.000+00:00,feeder,0002,L2 Active Power,kW,51.35
900405,Hall Mews Boston,2024-01-25T11:40:00.000+00:00,feeder,0002,L1 Active Power,kW,48.69
900405,Hall Mews Boston,2024-01-25T11:40:00.000+00:00,feeder,0002,N Current (RMS),A,55.5
900405,Hall Mews Boston,2024-01-25T11:40:00.000+00:00,feeder,0002,L3 Current (RMS),A,184.9
900405,Hall Mews Boston,2024-01-25T11:40:00.000+00:00,feeder,0002,L2 Current (RMS),A,216.0
900405,Hall Mews Boston,2024-01-25T11:40:00.000+00:00,feeder,0002,L1 Current (RMS),A,203.9
900405,Hall Mews Boston,2024-01-25T11:40:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.3
900405,Hall Mews Boston,2024-01-25T11:40:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,0.09
900405,Hall Mews Boston,2024-01-25T11:40:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.05
900405,Hall Mews Boston,2024-01-25T11:40:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.27
900405,Hall Mews Boston,2024-01-25T11:40:00.000+00:00,feeder,0001,L2 Active Power,kW,0.34
900405,Hall Mews Boston,2024-01-25T11:40:00.000+00:00,feeder,0001,L1 Active Power,kW,0.02
900405,Hall Mews Boston,2024-01-25T11:40:00.000+00:00,feeder,0001,N Current (RMS),A,6.0
900405,Hall Mews Boston,2024-01-25T11:40:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.8
900405,Hall Mews Boston,2024-01-25T11:40:00.000+00:00,feeder,0001,L2 Current (RMS),A,1.7
900405,Hall Mews Boston,2024-01-25T11:40:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.6
900405,Hall Mews Boston,2024-01-25T11:40:00.000+00:00,transformer,,Temperature,C,18.2
900405,Hall Mews Boston,2024-01-25T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
900405,Hall Mews Boston,2024-01-25T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
900405,Hall Mews Boston,2024-01-25T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
900405,Hall Mews Boston,2024-01-25T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
900405,Hall Mews Boston,2024-01-25T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
900405,Hall Mews Boston,2024-01-25T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
900405,Hall Mews Boston,2024-01-25T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
900405,Hall Mews Boston,2024-01-25T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
900405,Hall Mews Boston,2024-01-25T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
900405,Hall Mews Boston,2024-01-25T11:40:00.000+00:00,busbar,,L3 Active Power,kW,51.54
900405,Hall Mews Boston,2024-01-25T11:40:00.000+00:00,busbar,,L2 Active Power,kW,59.34
900405,Hall Mews Boston,2024-01-25T11:40:00.000+00:00,busbar,,L1 Active Power,kW,51.74
900405,Hall Mews Boston,2024-01-25T11:40:00.000+00:00,busbar,,N Current (RMS),A,72.2
900405,Hall Mews Boston,2024-01-25T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,217.1
900405,Hall Mews Boston,2024-01-25T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,249.4
900405,Hall Mews Boston,2024-01-25T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,216.9
900405,Hall Mews Boston,2024-01-25T11:30:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.33
900405,Hall Mews Boston,2024-01-25T11:30:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.17
900405,Hall Mews Boston,2024-01-25T11:30:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.2
900405,Hall Mews Boston,2024-01-25T11:30:00.000+00:00,feeder,0003,L3 Active Power,kW,8.08
900405,Hall Mews Boston,2024-01-25T11:30:00.000+00:00,feeder,0003,L2 Active Power,kW,7.82
900405,Hall Mews Boston,2024-01-25T11:30:00.000+00:00,feeder,0003,L1 Active Power,kW,3.81
900405,Hall Mews Boston,2024-01-25T11:30:00.000+00:00,feeder,0003,N Current (RMS),A,25.7
900405,Hall Mews Boston,2024-01-25T11:30:00.000+00:00,feeder,0003,L3 Current (RMS),A,35.8
900405,Hall Mews Boston,2024-01-25T11:30:00.000+00:00,feeder,0003,L2 Current (RMS),A,35.1
900405,Hall Mews Boston,2024-01-25T11:30:00.000+00:00,feeder,0003,L1 Current (RMS),A,17.3
900405,Hall Mews Boston,2024-01-25T11:30:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-0.21
900405,Hall Mews Boston,2024-01-25T11:30:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-0.71
900405,Hall Mews Boston,2024-01-25T11:30:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,1.15
900405,Hall Mews Boston,2024-01-25T11:30:00.000+00:00,feeder,0002,L3 Active Power,kW,50.56
900405,Hall Mews Boston,2024-01-25T11:30:00.000+00:00,feeder,0002,L2 Active Power,kW,49.2
900405,Hall Mews Boston,2024-01-25T11:30:00.000+00:00,feeder,0002,L1 Active Power,kW,48.13
900405,Hall Mews Boston,2024-01-25T11:30:00.000+00:00,feeder,0002,N Current (RMS),A,55.8
900405,Hall Mews Boston,2024-01-25T11:30:00.000+00:00,feeder,0002,L3 Current (RMS),A,213.5
900405,Hall Mews Boston,2024-01-25T11:30:00.000+00:00,feeder,0002,L2 Current (RMS),A,207.0
900405,Hall Mews Boston,2024-01-25T11:30:00.000+00:00,feeder,0002,L1 Current (RMS),A,202.4
900405,Hall Mews Boston,2024-01-25T11:30:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.25
900405,Hall Mews Boston,2024-01-25T11:30:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.05
900405,Hall Mews Boston,2024-01-25T11:30:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.09
900405,Hall Mews Boston,2024-01-25T11:30:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.37
900405,Hall Mews Boston,2024-01-25T11:30:00.000+00:00,feeder,0001,L2 Active Power,kW,0.33
900405,Hall Mews Boston,2024-01-25T11:30:00.000+00:00,feeder,0001,L1 Active Power,kW,0.01
900405,Hall Mews Boston,2024-01-25T11:30:00.000+00:00,feeder,0001,N Current (RMS),A,7.4
900405,Hall Mews Boston,2024-01-25T11:30:00.000+00:00,feeder,0001,L3 Current (RMS),A,2.0
900405,Hall Mews Boston,2024-01-25T11:30:00.000+00:00,feeder,0001,L2 Current (RMS),A,1.7
900405,Hall Mews Boston,2024-01-25T11:30:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.7
900405,Hall Mews Boston,2024-01-25T11:30:00.000+00:00,transformer,,Temperature,C,18.1
900405,Hall Mews Boston,2024-01-25T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
900405,Hall Mews Boston,2024-01-25T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
900405,Hall Mews Boston,2024-01-25T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
900405,Hall Mews Boston,2024-01-25T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
900405,Hall Mews Boston,2024-01-25T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
900405,Hall Mews Boston,2024-01-25T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
900405,Hall Mews Boston,2024-01-25T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
900405,Hall Mews Boston,2024-01-25T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
900405,Hall Mews Boston,2024-01-25T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
900405,Hall Mews Boston,2024-01-25T11:30:00.000+00:00,busbar,,L3 Active Power,kW,58.27
900405,Hall Mews Boston,2024-01-25T11:30:00.000+00:00,busbar,,L2 Active Power,kW,57.36
900405,Hall Mews Boston,2024-01-25T11:30:00.000+00:00,busbar,,L1 Active Power,kW,51.95
900405,Hall Mews Boston,2024-01-25T11:30:00.000+00:00,busbar,,N Current (RMS),A,78.1
900405,Hall Mews Boston,2024-01-25T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,246.7
900405,Hall Mews Boston,2024-01-25T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,242.1
900405,Hall Mews Boston,2024-01-25T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,218.9
900405,Hall Mews Boston,2024-01-25T11:20:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.24
900405,Hall Mews Boston,2024-01-25T11:20:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.73
900405,Hall Mews Boston,2024-01-25T11:20:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.01
900405,Hall Mews Boston,2024-01-25T11:20:00.000+00:00,feeder,0003,L3 Active Power,kW,6.07
900405,Hall Mews Boston,2024-01-25T11:20:00.000+00:00,feeder,0003,L2 Active Power,kW,7.26
900405,Hall Mews Boston,2024-01-25T11:20:00.000+00:00,feeder,0003,L1 Active Power,kW,4.09
900405,Hall Mews Boston,2024-01-25T11:20:00.000+00:00,feeder,0003,N Current (RMS),A,20.3
900405,Hall Mews Boston,2024-01-25T11:20:00.000+00:00,feeder,0003,L3 Current (RMS),A,27.3
900405,Hall Mews Boston,2024-01-25T11:20:00.000+00:00,feeder,0003,L2 Current (RMS),A,31.7
900405,Hall Mews Boston,2024-01-25T11:20:00.000+00:00,feeder,0003,L1 Current (RMS),A,18.2
900405,Hall Mews Boston,2024-01-25T11:20:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,0.31
900405,Hall Mews Boston,2024-01-25T11:20:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,0.05
900405,Hall Mews Boston,2024-01-25T11:20:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,1.07
900405,Hall Mews Boston,2024-01-25T11:20:00.000+00:00,feeder,0002,L3 Active Power,kW,52.19
900405,Hall Mews Boston,2024-01-25T11:20:00.000+00:00,feeder,0002,L2 Active Power,kW,54.28
900405,Hall Mews Boston,2024-01-25T11:20:00.000+00:00,feeder,0002,L1 Active Power,kW,45.61
900405,Hall Mews Boston,2024-01-25T11:20:00.000+00:00,feeder,0002,N Current (RMS),A,60.3
900405,Hall Mews Boston,2024-01-25T11:20:00.000+00:00,feeder,0002,L3 Current (RMS),A,219.5
900405,Hall Mews Boston,2024-01-25T11:20:00.000+00:00,feeder,0002,L2 Current (RMS),A,228.1
900405,Hall Mews Boston,2024-01-25T11:20:00.000+00:00,feeder,0002,L1 Current (RMS),A,191.2
900405,Hall Mews Boston,2024-01-25T11:20:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.24
900405,Hall Mews Boston,2024-01-25T11:20:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.09
900405,Hall Mews Boston,2024-01-25T11:20:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.08
900405,Hall Mews Boston,2024-01-25T11:20:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.34
900405,Hall Mews Boston,2024-01-25T11:20:00.000+00:00,feeder,0001,L2 Active Power,kW,0.28
900405,Hall Mews Boston,2024-01-25T11:20:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.01
900405,Hall Mews Boston,2024-01-25T11:20:00.000+00:00,feeder,0001,N Current (RMS),A,6.6
900405,Hall Mews Boston,2024-01-25T11:20:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.9
900405,Hall Mews Boston,2024-01-25T11:20:00.000+00:00,feeder,0001,L2 Current (RMS),A,1.5
900405,Hall Mews Boston,2024-01-25T11:20:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.6
900405,Hall Mews Boston,2024-01-25T11:20:00.000+00:00,transformer,,Temperature,C,18.0
900405,Hall Mews Boston,2024-01-25T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
900405,Hall Mews Boston,2024-01-25T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
900405,Hall Mews Boston,2024-01-25T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
900405,Hall Mews Boston,2024-01-25T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
900405,Hall Mews Boston,2024-01-25T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
900405,Hall Mews Boston,2024-01-25T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
900405,Hall Mews Boston,2024-01-25T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
900405,Hall Mews Boston,2024-01-25T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
900405,Hall Mews Boston,2024-01-25T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.99
900405,Hall Mews Boston,2024-01-25T11:20:00.000+00:00,busbar,,L3 Active Power,kW,57.92
900405,Hall Mews Boston,2024-01-25T11:20:00.000+00:00,busbar,,L2 Active Power,kW,61.83
900405,Hall Mews Boston,2024-01-25T11:20:00.000+00:00,busbar,,L1 Active Power,kW,49.69
900405,Hall Mews Boston,2024-01-25T11:20:00.000+00:00,busbar,,N Current (RMS),A,79.1
900405,Hall Mews Boston,2024-01-25T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,244.0
900405,Hall Mews Boston,2024-01-25T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,260.1
900405,Hall Mews Boston,2024-01-25T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,208.4
900405,Hall Mews Boston,2024-01-25T11:10:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.11
900405,Hall Mews Boston,2024-01-25T11:10:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.01
900405,Hall Mews Boston,2024-01-25T11:10:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.29
900405,Hall Mews Boston,2024-01-25T11:10:00.000+00:00,feeder,0003,L3 Active Power,kW,6.57
900405,Hall Mews Boston,2024-01-25T11:10:00.000+00:00,feeder,0003,L2 Active Power,kW,8.5
900405,Hall Mews Boston,2024-01-25T11:10:00.000+00:00,feeder,0003,L1 Active Power,kW,4.12
900405,Hall Mews Boston,2024-01-25T11:10:00.000+00:00,feeder,0003,N Current (RMS),A,24.4
900405,Hall Mews Boston,2024-01-25T11:10:00.000+00:00,feeder,0003,L3 Current (RMS),A,28.8
900405,Hall Mews Boston,2024-01-25T11:10:00.000+00:00,feeder,0003,L2 Current (RMS),A,37.7
900405,Hall Mews Boston,2024-01-25T11:10:00.000+00:00,feeder,0003,L1 Current (RMS),A,18.3
900405,Hall Mews Boston,2024-01-25T11:10:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-0.63
900405,Hall Mews Boston,2024-01-25T11:10:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.25
900405,Hall Mews Boston,2024-01-25T11:10:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,0.27
900405,Hall Mews Boston,2024-01-25T11:10:00.000+00:00,feeder,0002,L3 Active Power,kW,46.09
900405,Hall Mews Boston,2024-01-25T11:10:00.000+00:00,feeder,0002,L2 Active Power,kW,50.44
900405,Hall Mews Boston,2024-01-25T11:10:00.000+00:00,feeder,0002,L1 Active Power,kW,43.36
900405,Hall Mews Boston,2024-01-25T11:10:00.000+00:00,feeder,0002,N Current (RMS),A,54.1
900405,Hall Mews Boston,2024-01-25T11:10:00.000+00:00,feeder,0002,L3 Current (RMS),A,194.2
900405,Hall Mews Boston,2024-01-25T11:10:00.000+00:00,feeder,0002,L2 Current (RMS),A,211.4
900405,Hall Mews Boston,2024-01-25T11:10:00.000+00:00,feeder,0002,L1 Current (RMS),A,182.3
900405,Hall Mews Boston,2024-01-25T11:10:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.24
900405,Hall Mews Boston,2024-01-25T11:10:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.01
900405,Hall Mews Boston,2024-01-25T11:10:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.06
900405,Hall Mews Boston,2024-01-25T11:10:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.28
900405,Hall Mews Boston,2024-01-25T11:10:00.000+00:00,feeder,0001,L2 Active Power,kW,0.33
900405,Hall Mews Boston,2024-01-25T11:10:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.01
900405,Hall Mews Boston,2024-01-25T11:10:00.000+00:00,feeder,0001,N Current (RMS),A,6.7
900405,Hall Mews Boston,2024-01-25T11:10:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.7
900405,Hall Mews Boston,2024-01-25T11:10:00.000+00:00,feeder,0001,L2 Current (RMS),A,1.6
900405,Hall Mews Boston,2024-01-25T11:10:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.6
900405,Hall Mews Boston,2024-01-25T11:10:00.000+00:00,transformer,,Temperature,C,17.9
900405,Hall Mews Boston,2024-01-25T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
900405,Hall Mews Boston,2024-01-25T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
900405,Hall Mews Boston,2024-01-25T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
900405,Hall Mews Boston,2024-01-25T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
900405,Hall Mews Boston,2024-01-25T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
900405,Hall Mews Boston,2024-01-25T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
900405,Hall Mews Boston,2024-01-25T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
900405,Hall Mews Boston,2024-01-25T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
900405,Hall Mews Boston,2024-01-25T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
900405,Hall Mews Boston,2024-01-25T11:10:00.000+00:00,busbar,,L3 Active Power,kW,52.38
900405,Hall Mews Boston,2024-01-25T11:10:00.000+00:00,busbar,,L2 Active Power,kW,59.26
900405,Hall Mews Boston,2024-01-25T11:10:00.000+00:00,busbar,,L1 Active Power,kW,47.47
900405,Hall Mews Boston,2024-01-25T11:10:00.000+00:00,busbar,,N Current (RMS),A,77.7
900405,Hall Mews Boston,2024-01-25T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,221.0
900405,Hall Mews Boston,2024-01-25T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,248.8
900405,Hall Mews Boston,2024-01-25T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,199.7
900405,Hall Mews Boston,2024-01-25T11:00:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.17
900405,Hall Mews Boston,2024-01-25T11:00:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.27
900405,Hall Mews Boston,2024-01-25T11:00:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.72
900405,Hall Mews Boston,2024-01-25T11:00:00.000+00:00,feeder,0003,L3 Active Power,kW,6.3
900405,Hall Mews Boston,2024-01-25T11:00:00.000+00:00,feeder,0003,L2 Active Power,kW,7.4
900405,Hall Mews Boston,2024-01-25T11:00:00.000+00:00,feeder,0003,L1 Active Power,kW,3.35
900405,Hall Mews Boston,2024-01-25T11:00:00.000+00:00,feeder,0003,N Current (RMS),A,18.6
900405,Hall Mews Boston,2024-01-25T11:00:00.000+00:00,feeder,0003,L3 Current (RMS),A,27.6
900405,Hall Mews Boston,2024-01-25T11:00:00.000+00:00,feeder,0003,L2 Current (RMS),A,32.2
900405,Hall Mews Boston,2024-01-25T11:00:00.000+00:00,feeder,0003,L1 Current (RMS),A,15.8
900405,Hall Mews Boston,2024-01-25T11:00:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-0.01
900405,Hall Mews Boston,2024-01-25T11:00:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.68
900405,Hall Mews Boston,2024-01-25T11:00:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-0.1
900405,Hall Mews Boston,2024-01-25T11:00:00.000+00:00,feeder,0002,L3 Active Power,kW,49.8
900405,Hall Mews Boston,2024-01-25T11:00:00.000+00:00,feeder,0002,L2 Active Power,kW,43.96
900405,Hall Mews Boston,2024-01-25T11:00:00.000+00:00,feeder,0002,L1 Active Power,kW,32.15
900405,Hall Mews Boston,2024-01-25T11:00:00.000+00:00,feeder,0002,N Current (RMS),A,73.6
900405,Hall Mews Boston,2024-01-25T11:00:00.000+00:00,feeder,0002,L3 Current (RMS),A,210.2
900405,Hall Mews Boston,2024-01-25T11:00:00.000+00:00,feeder,0002,L2 Current (RMS),A,185.0
900405,Hall Mews Boston,2024-01-25T11:00:00.000+00:00,feeder,0002,L1 Current (RMS),A,137.7
900405,Hall Mews Boston,2024-01-25T11:00:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.11
900405,Hall Mews Boston,2024-01-25T11:00:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.1
900405,Hall Mews Boston,2024-01-25T11:00:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.11
900405,Hall Mews Boston,2024-01-25T11:00:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.35
900405,Hall Mews Boston,2024-01-25T11:00:00.000+00:00,feeder,0001,L2 Active Power,kW,0.41
900405,Hall Mews Boston,2024-01-25T11:00:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.04
900405,Hall Mews Boston,2024-01-25T11:00:00.000+00:00,feeder,0001,N Current (RMS),A,8.7
900405,Hall Mews Boston,2024-01-25T11:00:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.7
900405,Hall Mews Boston,2024-01-25T11:00:00.000+00:00,feeder,0001,L2 Current (RMS),A,2.0
900405,Hall Mews Boston,2024-01-25T11:00:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.7
900405,Hall Mews Boston,2024-01-25T11:00:00.000+00:00,transformer,,Temperature,C,17.9
900405,Hall Mews Boston,2024-01-25T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
900405,Hall Mews Boston,2024-01-25T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
900405,Hall Mews Boston,2024-01-25T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
900405,Hall Mews Boston,2024-01-25T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
900405,Hall Mews Boston,2024-01-25T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
900405,Hall Mews Boston,2024-01-25T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
900405,Hall Mews Boston,2024-01-25T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
900405,Hall Mews Boston,2024-01-25T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
900405,Hall Mews Boston,2024-01-25T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
900405,Hall Mews Boston,2024-01-25T11:00:00.000+00:00,busbar,,L3 Active Power,kW,55.74
900405,Hall Mews Boston,2024-01-25T11:00:00.000+00:00,busbar,,L2 Active Power,kW,51.78
900405,Hall Mews Boston,2024-01-25T11:00:00.000+00:00,busbar,,L1 Active Power,kW,35.46
900405,Hall Mews Boston,2024-01-25T11:00:00.000+00:00,busbar,,N Current (RMS),A,93.2
900405,Hall Mews Boston,2024-01-25T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,235.7
900405,Hall Mews Boston,2024-01-25T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,218.4
900405,Hall Mews Boston,2024-01-25T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.6
900405,Hall Mews Boston,2024-01-25T10:50:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.01
900405,Hall Mews Boston,2024-01-25T10:50:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.14
900405,Hall Mews Boston,2024-01-25T10:50:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.69
900405,Hall Mews Boston,2024-01-25T10:50:00.000+00:00,feeder,0003,L3 Active Power,kW,5.87
900405,Hall Mews Boston,2024-01-25T10:50:00.000+00:00,feeder,0003,L2 Active Power,kW,8.8
900405,Hall Mews Boston,2024-01-25T10:50:00.000+00:00,feeder,0003,L1 Active Power,kW,6.8
900405,Hall Mews Boston,2024-01-25T10:50:00.000+00:00,feeder,0003,N Current (RMS),A,19.3
900405,Hall Mews Boston,2024-01-25T10:50:00.000+00:00,feeder,0003,L3 Current (RMS),A,25.8
900405,Hall Mews Boston,2024-01-25T10:50:00.000+00:00,feeder,0003,L2 Current (RMS),A,38.3
900405,Hall Mews Boston,2024-01-25T10:50:00.000+00:00,feeder,0003,L1 Current (RMS),A,30.3
900405,Hall Mews Boston,2024-01-25T10:50:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.51
900405,Hall Mews Boston,2024-01-25T10:50:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.42
900405,Hall Mews Boston,2024-01-25T10:50:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-0.48
900405,Hall Mews Boston,2024-01-25T10:50:00.000+00:00,feeder,0002,L3 Active Power,kW,38.51
900405,Hall Mews Boston,2024-01-25T10:50:00.000+00:00,feeder,0002,L2 Active Power,kW,48.26
900405,Hall Mews Boston,2024-01-25T10:50:00.000+00:00,feeder,0002,L1 Active Power,kW,27.98
900405,Hall Mews Boston,2024-01-25T10:50:00.000+00:00,feeder,0002,N Current (RMS),A,82.5
900405,Hall Mews Boston,2024-01-25T10:50:00.000+00:00,feeder,0002,L3 Current (RMS),A,163.3
900405,Hall Mews Boston,2024-01-25T10:50:00.000+00:00,feeder,0002,L2 Current (RMS),A,203.8
900405,Hall Mews Boston,2024-01-25T10:50:00.000+00:00,feeder,0002,L1 Current (RMS),A,120.2
900405,Hall Mews Boston,2024-01-25T10:50:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.13
900405,Hall Mews Boston,2024-01-25T10:50:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.21
900405,Hall Mews Boston,2024-01-25T10:50:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.04
900405,Hall Mews Boston,2024-01-25T10:50:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.18
900405,Hall Mews Boston,2024-01-25T10:50:00.000+00:00,feeder,0001,L2 Active Power,kW,0.21
900405,Hall Mews Boston,2024-01-25T10:50:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.06
900405,Hall Mews Boston,2024-01-25T10:50:00.000+00:00,feeder,0001,N Current (RMS),A,10.7
900405,Hall Mews Boston,2024-01-25T10:50:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.2
900405,Hall Mews Boston,2024-01-25T10:50:00.000+00:00,feeder,0001,L2 Current (RMS),A,1.5
900405,Hall Mews Boston,2024-01-25T10:50:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.6
900405,Hall Mews Boston,2024-01-25T10:50:00.000+00:00,transformer,,Temperature,C,17.8
900405,Hall Mews Boston,2024-01-25T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
900405,Hall Mews Boston,2024-01-25T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
900405,Hall Mews Boston,2024-01-25T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
900405,Hall Mews Boston,2024-01-25T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
900405,Hall Mews Boston,2024-01-25T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
900405,Hall Mews Boston,2024-01-25T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
900405,Hall Mews Boston,2024-01-25T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
900405,Hall Mews Boston,2024-01-25T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
900405,Hall Mews Boston,2024-01-25T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
900405,Hall Mews Boston,2024-01-25T10:50:00.000+00:00,busbar,,L3 Active Power,kW,44.2
900405,Hall Mews Boston,2024-01-25T10:50:00.000+00:00,busbar,,L2 Active Power,kW,57.27
900405,Hall Mews Boston,2024-01-25T10:50:00.000+00:00,busbar,,L1 Active Power,kW,34.71
900405,Hall Mews Boston,2024-01-25T10:50:00.000+00:00,busbar,,N Current (RMS),A,101.4
900405,Hall Mews Boston,2024-01-25T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,187.7
900405,Hall Mews Boston,2024-01-25T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,242.3
900405,Hall Mews Boston,2024-01-25T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.3
900405,Hall Mews Boston,2024-01-25T10:40:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.12
900405,Hall Mews Boston,2024-01-25T10:40:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.99
900405,Hall Mews Boston,2024-01-25T10:40:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.69
900405,Hall Mews Boston,2024-01-25T10:40:00.000+00:00,feeder,0003,L3 Active Power,kW,4.67
900405,Hall Mews Boston,2024-01-25T10:40:00.000+00:00,feeder,0003,L2 Active Power,kW,8.58
900405,Hall Mews Boston,2024-01-25T10:40:00.000+00:00,feeder,0003,L1 Active Power,kW,7.51
900405,Hall Mews Boston,2024-01-25T10:40:00.000+00:00,feeder,0003,N Current (RMS),A,21.9
900405,Hall Mews Boston,2024-01-25T10:40:00.000+00:00,feeder,0003,L3 Current (RMS),A,20.8
900405,Hall Mews Boston,2024-01-25T10:40:00.000+00:00,feeder,0003,L2 Current (RMS),A,37.6
900405,Hall Mews Boston,2024-01-25T10:40:00.000+00:00,feeder,0003,L1 Current (RMS),A,32.4
900405,Hall Mews Boston,2024-01-25T10:40:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.12
900405,Hall Mews Boston,2024-01-25T10:40:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.39
900405,Hall Mews Boston,2024-01-25T10:40:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-0.62
900405,Hall Mews Boston,2024-01-25T10:40:00.000+00:00,feeder,0002,L3 Active Power,kW,38.84
900405,Hall Mews Boston,2024-01-25T10:40:00.000+00:00,feeder,0002,L2 Active Power,kW,47.97
900405,Hall Mews Boston,2024-01-25T10:40:00.000+00:00,feeder,0002,L1 Active Power,kW,34.09
900405,Hall Mews Boston,2024-01-25T10:40:00.000+00:00,feeder,0002,N Current (RMS),A,64.6
900405,Hall Mews Boston,2024-01-25T10:40:00.000+00:00,feeder,0002,L3 Current (RMS),A,164.1
900405,Hall Mews Boston,2024-01-25T10:40:00.000+00:00,feeder,0002,L2 Current (RMS),A,202.3
900405,Hall Mews Boston,2024-01-25T10:40:00.000+00:00,feeder,0002,L1 Current (RMS),A,144.4
900405,Hall Mews Boston,2024-01-25T10:40:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.2
900405,Hall Mews Boston,2024-01-25T10:40:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.14
900405,Hall Mews Boston,2024-01-25T10:40:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.03
900405,Hall Mews Boston,2024-01-25T10:40:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.21
900405,Hall Mews Boston,2024-01-25T10:40:00.000+00:00,feeder,0001,L2 Active Power,kW,0.18
900405,Hall Mews Boston,2024-01-25T10:40:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.03
900405,Hall Mews Boston,2024-01-25T10:40:00.000+00:00,feeder,0001,N Current (RMS),A,7.9
900405,Hall Mews Boston,2024-01-25T10:40:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.4
900405,Hall Mews Boston,2024-01-25T10:40:00.000+00:00,feeder,0001,L2 Current (RMS),A,1.2
900405,Hall Mews Boston,2024-01-25T10:40:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.5
900405,Hall Mews Boston,2024-01-25T10:40:00.000+00:00,transformer,,Temperature,C,17.8
900405,Hall Mews Boston,2024-01-25T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
900405,Hall Mews Boston,2024-01-25T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
900405,Hall Mews Boston,2024-01-25T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
900405,Hall Mews Boston,2024-01-25T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
900405,Hall Mews Boston,2024-01-25T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
900405,Hall Mews Boston,2024-01-25T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
900405,Hall Mews Boston,2024-01-25T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
900405,Hall Mews Boston,2024-01-25T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
900405,Hall Mews Boston,2024-01-25T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
900405,Hall Mews Boston,2024-01-25T10:40:00.000+00:00,busbar,,L3 Active Power,kW,43.3
900405,Hall Mews Boston,2024-01-25T10:40:00.000+00:00,busbar,,L2 Active Power,kW,56.72
900405,Hall Mews Boston,2024-01-25T10:40:00.000+00:00,busbar,,L1 Active Power,kW,41.57
900405,Hall Mews Boston,2024-01-25T10:40:00.000+00:00,busbar,,N Current (RMS),A,85.3
900405,Hall Mews Boston,2024-01-25T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,183.5
900405,Hall Mews Boston,2024-01-25T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,239.8
900405,Hall Mews Boston,2024-01-25T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.0
900405,Hall Mews Boston,2024-01-25T10:30:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.58
900405,Hall Mews Boston,2024-01-25T10:30:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.94
900405,Hall Mews Boston,2024-01-25T10:30:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.88
900405,Hall Mews Boston,2024-01-25T10:30:00.000+00:00,feeder,0003,L3 Active Power,kW,5.81
900405,Hall Mews Boston,2024-01-25T10:30:00.000+00:00,feeder,0003,L2 Active Power,kW,10.58
900405,Hall Mews Boston,2024-01-25T10:30:00.000+00:00,feeder,0003,L1 Active Power,kW,4.69
900405,Hall Mews Boston,2024-01-25T10:30:00.000+00:00,feeder,0003,N Current (RMS),A,30.2
900405,Hall Mews Boston,2024-01-25T10:30:00.000+00:00,feeder,0003,L3 Current (RMS),A,26.4
900405,Hall Mews Boston,2024-01-25T10:30:00.000+00:00,feeder,0003,L2 Current (RMS),A,46.0
900405,Hall Mews Boston,2024-01-25T10:30:00.000+00:00,feeder,0003,L1 Current (RMS),A,21.2
900405,Hall Mews Boston,2024-01-25T10:30:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.22
900405,Hall Mews Boston,2024-01-25T10:30:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.76
900405,Hall Mews Boston,2024-01-25T10:30:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.31
900405,Hall Mews Boston,2024-01-25T10:30:00.000+00:00,feeder,0002,L3 Active Power,kW,37.49
900405,Hall Mews Boston,2024-01-25T10:30:00.000+00:00,feeder,0002,L2 Active Power,kW,41.31
900405,Hall Mews Boston,2024-01-25T10:30:00.000+00:00,feeder,0002,L1 Active Power,kW,35.2
900405,Hall Mews Boston,2024-01-25T10:30:00.000+00:00,feeder,0002,N Current (RMS),A,53.6
900405,Hall Mews Boston,2024-01-25T10:30:00.000+00:00,feeder,0002,L3 Current (RMS),A,158.0
900405,Hall Mews Boston,2024-01-25T10:30:00.000+00:00,feeder,0002,L2 Current (RMS),A,175.9
900405,Hall Mews Boston,2024-01-25T10:30:00.000+00:00,feeder,0002,L1 Current (RMS),A,148.2
900405,Hall Mews Boston,2024-01-25T10:30:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.2
900405,Hall Mews Boston,2024-01-25T10:30:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.09
900405,Hall Mews Boston,2024-01-25T10:30:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.05
900405,Hall Mews Boston,2024-01-25T10:30:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.24
900405,Hall Mews Boston,2024-01-25T10:30:00.000+00:00,feeder,0001,L2 Active Power,kW,0.29
900405,Hall Mews Boston,2024-01-25T10:30:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.01
900405,Hall Mews Boston,2024-01-25T10:30:00.000+00:00,feeder,0001,N Current (RMS),A,5.7
900405,Hall Mews Boston,2024-01-25T10:30:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.5
900405,Hall Mews Boston,2024-01-25T10:30:00.000+00:00,feeder,0001,L2 Current (RMS),A,1.5
900405,Hall Mews Boston,2024-01-25T10:30:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.5
900405,Hall Mews Boston,2024-01-25T10:30:00.000+00:00,transformer,,Temperature,C,17.7
900405,Hall Mews Boston,2024-01-25T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
900405,Hall Mews Boston,2024-01-25T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
900405,Hall Mews Boston,2024-01-25T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
900405,Hall Mews Boston,2024-01-25T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
900405,Hall Mews Boston,2024-01-25T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
900405,Hall Mews Boston,2024-01-25T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
900405,Hall Mews Boston,2024-01-25T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
900405,Hall Mews Boston,2024-01-25T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
900405,Hall Mews Boston,2024-01-25T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
900405,Hall Mews Boston,2024-01-25T10:30:00.000+00:00,busbar,,L3 Active Power,kW,43.05
900405,Hall Mews Boston,2024-01-25T10:30:00.000+00:00,busbar,,L2 Active Power,kW,52.17
900405,Hall Mews Boston,2024-01-25T10:30:00.000+00:00,busbar,,L1 Active Power,kW,39.89
900405,Hall Mews Boston,2024-01-25T10:30:00.000+00:00,busbar,,N Current (RMS),A,76.7
900405,Hall Mews Boston,2024-01-25T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.0
900405,Hall Mews Boston,2024-01-25T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,220.8
900405,Hall Mews Boston,2024-01-25T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.2
900405,Hall Mews Boston,2024-01-25T10:20:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.25
900405,Hall Mews Boston,2024-01-25T10:20:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.0
900405,Hall Mews Boston,2024-01-25T10:20:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.05
900405,Hall Mews Boston,2024-01-25T10:20:00.000+00:00,feeder,0003,L3 Active Power,kW,6.46
900405,Hall Mews Boston,2024-01-25T10:20:00.000+00:00,feeder,0003,L2 Active Power,kW,12.64
900405,Hall Mews Boston,2024-01-25T10:20:00.000+00:00,feeder,0003,L1 Active Power,kW,4.06
900405,Hall Mews Boston,2024-01-25T10:20:00.000+00:00,feeder,0003,N Current (RMS),A,34.8
900405,Hall Mews Boston,2024-01-25T10:20:00.000+00:00,feeder,0003,L3 Current (RMS),A,28.6
900405,Hall Mews Boston,2024-01-25T10:20:00.000+00:00,feeder,0003,L2 Current (RMS),A,53.7
900405,Hall Mews Boston,2024-01-25T10:20:00.000+00:00,feeder,0003,L1 Current (RMS),A,18.3
900405,Hall Mews Boston,2024-01-25T10:20:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.03
900405,Hall Mews Boston,2024-01-25T10:20:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.77
900405,Hall Mews Boston,2024-01-25T10:20:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-0.75
900405,Hall Mews Boston,2024-01-25T10:20:00.000+00:00,feeder,0002,L3 Active Power,kW,37.32
900405,Hall Mews Boston,2024-01-25T10:20:00.000+00:00,feeder,0002,L2 Active Power,kW,35.25
900405,Hall Mews Boston,2024-01-25T10:20:00.000+00:00,feeder,0002,L1 Active Power,kW,37.18
900405,Hall Mews Boston,2024-01-25T10:20:00.000+00:00,feeder,0002,N Current (RMS),A,53.7
900405,Hall Mews Boston,2024-01-25T10:20:00.000+00:00,feeder,0002,L3 Current (RMS),A,157.4
900405,Hall Mews Boston,2024-01-25T10:20:00.000+00:00,feeder,0002,L2 Current (RMS),A,149.8
900405,Hall Mews Boston,2024-01-25T10:20:00.000+00:00,feeder,0002,L1 Current (RMS),A,157.5
900405,Hall Mews Boston,2024-01-25T10:20:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.21
900405,Hall Mews Boston,2024-01-25T10:20:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,0.06
900405,Hall Mews Boston,2024-01-25T10:20:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.06
900405,Hall Mews Boston,2024-01-25T10:20:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.29
900405,Hall Mews Boston,2024-01-25T10:20:00.000+00:00,feeder,0001,L2 Active Power,kW,0.42
900405,Hall Mews Boston,2024-01-25T10:20:00.000+00:00,feeder,0001,L1 Active Power,kW,0.01
900405,Hall Mews Boston,2024-01-25T10:20:00.000+00:00,feeder,0001,N Current (RMS),A,5.8
900405,Hall Mews Boston,2024-01-25T10:20:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.6
900405,Hall Mews Boston,2024-01-25T10:20:00.000+00:00,feeder,0001,L2 Current (RMS),A,2.0
900405,Hall Mews Boston,2024-01-25T10:20:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.6
900405,Hall Mews Boston,2024-01-25T10:20:00.000+00:00,transformer,,Temperature,C,17.6
900405,Hall Mews Boston,2024-01-25T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
900405,Hall Mews Boston,2024-01-25T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
900405,Hall Mews Boston,2024-01-25T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
900405,Hall Mews Boston,2024-01-25T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
900405,Hall Mews Boston,2024-01-25T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
900405,Hall Mews Boston,2024-01-25T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
900405,Hall Mews Boston,2024-01-25T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
900405,Hall Mews Boston,2024-01-25T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
900405,Hall Mews Boston,2024-01-25T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
900405,Hall Mews Boston,2024-01-25T10:20:00.000+00:00,busbar,,L3 Active Power,kW,43.49
900405,Hall Mews Boston,2024-01-25T10:20:00.000+00:00,busbar,,L2 Active Power,kW,48.32
900405,Hall Mews Boston,2024-01-25T10:20:00.000+00:00,busbar,,L1 Active Power,kW,41.24
900405,Hall Mews Boston,2024-01-25T10:20:00.000+00:00,busbar,,N Current (RMS),A,70.8
900405,Hall Mews Boston,2024-01-25T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.6
900405,Hall Mews Boston,2024-01-25T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,204.8
900405,Hall Mews Boston,2024-01-25T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.7
900405,Hall Mews Boston,2024-01-25T10:10:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.16
900405,Hall Mews Boston,2024-01-25T10:10:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.04
900405,Hall Mews Boston,2024-01-25T10:10:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.32
900405,Hall Mews Boston,2024-01-25T10:10:00.000+00:00,feeder,0003,L3 Active Power,kW,7.09
900405,Hall Mews Boston,2024-01-25T10:10:00.000+00:00,feeder,0003,L2 Active Power,kW,11.37
900405,Hall Mews Boston,2024-01-25T10:10:00.000+00:00,feeder,0003,L1 Active Power,kW,4.13
900405,Hall Mews Boston,2024-01-25T10:10:00.000+00:00,feeder,0003,N Current (RMS),A,29.5
900405,Hall Mews Boston,2024-01-25T10:10:00.000+00:00,feeder,0003,L3 Current (RMS),A,30.9
900405,Hall Mews Boston,2024-01-25T10:10:00.000+00:00,feeder,0003,L2 Current (RMS),A,49.1
900405,Hall Mews Boston,2024-01-25T10:10:00.000+00:00,feeder,0003,L1 Current (RMS),A,19.0
900405,Hall Mews Boston,2024-01-25T10:10:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.47
900405,Hall Mews Boston,2024-01-25T10:10:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.77
900405,Hall Mews Boston,2024-01-25T10:10:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-0.78
900405,Hall Mews Boston,2024-01-25T10:10:00.000+00:00,feeder,0002,L3 Active Power,kW,39.25
900405,Hall Mews Boston,2024-01-25T10:10:00.000+00:00,feeder,0002,L2 Active Power,kW,35.62
900405,Hall Mews Boston,2024-01-25T10:10:00.000+00:00,feeder,0002,L1 Active Power,kW,36.26
900405,Hall Mews Boston,2024-01-25T10:10:00.000+00:00,feeder,0002,N Current (RMS),A,51.5
900405,Hall Mews Boston,2024-01-25T10:10:00.000+00:00,feeder,0002,L3 Current (RMS),A,165.5
900405,Hall Mews Boston,2024-01-25T10:10:00.000+00:00,feeder,0002,L2 Current (RMS),A,151.3
900405,Hall Mews Boston,2024-01-25T10:10:00.000+00:00,feeder,0002,L1 Current (RMS),A,153.3
900405,Hall Mews Boston,2024-01-25T10:10:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.19
900405,Hall Mews Boston,2024-01-25T10:10:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,0.09
900405,Hall Mews Boston,2024-01-25T10:10:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.07
900405,Hall Mews Boston,2024-01-25T10:10:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.3
900405,Hall Mews Boston,2024-01-25T10:10:00.000+00:00,feeder,0001,L2 Active Power,kW,0.46
900405,Hall Mews Boston,2024-01-25T10:10:00.000+00:00,feeder,0001,L1 Active Power,kW,0.0
900405,Hall Mews Boston,2024-01-25T10:10:00.000+00:00,feeder,0001,N Current (RMS),A,6.2
900405,Hall Mews Boston,2024-01-25T10:10:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.6
900405,Hall Mews Boston,2024-01-25T10:10:00.000+00:00,feeder,0001,L2 Current (RMS),A,2.1
900405,Hall Mews Boston,2024-01-25T10:10:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.6
900405,Hall Mews Boston,2024-01-25T10:10:00.000+00:00,transformer,,Temperature,C,17.6
900405,Hall Mews Boston,2024-01-25T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
900405,Hall Mews Boston,2024-01-25T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
900405,Hall Mews Boston,2024-01-25T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
900405,Hall Mews Boston,2024-01-25T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
900405,Hall Mews Boston,2024-01-25T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
900405,Hall Mews Boston,2024-01-25T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
900405,Hall Mews Boston,2024-01-25T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
900405,Hall Mews Boston,2024-01-25T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
900405,Hall Mews Boston,2024-01-25T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
900405,Hall Mews Boston,2024-01-25T10:10:00.000+00:00,busbar,,L3 Active Power,kW,46.04
900405,Hall Mews Boston,2024-01-25T10:10:00.000+00:00,busbar,,L2 Active Power,kW,47.45
900405,Hall Mews Boston,2024-01-25T10:10:00.000+00:00,busbar,,L1 Active Power,kW,40.4
