Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
900405,Hall Mews Boston,2024-01-25T10:10:00.000+00:00,busbar,,N Current (RMS),A,71.5
900405,Hall Mews Boston,2024-01-25T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,194.4
900405,Hall Mews Boston,2024-01-25T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,201.6
900405,Hall Mews Boston,2024-01-25T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.3
900405,Hall Mews Boston,2024-01-25T10:00:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.19
900405,Hall Mews Boston,2024-01-25T10:00:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.22
900405,Hall Mews Boston,2024-01-25T10:00:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.31
900405,Hall Mews Boston,2024-01-25T10:00:00.000+00:00,feeder,0003,L3 Active Power,kW,8.09
900405,Hall Mews Boston,2024-01-25T10:00:00.000+00:00,feeder,0003,L2 Active Power,kW,12.49
900405,Hall Mews Boston,2024-01-25T10:00:00.000+00:00,feeder,0003,L1 Active Power,kW,5.67
900405,Hall Mews Boston,2024-01-25T10:00:00.000+00:00,feeder,0003,N Current (RMS),A,30.4
900405,Hall Mews Boston,2024-01-25T10:00:00.000+00:00,feeder,0003,L3 Current (RMS),A,35.3
900405,Hall Mews Boston,2024-01-25T10:00:00.000+00:00,feeder,0003,L2 Current (RMS),A,53.8
900405,Hall Mews Boston,2024-01-25T10:00:00.000+00:00,feeder,0003,L1 Current (RMS),A,25.0
900405,Hall Mews Boston,2024-01-25T10:00:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.83
900405,Hall Mews Boston,2024-01-25T10:00:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.03
900405,Hall Mews Boston,2024-01-25T10:00:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,0.09
900405,Hall Mews Boston,2024-01-25T10:00:00.000+00:00,feeder,0002,L3 Active Power,kW,34.87
900405,Hall Mews Boston,2024-01-25T10:00:00.000+00:00,feeder,0002,L2 Active Power,kW,42.65
900405,Hall Mews Boston,2024-01-25T10:00:00.000+00:00,feeder,0002,L1 Active Power,kW,39.72
900405,Hall Mews Boston,2024-01-25T10:00:00.000+00:00,feeder,0002,N Current (RMS),A,75.0
900405,Hall Mews Boston,2024-01-25T10:00:00.000+00:00,feeder,0002,L3 Current (RMS),A,148.4
900405,Hall Mews Boston,2024-01-25T10:00:00.000+00:00,feeder,0002,L2 Current (RMS),A,183.5
900405,Hall Mews Boston,2024-01-25T10:00:00.000+00:00,feeder,0002,L1 Current (RMS),A,169.9
900405,Hall Mews Boston,2024-01-25T10:00:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.25
900405,Hall Mews Boston,2024-01-25T10:00:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.01
900405,Hall Mews Boston,2024-01-25T10:00:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.02
900405,Hall Mews Boston,2024-01-25T10:00:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.21
900405,Hall Mews Boston,2024-01-25T10:00:00.000+00:00,feeder,0001,L2 Active Power,kW,0.17
900405,Hall Mews Boston,2024-01-25T10:00:00.000+00:00,feeder,0001,L1 Active Power,kW,0.01
900405,Hall Mews Boston,2024-01-25T10:00:00.000+00:00,feeder,0001,N Current (RMS),A,10.2
900405,Hall Mews Boston,2024-01-25T10:00:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.6
900405,Hall Mews Boston,2024-01-25T10:00:00.000+00:00,feeder,0001,L2 Current (RMS),A,1.3
900405,Hall Mews Boston,2024-01-25T10:00:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.6
900405,Hall Mews Boston,2024-01-25T10:00:00.000+00:00,transformer,,Temperature,C,17.6
900405,Hall Mews Boston,2024-01-25T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
900405,Hall Mews Boston,2024-01-25T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
900405,Hall Mews Boston,2024-01-25T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
900405,Hall Mews Boston,2024-01-25T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
900405,Hall Mews Boston,2024-01-25T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
900405,Hall Mews Boston,2024-01-25T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
900405,Hall Mews Boston,2024-01-25T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
900405,Hall Mews Boston,2024-01-25T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
900405,Hall Mews Boston,2024-01-25T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
900405,Hall Mews Boston,2024-01-25T10:00:00.000+00:00,busbar,,L3 Active Power,kW,42.76
900405,Hall Mews Boston,2024-01-25T10:00:00.000+00:00,busbar,,L2 Active Power,kW,55.31
900405,Hall Mews Boston,2024-01-25T10:00:00.000+00:00,busbar,,L1 Active Power,kW,45.4
900405,Hall Mews Boston,2024-01-25T10:00:00.000+00:00,busbar,,N Current (RMS),A,100.6
900405,Hall Mews Boston,2024-01-25T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,181.5
900405,Hall Mews Boston,2024-01-25T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,236.6
900405,Hall Mews Boston,2024-01-25T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.0
900405,Hall Mews Boston,2024-01-25T09:50:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.56
900405,Hall Mews Boston,2024-01-25T09:50:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.0
900405,Hall Mews Boston,2024-01-25T09:50:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.13
900405,Hall Mews Boston,2024-01-25T09:50:00.000+00:00,feeder,0003,L3 Active Power,kW,5.22
900405,Hall Mews Boston,2024-01-25T09:50:00.000+00:00,feeder,0003,L2 Active Power,kW,12.16
900405,Hall Mews Boston,2024-01-25T09:50:00.000+00:00,feeder,0003,L1 Active Power,kW,5.7
900405,Hall Mews Boston,2024-01-25T09:50:00.000+00:00,feeder,0003,N Current (RMS),A,33.2
900405,Hall Mews Boston,2024-01-25T09:50:00.000+00:00,feeder,0003,L3 Current (RMS),A,23.3
900405,Hall Mews Boston,2024-01-25T09:50:00.000+00:00,feeder,0003,L2 Current (RMS),A,53.2
900405,Hall Mews Boston,2024-01-25T09:50:00.000+00:00,feeder,0003,L1 Current (RMS),A,25.1
900405,Hall Mews Boston,2024-01-25T09:50:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.11
900405,Hall Mews Boston,2024-01-25T09:50:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-0.76
900405,Hall Mews Boston,2024-01-25T09:50:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-0.48
900405,Hall Mews Boston,2024-01-25T09:50:00.000+00:00,feeder,0002,L3 Active Power,kW,44.24
900405,Hall Mews Boston,2024-01-25T09:50:00.000+00:00,feeder,0002,L2 Active Power,kW,51.35
900405,Hall Mews Boston,2024-01-25T09:50:00.000+00:00,feeder,0002,L1 Active Power,kW,33.63
900405,Hall Mews Boston,2024-01-25T09:50:00.000+00:00,feeder,0002,N Current (RMS),A,74.8
900405,Hall Mews Boston,2024-01-25T09:50:00.000+00:00,feeder,0002,L3 Current (RMS),A,186.4
900405,Hall Mews Boston,2024-01-25T09:50:00.000+00:00,feeder,0002,L2 Current (RMS),A,216.4
900405,Hall Mews Boston,2024-01-25T09:50:00.000+00:00,feeder,0002,L1 Current (RMS),A,142.1
900405,Hall Mews Boston,2024-01-25T09:50:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.15
900405,Hall Mews Boston,2024-01-25T09:50:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.21
900405,Hall Mews Boston,2024-01-25T09:50:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.06
900405,Hall Mews Boston,2024-01-25T09:50:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.23
900405,Hall Mews Boston,2024-01-25T09:50:00.000+00:00,feeder,0001,L2 Active Power,kW,0.19
900405,Hall Mews Boston,2024-01-25T09:50:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.06
900405,Hall Mews Boston,2024-01-25T09:50:00.000+00:00,feeder,0001,N Current (RMS),A,9.8
900405,Hall Mews Boston,2024-01-25T09:50:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.3
900405,Hall Mews Boston,2024-01-25T09:50:00.000+00:00,feeder,0001,L2 Current (RMS),A,1.4
900405,Hall Mews Boston,2024-01-25T09:50:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.6
900405,Hall Mews Boston,2024-01-25T09:50:00.000+00:00,transformer,,Temperature,C,17.6
900405,Hall Mews Boston,2024-01-25T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
900405,Hall Mews Boston,2024-01-25T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
900405,Hall Mews Boston,2024-01-25T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
900405,Hall Mews Boston,2024-01-25T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
900405,Hall Mews Boston,2024-01-25T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
900405,Hall Mews Boston,2024-01-25T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
900405,Hall Mews Boston,2024-01-25T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
900405,Hall Mews Boston,2024-01-25T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
900405,Hall Mews Boston,2024-01-25T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
900405,Hall Mews Boston,2024-01-25T09:50:00.000+00:00,busbar,,L3 Active Power,kW,49.24
900405,Hall Mews Boston,2024-01-25T09:50:00.000+00:00,busbar,,L2 Active Power,kW,63.7
900405,Hall Mews Boston,2024-01-25T09:50:00.000+00:00,busbar,,L1 Active Power,kW,39.26
900405,Hall Mews Boston,2024-01-25T09:50:00.000+00:00,busbar,,N Current (RMS),A,107.4
900405,Hall Mews Boston,2024-01-25T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,207.9
900405,Hall Mews Boston,2024-01-25T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,269.0
900405,Hall Mews Boston,2024-01-25T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.2
900405,Hall Mews Boston,2024-01-25T09:40:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.12
900405,Hall Mews Boston,2024-01-25T09:40:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.1
900405,Hall Mews Boston,2024-01-25T09:40:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.1
900405,Hall Mews Boston,2024-01-25T09:40:00.000+00:00,feeder,0003,L3 Active Power,kW,5.34
900405,Hall Mews Boston,2024-01-25T09:40:00.000+00:00,feeder,0003,L2 Active Power,kW,12.18
900405,Hall Mews Boston,2024-01-25T09:40:00.000+00:00,feeder,0003,L1 Active Power,kW,5.78
900405,Hall Mews Boston,2024-01-25T09:40:00.000+00:00,feeder,0003,N Current (RMS),A,30.6
900405,Hall Mews Boston,2024-01-25T09:40:00.000+00:00,feeder,0003,L3 Current (RMS),A,23.5
900405,Hall Mews Boston,2024-01-25T09:40:00.000+00:00,feeder,0003,L2 Current (RMS),A,52.8
900405,Hall Mews Boston,2024-01-25T09:40:00.000+00:00,feeder,0003,L1 Current (RMS),A,25.3
900405,Hall Mews Boston,2024-01-25T09:40:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-0.88
900405,Hall Mews Boston,2024-01-25T09:40:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.69
900405,Hall Mews Boston,2024-01-25T09:40:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-0.33
900405,Hall Mews Boston,2024-01-25T09:40:00.000+00:00,feeder,0002,L3 Active Power,kW,41.9
900405,Hall Mews Boston,2024-01-25T09:40:00.000+00:00,feeder,0002,L2 Active Power,kW,42.36
900405,Hall Mews Boston,2024-01-25T09:40:00.000+00:00,feeder,0002,L1 Active Power,kW,27.64
900405,Hall Mews Boston,2024-01-25T09:40:00.000+00:00,feeder,0002,N Current (RMS),A,69.7
900405,Hall Mews Boston,2024-01-25T09:40:00.000+00:00,feeder,0002,L3 Current (RMS),A,176.6
900405,Hall Mews Boston,2024-01-25T09:40:00.000+00:00,feeder,0002,L2 Current (RMS),A,179.0
900405,Hall Mews Boston,2024-01-25T09:40:00.000+00:00,feeder,0002,L1 Current (RMS),A,118.2
900405,Hall Mews Boston,2024-01-25T09:40:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.09
900405,Hall Mews Boston,2024-01-25T09:40:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.16
900405,Hall Mews Boston,2024-01-25T09:40:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.07
900405,Hall Mews Boston,2024-01-25T09:40:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.26
900405,Hall Mews Boston,2024-01-25T09:40:00.000+00:00,feeder,0001,L2 Active Power,kW,0.35
900405,Hall Mews Boston,2024-01-25T09:40:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.05
900405,Hall Mews Boston,2024-01-25T09:40:00.000+00:00,feeder,0001,N Current (RMS),A,8.3
900405,Hall Mews Boston,2024-01-25T09:40:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.3
900405,Hall Mews Boston,2024-01-25T09:40:00.000+00:00,feeder,0001,L2 Current (RMS),A,1.8
900405,Hall Mews Boston,2024-01-25T09:40:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.6
900405,Hall Mews Boston,2024-01-25T09:40:00.000+00:00,transformer,,Temperature,C,17.5
900405,Hall Mews Boston,2024-01-25T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
900405,Hall Mews Boston,2024-01-25T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
900405,Hall Mews Boston,2024-01-25T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
900405,Hall Mews Boston,2024-01-25T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
900405,Hall Mews Boston,2024-01-25T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
900405,Hall Mews Boston,2024-01-25T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
900405,Hall Mews Boston,2024-01-25T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
900405,Hall Mews Boston,2024-01-25T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
900405,Hall Mews Boston,2024-01-25T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
900405,Hall Mews Boston,2024-01-25T09:40:00.000+00:00,busbar,,L3 Active Power,kW,46.98
900405,Hall Mews Boston,2024-01-25T09:40:00.000+00:00,busbar,,L2 Active Power,kW,54.89
900405,Hall Mews Boston,2024-01-25T09:40:00.000+00:00,busbar,,L1 Active Power,kW,33.37
900405,Hall Mews Boston,2024-01-25T09:40:00.000+00:00,busbar,,N Current (RMS),A,92.8
900405,Hall Mews Boston,2024-01-25T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,198.4
900405,Hall Mews Boston,2024-01-25T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,232.1
900405,Hall Mews Boston,2024-01-25T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
900405,Hall Mews Boston,2024-01-25T09:30:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.03
900405,Hall Mews Boston,2024-01-25T09:30:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.66
900405,Hall Mews Boston,2024-01-25T09:30:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.2
900405,Hall Mews Boston,2024-01-25T09:30:00.000+00:00,feeder,0003,L3 Active Power,kW,6.06
900405,Hall Mews Boston,2024-01-25T09:30:00.000+00:00,feeder,0003,L2 Active Power,kW,10.08
900405,Hall Mews Boston,2024-01-25T09:30:00.000+00:00,feeder,0003,L1 Active Power,kW,7.01
900405,Hall Mews Boston,2024-01-25T09:30:00.000+00:00,feeder,0003,N Current (RMS),A,21.7
900405,Hall Mews Boston,2024-01-25T09:30:00.000+00:00,feeder,0003,L3 Current (RMS),A,26.2
900405,Hall Mews Boston,2024-01-25T09:30:00.000+00:00,feeder,0003,L2 Current (RMS),A,44.0
900405,Hall Mews Boston,2024-01-25T09:30:00.000+00:00,feeder,0003,L1 Current (RMS),A,30.7
900405,Hall Mews Boston,2024-01-25T09:30:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.13
900405,Hall Mews Boston,2024-01-25T09:30:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.68
900405,Hall Mews Boston,2024-01-25T09:30:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-0.77
900405,Hall Mews Boston,2024-01-25T09:30:00.000+00:00,feeder,0002,L3 Active Power,kW,39.35
900405,Hall Mews Boston,2024-01-25T09:30:00.000+00:00,feeder,0002,L2 Active Power,kW,35.23
900405,Hall Mews Boston,2024-01-25T09:30:00.000+00:00,feeder,0002,L1 Active Power,kW,26.07
900405,Hall Mews Boston,2024-01-25T09:30:00.000+00:00,feeder,0002,N Current (RMS),A,61.9
900405,Hall Mews Boston,2024-01-25T09:30:00.000+00:00,feeder,0002,L3 Current (RMS),A,165.5
900405,Hall Mews Boston,2024-01-25T09:30:00.000+00:00,feeder,0002,L2 Current (RMS),A,149.9
900405,Hall Mews Boston,2024-01-25T09:30:00.000+00:00,feeder,0002,L1 Current (RMS),A,110.5
900405,Hall Mews Boston,2024-01-25T09:30:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.08
900405,Hall Mews Boston,2024-01-25T09:30:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,0.02
900405,Hall Mews Boston,2024-01-25T09:30:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.08
900405,Hall Mews Boston,2024-01-25T09:30:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.28
900405,Hall Mews Boston,2024-01-25T09:30:00.000+00:00,feeder,0001,L2 Active Power,kW,0.56
900405,Hall Mews Boston,2024-01-25T09:30:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.03
900405,Hall Mews Boston,2024-01-25T09:30:00.000+00:00,feeder,0001,N Current (RMS),A,6.0
900405,Hall Mews Boston,2024-01-25T09:30:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.4
900405,Hall Mews Boston,2024-01-25T09:30:00.000+00:00,feeder,0001,L2 Current (RMS),A,2.9
900405,Hall Mews Boston,2024-01-25T09:30:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.6
900405,Hall Mews Boston,2024-01-25T09:30:00.000+00:00,transformer,,Temperature,C,17.5
900405,Hall Mews Boston,2024-01-25T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
900405,Hall Mews Boston,2024-01-25T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
900405,Hall Mews Boston,2024-01-25T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
900405,Hall Mews Boston,2024-01-25T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
900405,Hall Mews Boston,2024-01-25T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
900405,Hall Mews Boston,2024-01-25T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
900405,Hall Mews Boston,2024-01-25T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
900405,Hall Mews Boston,2024-01-25T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
900405,Hall Mews Boston,2024-01-25T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
900405,Hall Mews Boston,2024-01-25T09:30:00.000+00:00,busbar,,L3 Active Power,kW,45.12
900405,Hall Mews Boston,2024-01-25T09:30:00.000+00:00,busbar,,L2 Active Power,kW,45.87
900405,Hall Mews Boston,2024-01-25T09:30:00.000+00:00,busbar,,L1 Active Power,kW,33.06
900405,Hall Mews Boston,2024-01-25T09:30:00.000+00:00,busbar,,N Current (RMS),A,75.4
900405,Hall Mews Boston,2024-01-25T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,190.0
900405,Hall Mews Boston,2024-01-25T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,195.2
900405,Hall Mews Boston,2024-01-25T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.4
900405,Hall Mews Boston,2024-01-25T09:20:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.34
900405,Hall Mews Boston,2024-01-25T09:20:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.41
900405,Hall Mews Boston,2024-01-25T09:20:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.43
900405,Hall Mews Boston,2024-01-25T09:20:00.000+00:00,feeder,0003,L3 Active Power,kW,7.94
900405,Hall Mews Boston,2024-01-25T09:20:00.000+00:00,feeder,0003,L2 Active Power,kW,12.9
900405,Hall Mews Boston,2024-01-25T09:20:00.000+00:00,feeder,0003,L1 Active Power,kW,8.96
900405,Hall Mews Boston,2024-01-25T09:20:00.000+00:00,feeder,0003,N Current (RMS),A,23.5
900405,Hall Mews Boston,2024-01-25T09:20:00.000+00:00,feeder,0003,L3 Current (RMS),A,34.3
900405,Hall Mews Boston,2024-01-25T09:20:00.000+00:00,feeder,0003,L2 Current (RMS),A,55.7
900405,Hall Mews Boston,2024-01-25T09:20:00.000+00:00,feeder,0003,L1 Current (RMS),A,38.9
900405,Hall Mews Boston,2024-01-25T09:20:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-0.9
900405,Hall Mews Boston,2024-01-25T09:20:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.81
900405,Hall Mews Boston,2024-01-25T09:20:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.23
900405,Hall Mews Boston,2024-01-25T09:20:00.000+00:00,feeder,0002,L3 Active Power,kW,45.58
900405,Hall Mews Boston,2024-01-25T09:20:00.000+00:00,feeder,0002,L2 Active Power,kW,42.48
900405,Hall Mews Boston,2024-01-25T09:20:00.000+00:00,feeder,0002,L1 Active Power,kW,27.85
900405,Hall Mews Boston,2024-01-25T09:20:00.000+00:00,feeder,0002,N Current (RMS),A,74.6
900405,Hall Mews Boston,2024-01-25T09:20:00.000+00:00,feeder,0002,L3 Current (RMS),A,193.8
900405,Hall Mews Boston,2024-01-25T09:20:00.000+00:00,feeder,0002,L2 Current (RMS),A,182.1
900405,Hall Mews Boston,2024-01-25T09:20:00.000+00:00,feeder,0002,L1 Current (RMS),A,119.1
900405,Hall Mews Boston,2024-01-25T09:20:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.08
900405,Hall Mews Boston,2024-01-25T09:20:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.02
900405,Hall Mews Boston,2024-01-25T09:20:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.09
900405,Hall Mews Boston,2024-01-25T09:20:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.32
900405,Hall Mews Boston,2024-01-25T09:20:00.000+00:00,feeder,0001,L2 Active Power,kW,0.62
900405,Hall Mews Boston,2024-01-25T09:20:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.05
900405,Hall Mews Boston,2024-01-25T09:20:00.000+00:00,feeder,0001,N Current (RMS),A,7.8
900405,Hall Mews Boston,2024-01-25T09:20:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.5
900405,Hall Mews Boston,2024-01-25T09:20:00.000+00:00,feeder,0001,L2 Current (RMS),A,3.4
900405,Hall Mews Boston,2024-01-25T09:20:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.7
900405,Hall Mews Boston,2024-01-25T09:20:00.000+00:00,transformer,,Temperature,C,17.5
900405,Hall Mews Boston,2024-01-25T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
900405,Hall Mews Boston,2024-01-25T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
900405,Hall Mews Boston,2024-01-25T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
900405,Hall Mews Boston,2024-01-25T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
900405,Hall Mews Boston,2024-01-25T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
900405,Hall Mews Boston,2024-01-25T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
900405,Hall Mews Boston,2024-01-25T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
900405,Hall Mews Boston,2024-01-25T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
900405,Hall Mews Boston,2024-01-25T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
900405,Hall Mews Boston,2024-01-25T09:20:00.000+00:00,busbar,,L3 Active Power,kW,53.2
900405,Hall Mews Boston,2024-01-25T09:20:00.000+00:00,busbar,,L2 Active Power,kW,56.0
900405,Hall Mews Boston,2024-01-25T09:20:00.000+00:00,busbar,,L1 Active Power,kW,36.76
900405,Hall Mews Boston,2024-01-25T09:20:00.000+00:00,busbar,,N Current (RMS),A,92.2
900405,Hall Mews Boston,2024-01-25T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,226.3
900405,Hall Mews Boston,2024-01-25T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,239.7
900405,Hall Mews Boston,2024-01-25T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.8
900405,Hall Mews Boston,2024-01-25T09:10:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.35
900405,Hall Mews Boston,2024-01-25T09:10:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.13
900405,Hall Mews Boston,2024-01-25T09:10:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.54
900405,Hall Mews Boston,2024-01-25T09:10:00.000+00:00,feeder,0003,L3 Active Power,kW,7.07
900405,Hall Mews Boston,2024-01-25T09:10:00.000+00:00,feeder,0003,L2 Active Power,kW,13.53
900405,Hall Mews Boston,2024-01-25T09:10:00.000+00:00,feeder,0003,L1 Active Power,kW,7.31
900405,Hall Mews Boston,2024-01-25T09:10:00.000+00:00,feeder,0003,N Current (RMS),A,29.8
900405,Hall Mews Boston,2024-01-25T09:10:00.000+00:00,feeder,0003,L3 Current (RMS),A,31.3
900405,Hall Mews Boston,2024-01-25T09:10:00.000+00:00,feeder,0003,L2 Current (RMS),A,58.6
900405,Hall Mews Boston,2024-01-25T09:10:00.000+00:00,feeder,0003,L1 Current (RMS),A,32.2
900405,Hall Mews Boston,2024-01-25T09:10:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-0.95
900405,Hall Mews Boston,2024-01-25T09:10:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.29
900405,Hall Mews Boston,2024-01-25T09:10:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-0.64
900405,Hall Mews Boston,2024-01-25T09:10:00.000+00:00,feeder,0002,L3 Active Power,kW,41.88
900405,Hall Mews Boston,2024-01-25T09:10:00.000+00:00,feeder,0002,L2 Active Power,kW,42.39
900405,Hall Mews Boston,2024-01-25T09:10:00.000+00:00,feeder,0002,L1 Active Power,kW,26.02
900405,Hall Mews Boston,2024-01-25T09:10:00.000+00:00,feeder,0002,N Current (RMS),A,70.8
900405,Hall Mews Boston,2024-01-25T09:10:00.000+00:00,feeder,0002,L3 Current (RMS),A,177.4
900405,Hall Mews Boston,2024-01-25T09:10:00.000+00:00,feeder,0002,L2 Current (RMS),A,180.0
900405,Hall Mews Boston,2024-01-25T09:10:00.000+00:00,feeder,0002,L1 Current (RMS),A,111.4
900405,Hall Mews Boston,2024-01-25T09:10:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.08
900405,Hall Mews Boston,2024-01-25T09:10:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.15
900405,Hall Mews Boston,2024-01-25T09:10:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.08
900405,Hall Mews Boston,2024-01-25T09:10:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.25
900405,Hall Mews Boston,2024-01-25T09:10:00.000+00:00,feeder,0001,L2 Active Power,kW,1.71
900405,Hall Mews Boston,2024-01-25T09:10:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.05
900405,Hall Mews Boston,2024-01-25T09:10:00.000+00:00,feeder,0001,N Current (RMS),A,11.2
900405,Hall Mews Boston,2024-01-25T09:10:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.3
900405,Hall Mews Boston,2024-01-25T09:10:00.000+00:00,feeder,0001,L2 Current (RMS),A,8.8
900405,Hall Mews Boston,2024-01-25T09:10:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.6
900405,Hall Mews Boston,2024-01-25T09:10:00.000+00:00,transformer,,Temperature,C,17.5
900405,Hall Mews Boston,2024-01-25T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
900405,Hall Mews Boston,2024-01-25T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.03
900405,Hall Mews Boston,2024-01-25T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
900405,Hall Mews Boston,2024-01-25T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.99
900405,Hall Mews Boston,2024-01-25T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
900405,Hall Mews Boston,2024-01-25T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
900405,Hall Mews Boston,2024-01-25T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
900405,Hall Mews Boston,2024-01-25T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
900405,Hall Mews Boston,2024-01-25T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
900405,Hall Mews Boston,2024-01-25T09:10:00.000+00:00,busbar,,L3 Active Power,kW,48.7
900405,Hall Mews Boston,2024-01-25T09:10:00.000+00:00,busbar,,L2 Active Power,kW,57.63
900405,Hall Mews Boston,2024-01-25T09:10:00.000+00:00,busbar,,L1 Active Power,kW,33.29
900405,Hall Mews Boston,2024-01-25T09:10:00.000+00:00,busbar,,N Current (RMS),A,101.0
900405,Hall Mews Boston,2024-01-25T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,206.8
900405,Hall Mews Boston,2024-01-25T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,245.2
900405,Hall Mews Boston,2024-01-25T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
900405,Hall Mews Boston,2024-01-25T09:00:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.18
900405,Hall Mews Boston,2024-01-25T09:00:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.91
900405,Hall Mews Boston,2024-01-25T09:00:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.14
900405,Hall Mews Boston,2024-01-25T09:00:00.000+00:00,feeder,0003,L3 Active Power,kW,9.2
900405,Hall Mews Boston,2024-01-25T09:00:00.000+00:00,feeder,0003,L2 Active Power,kW,11.18
900405,Hall Mews Boston,2024-01-25T09:00:00.000+00:00,feeder,0003,L1 Active Power,kW,5.51
900405,Hall Mews Boston,2024-01-25T09:00:00.000+00:00,feeder,0003,N Current (RMS),A,24.9
900405,Hall Mews Boston,2024-01-25T09:00:00.000+00:00,feeder,0003,L3 Current (RMS),A,40.0
900405,Hall Mews Boston,2024-01-25T09:00:00.000+00:00,feeder,0003,L2 Current (RMS),A,48.0
900405,Hall Mews Boston,2024-01-25T09:00:00.000+00:00,feeder,0003,L1 Current (RMS),A,24.6
900405,Hall Mews Boston,2024-01-25T09:00:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.35
900405,Hall Mews Boston,2024-01-25T09:00:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.84
900405,Hall Mews Boston,2024-01-25T09:00:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-0.53
900405,Hall Mews Boston,2024-01-25T09:00:00.000+00:00,feeder,0002,L3 Active Power,kW,43.1
900405,Hall Mews Boston,2024-01-25T09:00:00.000+00:00,feeder,0002,L2 Active Power,kW,33.28
900405,Hall Mews Boston,2024-01-25T09:00:00.000+00:00,feeder,0002,L1 Active Power,kW,26.22
900405,Hall Mews Boston,2024-01-25T09:00:00.000+00:00,feeder,0002,N Current (RMS),A,72.5
900405,Hall Mews Boston,2024-01-25T09:00:00.000+00:00,feeder,0002,L3 Current (RMS),A,183.3
900405,Hall Mews Boston,2024-01-25T09:00:00.000+00:00,feeder,0002,L2 Current (RMS),A,143.1
900405,Hall Mews Boston,2024-01-25T09:00:00.000+00:00,feeder,0002,L1 Current (RMS),A,112.1
900405,Hall Mews Boston,2024-01-25T09:00:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.04
900405,Hall Mews Boston,2024-01-25T09:00:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.13
900405,Hall Mews Boston,2024-01-25T09:00:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.12
900405,Hall Mews Boston,2024-01-25T09:00:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.33
900405,Hall Mews Boston,2024-01-25T09:00:00.000+00:00,feeder,0001,L2 Active Power,kW,1.58
900405,Hall Mews Boston,2024-01-25T09:00:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.03
900405,Hall Mews Boston,2024-01-25T09:00:00.000+00:00,feeder,0001,N Current (RMS),A,7.6
900405,Hall Mews Boston,2024-01-25T09:00:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.6
900405,Hall Mews Boston,2024-01-25T09:00:00.000+00:00,feeder,0001,L2 Current (RMS),A,9.1
900405,Hall Mews Boston,2024-01-25T09:00:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.7
900405,Hall Mews Boston,2024-01-25T09:00:00.000+00:00,transformer,,Temperature,C,17.5
900405,Hall Mews Boston,2024-01-25T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
900405,Hall Mews Boston,2024-01-25T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
900405,Hall Mews Boston,2024-01-25T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
900405,Hall Mews Boston,2024-01-25T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
900405,Hall Mews Boston,2024-01-25T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
900405,Hall Mews Boston,2024-01-25T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
900405,Hall Mews Boston,2024-01-25T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
900405,Hall Mews Boston,2024-01-25T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
900405,Hall Mews Boston,2024-01-25T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
900405,Hall Mews Boston,2024-01-25T09:00:00.000+00:00,busbar,,L3 Active Power,kW,51.96
900405,Hall Mews Boston,2024-01-25T09:00:00.000+00:00,busbar,,L2 Active Power,kW,46.03
900405,Hall Mews Boston,2024-01-25T09:00:00.000+00:00,busbar,,L1 Active Power,kW,31.7
900405,Hall Mews Boston,2024-01-25T09:00:00.000+00:00,busbar,,N Current (RMS),A,93.1
900405,Hall Mews Boston,2024-01-25T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,220.4
900405,Hall Mews Boston,2024-01-25T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,196.7
900405,Hall Mews Boston,2024-01-25T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
900405,Hall Mews Boston,2024-01-25T08:50:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.16
900405,Hall Mews Boston,2024-01-25T08:50:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.93
900405,Hall Mews Boston,2024-01-25T08:50:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.83
900405,Hall Mews Boston,2024-01-25T08:50:00.000+00:00,feeder,0003,L3 Active Power,kW,9.36
900405,Hall Mews Boston,2024-01-25T08:50:00.000+00:00,feeder,0003,L2 Active Power,kW,7.37
900405,Hall Mews Boston,2024-01-25T08:50:00.000+00:00,feeder,0003,L1 Active Power,kW,3.66
900405,Hall Mews Boston,2024-01-25T08:50:00.000+00:00,feeder,0003,N Current (RMS),A,25.0
900405,Hall Mews Boston,2024-01-25T08:50:00.000+00:00,feeder,0003,L3 Current (RMS),A,40.8
900405,Hall Mews Boston,2024-01-25T08:50:00.000+00:00,feeder,0003,L2 Current (RMS),A,32.4
900405,Hall Mews Boston,2024-01-25T08:50:00.000+00:00,feeder,0003,L1 Current (RMS),A,16.5
900405,Hall Mews Boston,2024-01-25T08:50:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.3
900405,Hall Mews Boston,2024-01-25T08:50:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.88
900405,Hall Mews Boston,2024-01-25T08:50:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,0.33
900405,Hall Mews Boston,2024-01-25T08:50:00.000+00:00,feeder,0002,L3 Active Power,kW,39.37
900405,Hall Mews Boston,2024-01-25T08:50:00.000+00:00,feeder,0002,L2 Active Power,kW,28.64
900405,Hall Mews Boston,2024-01-25T08:50:00.000+00:00,feeder,0002,L1 Active Power,kW,27.56
900405,Hall Mews Boston,2024-01-25T08:50:00.000+00:00,feeder,0002,N Current (RMS),A,57.2
900405,Hall Mews Boston,2024-01-25T08:50:00.000+00:00,feeder,0002,L3 Current (RMS),A,167.6
900405,Hall Mews Boston,2024-01-25T08:50:00.000+00:00,feeder,0002,L2 Current (RMS),A,122.9
900405,Hall Mews Boston,2024-01-25T08:50:00.000+00:00,feeder,0002,L1 Current (RMS),A,117.3
900405,Hall Mews Boston,2024-01-25T08:50:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.08
900405,Hall Mews Boston,2024-01-25T08:50:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,0.0
900405,Hall Mews Boston,2024-01-25T08:50:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.1
900405,Hall Mews Boston,2024-01-25T08:50:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.33
900405,Hall Mews Boston,2024-01-25T08:50:00.000+00:00,feeder,0001,L2 Active Power,kW,0.66
900405,Hall Mews Boston,2024-01-25T08:50:00.000+00:00,feeder,0001,L1 Active Power,kW,0.0
900405,Hall Mews Boston,2024-01-25T08:50:00.000+00:00,feeder,0001,N Current (RMS),A,5.2
900405,Hall Mews Boston,2024-01-25T08:50:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.6
900405,Hall Mews Boston,2024-01-25T08:50:00.000+00:00,feeder,0001,L2 Current (RMS),A,3.6
900405,Hall Mews Boston,2024-01-25T08:50:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.6
900405,Hall Mews Boston,2024-01-25T08:50:00.000+00:00,transformer,,Temperature,C,17.5
900405,Hall Mews Boston,2024-01-25T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
900405,Hall Mews Boston,2024-01-25T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
900405,Hall Mews Boston,2024-01-25T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
900405,Hall Mews Boston,2024-01-25T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.49
900405,Hall Mews Boston,2024-01-25T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
900405,Hall Mews Boston,2024-01-25T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
900405,Hall Mews Boston,2024-01-25T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
900405,Hall Mews Boston,2024-01-25T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
900405,Hall Mews Boston,2024-01-25T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
900405,Hall Mews Boston,2024-01-25T08:50:00.000+00:00,busbar,,L3 Active Power,kW,48.4
900405,Hall Mews Boston,2024-01-25T08:50:00.000+00:00,busbar,,L2 Active Power,kW,36.66
900405,Hall Mews Boston,2024-01-25T08:50:00.000+00:00,busbar,,L1 Active Power,kW,31.21
900405,Hall Mews Boston,2024-01-25T08:50:00.000+00:00,busbar,,N Current (RMS),A,80.6
900405,Hall Mews Boston,2024-01-25T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,206.4
900405,Hall Mews Boston,2024-01-25T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.6
900405,Hall Mews Boston,2024-01-25T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
900405,Hall Mews Boston,2024-01-25T08:40:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.03
900405,Hall Mews Boston,2024-01-25T08:40:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.85
900405,Hall Mews Boston,2024-01-25T08:40:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.63
900405,Hall Mews Boston,2024-01-25T08:40:00.000+00:00,feeder,0003,L3 Active Power,kW,7.24
900405,Hall Mews Boston,2024-01-25T08:40:00.000+00:00,feeder,0003,L2 Active Power,kW,7.82
900405,Hall Mews Boston,2024-01-25T08:40:00.000+00:00,feeder,0003,L1 Active Power,kW,4.85
900405,Hall Mews Boston,2024-01-25T08:40:00.000+00:00,feeder,0003,N Current (RMS),A,19.2
900405,Hall Mews Boston,2024-01-25T08:40:00.000+00:00,feeder,0003,L3 Current (RMS),A,31.8
900405,Hall Mews Boston,2024-01-25T08:40:00.000+00:00,feeder,0003,L2 Current (RMS),A,34.2
900405,Hall Mews Boston,2024-01-25T08:40:00.000+00:00,feeder,0003,L1 Current (RMS),A,22.1
900405,Hall Mews Boston,2024-01-25T08:40:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.03
900405,Hall Mews Boston,2024-01-25T08:40:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.94
900405,Hall Mews Boston,2024-01-25T08:40:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,0.31
900405,Hall Mews Boston,2024-01-25T08:40:00.000+00:00,feeder,0002,L3 Active Power,kW,35.98
900405,Hall Mews Boston,2024-01-25T08:40:00.000+00:00,feeder,0002,L2 Active Power,kW,33.45
900405,Hall Mews Boston,2024-01-25T08:40:00.000+00:00,feeder,0002,L1 Active Power,kW,24.66
900405,Hall Mews Boston,2024-01-25T08:40:00.000+00:00,feeder,0002,N Current (RMS),A,63.5
900405,Hall Mews Boston,2024-01-25T08:40:00.000+00:00,feeder,0002,L3 Current (RMS),A,155.8
900405,Hall Mews Boston,2024-01-25T08:40:00.000+00:00,feeder,0002,L2 Current (RMS),A,143.9
900405,Hall Mews Boston,2024-01-25T08:40:00.000+00:00,feeder,0002,L1 Current (RMS),A,105.7
900405,Hall Mews Boston,2024-01-25T08:40:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.08
900405,Hall Mews Boston,2024-01-25T08:40:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.03
900405,Hall Mews Boston,2024-01-25T08:40:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.06
900405,Hall Mews Boston,2024-01-25T08:40:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.25
900405,Hall Mews Boston,2024-01-25T08:40:00.000+00:00,feeder,0001,L2 Active Power,kW,0.37
900405,Hall Mews Boston,2024-01-25T08:40:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.03
900405,Hall Mews Boston,2024-01-25T08:40:00.000+00:00,feeder,0001,N Current (RMS),A,6.1
900405,Hall Mews Boston,2024-01-25T08:40:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.3
900405,Hall Mews Boston,2024-01-25T08:40:00.000+00:00,feeder,0001,L2 Current (RMS),A,1.8
900405,Hall Mews Boston,2024-01-25T08:40:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.6
900405,Hall Mews Boston,2024-01-25T08:40:00.000+00:00,transformer,,Temperature,C,17.5
900405,Hall Mews Boston,2024-01-25T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
900405,Hall Mews Boston,2024-01-25T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.8
900405,Hall Mews Boston,2024-01-25T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
900405,Hall Mews Boston,2024-01-25T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.98
900405,Hall Mews Boston,2024-01-25T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
900405,Hall Mews Boston,2024-01-25T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
900405,Hall Mews Boston,2024-01-25T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
900405,Hall Mews Boston,2024-01-25T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
900405,Hall Mews Boston,2024-01-25T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
900405,Hall Mews Boston,2024-01-25T08:40:00.000+00:00,busbar,,L3 Active Power,kW,42.97
900405,Hall Mews Boston,2024-01-25T08:40:00.000+00:00,busbar,,L2 Active Power,kW,41.63
900405,Hall Mews Boston,2024-01-25T08:40:00.000+00:00,busbar,,L1 Active Power,kW,29.48
900405,Hall Mews Boston,2024-01-25T08:40:00.000+00:00,busbar,,N Current (RMS),A,83.5
900405,Hall Mews Boston,2024-01-25T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,185.8
900405,Hall Mews Boston,2024-01-25T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.1
900405,Hall Mews Boston,2024-01-25T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
900405,Hall Mews Boston,2024-01-25T08:30:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.19
900405,Hall Mews Boston,2024-01-25T08:30:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.69
900405,Hall Mews Boston,2024-01-25T08:30:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.77
900405,Hall Mews Boston,2024-01-25T08:30:00.000+00:00,feeder,0003,L3 Active Power,kW,4.56
900405,Hall Mews Boston,2024-01-25T08:30:00.000+00:00,feeder,0003,L2 Active Power,kW,8.93
900405,Hall Mews Boston,2024-01-25T08:30:00.000+00:00,feeder,0003,L1 Active Power,kW,5.24
900405,Hall Mews Boston,2024-01-25T08:30:00.000+00:00,feeder,0003,N Current (RMS),A,23.4
900405,Hall Mews Boston,2024-01-25T08:30:00.000+00:00,feeder,0003,L3 Current (RMS),A,20.2
900405,Hall Mews Boston,2024-01-25T08:30:00.000+00:00,feeder,0003,L2 Current (RMS),A,39.4
900405,Hall Mews Boston,2024-01-25T08:30:00.000+00:00,feeder,0003,L1 Current (RMS),A,23.6
900405,Hall Mews Boston,2024-01-25T08:30:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.63
900405,Hall Mews Boston,2024-01-25T08:30:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.04
900405,Hall Mews Boston,2024-01-25T08:30:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-0.45
900405,Hall Mews Boston,2024-01-25T08:30:00.000+00:00,feeder,0002,L3 Active Power,kW,31.42
900405,Hall Mews Boston,2024-01-25T08:30:00.000+00:00,feeder,0002,L2 Active Power,kW,33.05
900405,Hall Mews Boston,2024-01-25T08:30:00.000+00:00,feeder,0002,L1 Active Power,kW,21.65
900405,Hall Mews Boston,2024-01-25T08:30:00.000+00:00,feeder,0002,N Current (RMS),A,60.7
900405,Hall Mews Boston,2024-01-25T08:30:00.000+00:00,feeder,0002,L3 Current (RMS),A,135.0
900405,Hall Mews Boston,2024-01-25T08:30:00.000+00:00,feeder,0002,L2 Current (RMS),A,141.4
900405,Hall Mews Boston,2024-01-25T08:30:00.000+00:00,feeder,0002,L1 Current (RMS),A,93.9
900405,Hall Mews Boston,2024-01-25T08:30:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.08
900405,Hall Mews Boston,2024-01-25T08:30:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.07
900405,Hall Mews Boston,2024-01-25T08:30:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.04
900405,Hall Mews Boston,2024-01-25T08:30:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.19
900405,Hall Mews Boston,2024-01-25T08:30:00.000+00:00,feeder,0001,L2 Active Power,kW,0.3
900405,Hall Mews Boston,2024-01-25T08:30:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.04
900405,Hall Mews Boston,2024-01-25T08:30:00.000+00:00,feeder,0001,N Current (RMS),A,6.0
900405,Hall Mews Boston,2024-01-25T08:30:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.1
900405,Hall Mews Boston,2024-01-25T08:30:00.000+00:00,feeder,0001,L2 Current (RMS),A,1.5
900405,Hall Mews Boston,2024-01-25T08:30:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.6
900405,Hall Mews Boston,2024-01-25T08:30:00.000+00:00,transformer,,Temperature,C,17.5
900405,Hall Mews Boston,2024-01-25T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
900405,Hall Mews Boston,2024-01-25T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
900405,Hall Mews Boston,2024-01-25T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
900405,Hall Mews Boston,2024-01-25T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
900405,Hall Mews Boston,2024-01-25T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
900405,Hall Mews Boston,2024-01-25T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
900405,Hall Mews Boston,2024-01-25T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
900405,Hall Mews Boston,2024-01-25T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
900405,Hall Mews Boston,2024-01-25T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
900405,Hall Mews Boston,2024-01-25T08:30:00.000+00:00,busbar,,L3 Active Power,kW,35.79
900405,Hall Mews Boston,2024-01-25T08:30:00.000+00:00,busbar,,L2 Active Power,kW,42.28
900405,Hall Mews Boston,2024-01-25T08:30:00.000+00:00,busbar,,L1 Active Power,kW,26.85
900405,Hall Mews Boston,2024-01-25T08:30:00.000+00:00,busbar,,N Current (RMS),A,84.1
900405,Hall Mews Boston,2024-01-25T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.1
900405,Hall Mews Boston,2024-01-25T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,181.0
900405,Hall Mews Boston,2024-01-25T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
900405,Hall Mews Boston,2024-01-25T08:20:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.28
900405,Hall Mews Boston,2024-01-25T08:20:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.65
900405,Hall Mews Boston,2024-01-25T08:20:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.67
900405,Hall Mews Boston,2024-01-25T08:20:00.000+00:00,feeder,0003,L3 Active Power,kW,5.52
900405,Hall Mews Boston,2024-01-25T08:20:00.000+00:00,feeder,0003,L2 Active Power,kW,8.34
900405,Hall Mews Boston,2024-01-25T08:20:00.000+00:00,feeder,0003,L1 Active Power,kW,5.11
900405,Hall Mews Boston,2024-01-25T08:20:00.000+00:00,feeder,0003,N Current (RMS),A,19.8
900405,Hall Mews Boston,2024-01-25T08:20:00.000+00:00,feeder,0003,L3 Current (RMS),A,24.6
900405,Hall Mews Boston,2024-01-25T08:20:00.000+00:00,feeder,0003,L2 Current (RMS),A,36.5
900405,Hall Mews Boston,2024-01-25T08:20:00.000+00:00,feeder,0003,L1 Current (RMS),A,22.9
900405,Hall Mews Boston,2024-01-25T08:20:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.33
900405,Hall Mews Boston,2024-01-25T08:20:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.63
900405,Hall Mews Boston,2024-01-25T08:20:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-0.69
900405,Hall Mews Boston,2024-01-25T08:20:00.000+00:00,feeder,0002,L3 Active Power,kW,36.34
900405,Hall Mews Boston,2024-01-25T08:20:00.000+00:00,feeder,0002,L2 Active Power,kW,26.21
900405,Hall Mews Boston,2024-01-25T08:20:00.000+00:00,feeder,0002,L1 Active Power,kW,24.34
900405,Hall Mews Boston,2024-01-25T08:20:00.000+00:00,feeder,0002,N Current (RMS),A,62.0
900405,Hall Mews Boston,2024-01-25T08:20:00.000+00:00,feeder,0002,L3 Current (RMS),A,156.0
900405,Hall Mews Boston,2024-01-25T08:20:00.000+00:00,feeder,0002,L2 Current (RMS),A,114.6
900405,Hall Mews Boston,2024-01-25T08:20:00.000+00:00,feeder,0002,L1 Current (RMS),A,105.1
900405,Hall Mews Boston,2024-01-25T08:20:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.06
900405,Hall Mews Boston,2024-01-25T08:20:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.09
900405,Hall Mews Boston,2024-01-25T08:20:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.08
900405,Hall Mews Boston,2024-01-25T08:20:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.31
900405,Hall Mews Boston,2024-01-25T08:20:00.000+00:00,feeder,0001,L2 Active Power,kW,0.39
900405,Hall Mews Boston,2024-01-25T08:20:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.01
900405,Hall Mews Boston,2024-01-25T08:20:00.000+00:00,feeder,0001,N Current (RMS),A,6.0
900405,Hall Mews Boston,2024-01-25T08:20:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.5
900405,Hall Mews Boston,2024-01-25T08:20:00.000+00:00,feeder,0001,L2 Current (RMS),A,1.9
900405,Hall Mews Boston,2024-01-25T08:20:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.6
900405,Hall Mews Boston,2024-01-25T08:20:00.000+00:00,transformer,,Temperature,C,17.5
900405,Hall Mews Boston,2024-01-25T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
900405,Hall Mews Boston,2024-01-25T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.18
900405,Hall Mews Boston,2024-01-25T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
900405,Hall Mews Boston,2024-01-25T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
900405,Hall Mews Boston,2024-01-25T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
900405,Hall Mews Boston,2024-01-25T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
900405,Hall Mews Boston,2024-01-25T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
900405,Hall Mews Boston,2024-01-25T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
900405,Hall Mews Boston,2024-01-25T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
900405,Hall Mews Boston,2024-01-25T08:20:00.000+00:00,busbar,,L3 Active Power,kW,41.55
900405,Hall Mews Boston,2024-01-25T08:20:00.000+00:00,busbar,,L2 Active Power,kW,34.94
900405,Hall Mews Boston,2024-01-25T08:20:00.000+00:00,busbar,,L1 Active Power,kW,29.44
900405,Hall Mews Boston,2024-01-25T08:20:00.000+00:00,busbar,,N Current (RMS),A,74.4
900405,Hall Mews Boston,2024-01-25T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.4
900405,Hall Mews Boston,2024-01-25T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.6
900405,Hall Mews Boston,2024-01-25T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
900405,Hall Mews Boston,2024-01-25T08:10:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.11
900405,Hall Mews Boston,2024-01-25T08:10:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.69
900405,Hall Mews Boston,2024-01-25T08:10:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.94
900405,Hall Mews Boston,2024-01-25T08:10:00.000+00:00,feeder,0003,L3 Active Power,kW,10.84
900405,Hall Mews Boston,2024-01-25T08:10:00.000+00:00,feeder,0003,L2 Active Power,kW,9.76
900405,Hall Mews Boston,2024-01-25T08:10:00.000+00:00,feeder,0003,L1 Active Power,kW,3.62
900405,Hall Mews Boston,2024-01-25T08:10:00.000+00:00,feeder,0003,N Current (RMS),A,34.6
900405,Hall Mews Boston,2024-01-25T08:10:00.000+00:00,feeder,0003,L3 Current (RMS),A,48.3
900405,Hall Mews Boston,2024-01-25T08:10:00.000+00:00,feeder,0003,L2 Current (RMS),A,44.0
900405,Hall Mews Boston,2024-01-25T08:10:00.000+00:00,feeder,0003,L1 Current (RMS),A,16.5
900405,Hall Mews Boston,2024-01-25T08:10:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.33
900405,Hall Mews Boston,2024-01-25T08:10:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.12
