Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
900405,Hall Mews Boston,2024-01-25T08:10:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-0.62
900405,Hall Mews Boston,2024-01-25T08:10:00.000+00:00,feeder,0002,L3 Active Power,kW,37.33
900405,Hall Mews Boston,2024-01-25T08:10:00.000+00:00,feeder,0002,L2 Active Power,kW,29.7
900405,Hall Mews Boston,2024-01-25T08:10:00.000+00:00,feeder,0002,L1 Active Power,kW,24.6
900405,Hall Mews Boston,2024-01-25T08:10:00.000+00:00,feeder,0002,N Current (RMS),A,62.7
900405,Hall Mews Boston,2024-01-25T08:10:00.000+00:00,feeder,0002,L3 Current (RMS),A,159.2
900405,Hall Mews Boston,2024-01-25T08:10:00.000+00:00,feeder,0002,L2 Current (RMS),A,127.9
900405,Hall Mews Boston,2024-01-25T08:10:00.000+00:00,feeder,0002,L1 Current (RMS),A,106.7
900405,Hall Mews Boston,2024-01-25T08:10:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.06
900405,Hall Mews Boston,2024-01-25T08:10:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.17
900405,Hall Mews Boston,2024-01-25T08:10:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.09
900405,Hall Mews Boston,2024-01-25T08:10:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.29
900405,Hall Mews Boston,2024-01-25T08:10:00.000+00:00,feeder,0001,L2 Active Power,kW,0.38
900405,Hall Mews Boston,2024-01-25T08:10:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.03
900405,Hall Mews Boston,2024-01-25T08:10:00.000+00:00,feeder,0001,N Current (RMS),A,6.8
900405,Hall Mews Boston,2024-01-25T08:10:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.4
900405,Hall Mews Boston,2024-01-25T08:10:00.000+00:00,feeder,0001,L2 Current (RMS),A,1.9
900405,Hall Mews Boston,2024-01-25T08:10:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.7
900405,Hall Mews Boston,2024-01-25T08:10:00.000+00:00,transformer,,Temperature,C,17.6
900405,Hall Mews Boston,2024-01-25T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
900405,Hall Mews Boston,2024-01-25T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.05
900405,Hall Mews Boston,2024-01-25T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
900405,Hall Mews Boston,2024-01-25T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.51
900405,Hall Mews Boston,2024-01-25T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
900405,Hall Mews Boston,2024-01-25T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
900405,Hall Mews Boston,2024-01-25T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
900405,Hall Mews Boston,2024-01-25T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
900405,Hall Mews Boston,2024-01-25T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
900405,Hall Mews Boston,2024-01-25T08:10:00.000+00:00,busbar,,L3 Active Power,kW,47.88
900405,Hall Mews Boston,2024-01-25T08:10:00.000+00:00,busbar,,L2 Active Power,kW,39.84
900405,Hall Mews Boston,2024-01-25T08:10:00.000+00:00,busbar,,L1 Active Power,kW,28.19
900405,Hall Mews Boston,2024-01-25T08:10:00.000+00:00,busbar,,N Current (RMS),A,93.7
900405,Hall Mews Boston,2024-01-25T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,204.3
900405,Hall Mews Boston,2024-01-25T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.1
900405,Hall Mews Boston,2024-01-25T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
900405,Hall Mews Boston,2024-01-25T08:00:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.21
900405,Hall Mews Boston,2024-01-25T08:00:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.7
900405,Hall Mews Boston,2024-01-25T08:00:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.07
900405,Hall Mews Boston,2024-01-25T08:00:00.000+00:00,feeder,0003,L3 Active Power,kW,6.18
900405,Hall Mews Boston,2024-01-25T08:00:00.000+00:00,feeder,0003,L2 Active Power,kW,9.4
900405,Hall Mews Boston,2024-01-25T08:00:00.000+00:00,feeder,0003,L1 Active Power,kW,6.23
900405,Hall Mews Boston,2024-01-25T08:00:00.000+00:00,feeder,0003,N Current (RMS),A,21.6
900405,Hall Mews Boston,2024-01-25T08:00:00.000+00:00,feeder,0003,L3 Current (RMS),A,27.9
900405,Hall Mews Boston,2024-01-25T08:00:00.000+00:00,feeder,0003,L2 Current (RMS),A,41.1
900405,Hall Mews Boston,2024-01-25T08:00:00.000+00:00,feeder,0003,L1 Current (RMS),A,27.7
900405,Hall Mews Boston,2024-01-25T08:00:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.53
900405,Hall Mews Boston,2024-01-25T08:00:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.97
900405,Hall Mews Boston,2024-01-25T08:00:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-0.51
900405,Hall Mews Boston,2024-01-25T08:00:00.000+00:00,feeder,0002,L3 Active Power,kW,38.48
900405,Hall Mews Boston,2024-01-25T08:00:00.000+00:00,feeder,0002,L2 Active Power,kW,29.11
900405,Hall Mews Boston,2024-01-25T08:00:00.000+00:00,feeder,0002,L1 Active Power,kW,26.95
900405,Hall Mews Boston,2024-01-25T08:00:00.000+00:00,feeder,0002,N Current (RMS),A,62.1
900405,Hall Mews Boston,2024-01-25T08:00:00.000+00:00,feeder,0002,L3 Current (RMS),A,164.5
900405,Hall Mews Boston,2024-01-25T08:00:00.000+00:00,feeder,0002,L2 Current (RMS),A,125.3
900405,Hall Mews Boston,2024-01-25T08:00:00.000+00:00,feeder,0002,L1 Current (RMS),A,115.4
900405,Hall Mews Boston,2024-01-25T08:00:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.07
900405,Hall Mews Boston,2024-01-25T08:00:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.06
900405,Hall Mews Boston,2024-01-25T08:00:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.08
900405,Hall Mews Boston,2024-01-25T08:00:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.32
900405,Hall Mews Boston,2024-01-25T08:00:00.000+00:00,feeder,0001,L2 Active Power,kW,0.43
900405,Hall Mews Boston,2024-01-25T08:00:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.01
900405,Hall Mews Boston,2024-01-25T08:00:00.000+00:00,feeder,0001,N Current (RMS),A,6.4
900405,Hall Mews Boston,2024-01-25T08:00:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.6
900405,Hall Mews Boston,2024-01-25T08:00:00.000+00:00,feeder,0001,L2 Current (RMS),A,2.0
900405,Hall Mews Boston,2024-01-25T08:00:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.6
900405,Hall Mews Boston,2024-01-25T08:00:00.000+00:00,transformer,,Temperature,C,17.6
900405,Hall Mews Boston,2024-01-25T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
900405,Hall Mews Boston,2024-01-25T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
900405,Hall Mews Boston,2024-01-25T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
900405,Hall Mews Boston,2024-01-25T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
900405,Hall Mews Boston,2024-01-25T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
900405,Hall Mews Boston,2024-01-25T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
900405,Hall Mews Boston,2024-01-25T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
900405,Hall Mews Boston,2024-01-25T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
900405,Hall Mews Boston,2024-01-25T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
900405,Hall Mews Boston,2024-01-25T08:00:00.000+00:00,busbar,,L3 Active Power,kW,44.33
900405,Hall Mews Boston,2024-01-25T08:00:00.000+00:00,busbar,,L2 Active Power,kW,38.94
900405,Hall Mews Boston,2024-01-25T08:00:00.000+00:00,busbar,,L1 Active Power,kW,33.17
900405,Hall Mews Boston,2024-01-25T08:00:00.000+00:00,busbar,,N Current (RMS),A,76.3
900405,Hall Mews Boston,2024-01-25T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,189.7
900405,Hall Mews Boston,2024-01-25T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.4
900405,Hall Mews Boston,2024-01-25T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
900405,Hall Mews Boston,2024-01-25T07:50:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.09
900405,Hall Mews Boston,2024-01-25T07:50:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.8
900405,Hall Mews Boston,2024-01-25T07:50:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.15
900405,Hall Mews Boston,2024-01-25T07:50:00.000+00:00,feeder,0003,L3 Active Power,kW,5.7
900405,Hall Mews Boston,2024-01-25T07:50:00.000+00:00,feeder,0003,L2 Active Power,kW,9.34
900405,Hall Mews Boston,2024-01-25T07:50:00.000+00:00,feeder,0003,L1 Active Power,kW,5.2
900405,Hall Mews Boston,2024-01-25T07:50:00.000+00:00,feeder,0003,N Current (RMS),A,21.8
900405,Hall Mews Boston,2024-01-25T07:50:00.000+00:00,feeder,0003,L3 Current (RMS),A,25.3
900405,Hall Mews Boston,2024-01-25T07:50:00.000+00:00,feeder,0003,L2 Current (RMS),A,41.1
900405,Hall Mews Boston,2024-01-25T07:50:00.000+00:00,feeder,0003,L1 Current (RMS),A,23.1
900405,Hall Mews Boston,2024-01-25T07:50:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.01
900405,Hall Mews Boston,2024-01-25T07:50:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.82
900405,Hall Mews Boston,2024-01-25T07:50:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-0.42
900405,Hall Mews Boston,2024-01-25T07:50:00.000+00:00,feeder,0002,L3 Active Power,kW,39.55
900405,Hall Mews Boston,2024-01-25T07:50:00.000+00:00,feeder,0002,L2 Active Power,kW,32.58
900405,Hall Mews Boston,2024-01-25T07:50:00.000+00:00,feeder,0002,L1 Active Power,kW,25.04
900405,Hall Mews Boston,2024-01-25T07:50:00.000+00:00,feeder,0002,N Current (RMS),A,67.0
900405,Hall Mews Boston,2024-01-25T07:50:00.000+00:00,feeder,0002,L3 Current (RMS),A,168.2
900405,Hall Mews Boston,2024-01-25T07:50:00.000+00:00,feeder,0002,L2 Current (RMS),A,139.8
900405,Hall Mews Boston,2024-01-25T07:50:00.000+00:00,feeder,0002,L1 Current (RMS),A,107.6
900405,Hall Mews Boston,2024-01-25T07:50:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.06
900405,Hall Mews Boston,2024-01-25T07:50:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.09
900405,Hall Mews Boston,2024-01-25T07:50:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.08
900405,Hall Mews Boston,2024-01-25T07:50:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.3
900405,Hall Mews Boston,2024-01-25T07:50:00.000+00:00,feeder,0001,L2 Active Power,kW,0.53
900405,Hall Mews Boston,2024-01-25T07:50:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.03
900405,Hall Mews Boston,2024-01-25T07:50:00.000+00:00,feeder,0001,N Current (RMS),A,5.5
900405,Hall Mews Boston,2024-01-25T07:50:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.5
900405,Hall Mews Boston,2024-01-25T07:50:00.000+00:00,feeder,0001,L2 Current (RMS),A,3.1
900405,Hall Mews Boston,2024-01-25T07:50:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.6
900405,Hall Mews Boston,2024-01-25T07:50:00.000+00:00,transformer,,Temperature,C,17.6
900405,Hall Mews Boston,2024-01-25T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
900405,Hall Mews Boston,2024-01-25T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
900405,Hall Mews Boston,2024-01-25T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
900405,Hall Mews Boston,2024-01-25T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
900405,Hall Mews Boston,2024-01-25T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
900405,Hall Mews Boston,2024-01-25T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
900405,Hall Mews Boston,2024-01-25T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
900405,Hall Mews Boston,2024-01-25T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
900405,Hall Mews Boston,2024-01-25T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
900405,Hall Mews Boston,2024-01-25T07:50:00.000+00:00,busbar,,L3 Active Power,kW,44.95
900405,Hall Mews Boston,2024-01-25T07:50:00.000+00:00,busbar,,L2 Active Power,kW,42.45
900405,Hall Mews Boston,2024-01-25T07:50:00.000+00:00,busbar,,L1 Active Power,kW,30.21
900405,Hall Mews Boston,2024-01-25T07:50:00.000+00:00,busbar,,N Current (RMS),A,84.9
900405,Hall Mews Boston,2024-01-25T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,191.3
900405,Hall Mews Boston,2024-01-25T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.2
900405,Hall Mews Boston,2024-01-25T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
900405,Hall Mews Boston,2024-01-25T07:40:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.33
900405,Hall Mews Boston,2024-01-25T07:40:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.17
900405,Hall Mews Boston,2024-01-25T07:40:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.91
900405,Hall Mews Boston,2024-01-25T07:40:00.000+00:00,feeder,0003,L3 Active Power,kW,6.66
900405,Hall Mews Boston,2024-01-25T07:40:00.000+00:00,feeder,0003,L2 Active Power,kW,9.48
900405,Hall Mews Boston,2024-01-25T07:40:00.000+00:00,feeder,0003,L1 Active Power,kW,10.15
900405,Hall Mews Boston,2024-01-25T07:40:00.000+00:00,feeder,0003,N Current (RMS),A,24.3
900405,Hall Mews Boston,2024-01-25T07:40:00.000+00:00,feeder,0003,L3 Current (RMS),A,29.9
900405,Hall Mews Boston,2024-01-25T07:40:00.000+00:00,feeder,0003,L2 Current (RMS),A,41.0
900405,Hall Mews Boston,2024-01-25T07:40:00.000+00:00,feeder,0003,L1 Current (RMS),A,43.4
900405,Hall Mews Boston,2024-01-25T07:40:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.79
900405,Hall Mews Boston,2024-01-25T07:40:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.41
900405,Hall Mews Boston,2024-01-25T07:40:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-0.94
900405,Hall Mews Boston,2024-01-25T07:40:00.000+00:00,feeder,0002,L3 Active Power,kW,37.25
900405,Hall Mews Boston,2024-01-25T07:40:00.000+00:00,feeder,0002,L2 Active Power,kW,29.53
900405,Hall Mews Boston,2024-01-25T07:40:00.000+00:00,feeder,0002,L1 Active Power,kW,24.02
900405,Hall Mews Boston,2024-01-25T07:40:00.000+00:00,feeder,0002,N Current (RMS),A,60.4
900405,Hall Mews Boston,2024-01-25T07:40:00.000+00:00,feeder,0002,L3 Current (RMS),A,158.3
900405,Hall Mews Boston,2024-01-25T07:40:00.000+00:00,feeder,0002,L2 Current (RMS),A,125.8
900405,Hall Mews Boston,2024-01-25T07:40:00.000+00:00,feeder,0002,L1 Current (RMS),A,102.5
900405,Hall Mews Boston,2024-01-25T07:40:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.05
900405,Hall Mews Boston,2024-01-25T07:40:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.08
900405,Hall Mews Boston,2024-01-25T07:40:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.07
900405,Hall Mews Boston,2024-01-25T07:40:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.3
900405,Hall Mews Boston,2024-01-25T07:40:00.000+00:00,feeder,0001,L2 Active Power,kW,0.34
900405,Hall Mews Boston,2024-01-25T07:40:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.02
900405,Hall Mews Boston,2024-01-25T07:40:00.000+00:00,feeder,0001,N Current (RMS),A,4.7
900405,Hall Mews Boston,2024-01-25T07:40:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.4
900405,Hall Mews Boston,2024-01-25T07:40:00.000+00:00,feeder,0001,L2 Current (RMS),A,1.6
900405,Hall Mews Boston,2024-01-25T07:40:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.6
900405,Hall Mews Boston,2024-01-25T07:40:00.000+00:00,transformer,,Temperature,C,17.6
900405,Hall Mews Boston,2024-01-25T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
900405,Hall Mews Boston,2024-01-25T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
900405,Hall Mews Boston,2024-01-25T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
900405,Hall Mews Boston,2024-01-25T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
900405,Hall Mews Boston,2024-01-25T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
900405,Hall Mews Boston,2024-01-25T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
900405,Hall Mews Boston,2024-01-25T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
900405,Hall Mews Boston,2024-01-25T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
900405,Hall Mews Boston,2024-01-25T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
900405,Hall Mews Boston,2024-01-25T07:40:00.000+00:00,busbar,,L3 Active Power,kW,43.61
900405,Hall Mews Boston,2024-01-25T07:40:00.000+00:00,busbar,,L2 Active Power,kW,39.35
900405,Hall Mews Boston,2024-01-25T07:40:00.000+00:00,busbar,,L1 Active Power,kW,34.15
900405,Hall Mews Boston,2024-01-25T07:40:00.000+00:00,busbar,,N Current (RMS),A,68.8
900405,Hall Mews Boston,2024-01-25T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,185.4
900405,Hall Mews Boston,2024-01-25T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.5
900405,Hall Mews Boston,2024-01-25T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.1
900405,Hall Mews Boston,2024-01-25T07:30:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.59
900405,Hall Mews Boston,2024-01-25T07:30:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.06
900405,Hall Mews Boston,2024-01-25T07:30:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.84
900405,Hall Mews Boston,2024-01-25T07:30:00.000+00:00,feeder,0003,L3 Active Power,kW,6.29
900405,Hall Mews Boston,2024-01-25T07:30:00.000+00:00,feeder,0003,L2 Active Power,kW,9.72
900405,Hall Mews Boston,2024-01-25T07:30:00.000+00:00,feeder,0003,L1 Active Power,kW,7.25
900405,Hall Mews Boston,2024-01-25T07:30:00.000+00:00,feeder,0003,N Current (RMS),A,20.4
900405,Hall Mews Boston,2024-01-25T07:30:00.000+00:00,feeder,0003,L3 Current (RMS),A,27.5
900405,Hall Mews Boston,2024-01-25T07:30:00.000+00:00,feeder,0003,L2 Current (RMS),A,42.3
900405,Hall Mews Boston,2024-01-25T07:30:00.000+00:00,feeder,0003,L1 Current (RMS),A,30.9
900405,Hall Mews Boston,2024-01-25T07:30:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.25
900405,Hall Mews Boston,2024-01-25T07:30:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.32
900405,Hall Mews Boston,2024-01-25T07:30:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.15
900405,Hall Mews Boston,2024-01-25T07:30:00.000+00:00,feeder,0002,L3 Active Power,kW,47.32
900405,Hall Mews Boston,2024-01-25T07:30:00.000+00:00,feeder,0002,L2 Active Power,kW,27.62
900405,Hall Mews Boston,2024-01-25T07:30:00.000+00:00,feeder,0002,L1 Active Power,kW,23.58
900405,Hall Mews Boston,2024-01-25T07:30:00.000+00:00,feeder,0002,N Current (RMS),A,89.5
900405,Hall Mews Boston,2024-01-25T07:30:00.000+00:00,feeder,0002,L3 Current (RMS),A,200.0
900405,Hall Mews Boston,2024-01-25T07:30:00.000+00:00,feeder,0002,L2 Current (RMS),A,117.7
900405,Hall Mews Boston,2024-01-25T07:30:00.000+00:00,feeder,0002,L1 Current (RMS),A,100.2
900405,Hall Mews Boston,2024-01-25T07:30:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,0.01
900405,Hall Mews Boston,2024-01-25T07:30:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.18
900405,Hall Mews Boston,2024-01-25T07:30:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.14
900405,Hall Mews Boston,2024-01-25T07:30:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.43
900405,Hall Mews Boston,2024-01-25T07:30:00.000+00:00,feeder,0001,L2 Active Power,kW,0.47
900405,Hall Mews Boston,2024-01-25T07:30:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.03
900405,Hall Mews Boston,2024-01-25T07:30:00.000+00:00,feeder,0001,N Current (RMS),A,8.9
900405,Hall Mews Boston,2024-01-25T07:30:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.9
900405,Hall Mews Boston,2024-01-25T07:30:00.000+00:00,feeder,0001,L2 Current (RMS),A,2.2
900405,Hall Mews Boston,2024-01-25T07:30:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.8
900405,Hall Mews Boston,2024-01-25T07:30:00.000+00:00,transformer,,Temperature,C,17.6
900405,Hall Mews Boston,2024-01-25T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
900405,Hall Mews Boston,2024-01-25T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
900405,Hall Mews Boston,2024-01-25T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
900405,Hall Mews Boston,2024-01-25T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
900405,Hall Mews Boston,2024-01-25T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
900405,Hall Mews Boston,2024-01-25T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
900405,Hall Mews Boston,2024-01-25T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
900405,Hall Mews Boston,2024-01-25T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
900405,Hall Mews Boston,2024-01-25T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
900405,Hall Mews Boston,2024-01-25T07:30:00.000+00:00,busbar,,L3 Active Power,kW,53.18
900405,Hall Mews Boston,2024-01-25T07:30:00.000+00:00,busbar,,L2 Active Power,kW,37.81
900405,Hall Mews Boston,2024-01-25T07:30:00.000+00:00,busbar,,L1 Active Power,kW,30.8
900405,Hall Mews Boston,2024-01-25T07:30:00.000+00:00,busbar,,N Current (RMS),A,96.9
900405,Hall Mews Boston,2024-01-25T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,224.6
900405,Hall Mews Boston,2024-01-25T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.1
900405,Hall Mews Boston,2024-01-25T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
900405,Hall Mews Boston,2024-01-25T07:20:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.86
900405,Hall Mews Boston,2024-01-25T07:20:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.18
900405,Hall Mews Boston,2024-01-25T07:20:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.98
900405,Hall Mews Boston,2024-01-25T07:20:00.000+00:00,feeder,0003,L3 Active Power,kW,6.58
900405,Hall Mews Boston,2024-01-25T07:20:00.000+00:00,feeder,0003,L2 Active Power,kW,7.87
900405,Hall Mews Boston,2024-01-25T07:20:00.000+00:00,feeder,0003,L1 Active Power,kW,8.03
900405,Hall Mews Boston,2024-01-25T07:20:00.000+00:00,feeder,0003,N Current (RMS),A,18.8
900405,Hall Mews Boston,2024-01-25T07:20:00.000+00:00,feeder,0003,L3 Current (RMS),A,29.1
900405,Hall Mews Boston,2024-01-25T07:20:00.000+00:00,feeder,0003,L2 Current (RMS),A,34.4
900405,Hall Mews Boston,2024-01-25T07:20:00.000+00:00,feeder,0003,L1 Current (RMS),A,34.4
900405,Hall Mews Boston,2024-01-25T07:20:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-0.65
900405,Hall Mews Boston,2024-01-25T07:20:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.34
900405,Hall Mews Boston,2024-01-25T07:20:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-0.81
900405,Hall Mews Boston,2024-01-25T07:20:00.000+00:00,feeder,0002,L3 Active Power,kW,43.73
900405,Hall Mews Boston,2024-01-25T07:20:00.000+00:00,feeder,0002,L2 Active Power,kW,32.32
900405,Hall Mews Boston,2024-01-25T07:20:00.000+00:00,feeder,0002,L1 Active Power,kW,24.11
900405,Hall Mews Boston,2024-01-25T07:20:00.000+00:00,feeder,0002,N Current (RMS),A,73.3
900405,Hall Mews Boston,2024-01-25T07:20:00.000+00:00,feeder,0002,L3 Current (RMS),A,184.1
900405,Hall Mews Boston,2024-01-25T07:20:00.000+00:00,feeder,0002,L2 Current (RMS),A,137.6
900405,Hall Mews Boston,2024-01-25T07:20:00.000+00:00,feeder,0002,L1 Current (RMS),A,103.1
900405,Hall Mews Boston,2024-01-25T07:20:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.05
900405,Hall Mews Boston,2024-01-25T07:20:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.22
900405,Hall Mews Boston,2024-01-25T07:20:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.1
900405,Hall Mews Boston,2024-01-25T07:20:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.36
900405,Hall Mews Boston,2024-01-25T07:20:00.000+00:00,feeder,0001,L2 Active Power,kW,0.32
900405,Hall Mews Boston,2024-01-25T07:20:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.03
900405,Hall Mews Boston,2024-01-25T07:20:00.000+00:00,feeder,0001,N Current (RMS),A,7.2
900405,Hall Mews Boston,2024-01-25T07:20:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.7
900405,Hall Mews Boston,2024-01-25T07:20:00.000+00:00,feeder,0001,L2 Current (RMS),A,1.8
900405,Hall Mews Boston,2024-01-25T07:20:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.7
900405,Hall Mews Boston,2024-01-25T07:20:00.000+00:00,transformer,,Temperature,C,17.6
900405,Hall Mews Boston,2024-01-25T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
900405,Hall Mews Boston,2024-01-25T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
900405,Hall Mews Boston,2024-01-25T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
900405,Hall Mews Boston,2024-01-25T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
900405,Hall Mews Boston,2024-01-25T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
900405,Hall Mews Boston,2024-01-25T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
900405,Hall Mews Boston,2024-01-25T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
900405,Hall Mews Boston,2024-01-25T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
900405,Hall Mews Boston,2024-01-25T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
900405,Hall Mews Boston,2024-01-25T07:20:00.000+00:00,busbar,,L3 Active Power,kW,49.96
900405,Hall Mews Boston,2024-01-25T07:20:00.000+00:00,busbar,,L2 Active Power,kW,40.51
900405,Hall Mews Boston,2024-01-25T07:20:00.000+00:00,busbar,,L1 Active Power,kW,32.11
900405,Hall Mews Boston,2024-01-25T07:20:00.000+00:00,busbar,,N Current (RMS),A,84.6
900405,Hall Mews Boston,2024-01-25T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,210.9
900405,Hall Mews Boston,2024-01-25T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.8
900405,Hall Mews Boston,2024-01-25T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
900405,Hall Mews Boston,2024-01-25T07:10:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.75
900405,Hall Mews Boston,2024-01-25T07:10:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.62
900405,Hall Mews Boston,2024-01-25T07:10:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.69
900405,Hall Mews Boston,2024-01-25T07:10:00.000+00:00,feeder,0003,L3 Active Power,kW,7.49
900405,Hall Mews Boston,2024-01-25T07:10:00.000+00:00,feeder,0003,L2 Active Power,kW,8.69
900405,Hall Mews Boston,2024-01-25T07:10:00.000+00:00,feeder,0003,L1 Active Power,kW,10.91
900405,Hall Mews Boston,2024-01-25T07:10:00.000+00:00,feeder,0003,N Current (RMS),A,23.7
900405,Hall Mews Boston,2024-01-25T07:10:00.000+00:00,feeder,0003,L3 Current (RMS),A,32.5
900405,Hall Mews Boston,2024-01-25T07:10:00.000+00:00,feeder,0003,L2 Current (RMS),A,38.4
900405,Hall Mews Boston,2024-01-25T07:10:00.000+00:00,feeder,0003,L1 Current (RMS),A,46.8
900405,Hall Mews Boston,2024-01-25T07:10:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.7
900405,Hall Mews Boston,2024-01-25T07:10:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.22
900405,Hall Mews Boston,2024-01-25T07:10:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.13
900405,Hall Mews Boston,2024-01-25T07:10:00.000+00:00,feeder,0002,L3 Active Power,kW,43.54
900405,Hall Mews Boston,2024-01-25T07:10:00.000+00:00,feeder,0002,L2 Active Power,kW,30.55
900405,Hall Mews Boston,2024-01-25T07:10:00.000+00:00,feeder,0002,L1 Active Power,kW,26.93
900405,Hall Mews Boston,2024-01-25T07:10:00.000+00:00,feeder,0002,N Current (RMS),A,69.7
900405,Hall Mews Boston,2024-01-25T07:10:00.000+00:00,feeder,0002,L3 Current (RMS),A,183.5
900405,Hall Mews Boston,2024-01-25T07:10:00.000+00:00,feeder,0002,L2 Current (RMS),A,132.9
900405,Hall Mews Boston,2024-01-25T07:10:00.000+00:00,feeder,0002,L1 Current (RMS),A,115.1
900405,Hall Mews Boston,2024-01-25T07:10:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.06
900405,Hall Mews Boston,2024-01-25T07:10:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.06
900405,Hall Mews Boston,2024-01-25T07:10:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.1
900405,Hall Mews Boston,2024-01-25T07:10:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.38
900405,Hall Mews Boston,2024-01-25T07:10:00.000+00:00,feeder,0001,L2 Active Power,kW,0.4
900405,Hall Mews Boston,2024-01-25T07:10:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.02
900405,Hall Mews Boston,2024-01-25T07:10:00.000+00:00,feeder,0001,N Current (RMS),A,5.8
900405,Hall Mews Boston,2024-01-25T07:10:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.7
900405,Hall Mews Boston,2024-01-25T07:10:00.000+00:00,feeder,0001,L2 Current (RMS),A,1.8
900405,Hall Mews Boston,2024-01-25T07:10:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.7
900405,Hall Mews Boston,2024-01-25T07:10:00.000+00:00,transformer,,Temperature,C,17.7
900405,Hall Mews Boston,2024-01-25T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
900405,Hall Mews Boston,2024-01-25T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
900405,Hall Mews Boston,2024-01-25T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
900405,Hall Mews Boston,2024-01-25T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
900405,Hall Mews Boston,2024-01-25T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
900405,Hall Mews Boston,2024-01-25T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
900405,Hall Mews Boston,2024-01-25T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
900405,Hall Mews Boston,2024-01-25T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
900405,Hall Mews Boston,2024-01-25T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
900405,Hall Mews Boston,2024-01-25T07:10:00.000+00:00,busbar,,L3 Active Power,kW,50.65
900405,Hall Mews Boston,2024-01-25T07:10:00.000+00:00,busbar,,L2 Active Power,kW,39.64
900405,Hall Mews Boston,2024-01-25T07:10:00.000+00:00,busbar,,L1 Active Power,kW,37.83
900405,Hall Mews Boston,2024-01-25T07:10:00.000+00:00,busbar,,N Current (RMS),A,79.3
900405,Hall Mews Boston,2024-01-25T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,213.9
900405,Hall Mews Boston,2024-01-25T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.9
900405,Hall Mews Boston,2024-01-25T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.3
900405,Hall Mews Boston,2024-01-25T07:00:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.26
900405,Hall Mews Boston,2024-01-25T07:00:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.16
900405,Hall Mews Boston,2024-01-25T07:00:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.5
900405,Hall Mews Boston,2024-01-25T07:00:00.000+00:00,feeder,0003,L3 Active Power,kW,11.72
900405,Hall Mews Boston,2024-01-25T07:00:00.000+00:00,feeder,0003,L2 Active Power,kW,8.74
900405,Hall Mews Boston,2024-01-25T07:00:00.000+00:00,feeder,0003,L1 Active Power,kW,9.88
900405,Hall Mews Boston,2024-01-25T07:00:00.000+00:00,feeder,0003,N Current (RMS),A,31.6
900405,Hall Mews Boston,2024-01-25T07:00:00.000+00:00,feeder,0003,L3 Current (RMS),A,52.4
900405,Hall Mews Boston,2024-01-25T07:00:00.000+00:00,feeder,0003,L2 Current (RMS),A,37.6
900405,Hall Mews Boston,2024-01-25T07:00:00.000+00:00,feeder,0003,L1 Current (RMS),A,44.5
900405,Hall Mews Boston,2024-01-25T07:00:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.08
900405,Hall Mews Boston,2024-01-25T07:00:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.37
900405,Hall Mews Boston,2024-01-25T07:00:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.15
900405,Hall Mews Boston,2024-01-25T07:00:00.000+00:00,feeder,0002,L3 Active Power,kW,40.68
900405,Hall Mews Boston,2024-01-25T07:00:00.000+00:00,feeder,0002,L2 Active Power,kW,27.1
900405,Hall Mews Boston,2024-01-25T07:00:00.000+00:00,feeder,0002,L1 Active Power,kW,24.49
900405,Hall Mews Boston,2024-01-25T07:00:00.000+00:00,feeder,0002,N Current (RMS),A,65.7
900405,Hall Mews Boston,2024-01-25T07:00:00.000+00:00,feeder,0002,L3 Current (RMS),A,173.5
900405,Hall Mews Boston,2024-01-25T07:00:00.000+00:00,feeder,0002,L2 Current (RMS),A,117.6
900405,Hall Mews Boston,2024-01-25T07:00:00.000+00:00,feeder,0002,L1 Current (RMS),A,105.9
900405,Hall Mews Boston,2024-01-25T07:00:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.03
900405,Hall Mews Boston,2024-01-25T07:00:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.12
900405,Hall Mews Boston,2024-01-25T07:00:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.11
900405,Hall Mews Boston,2024-01-25T07:00:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.36
900405,Hall Mews Boston,2024-01-25T07:00:00.000+00:00,feeder,0001,L2 Active Power,kW,0.39
900405,Hall Mews Boston,2024-01-25T07:00:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.01
900405,Hall Mews Boston,2024-01-25T07:00:00.000+00:00,feeder,0001,N Current (RMS),A,5.7
900405,Hall Mews Boston,2024-01-25T07:00:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.6
900405,Hall Mews Boston,2024-01-25T07:00:00.000+00:00,feeder,0001,L2 Current (RMS),A,1.9
900405,Hall Mews Boston,2024-01-25T07:00:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.7
900405,Hall Mews Boston,2024-01-25T07:00:00.000+00:00,transformer,,Temperature,C,17.7
900405,Hall Mews Boston,2024-01-25T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
900405,Hall Mews Boston,2024-01-25T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.04
900405,Hall Mews Boston,2024-01-25T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
900405,Hall Mews Boston,2024-01-25T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.68
900405,Hall Mews Boston,2024-01-25T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
900405,Hall Mews Boston,2024-01-25T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.0
900405,Hall Mews Boston,2024-01-25T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
900405,Hall Mews Boston,2024-01-25T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
900405,Hall Mews Boston,2024-01-25T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
900405,Hall Mews Boston,2024-01-25T07:00:00.000+00:00,busbar,,L3 Active Power,kW,52.04
900405,Hall Mews Boston,2024-01-25T07:00:00.000+00:00,busbar,,L2 Active Power,kW,36.23
900405,Hall Mews Boston,2024-01-25T07:00:00.000+00:00,busbar,,L1 Active Power,kW,34.35
900405,Hall Mews Boston,2024-01-25T07:00:00.000+00:00,busbar,,N Current (RMS),A,88.7
900405,Hall Mews Boston,2024-01-25T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,222.4
900405,Hall Mews Boston,2024-01-25T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.4
900405,Hall Mews Boston,2024-01-25T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.1
900405,Hall Mews Boston,2024-01-25T06:50:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.53
900405,Hall Mews Boston,2024-01-25T06:50:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.13
900405,Hall Mews Boston,2024-01-25T06:50:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.3
900405,Hall Mews Boston,2024-01-25T06:50:00.000+00:00,feeder,0003,L3 Active Power,kW,5.07
900405,Hall Mews Boston,2024-01-25T06:50:00.000+00:00,feeder,0003,L2 Active Power,kW,18.85
900405,Hall Mews Boston,2024-01-25T06:50:00.000+00:00,feeder,0003,L1 Active Power,kW,9.13
900405,Hall Mews Boston,2024-01-25T06:50:00.000+00:00,feeder,0003,N Current (RMS),A,54.5
900405,Hall Mews Boston,2024-01-25T06:50:00.000+00:00,feeder,0003,L3 Current (RMS),A,23.0
900405,Hall Mews Boston,2024-01-25T06:50:00.000+00:00,feeder,0003,L2 Current (RMS),A,81.1
900405,Hall Mews Boston,2024-01-25T06:50:00.000+00:00,feeder,0003,L1 Current (RMS),A,43.7
900405,Hall Mews Boston,2024-01-25T06:50:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.17
900405,Hall Mews Boston,2024-01-25T06:50:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.46
900405,Hall Mews Boston,2024-01-25T06:50:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.55
900405,Hall Mews Boston,2024-01-25T06:50:00.000+00:00,feeder,0002,L3 Active Power,kW,41.9
900405,Hall Mews Boston,2024-01-25T06:50:00.000+00:00,feeder,0002,L2 Active Power,kW,24.2
900405,Hall Mews Boston,2024-01-25T06:50:00.000+00:00,feeder,0002,L1 Active Power,kW,30.74
900405,Hall Mews Boston,2024-01-25T06:50:00.000+00:00,feeder,0002,N Current (RMS),A,70.1
900405,Hall Mews Boston,2024-01-25T06:50:00.000+00:00,feeder,0002,L3 Current (RMS),A,177.1
900405,Hall Mews Boston,2024-01-25T06:50:00.000+00:00,feeder,0002,L2 Current (RMS),A,103.7
900405,Hall Mews Boston,2024-01-25T06:50:00.000+00:00,feeder,0002,L1 Current (RMS),A,130.1
900405,Hall Mews Boston,2024-01-25T06:50:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.09
900405,Hall Mews Boston,2024-01-25T06:50:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.01
900405,Hall Mews Boston,2024-01-25T06:50:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.09
900405,Hall Mews Boston,2024-01-25T06:50:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.43
900405,Hall Mews Boston,2024-01-25T06:50:00.000+00:00,feeder,0001,L2 Active Power,kW,0.42
900405,Hall Mews Boston,2024-01-25T06:50:00.000+00:00,feeder,0001,L1 Active Power,kW,0.0
900405,Hall Mews Boston,2024-01-25T06:50:00.000+00:00,feeder,0001,N Current (RMS),A,6.3
900405,Hall Mews Boston,2024-01-25T06:50:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.9
900405,Hall Mews Boston,2024-01-25T06:50:00.000+00:00,feeder,0001,L2 Current (RMS),A,1.9
900405,Hall Mews Boston,2024-01-25T06:50:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.6
900405,Hall Mews Boston,2024-01-25T06:50:00.000+00:00,transformer,,Temperature,C,17.8
900405,Hall Mews Boston,2024-01-25T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
900405,Hall Mews Boston,2024-01-25T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
900405,Hall Mews Boston,2024-01-25T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
900405,Hall Mews Boston,2024-01-25T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
900405,Hall Mews Boston,2024-01-25T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
900405,Hall Mews Boston,2024-01-25T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
900405,Hall Mews Boston,2024-01-25T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
900405,Hall Mews Boston,2024-01-25T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
900405,Hall Mews Boston,2024-01-25T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
900405,Hall Mews Boston,2024-01-25T06:50:00.000+00:00,busbar,,L3 Active Power,kW,46.55
900405,Hall Mews Boston,2024-01-25T06:50:00.000+00:00,busbar,,L2 Active Power,kW,43.48
900405,Hall Mews Boston,2024-01-25T06:50:00.000+00:00,busbar,,L1 Active Power,kW,39.87
900405,Hall Mews Boston,2024-01-25T06:50:00.000+00:00,busbar,,N Current (RMS),A,67.9
900405,Hall Mews Boston,2024-01-25T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,197.0
900405,Hall Mews Boston,2024-01-25T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,184.3
900405,Hall Mews Boston,2024-01-25T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.2
900405,Hall Mews Boston,2024-01-25T06:40:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-1.06
900405,Hall Mews Boston,2024-01-25T06:40:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.9
900405,Hall Mews Boston,2024-01-25T06:40:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.28
900405,Hall Mews Boston,2024-01-25T06:40:00.000+00:00,feeder,0003,L3 Active Power,kW,3.55
900405,Hall Mews Boston,2024-01-25T06:40:00.000+00:00,feeder,0003,L2 Active Power,kW,14.63
900405,Hall Mews Boston,2024-01-25T06:40:00.000+00:00,feeder,0003,L1 Active Power,kW,4.5
900405,Hall Mews Boston,2024-01-25T06:40:00.000+00:00,feeder,0003,N Current (RMS),A,45.3
900405,Hall Mews Boston,2024-01-25T06:40:00.000+00:00,feeder,0003,L3 Current (RMS),A,16.6
900405,Hall Mews Boston,2024-01-25T06:40:00.000+00:00,feeder,0003,L2 Current (RMS),A,64.2
900405,Hall Mews Boston,2024-01-25T06:40:00.000+00:00,feeder,0003,L1 Current (RMS),A,20.5
900405,Hall Mews Boston,2024-01-25T06:40:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.83
900405,Hall Mews Boston,2024-01-25T06:40:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.91
900405,Hall Mews Boston,2024-01-25T06:40:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.24
900405,Hall Mews Boston,2024-01-25T06:40:00.000+00:00,feeder,0002,L3 Active Power,kW,41.11
900405,Hall Mews Boston,2024-01-25T06:40:00.000+00:00,feeder,0002,L2 Active Power,kW,26.33
900405,Hall Mews Boston,2024-01-25T06:40:00.000+00:00,feeder,0002,L1 Active Power,kW,26.27
900405,Hall Mews Boston,2024-01-25T06:40:00.000+00:00,feeder,0002,N Current (RMS),A,70.3
900405,Hall Mews Boston,2024-01-25T06:40:00.000+00:00,feeder,0002,L3 Current (RMS),A,173.8
900405,Hall Mews Boston,2024-01-25T06:40:00.000+00:00,feeder,0002,L2 Current (RMS),A,114.0
900405,Hall Mews Boston,2024-01-25T06:40:00.000+00:00,feeder,0002,L1 Current (RMS),A,112.4
900405,Hall Mews Boston,2024-01-25T06:40:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.05
900405,Hall Mews Boston,2024-01-25T06:40:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.04
900405,Hall Mews Boston,2024-01-25T06:40:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.1
900405,Hall Mews Boston,2024-01-25T06:40:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.38
900405,Hall Mews Boston,2024-01-25T06:40:00.000+00:00,feeder,0001,L2 Active Power,kW,0.44
900405,Hall Mews Boston,2024-01-25T06:40:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.02
900405,Hall Mews Boston,2024-01-25T06:40:00.000+00:00,feeder,0001,N Current (RMS),A,6.3
900405,Hall Mews Boston,2024-01-25T06:40:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.7
900405,Hall Mews Boston,2024-01-25T06:40:00.000+00:00,feeder,0001,L2 Current (RMS),A,2.0
900405,Hall Mews Boston,2024-01-25T06:40:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.7
900405,Hall Mews Boston,2024-01-25T06:40:00.000+00:00,transformer,,Temperature,C,17.8
900405,Hall Mews Boston,2024-01-25T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
900405,Hall Mews Boston,2024-01-25T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
900405,Hall Mews Boston,2024-01-25T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
900405,Hall Mews Boston,2024-01-25T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
900405,Hall Mews Boston,2024-01-25T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
900405,Hall Mews Boston,2024-01-25T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
900405,Hall Mews Boston,2024-01-25T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
900405,Hall Mews Boston,2024-01-25T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
900405,Hall Mews Boston,2024-01-25T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
900405,Hall Mews Boston,2024-01-25T06:40:00.000+00:00,busbar,,L3 Active Power,kW,44.27
900405,Hall Mews Boston,2024-01-25T06:40:00.000+00:00,busbar,,L2 Active Power,kW,41.4
900405,Hall Mews Boston,2024-01-25T06:40:00.000+00:00,busbar,,L1 Active Power,kW,30.75
900405,Hall Mews Boston,2024-01-25T06:40:00.000+00:00,busbar,,N Current (RMS),A,80.3
900405,Hall Mews Boston,2024-01-25T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,187.9
900405,Hall Mews Boston,2024-01-25T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.8
900405,Hall Mews Boston,2024-01-25T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
900405,Hall Mews Boston,2024-01-25T06:30:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-1.05
900405,Hall Mews Boston,2024-01-25T06:30:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.84
900405,Hall Mews Boston,2024-01-25T06:30:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.18
900405,Hall Mews Boston,2024-01-25T06:30:00.000+00:00,feeder,0003,L3 Active Power,kW,4.12
900405,Hall Mews Boston,2024-01-25T06:30:00.000+00:00,feeder,0003,L2 Active Power,kW,12.54
900405,Hall Mews Boston,2024-01-25T06:30:00.000+00:00,feeder,0003,L1 Active Power,kW,6.2
900405,Hall Mews Boston,2024-01-25T06:30:00.000+00:00,feeder,0003,N Current (RMS),A,33.7
900405,Hall Mews Boston,2024-01-25T06:30:00.000+00:00,feeder,0003,L3 Current (RMS),A,19.5
900405,Hall Mews Boston,2024-01-25T06:30:00.000+00:00,feeder,0003,L2 Current (RMS),A,55.1
900405,Hall Mews Boston,2024-01-25T06:30:00.000+00:00,feeder,0003,L1 Current (RMS),A,27.5
900405,Hall Mews Boston,2024-01-25T06:30:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.22
900405,Hall Mews Boston,2024-01-25T06:30:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.89
900405,Hall Mews Boston,2024-01-25T06:30:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.01
900405,Hall Mews Boston,2024-01-25T06:30:00.000+00:00,feeder,0002,L3 Active Power,kW,37.44
900405,Hall Mews Boston,2024-01-25T06:30:00.000+00:00,feeder,0002,L2 Active Power,kW,26.72
900405,Hall Mews Boston,2024-01-25T06:30:00.000+00:00,feeder,0002,L1 Active Power,kW,26.4
900405,Hall Mews Boston,2024-01-25T06:30:00.000+00:00,feeder,0002,N Current (RMS),A,57.5
900405,Hall Mews Boston,2024-01-25T06:30:00.000+00:00,feeder,0002,L3 Current (RMS),A,160.4
900405,Hall Mews Boston,2024-01-25T06:30:00.000+00:00,feeder,0002,L2 Current (RMS),A,115.1
900405,Hall Mews Boston,2024-01-25T06:30:00.000+00:00,feeder,0002,L1 Current (RMS),A,114.1
900405,Hall Mews Boston,2024-01-25T06:30:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.07
900405,Hall Mews Boston,2024-01-25T06:30:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,0.0
900405,Hall Mews Boston,2024-01-25T06:30:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.08
900405,Hall Mews Boston,2024-01-25T06:30:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.33
900405,Hall Mews Boston,2024-01-25T06:30:00.000+00:00,feeder,0001,L2 Active Power,kW,0.4
900405,Hall Mews Boston,2024-01-25T06:30:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.01
900405,Hall Mews Boston,2024-01-25T06:30:00.000+00:00,feeder,0001,N Current (RMS),A,5.7
900405,Hall Mews Boston,2024-01-25T06:30:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.6
900405,Hall Mews Boston,2024-01-25T06:30:00.000+00:00,feeder,0001,L2 Current (RMS),A,1.9
900405,Hall Mews Boston,2024-01-25T06:30:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.6
900405,Hall Mews Boston,2024-01-25T06:30:00.000+00:00,transformer,,Temperature,C,17.8
900405,Hall Mews Boston,2024-01-25T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
900405,Hall Mews Boston,2024-01-25T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.08
900405,Hall Mews Boston,2024-01-25T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
900405,Hall Mews Boston,2024-01-25T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.6
900405,Hall Mews Boston,2024-01-25T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
900405,Hall Mews Boston,2024-01-25T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.17
900405,Hall Mews Boston,2024-01-25T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
900405,Hall Mews Boston,2024-01-25T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
900405,Hall Mews Boston,2024-01-25T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
900405,Hall Mews Boston,2024-01-25T06:30:00.000+00:00,busbar,,L3 Active Power,kW,41.23
900405,Hall Mews Boston,2024-01-25T06:30:00.000+00:00,busbar,,L2 Active Power,kW,39.66
900405,Hall Mews Boston,2024-01-25T06:30:00.000+00:00,busbar,,L1 Active Power,kW,32.58
900405,Hall Mews Boston,2024-01-25T06:30:00.000+00:00,busbar,,N Current (RMS),A,67.7
900405,Hall Mews Boston,2024-01-25T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.3
900405,Hall Mews Boston,2024-01-25T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.6
900405,Hall Mews Boston,2024-01-25T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
900405,Hall Mews Boston,2024-01-25T06:20:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.47
900405,Hall Mews Boston,2024-01-25T06:20:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.05
900405,Hall Mews Boston,2024-01-25T06:20:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.99
900405,Hall Mews Boston,2024-01-25T06:20:00.000+00:00,feeder,0003,L3 Active Power,kW,3.8
900405,Hall Mews Boston,2024-01-25T06:20:00.000+00:00,feeder,0003,L2 Active Power,kW,8.12
900405,Hall Mews Boston,2024-01-25T06:20:00.000+00:00,feeder,0003,L1 Active Power,kW,6.27
900405,Hall Mews Boston,2024-01-25T06:20:00.000+00:00,feeder,0003,N Current (RMS),A,20.6
900405,Hall Mews Boston,2024-01-25T06:20:00.000+00:00,feeder,0003,L3 Current (RMS),A,17.0
900405,Hall Mews Boston,2024-01-25T06:20:00.000+00:00,feeder,0003,L2 Current (RMS),A,35.6
900405,Hall Mews Boston,2024-01-25T06:20:00.000+00:00,feeder,0003,L1 Current (RMS),A,27.6
900405,Hall Mews Boston,2024-01-25T06:20:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.47
900405,Hall Mews Boston,2024-01-25T06:20:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.23
900405,Hall Mews Boston,2024-01-25T06:20:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.67
900405,Hall Mews Boston,2024-01-25T06:20:00.000+00:00,feeder,0002,L3 Active Power,kW,58.38
900405,Hall Mews Boston,2024-01-25T06:20:00.000+00:00,feeder,0002,L2 Active Power,kW,27.36
900405,Hall Mews Boston,2024-01-25T06:20:00.000+00:00,feeder,0002,L1 Active Power,kW,31.98
900405,Hall Mews Boston,2024-01-25T06:20:00.000+00:00,feeder,0002,N Current (RMS),A,114.9
900405,Hall Mews Boston,2024-01-25T06:20:00.000+00:00,feeder,0002,L3 Current (RMS),A,247.3
900405,Hall Mews Boston,2024-01-25T06:20:00.000+00:00,feeder,0002,L2 Current (RMS),A,118.1
900405,Hall Mews Boston,2024-01-25T06:20:00.000+00:00,feeder,0002,L1 Current (RMS),A,136.9
900405,Hall Mews Boston,2024-01-25T06:20:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,0.0
900405,Hall Mews Boston,2024-01-25T06:20:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,0.02
900405,Hall Mews Boston,2024-01-25T06:20:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.18
900405,Hall Mews Boston,2024-01-25T06:20:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.61
900405,Hall Mews Boston,2024-01-25T06:20:00.000+00:00,feeder,0001,L2 Active Power,kW,0.62
900405,Hall Mews Boston,2024-01-25T06:20:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.01
900405,Hall Mews Boston,2024-01-25T06:20:00.000+00:00,feeder,0001,N Current (RMS),A,11.0
900405,Hall Mews Boston,2024-01-25T06:20:00.000+00:00,feeder,0001,L3 Current (RMS),A,2.6
