Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
900405,Hall Mews Boston,2024-01-25T06:20:00.000+00:00,feeder,0001,L2 Current (RMS),A,2.7
900405,Hall Mews Boston,2024-01-25T06:20:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.9
900405,Hall Mews Boston,2024-01-25T06:20:00.000+00:00,transformer,,Temperature,C,17.9
900405,Hall Mews Boston,2024-01-25T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
900405,Hall Mews Boston,2024-01-25T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.13
900405,Hall Mews Boston,2024-01-25T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
900405,Hall Mews Boston,2024-01-25T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.07
900405,Hall Mews Boston,2024-01-25T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
900405,Hall Mews Boston,2024-01-25T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.14
900405,Hall Mews Boston,2024-01-25T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
900405,Hall Mews Boston,2024-01-25T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
900405,Hall Mews Boston,2024-01-25T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
900405,Hall Mews Boston,2024-01-25T06:20:00.000+00:00,busbar,,L3 Active Power,kW,61.57
900405,Hall Mews Boston,2024-01-25T06:20:00.000+00:00,busbar,,L2 Active Power,kW,36.11
900405,Hall Mews Boston,2024-01-25T06:20:00.000+00:00,busbar,,L1 Active Power,kW,38.25
900405,Hall Mews Boston,2024-01-25T06:20:00.000+00:00,busbar,,N Current (RMS),A,113.4
900405,Hall Mews Boston,2024-01-25T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,261.1
900405,Hall Mews Boston,2024-01-25T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.8
900405,Hall Mews Boston,2024-01-25T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.8
900405,Hall Mews Boston,2024-01-25T06:10:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.66
900405,Hall Mews Boston,2024-01-25T06:10:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.25
900405,Hall Mews Boston,2024-01-25T06:10:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.16
900405,Hall Mews Boston,2024-01-25T06:10:00.000+00:00,feeder,0003,L3 Active Power,kW,3.68
900405,Hall Mews Boston,2024-01-25T06:10:00.000+00:00,feeder,0003,L2 Active Power,kW,6.65
900405,Hall Mews Boston,2024-01-25T06:10:00.000+00:00,feeder,0003,L1 Active Power,kW,5.35
900405,Hall Mews Boston,2024-01-25T06:10:00.000+00:00,feeder,0003,N Current (RMS),A,15.5
900405,Hall Mews Boston,2024-01-25T06:10:00.000+00:00,feeder,0003,L3 Current (RMS),A,16.5
900405,Hall Mews Boston,2024-01-25T06:10:00.000+00:00,feeder,0003,L2 Current (RMS),A,29.6
900405,Hall Mews Boston,2024-01-25T06:10:00.000+00:00,feeder,0003,L1 Current (RMS),A,23.6
900405,Hall Mews Boston,2024-01-25T06:10:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.0
900405,Hall Mews Boston,2024-01-25T06:10:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.96
900405,Hall Mews Boston,2024-01-25T06:10:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.04
900405,Hall Mews Boston,2024-01-25T06:10:00.000+00:00,feeder,0002,L3 Active Power,kW,50.44
900405,Hall Mews Boston,2024-01-25T06:10:00.000+00:00,feeder,0002,L2 Active Power,kW,40.03
900405,Hall Mews Boston,2024-01-25T06:10:00.000+00:00,feeder,0002,L1 Active Power,kW,24.99
900405,Hall Mews Boston,2024-01-25T06:10:00.000+00:00,feeder,0002,N Current (RMS),A,99.4
900405,Hall Mews Boston,2024-01-25T06:10:00.000+00:00,feeder,0002,L3 Current (RMS),A,215.1
900405,Hall Mews Boston,2024-01-25T06:10:00.000+00:00,feeder,0002,L2 Current (RMS),A,174.0
900405,Hall Mews Boston,2024-01-25T06:10:00.000+00:00,feeder,0002,L1 Current (RMS),A,108.0
900405,Hall Mews Boston,2024-01-25T06:10:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.01
900405,Hall Mews Boston,2024-01-25T06:10:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.17
900405,Hall Mews Boston,2024-01-25T06:10:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.13
900405,Hall Mews Boston,2024-01-25T06:10:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.4
900405,Hall Mews Boston,2024-01-25T06:10:00.000+00:00,feeder,0001,L2 Active Power,kW,0.92
900405,Hall Mews Boston,2024-01-25T06:10:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.05
900405,Hall Mews Boston,2024-01-25T06:10:00.000+00:00,feeder,0001,N Current (RMS),A,7.7
900405,Hall Mews Boston,2024-01-25T06:10:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.9
900405,Hall Mews Boston,2024-01-25T06:10:00.000+00:00,feeder,0001,L2 Current (RMS),A,6.5
900405,Hall Mews Boston,2024-01-25T06:10:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.8
900405,Hall Mews Boston,2024-01-25T06:10:00.000+00:00,transformer,,Temperature,C,17.9
900405,Hall Mews Boston,2024-01-25T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
900405,Hall Mews Boston,2024-01-25T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.04
900405,Hall Mews Boston,2024-01-25T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
900405,Hall Mews Boston,2024-01-25T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
900405,Hall Mews Boston,2024-01-25T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
900405,Hall Mews Boston,2024-01-25T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
900405,Hall Mews Boston,2024-01-25T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
900405,Hall Mews Boston,2024-01-25T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
900405,Hall Mews Boston,2024-01-25T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
900405,Hall Mews Boston,2024-01-25T06:10:00.000+00:00,busbar,,L3 Active Power,kW,53.72
900405,Hall Mews Boston,2024-01-25T06:10:00.000+00:00,busbar,,L2 Active Power,kW,47.6
900405,Hall Mews Boston,2024-01-25T06:10:00.000+00:00,busbar,,L1 Active Power,kW,30.29
900405,Hall Mews Boston,2024-01-25T06:10:00.000+00:00,busbar,,N Current (RMS),A,105.6
900405,Hall Mews Boston,2024-01-25T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,229.2
900405,Hall Mews Boston,2024-01-25T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,205.7
900405,Hall Mews Boston,2024-01-25T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
900405,Hall Mews Boston,2024-01-25T06:00:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-1.01
900405,Hall Mews Boston,2024-01-25T06:00:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.26
900405,Hall Mews Boston,2024-01-25T06:00:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.01
900405,Hall Mews Boston,2024-01-25T06:00:00.000+00:00,feeder,0003,L3 Active Power,kW,3.44
900405,Hall Mews Boston,2024-01-25T06:00:00.000+00:00,feeder,0003,L2 Active Power,kW,6.59
900405,Hall Mews Boston,2024-01-25T06:00:00.000+00:00,feeder,0003,L1 Active Power,kW,11.15
900405,Hall Mews Boston,2024-01-25T06:00:00.000+00:00,feeder,0003,N Current (RMS),A,34.2
900405,Hall Mews Boston,2024-01-25T06:00:00.000+00:00,feeder,0003,L3 Current (RMS),A,15.8
900405,Hall Mews Boston,2024-01-25T06:00:00.000+00:00,feeder,0003,L2 Current (RMS),A,28.7
900405,Hall Mews Boston,2024-01-25T06:00:00.000+00:00,feeder,0003,L1 Current (RMS),A,51.2
900405,Hall Mews Boston,2024-01-25T06:00:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.4
900405,Hall Mews Boston,2024-01-25T06:00:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.2
900405,Hall Mews Boston,2024-01-25T06:00:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.18
900405,Hall Mews Boston,2024-01-25T06:00:00.000+00:00,feeder,0002,L3 Active Power,kW,44.82
900405,Hall Mews Boston,2024-01-25T06:00:00.000+00:00,feeder,0002,L2 Active Power,kW,43.14
900405,Hall Mews Boston,2024-01-25T06:00:00.000+00:00,feeder,0002,L1 Active Power,kW,23.16
900405,Hall Mews Boston,2024-01-25T06:00:00.000+00:00,feeder,0002,N Current (RMS),A,89.5
900405,Hall Mews Boston,2024-01-25T06:00:00.000+00:00,feeder,0002,L3 Current (RMS),A,188.9
900405,Hall Mews Boston,2024-01-25T06:00:00.000+00:00,feeder,0002,L2 Current (RMS),A,182.8
900405,Hall Mews Boston,2024-01-25T06:00:00.000+00:00,feeder,0002,L1 Current (RMS),A,99.0
900405,Hall Mews Boston,2024-01-25T06:00:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.03
900405,Hall Mews Boston,2024-01-25T06:00:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.13
900405,Hall Mews Boston,2024-01-25T06:00:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.08
900405,Hall Mews Boston,2024-01-25T06:00:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.3
900405,Hall Mews Boston,2024-01-25T06:00:00.000+00:00,feeder,0001,L2 Active Power,kW,0.23
900405,Hall Mews Boston,2024-01-25T06:00:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.06
900405,Hall Mews Boston,2024-01-25T06:00:00.000+00:00,feeder,0001,N Current (RMS),A,7.7
900405,Hall Mews Boston,2024-01-25T06:00:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.5
900405,Hall Mews Boston,2024-01-25T06:00:00.000+00:00,feeder,0001,L2 Current (RMS),A,1.4
900405,Hall Mews Boston,2024-01-25T06:00:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.7
900405,Hall Mews Boston,2024-01-25T06:00:00.000+00:00,transformer,,Temperature,C,17.9
900405,Hall Mews Boston,2024-01-25T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
900405,Hall Mews Boston,2024-01-25T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
900405,Hall Mews Boston,2024-01-25T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
900405,Hall Mews Boston,2024-01-25T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
900405,Hall Mews Boston,2024-01-25T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
900405,Hall Mews Boston,2024-01-25T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
900405,Hall Mews Boston,2024-01-25T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
900405,Hall Mews Boston,2024-01-25T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
900405,Hall Mews Boston,2024-01-25T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
900405,Hall Mews Boston,2024-01-25T06:00:00.000+00:00,busbar,,L3 Active Power,kW,47.96
900405,Hall Mews Boston,2024-01-25T06:00:00.000+00:00,busbar,,L2 Active Power,kW,49.96
900405,Hall Mews Boston,2024-01-25T06:00:00.000+00:00,busbar,,L1 Active Power,kW,34.25
900405,Hall Mews Boston,2024-01-25T06:00:00.000+00:00,busbar,,N Current (RMS),A,85.4
900405,Hall Mews Boston,2024-01-25T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,202.5
900405,Hall Mews Boston,2024-01-25T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,211.4
900405,Hall Mews Boston,2024-01-25T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.7
900405,Hall Mews Boston,2024-01-25T05:50:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.8
900405,Hall Mews Boston,2024-01-25T05:50:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.31
900405,Hall Mews Boston,2024-01-25T05:50:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.31
900405,Hall Mews Boston,2024-01-25T05:50:00.000+00:00,feeder,0003,L3 Active Power,kW,3.39
900405,Hall Mews Boston,2024-01-25T05:50:00.000+00:00,feeder,0003,L2 Active Power,kW,9.34
900405,Hall Mews Boston,2024-01-25T05:50:00.000+00:00,feeder,0003,L1 Active Power,kW,4.93
900405,Hall Mews Boston,2024-01-25T05:50:00.000+00:00,feeder,0003,N Current (RMS),A,23.9
900405,Hall Mews Boston,2024-01-25T05:50:00.000+00:00,feeder,0003,L3 Current (RMS),A,15.6
900405,Hall Mews Boston,2024-01-25T05:50:00.000+00:00,feeder,0003,L2 Current (RMS),A,40.6
900405,Hall Mews Boston,2024-01-25T05:50:00.000+00:00,feeder,0003,L1 Current (RMS),A,22.1
900405,Hall Mews Boston,2024-01-25T05:50:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.95
900405,Hall Mews Boston,2024-01-25T05:50:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.78
900405,Hall Mews Boston,2024-01-25T05:50:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.82
900405,Hall Mews Boston,2024-01-25T05:50:00.000+00:00,feeder,0002,L3 Active Power,kW,36.9
900405,Hall Mews Boston,2024-01-25T05:50:00.000+00:00,feeder,0002,L2 Active Power,kW,36.12
900405,Hall Mews Boston,2024-01-25T05:50:00.000+00:00,feeder,0002,L1 Active Power,kW,22.63
900405,Hall Mews Boston,2024-01-25T05:50:00.000+00:00,feeder,0002,N Current (RMS),A,69.3
900405,Hall Mews Boston,2024-01-25T05:50:00.000+00:00,feeder,0002,L3 Current (RMS),A,155.6
900405,Hall Mews Boston,2024-01-25T05:50:00.000+00:00,feeder,0002,L2 Current (RMS),A,154.2
900405,Hall Mews Boston,2024-01-25T05:50:00.000+00:00,feeder,0002,L1 Current (RMS),A,96.3
900405,Hall Mews Boston,2024-01-25T05:50:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.06
900405,Hall Mews Boston,2024-01-25T05:50:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.01
900405,Hall Mews Boston,2024-01-25T05:50:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.06
900405,Hall Mews Boston,2024-01-25T05:50:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.25
900405,Hall Mews Boston,2024-01-25T05:50:00.000+00:00,feeder,0001,L2 Active Power,kW,0.27
900405,Hall Mews Boston,2024-01-25T05:50:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.04
900405,Hall Mews Boston,2024-01-25T05:50:00.000+00:00,feeder,0001,N Current (RMS),A,5.8
900405,Hall Mews Boston,2024-01-25T05:50:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.3
900405,Hall Mews Boston,2024-01-25T05:50:00.000+00:00,feeder,0001,L2 Current (RMS),A,1.3
900405,Hall Mews Boston,2024-01-25T05:50:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.6
900405,Hall Mews Boston,2024-01-25T05:50:00.000+00:00,transformer,,Temperature,C,18.0
900405,Hall Mews Boston,2024-01-25T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
900405,Hall Mews Boston,2024-01-25T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
900405,Hall Mews Boston,2024-01-25T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
900405,Hall Mews Boston,2024-01-25T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
900405,Hall Mews Boston,2024-01-25T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
900405,Hall Mews Boston,2024-01-25T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
900405,Hall Mews Boston,2024-01-25T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
900405,Hall Mews Boston,2024-01-25T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
900405,Hall Mews Boston,2024-01-25T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
900405,Hall Mews Boston,2024-01-25T05:50:00.000+00:00,busbar,,L3 Active Power,kW,40.03
900405,Hall Mews Boston,2024-01-25T05:50:00.000+00:00,busbar,,L2 Active Power,kW,45.73
900405,Hall Mews Boston,2024-01-25T05:50:00.000+00:00,busbar,,L1 Active Power,kW,27.51
900405,Hall Mews Boston,2024-01-25T05:50:00.000+00:00,busbar,,N Current (RMS),A,84.4
900405,Hall Mews Boston,2024-01-25T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.4
900405,Hall Mews Boston,2024-01-25T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,193.6
900405,Hall Mews Boston,2024-01-25T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
900405,Hall Mews Boston,2024-01-25T05:40:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.5
900405,Hall Mews Boston,2024-01-25T05:40:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.16
900405,Hall Mews Boston,2024-01-25T05:40:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.3
900405,Hall Mews Boston,2024-01-25T05:40:00.000+00:00,feeder,0003,L3 Active Power,kW,3.38
900405,Hall Mews Boston,2024-01-25T05:40:00.000+00:00,feeder,0003,L2 Active Power,kW,9.95
900405,Hall Mews Boston,2024-01-25T05:40:00.000+00:00,feeder,0003,L1 Active Power,kW,4.51
900405,Hall Mews Boston,2024-01-25T05:40:00.000+00:00,feeder,0003,N Current (RMS),A,24.0
900405,Hall Mews Boston,2024-01-25T05:40:00.000+00:00,feeder,0003,L3 Current (RMS),A,15.3
900405,Hall Mews Boston,2024-01-25T05:40:00.000+00:00,feeder,0003,L2 Current (RMS),A,42.2
900405,Hall Mews Boston,2024-01-25T05:40:00.000+00:00,feeder,0003,L1 Current (RMS),A,20.0
900405,Hall Mews Boston,2024-01-25T05:40:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.26
900405,Hall Mews Boston,2024-01-25T05:40:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.51
900405,Hall Mews Boston,2024-01-25T05:40:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.1
900405,Hall Mews Boston,2024-01-25T05:40:00.000+00:00,feeder,0002,L3 Active Power,kW,40.45
900405,Hall Mews Boston,2024-01-25T05:40:00.000+00:00,feeder,0002,L2 Active Power,kW,26.7
900405,Hall Mews Boston,2024-01-25T05:40:00.000+00:00,feeder,0002,L1 Active Power,kW,22.95
900405,Hall Mews Boston,2024-01-25T05:40:00.000+00:00,feeder,0002,N Current (RMS),A,69.4
900405,Hall Mews Boston,2024-01-25T05:40:00.000+00:00,feeder,0002,L3 Current (RMS),A,170.4
900405,Hall Mews Boston,2024-01-25T05:40:00.000+00:00,feeder,0002,L2 Current (RMS),A,114.7
900405,Hall Mews Boston,2024-01-25T05:40:00.000+00:00,feeder,0002,L1 Current (RMS),A,97.3
900405,Hall Mews Boston,2024-01-25T05:40:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.02
900405,Hall Mews Boston,2024-01-25T05:40:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.09
900405,Hall Mews Boston,2024-01-25T05:40:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.1
900405,Hall Mews Boston,2024-01-25T05:40:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.35
900405,Hall Mews Boston,2024-01-25T05:40:00.000+00:00,feeder,0001,L2 Active Power,kW,0.3
900405,Hall Mews Boston,2024-01-25T05:40:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.03
900405,Hall Mews Boston,2024-01-25T05:40:00.000+00:00,feeder,0001,N Current (RMS),A,6.6
900405,Hall Mews Boston,2024-01-25T05:40:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.6
900405,Hall Mews Boston,2024-01-25T05:40:00.000+00:00,feeder,0001,L2 Current (RMS),A,1.5
900405,Hall Mews Boston,2024-01-25T05:40:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.7
900405,Hall Mews Boston,2024-01-25T05:40:00.000+00:00,transformer,,Temperature,C,18.0
900405,Hall Mews Boston,2024-01-25T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
900405,Hall Mews Boston,2024-01-25T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
900405,Hall Mews Boston,2024-01-25T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
900405,Hall Mews Boston,2024-01-25T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
900405,Hall Mews Boston,2024-01-25T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
900405,Hall Mews Boston,2024-01-25T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
900405,Hall Mews Boston,2024-01-25T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
900405,Hall Mews Boston,2024-01-25T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
900405,Hall Mews Boston,2024-01-25T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
900405,Hall Mews Boston,2024-01-25T05:40:00.000+00:00,busbar,,L3 Active Power,kW,43.49
900405,Hall Mews Boston,2024-01-25T05:40:00.000+00:00,busbar,,L2 Active Power,kW,36.96
900405,Hall Mews Boston,2024-01-25T05:40:00.000+00:00,busbar,,L1 Active Power,kW,27.43
900405,Hall Mews Boston,2024-01-25T05:40:00.000+00:00,busbar,,N Current (RMS),A,73.5
900405,Hall Mews Boston,2024-01-25T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,183.6
900405,Hall Mews Boston,2024-01-25T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.4
900405,Hall Mews Boston,2024-01-25T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
900405,Hall Mews Boston,2024-01-25T05:30:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.28
900405,Hall Mews Boston,2024-01-25T05:30:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.06
900405,Hall Mews Boston,2024-01-25T05:30:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.99
900405,Hall Mews Boston,2024-01-25T05:30:00.000+00:00,feeder,0003,L3 Active Power,kW,3.75
900405,Hall Mews Boston,2024-01-25T05:30:00.000+00:00,feeder,0003,L2 Active Power,kW,7.68
900405,Hall Mews Boston,2024-01-25T05:30:00.000+00:00,feeder,0003,L1 Active Power,kW,6.12
900405,Hall Mews Boston,2024-01-25T05:30:00.000+00:00,feeder,0003,N Current (RMS),A,17.5
900405,Hall Mews Boston,2024-01-25T05:30:00.000+00:00,feeder,0003,L3 Current (RMS),A,16.6
900405,Hall Mews Boston,2024-01-25T05:30:00.000+00:00,feeder,0003,L2 Current (RMS),A,33.3
900405,Hall Mews Boston,2024-01-25T05:30:00.000+00:00,feeder,0003,L1 Current (RMS),A,26.8
900405,Hall Mews Boston,2024-01-25T05:30:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.57
900405,Hall Mews Boston,2024-01-25T05:30:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.94
900405,Hall Mews Boston,2024-01-25T05:30:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-0.74
900405,Hall Mews Boston,2024-01-25T05:30:00.000+00:00,feeder,0002,L3 Active Power,kW,41.67
900405,Hall Mews Boston,2024-01-25T05:30:00.000+00:00,feeder,0002,L2 Active Power,kW,26.75
900405,Hall Mews Boston,2024-01-25T05:30:00.000+00:00,feeder,0002,L1 Active Power,kW,22.11
900405,Hall Mews Boston,2024-01-25T05:30:00.000+00:00,feeder,0002,N Current (RMS),A,71.1
900405,Hall Mews Boston,2024-01-25T05:30:00.000+00:00,feeder,0002,L3 Current (RMS),A,175.4
900405,Hall Mews Boston,2024-01-25T05:30:00.000+00:00,feeder,0002,L2 Current (RMS),A,114.0
900405,Hall Mews Boston,2024-01-25T05:30:00.000+00:00,feeder,0002,L1 Current (RMS),A,93.8
900405,Hall Mews Boston,2024-01-25T05:30:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,0.0
900405,Hall Mews Boston,2024-01-25T05:30:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.11
900405,Hall Mews Boston,2024-01-25T05:30:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.11
900405,Hall Mews Boston,2024-01-25T05:30:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.35
900405,Hall Mews Boston,2024-01-25T05:30:00.000+00:00,feeder,0001,L2 Active Power,kW,0.3
900405,Hall Mews Boston,2024-01-25T05:30:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.03
900405,Hall Mews Boston,2024-01-25T05:30:00.000+00:00,feeder,0001,N Current (RMS),A,6.9
900405,Hall Mews Boston,2024-01-25T05:30:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.6
900405,Hall Mews Boston,2024-01-25T05:30:00.000+00:00,feeder,0001,L2 Current (RMS),A,1.5
900405,Hall Mews Boston,2024-01-25T05:30:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.7
900405,Hall Mews Boston,2024-01-25T05:30:00.000+00:00,transformer,,Temperature,C,18.1
900405,Hall Mews Boston,2024-01-25T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
900405,Hall Mews Boston,2024-01-25T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
900405,Hall Mews Boston,2024-01-25T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
900405,Hall Mews Boston,2024-01-25T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
900405,Hall Mews Boston,2024-01-25T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
900405,Hall Mews Boston,2024-01-25T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
900405,Hall Mews Boston,2024-01-25T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
900405,Hall Mews Boston,2024-01-25T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
900405,Hall Mews Boston,2024-01-25T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
900405,Hall Mews Boston,2024-01-25T05:30:00.000+00:00,busbar,,L3 Active Power,kW,45.07
900405,Hall Mews Boston,2024-01-25T05:30:00.000+00:00,busbar,,L2 Active Power,kW,34.73
900405,Hall Mews Boston,2024-01-25T05:30:00.000+00:00,busbar,,L1 Active Power,kW,28.2
900405,Hall Mews Boston,2024-01-25T05:30:00.000+00:00,busbar,,N Current (RMS),A,73.7
900405,Hall Mews Boston,2024-01-25T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,190.0
900405,Hall Mews Boston,2024-01-25T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.3
900405,Hall Mews Boston,2024-01-25T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
900405,Hall Mews Boston,2024-01-25T05:20:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.52
900405,Hall Mews Boston,2024-01-25T05:20:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.12
900405,Hall Mews Boston,2024-01-25T05:20:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.16
900405,Hall Mews Boston,2024-01-25T05:20:00.000+00:00,feeder,0003,L3 Active Power,kW,3.75
900405,Hall Mews Boston,2024-01-25T05:20:00.000+00:00,feeder,0003,L2 Active Power,kW,4.08
900405,Hall Mews Boston,2024-01-25T05:20:00.000+00:00,feeder,0003,L1 Active Power,kW,4.96
900405,Hall Mews Boston,2024-01-25T05:20:00.000+00:00,feeder,0003,N Current (RMS),A,14.3
900405,Hall Mews Boston,2024-01-25T05:20:00.000+00:00,feeder,0003,L3 Current (RMS),A,16.5
900405,Hall Mews Boston,2024-01-25T05:20:00.000+00:00,feeder,0003,L2 Current (RMS),A,18.9
900405,Hall Mews Boston,2024-01-25T05:20:00.000+00:00,feeder,0003,L1 Current (RMS),A,21.9
900405,Hall Mews Boston,2024-01-25T05:20:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.37
900405,Hall Mews Boston,2024-01-25T05:20:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.19
900405,Hall Mews Boston,2024-01-25T05:20:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.5
900405,Hall Mews Boston,2024-01-25T05:20:00.000+00:00,feeder,0002,L3 Active Power,kW,40.37
900405,Hall Mews Boston,2024-01-25T05:20:00.000+00:00,feeder,0002,L2 Active Power,kW,26.94
900405,Hall Mews Boston,2024-01-25T05:20:00.000+00:00,feeder,0002,L1 Active Power,kW,23.08
900405,Hall Mews Boston,2024-01-25T05:20:00.000+00:00,feeder,0002,N Current (RMS),A,66.9
900405,Hall Mews Boston,2024-01-25T05:20:00.000+00:00,feeder,0002,L3 Current (RMS),A,169.9
900405,Hall Mews Boston,2024-01-25T05:20:00.000+00:00,feeder,0002,L2 Current (RMS),A,116.9
900405,Hall Mews Boston,2024-01-25T05:20:00.000+00:00,feeder,0002,L1 Current (RMS),A,97.7
900405,Hall Mews Boston,2024-01-25T05:20:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.02
900405,Hall Mews Boston,2024-01-25T05:20:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.17
900405,Hall Mews Boston,2024-01-25T05:20:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.11
900405,Hall Mews Boston,2024-01-25T05:20:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.35
900405,Hall Mews Boston,2024-01-25T05:20:00.000+00:00,feeder,0001,L2 Active Power,kW,0.27
900405,Hall Mews Boston,2024-01-25T05:20:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.02
900405,Hall Mews Boston,2024-01-25T05:20:00.000+00:00,feeder,0001,N Current (RMS),A,7.3
900405,Hall Mews Boston,2024-01-25T05:20:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.6
900405,Hall Mews Boston,2024-01-25T05:20:00.000+00:00,feeder,0001,L2 Current (RMS),A,1.5
900405,Hall Mews Boston,2024-01-25T05:20:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.7
900405,Hall Mews Boston,2024-01-25T05:20:00.000+00:00,transformer,,Temperature,C,18.2
900405,Hall Mews Boston,2024-01-25T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
900405,Hall Mews Boston,2024-01-25T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
900405,Hall Mews Boston,2024-01-25T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
900405,Hall Mews Boston,2024-01-25T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
900405,Hall Mews Boston,2024-01-25T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
900405,Hall Mews Boston,2024-01-25T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
900405,Hall Mews Boston,2024-01-25T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
900405,Hall Mews Boston,2024-01-25T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
900405,Hall Mews Boston,2024-01-25T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
900405,Hall Mews Boston,2024-01-25T05:20:00.000+00:00,busbar,,L3 Active Power,kW,43.77
900405,Hall Mews Boston,2024-01-25T05:20:00.000+00:00,busbar,,L2 Active Power,kW,31.29
900405,Hall Mews Boston,2024-01-25T05:20:00.000+00:00,busbar,,L1 Active Power,kW,28.02
900405,Hall Mews Boston,2024-01-25T05:20:00.000+00:00,busbar,,N Current (RMS),A,75.2
900405,Hall Mews Boston,2024-01-25T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,184.5
900405,Hall Mews Boston,2024-01-25T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
900405,Hall Mews Boston,2024-01-25T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
900405,Hall Mews Boston,2024-01-25T05:10:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.54
900405,Hall Mews Boston,2024-01-25T05:10:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.17
900405,Hall Mews Boston,2024-01-25T05:10:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.19
900405,Hall Mews Boston,2024-01-25T05:10:00.000+00:00,feeder,0003,L3 Active Power,kW,3.77
900405,Hall Mews Boston,2024-01-25T05:10:00.000+00:00,feeder,0003,L2 Active Power,kW,3.64
900405,Hall Mews Boston,2024-01-25T05:10:00.000+00:00,feeder,0003,L1 Active Power,kW,5.16
900405,Hall Mews Boston,2024-01-25T05:10:00.000+00:00,feeder,0003,N Current (RMS),A,14.8
900405,Hall Mews Boston,2024-01-25T05:10:00.000+00:00,feeder,0003,L3 Current (RMS),A,16.6
900405,Hall Mews Boston,2024-01-25T05:10:00.000+00:00,feeder,0003,L2 Current (RMS),A,17.1
900405,Hall Mews Boston,2024-01-25T05:10:00.000+00:00,feeder,0003,L1 Current (RMS),A,22.7
900405,Hall Mews Boston,2024-01-25T05:10:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.3
900405,Hall Mews Boston,2024-01-25T05:10:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.77
900405,Hall Mews Boston,2024-01-25T05:10:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.26
900405,Hall Mews Boston,2024-01-25T05:10:00.000+00:00,feeder,0002,L3 Active Power,kW,39.73
900405,Hall Mews Boston,2024-01-25T05:10:00.000+00:00,feeder,0002,L2 Active Power,kW,26.78
900405,Hall Mews Boston,2024-01-25T05:10:00.000+00:00,feeder,0002,L1 Active Power,kW,21.26
900405,Hall Mews Boston,2024-01-25T05:10:00.000+00:00,feeder,0002,N Current (RMS),A,67.2
900405,Hall Mews Boston,2024-01-25T05:10:00.000+00:00,feeder,0002,L3 Current (RMS),A,166.8
900405,Hall Mews Boston,2024-01-25T05:10:00.000+00:00,feeder,0002,L2 Current (RMS),A,114.1
900405,Hall Mews Boston,2024-01-25T05:10:00.000+00:00,feeder,0002,L1 Current (RMS),A,90.4
900405,Hall Mews Boston,2024-01-25T05:10:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.01
900405,Hall Mews Boston,2024-01-25T05:10:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.16
900405,Hall Mews Boston,2024-01-25T05:10:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.11
900405,Hall Mews Boston,2024-01-25T05:10:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.34
900405,Hall Mews Boston,2024-01-25T05:10:00.000+00:00,feeder,0001,L2 Active Power,kW,0.29
900405,Hall Mews Boston,2024-01-25T05:10:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.02
900405,Hall Mews Boston,2024-01-25T05:10:00.000+00:00,feeder,0001,N Current (RMS),A,7.5
900405,Hall Mews Boston,2024-01-25T05:10:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.6
900405,Hall Mews Boston,2024-01-25T05:10:00.000+00:00,feeder,0001,L2 Current (RMS),A,1.5
900405,Hall Mews Boston,2024-01-25T05:10:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.7
900405,Hall Mews Boston,2024-01-25T05:10:00.000+00:00,transformer,,Temperature,C,18.2
900405,Hall Mews Boston,2024-01-25T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
900405,Hall Mews Boston,2024-01-25T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
900405,Hall Mews Boston,2024-01-25T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
900405,Hall Mews Boston,2024-01-25T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
900405,Hall Mews Boston,2024-01-25T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
900405,Hall Mews Boston,2024-01-25T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
900405,Hall Mews Boston,2024-01-25T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
900405,Hall Mews Boston,2024-01-25T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
900405,Hall Mews Boston,2024-01-25T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
900405,Hall Mews Boston,2024-01-25T05:10:00.000+00:00,busbar,,L3 Active Power,kW,43.16
900405,Hall Mews Boston,2024-01-25T05:10:00.000+00:00,busbar,,L2 Active Power,kW,30.71
900405,Hall Mews Boston,2024-01-25T05:10:00.000+00:00,busbar,,L1 Active Power,kW,26.39
900405,Hall Mews Boston,2024-01-25T05:10:00.000+00:00,busbar,,N Current (RMS),A,75.1
900405,Hall Mews Boston,2024-01-25T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.6
900405,Hall Mews Boston,2024-01-25T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
900405,Hall Mews Boston,2024-01-25T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
900405,Hall Mews Boston,2024-01-25T05:00:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.69
900405,Hall Mews Boston,2024-01-25T05:00:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.23
900405,Hall Mews Boston,2024-01-25T05:00:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.28
900405,Hall Mews Boston,2024-01-25T05:00:00.000+00:00,feeder,0003,L3 Active Power,kW,4.78
900405,Hall Mews Boston,2024-01-25T05:00:00.000+00:00,feeder,0003,L2 Active Power,kW,4.66
900405,Hall Mews Boston,2024-01-25T05:00:00.000+00:00,feeder,0003,L1 Active Power,kW,4.7
900405,Hall Mews Boston,2024-01-25T05:00:00.000+00:00,feeder,0003,N Current (RMS),A,14.5
900405,Hall Mews Boston,2024-01-25T05:00:00.000+00:00,feeder,0003,L3 Current (RMS),A,21.1
900405,Hall Mews Boston,2024-01-25T05:00:00.000+00:00,feeder,0003,L2 Current (RMS),A,21.7
900405,Hall Mews Boston,2024-01-25T05:00:00.000+00:00,feeder,0003,L1 Current (RMS),A,21.2
900405,Hall Mews Boston,2024-01-25T05:00:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.83
900405,Hall Mews Boston,2024-01-25T05:00:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.41
900405,Hall Mews Boston,2024-01-25T05:00:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.83
900405,Hall Mews Boston,2024-01-25T05:00:00.000+00:00,feeder,0002,L3 Active Power,kW,34.82
900405,Hall Mews Boston,2024-01-25T05:00:00.000+00:00,feeder,0002,L2 Active Power,kW,32.33
900405,Hall Mews Boston,2024-01-25T05:00:00.000+00:00,feeder,0002,L1 Active Power,kW,20.9
900405,Hall Mews Boston,2024-01-25T05:00:00.000+00:00,feeder,0002,N Current (RMS),A,58.3
900405,Hall Mews Boston,2024-01-25T05:00:00.000+00:00,feeder,0002,L3 Current (RMS),A,146.6
900405,Hall Mews Boston,2024-01-25T05:00:00.000+00:00,feeder,0002,L2 Current (RMS),A,137.3
900405,Hall Mews Boston,2024-01-25T05:00:00.000+00:00,feeder,0002,L1 Current (RMS),A,89.1
900405,Hall Mews Boston,2024-01-25T05:00:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.04
900405,Hall Mews Boston,2024-01-25T05:00:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.08
900405,Hall Mews Boston,2024-01-25T05:00:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.07
900405,Hall Mews Boston,2024-01-25T05:00:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.24
900405,Hall Mews Boston,2024-01-25T05:00:00.000+00:00,feeder,0001,L2 Active Power,kW,0.24
900405,Hall Mews Boston,2024-01-25T05:00:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.03
900405,Hall Mews Boston,2024-01-25T05:00:00.000+00:00,feeder,0001,N Current (RMS),A,5.1
900405,Hall Mews Boston,2024-01-25T05:00:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.2
900405,Hall Mews Boston,2024-01-25T05:00:00.000+00:00,feeder,0001,L2 Current (RMS),A,1.2
900405,Hall Mews Boston,2024-01-25T05:00:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.6
900405,Hall Mews Boston,2024-01-25T05:00:00.000+00:00,transformer,,Temperature,C,18.3
900405,Hall Mews Boston,2024-01-25T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
900405,Hall Mews Boston,2024-01-25T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
900405,Hall Mews Boston,2024-01-25T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
900405,Hall Mews Boston,2024-01-25T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
900405,Hall Mews Boston,2024-01-25T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
900405,Hall Mews Boston,2024-01-25T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
900405,Hall Mews Boston,2024-01-25T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
900405,Hall Mews Boston,2024-01-25T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
900405,Hall Mews Boston,2024-01-25T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
900405,Hall Mews Boston,2024-01-25T05:00:00.000+00:00,busbar,,L3 Active Power,kW,39.36
900405,Hall Mews Boston,2024-01-25T05:00:00.000+00:00,busbar,,L2 Active Power,kW,37.23
900405,Hall Mews Boston,2024-01-25T05:00:00.000+00:00,busbar,,L1 Active Power,kW,25.57
900405,Hall Mews Boston,2024-01-25T05:00:00.000+00:00,busbar,,N Current (RMS),A,69.2
900405,Hall Mews Boston,2024-01-25T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.1
900405,Hall Mews Boston,2024-01-25T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.9
900405,Hall Mews Boston,2024-01-25T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
900405,Hall Mews Boston,2024-01-25T04:50:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.68
900405,Hall Mews Boston,2024-01-25T04:50:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.1
900405,Hall Mews Boston,2024-01-25T04:50:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.26
900405,Hall Mews Boston,2024-01-25T04:50:00.000+00:00,feeder,0003,L3 Active Power,kW,4.32
900405,Hall Mews Boston,2024-01-25T04:50:00.000+00:00,feeder,0003,L2 Active Power,kW,5.42
900405,Hall Mews Boston,2024-01-25T04:50:00.000+00:00,feeder,0003,L1 Active Power,kW,4.38
900405,Hall Mews Boston,2024-01-25T04:50:00.000+00:00,feeder,0003,N Current (RMS),A,14.8
900405,Hall Mews Boston,2024-01-25T04:50:00.000+00:00,feeder,0003,L3 Current (RMS),A,19.3
900405,Hall Mews Boston,2024-01-25T04:50:00.000+00:00,feeder,0003,L2 Current (RMS),A,24.7
900405,Hall Mews Boston,2024-01-25T04:50:00.000+00:00,feeder,0003,L1 Current (RMS),A,19.3
900405,Hall Mews Boston,2024-01-25T04:50:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.1
900405,Hall Mews Boston,2024-01-25T04:50:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.51
900405,Hall Mews Boston,2024-01-25T04:50:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.69
900405,Hall Mews Boston,2024-01-25T04:50:00.000+00:00,feeder,0002,L3 Active Power,kW,35.48
900405,Hall Mews Boston,2024-01-25T04:50:00.000+00:00,feeder,0002,L2 Active Power,kW,31.83
900405,Hall Mews Boston,2024-01-25T04:50:00.000+00:00,feeder,0002,L1 Active Power,kW,23.69
900405,Hall Mews Boston,2024-01-25T04:50:00.000+00:00,feeder,0002,N Current (RMS),A,51.7
900405,Hall Mews Boston,2024-01-25T04:50:00.000+00:00,feeder,0002,L3 Current (RMS),A,149.0
900405,Hall Mews Boston,2024-01-25T04:50:00.000+00:00,feeder,0002,L2 Current (RMS),A,134.6
900405,Hall Mews Boston,2024-01-25T04:50:00.000+00:00,feeder,0002,L1 Current (RMS),A,100.8
900405,Hall Mews Boston,2024-01-25T04:50:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.07
900405,Hall Mews Boston,2024-01-25T04:50:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.02
900405,Hall Mews Boston,2024-01-25T04:50:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.07
900405,Hall Mews Boston,2024-01-25T04:50:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.26
900405,Hall Mews Boston,2024-01-25T04:50:00.000+00:00,feeder,0001,L2 Active Power,kW,0.24
900405,Hall Mews Boston,2024-01-25T04:50:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.02
900405,Hall Mews Boston,2024-01-25T04:50:00.000+00:00,feeder,0001,N Current (RMS),A,4.5
900405,Hall Mews Boston,2024-01-25T04:50:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.3
900405,Hall Mews Boston,2024-01-25T04:50:00.000+00:00,feeder,0001,L2 Current (RMS),A,1.2
900405,Hall Mews Boston,2024-01-25T04:50:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.6
900405,Hall Mews Boston,2024-01-25T04:50:00.000+00:00,transformer,,Temperature,C,18.4
900405,Hall Mews Boston,2024-01-25T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
900405,Hall Mews Boston,2024-01-25T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
900405,Hall Mews Boston,2024-01-25T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
900405,Hall Mews Boston,2024-01-25T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
900405,Hall Mews Boston,2024-01-25T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
900405,Hall Mews Boston,2024-01-25T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
900405,Hall Mews Boston,2024-01-25T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
900405,Hall Mews Boston,2024-01-25T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
900405,Hall Mews Boston,2024-01-25T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
900405,Hall Mews Boston,2024-01-25T04:50:00.000+00:00,busbar,,L3 Active Power,kW,39.53
900405,Hall Mews Boston,2024-01-25T04:50:00.000+00:00,busbar,,L2 Active Power,kW,37.49
900405,Hall Mews Boston,2024-01-25T04:50:00.000+00:00,busbar,,L1 Active Power,kW,28.04
900405,Hall Mews Boston,2024-01-25T04:50:00.000+00:00,busbar,,N Current (RMS),A,62.4
900405,Hall Mews Boston,2024-01-25T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.2
900405,Hall Mews Boston,2024-01-25T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.1
900405,Hall Mews Boston,2024-01-25T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
900405,Hall Mews Boston,2024-01-25T04:40:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.7
900405,Hall Mews Boston,2024-01-25T04:40:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.34
900405,Hall Mews Boston,2024-01-25T04:40:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.04
900405,Hall Mews Boston,2024-01-25T04:40:00.000+00:00,feeder,0003,L3 Active Power,kW,3.12
900405,Hall Mews Boston,2024-01-25T04:40:00.000+00:00,feeder,0003,L2 Active Power,kW,4.69
900405,Hall Mews Boston,2024-01-25T04:40:00.000+00:00,feeder,0003,L1 Active Power,kW,4.31
900405,Hall Mews Boston,2024-01-25T04:40:00.000+00:00,feeder,0003,N Current (RMS),A,12.3
900405,Hall Mews Boston,2024-01-25T04:40:00.000+00:00,feeder,0003,L3 Current (RMS),A,14.1
900405,Hall Mews Boston,2024-01-25T04:40:00.000+00:00,feeder,0003,L2 Current (RMS),A,21.3
900405,Hall Mews Boston,2024-01-25T04:40:00.000+00:00,feeder,0003,L1 Current (RMS),A,18.7
900405,Hall Mews Boston,2024-01-25T04:40:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.92
900405,Hall Mews Boston,2024-01-25T04:40:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.46
900405,Hall Mews Boston,2024-01-25T04:40:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.49
900405,Hall Mews Boston,2024-01-25T04:40:00.000+00:00,feeder,0002,L3 Active Power,kW,38.29
900405,Hall Mews Boston,2024-01-25T04:40:00.000+00:00,feeder,0002,L2 Active Power,kW,31.62
900405,Hall Mews Boston,2024-01-25T04:40:00.000+00:00,feeder,0002,L1 Active Power,kW,20.94
900405,Hall Mews Boston,2024-01-25T04:40:00.000+00:00,feeder,0002,N Current (RMS),A,63.1
900405,Hall Mews Boston,2024-01-25T04:40:00.000+00:00,feeder,0002,L3 Current (RMS),A,160.2
900405,Hall Mews Boston,2024-01-25T04:40:00.000+00:00,feeder,0002,L2 Current (RMS),A,133.4
900405,Hall Mews Boston,2024-01-25T04:40:00.000+00:00,feeder,0002,L1 Current (RMS),A,88.7
900405,Hall Mews Boston,2024-01-25T04:40:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.03
900405,Hall Mews Boston,2024-01-25T04:40:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.15
900405,Hall Mews Boston,2024-01-25T04:40:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.08
900405,Hall Mews Boston,2024-01-25T04:40:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.29
900405,Hall Mews Boston,2024-01-25T04:40:00.000+00:00,feeder,0001,L2 Active Power,kW,0.21
900405,Hall Mews Boston,2024-01-25T04:40:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.04
900405,Hall Mews Boston,2024-01-25T04:40:00.000+00:00,feeder,0001,N Current (RMS),A,4.5
900405,Hall Mews Boston,2024-01-25T04:40:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.3
900405,Hall Mews Boston,2024-01-25T04:40:00.000+00:00,feeder,0001,L2 Current (RMS),A,1.3
900405,Hall Mews Boston,2024-01-25T04:40:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.6
900405,Hall Mews Boston,2024-01-25T04:40:00.000+00:00,transformer,,Temperature,C,18.5
900405,Hall Mews Boston,2024-01-25T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
900405,Hall Mews Boston,2024-01-25T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
900405,Hall Mews Boston,2024-01-25T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
900405,Hall Mews Boston,2024-01-25T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
900405,Hall Mews Boston,2024-01-25T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
900405,Hall Mews Boston,2024-01-25T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
900405,Hall Mews Boston,2024-01-25T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
900405,Hall Mews Boston,2024-01-25T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
900405,Hall Mews Boston,2024-01-25T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
900405,Hall Mews Boston,2024-01-25T04:40:00.000+00:00,busbar,,L3 Active Power,kW,41.11
900405,Hall Mews Boston,2024-01-25T04:40:00.000+00:00,busbar,,L2 Active Power,kW,36.52
900405,Hall Mews Boston,2024-01-25T04:40:00.000+00:00,busbar,,L1 Active Power,kW,25.21
900405,Hall Mews Boston,2024-01-25T04:40:00.000+00:00,busbar,,N Current (RMS),A,68.3
900405,Hall Mews Boston,2024-01-25T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.5
900405,Hall Mews Boston,2024-01-25T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.7
900405,Hall Mews Boston,2024-01-25T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
900405,Hall Mews Boston,2024-01-25T04:30:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.62
900405,Hall Mews Boston,2024-01-25T04:30:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.25
900405,Hall Mews Boston,2024-01-25T04:30:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.99
900405,Hall Mews Boston,2024-01-25T04:30:00.000+00:00,feeder,0003,L3 Active Power,kW,4.15
900405,Hall Mews Boston,2024-01-25T04:30:00.000+00:00,feeder,0003,L2 Active Power,kW,3.97
900405,Hall Mews Boston,2024-01-25T04:30:00.000+00:00,feeder,0003,L1 Active Power,kW,4.41
900405,Hall Mews Boston,2024-01-25T04:30:00.000+00:00,feeder,0003,N Current (RMS),A,13.6
900405,Hall Mews Boston,2024-01-25T04:30:00.000+00:00,feeder,0003,L3 Current (RMS),A,18.8
900405,Hall Mews Boston,2024-01-25T04:30:00.000+00:00,feeder,0003,L2 Current (RMS),A,18.5
900405,Hall Mews Boston,2024-01-25T04:30:00.000+00:00,feeder,0003,L1 Current (RMS),A,19.2
900405,Hall Mews Boston,2024-01-25T04:30:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.53
900405,Hall Mews Boston,2024-01-25T04:30:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.22
900405,Hall Mews Boston,2024-01-25T04:30:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.07
900405,Hall Mews Boston,2024-01-25T04:30:00.000+00:00,feeder,0002,L3 Active Power,kW,38.04
900405,Hall Mews Boston,2024-01-25T04:30:00.000+00:00,feeder,0002,L2 Active Power,kW,28.78
900405,Hall Mews Boston,2024-01-25T04:30:00.000+00:00,feeder,0002,L1 Active Power,kW,20.42
900405,Hall Mews Boston,2024-01-25T04:30:00.000+00:00,feeder,0002,N Current (RMS),A,62.0
900405,Hall Mews Boston,2024-01-25T04:30:00.000+00:00,feeder,0002,L3 Current (RMS),A,159.4
900405,Hall Mews Boston,2024-01-25T04:30:00.000+00:00,feeder,0002,L2 Current (RMS),A,122.4
900405,Hall Mews Boston,2024-01-25T04:30:00.000+00:00,feeder,0002,L1 Current (RMS),A,86.7
900405,Hall Mews Boston,2024-01-25T04:30:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.02
900405,Hall Mews Boston,2024-01-25T04:30:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.18
900405,Hall Mews Boston,2024-01-25T04:30:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.09
900405,Hall Mews Boston,2024-01-25T04:30:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.31
900405,Hall Mews Boston,2024-01-25T04:30:00.000+00:00,feeder,0001,L2 Active Power,kW,0.21
900405,Hall Mews Boston,2024-01-25T04:30:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.03
900405,Hall Mews Boston,2024-01-25T04:30:00.000+00:00,feeder,0001,N Current (RMS),A,5.2
900405,Hall Mews Boston,2024-01-25T04:30:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.4
900405,Hall Mews Boston,2024-01-25T04:30:00.000+00:00,feeder,0001,L2 Current (RMS),A,1.3
900405,Hall Mews Boston,2024-01-25T04:30:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.6
900405,Hall Mews Boston,2024-01-25T04:30:00.000+00:00,transformer,,Temperature,C,18.5
900405,Hall Mews Boston,2024-01-25T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
900405,Hall Mews Boston,2024-01-25T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
900405,Hall Mews Boston,2024-01-25T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
900405,Hall Mews Boston,2024-01-25T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
900405,Hall Mews Boston,2024-01-25T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
900405,Hall Mews Boston,2024-01-25T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
900405,Hall Mews Boston,2024-01-25T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
900405,Hall Mews Boston,2024-01-25T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
900405,Hall Mews Boston,2024-01-25T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
900405,Hall Mews Boston,2024-01-25T04:30:00.000+00:00,busbar,,L3 Active Power,kW,41.88
900405,Hall Mews Boston,2024-01-25T04:30:00.000+00:00,busbar,,L2 Active Power,kW,32.96
900405,Hall Mews Boston,2024-01-25T04:30:00.000+00:00,busbar,,L1 Active Power,kW,24.8
900405,Hall Mews Boston,2024-01-25T04:30:00.000+00:00,busbar,,N Current (RMS),A,69.9
900405,Hall Mews Boston,2024-01-25T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.9
