Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
900405,Hall Mews Boston,2024-01-25T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
900405,Hall Mews Boston,2024-01-25T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
900405,Hall Mews Boston,2024-01-25T04:20:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.24
900405,Hall Mews Boston,2024-01-25T04:20:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.15
900405,Hall Mews Boston,2024-01-25T04:20:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.09
900405,Hall Mews Boston,2024-01-25T04:20:00.000+00:00,feeder,0003,L3 Active Power,kW,3.56
900405,Hall Mews Boston,2024-01-25T04:20:00.000+00:00,feeder,0003,L2 Active Power,kW,3.64
900405,Hall Mews Boston,2024-01-25T04:20:00.000+00:00,feeder,0003,L1 Active Power,kW,4.21
900405,Hall Mews Boston,2024-01-25T04:20:00.000+00:00,feeder,0003,N Current (RMS),A,14.0
900405,Hall Mews Boston,2024-01-25T04:20:00.000+00:00,feeder,0003,L3 Current (RMS),A,15.5
900405,Hall Mews Boston,2024-01-25T04:20:00.000+00:00,feeder,0003,L2 Current (RMS),A,17.1
900405,Hall Mews Boston,2024-01-25T04:20:00.000+00:00,feeder,0003,L1 Current (RMS),A,18.4
900405,Hall Mews Boston,2024-01-25T04:20:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.14
900405,Hall Mews Boston,2024-01-25T04:20:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.6
900405,Hall Mews Boston,2024-01-25T04:20:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-0.52
900405,Hall Mews Boston,2024-01-25T04:20:00.000+00:00,feeder,0002,L3 Active Power,kW,39.43
900405,Hall Mews Boston,2024-01-25T04:20:00.000+00:00,feeder,0002,L2 Active Power,kW,27.67
900405,Hall Mews Boston,2024-01-25T04:20:00.000+00:00,feeder,0002,L1 Active Power,kW,19.15
900405,Hall Mews Boston,2024-01-25T04:20:00.000+00:00,feeder,0002,N Current (RMS),A,66.4
900405,Hall Mews Boston,2024-01-25T04:20:00.000+00:00,feeder,0002,L3 Current (RMS),A,165.6
900405,Hall Mews Boston,2024-01-25T04:20:00.000+00:00,feeder,0002,L2 Current (RMS),A,118.3
900405,Hall Mews Boston,2024-01-25T04:20:00.000+00:00,feeder,0002,L1 Current (RMS),A,81.0
900405,Hall Mews Boston,2024-01-25T04:20:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,0.0
900405,Hall Mews Boston,2024-01-25T04:20:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.13
900405,Hall Mews Boston,2024-01-25T04:20:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.09
900405,Hall Mews Boston,2024-01-25T04:20:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.34
900405,Hall Mews Boston,2024-01-25T04:20:00.000+00:00,feeder,0001,L2 Active Power,kW,0.18
900405,Hall Mews Boston,2024-01-25T04:20:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.02
900405,Hall Mews Boston,2024-01-25T04:20:00.000+00:00,feeder,0001,N Current (RMS),A,6.1
900405,Hall Mews Boston,2024-01-25T04:20:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.6
900405,Hall Mews Boston,2024-01-25T04:20:00.000+00:00,feeder,0001,L2 Current (RMS),A,1.1
900405,Hall Mews Boston,2024-01-25T04:20:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.6
900405,Hall Mews Boston,2024-01-25T04:20:00.000+00:00,transformer,,Temperature,C,18.6
900405,Hall Mews Boston,2024-01-25T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
900405,Hall Mews Boston,2024-01-25T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
900405,Hall Mews Boston,2024-01-25T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
900405,Hall Mews Boston,2024-01-25T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
900405,Hall Mews Boston,2024-01-25T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
900405,Hall Mews Boston,2024-01-25T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
900405,Hall Mews Boston,2024-01-25T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
900405,Hall Mews Boston,2024-01-25T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
900405,Hall Mews Boston,2024-01-25T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
900405,Hall Mews Boston,2024-01-25T04:20:00.000+00:00,busbar,,L3 Active Power,kW,42.65
900405,Hall Mews Boston,2024-01-25T04:20:00.000+00:00,busbar,,L2 Active Power,kW,31.5
900405,Hall Mews Boston,2024-01-25T04:20:00.000+00:00,busbar,,L1 Active Power,kW,23.33
900405,Hall Mews Boston,2024-01-25T04:20:00.000+00:00,busbar,,N Current (RMS),A,70.3
900405,Hall Mews Boston,2024-01-25T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.2
900405,Hall Mews Boston,2024-01-25T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
900405,Hall Mews Boston,2024-01-25T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
900405,Hall Mews Boston,2024-01-25T04:10:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.25
900405,Hall Mews Boston,2024-01-25T04:10:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.94
900405,Hall Mews Boston,2024-01-25T04:10:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.29
900405,Hall Mews Boston,2024-01-25T04:10:00.000+00:00,feeder,0003,L3 Active Power,kW,3.6
900405,Hall Mews Boston,2024-01-25T04:10:00.000+00:00,feeder,0003,L2 Active Power,kW,5.94
900405,Hall Mews Boston,2024-01-25T04:10:00.000+00:00,feeder,0003,L1 Active Power,kW,4.25
900405,Hall Mews Boston,2024-01-25T04:10:00.000+00:00,feeder,0003,N Current (RMS),A,11.1
900405,Hall Mews Boston,2024-01-25T04:10:00.000+00:00,feeder,0003,L3 Current (RMS),A,15.7
900405,Hall Mews Boston,2024-01-25T04:10:00.000+00:00,feeder,0003,L2 Current (RMS),A,25.6
900405,Hall Mews Boston,2024-01-25T04:10:00.000+00:00,feeder,0003,L1 Current (RMS),A,18.8
900405,Hall Mews Boston,2024-01-25T04:10:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.1
900405,Hall Mews Boston,2024-01-25T04:10:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.41
900405,Hall Mews Boston,2024-01-25T04:10:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-0.97
900405,Hall Mews Boston,2024-01-25T04:10:00.000+00:00,feeder,0002,L3 Active Power,kW,34.89
900405,Hall Mews Boston,2024-01-25T04:10:00.000+00:00,feeder,0002,L2 Active Power,kW,24.59
900405,Hall Mews Boston,2024-01-25T04:10:00.000+00:00,feeder,0002,L1 Active Power,kW,21.51
900405,Hall Mews Boston,2024-01-25T04:10:00.000+00:00,feeder,0002,N Current (RMS),A,53.7
900405,Hall Mews Boston,2024-01-25T04:10:00.000+00:00,feeder,0002,L3 Current (RMS),A,146.5
900405,Hall Mews Boston,2024-01-25T04:10:00.000+00:00,feeder,0002,L2 Current (RMS),A,105.1
900405,Hall Mews Boston,2024-01-25T04:10:00.000+00:00,feeder,0002,L1 Current (RMS),A,91.2
900405,Hall Mews Boston,2024-01-25T04:10:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.03
900405,Hall Mews Boston,2024-01-25T04:10:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.02
900405,Hall Mews Boston,2024-01-25T04:10:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.08
900405,Hall Mews Boston,2024-01-25T04:10:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.3
900405,Hall Mews Boston,2024-01-25T04:10:00.000+00:00,feeder,0001,L2 Active Power,kW,0.27
900405,Hall Mews Boston,2024-01-25T04:10:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.01
900405,Hall Mews Boston,2024-01-25T04:10:00.000+00:00,feeder,0001,N Current (RMS),A,4.8
900405,Hall Mews Boston,2024-01-25T04:10:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.4
900405,Hall Mews Boston,2024-01-25T04:10:00.000+00:00,feeder,0001,L2 Current (RMS),A,1.3
900405,Hall Mews Boston,2024-01-25T04:10:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.6
900405,Hall Mews Boston,2024-01-25T04:10:00.000+00:00,transformer,,Temperature,C,18.7
900405,Hall Mews Boston,2024-01-25T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
900405,Hall Mews Boston,2024-01-25T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
900405,Hall Mews Boston,2024-01-25T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
900405,Hall Mews Boston,2024-01-25T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
900405,Hall Mews Boston,2024-01-25T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
900405,Hall Mews Boston,2024-01-25T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
900405,Hall Mews Boston,2024-01-25T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
900405,Hall Mews Boston,2024-01-25T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
900405,Hall Mews Boston,2024-01-25T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
900405,Hall Mews Boston,2024-01-25T04:10:00.000+00:00,busbar,,L3 Active Power,kW,38.2
900405,Hall Mews Boston,2024-01-25T04:10:00.000+00:00,busbar,,L2 Active Power,kW,30.8
900405,Hall Mews Boston,2024-01-25T04:10:00.000+00:00,busbar,,L1 Active Power,kW,25.76
900405,Hall Mews Boston,2024-01-25T04:10:00.000+00:00,busbar,,N Current (RMS),A,60.4
900405,Hall Mews Boston,2024-01-25T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.7
900405,Hall Mews Boston,2024-01-25T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
900405,Hall Mews Boston,2024-01-25T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
900405,Hall Mews Boston,2024-01-25T04:00:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.43
900405,Hall Mews Boston,2024-01-25T04:00:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.9
900405,Hall Mews Boston,2024-01-25T04:00:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.37
900405,Hall Mews Boston,2024-01-25T04:00:00.000+00:00,feeder,0003,L3 Active Power,kW,3.61
900405,Hall Mews Boston,2024-01-25T04:00:00.000+00:00,feeder,0003,L2 Active Power,kW,4.0
900405,Hall Mews Boston,2024-01-25T04:00:00.000+00:00,feeder,0003,L1 Active Power,kW,4.16
900405,Hall Mews Boston,2024-01-25T04:00:00.000+00:00,feeder,0003,N Current (RMS),A,11.6
900405,Hall Mews Boston,2024-01-25T04:00:00.000+00:00,feeder,0003,L3 Current (RMS),A,15.8
900405,Hall Mews Boston,2024-01-25T04:00:00.000+00:00,feeder,0003,L2 Current (RMS),A,18.0
900405,Hall Mews Boston,2024-01-25T04:00:00.000+00:00,feeder,0003,L1 Current (RMS),A,18.6
900405,Hall Mews Boston,2024-01-25T04:00:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.84
900405,Hall Mews Boston,2024-01-25T04:00:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.28
900405,Hall Mews Boston,2024-01-25T04:00:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.13
900405,Hall Mews Boston,2024-01-25T04:00:00.000+00:00,feeder,0002,L3 Active Power,kW,36.07
900405,Hall Mews Boston,2024-01-25T04:00:00.000+00:00,feeder,0002,L2 Active Power,kW,25.5
900405,Hall Mews Boston,2024-01-25T04:00:00.000+00:00,feeder,0002,L1 Active Power,kW,21.65
900405,Hall Mews Boston,2024-01-25T04:00:00.000+00:00,feeder,0002,N Current (RMS),A,56.6
900405,Hall Mews Boston,2024-01-25T04:00:00.000+00:00,feeder,0002,L3 Current (RMS),A,151.7
900405,Hall Mews Boston,2024-01-25T04:00:00.000+00:00,feeder,0002,L2 Current (RMS),A,109.8
900405,Hall Mews Boston,2024-01-25T04:00:00.000+00:00,feeder,0002,L1 Current (RMS),A,92.0
900405,Hall Mews Boston,2024-01-25T04:00:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.03
900405,Hall Mews Boston,2024-01-25T04:00:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,0.05
900405,Hall Mews Boston,2024-01-25T04:00:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.09
900405,Hall Mews Boston,2024-01-25T04:00:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.31
900405,Hall Mews Boston,2024-01-25T04:00:00.000+00:00,feeder,0001,L2 Active Power,kW,0.34
900405,Hall Mews Boston,2024-01-25T04:00:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.01
900405,Hall Mews Boston,2024-01-25T04:00:00.000+00:00,feeder,0001,N Current (RMS),A,5.2
900405,Hall Mews Boston,2024-01-25T04:00:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.4
900405,Hall Mews Boston,2024-01-25T04:00:00.000+00:00,feeder,0001,L2 Current (RMS),A,1.6
900405,Hall Mews Boston,2024-01-25T04:00:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.6
900405,Hall Mews Boston,2024-01-25T04:00:00.000+00:00,transformer,,Temperature,C,18.8
900405,Hall Mews Boston,2024-01-25T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
900405,Hall Mews Boston,2024-01-25T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
900405,Hall Mews Boston,2024-01-25T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
900405,Hall Mews Boston,2024-01-25T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
900405,Hall Mews Boston,2024-01-25T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
900405,Hall Mews Boston,2024-01-25T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
900405,Hall Mews Boston,2024-01-25T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
900405,Hall Mews Boston,2024-01-25T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
900405,Hall Mews Boston,2024-01-25T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
900405,Hall Mews Boston,2024-01-25T04:00:00.000+00:00,busbar,,L3 Active Power,kW,39.37
900405,Hall Mews Boston,2024-01-25T04:00:00.000+00:00,busbar,,L2 Active Power,kW,29.85
900405,Hall Mews Boston,2024-01-25T04:00:00.000+00:00,busbar,,L1 Active Power,kW,25.79
900405,Hall Mews Boston,2024-01-25T04:00:00.000+00:00,busbar,,N Current (RMS),A,65.5
900405,Hall Mews Boston,2024-01-25T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.9
900405,Hall Mews Boston,2024-01-25T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
900405,Hall Mews Boston,2024-01-25T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
900405,Hall Mews Boston,2024-01-25T03:50:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.25
900405,Hall Mews Boston,2024-01-25T03:50:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.78
900405,Hall Mews Boston,2024-01-25T03:50:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.31
900405,Hall Mews Boston,2024-01-25T03:50:00.000+00:00,feeder,0003,L3 Active Power,kW,3.73
900405,Hall Mews Boston,2024-01-25T03:50:00.000+00:00,feeder,0003,L2 Active Power,kW,4.67
900405,Hall Mews Boston,2024-01-25T03:50:00.000+00:00,feeder,0003,L1 Active Power,kW,4.87
900405,Hall Mews Boston,2024-01-25T03:50:00.000+00:00,feeder,0003,N Current (RMS),A,13.4
900405,Hall Mews Boston,2024-01-25T03:50:00.000+00:00,feeder,0003,L3 Current (RMS),A,16.2
900405,Hall Mews Boston,2024-01-25T03:50:00.000+00:00,feeder,0003,L2 Current (RMS),A,21.1
900405,Hall Mews Boston,2024-01-25T03:50:00.000+00:00,feeder,0003,L1 Current (RMS),A,21.9
900405,Hall Mews Boston,2024-01-25T03:50:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.25
900405,Hall Mews Boston,2024-01-25T03:50:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.11
900405,Hall Mews Boston,2024-01-25T03:50:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.11
900405,Hall Mews Boston,2024-01-25T03:50:00.000+00:00,feeder,0002,L3 Active Power,kW,36.9
900405,Hall Mews Boston,2024-01-25T03:50:00.000+00:00,feeder,0002,L2 Active Power,kW,21.86
900405,Hall Mews Boston,2024-01-25T03:50:00.000+00:00,feeder,0002,L1 Active Power,kW,18.81
900405,Hall Mews Boston,2024-01-25T03:50:00.000+00:00,feeder,0002,N Current (RMS),A,67.1
900405,Hall Mews Boston,2024-01-25T03:50:00.000+00:00,feeder,0002,L3 Current (RMS),A,154.6
900405,Hall Mews Boston,2024-01-25T03:50:00.000+00:00,feeder,0002,L2 Current (RMS),A,94.1
900405,Hall Mews Boston,2024-01-25T03:50:00.000+00:00,feeder,0002,L1 Current (RMS),A,80.1
900405,Hall Mews Boston,2024-01-25T03:50:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,0.01
900405,Hall Mews Boston,2024-01-25T03:50:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.17
900405,Hall Mews Boston,2024-01-25T03:50:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.11
900405,Hall Mews Boston,2024-01-25T03:50:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.34
900405,Hall Mews Boston,2024-01-25T03:50:00.000+00:00,feeder,0001,L2 Active Power,kW,0.26
900405,Hall Mews Boston,2024-01-25T03:50:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.02
900405,Hall Mews Boston,2024-01-25T03:50:00.000+00:00,feeder,0001,N Current (RMS),A,7.4
900405,Hall Mews Boston,2024-01-25T03:50:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.5
900405,Hall Mews Boston,2024-01-25T03:50:00.000+00:00,feeder,0001,L2 Current (RMS),A,1.5
900405,Hall Mews Boston,2024-01-25T03:50:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.7
900405,Hall Mews Boston,2024-01-25T03:50:00.000+00:00,transformer,,Temperature,C,18.9
900405,Hall Mews Boston,2024-01-25T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
900405,Hall Mews Boston,2024-01-25T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
900405,Hall Mews Boston,2024-01-25T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
900405,Hall Mews Boston,2024-01-25T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
900405,Hall Mews Boston,2024-01-25T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
900405,Hall Mews Boston,2024-01-25T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
900405,Hall Mews Boston,2024-01-25T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
900405,Hall Mews Boston,2024-01-25T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
900405,Hall Mews Boston,2024-01-25T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
900405,Hall Mews Boston,2024-01-25T03:50:00.000+00:00,busbar,,L3 Active Power,kW,40.29
900405,Hall Mews Boston,2024-01-25T03:50:00.000+00:00,busbar,,L2 Active Power,kW,26.8
900405,Hall Mews Boston,2024-01-25T03:50:00.000+00:00,busbar,,L1 Active Power,kW,23.67
900405,Hall Mews Boston,2024-01-25T03:50:00.000+00:00,busbar,,N Current (RMS),A,75.0
900405,Hall Mews Boston,2024-01-25T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.1
900405,Hall Mews Boston,2024-01-25T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
900405,Hall Mews Boston,2024-01-25T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
900405,Hall Mews Boston,2024-01-25T03:40:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.24
900405,Hall Mews Boston,2024-01-25T03:40:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.26
900405,Hall Mews Boston,2024-01-25T03:40:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.17
900405,Hall Mews Boston,2024-01-25T03:40:00.000+00:00,feeder,0003,L3 Active Power,kW,3.54
900405,Hall Mews Boston,2024-01-25T03:40:00.000+00:00,feeder,0003,L2 Active Power,kW,3.55
900405,Hall Mews Boston,2024-01-25T03:40:00.000+00:00,feeder,0003,L1 Active Power,kW,4.34
900405,Hall Mews Boston,2024-01-25T03:40:00.000+00:00,feeder,0003,N Current (RMS),A,14.2
900405,Hall Mews Boston,2024-01-25T03:40:00.000+00:00,feeder,0003,L3 Current (RMS),A,15.4
900405,Hall Mews Boston,2024-01-25T03:40:00.000+00:00,feeder,0003,L2 Current (RMS),A,16.6
900405,Hall Mews Boston,2024-01-25T03:40:00.000+00:00,feeder,0003,L1 Current (RMS),A,19.1
900405,Hall Mews Boston,2024-01-25T03:40:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-0.76
900405,Hall Mews Boston,2024-01-25T03:40:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.25
900405,Hall Mews Boston,2024-01-25T03:40:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-0.49
900405,Hall Mews Boston,2024-01-25T03:40:00.000+00:00,feeder,0002,L3 Active Power,kW,40.13
900405,Hall Mews Boston,2024-01-25T03:40:00.000+00:00,feeder,0002,L2 Active Power,kW,23.05
900405,Hall Mews Boston,2024-01-25T03:40:00.000+00:00,feeder,0002,L1 Active Power,kW,19.04
900405,Hall Mews Boston,2024-01-25T03:40:00.000+00:00,feeder,0002,N Current (RMS),A,72.4
900405,Hall Mews Boston,2024-01-25T03:40:00.000+00:00,feeder,0002,L3 Current (RMS),A,168.0
900405,Hall Mews Boston,2024-01-25T03:40:00.000+00:00,feeder,0002,L2 Current (RMS),A,99.3
900405,Hall Mews Boston,2024-01-25T03:40:00.000+00:00,feeder,0002,L1 Current (RMS),A,80.4
900405,Hall Mews Boston,2024-01-25T03:40:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,0.01
900405,Hall Mews Boston,2024-01-25T03:40:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.19
900405,Hall Mews Boston,2024-01-25T03:40:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.12
900405,Hall Mews Boston,2024-01-25T03:40:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.36
900405,Hall Mews Boston,2024-01-25T03:40:00.000+00:00,feeder,0001,L2 Active Power,kW,0.28
900405,Hall Mews Boston,2024-01-25T03:40:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.02
900405,Hall Mews Boston,2024-01-25T03:40:00.000+00:00,feeder,0001,N Current (RMS),A,8.0
900405,Hall Mews Boston,2024-01-25T03:40:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.6
900405,Hall Mews Boston,2024-01-25T03:40:00.000+00:00,feeder,0001,L2 Current (RMS),A,1.5
900405,Hall Mews Boston,2024-01-25T03:40:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.7
900405,Hall Mews Boston,2024-01-25T03:40:00.000+00:00,transformer,,Temperature,C,19.0
900405,Hall Mews Boston,2024-01-25T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
900405,Hall Mews Boston,2024-01-25T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
900405,Hall Mews Boston,2024-01-25T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
900405,Hall Mews Boston,2024-01-25T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
900405,Hall Mews Boston,2024-01-25T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
900405,Hall Mews Boston,2024-01-25T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
900405,Hall Mews Boston,2024-01-25T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
900405,Hall Mews Boston,2024-01-25T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
900405,Hall Mews Boston,2024-01-25T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
900405,Hall Mews Boston,2024-01-25T03:40:00.000+00:00,busbar,,L3 Active Power,kW,43.31
900405,Hall Mews Boston,2024-01-25T03:40:00.000+00:00,busbar,,L2 Active Power,kW,26.89
900405,Hall Mews Boston,2024-01-25T03:40:00.000+00:00,busbar,,L1 Active Power,kW,23.36
900405,Hall Mews Boston,2024-01-25T03:40:00.000+00:00,busbar,,N Current (RMS),A,80.1
900405,Hall Mews Boston,2024-01-25T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,181.6
900405,Hall Mews Boston,2024-01-25T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
900405,Hall Mews Boston,2024-01-25T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
900405,Hall Mews Boston,2024-01-25T03:30:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.17
900405,Hall Mews Boston,2024-01-25T03:30:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.5
900405,Hall Mews Boston,2024-01-25T03:30:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.19
900405,Hall Mews Boston,2024-01-25T03:30:00.000+00:00,feeder,0003,L3 Active Power,kW,3.39
900405,Hall Mews Boston,2024-01-25T03:30:00.000+00:00,feeder,0003,L2 Active Power,kW,3.18
900405,Hall Mews Boston,2024-01-25T03:30:00.000+00:00,feeder,0003,L1 Active Power,kW,4.33
900405,Hall Mews Boston,2024-01-25T03:30:00.000+00:00,feeder,0003,N Current (RMS),A,15.4
900405,Hall Mews Boston,2024-01-25T03:30:00.000+00:00,feeder,0003,L3 Current (RMS),A,14.8
900405,Hall Mews Boston,2024-01-25T03:30:00.000+00:00,feeder,0003,L2 Current (RMS),A,15.6
900405,Hall Mews Boston,2024-01-25T03:30:00.000+00:00,feeder,0003,L1 Current (RMS),A,19.0
900405,Hall Mews Boston,2024-01-25T03:30:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.61
900405,Hall Mews Boston,2024-01-25T03:30:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.68
900405,Hall Mews Boston,2024-01-25T03:30:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-0.92
900405,Hall Mews Boston,2024-01-25T03:30:00.000+00:00,feeder,0002,L3 Active Power,kW,39.67
900405,Hall Mews Boston,2024-01-25T03:30:00.000+00:00,feeder,0002,L2 Active Power,kW,22.97
900405,Hall Mews Boston,2024-01-25T03:30:00.000+00:00,feeder,0002,L1 Active Power,kW,20.65
900405,Hall Mews Boston,2024-01-25T03:30:00.000+00:00,feeder,0002,N Current (RMS),A,68.9
900405,Hall Mews Boston,2024-01-25T03:30:00.000+00:00,feeder,0002,L3 Current (RMS),A,166.2
900405,Hall Mews Boston,2024-01-25T03:30:00.000+00:00,feeder,0002,L2 Current (RMS),A,98.5
900405,Hall Mews Boston,2024-01-25T03:30:00.000+00:00,feeder,0002,L1 Current (RMS),A,87.2
900405,Hall Mews Boston,2024-01-25T03:30:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,0.0
900405,Hall Mews Boston,2024-01-25T03:30:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.16
900405,Hall Mews Boston,2024-01-25T03:30:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.11
900405,Hall Mews Boston,2024-01-25T03:30:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.36
900405,Hall Mews Boston,2024-01-25T03:30:00.000+00:00,feeder,0001,L2 Active Power,kW,0.28
900405,Hall Mews Boston,2024-01-25T03:30:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.01
900405,Hall Mews Boston,2024-01-25T03:30:00.000+00:00,feeder,0001,N Current (RMS),A,7.4
900405,Hall Mews Boston,2024-01-25T03:30:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.6
900405,Hall Mews Boston,2024-01-25T03:30:00.000+00:00,feeder,0001,L2 Current (RMS),A,1.5
900405,Hall Mews Boston,2024-01-25T03:30:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.7
900405,Hall Mews Boston,2024-01-25T03:30:00.000+00:00,transformer,,Temperature,C,19.1
900405,Hall Mews Boston,2024-01-25T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
900405,Hall Mews Boston,2024-01-25T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
900405,Hall Mews Boston,2024-01-25T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
900405,Hall Mews Boston,2024-01-25T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
900405,Hall Mews Boston,2024-01-25T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
900405,Hall Mews Boston,2024-01-25T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
900405,Hall Mews Boston,2024-01-25T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
900405,Hall Mews Boston,2024-01-25T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
900405,Hall Mews Boston,2024-01-25T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
900405,Hall Mews Boston,2024-01-25T03:30:00.000+00:00,busbar,,L3 Active Power,kW,42.7
900405,Hall Mews Boston,2024-01-25T03:30:00.000+00:00,busbar,,L2 Active Power,kW,26.42
900405,Hall Mews Boston,2024-01-25T03:30:00.000+00:00,busbar,,L1 Active Power,kW,24.97
900405,Hall Mews Boston,2024-01-25T03:30:00.000+00:00,busbar,,N Current (RMS),A,76.4
900405,Hall Mews Boston,2024-01-25T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.1
900405,Hall Mews Boston,2024-01-25T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
900405,Hall Mews Boston,2024-01-25T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
900405,Hall Mews Boston,2024-01-25T03:20:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.4
900405,Hall Mews Boston,2024-01-25T03:20:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.27
900405,Hall Mews Boston,2024-01-25T03:20:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.18
900405,Hall Mews Boston,2024-01-25T03:20:00.000+00:00,feeder,0003,L3 Active Power,kW,3.28
900405,Hall Mews Boston,2024-01-25T03:20:00.000+00:00,feeder,0003,L2 Active Power,kW,3.22
900405,Hall Mews Boston,2024-01-25T03:20:00.000+00:00,feeder,0003,L1 Active Power,kW,4.16
900405,Hall Mews Boston,2024-01-25T03:20:00.000+00:00,feeder,0003,N Current (RMS),A,12.7
900405,Hall Mews Boston,2024-01-25T03:20:00.000+00:00,feeder,0003,L3 Current (RMS),A,14.4
900405,Hall Mews Boston,2024-01-25T03:20:00.000+00:00,feeder,0003,L2 Current (RMS),A,15.4
900405,Hall Mews Boston,2024-01-25T03:20:00.000+00:00,feeder,0003,L1 Current (RMS),A,18.4
900405,Hall Mews Boston,2024-01-25T03:20:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.16
900405,Hall Mews Boston,2024-01-25T03:20:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.83
900405,Hall Mews Boston,2024-01-25T03:20:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-0.8
900405,Hall Mews Boston,2024-01-25T03:20:00.000+00:00,feeder,0002,L3 Active Power,kW,38.31
900405,Hall Mews Boston,2024-01-25T03:20:00.000+00:00,feeder,0002,L2 Active Power,kW,25.99
900405,Hall Mews Boston,2024-01-25T03:20:00.000+00:00,feeder,0002,L1 Active Power,kW,19.83
900405,Hall Mews Boston,2024-01-25T03:20:00.000+00:00,feeder,0002,N Current (RMS),A,62.2
900405,Hall Mews Boston,2024-01-25T03:20:00.000+00:00,feeder,0002,L3 Current (RMS),A,160.9
900405,Hall Mews Boston,2024-01-25T03:20:00.000+00:00,feeder,0002,L2 Current (RMS),A,111.0
900405,Hall Mews Boston,2024-01-25T03:20:00.000+00:00,feeder,0002,L1 Current (RMS),A,84.2
900405,Hall Mews Boston,2024-01-25T03:20:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.01
900405,Hall Mews Boston,2024-01-25T03:20:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.01
900405,Hall Mews Boston,2024-01-25T03:20:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.1
900405,Hall Mews Boston,2024-01-25T03:20:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.33
900405,Hall Mews Boston,2024-01-25T03:20:00.000+00:00,feeder,0001,L2 Active Power,kW,0.32
900405,Hall Mews Boston,2024-01-25T03:20:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.02
900405,Hall Mews Boston,2024-01-25T03:20:00.000+00:00,feeder,0001,N Current (RMS),A,5.8
900405,Hall Mews Boston,2024-01-25T03:20:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.5
900405,Hall Mews Boston,2024-01-25T03:20:00.000+00:00,feeder,0001,L2 Current (RMS),A,1.6
900405,Hall Mews Boston,2024-01-25T03:20:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.6
900405,Hall Mews Boston,2024-01-25T03:20:00.000+00:00,transformer,,Temperature,C,19.2
900405,Hall Mews Boston,2024-01-25T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
900405,Hall Mews Boston,2024-01-25T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
900405,Hall Mews Boston,2024-01-25T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
900405,Hall Mews Boston,2024-01-25T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
900405,Hall Mews Boston,2024-01-25T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
900405,Hall Mews Boston,2024-01-25T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
900405,Hall Mews Boston,2024-01-25T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
900405,Hall Mews Boston,2024-01-25T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
900405,Hall Mews Boston,2024-01-25T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
900405,Hall Mews Boston,2024-01-25T03:20:00.000+00:00,busbar,,L3 Active Power,kW,41.25
900405,Hall Mews Boston,2024-01-25T03:20:00.000+00:00,busbar,,L2 Active Power,kW,29.52
900405,Hall Mews Boston,2024-01-25T03:20:00.000+00:00,busbar,,L1 Active Power,kW,23.97
900405,Hall Mews Boston,2024-01-25T03:20:00.000+00:00,busbar,,N Current (RMS),A,69.2
900405,Hall Mews Boston,2024-01-25T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.6
900405,Hall Mews Boston,2024-01-25T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
900405,Hall Mews Boston,2024-01-25T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
900405,Hall Mews Boston,2024-01-25T03:10:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.45
900405,Hall Mews Boston,2024-01-25T03:10:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.51
900405,Hall Mews Boston,2024-01-25T03:10:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.19
900405,Hall Mews Boston,2024-01-25T03:10:00.000+00:00,feeder,0003,L3 Active Power,kW,3.38
900405,Hall Mews Boston,2024-01-25T03:10:00.000+00:00,feeder,0003,L2 Active Power,kW,3.21
900405,Hall Mews Boston,2024-01-25T03:10:00.000+00:00,feeder,0003,L1 Active Power,kW,2.27
900405,Hall Mews Boston,2024-01-25T03:10:00.000+00:00,feeder,0003,N Current (RMS),A,10.5
900405,Hall Mews Boston,2024-01-25T03:10:00.000+00:00,feeder,0003,L3 Current (RMS),A,14.9
900405,Hall Mews Boston,2024-01-25T03:10:00.000+00:00,feeder,0003,L2 Current (RMS),A,15.9
900405,Hall Mews Boston,2024-01-25T03:10:00.000+00:00,feeder,0003,L1 Current (RMS),A,11.2
900405,Hall Mews Boston,2024-01-25T03:10:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.72
900405,Hall Mews Boston,2024-01-25T03:10:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.74
900405,Hall Mews Boston,2024-01-25T03:10:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-0.58
900405,Hall Mews Boston,2024-01-25T03:10:00.000+00:00,feeder,0002,L3 Active Power,kW,39.32
900405,Hall Mews Boston,2024-01-25T03:10:00.000+00:00,feeder,0002,L2 Active Power,kW,25.21
900405,Hall Mews Boston,2024-01-25T03:10:00.000+00:00,feeder,0002,L1 Active Power,kW,20.04
900405,Hall Mews Boston,2024-01-25T03:10:00.000+00:00,feeder,0002,N Current (RMS),A,67.7
900405,Hall Mews Boston,2024-01-25T03:10:00.000+00:00,feeder,0002,L3 Current (RMS),A,165.1
900405,Hall Mews Boston,2024-01-25T03:10:00.000+00:00,feeder,0002,L2 Current (RMS),A,108.9
900405,Hall Mews Boston,2024-01-25T03:10:00.000+00:00,feeder,0002,L1 Current (RMS),A,85.1
900405,Hall Mews Boston,2024-01-25T03:10:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,0.0
900405,Hall Mews Boston,2024-01-25T03:10:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,0.08
900405,Hall Mews Boston,2024-01-25T03:10:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.11
900405,Hall Mews Boston,2024-01-25T03:10:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.34
900405,Hall Mews Boston,2024-01-25T03:10:00.000+00:00,feeder,0001,L2 Active Power,kW,0.42
900405,Hall Mews Boston,2024-01-25T03:10:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.02
900405,Hall Mews Boston,2024-01-25T03:10:00.000+00:00,feeder,0001,N Current (RMS),A,7.2
900405,Hall Mews Boston,2024-01-25T03:10:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.5
900405,Hall Mews Boston,2024-01-25T03:10:00.000+00:00,feeder,0001,L2 Current (RMS),A,1.9
900405,Hall Mews Boston,2024-01-25T03:10:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.7
900405,Hall Mews Boston,2024-01-25T03:10:00.000+00:00,transformer,,Temperature,C,19.3
900405,Hall Mews Boston,2024-01-25T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
900405,Hall Mews Boston,2024-01-25T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
900405,Hall Mews Boston,2024-01-25T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
900405,Hall Mews Boston,2024-01-25T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
900405,Hall Mews Boston,2024-01-25T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
900405,Hall Mews Boston,2024-01-25T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
900405,Hall Mews Boston,2024-01-25T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
900405,Hall Mews Boston,2024-01-25T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
900405,Hall Mews Boston,2024-01-25T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
900405,Hall Mews Boston,2024-01-25T03:10:00.000+00:00,busbar,,L3 Active Power,kW,42.36
900405,Hall Mews Boston,2024-01-25T03:10:00.000+00:00,busbar,,L2 Active Power,kW,28.84
900405,Hall Mews Boston,2024-01-25T03:10:00.000+00:00,busbar,,L1 Active Power,kW,22.28
900405,Hall Mews Boston,2024-01-25T03:10:00.000+00:00,busbar,,N Current (RMS),A,78.9
900405,Hall Mews Boston,2024-01-25T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.2
900405,Hall Mews Boston,2024-01-25T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
900405,Hall Mews Boston,2024-01-25T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
900405,Hall Mews Boston,2024-01-25T03:00:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.4
900405,Hall Mews Boston,2024-01-25T03:00:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.49
900405,Hall Mews Boston,2024-01-25T03:00:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.23
900405,Hall Mews Boston,2024-01-25T03:00:00.000+00:00,feeder,0003,L3 Active Power,kW,3.58
900405,Hall Mews Boston,2024-01-25T03:00:00.000+00:00,feeder,0003,L2 Active Power,kW,3.35
900405,Hall Mews Boston,2024-01-25T03:00:00.000+00:00,feeder,0003,L1 Active Power,kW,2.4
900405,Hall Mews Boston,2024-01-25T03:00:00.000+00:00,feeder,0003,N Current (RMS),A,11.1
900405,Hall Mews Boston,2024-01-25T03:00:00.000+00:00,feeder,0003,L3 Current (RMS),A,15.6
900405,Hall Mews Boston,2024-01-25T03:00:00.000+00:00,feeder,0003,L2 Current (RMS),A,16.2
900405,Hall Mews Boston,2024-01-25T03:00:00.000+00:00,feeder,0003,L1 Current (RMS),A,11.6
900405,Hall Mews Boston,2024-01-25T03:00:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.47
900405,Hall Mews Boston,2024-01-25T03:00:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.7
900405,Hall Mews Boston,2024-01-25T03:00:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-0.72
900405,Hall Mews Boston,2024-01-25T03:00:00.000+00:00,feeder,0002,L3 Active Power,kW,40.84
900405,Hall Mews Boston,2024-01-25T03:00:00.000+00:00,feeder,0002,L2 Active Power,kW,30.82
900405,Hall Mews Boston,2024-01-25T03:00:00.000+00:00,feeder,0002,L1 Active Power,kW,19.56
900405,Hall Mews Boston,2024-01-25T03:00:00.000+00:00,feeder,0002,N Current (RMS),A,70.4
900405,Hall Mews Boston,2024-01-25T03:00:00.000+00:00,feeder,0002,L3 Current (RMS),A,171.3
900405,Hall Mews Boston,2024-01-25T03:00:00.000+00:00,feeder,0002,L2 Current (RMS),A,131.2
900405,Hall Mews Boston,2024-01-25T03:00:00.000+00:00,feeder,0002,L1 Current (RMS),A,82.7
900405,Hall Mews Boston,2024-01-25T03:00:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,0.0
900405,Hall Mews Boston,2024-01-25T03:00:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.14
900405,Hall Mews Boston,2024-01-25T03:00:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.1
900405,Hall Mews Boston,2024-01-25T03:00:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.31
900405,Hall Mews Boston,2024-01-25T03:00:00.000+00:00,feeder,0001,L2 Active Power,kW,0.26
900405,Hall Mews Boston,2024-01-25T03:00:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.04
900405,Hall Mews Boston,2024-01-25T03:00:00.000+00:00,feeder,0001,N Current (RMS),A,7.3
900405,Hall Mews Boston,2024-01-25T03:00:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.4
900405,Hall Mews Boston,2024-01-25T03:00:00.000+00:00,feeder,0001,L2 Current (RMS),A,1.4
900405,Hall Mews Boston,2024-01-25T03:00:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.7
900405,Hall Mews Boston,2024-01-25T03:00:00.000+00:00,transformer,,Temperature,C,19.4
900405,Hall Mews Boston,2024-01-25T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
900405,Hall Mews Boston,2024-01-25T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
900405,Hall Mews Boston,2024-01-25T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
900405,Hall Mews Boston,2024-01-25T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
900405,Hall Mews Boston,2024-01-25T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
900405,Hall Mews Boston,2024-01-25T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
900405,Hall Mews Boston,2024-01-25T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
900405,Hall Mews Boston,2024-01-25T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
900405,Hall Mews Boston,2024-01-25T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
900405,Hall Mews Boston,2024-01-25T03:00:00.000+00:00,busbar,,L3 Active Power,kW,44.1
900405,Hall Mews Boston,2024-01-25T03:00:00.000+00:00,busbar,,L2 Active Power,kW,34.44
900405,Hall Mews Boston,2024-01-25T03:00:00.000+00:00,busbar,,L1 Active Power,kW,21.91
900405,Hall Mews Boston,2024-01-25T03:00:00.000+00:00,busbar,,N Current (RMS),A,81.4
900405,Hall Mews Boston,2024-01-25T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,185.3
900405,Hall Mews Boston,2024-01-25T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.4
900405,Hall Mews Boston,2024-01-25T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
900405,Hall Mews Boston,2024-01-25T02:50:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.46
900405,Hall Mews Boston,2024-01-25T02:50:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.39
900405,Hall Mews Boston,2024-01-25T02:50:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.08
900405,Hall Mews Boston,2024-01-25T02:50:00.000+00:00,feeder,0003,L3 Active Power,kW,3.37
900405,Hall Mews Boston,2024-01-25T02:50:00.000+00:00,feeder,0003,L2 Active Power,kW,3.37
900405,Hall Mews Boston,2024-01-25T02:50:00.000+00:00,feeder,0003,L1 Active Power,kW,2.31
900405,Hall Mews Boston,2024-01-25T02:50:00.000+00:00,feeder,0003,N Current (RMS),A,10.5
900405,Hall Mews Boston,2024-01-25T02:50:00.000+00:00,feeder,0003,L3 Current (RMS),A,15.0
900405,Hall Mews Boston,2024-01-25T02:50:00.000+00:00,feeder,0003,L2 Current (RMS),A,16.1
900405,Hall Mews Boston,2024-01-25T02:50:00.000+00:00,feeder,0003,L1 Current (RMS),A,11.1
900405,Hall Mews Boston,2024-01-25T02:50:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.38
900405,Hall Mews Boston,2024-01-25T02:50:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.86
900405,Hall Mews Boston,2024-01-25T02:50:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-0.64
900405,Hall Mews Boston,2024-01-25T02:50:00.000+00:00,feeder,0002,L3 Active Power,kW,45.44
900405,Hall Mews Boston,2024-01-25T02:50:00.000+00:00,feeder,0002,L2 Active Power,kW,33.28
900405,Hall Mews Boston,2024-01-25T02:50:00.000+00:00,feeder,0002,L1 Active Power,kW,22.12
900405,Hall Mews Boston,2024-01-25T02:50:00.000+00:00,feeder,0002,N Current (RMS),A,78.5
900405,Hall Mews Boston,2024-01-25T02:50:00.000+00:00,feeder,0002,L3 Current (RMS),A,190.9
900405,Hall Mews Boston,2024-01-25T02:50:00.000+00:00,feeder,0002,L2 Current (RMS),A,141.5
900405,Hall Mews Boston,2024-01-25T02:50:00.000+00:00,feeder,0002,L1 Current (RMS),A,93.5
900405,Hall Mews Boston,2024-01-25T02:50:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,0.0
900405,Hall Mews Boston,2024-01-25T02:50:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.16
900405,Hall Mews Boston,2024-01-25T02:50:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.12
900405,Hall Mews Boston,2024-01-25T02:50:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.35
900405,Hall Mews Boston,2024-01-25T02:50:00.000+00:00,feeder,0001,L2 Active Power,kW,0.31
900405,Hall Mews Boston,2024-01-25T02:50:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.05
900405,Hall Mews Boston,2024-01-25T02:50:00.000+00:00,feeder,0001,N Current (RMS),A,8.5
900405,Hall Mews Boston,2024-01-25T02:50:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.6
900405,Hall Mews Boston,2024-01-25T02:50:00.000+00:00,feeder,0001,L2 Current (RMS),A,1.6
900405,Hall Mews Boston,2024-01-25T02:50:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.7
900405,Hall Mews Boston,2024-01-25T02:50:00.000+00:00,transformer,,Temperature,C,19.5
900405,Hall Mews Boston,2024-01-25T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
900405,Hall Mews Boston,2024-01-25T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
900405,Hall Mews Boston,2024-01-25T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
900405,Hall Mews Boston,2024-01-25T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
900405,Hall Mews Boston,2024-01-25T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
900405,Hall Mews Boston,2024-01-25T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
900405,Hall Mews Boston,2024-01-25T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
900405,Hall Mews Boston,2024-01-25T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
900405,Hall Mews Boston,2024-01-25T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
900405,Hall Mews Boston,2024-01-25T02:50:00.000+00:00,busbar,,L3 Active Power,kW,48.47
900405,Hall Mews Boston,2024-01-25T02:50:00.000+00:00,busbar,,L2 Active Power,kW,36.96
900405,Hall Mews Boston,2024-01-25T02:50:00.000+00:00,busbar,,L1 Active Power,kW,24.38
900405,Hall Mews Boston,2024-01-25T02:50:00.000+00:00,busbar,,N Current (RMS),A,89.8
900405,Hall Mews Boston,2024-01-25T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,203.8
900405,Hall Mews Boston,2024-01-25T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.7
900405,Hall Mews Boston,2024-01-25T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
900405,Hall Mews Boston,2024-01-25T02:40:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.28
900405,Hall Mews Boston,2024-01-25T02:40:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.14
900405,Hall Mews Boston,2024-01-25T02:40:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.14
900405,Hall Mews Boston,2024-01-25T02:40:00.000+00:00,feeder,0003,L3 Active Power,kW,3.31
900405,Hall Mews Boston,2024-01-25T02:40:00.000+00:00,feeder,0003,L2 Active Power,kW,3.63
900405,Hall Mews Boston,2024-01-25T02:40:00.000+00:00,feeder,0003,L1 Active Power,kW,2.35
900405,Hall Mews Boston,2024-01-25T02:40:00.000+00:00,feeder,0003,N Current (RMS),A,10.5
900405,Hall Mews Boston,2024-01-25T02:40:00.000+00:00,feeder,0003,L3 Current (RMS),A,14.6
900405,Hall Mews Boston,2024-01-25T02:40:00.000+00:00,feeder,0003,L2 Current (RMS),A,16.6
900405,Hall Mews Boston,2024-01-25T02:40:00.000+00:00,feeder,0003,L1 Current (RMS),A,11.4
900405,Hall Mews Boston,2024-01-25T02:40:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.12
900405,Hall Mews Boston,2024-01-25T02:40:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.38
900405,Hall Mews Boston,2024-01-25T02:40:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-0.26
900405,Hall Mews Boston,2024-01-25T02:40:00.000+00:00,feeder,0002,L3 Active Power,kW,39.82
900405,Hall Mews Boston,2024-01-25T02:40:00.000+00:00,feeder,0002,L2 Active Power,kW,33.57
900405,Hall Mews Boston,2024-01-25T02:40:00.000+00:00,feeder,0002,L1 Active Power,kW,21.63
900405,Hall Mews Boston,2024-01-25T02:40:00.000+00:00,feeder,0002,N Current (RMS),A,63.5
900405,Hall Mews Boston,2024-01-25T02:40:00.000+00:00,feeder,0002,L3 Current (RMS),A,167.4
900405,Hall Mews Boston,2024-01-25T02:40:00.000+00:00,feeder,0002,L2 Current (RMS),A,141.9
900405,Hall Mews Boston,2024-01-25T02:40:00.000+00:00,feeder,0002,L1 Current (RMS),A,91.2
900405,Hall Mews Boston,2024-01-25T02:40:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.03
900405,Hall Mews Boston,2024-01-25T02:40:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.13
900405,Hall Mews Boston,2024-01-25T02:40:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.09
900405,Hall Mews Boston,2024-01-25T02:40:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.27
900405,Hall Mews Boston,2024-01-25T02:40:00.000+00:00,feeder,0001,L2 Active Power,kW,0.25
900405,Hall Mews Boston,2024-01-25T02:40:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.04
900405,Hall Mews Boston,2024-01-25T02:40:00.000+00:00,feeder,0001,N Current (RMS),A,5.9
900405,Hall Mews Boston,2024-01-25T02:40:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.3
900405,Hall Mews Boston,2024-01-25T02:40:00.000+00:00,feeder,0001,L2 Current (RMS),A,1.3
900405,Hall Mews Boston,2024-01-25T02:40:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.6
900405,Hall Mews Boston,2024-01-25T02:40:00.000+00:00,transformer,,Temperature,C,19.6
900405,Hall Mews Boston,2024-01-25T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
900405,Hall Mews Boston,2024-01-25T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
900405,Hall Mews Boston,2024-01-25T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
900405,Hall Mews Boston,2024-01-25T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
900405,Hall Mews Boston,2024-01-25T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
900405,Hall Mews Boston,2024-01-25T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
900405,Hall Mews Boston,2024-01-25T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
900405,Hall Mews Boston,2024-01-25T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
900405,Hall Mews Boston,2024-01-25T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
900405,Hall Mews Boston,2024-01-25T02:40:00.000+00:00,busbar,,L3 Active Power,kW,42.86
900405,Hall Mews Boston,2024-01-25T02:40:00.000+00:00,busbar,,L2 Active Power,kW,37.45
900405,Hall Mews Boston,2024-01-25T02:40:00.000+00:00,busbar,,L1 Active Power,kW,23.93
900405,Hall Mews Boston,2024-01-25T02:40:00.000+00:00,busbar,,N Current (RMS),A,74.9
900405,Hall Mews Boston,2024-01-25T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.5
900405,Hall Mews Boston,2024-01-25T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.9
900405,Hall Mews Boston,2024-01-25T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
900405,Hall Mews Boston,2024-01-25T02:30:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.58
900405,Hall Mews Boston,2024-01-25T02:30:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.46
900405,Hall Mews Boston,2024-01-25T02:30:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.94
900405,Hall Mews Boston,2024-01-25T02:30:00.000+00:00,feeder,0003,L3 Active Power,kW,3.21
900405,Hall Mews Boston,2024-01-25T02:30:00.000+00:00,feeder,0003,L2 Active Power,kW,3.34
900405,Hall Mews Boston,2024-01-25T02:30:00.000+00:00,feeder,0003,L1 Active Power,kW,2.79
900405,Hall Mews Boston,2024-01-25T02:30:00.000+00:00,feeder,0003,N Current (RMS),A,9.9
900405,Hall Mews Boston,2024-01-25T02:30:00.000+00:00,feeder,0003,L3 Current (RMS),A,14.3
900405,Hall Mews Boston,2024-01-25T02:30:00.000+00:00,feeder,0003,L2 Current (RMS),A,16.2
900405,Hall Mews Boston,2024-01-25T02:30:00.000+00:00,feeder,0003,L1 Current (RMS),A,12.8
900405,Hall Mews Boston,2024-01-25T02:30:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.79
900405,Hall Mews Boston,2024-01-25T02:30:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.49
900405,Hall Mews Boston,2024-01-25T02:30:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-0.69
900405,Hall Mews Boston,2024-01-25T02:30:00.000+00:00,feeder,0002,L3 Active Power,kW,40.97
900405,Hall Mews Boston,2024-01-25T02:30:00.000+00:00,feeder,0002,L2 Active Power,kW,27.51
