Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
900405,Hall Mews Boston,2024-01-25T02:30:00.000+00:00,feeder,0002,L1 Active Power,kW,23.67
900405,Hall Mews Boston,2024-01-25T02:30:00.000+00:00,feeder,0002,N Current (RMS),A,65.6
900405,Hall Mews Boston,2024-01-25T02:30:00.000+00:00,feeder,0002,L3 Current (RMS),A,172.2
900405,Hall Mews Boston,2024-01-25T02:30:00.000+00:00,feeder,0002,L2 Current (RMS),A,118.8
900405,Hall Mews Boston,2024-01-25T02:30:00.000+00:00,feeder,0002,L1 Current (RMS),A,100.2
900405,Hall Mews Boston,2024-01-25T02:30:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.03
900405,Hall Mews Boston,2024-01-25T02:30:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,0.03
900405,Hall Mews Boston,2024-01-25T02:30:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.1
900405,Hall Mews Boston,2024-01-25T02:30:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.35
900405,Hall Mews Boston,2024-01-25T02:30:00.000+00:00,feeder,0001,L2 Active Power,kW,0.39
900405,Hall Mews Boston,2024-01-25T02:30:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.01
900405,Hall Mews Boston,2024-01-25T02:30:00.000+00:00,feeder,0001,N Current (RMS),A,6.6
900405,Hall Mews Boston,2024-01-25T02:30:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.6
900405,Hall Mews Boston,2024-01-25T02:30:00.000+00:00,feeder,0001,L2 Current (RMS),A,1.8
900405,Hall Mews Boston,2024-01-25T02:30:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.7
900405,Hall Mews Boston,2024-01-25T02:30:00.000+00:00,transformer,,Temperature,C,19.7
900405,Hall Mews Boston,2024-01-25T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
900405,Hall Mews Boston,2024-01-25T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
900405,Hall Mews Boston,2024-01-25T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
900405,Hall Mews Boston,2024-01-25T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
900405,Hall Mews Boston,2024-01-25T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
900405,Hall Mews Boston,2024-01-25T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
900405,Hall Mews Boston,2024-01-25T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
900405,Hall Mews Boston,2024-01-25T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
900405,Hall Mews Boston,2024-01-25T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
900405,Hall Mews Boston,2024-01-25T02:30:00.000+00:00,busbar,,L3 Active Power,kW,43.84
900405,Hall Mews Boston,2024-01-25T02:30:00.000+00:00,busbar,,L2 Active Power,kW,31.25
900405,Hall Mews Boston,2024-01-25T02:30:00.000+00:00,busbar,,L1 Active Power,kW,26.45
900405,Hall Mews Boston,2024-01-25T02:30:00.000+00:00,busbar,,N Current (RMS),A,74.5
900405,Hall Mews Boston,2024-01-25T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.6
900405,Hall Mews Boston,2024-01-25T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
900405,Hall Mews Boston,2024-01-25T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
900405,Hall Mews Boston,2024-01-25T02:20:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.57
900405,Hall Mews Boston,2024-01-25T02:20:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.36
900405,Hall Mews Boston,2024-01-25T02:20:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.04
900405,Hall Mews Boston,2024-01-25T02:20:00.000+00:00,feeder,0003,L3 Active Power,kW,3.28
900405,Hall Mews Boston,2024-01-25T02:20:00.000+00:00,feeder,0003,L2 Active Power,kW,3.45
900405,Hall Mews Boston,2024-01-25T02:20:00.000+00:00,feeder,0003,L1 Active Power,kW,2.71
900405,Hall Mews Boston,2024-01-25T02:20:00.000+00:00,feeder,0003,N Current (RMS),A,10.7
900405,Hall Mews Boston,2024-01-25T02:20:00.000+00:00,feeder,0003,L3 Current (RMS),A,14.7
900405,Hall Mews Boston,2024-01-25T02:20:00.000+00:00,feeder,0003,L2 Current (RMS),A,16.6
900405,Hall Mews Boston,2024-01-25T02:20:00.000+00:00,feeder,0003,L1 Current (RMS),A,12.6
900405,Hall Mews Boston,2024-01-25T02:20:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.61
900405,Hall Mews Boston,2024-01-25T02:20:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.28
900405,Hall Mews Boston,2024-01-25T02:20:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.21
900405,Hall Mews Boston,2024-01-25T02:20:00.000+00:00,feeder,0002,L3 Active Power,kW,42.23
900405,Hall Mews Boston,2024-01-25T02:20:00.000+00:00,feeder,0002,L2 Active Power,kW,25.66
900405,Hall Mews Boston,2024-01-25T02:20:00.000+00:00,feeder,0002,L1 Active Power,kW,21.89
900405,Hall Mews Boston,2024-01-25T02:20:00.000+00:00,feeder,0002,N Current (RMS),A,72.6
900405,Hall Mews Boston,2024-01-25T02:20:00.000+00:00,feeder,0002,L3 Current (RMS),A,177.5
900405,Hall Mews Boston,2024-01-25T02:20:00.000+00:00,feeder,0002,L2 Current (RMS),A,109.6
900405,Hall Mews Boston,2024-01-25T02:20:00.000+00:00,feeder,0002,L1 Current (RMS),A,92.7
900405,Hall Mews Boston,2024-01-25T02:20:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,0.0
900405,Hall Mews Boston,2024-01-25T02:20:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.05
900405,Hall Mews Boston,2024-01-25T02:20:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.12
900405,Hall Mews Boston,2024-01-25T02:20:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.38
900405,Hall Mews Boston,2024-01-25T02:20:00.000+00:00,feeder,0001,L2 Active Power,kW,0.41
900405,Hall Mews Boston,2024-01-25T02:20:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.02
900405,Hall Mews Boston,2024-01-25T02:20:00.000+00:00,feeder,0001,N Current (RMS),A,7.5
900405,Hall Mews Boston,2024-01-25T02:20:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.7
900405,Hall Mews Boston,2024-01-25T02:20:00.000+00:00,feeder,0001,L2 Current (RMS),A,1.8
900405,Hall Mews Boston,2024-01-25T02:20:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.7
900405,Hall Mews Boston,2024-01-25T02:20:00.000+00:00,transformer,,Temperature,C,19.8
900405,Hall Mews Boston,2024-01-25T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
900405,Hall Mews Boston,2024-01-25T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
900405,Hall Mews Boston,2024-01-25T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
900405,Hall Mews Boston,2024-01-25T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
900405,Hall Mews Boston,2024-01-25T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
900405,Hall Mews Boston,2024-01-25T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
900405,Hall Mews Boston,2024-01-25T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
900405,Hall Mews Boston,2024-01-25T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
900405,Hall Mews Boston,2024-01-25T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
900405,Hall Mews Boston,2024-01-25T02:20:00.000+00:00,busbar,,L3 Active Power,kW,45.14
900405,Hall Mews Boston,2024-01-25T02:20:00.000+00:00,busbar,,L2 Active Power,kW,29.52
900405,Hall Mews Boston,2024-01-25T02:20:00.000+00:00,busbar,,L1 Active Power,kW,24.57
900405,Hall Mews Boston,2024-01-25T02:20:00.000+00:00,busbar,,N Current (RMS),A,82.5
900405,Hall Mews Boston,2024-01-25T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,190.1
900405,Hall Mews Boston,2024-01-25T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
900405,Hall Mews Boston,2024-01-25T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
900405,Hall Mews Boston,2024-01-25T02:10:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.12
900405,Hall Mews Boston,2024-01-25T02:10:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.35
900405,Hall Mews Boston,2024-01-25T02:10:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.26
900405,Hall Mews Boston,2024-01-25T02:10:00.000+00:00,feeder,0003,L3 Active Power,kW,3.67
900405,Hall Mews Boston,2024-01-25T02:10:00.000+00:00,feeder,0003,L2 Active Power,kW,3.46
900405,Hall Mews Boston,2024-01-25T02:10:00.000+00:00,feeder,0003,L1 Active Power,kW,2.29
900405,Hall Mews Boston,2024-01-25T02:10:00.000+00:00,feeder,0003,N Current (RMS),A,12.3
900405,Hall Mews Boston,2024-01-25T02:10:00.000+00:00,feeder,0003,L3 Current (RMS),A,16.1
900405,Hall Mews Boston,2024-01-25T02:10:00.000+00:00,feeder,0003,L2 Current (RMS),A,16.6
900405,Hall Mews Boston,2024-01-25T02:10:00.000+00:00,feeder,0003,L1 Current (RMS),A,11.4
900405,Hall Mews Boston,2024-01-25T02:10:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.95
900405,Hall Mews Boston,2024-01-25T02:10:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.34
900405,Hall Mews Boston,2024-01-25T02:10:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.3
900405,Hall Mews Boston,2024-01-25T02:10:00.000+00:00,feeder,0002,L3 Active Power,kW,44.49
900405,Hall Mews Boston,2024-01-25T02:10:00.000+00:00,feeder,0002,L2 Active Power,kW,25.53
900405,Hall Mews Boston,2024-01-25T02:10:00.000+00:00,feeder,0002,L1 Active Power,kW,20.96
900405,Hall Mews Boston,2024-01-25T02:10:00.000+00:00,feeder,0002,N Current (RMS),A,82.8
900405,Hall Mews Boston,2024-01-25T02:10:00.000+00:00,feeder,0002,L3 Current (RMS),A,187.7
900405,Hall Mews Boston,2024-01-25T02:10:00.000+00:00,feeder,0002,L2 Current (RMS),A,109.9
900405,Hall Mews Boston,2024-01-25T02:10:00.000+00:00,feeder,0002,L1 Current (RMS),A,88.8
900405,Hall Mews Boston,2024-01-25T02:10:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,0.03
900405,Hall Mews Boston,2024-01-25T02:10:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.19
900405,Hall Mews Boston,2024-01-25T02:10:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.14
900405,Hall Mews Boston,2024-01-25T02:10:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.4
900405,Hall Mews Boston,2024-01-25T02:10:00.000+00:00,feeder,0001,L2 Active Power,kW,0.36
900405,Hall Mews Boston,2024-01-25T02:10:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.03
900405,Hall Mews Boston,2024-01-25T02:10:00.000+00:00,feeder,0001,N Current (RMS),A,9.3
900405,Hall Mews Boston,2024-01-25T02:10:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.8
900405,Hall Mews Boston,2024-01-25T02:10:00.000+00:00,feeder,0001,L2 Current (RMS),A,1.9
900405,Hall Mews Boston,2024-01-25T02:10:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.8
900405,Hall Mews Boston,2024-01-25T02:10:00.000+00:00,transformer,,Temperature,C,20.0
900405,Hall Mews Boston,2024-01-25T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
900405,Hall Mews Boston,2024-01-25T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
900405,Hall Mews Boston,2024-01-25T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
900405,Hall Mews Boston,2024-01-25T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
900405,Hall Mews Boston,2024-01-25T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
900405,Hall Mews Boston,2024-01-25T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
900405,Hall Mews Boston,2024-01-25T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
900405,Hall Mews Boston,2024-01-25T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
900405,Hall Mews Boston,2024-01-25T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
900405,Hall Mews Boston,2024-01-25T02:10:00.000+00:00,busbar,,L3 Active Power,kW,47.76
900405,Hall Mews Boston,2024-01-25T02:10:00.000+00:00,busbar,,L2 Active Power,kW,29.35
900405,Hall Mews Boston,2024-01-25T02:10:00.000+00:00,busbar,,L1 Active Power,kW,23.22
900405,Hall Mews Boston,2024-01-25T02:10:00.000+00:00,busbar,,N Current (RMS),A,95.5
900405,Hall Mews Boston,2024-01-25T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,201.7
900405,Hall Mews Boston,2024-01-25T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
900405,Hall Mews Boston,2024-01-25T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
900405,Hall Mews Boston,2024-01-25T02:00:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.29
900405,Hall Mews Boston,2024-01-25T02:00:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.52
900405,Hall Mews Boston,2024-01-25T02:00:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.24
900405,Hall Mews Boston,2024-01-25T02:00:00.000+00:00,feeder,0003,L3 Active Power,kW,3.66
900405,Hall Mews Boston,2024-01-25T02:00:00.000+00:00,feeder,0003,L2 Active Power,kW,3.47
900405,Hall Mews Boston,2024-01-25T02:00:00.000+00:00,feeder,0003,L1 Active Power,kW,2.28
900405,Hall Mews Boston,2024-01-25T02:00:00.000+00:00,feeder,0003,N Current (RMS),A,12.8
900405,Hall Mews Boston,2024-01-25T02:00:00.000+00:00,feeder,0003,L3 Current (RMS),A,16.6
900405,Hall Mews Boston,2024-01-25T02:00:00.000+00:00,feeder,0003,L2 Current (RMS),A,17.2
900405,Hall Mews Boston,2024-01-25T02:00:00.000+00:00,feeder,0003,L1 Current (RMS),A,11.4
900405,Hall Mews Boston,2024-01-25T02:00:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-3.1
900405,Hall Mews Boston,2024-01-25T02:00:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.64
900405,Hall Mews Boston,2024-01-25T02:00:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.62
900405,Hall Mews Boston,2024-01-25T02:00:00.000+00:00,feeder,0002,L3 Active Power,kW,41.83
900405,Hall Mews Boston,2024-01-25T02:00:00.000+00:00,feeder,0002,L2 Active Power,kW,27.24
900405,Hall Mews Boston,2024-01-25T02:00:00.000+00:00,feeder,0002,L1 Active Power,kW,20.94
900405,Hall Mews Boston,2024-01-25T02:00:00.000+00:00,feeder,0002,N Current (RMS),A,73.1
900405,Hall Mews Boston,2024-01-25T02:00:00.000+00:00,feeder,0002,L3 Current (RMS),A,176.2
900405,Hall Mews Boston,2024-01-25T02:00:00.000+00:00,feeder,0002,L2 Current (RMS),A,116.2
900405,Hall Mews Boston,2024-01-25T02:00:00.000+00:00,feeder,0002,L1 Current (RMS),A,88.8
900405,Hall Mews Boston,2024-01-25T02:00:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,0.02
900405,Hall Mews Boston,2024-01-25T02:00:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.22
900405,Hall Mews Boston,2024-01-25T02:00:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.12
900405,Hall Mews Boston,2024-01-25T02:00:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.35
900405,Hall Mews Boston,2024-01-25T02:00:00.000+00:00,feeder,0001,L2 Active Power,kW,0.29
900405,Hall Mews Boston,2024-01-25T02:00:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.04
900405,Hall Mews Boston,2024-01-25T02:00:00.000+00:00,feeder,0001,N Current (RMS),A,7.9
900405,Hall Mews Boston,2024-01-25T02:00:00.000+00:00,feeder,0001,L3 Current (RMS),A,3.6
900405,Hall Mews Boston,2024-01-25T02:00:00.000+00:00,feeder,0001,L2 Current (RMS),A,4.6
900405,Hall Mews Boston,2024-01-25T02:00:00.000+00:00,feeder,0001,L1 Current (RMS),A,5.8
900405,Hall Mews Boston,2024-01-25T02:00:00.000+00:00,transformer,,Temperature,C,20.1
900405,Hall Mews Boston,2024-01-25T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
900405,Hall Mews Boston,2024-01-25T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
900405,Hall Mews Boston,2024-01-25T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
900405,Hall Mews Boston,2024-01-25T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
900405,Hall Mews Boston,2024-01-25T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
900405,Hall Mews Boston,2024-01-25T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
900405,Hall Mews Boston,2024-01-25T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
900405,Hall Mews Boston,2024-01-25T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
900405,Hall Mews Boston,2024-01-25T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
900405,Hall Mews Boston,2024-01-25T02:00:00.000+00:00,busbar,,L3 Active Power,kW,45.14
900405,Hall Mews Boston,2024-01-25T02:00:00.000+00:00,busbar,,L2 Active Power,kW,31.0
900405,Hall Mews Boston,2024-01-25T02:00:00.000+00:00,busbar,,L1 Active Power,kW,23.19
900405,Hall Mews Boston,2024-01-25T02:00:00.000+00:00,busbar,,N Current (RMS),A,85.6
900405,Hall Mews Boston,2024-01-25T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,190.6
900405,Hall Mews Boston,2024-01-25T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
900405,Hall Mews Boston,2024-01-25T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
900405,Hall Mews Boston,2024-01-25T01:50:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.19
900405,Hall Mews Boston,2024-01-25T01:50:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.37
900405,Hall Mews Boston,2024-01-25T01:50:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.19
900405,Hall Mews Boston,2024-01-25T01:50:00.000+00:00,feeder,0003,L3 Active Power,kW,3.68
900405,Hall Mews Boston,2024-01-25T01:50:00.000+00:00,feeder,0003,L2 Active Power,kW,3.64
900405,Hall Mews Boston,2024-01-25T01:50:00.000+00:00,feeder,0003,L1 Active Power,kW,2.39
900405,Hall Mews Boston,2024-01-25T01:50:00.000+00:00,feeder,0003,N Current (RMS),A,11.7
900405,Hall Mews Boston,2024-01-25T01:50:00.000+00:00,feeder,0003,L3 Current (RMS),A,16.3
900405,Hall Mews Boston,2024-01-25T01:50:00.000+00:00,feeder,0003,L2 Current (RMS),A,17.2
900405,Hall Mews Boston,2024-01-25T01:50:00.000+00:00,feeder,0003,L1 Current (RMS),A,11.7
900405,Hall Mews Boston,2024-01-25T01:50:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.46
900405,Hall Mews Boston,2024-01-25T01:50:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.74
900405,Hall Mews Boston,2024-01-25T01:50:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.45
900405,Hall Mews Boston,2024-01-25T01:50:00.000+00:00,feeder,0002,L3 Active Power,kW,41.07
900405,Hall Mews Boston,2024-01-25T01:50:00.000+00:00,feeder,0002,L2 Active Power,kW,26.76
900405,Hall Mews Boston,2024-01-25T01:50:00.000+00:00,feeder,0002,L1 Active Power,kW,21.57
900405,Hall Mews Boston,2024-01-25T01:50:00.000+00:00,feeder,0002,N Current (RMS),A,69.2
900405,Hall Mews Boston,2024-01-25T01:50:00.000+00:00,feeder,0002,L3 Current (RMS),A,172.8
900405,Hall Mews Boston,2024-01-25T01:50:00.000+00:00,feeder,0002,L2 Current (RMS),A,114.5
900405,Hall Mews Boston,2024-01-25T01:50:00.000+00:00,feeder,0002,L1 Current (RMS),A,91.8
900405,Hall Mews Boston,2024-01-25T01:50:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,0.0
900405,Hall Mews Boston,2024-01-25T01:50:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.17
900405,Hall Mews Boston,2024-01-25T01:50:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.11
900405,Hall Mews Boston,2024-01-25T01:50:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.35
900405,Hall Mews Boston,2024-01-25T01:50:00.000+00:00,feeder,0001,L2 Active Power,kW,0.29
900405,Hall Mews Boston,2024-01-25T01:50:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.03
900405,Hall Mews Boston,2024-01-25T01:50:00.000+00:00,feeder,0001,N Current (RMS),A,6.7
900405,Hall Mews Boston,2024-01-25T01:50:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.7
900405,Hall Mews Boston,2024-01-25T01:50:00.000+00:00,feeder,0001,L2 Current (RMS),A,1.7
900405,Hall Mews Boston,2024-01-25T01:50:00.000+00:00,feeder,0001,L1 Current (RMS),A,1.2
900405,Hall Mews Boston,2024-01-25T01:50:00.000+00:00,transformer,,Temperature,C,20.2
900405,Hall Mews Boston,2024-01-25T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
900405,Hall Mews Boston,2024-01-25T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
900405,Hall Mews Boston,2024-01-25T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
900405,Hall Mews Boston,2024-01-25T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
900405,Hall Mews Boston,2024-01-25T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
900405,Hall Mews Boston,2024-01-25T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
900405,Hall Mews Boston,2024-01-25T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
900405,Hall Mews Boston,2024-01-25T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
900405,Hall Mews Boston,2024-01-25T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
900405,Hall Mews Boston,2024-01-25T01:50:00.000+00:00,busbar,,L3 Active Power,kW,44.4
900405,Hall Mews Boston,2024-01-25T01:50:00.000+00:00,busbar,,L2 Active Power,kW,30.7
900405,Hall Mews Boston,2024-01-25T01:50:00.000+00:00,busbar,,L1 Active Power,kW,23.93
900405,Hall Mews Boston,2024-01-25T01:50:00.000+00:00,busbar,,N Current (RMS),A,80.9
900405,Hall Mews Boston,2024-01-25T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,187.2
900405,Hall Mews Boston,2024-01-25T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
900405,Hall Mews Boston,2024-01-25T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
900405,Hall Mews Boston,2024-01-25T01:40:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.83
900405,Hall Mews Boston,2024-01-25T01:40:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.36
900405,Hall Mews Boston,2024-01-25T01:40:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.93
900405,Hall Mews Boston,2024-01-25T01:40:00.000+00:00,feeder,0003,L3 Active Power,kW,3.33
900405,Hall Mews Boston,2024-01-25T01:40:00.000+00:00,feeder,0003,L2 Active Power,kW,3.71
900405,Hall Mews Boston,2024-01-25T01:40:00.000+00:00,feeder,0003,L1 Active Power,kW,2.54
900405,Hall Mews Boston,2024-01-25T01:40:00.000+00:00,feeder,0003,N Current (RMS),A,11.3
900405,Hall Mews Boston,2024-01-25T01:40:00.000+00:00,feeder,0003,L3 Current (RMS),A,15.3
900405,Hall Mews Boston,2024-01-25T01:40:00.000+00:00,feeder,0003,L2 Current (RMS),A,17.6
900405,Hall Mews Boston,2024-01-25T01:40:00.000+00:00,feeder,0003,L1 Current (RMS),A,11.8
900405,Hall Mews Boston,2024-01-25T01:40:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.07
900405,Hall Mews Boston,2024-01-25T01:40:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.53
900405,Hall Mews Boston,2024-01-25T01:40:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.69
900405,Hall Mews Boston,2024-01-25T01:40:00.000+00:00,feeder,0002,L3 Active Power,kW,47.92
900405,Hall Mews Boston,2024-01-25T01:40:00.000+00:00,feeder,0002,L2 Active Power,kW,26.28
900405,Hall Mews Boston,2024-01-25T01:40:00.000+00:00,feeder,0002,L1 Active Power,kW,17.82
900405,Hall Mews Boston,2024-01-25T01:40:00.000+00:00,feeder,0002,N Current (RMS),A,102.6
900405,Hall Mews Boston,2024-01-25T01:40:00.000+00:00,feeder,0002,L3 Current (RMS),A,202.0
900405,Hall Mews Boston,2024-01-25T01:40:00.000+00:00,feeder,0002,L2 Current (RMS),A,113.6
900405,Hall Mews Boston,2024-01-25T01:40:00.000+00:00,feeder,0002,L1 Current (RMS),A,76.4
900405,Hall Mews Boston,2024-01-25T01:40:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,0.07
900405,Hall Mews Boston,2024-01-25T01:40:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.18
900405,Hall Mews Boston,2024-01-25T01:40:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.16
900405,Hall Mews Boston,2024-01-25T01:40:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.43
900405,Hall Mews Boston,2024-01-25T01:40:00.000+00:00,feeder,0001,L2 Active Power,kW,0.42
900405,Hall Mews Boston,2024-01-25T01:40:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.05
900405,Hall Mews Boston,2024-01-25T01:40:00.000+00:00,feeder,0001,N Current (RMS),A,11.7
900405,Hall Mews Boston,2024-01-25T01:40:00.000+00:00,feeder,0001,L3 Current (RMS),A,2.0
900405,Hall Mews Boston,2024-01-25T01:40:00.000+00:00,feeder,0001,L2 Current (RMS),A,2.1
900405,Hall Mews Boston,2024-01-25T01:40:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.8
900405,Hall Mews Boston,2024-01-25T01:40:00.000+00:00,transformer,,Temperature,C,20.3
900405,Hall Mews Boston,2024-01-25T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
900405,Hall Mews Boston,2024-01-25T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
900405,Hall Mews Boston,2024-01-25T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
900405,Hall Mews Boston,2024-01-25T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
900405,Hall Mews Boston,2024-01-25T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
900405,Hall Mews Boston,2024-01-25T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
900405,Hall Mews Boston,2024-01-25T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
900405,Hall Mews Boston,2024-01-25T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
900405,Hall Mews Boston,2024-01-25T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
900405,Hall Mews Boston,2024-01-25T01:40:00.000+00:00,busbar,,L3 Active Power,kW,50.82
900405,Hall Mews Boston,2024-01-25T01:40:00.000+00:00,busbar,,L2 Active Power,kW,30.42
900405,Hall Mews Boston,2024-01-25T01:40:00.000+00:00,busbar,,L1 Active Power,kW,20.31
900405,Hall Mews Boston,2024-01-25T01:40:00.000+00:00,busbar,,N Current (RMS),A,114.5
900405,Hall Mews Boston,2024-01-25T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,214.6
900405,Hall Mews Boston,2024-01-25T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
900405,Hall Mews Boston,2024-01-25T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
900405,Hall Mews Boston,2024-01-25T01:30:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.66
900405,Hall Mews Boston,2024-01-25T01:30:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.2
900405,Hall Mews Boston,2024-01-25T01:30:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.06
900405,Hall Mews Boston,2024-01-25T01:30:00.000+00:00,feeder,0003,L3 Active Power,kW,3.48
900405,Hall Mews Boston,2024-01-25T01:30:00.000+00:00,feeder,0003,L2 Active Power,kW,3.45
900405,Hall Mews Boston,2024-01-25T01:30:00.000+00:00,feeder,0003,L1 Active Power,kW,2.48
900405,Hall Mews Boston,2024-01-25T01:30:00.000+00:00,feeder,0003,N Current (RMS),A,12.7
900405,Hall Mews Boston,2024-01-25T01:30:00.000+00:00,feeder,0003,L3 Current (RMS),A,15.8
900405,Hall Mews Boston,2024-01-25T01:30:00.000+00:00,feeder,0003,L2 Current (RMS),A,16.5
900405,Hall Mews Boston,2024-01-25T01:30:00.000+00:00,feeder,0003,L1 Current (RMS),A,11.9
900405,Hall Mews Boston,2024-01-25T01:30:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-0.99
900405,Hall Mews Boston,2024-01-25T01:30:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.73
900405,Hall Mews Boston,2024-01-25T01:30:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.81
900405,Hall Mews Boston,2024-01-25T01:30:00.000+00:00,feeder,0002,L3 Active Power,kW,52.43
900405,Hall Mews Boston,2024-01-25T01:30:00.000+00:00,feeder,0002,L2 Active Power,kW,26.13
900405,Hall Mews Boston,2024-01-25T01:30:00.000+00:00,feeder,0002,L1 Active Power,kW,18.4
900405,Hall Mews Boston,2024-01-25T01:30:00.000+00:00,feeder,0002,N Current (RMS),A,113.9
900405,Hall Mews Boston,2024-01-25T01:30:00.000+00:00,feeder,0002,L3 Current (RMS),A,220.8
900405,Hall Mews Boston,2024-01-25T01:30:00.000+00:00,feeder,0002,L2 Current (RMS),A,112.5
900405,Hall Mews Boston,2024-01-25T01:30:00.000+00:00,feeder,0002,L1 Current (RMS),A,79.2
900405,Hall Mews Boston,2024-01-25T01:30:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,0.1
900405,Hall Mews Boston,2024-01-25T01:30:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.21
900405,Hall Mews Boston,2024-01-25T01:30:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.19
900405,Hall Mews Boston,2024-01-25T01:30:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.49
900405,Hall Mews Boston,2024-01-25T01:30:00.000+00:00,feeder,0001,L2 Active Power,kW,1.1
900405,Hall Mews Boston,2024-01-25T01:30:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.05
900405,Hall Mews Boston,2024-01-25T01:30:00.000+00:00,feeder,0001,N Current (RMS),A,11.2
900405,Hall Mews Boston,2024-01-25T01:30:00.000+00:00,feeder,0001,L3 Current (RMS),A,2.2
900405,Hall Mews Boston,2024-01-25T01:30:00.000+00:00,feeder,0001,L2 Current (RMS),A,4.7
900405,Hall Mews Boston,2024-01-25T01:30:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.9
900405,Hall Mews Boston,2024-01-25T01:30:00.000+00:00,transformer,,Temperature,C,20.4
900405,Hall Mews Boston,2024-01-25T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
900405,Hall Mews Boston,2024-01-25T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
900405,Hall Mews Boston,2024-01-25T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
900405,Hall Mews Boston,2024-01-25T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
900405,Hall Mews Boston,2024-01-25T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
900405,Hall Mews Boston,2024-01-25T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
900405,Hall Mews Boston,2024-01-25T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
900405,Hall Mews Boston,2024-01-25T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
900405,Hall Mews Boston,2024-01-25T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
900405,Hall Mews Boston,2024-01-25T01:30:00.000+00:00,busbar,,L3 Active Power,kW,55.42
900405,Hall Mews Boston,2024-01-25T01:30:00.000+00:00,busbar,,L2 Active Power,kW,30.68
900405,Hall Mews Boston,2024-01-25T01:30:00.000+00:00,busbar,,L1 Active Power,kW,20.83
900405,Hall Mews Boston,2024-01-25T01:30:00.000+00:00,busbar,,N Current (RMS),A,127.2
900405,Hall Mews Boston,2024-01-25T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,233.8
900405,Hall Mews Boston,2024-01-25T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
900405,Hall Mews Boston,2024-01-25T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
900405,Hall Mews Boston,2024-01-25T01:20:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.65
900405,Hall Mews Boston,2024-01-25T01:20:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.12
900405,Hall Mews Boston,2024-01-25T01:20:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.21
900405,Hall Mews Boston,2024-01-25T01:20:00.000+00:00,feeder,0003,L3 Active Power,kW,3.54
900405,Hall Mews Boston,2024-01-25T01:20:00.000+00:00,feeder,0003,L2 Active Power,kW,3.64
900405,Hall Mews Boston,2024-01-25T01:20:00.000+00:00,feeder,0003,L1 Active Power,kW,2.44
900405,Hall Mews Boston,2024-01-25T01:20:00.000+00:00,feeder,0003,N Current (RMS),A,12.0
900405,Hall Mews Boston,2024-01-25T01:20:00.000+00:00,feeder,0003,L3 Current (RMS),A,16.0
900405,Hall Mews Boston,2024-01-25T01:20:00.000+00:00,feeder,0003,L2 Current (RMS),A,16.9
900405,Hall Mews Boston,2024-01-25T01:20:00.000+00:00,feeder,0003,L1 Current (RMS),A,11.9
900405,Hall Mews Boston,2024-01-25T01:20:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.35
900405,Hall Mews Boston,2024-01-25T01:20:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.69
900405,Hall Mews Boston,2024-01-25T01:20:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.61
900405,Hall Mews Boston,2024-01-25T01:20:00.000+00:00,feeder,0002,L3 Active Power,kW,50.11
900405,Hall Mews Boston,2024-01-25T01:20:00.000+00:00,feeder,0002,L2 Active Power,kW,27.99
900405,Hall Mews Boston,2024-01-25T01:20:00.000+00:00,feeder,0002,L1 Active Power,kW,19.75
900405,Hall Mews Boston,2024-01-25T01:20:00.000+00:00,feeder,0002,N Current (RMS),A,101.9
900405,Hall Mews Boston,2024-01-25T01:20:00.000+00:00,feeder,0002,L3 Current (RMS),A,211.6
900405,Hall Mews Boston,2024-01-25T01:20:00.000+00:00,feeder,0002,L2 Current (RMS),A,120.4
900405,Hall Mews Boston,2024-01-25T01:20:00.000+00:00,feeder,0002,L1 Current (RMS),A,84.4
900405,Hall Mews Boston,2024-01-25T01:20:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,0.07
900405,Hall Mews Boston,2024-01-25T01:20:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.21
900405,Hall Mews Boston,2024-01-25T01:20:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.17
900405,Hall Mews Boston,2024-01-25T01:20:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.45
900405,Hall Mews Boston,2024-01-25T01:20:00.000+00:00,feeder,0001,L2 Active Power,kW,1.52
900405,Hall Mews Boston,2024-01-25T01:20:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.04
900405,Hall Mews Boston,2024-01-25T01:20:00.000+00:00,feeder,0001,N Current (RMS),A,8.9
900405,Hall Mews Boston,2024-01-25T01:20:00.000+00:00,feeder,0001,L3 Current (RMS),A,2.0
900405,Hall Mews Boston,2024-01-25T01:20:00.000+00:00,feeder,0001,L2 Current (RMS),A,8.3
900405,Hall Mews Boston,2024-01-25T01:20:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.9
900405,Hall Mews Boston,2024-01-25T01:20:00.000+00:00,transformer,,Temperature,C,20.5
900405,Hall Mews Boston,2024-01-25T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
900405,Hall Mews Boston,2024-01-25T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
900405,Hall Mews Boston,2024-01-25T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
900405,Hall Mews Boston,2024-01-25T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
900405,Hall Mews Boston,2024-01-25T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
900405,Hall Mews Boston,2024-01-25T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
900405,Hall Mews Boston,2024-01-25T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
900405,Hall Mews Boston,2024-01-25T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
900405,Hall Mews Boston,2024-01-25T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
900405,Hall Mews Boston,2024-01-25T01:20:00.000+00:00,busbar,,L3 Active Power,kW,53.2
900405,Hall Mews Boston,2024-01-25T01:20:00.000+00:00,busbar,,L2 Active Power,kW,33.15
900405,Hall Mews Boston,2024-01-25T01:20:00.000+00:00,busbar,,L1 Active Power,kW,22.15
900405,Hall Mews Boston,2024-01-25T01:20:00.000+00:00,busbar,,N Current (RMS),A,114.9
900405,Hall Mews Boston,2024-01-25T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,224.9
900405,Hall Mews Boston,2024-01-25T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.2
900405,Hall Mews Boston,2024-01-25T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
900405,Hall Mews Boston,2024-01-25T01:10:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.36
900405,Hall Mews Boston,2024-01-25T01:10:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.12
900405,Hall Mews Boston,2024-01-25T01:10:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.1
900405,Hall Mews Boston,2024-01-25T01:10:00.000+00:00,feeder,0003,L3 Active Power,kW,3.71
900405,Hall Mews Boston,2024-01-25T01:10:00.000+00:00,feeder,0003,L2 Active Power,kW,3.99
900405,Hall Mews Boston,2024-01-25T01:10:00.000+00:00,feeder,0003,L1 Active Power,kW,2.64
900405,Hall Mews Boston,2024-01-25T01:10:00.000+00:00,feeder,0003,N Current (RMS),A,12.0
900405,Hall Mews Boston,2024-01-25T01:10:00.000+00:00,feeder,0003,L3 Current (RMS),A,16.6
900405,Hall Mews Boston,2024-01-25T01:10:00.000+00:00,feeder,0003,L2 Current (RMS),A,18.2
900405,Hall Mews Boston,2024-01-25T01:10:00.000+00:00,feeder,0003,L1 Current (RMS),A,12.5
900405,Hall Mews Boston,2024-01-25T01:10:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.07
900405,Hall Mews Boston,2024-01-25T01:10:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.32
900405,Hall Mews Boston,2024-01-25T01:10:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.64
900405,Hall Mews Boston,2024-01-25T01:10:00.000+00:00,feeder,0002,L3 Active Power,kW,44.32
900405,Hall Mews Boston,2024-01-25T01:10:00.000+00:00,feeder,0002,L2 Active Power,kW,29.25
900405,Hall Mews Boston,2024-01-25T01:10:00.000+00:00,feeder,0002,L1 Active Power,kW,18.01
900405,Hall Mews Boston,2024-01-25T01:10:00.000+00:00,feeder,0002,N Current (RMS),A,88.4
900405,Hall Mews Boston,2024-01-25T01:10:00.000+00:00,feeder,0002,L3 Current (RMS),A,187.5
900405,Hall Mews Boston,2024-01-25T01:10:00.000+00:00,feeder,0002,L2 Current (RMS),A,125.4
900405,Hall Mews Boston,2024-01-25T01:10:00.000+00:00,feeder,0002,L1 Current (RMS),A,77.5
900405,Hall Mews Boston,2024-01-25T01:10:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,0.04
900405,Hall Mews Boston,2024-01-25T01:10:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.3
900405,Hall Mews Boston,2024-01-25T01:10:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.13
900405,Hall Mews Boston,2024-01-25T01:10:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.36
900405,Hall Mews Boston,2024-01-25T01:10:00.000+00:00,feeder,0001,L2 Active Power,kW,0.29
900405,Hall Mews Boston,2024-01-25T01:10:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.06
900405,Hall Mews Boston,2024-01-25T01:10:00.000+00:00,feeder,0001,N Current (RMS),A,9.5
900405,Hall Mews Boston,2024-01-25T01:10:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.6
900405,Hall Mews Boston,2024-01-25T01:10:00.000+00:00,feeder,0001,L2 Current (RMS),A,1.8
900405,Hall Mews Boston,2024-01-25T01:10:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.8
900405,Hall Mews Boston,2024-01-25T01:10:00.000+00:00,transformer,,Temperature,C,20.6
900405,Hall Mews Boston,2024-01-25T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
900405,Hall Mews Boston,2024-01-25T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
900405,Hall Mews Boston,2024-01-25T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
900405,Hall Mews Boston,2024-01-25T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
900405,Hall Mews Boston,2024-01-25T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
900405,Hall Mews Boston,2024-01-25T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
900405,Hall Mews Boston,2024-01-25T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
900405,Hall Mews Boston,2024-01-25T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
900405,Hall Mews Boston,2024-01-25T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
900405,Hall Mews Boston,2024-01-25T01:10:00.000+00:00,busbar,,L3 Active Power,kW,47.67
900405,Hall Mews Boston,2024-01-25T01:10:00.000+00:00,busbar,,L2 Active Power,kW,33.52
900405,Hall Mews Boston,2024-01-25T01:10:00.000+00:00,busbar,,L1 Active Power,kW,20.59
900405,Hall Mews Boston,2024-01-25T01:10:00.000+00:00,busbar,,N Current (RMS),A,102.2
900405,Hall Mews Boston,2024-01-25T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,202.0
900405,Hall Mews Boston,2024-01-25T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.4
900405,Hall Mews Boston,2024-01-25T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
900405,Hall Mews Boston,2024-01-25T01:00:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.04
900405,Hall Mews Boston,2024-01-25T01:00:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.25
900405,Hall Mews Boston,2024-01-25T01:00:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.88
900405,Hall Mews Boston,2024-01-25T01:00:00.000+00:00,feeder,0003,L3 Active Power,kW,3.99
900405,Hall Mews Boston,2024-01-25T01:00:00.000+00:00,feeder,0003,L2 Active Power,kW,3.79
900405,Hall Mews Boston,2024-01-25T01:00:00.000+00:00,feeder,0003,L1 Active Power,kW,2.87
900405,Hall Mews Boston,2024-01-25T01:00:00.000+00:00,feeder,0003,N Current (RMS),A,12.5
900405,Hall Mews Boston,2024-01-25T01:00:00.000+00:00,feeder,0003,L3 Current (RMS),A,17.5
900405,Hall Mews Boston,2024-01-25T01:00:00.000+00:00,feeder,0003,L2 Current (RMS),A,17.8
900405,Hall Mews Boston,2024-01-25T01:00:00.000+00:00,feeder,0003,L1 Current (RMS),A,13.1
900405,Hall Mews Boston,2024-01-25T01:00:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.09
900405,Hall Mews Boston,2024-01-25T01:00:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.12
900405,Hall Mews Boston,2024-01-25T01:00:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.16
900405,Hall Mews Boston,2024-01-25T01:00:00.000+00:00,feeder,0002,L3 Active Power,kW,45.9
900405,Hall Mews Boston,2024-01-25T01:00:00.000+00:00,feeder,0002,L2 Active Power,kW,27.94
900405,Hall Mews Boston,2024-01-25T01:00:00.000+00:00,feeder,0002,L1 Active Power,kW,19.79
900405,Hall Mews Boston,2024-01-25T01:00:00.000+00:00,feeder,0002,N Current (RMS),A,89.4
900405,Hall Mews Boston,2024-01-25T01:00:00.000+00:00,feeder,0002,L3 Current (RMS),A,194.1
900405,Hall Mews Boston,2024-01-25T01:00:00.000+00:00,feeder,0002,L2 Current (RMS),A,119.8
900405,Hall Mews Boston,2024-01-25T01:00:00.000+00:00,feeder,0002,L1 Current (RMS),A,85.0
900405,Hall Mews Boston,2024-01-25T01:00:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,0.03
900405,Hall Mews Boston,2024-01-25T01:00:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.18
900405,Hall Mews Boston,2024-01-25T01:00:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.14
900405,Hall Mews Boston,2024-01-25T01:00:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.4
900405,Hall Mews Boston,2024-01-25T01:00:00.000+00:00,feeder,0001,L2 Active Power,kW,0.37
900405,Hall Mews Boston,2024-01-25T01:00:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.04
900405,Hall Mews Boston,2024-01-25T01:00:00.000+00:00,feeder,0001,N Current (RMS),A,9.9
900405,Hall Mews Boston,2024-01-25T01:00:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.8
900405,Hall Mews Boston,2024-01-25T01:00:00.000+00:00,feeder,0001,L2 Current (RMS),A,1.9
900405,Hall Mews Boston,2024-01-25T01:00:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.8
900405,Hall Mews Boston,2024-01-25T01:00:00.000+00:00,transformer,,Temperature,C,20.8
900405,Hall Mews Boston,2024-01-25T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
900405,Hall Mews Boston,2024-01-25T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
900405,Hall Mews Boston,2024-01-25T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
900405,Hall Mews Boston,2024-01-25T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
900405,Hall Mews Boston,2024-01-25T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
900405,Hall Mews Boston,2024-01-25T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
900405,Hall Mews Boston,2024-01-25T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
900405,Hall Mews Boston,2024-01-25T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
900405,Hall Mews Boston,2024-01-25T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
900405,Hall Mews Boston,2024-01-25T01:00:00.000+00:00,busbar,,L3 Active Power,kW,49.49
900405,Hall Mews Boston,2024-01-25T01:00:00.000+00:00,busbar,,L2 Active Power,kW,32.1
900405,Hall Mews Boston,2024-01-25T01:00:00.000+00:00,busbar,,L1 Active Power,kW,22.62
900405,Hall Mews Boston,2024-01-25T01:00:00.000+00:00,busbar,,N Current (RMS),A,101.8
900405,Hall Mews Boston,2024-01-25T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,209.6
900405,Hall Mews Boston,2024-01-25T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
900405,Hall Mews Boston,2024-01-25T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
900405,Hall Mews Boston,2024-01-25T00:50:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.51
900405,Hall Mews Boston,2024-01-25T00:50:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.03
900405,Hall Mews Boston,2024-01-25T00:50:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.9
900405,Hall Mews Boston,2024-01-25T00:50:00.000+00:00,feeder,0003,L3 Active Power,kW,3.63
900405,Hall Mews Boston,2024-01-25T00:50:00.000+00:00,feeder,0003,L2 Active Power,kW,4.18
900405,Hall Mews Boston,2024-01-25T00:50:00.000+00:00,feeder,0003,L1 Active Power,kW,2.94
900405,Hall Mews Boston,2024-01-25T00:50:00.000+00:00,feeder,0003,N Current (RMS),A,12.3
900405,Hall Mews Boston,2024-01-25T00:50:00.000+00:00,feeder,0003,L3 Current (RMS),A,16.3
900405,Hall Mews Boston,2024-01-25T00:50:00.000+00:00,feeder,0003,L2 Current (RMS),A,19.1
900405,Hall Mews Boston,2024-01-25T00:50:00.000+00:00,feeder,0003,L1 Current (RMS),A,13.4
900405,Hall Mews Boston,2024-01-25T00:50:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.03
900405,Hall Mews Boston,2024-01-25T00:50:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.55
900405,Hall Mews Boston,2024-01-25T00:50:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.22
900405,Hall Mews Boston,2024-01-25T00:50:00.000+00:00,feeder,0002,L3 Active Power,kW,45.81
900405,Hall Mews Boston,2024-01-25T00:50:00.000+00:00,feeder,0002,L2 Active Power,kW,30.12
900405,Hall Mews Boston,2024-01-25T00:50:00.000+00:00,feeder,0002,L1 Active Power,kW,20.41
900405,Hall Mews Boston,2024-01-25T00:50:00.000+00:00,feeder,0002,N Current (RMS),A,84.9
900405,Hall Mews Boston,2024-01-25T00:50:00.000+00:00,feeder,0002,L3 Current (RMS),A,193.4
900405,Hall Mews Boston,2024-01-25T00:50:00.000+00:00,feeder,0002,L2 Current (RMS),A,128.9
900405,Hall Mews Boston,2024-01-25T00:50:00.000+00:00,feeder,0002,L1 Current (RMS),A,87.3
900405,Hall Mews Boston,2024-01-25T00:50:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,0.02
900405,Hall Mews Boston,2024-01-25T00:50:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.17
900405,Hall Mews Boston,2024-01-25T00:50:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.13
900405,Hall Mews Boston,2024-01-25T00:50:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.39
900405,Hall Mews Boston,2024-01-25T00:50:00.000+00:00,feeder,0001,L2 Active Power,kW,0.35
900405,Hall Mews Boston,2024-01-25T00:50:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.04
900405,Hall Mews Boston,2024-01-25T00:50:00.000+00:00,feeder,0001,N Current (RMS),A,9.2
900405,Hall Mews Boston,2024-01-25T00:50:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.7
900405,Hall Mews Boston,2024-01-25T00:50:00.000+00:00,feeder,0001,L2 Current (RMS),A,1.8
900405,Hall Mews Boston,2024-01-25T00:50:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.8
900405,Hall Mews Boston,2024-01-25T00:50:00.000+00:00,transformer,,Temperature,C,20.9
900405,Hall Mews Boston,2024-01-25T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
900405,Hall Mews Boston,2024-01-25T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
900405,Hall Mews Boston,2024-01-25T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
900405,Hall Mews Boston,2024-01-25T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
900405,Hall Mews Boston,2024-01-25T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
900405,Hall Mews Boston,2024-01-25T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
900405,Hall Mews Boston,2024-01-25T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
900405,Hall Mews Boston,2024-01-25T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
900405,Hall Mews Boston,2024-01-25T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
900405,Hall Mews Boston,2024-01-25T00:50:00.000+00:00,busbar,,L3 Active Power,kW,49.05
900405,Hall Mews Boston,2024-01-25T00:50:00.000+00:00,busbar,,L2 Active Power,kW,34.66
900405,Hall Mews Boston,2024-01-25T00:50:00.000+00:00,busbar,,L1 Active Power,kW,23.31
900405,Hall Mews Boston,2024-01-25T00:50:00.000+00:00,busbar,,N Current (RMS),A,96.4
900405,Hall Mews Boston,2024-01-25T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,207.6
900405,Hall Mews Boston,2024-01-25T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.9
900405,Hall Mews Boston,2024-01-25T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
900405,Hall Mews Boston,2024-01-25T00:40:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.77
900405,Hall Mews Boston,2024-01-25T00:40:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.88
900405,Hall Mews Boston,2024-01-25T00:40:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.88
900405,Hall Mews Boston,2024-01-25T00:40:00.000+00:00,feeder,0003,L3 Active Power,kW,3.47
900405,Hall Mews Boston,2024-01-25T00:40:00.000+00:00,feeder,0003,L2 Active Power,kW,4.36
900405,Hall Mews Boston,2024-01-25T00:40:00.000+00:00,feeder,0003,L1 Active Power,kW,3.28
900405,Hall Mews Boston,2024-01-25T00:40:00.000+00:00,feeder,0003,N Current (RMS),A,12.4
900405,Hall Mews Boston,2024-01-25T00:40:00.000+00:00,feeder,0003,L3 Current (RMS),A,15.8
900405,Hall Mews Boston,2024-01-25T00:40:00.000+00:00,feeder,0003,L2 Current (RMS),A,19.6
900405,Hall Mews Boston,2024-01-25T00:40:00.000+00:00,feeder,0003,L1 Current (RMS),A,14.8
900405,Hall Mews Boston,2024-01-25T00:40:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.5
900405,Hall Mews Boston,2024-01-25T00:40:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.86
900405,Hall Mews Boston,2024-01-25T00:40:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.58
900405,Hall Mews Boston,2024-01-25T00:40:00.000+00:00,feeder,0002,L3 Active Power,kW,44.34
900405,Hall Mews Boston,2024-01-25T00:40:00.000+00:00,feeder,0002,L2 Active Power,kW,30.57
900405,Hall Mews Boston,2024-01-25T00:40:00.000+00:00,feeder,0002,L1 Active Power,kW,19.33
900405,Hall Mews Boston,2024-01-25T00:40:00.000+00:00,feeder,0002,N Current (RMS),A,84.3
900405,Hall Mews Boston,2024-01-25T00:40:00.000+00:00,feeder,0002,L3 Current (RMS),A,186.9
900405,Hall Mews Boston,2024-01-25T00:40:00.000+00:00,feeder,0002,L2 Current (RMS),A,131.1
900405,Hall Mews Boston,2024-01-25T00:40:00.000+00:00,feeder,0002,L1 Current (RMS),A,83.0
900405,Hall Mews Boston,2024-01-25T00:40:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,0.03
900405,Hall Mews Boston,2024-01-25T00:40:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.21
900405,Hall Mews Boston,2024-01-25T00:40:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.12
900405,Hall Mews Boston,2024-01-25T00:40:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.36
900405,Hall Mews Boston,2024-01-25T00:40:00.000+00:00,feeder,0001,L2 Active Power,kW,0.33
900405,Hall Mews Boston,2024-01-25T00:40:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.05
900405,Hall Mews Boston,2024-01-25T00:40:00.000+00:00,feeder,0001,N Current (RMS),A,9.0
900405,Hall Mews Boston,2024-01-25T00:40:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.7
900405,Hall Mews Boston,2024-01-25T00:40:00.000+00:00,feeder,0001,L2 Current (RMS),A,1.8
900405,Hall Mews Boston,2024-01-25T00:40:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.7
900405,Hall Mews Boston,2024-01-25T00:40:00.000+00:00,transformer,,Temperature,C,21.0
900405,Hall Mews Boston,2024-01-25T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
