Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
900405,Hall Mews Boston,2024-01-25T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
900405,Hall Mews Boston,2024-01-25T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
900405,Hall Mews Boston,2024-01-25T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
900405,Hall Mews Boston,2024-01-25T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
900405,Hall Mews Boston,2024-01-25T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
900405,Hall Mews Boston,2024-01-25T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
900405,Hall Mews Boston,2024-01-25T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
900405,Hall Mews Boston,2024-01-25T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
900405,Hall Mews Boston,2024-01-25T00:40:00.000+00:00,busbar,,L3 Active Power,kW,47.44
900405,Hall Mews Boston,2024-01-25T00:40:00.000+00:00,busbar,,L2 Active Power,kW,35.27
900405,Hall Mews Boston,2024-01-25T00:40:00.000+00:00,busbar,,L1 Active Power,kW,22.56
900405,Hall Mews Boston,2024-01-25T00:40:00.000+00:00,busbar,,N Current (RMS),A,95.8
900405,Hall Mews Boston,2024-01-25T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,200.5
900405,Hall Mews Boston,2024-01-25T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.5
900405,Hall Mews Boston,2024-01-25T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
900405,Hall Mews Boston,2024-01-25T00:30:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.74
900405,Hall Mews Boston,2024-01-25T00:30:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.11
900405,Hall Mews Boston,2024-01-25T00:30:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.0
900405,Hall Mews Boston,2024-01-25T00:30:00.000+00:00,feeder,0003,L3 Active Power,kW,3.7
900405,Hall Mews Boston,2024-01-25T00:30:00.000+00:00,feeder,0003,L2 Active Power,kW,4.36
900405,Hall Mews Boston,2024-01-25T00:30:00.000+00:00,feeder,0003,L1 Active Power,kW,3.28
900405,Hall Mews Boston,2024-01-25T00:30:00.000+00:00,feeder,0003,N Current (RMS),A,12.5
900405,Hall Mews Boston,2024-01-25T00:30:00.000+00:00,feeder,0003,L3 Current (RMS),A,16.7
900405,Hall Mews Boston,2024-01-25T00:30:00.000+00:00,feeder,0003,L2 Current (RMS),A,19.8
900405,Hall Mews Boston,2024-01-25T00:30:00.000+00:00,feeder,0003,L1 Current (RMS),A,14.8
900405,Hall Mews Boston,2024-01-25T00:30:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.37
900405,Hall Mews Boston,2024-01-25T00:30:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.62
900405,Hall Mews Boston,2024-01-25T00:30:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.72
900405,Hall Mews Boston,2024-01-25T00:30:00.000+00:00,feeder,0002,L3 Active Power,kW,37.26
900405,Hall Mews Boston,2024-01-25T00:30:00.000+00:00,feeder,0002,L2 Active Power,kW,33.1
900405,Hall Mews Boston,2024-01-25T00:30:00.000+00:00,feeder,0002,L1 Active Power,kW,16.12
900405,Hall Mews Boston,2024-01-25T00:30:00.000+00:00,feeder,0002,N Current (RMS),A,77.0
900405,Hall Mews Boston,2024-01-25T00:30:00.000+00:00,feeder,0002,L3 Current (RMS),A,158.8
900405,Hall Mews Boston,2024-01-25T00:30:00.000+00:00,feeder,0002,L2 Current (RMS),A,140.4
900405,Hall Mews Boston,2024-01-25T00:30:00.000+00:00,feeder,0002,L1 Current (RMS),A,70.2
900405,Hall Mews Boston,2024-01-25T00:30:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,0.0
900405,Hall Mews Boston,2024-01-25T00:30:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.16
900405,Hall Mews Boston,2024-01-25T00:30:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.09
900405,Hall Mews Boston,2024-01-25T00:30:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.26
900405,Hall Mews Boston,2024-01-25T00:30:00.000+00:00,feeder,0001,L2 Active Power,kW,0.67
900405,Hall Mews Boston,2024-01-25T00:30:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.06
900405,Hall Mews Boston,2024-01-25T00:30:00.000+00:00,feeder,0001,N Current (RMS),A,6.8
900405,Hall Mews Boston,2024-01-25T00:30:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.3
900405,Hall Mews Boston,2024-01-25T00:30:00.000+00:00,feeder,0001,L2 Current (RMS),A,3.2
900405,Hall Mews Boston,2024-01-25T00:30:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.7
900405,Hall Mews Boston,2024-01-25T00:30:00.000+00:00,transformer,,Temperature,C,21.1
900405,Hall Mews Boston,2024-01-25T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
900405,Hall Mews Boston,2024-01-25T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
900405,Hall Mews Boston,2024-01-25T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
900405,Hall Mews Boston,2024-01-25T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
900405,Hall Mews Boston,2024-01-25T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
900405,Hall Mews Boston,2024-01-25T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
900405,Hall Mews Boston,2024-01-25T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
900405,Hall Mews Boston,2024-01-25T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
900405,Hall Mews Boston,2024-01-25T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
900405,Hall Mews Boston,2024-01-25T00:30:00.000+00:00,busbar,,L3 Active Power,kW,40.7
900405,Hall Mews Boston,2024-01-25T00:30:00.000+00:00,busbar,,L2 Active Power,kW,38.13
900405,Hall Mews Boston,2024-01-25T00:30:00.000+00:00,busbar,,L1 Active Power,kW,19.34
900405,Hall Mews Boston,2024-01-25T00:30:00.000+00:00,busbar,,N Current (RMS),A,90.7
900405,Hall Mews Boston,2024-01-25T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.7
900405,Hall Mews Boston,2024-01-25T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.4
900405,Hall Mews Boston,2024-01-25T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
900405,Hall Mews Boston,2024-01-25T00:20:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.37
900405,Hall Mews Boston,2024-01-25T00:20:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.05
900405,Hall Mews Boston,2024-01-25T00:20:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.27
900405,Hall Mews Boston,2024-01-25T00:20:00.000+00:00,feeder,0003,L3 Active Power,kW,4.0
900405,Hall Mews Boston,2024-01-25T00:20:00.000+00:00,feeder,0003,L2 Active Power,kW,4.62
900405,Hall Mews Boston,2024-01-25T00:20:00.000+00:00,feeder,0003,L1 Active Power,kW,2.98
900405,Hall Mews Boston,2024-01-25T00:20:00.000+00:00,feeder,0003,N Current (RMS),A,13.4
900405,Hall Mews Boston,2024-01-25T00:20:00.000+00:00,feeder,0003,L3 Current (RMS),A,17.7
900405,Hall Mews Boston,2024-01-25T00:20:00.000+00:00,feeder,0003,L2 Current (RMS),A,20.7
900405,Hall Mews Boston,2024-01-25T00:20:00.000+00:00,feeder,0003,L1 Current (RMS),A,14.0
900405,Hall Mews Boston,2024-01-25T00:20:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.42
900405,Hall Mews Boston,2024-01-25T00:20:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.45
900405,Hall Mews Boston,2024-01-25T00:20:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.21
900405,Hall Mews Boston,2024-01-25T00:20:00.000+00:00,feeder,0002,L3 Active Power,kW,34.31
900405,Hall Mews Boston,2024-01-25T00:20:00.000+00:00,feeder,0002,L2 Active Power,kW,33.61
900405,Hall Mews Boston,2024-01-25T00:20:00.000+00:00,feeder,0002,L1 Active Power,kW,17.85
900405,Hall Mews Boston,2024-01-25T00:20:00.000+00:00,feeder,0002,N Current (RMS),A,68.0
900405,Hall Mews Boston,2024-01-25T00:20:00.000+00:00,feeder,0002,L3 Current (RMS),A,144.8
900405,Hall Mews Boston,2024-01-25T00:20:00.000+00:00,feeder,0002,L2 Current (RMS),A,142.8
900405,Hall Mews Boston,2024-01-25T00:20:00.000+00:00,feeder,0002,L1 Current (RMS),A,76.7
900405,Hall Mews Boston,2024-01-25T00:20:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.04
900405,Hall Mews Boston,2024-01-25T00:20:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.21
900405,Hall Mews Boston,2024-01-25T00:20:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.06
900405,Hall Mews Boston,2024-01-25T00:20:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.22
900405,Hall Mews Boston,2024-01-25T00:20:00.000+00:00,feeder,0001,L2 Active Power,kW,0.16
900405,Hall Mews Boston,2024-01-25T00:20:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.05
900405,Hall Mews Boston,2024-01-25T00:20:00.000+00:00,feeder,0001,N Current (RMS),A,5.8
900405,Hall Mews Boston,2024-01-25T00:20:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.1
900405,Hall Mews Boston,2024-01-25T00:20:00.000+00:00,feeder,0001,L2 Current (RMS),A,1.3
900405,Hall Mews Boston,2024-01-25T00:20:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.6
900405,Hall Mews Boston,2024-01-25T00:20:00.000+00:00,transformer,,Temperature,C,21.2
900405,Hall Mews Boston,2024-01-25T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
900405,Hall Mews Boston,2024-01-25T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
900405,Hall Mews Boston,2024-01-25T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
900405,Hall Mews Boston,2024-01-25T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
900405,Hall Mews Boston,2024-01-25T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
900405,Hall Mews Boston,2024-01-25T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
900405,Hall Mews Boston,2024-01-25T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
900405,Hall Mews Boston,2024-01-25T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
900405,Hall Mews Boston,2024-01-25T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
900405,Hall Mews Boston,2024-01-25T00:20:00.000+00:00,busbar,,L3 Active Power,kW,38.09
900405,Hall Mews Boston,2024-01-25T00:20:00.000+00:00,busbar,,L2 Active Power,kW,38.39
900405,Hall Mews Boston,2024-01-25T00:20:00.000+00:00,busbar,,L1 Active Power,kW,20.78
900405,Hall Mews Boston,2024-01-25T00:20:00.000+00:00,busbar,,N Current (RMS),A,82.6
900405,Hall Mews Boston,2024-01-25T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.2
900405,Hall Mews Boston,2024-01-25T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.6
900405,Hall Mews Boston,2024-01-25T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
900405,Hall Mews Boston,2024-01-25T00:10:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.18
900405,Hall Mews Boston,2024-01-25T00:10:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.11
900405,Hall Mews Boston,2024-01-25T00:10:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.27
900405,Hall Mews Boston,2024-01-25T00:10:00.000+00:00,feeder,0003,L3 Active Power,kW,4.18
900405,Hall Mews Boston,2024-01-25T00:10:00.000+00:00,feeder,0003,L2 Active Power,kW,5.32
900405,Hall Mews Boston,2024-01-25T00:10:00.000+00:00,feeder,0003,L1 Active Power,kW,3.05
900405,Hall Mews Boston,2024-01-25T00:10:00.000+00:00,feeder,0003,N Current (RMS),A,13.9
900405,Hall Mews Boston,2024-01-25T00:10:00.000+00:00,feeder,0003,L3 Current (RMS),A,18.4
900405,Hall Mews Boston,2024-01-25T00:10:00.000+00:00,feeder,0003,L2 Current (RMS),A,24.0
900405,Hall Mews Boston,2024-01-25T00:10:00.000+00:00,feeder,0003,L1 Current (RMS),A,14.3
900405,Hall Mews Boston,2024-01-25T00:10:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.71
900405,Hall Mews Boston,2024-01-25T00:10:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.64
900405,Hall Mews Boston,2024-01-25T00:10:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.37
900405,Hall Mews Boston,2024-01-25T00:10:00.000+00:00,feeder,0002,L3 Active Power,kW,33.06
900405,Hall Mews Boston,2024-01-25T00:10:00.000+00:00,feeder,0002,L2 Active Power,kW,30.01
900405,Hall Mews Boston,2024-01-25T00:10:00.000+00:00,feeder,0002,L1 Active Power,kW,17.43
900405,Hall Mews Boston,2024-01-25T00:10:00.000+00:00,feeder,0002,N Current (RMS),A,64.8
900405,Hall Mews Boston,2024-01-25T00:10:00.000+00:00,feeder,0002,L3 Current (RMS),A,140.8
900405,Hall Mews Boston,2024-01-25T00:10:00.000+00:00,feeder,0002,L2 Current (RMS),A,128.5
900405,Hall Mews Boston,2024-01-25T00:10:00.000+00:00,feeder,0002,L1 Current (RMS),A,75.9
900405,Hall Mews Boston,2024-01-25T00:10:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.03
900405,Hall Mews Boston,2024-01-25T00:10:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.02
900405,Hall Mews Boston,2024-01-25T00:10:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.07
900405,Hall Mews Boston,2024-01-25T00:10:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.23
900405,Hall Mews Boston,2024-01-25T00:10:00.000+00:00,feeder,0001,L2 Active Power,kW,0.27
900405,Hall Mews Boston,2024-01-25T00:10:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.04
900405,Hall Mews Boston,2024-01-25T00:10:00.000+00:00,feeder,0001,N Current (RMS),A,5.6
900405,Hall Mews Boston,2024-01-25T00:10:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.2
900405,Hall Mews Boston,2024-01-25T00:10:00.000+00:00,feeder,0001,L2 Current (RMS),A,1.3
900405,Hall Mews Boston,2024-01-25T00:10:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.6
900405,Hall Mews Boston,2024-01-25T00:10:00.000+00:00,transformer,,Temperature,C,21.3
900405,Hall Mews Boston,2024-01-25T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
900405,Hall Mews Boston,2024-01-25T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
900405,Hall Mews Boston,2024-01-25T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
900405,Hall Mews Boston,2024-01-25T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
900405,Hall Mews Boston,2024-01-25T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
900405,Hall Mews Boston,2024-01-25T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
900405,Hall Mews Boston,2024-01-25T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
900405,Hall Mews Boston,2024-01-25T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
900405,Hall Mews Boston,2024-01-25T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
900405,Hall Mews Boston,2024-01-25T00:10:00.000+00:00,busbar,,L3 Active Power,kW,37.01
900405,Hall Mews Boston,2024-01-25T00:10:00.000+00:00,busbar,,L2 Active Power,kW,35.6
900405,Hall Mews Boston,2024-01-25T00:10:00.000+00:00,busbar,,L1 Active Power,kW,20.43
900405,Hall Mews Boston,2024-01-25T00:10:00.000+00:00,busbar,,N Current (RMS),A,79.5
900405,Hall Mews Boston,2024-01-25T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.0
900405,Hall Mews Boston,2024-01-25T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.6
900405,Hall Mews Boston,2024-01-25T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
900405,Hall Mews Boston,2024-01-25T00:00:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.44
900405,Hall Mews Boston,2024-01-25T00:00:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.25
900405,Hall Mews Boston,2024-01-25T00:00:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.36
900405,Hall Mews Boston,2024-01-25T00:00:00.000+00:00,feeder,0003,L3 Active Power,kW,4.44
900405,Hall Mews Boston,2024-01-25T00:00:00.000+00:00,feeder,0003,L2 Active Power,kW,5.09
900405,Hall Mews Boston,2024-01-25T00:00:00.000+00:00,feeder,0003,L1 Active Power,kW,3.24
900405,Hall Mews Boston,2024-01-25T00:00:00.000+00:00,feeder,0003,N Current (RMS),A,14.1
900405,Hall Mews Boston,2024-01-25T00:00:00.000+00:00,feeder,0003,L3 Current (RMS),A,19.7
900405,Hall Mews Boston,2024-01-25T00:00:00.000+00:00,feeder,0003,L2 Current (RMS),A,23.1
900405,Hall Mews Boston,2024-01-25T00:00:00.000+00:00,feeder,0003,L1 Current (RMS),A,15.2
900405,Hall Mews Boston,2024-01-25T00:00:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.08
900405,Hall Mews Boston,2024-01-25T00:00:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.64
900405,Hall Mews Boston,2024-01-25T00:00:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.32
900405,Hall Mews Boston,2024-01-25T00:00:00.000+00:00,feeder,0002,L3 Active Power,kW,34.95
900405,Hall Mews Boston,2024-01-25T00:00:00.000+00:00,feeder,0002,L2 Active Power,kW,29.49
900405,Hall Mews Boston,2024-01-25T00:00:00.000+00:00,feeder,0002,L1 Active Power,kW,18.19
900405,Hall Mews Boston,2024-01-25T00:00:00.000+00:00,feeder,0002,N Current (RMS),A,65.6
900405,Hall Mews Boston,2024-01-25T00:00:00.000+00:00,feeder,0002,L3 Current (RMS),A,149.4
900405,Hall Mews Boston,2024-01-25T00:00:00.000+00:00,feeder,0002,L2 Current (RMS),A,126.7
900405,Hall Mews Boston,2024-01-25T00:00:00.000+00:00,feeder,0002,L1 Current (RMS),A,79.0
900405,Hall Mews Boston,2024-01-25T00:00:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.02
900405,Hall Mews Boston,2024-01-25T00:00:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.1
900405,Hall Mews Boston,2024-01-25T00:00:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.08
900405,Hall Mews Boston,2024-01-25T00:00:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.25
900405,Hall Mews Boston,2024-01-25T00:00:00.000+00:00,feeder,0001,L2 Active Power,kW,0.27
900405,Hall Mews Boston,2024-01-25T00:00:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.04
900405,Hall Mews Boston,2024-01-25T00:00:00.000+00:00,feeder,0001,N Current (RMS),A,6.1
900405,Hall Mews Boston,2024-01-25T00:00:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.3
900405,Hall Mews Boston,2024-01-25T00:00:00.000+00:00,feeder,0001,L2 Current (RMS),A,1.4
900405,Hall Mews Boston,2024-01-25T00:00:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.6
900405,Hall Mews Boston,2024-01-25T00:00:00.000+00:00,transformer,,Temperature,C,21.4
900405,Hall Mews Boston,2024-01-25T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
900405,Hall Mews Boston,2024-01-25T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.08
900405,Hall Mews Boston,2024-01-25T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
900405,Hall Mews Boston,2024-01-25T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
900405,Hall Mews Boston,2024-01-25T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
900405,Hall Mews Boston,2024-01-25T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
900405,Hall Mews Boston,2024-01-25T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
900405,Hall Mews Boston,2024-01-25T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
900405,Hall Mews Boston,2024-01-25T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
900405,Hall Mews Boston,2024-01-25T00:00:00.000+00:00,busbar,,L3 Active Power,kW,39.14
900405,Hall Mews Boston,2024-01-25T00:00:00.000+00:00,busbar,,L2 Active Power,kW,34.85
900405,Hall Mews Boston,2024-01-25T00:00:00.000+00:00,busbar,,L1 Active Power,kW,21.39
900405,Hall Mews Boston,2024-01-25T00:00:00.000+00:00,busbar,,N Current (RMS),A,80.5
900405,Hall Mews Boston,2024-01-25T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.7
900405,Hall Mews Boston,2024-01-25T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.3
900405,Hall Mews Boston,2024-01-25T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
900405,Hall Mews Boston,2024-01-26T23:50:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.9
900405,Hall Mews Boston,2024-01-26T23:50:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.39
900405,Hall Mews Boston,2024-01-26T23:50:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.32
900405,Hall Mews Boston,2024-01-26T23:50:00.000+00:00,feeder,0003,L3 Active Power,kW,5.55
900405,Hall Mews Boston,2024-01-26T23:50:00.000+00:00,feeder,0003,L2 Active Power,kW,5.07
900405,Hall Mews Boston,2024-01-26T23:50:00.000+00:00,feeder,0003,L1 Active Power,kW,6.36
900405,Hall Mews Boston,2024-01-26T23:50:00.000+00:00,feeder,0003,N Current (RMS),A,17.6
900405,Hall Mews Boston,2024-01-26T23:50:00.000+00:00,feeder,0003,L3 Current (RMS),A,25.0
900405,Hall Mews Boston,2024-01-26T23:50:00.000+00:00,feeder,0003,L2 Current (RMS),A,23.0
900405,Hall Mews Boston,2024-01-26T23:50:00.000+00:00,feeder,0003,L1 Current (RMS),A,27.6
900405,Hall Mews Boston,2024-01-26T23:50:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.16
900405,Hall Mews Boston,2024-01-26T23:50:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.55
900405,Hall Mews Boston,2024-01-26T23:50:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.5
900405,Hall Mews Boston,2024-01-26T23:50:00.000+00:00,feeder,0002,L3 Active Power,kW,40.09
900405,Hall Mews Boston,2024-01-26T23:50:00.000+00:00,feeder,0002,L2 Active Power,kW,35.14
900405,Hall Mews Boston,2024-01-26T23:50:00.000+00:00,feeder,0002,L1 Active Power,kW,18.32
900405,Hall Mews Boston,2024-01-26T23:50:00.000+00:00,feeder,0002,N Current (RMS),A,82.0
900405,Hall Mews Boston,2024-01-26T23:50:00.000+00:00,feeder,0002,L3 Current (RMS),A,169.4
900405,Hall Mews Boston,2024-01-26T23:50:00.000+00:00,feeder,0002,L2 Current (RMS),A,148.5
900405,Hall Mews Boston,2024-01-26T23:50:00.000+00:00,feeder,0002,L1 Current (RMS),A,80.1
900405,Hall Mews Boston,2024-01-26T23:50:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,0.0
900405,Hall Mews Boston,2024-01-26T23:50:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.26
900405,Hall Mews Boston,2024-01-26T23:50:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.09
900405,Hall Mews Boston,2024-01-26T23:50:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.28
900405,Hall Mews Boston,2024-01-26T23:50:00.000+00:00,feeder,0001,L2 Active Power,kW,0.22
900405,Hall Mews Boston,2024-01-26T23:50:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.06
900405,Hall Mews Boston,2024-01-26T23:50:00.000+00:00,feeder,0001,N Current (RMS),A,7.7
900405,Hall Mews Boston,2024-01-26T23:50:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.4
900405,Hall Mews Boston,2024-01-26T23:50:00.000+00:00,feeder,0001,L2 Current (RMS),A,1.6
900405,Hall Mews Boston,2024-01-26T23:50:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.7
900405,Hall Mews Boston,2024-01-26T23:50:00.000+00:00,transformer,,Temperature,C,19.9
900405,Hall Mews Boston,2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
900405,Hall Mews Boston,2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
900405,Hall Mews Boston,2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
900405,Hall Mews Boston,2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
900405,Hall Mews Boston,2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
900405,Hall Mews Boston,2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
900405,Hall Mews Boston,2024-01-26T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
900405,Hall Mews Boston,2024-01-26T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
900405,Hall Mews Boston,2024-01-26T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
900405,Hall Mews Boston,2024-01-26T23:50:00.000+00:00,busbar,,L3 Active Power,kW,45.35
900405,Hall Mews Boston,2024-01-26T23:50:00.000+00:00,busbar,,L2 Active Power,kW,40.43
900405,Hall Mews Boston,2024-01-26T23:50:00.000+00:00,busbar,,L1 Active Power,kW,24.62
900405,Hall Mews Boston,2024-01-26T23:50:00.000+00:00,busbar,,N Current (RMS),A,92.8
900405,Hall Mews Boston,2024-01-26T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,191.8
900405,Hall Mews Boston,2024-01-26T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.8
900405,Hall Mews Boston,2024-01-26T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
900405,Hall Mews Boston,2024-01-26T23:40:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-1.09
900405,Hall Mews Boston,2024-01-26T23:40:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.14
900405,Hall Mews Boston,2024-01-26T23:40:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.25
900405,Hall Mews Boston,2024-01-26T23:40:00.000+00:00,feeder,0003,L3 Active Power,kW,5.88
900405,Hall Mews Boston,2024-01-26T23:40:00.000+00:00,feeder,0003,L2 Active Power,kW,5.75
900405,Hall Mews Boston,2024-01-26T23:40:00.000+00:00,feeder,0003,L1 Active Power,kW,6.44
900405,Hall Mews Boston,2024-01-26T23:40:00.000+00:00,feeder,0003,N Current (RMS),A,17.0
900405,Hall Mews Boston,2024-01-26T23:40:00.000+00:00,feeder,0003,L3 Current (RMS),A,26.1
900405,Hall Mews Boston,2024-01-26T23:40:00.000+00:00,feeder,0003,L2 Current (RMS),A,25.3
900405,Hall Mews Boston,2024-01-26T23:40:00.000+00:00,feeder,0003,L1 Current (RMS),A,27.9
900405,Hall Mews Boston,2024-01-26T23:40:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.26
900405,Hall Mews Boston,2024-01-26T23:40:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.53
900405,Hall Mews Boston,2024-01-26T23:40:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.63
900405,Hall Mews Boston,2024-01-26T23:40:00.000+00:00,feeder,0002,L3 Active Power,kW,35.44
900405,Hall Mews Boston,2024-01-26T23:40:00.000+00:00,feeder,0002,L2 Active Power,kW,33.34
900405,Hall Mews Boston,2024-01-26T23:40:00.000+00:00,feeder,0002,L1 Active Power,kW,17.12
900405,Hall Mews Boston,2024-01-26T23:40:00.000+00:00,feeder,0002,N Current (RMS),A,76.4
900405,Hall Mews Boston,2024-01-26T23:40:00.000+00:00,feeder,0002,L3 Current (RMS),A,149.9
900405,Hall Mews Boston,2024-01-26T23:40:00.000+00:00,feeder,0002,L2 Current (RMS),A,142.1
900405,Hall Mews Boston,2024-01-26T23:40:00.000+00:00,feeder,0002,L1 Current (RMS),A,74.9
900405,Hall Mews Boston,2024-01-26T23:40:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.01
900405,Hall Mews Boston,2024-01-26T23:40:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.18
900405,Hall Mews Boston,2024-01-26T23:40:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.08
900405,Hall Mews Boston,2024-01-26T23:40:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.24
900405,Hall Mews Boston,2024-01-26T23:40:00.000+00:00,feeder,0001,L2 Active Power,kW,0.23
900405,Hall Mews Boston,2024-01-26T23:40:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.05
900405,Hall Mews Boston,2024-01-26T23:40:00.000+00:00,feeder,0001,N Current (RMS),A,6.7
900405,Hall Mews Boston,2024-01-26T23:40:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.2
900405,Hall Mews Boston,2024-01-26T23:40:00.000+00:00,feeder,0001,L2 Current (RMS),A,1.4
900405,Hall Mews Boston,2024-01-26T23:40:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.6
900405,Hall Mews Boston,2024-01-26T23:40:00.000+00:00,transformer,,Temperature,C,20.0
900405,Hall Mews Boston,2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
900405,Hall Mews Boston,2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
900405,Hall Mews Boston,2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
900405,Hall Mews Boston,2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
900405,Hall Mews Boston,2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
900405,Hall Mews Boston,2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
900405,Hall Mews Boston,2024-01-26T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
900405,Hall Mews Boston,2024-01-26T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
900405,Hall Mews Boston,2024-01-26T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
900405,Hall Mews Boston,2024-01-26T23:40:00.000+00:00,busbar,,L3 Active Power,kW,41.07
900405,Hall Mews Boston,2024-01-26T23:40:00.000+00:00,busbar,,L2 Active Power,kW,39.32
900405,Hall Mews Boston,2024-01-26T23:40:00.000+00:00,busbar,,L1 Active Power,kW,23.5
900405,Hall Mews Boston,2024-01-26T23:40:00.000+00:00,busbar,,N Current (RMS),A,90.4
900405,Hall Mews Boston,2024-01-26T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.4
900405,Hall Mews Boston,2024-01-26T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.8
900405,Hall Mews Boston,2024-01-26T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
900405,Hall Mews Boston,2024-01-26T23:30:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-1.06
900405,Hall Mews Boston,2024-01-26T23:30:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.23
900405,Hall Mews Boston,2024-01-26T23:30:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.34
900405,Hall Mews Boston,2024-01-26T23:30:00.000+00:00,feeder,0003,L3 Active Power,kW,5.03
900405,Hall Mews Boston,2024-01-26T23:30:00.000+00:00,feeder,0003,L2 Active Power,kW,5.67
900405,Hall Mews Boston,2024-01-26T23:30:00.000+00:00,feeder,0003,L1 Active Power,kW,7.72
900405,Hall Mews Boston,2024-01-26T23:30:00.000+00:00,feeder,0003,N Current (RMS),A,18.3
900405,Hall Mews Boston,2024-01-26T23:30:00.000+00:00,feeder,0003,L3 Current (RMS),A,22.3
900405,Hall Mews Boston,2024-01-26T23:30:00.000+00:00,feeder,0003,L2 Current (RMS),A,25.3
900405,Hall Mews Boston,2024-01-26T23:30:00.000+00:00,feeder,0003,L1 Current (RMS),A,33.3
900405,Hall Mews Boston,2024-01-26T23:30:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-3.24
900405,Hall Mews Boston,2024-01-26T23:30:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.52
900405,Hall Mews Boston,2024-01-26T23:30:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.81
900405,Hall Mews Boston,2024-01-26T23:30:00.000+00:00,feeder,0002,L3 Active Power,kW,35.8
900405,Hall Mews Boston,2024-01-26T23:30:00.000+00:00,feeder,0002,L2 Active Power,kW,38.42
900405,Hall Mews Boston,2024-01-26T23:30:00.000+00:00,feeder,0002,L1 Active Power,kW,26.08
900405,Hall Mews Boston,2024-01-26T23:30:00.000+00:00,feeder,0002,N Current (RMS),A,64.7
900405,Hall Mews Boston,2024-01-26T23:30:00.000+00:00,feeder,0002,L3 Current (RMS),A,151.6
900405,Hall Mews Boston,2024-01-26T23:30:00.000+00:00,feeder,0002,L2 Current (RMS),A,163.5
900405,Hall Mews Boston,2024-01-26T23:30:00.000+00:00,feeder,0002,L1 Current (RMS),A,111.5
900405,Hall Mews Boston,2024-01-26T23:30:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.09
900405,Hall Mews Boston,2024-01-26T23:30:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.07
900405,Hall Mews Boston,2024-01-26T23:30:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.05
900405,Hall Mews Boston,2024-01-26T23:30:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.23
900405,Hall Mews Boston,2024-01-26T23:30:00.000+00:00,feeder,0001,L2 Active Power,kW,0.2
900405,Hall Mews Boston,2024-01-26T23:30:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.03
900405,Hall Mews Boston,2024-01-26T23:30:00.000+00:00,feeder,0001,N Current (RMS),A,5.4
900405,Hall Mews Boston,2024-01-26T23:30:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.2
900405,Hall Mews Boston,2024-01-26T23:30:00.000+00:00,feeder,0001,L2 Current (RMS),A,1.1
900405,Hall Mews Boston,2024-01-26T23:30:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.6
900405,Hall Mews Boston,2024-01-26T23:30:00.000+00:00,transformer,,Temperature,C,20.0
900405,Hall Mews Boston,2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
900405,Hall Mews Boston,2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
900405,Hall Mews Boston,2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
900405,Hall Mews Boston,2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
900405,Hall Mews Boston,2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
900405,Hall Mews Boston,2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
900405,Hall Mews Boston,2024-01-26T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
900405,Hall Mews Boston,2024-01-26T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
900405,Hall Mews Boston,2024-01-26T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
900405,Hall Mews Boston,2024-01-26T23:30:00.000+00:00,busbar,,L3 Active Power,kW,40.59
900405,Hall Mews Boston,2024-01-26T23:30:00.000+00:00,busbar,,L2 Active Power,kW,44.29
900405,Hall Mews Boston,2024-01-26T23:30:00.000+00:00,busbar,,L1 Active Power,kW,33.77
900405,Hall Mews Boston,2024-01-26T23:30:00.000+00:00,busbar,,N Current (RMS),A,77.0
900405,Hall Mews Boston,2024-01-26T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.5
900405,Hall Mews Boston,2024-01-26T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,188.6
900405,Hall Mews Boston,2024-01-26T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
900405,Hall Mews Boston,2024-01-26T23:20:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.65
900405,Hall Mews Boston,2024-01-26T23:20:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.22
900405,Hall Mews Boston,2024-01-26T23:20:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.63
900405,Hall Mews Boston,2024-01-26T23:20:00.000+00:00,feeder,0003,L3 Active Power,kW,5.24
900405,Hall Mews Boston,2024-01-26T23:20:00.000+00:00,feeder,0003,L2 Active Power,kW,7.66
900405,Hall Mews Boston,2024-01-26T23:20:00.000+00:00,feeder,0003,L1 Active Power,kW,7.07
900405,Hall Mews Boston,2024-01-26T23:20:00.000+00:00,feeder,0003,N Current (RMS),A,17.0
900405,Hall Mews Boston,2024-01-26T23:20:00.000+00:00,feeder,0003,L3 Current (RMS),A,23.0
900405,Hall Mews Boston,2024-01-26T23:20:00.000+00:00,feeder,0003,L2 Current (RMS),A,33.1
900405,Hall Mews Boston,2024-01-26T23:20:00.000+00:00,feeder,0003,L1 Current (RMS),A,30.8
900405,Hall Mews Boston,2024-01-26T23:20:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.77
900405,Hall Mews Boston,2024-01-26T23:20:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.24
900405,Hall Mews Boston,2024-01-26T23:20:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.31
900405,Hall Mews Boston,2024-01-26T23:20:00.000+00:00,feeder,0002,L3 Active Power,kW,39.54
900405,Hall Mews Boston,2024-01-26T23:20:00.000+00:00,feeder,0002,L2 Active Power,kW,37.58
900405,Hall Mews Boston,2024-01-26T23:20:00.000+00:00,feeder,0002,L1 Active Power,kW,21.76
900405,Hall Mews Boston,2024-01-26T23:20:00.000+00:00,feeder,0002,N Current (RMS),A,77.1
900405,Hall Mews Boston,2024-01-26T23:20:00.000+00:00,feeder,0002,L3 Current (RMS),A,167.2
900405,Hall Mews Boston,2024-01-26T23:20:00.000+00:00,feeder,0002,L2 Current (RMS),A,159.2
900405,Hall Mews Boston,2024-01-26T23:20:00.000+00:00,feeder,0002,L1 Current (RMS),A,94.3
900405,Hall Mews Boston,2024-01-26T23:20:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.04
900405,Hall Mews Boston,2024-01-26T23:20:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.07
900405,Hall Mews Boston,2024-01-26T23:20:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.08
900405,Hall Mews Boston,2024-01-26T23:20:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.27
900405,Hall Mews Boston,2024-01-26T23:20:00.000+00:00,feeder,0001,L2 Active Power,kW,0.28
900405,Hall Mews Boston,2024-01-26T23:20:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.05
900405,Hall Mews Boston,2024-01-26T23:20:00.000+00:00,feeder,0001,N Current (RMS),A,7.0
900405,Hall Mews Boston,2024-01-26T23:20:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.4
900405,Hall Mews Boston,2024-01-26T23:20:00.000+00:00,feeder,0001,L2 Current (RMS),A,1.5
900405,Hall Mews Boston,2024-01-26T23:20:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.6
900405,Hall Mews Boston,2024-01-26T23:20:00.000+00:00,transformer,,Temperature,C,20.1
900405,Hall Mews Boston,2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
900405,Hall Mews Boston,2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
900405,Hall Mews Boston,2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
900405,Hall Mews Boston,2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
900405,Hall Mews Boston,2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
900405,Hall Mews Boston,2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
900405,Hall Mews Boston,2024-01-26T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
900405,Hall Mews Boston,2024-01-26T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
900405,Hall Mews Boston,2024-01-26T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
900405,Hall Mews Boston,2024-01-26T23:20:00.000+00:00,busbar,,L3 Active Power,kW,44.51
900405,Hall Mews Boston,2024-01-26T23:20:00.000+00:00,busbar,,L2 Active Power,kW,45.51
900405,Hall Mews Boston,2024-01-26T23:20:00.000+00:00,busbar,,L1 Active Power,kW,28.77
900405,Hall Mews Boston,2024-01-26T23:20:00.000+00:00,busbar,,N Current (RMS),A,89.9
900405,Hall Mews Boston,2024-01-26T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,188.6
900405,Hall Mews Boston,2024-01-26T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,193.0
900405,Hall Mews Boston,2024-01-26T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
900405,Hall Mews Boston,2024-01-26T23:10:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-1.11
900405,Hall Mews Boston,2024-01-26T23:10:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.26
900405,Hall Mews Boston,2024-01-26T23:10:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.68
900405,Hall Mews Boston,2024-01-26T23:10:00.000+00:00,feeder,0003,L3 Active Power,kW,4.85
900405,Hall Mews Boston,2024-01-26T23:10:00.000+00:00,feeder,0003,L2 Active Power,kW,7.6
900405,Hall Mews Boston,2024-01-26T23:10:00.000+00:00,feeder,0003,L1 Active Power,kW,7.18
900405,Hall Mews Boston,2024-01-26T23:10:00.000+00:00,feeder,0003,N Current (RMS),A,20.3
900405,Hall Mews Boston,2024-01-26T23:10:00.000+00:00,feeder,0003,L3 Current (RMS),A,21.8
900405,Hall Mews Boston,2024-01-26T23:10:00.000+00:00,feeder,0003,L2 Current (RMS),A,33.4
900405,Hall Mews Boston,2024-01-26T23:10:00.000+00:00,feeder,0003,L1 Current (RMS),A,31.6
900405,Hall Mews Boston,2024-01-26T23:10:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.98
900405,Hall Mews Boston,2024-01-26T23:10:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.23
900405,Hall Mews Boston,2024-01-26T23:10:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.21
900405,Hall Mews Boston,2024-01-26T23:10:00.000+00:00,feeder,0002,L3 Active Power,kW,42.17
900405,Hall Mews Boston,2024-01-26T23:10:00.000+00:00,feeder,0002,L2 Active Power,kW,37.63
900405,Hall Mews Boston,2024-01-26T23:10:00.000+00:00,feeder,0002,L1 Active Power,kW,23.56
900405,Hall Mews Boston,2024-01-26T23:10:00.000+00:00,feeder,0002,N Current (RMS),A,79.8
900405,Hall Mews Boston,2024-01-26T23:10:00.000+00:00,feeder,0002,L3 Current (RMS),A,177.8
900405,Hall Mews Boston,2024-01-26T23:10:00.000+00:00,feeder,0002,L2 Current (RMS),A,159.8
900405,Hall Mews Boston,2024-01-26T23:10:00.000+00:00,feeder,0002,L1 Current (RMS),A,102.9
900405,Hall Mews Boston,2024-01-26T23:10:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.04
900405,Hall Mews Boston,2024-01-26T23:10:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,0.0
900405,Hall Mews Boston,2024-01-26T23:10:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.09
900405,Hall Mews Boston,2024-01-26T23:10:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.31
900405,Hall Mews Boston,2024-01-26T23:10:00.000+00:00,feeder,0001,L2 Active Power,kW,0.37
900405,Hall Mews Boston,2024-01-26T23:10:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.05
900405,Hall Mews Boston,2024-01-26T23:10:00.000+00:00,feeder,0001,N Current (RMS),A,8.0
900405,Hall Mews Boston,2024-01-26T23:10:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.5
900405,Hall Mews Boston,2024-01-26T23:10:00.000+00:00,feeder,0001,L2 Current (RMS),A,1.8
900405,Hall Mews Boston,2024-01-26T23:10:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.7
900405,Hall Mews Boston,2024-01-26T23:10:00.000+00:00,transformer,,Temperature,C,20.2
900405,Hall Mews Boston,2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
900405,Hall Mews Boston,2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
900405,Hall Mews Boston,2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
900405,Hall Mews Boston,2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
900405,Hall Mews Boston,2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
900405,Hall Mews Boston,2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
900405,Hall Mews Boston,2024-01-26T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
900405,Hall Mews Boston,2024-01-26T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
900405,Hall Mews Boston,2024-01-26T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
900405,Hall Mews Boston,2024-01-26T23:10:00.000+00:00,busbar,,L3 Active Power,kW,46.72
900405,Hall Mews Boston,2024-01-26T23:10:00.000+00:00,busbar,,L2 Active Power,kW,45.6
900405,Hall Mews Boston,2024-01-26T23:10:00.000+00:00,busbar,,L1 Active Power,kW,30.69
900405,Hall Mews Boston,2024-01-26T23:10:00.000+00:00,busbar,,N Current (RMS),A,91.9
900405,Hall Mews Boston,2024-01-26T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,197.7
900405,Hall Mews Boston,2024-01-26T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,193.5
900405,Hall Mews Boston,2024-01-26T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
900405,Hall Mews Boston,2024-01-26T23:00:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.9
900405,Hall Mews Boston,2024-01-26T23:00:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.44
900405,Hall Mews Boston,2024-01-26T23:00:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.47
900405,Hall Mews Boston,2024-01-26T23:00:00.000+00:00,feeder,0003,L3 Active Power,kW,5.13
900405,Hall Mews Boston,2024-01-26T23:00:00.000+00:00,feeder,0003,L2 Active Power,kW,5.77
900405,Hall Mews Boston,2024-01-26T23:00:00.000+00:00,feeder,0003,L1 Active Power,kW,8.01
900405,Hall Mews Boston,2024-01-26T23:00:00.000+00:00,feeder,0003,N Current (RMS),A,21.5
900405,Hall Mews Boston,2024-01-26T23:00:00.000+00:00,feeder,0003,L3 Current (RMS),A,22.8
900405,Hall Mews Boston,2024-01-26T23:00:00.000+00:00,feeder,0003,L2 Current (RMS),A,26.2
900405,Hall Mews Boston,2024-01-26T23:00:00.000+00:00,feeder,0003,L1 Current (RMS),A,34.8
900405,Hall Mews Boston,2024-01-26T23:00:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.15
900405,Hall Mews Boston,2024-01-26T23:00:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.3
900405,Hall Mews Boston,2024-01-26T23:00:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.95
900405,Hall Mews Boston,2024-01-26T23:00:00.000+00:00,feeder,0002,L3 Active Power,kW,41.36
900405,Hall Mews Boston,2024-01-26T23:00:00.000+00:00,feeder,0002,L2 Active Power,kW,39.62
900405,Hall Mews Boston,2024-01-26T23:00:00.000+00:00,feeder,0002,L1 Active Power,kW,21.8
900405,Hall Mews Boston,2024-01-26T23:00:00.000+00:00,feeder,0002,N Current (RMS),A,81.8
900405,Hall Mews Boston,2024-01-26T23:00:00.000+00:00,feeder,0002,L3 Current (RMS),A,174.6
900405,Hall Mews Boston,2024-01-26T23:00:00.000+00:00,feeder,0002,L2 Current (RMS),A,167.3
900405,Hall Mews Boston,2024-01-26T23:00:00.000+00:00,feeder,0002,L1 Current (RMS),A,93.7
900405,Hall Mews Boston,2024-01-26T23:00:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.03
900405,Hall Mews Boston,2024-01-26T23:00:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.12
900405,Hall Mews Boston,2024-01-26T23:00:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.08
900405,Hall Mews Boston,2024-01-26T23:00:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.27
900405,Hall Mews Boston,2024-01-26T23:00:00.000+00:00,feeder,0001,L2 Active Power,kW,0.27
900405,Hall Mews Boston,2024-01-26T23:00:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.06
900405,Hall Mews Boston,2024-01-26T23:00:00.000+00:00,feeder,0001,N Current (RMS),A,7.4
900405,Hall Mews Boston,2024-01-26T23:00:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.3
900405,Hall Mews Boston,2024-01-26T23:00:00.000+00:00,feeder,0001,L2 Current (RMS),A,1.5
900405,Hall Mews Boston,2024-01-26T23:00:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.7
900405,Hall Mews Boston,2024-01-26T23:00:00.000+00:00,transformer,,Temperature,C,20.3
900405,Hall Mews Boston,2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
900405,Hall Mews Boston,2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
900405,Hall Mews Boston,2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
900405,Hall Mews Boston,2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
900405,Hall Mews Boston,2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
900405,Hall Mews Boston,2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
900405,Hall Mews Boston,2024-01-26T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
900405,Hall Mews Boston,2024-01-26T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
900405,Hall Mews Boston,2024-01-26T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
900405,Hall Mews Boston,2024-01-26T23:00:00.000+00:00,busbar,,L3 Active Power,kW,46.21
900405,Hall Mews Boston,2024-01-26T23:00:00.000+00:00,busbar,,L2 Active Power,kW,45.66
900405,Hall Mews Boston,2024-01-26T23:00:00.000+00:00,busbar,,L1 Active Power,kW,29.75
900405,Hall Mews Boston,2024-01-26T23:00:00.000+00:00,busbar,,N Current (RMS),A,91.1
900405,Hall Mews Boston,2024-01-26T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,195.7
900405,Hall Mews Boston,2024-01-26T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,193.5
900405,Hall Mews Boston,2024-01-26T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
900405,Hall Mews Boston,2024-01-26T22:50:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-1.3
900405,Hall Mews Boston,2024-01-26T22:50:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.47
900405,Hall Mews Boston,2024-01-26T22:50:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.48
900405,Hall Mews Boston,2024-01-26T22:50:00.000+00:00,feeder,0003,L3 Active Power,kW,5.06
900405,Hall Mews Boston,2024-01-26T22:50:00.000+00:00,feeder,0003,L2 Active Power,kW,6.86
900405,Hall Mews Boston,2024-01-26T22:50:00.000+00:00,feeder,0003,L1 Active Power,kW,7.47
900405,Hall Mews Boston,2024-01-26T22:50:00.000+00:00,feeder,0003,N Current (RMS),A,19.4
900405,Hall Mews Boston,2024-01-26T22:50:00.000+00:00,feeder,0003,L3 Current (RMS),A,22.9
900405,Hall Mews Boston,2024-01-26T22:50:00.000+00:00,feeder,0003,L2 Current (RMS),A,30.6
900405,Hall Mews Boston,2024-01-26T22:50:00.000+00:00,feeder,0003,L1 Current (RMS),A,32.3
900405,Hall Mews Boston,2024-01-26T22:50:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.04
900405,Hall Mews Boston,2024-01-26T22:50:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.15
900405,Hall Mews Boston,2024-01-26T22:50:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.42
900405,Hall Mews Boston,2024-01-26T22:50:00.000+00:00,feeder,0002,L3 Active Power,kW,43.22
900405,Hall Mews Boston,2024-01-26T22:50:00.000+00:00,feeder,0002,L2 Active Power,kW,40.88
900405,Hall Mews Boston,2024-01-26T22:50:00.000+00:00,feeder,0002,L1 Active Power,kW,22.25
900405,Hall Mews Boston,2024-01-26T22:50:00.000+00:00,feeder,0002,N Current (RMS),A,87.7
900405,Hall Mews Boston,2024-01-26T22:50:00.000+00:00,feeder,0002,L3 Current (RMS),A,182.5
900405,Hall Mews Boston,2024-01-26T22:50:00.000+00:00,feeder,0002,L2 Current (RMS),A,173.5
900405,Hall Mews Boston,2024-01-26T22:50:00.000+00:00,feeder,0002,L1 Current (RMS),A,95.3
900405,Hall Mews Boston,2024-01-26T22:50:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.03
900405,Hall Mews Boston,2024-01-26T22:50:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.2
900405,Hall Mews Boston,2024-01-26T22:50:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.08
900405,Hall Mews Boston,2024-01-26T22:50:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.28
900405,Hall Mews Boston,2024-01-26T22:50:00.000+00:00,feeder,0001,L2 Active Power,kW,0.21
900405,Hall Mews Boston,2024-01-26T22:50:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.07
900405,Hall Mews Boston,2024-01-26T22:50:00.000+00:00,feeder,0001,N Current (RMS),A,8.0
900405,Hall Mews Boston,2024-01-26T22:50:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.4
900405,Hall Mews Boston,2024-01-26T22:50:00.000+00:00,feeder,0001,L2 Current (RMS),A,1.5
900405,Hall Mews Boston,2024-01-26T22:50:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.7
900405,Hall Mews Boston,2024-01-26T22:50:00.000+00:00,transformer,,Temperature,C,20.4
900405,Hall Mews Boston,2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
900405,Hall Mews Boston,2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
900405,Hall Mews Boston,2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
900405,Hall Mews Boston,2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
900405,Hall Mews Boston,2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
900405,Hall Mews Boston,2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
900405,Hall Mews Boston,2024-01-26T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
900405,Hall Mews Boston,2024-01-26T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
900405,Hall Mews Boston,2024-01-26T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
900405,Hall Mews Boston,2024-01-26T22:50:00.000+00:00,busbar,,L3 Active Power,kW,48.0
900405,Hall Mews Boston,2024-01-26T22:50:00.000+00:00,busbar,,L2 Active Power,kW,47.96
900405,Hall Mews Boston,2024-01-26T22:50:00.000+00:00,busbar,,L1 Active Power,kW,29.65
900405,Hall Mews Boston,2024-01-26T22:50:00.000+00:00,busbar,,N Current (RMS),A,100.4
900405,Hall Mews Boston,2024-01-26T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,203.3
900405,Hall Mews Boston,2024-01-26T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,203.9
900405,Hall Mews Boston,2024-01-26T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
900405,Hall Mews Boston,2024-01-26T22:40:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-1.38
900405,Hall Mews Boston,2024-01-26T22:40:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.4
