Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
900405,Hall Mews Boston,2024-01-26T22:40:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.43
900405,Hall Mews Boston,2024-01-26T22:40:00.000+00:00,feeder,0003,L3 Active Power,kW,5.5
900405,Hall Mews Boston,2024-01-26T22:40:00.000+00:00,feeder,0003,L2 Active Power,kW,8.98
900405,Hall Mews Boston,2024-01-26T22:40:00.000+00:00,feeder,0003,L1 Active Power,kW,9.12
900405,Hall Mews Boston,2024-01-26T22:40:00.000+00:00,feeder,0003,N Current (RMS),A,22.9
900405,Hall Mews Boston,2024-01-26T22:40:00.000+00:00,feeder,0003,L3 Current (RMS),A,25.0
900405,Hall Mews Boston,2024-01-26T22:40:00.000+00:00,feeder,0003,L2 Current (RMS),A,39.1
900405,Hall Mews Boston,2024-01-26T22:40:00.000+00:00,feeder,0003,L1 Current (RMS),A,39.0
900405,Hall Mews Boston,2024-01-26T22:40:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.91
900405,Hall Mews Boston,2024-01-26T22:40:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.09
900405,Hall Mews Boston,2024-01-26T22:40:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.59
900405,Hall Mews Boston,2024-01-26T22:40:00.000+00:00,feeder,0002,L3 Active Power,kW,44.14
900405,Hall Mews Boston,2024-01-26T22:40:00.000+00:00,feeder,0002,L2 Active Power,kW,45.62
900405,Hall Mews Boston,2024-01-26T22:40:00.000+00:00,feeder,0002,L1 Active Power,kW,24.98
900405,Hall Mews Boston,2024-01-26T22:40:00.000+00:00,feeder,0002,N Current (RMS),A,86.8
900405,Hall Mews Boston,2024-01-26T22:40:00.000+00:00,feeder,0002,L3 Current (RMS),A,185.9
900405,Hall Mews Boston,2024-01-26T22:40:00.000+00:00,feeder,0002,L2 Current (RMS),A,191.7
900405,Hall Mews Boston,2024-01-26T22:40:00.000+00:00,feeder,0002,L1 Current (RMS),A,106.7
900405,Hall Mews Boston,2024-01-26T22:40:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.06
900405,Hall Mews Boston,2024-01-26T22:40:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.23
900405,Hall Mews Boston,2024-01-26T22:40:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.07
900405,Hall Mews Boston,2024-01-26T22:40:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.27
900405,Hall Mews Boston,2024-01-26T22:40:00.000+00:00,feeder,0001,L2 Active Power,kW,0.17
900405,Hall Mews Boston,2024-01-26T22:40:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.07
900405,Hall Mews Boston,2024-01-26T22:40:00.000+00:00,feeder,0001,N Current (RMS),A,6.4
900405,Hall Mews Boston,2024-01-26T22:40:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.4
900405,Hall Mews Boston,2024-01-26T22:40:00.000+00:00,feeder,0001,L2 Current (RMS),A,1.6
900405,Hall Mews Boston,2024-01-26T22:40:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.7
900405,Hall Mews Boston,2024-01-26T22:40:00.000+00:00,transformer,,Temperature,C,20.4
900405,Hall Mews Boston,2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
900405,Hall Mews Boston,2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
900405,Hall Mews Boston,2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
900405,Hall Mews Boston,2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
900405,Hall Mews Boston,2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
900405,Hall Mews Boston,2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
900405,Hall Mews Boston,2024-01-26T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
900405,Hall Mews Boston,2024-01-26T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
900405,Hall Mews Boston,2024-01-26T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
900405,Hall Mews Boston,2024-01-26T22:40:00.000+00:00,busbar,,L3 Active Power,kW,49.37
900405,Hall Mews Boston,2024-01-26T22:40:00.000+00:00,busbar,,L2 Active Power,kW,54.78
900405,Hall Mews Boston,2024-01-26T22:40:00.000+00:00,busbar,,L1 Active Power,kW,34.04
900405,Hall Mews Boston,2024-01-26T22:40:00.000+00:00,busbar,,N Current (RMS),A,100.8
900405,Hall Mews Boston,2024-01-26T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,208.7
900405,Hall Mews Boston,2024-01-26T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,230.8
900405,Hall Mews Boston,2024-01-26T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.8
900405,Hall Mews Boston,2024-01-26T22:30:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.84
900405,Hall Mews Boston,2024-01-26T22:30:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.45
900405,Hall Mews Boston,2024-01-26T22:30:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.16
900405,Hall Mews Boston,2024-01-26T22:30:00.000+00:00,feeder,0003,L3 Active Power,kW,7.04
900405,Hall Mews Boston,2024-01-26T22:30:00.000+00:00,feeder,0003,L2 Active Power,kW,10.21
900405,Hall Mews Boston,2024-01-26T22:30:00.000+00:00,feeder,0003,L1 Active Power,kW,7.7
900405,Hall Mews Boston,2024-01-26T22:30:00.000+00:00,feeder,0003,N Current (RMS),A,22.9
900405,Hall Mews Boston,2024-01-26T22:30:00.000+00:00,feeder,0003,L3 Current (RMS),A,31.3
900405,Hall Mews Boston,2024-01-26T22:30:00.000+00:00,feeder,0003,L2 Current (RMS),A,43.9
900405,Hall Mews Boston,2024-01-26T22:30:00.000+00:00,feeder,0003,L1 Current (RMS),A,33.0
900405,Hall Mews Boston,2024-01-26T22:30:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.6
900405,Hall Mews Boston,2024-01-26T22:30:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.68
900405,Hall Mews Boston,2024-01-26T22:30:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.48
900405,Hall Mews Boston,2024-01-26T22:30:00.000+00:00,feeder,0002,L3 Active Power,kW,46.51
900405,Hall Mews Boston,2024-01-26T22:30:00.000+00:00,feeder,0002,L2 Active Power,kW,48.61
900405,Hall Mews Boston,2024-01-26T22:30:00.000+00:00,feeder,0002,L1 Active Power,kW,24.79
900405,Hall Mews Boston,2024-01-26T22:30:00.000+00:00,feeder,0002,N Current (RMS),A,96.4
900405,Hall Mews Boston,2024-01-26T22:30:00.000+00:00,feeder,0002,L3 Current (RMS),A,195.3
900405,Hall Mews Boston,2024-01-26T22:30:00.000+00:00,feeder,0002,L2 Current (RMS),A,203.8
900405,Hall Mews Boston,2024-01-26T22:30:00.000+00:00,feeder,0002,L1 Current (RMS),A,106.1
900405,Hall Mews Boston,2024-01-26T22:30:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.06
900405,Hall Mews Boston,2024-01-26T22:30:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.21
900405,Hall Mews Boston,2024-01-26T22:30:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.07
900405,Hall Mews Boston,2024-01-26T22:30:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.27
900405,Hall Mews Boston,2024-01-26T22:30:00.000+00:00,feeder,0001,L2 Active Power,kW,0.26
900405,Hall Mews Boston,2024-01-26T22:30:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.08
900405,Hall Mews Boston,2024-01-26T22:30:00.000+00:00,feeder,0001,N Current (RMS),A,9.0
900405,Hall Mews Boston,2024-01-26T22:30:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.4
900405,Hall Mews Boston,2024-01-26T22:30:00.000+00:00,feeder,0001,L2 Current (RMS),A,1.6
900405,Hall Mews Boston,2024-01-26T22:30:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.7
900405,Hall Mews Boston,2024-01-26T22:30:00.000+00:00,transformer,,Temperature,C,20.5
900405,Hall Mews Boston,2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
900405,Hall Mews Boston,2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
900405,Hall Mews Boston,2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
900405,Hall Mews Boston,2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
900405,Hall Mews Boston,2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
900405,Hall Mews Boston,2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
900405,Hall Mews Boston,2024-01-26T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
900405,Hall Mews Boston,2024-01-26T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
900405,Hall Mews Boston,2024-01-26T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
900405,Hall Mews Boston,2024-01-26T22:30:00.000+00:00,busbar,,L3 Active Power,kW,53.27
900405,Hall Mews Boston,2024-01-26T22:30:00.000+00:00,busbar,,L2 Active Power,kW,59.09
900405,Hall Mews Boston,2024-01-26T22:30:00.000+00:00,busbar,,L1 Active Power,kW,32.41
900405,Hall Mews Boston,2024-01-26T22:30:00.000+00:00,busbar,,N Current (RMS),A,119.1
900405,Hall Mews Boston,2024-01-26T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,224.2
900405,Hall Mews Boston,2024-01-26T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,248.2
900405,Hall Mews Boston,2024-01-26T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
900405,Hall Mews Boston,2024-01-26T22:20:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.91
900405,Hall Mews Boston,2024-01-26T22:20:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.48
900405,Hall Mews Boston,2024-01-26T22:20:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.43
900405,Hall Mews Boston,2024-01-26T22:20:00.000+00:00,feeder,0003,L3 Active Power,kW,7.2
900405,Hall Mews Boston,2024-01-26T22:20:00.000+00:00,feeder,0003,L2 Active Power,kW,9.57
900405,Hall Mews Boston,2024-01-26T22:20:00.000+00:00,feeder,0003,L1 Active Power,kW,8.11
900405,Hall Mews Boston,2024-01-26T22:20:00.000+00:00,feeder,0003,N Current (RMS),A,24.3
900405,Hall Mews Boston,2024-01-26T22:20:00.000+00:00,feeder,0003,L3 Current (RMS),A,31.7
900405,Hall Mews Boston,2024-01-26T22:20:00.000+00:00,feeder,0003,L2 Current (RMS),A,42.8
900405,Hall Mews Boston,2024-01-26T22:20:00.000+00:00,feeder,0003,L1 Current (RMS),A,35.2
900405,Hall Mews Boston,2024-01-26T22:20:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-0.45
900405,Hall Mews Boston,2024-01-26T22:20:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.53
900405,Hall Mews Boston,2024-01-26T22:20:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.67
900405,Hall Mews Boston,2024-01-26T22:20:00.000+00:00,feeder,0002,L3 Active Power,kW,46.26
900405,Hall Mews Boston,2024-01-26T22:20:00.000+00:00,feeder,0002,L2 Active Power,kW,51.47
900405,Hall Mews Boston,2024-01-26T22:20:00.000+00:00,feeder,0002,L1 Active Power,kW,26.09
900405,Hall Mews Boston,2024-01-26T22:20:00.000+00:00,feeder,0002,N Current (RMS),A,96.5
900405,Hall Mews Boston,2024-01-26T22:20:00.000+00:00,feeder,0002,L3 Current (RMS),A,194.5
900405,Hall Mews Boston,2024-01-26T22:20:00.000+00:00,feeder,0002,L2 Current (RMS),A,216.6
900405,Hall Mews Boston,2024-01-26T22:20:00.000+00:00,feeder,0002,L1 Current (RMS),A,111.7
900405,Hall Mews Boston,2024-01-26T22:20:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.07
900405,Hall Mews Boston,2024-01-26T22:20:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.18
900405,Hall Mews Boston,2024-01-26T22:20:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.08
900405,Hall Mews Boston,2024-01-26T22:20:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.26
900405,Hall Mews Boston,2024-01-26T22:20:00.000+00:00,feeder,0001,L2 Active Power,kW,1.68
900405,Hall Mews Boston,2024-01-26T22:20:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.07
900405,Hall Mews Boston,2024-01-26T22:20:00.000+00:00,feeder,0001,N Current (RMS),A,11.9
900405,Hall Mews Boston,2024-01-26T22:20:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.4
900405,Hall Mews Boston,2024-01-26T22:20:00.000+00:00,feeder,0001,L2 Current (RMS),A,9.1
900405,Hall Mews Boston,2024-01-26T22:20:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.7
900405,Hall Mews Boston,2024-01-26T22:20:00.000+00:00,transformer,,Temperature,C,20.6
900405,Hall Mews Boston,2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
900405,Hall Mews Boston,2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
900405,Hall Mews Boston,2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
900405,Hall Mews Boston,2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
900405,Hall Mews Boston,2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
900405,Hall Mews Boston,2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
900405,Hall Mews Boston,2024-01-26T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
900405,Hall Mews Boston,2024-01-26T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
900405,Hall Mews Boston,2024-01-26T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
900405,Hall Mews Boston,2024-01-26T22:20:00.000+00:00,busbar,,L3 Active Power,kW,53.2
900405,Hall Mews Boston,2024-01-26T22:20:00.000+00:00,busbar,,L2 Active Power,kW,62.72
900405,Hall Mews Boston,2024-01-26T22:20:00.000+00:00,busbar,,L1 Active Power,kW,34.13
900405,Hall Mews Boston,2024-01-26T22:20:00.000+00:00,busbar,,N Current (RMS),A,121.3
900405,Hall Mews Boston,2024-01-26T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,224.1
900405,Hall Mews Boston,2024-01-26T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,264.7
900405,Hall Mews Boston,2024-01-26T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.2
900405,Hall Mews Boston,2024-01-26T22:10:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-1.27
900405,Hall Mews Boston,2024-01-26T22:10:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.16
900405,Hall Mews Boston,2024-01-26T22:10:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.43
900405,Hall Mews Boston,2024-01-26T22:10:00.000+00:00,feeder,0003,L3 Active Power,kW,6.27
900405,Hall Mews Boston,2024-01-26T22:10:00.000+00:00,feeder,0003,L2 Active Power,kW,7.24
900405,Hall Mews Boston,2024-01-26T22:10:00.000+00:00,feeder,0003,L1 Active Power,kW,10.74
900405,Hall Mews Boston,2024-01-26T22:10:00.000+00:00,feeder,0003,N Current (RMS),A,29.2
900405,Hall Mews Boston,2024-01-26T22:10:00.000+00:00,feeder,0003,L3 Current (RMS),A,28.1
900405,Hall Mews Boston,2024-01-26T22:10:00.000+00:00,feeder,0003,L2 Current (RMS),A,31.7
900405,Hall Mews Boston,2024-01-26T22:10:00.000+00:00,feeder,0003,L1 Current (RMS),A,47.6
900405,Hall Mews Boston,2024-01-26T22:10:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-0.05
900405,Hall Mews Boston,2024-01-26T22:10:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.5
900405,Hall Mews Boston,2024-01-26T22:10:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.08
900405,Hall Mews Boston,2024-01-26T22:10:00.000+00:00,feeder,0002,L3 Active Power,kW,63.1
900405,Hall Mews Boston,2024-01-26T22:10:00.000+00:00,feeder,0002,L2 Active Power,kW,43.86
900405,Hall Mews Boston,2024-01-26T22:10:00.000+00:00,feeder,0002,L1 Active Power,kW,30.57
900405,Hall Mews Boston,2024-01-26T22:10:00.000+00:00,feeder,0002,N Current (RMS),A,109.9
900405,Hall Mews Boston,2024-01-26T22:10:00.000+00:00,feeder,0002,L3 Current (RMS),A,265.1
900405,Hall Mews Boston,2024-01-26T22:10:00.000+00:00,feeder,0002,L2 Current (RMS),A,185.5
900405,Hall Mews Boston,2024-01-26T22:10:00.000+00:00,feeder,0002,L1 Current (RMS),A,130.1
900405,Hall Mews Boston,2024-01-26T22:10:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.01
900405,Hall Mews Boston,2024-01-26T22:10:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.2
900405,Hall Mews Boston,2024-01-26T22:10:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.17
900405,Hall Mews Boston,2024-01-26T22:10:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.54
900405,Hall Mews Boston,2024-01-26T22:10:00.000+00:00,feeder,0001,L2 Active Power,kW,1.22
900405,Hall Mews Boston,2024-01-26T22:10:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.05
900405,Hall Mews Boston,2024-01-26T22:10:00.000+00:00,feeder,0001,N Current (RMS),A,7.0
900405,Hall Mews Boston,2024-01-26T22:10:00.000+00:00,feeder,0001,L3 Current (RMS),A,2.4
900405,Hall Mews Boston,2024-01-26T22:10:00.000+00:00,feeder,0001,L2 Current (RMS),A,5.3
900405,Hall Mews Boston,2024-01-26T22:10:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.9
900405,Hall Mews Boston,2024-01-26T22:10:00.000+00:00,transformer,,Temperature,C,20.7
900405,Hall Mews Boston,2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
900405,Hall Mews Boston,2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
900405,Hall Mews Boston,2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
900405,Hall Mews Boston,2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
900405,Hall Mews Boston,2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
900405,Hall Mews Boston,2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
900405,Hall Mews Boston,2024-01-26T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
900405,Hall Mews Boston,2024-01-26T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
900405,Hall Mews Boston,2024-01-26T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
900405,Hall Mews Boston,2024-01-26T22:10:00.000+00:00,busbar,,L3 Active Power,kW,68.83
900405,Hall Mews Boston,2024-01-26T22:10:00.000+00:00,busbar,,L2 Active Power,kW,52.32
900405,Hall Mews Boston,2024-01-26T22:10:00.000+00:00,busbar,,L1 Active Power,kW,41.26
900405,Hall Mews Boston,2024-01-26T22:10:00.000+00:00,busbar,,N Current (RMS),A,116.8
900405,Hall Mews Boston,2024-01-26T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,289.7
900405,Hall Mews Boston,2024-01-26T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,221.7
900405,Hall Mews Boston,2024-01-26T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.6
900405,Hall Mews Boston,2024-01-26T22:00:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-1.71
900405,Hall Mews Boston,2024-01-26T22:00:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.45
900405,Hall Mews Boston,2024-01-26T22:00:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.46
900405,Hall Mews Boston,2024-01-26T22:00:00.000+00:00,feeder,0003,L3 Active Power,kW,6.32
900405,Hall Mews Boston,2024-01-26T22:00:00.000+00:00,feeder,0003,L2 Active Power,kW,6.7
900405,Hall Mews Boston,2024-01-26T22:00:00.000+00:00,feeder,0003,L1 Active Power,kW,12.41
900405,Hall Mews Boston,2024-01-26T22:00:00.000+00:00,feeder,0003,N Current (RMS),A,32.4
900405,Hall Mews Boston,2024-01-26T22:00:00.000+00:00,feeder,0003,L3 Current (RMS),A,29.2
900405,Hall Mews Boston,2024-01-26T22:00:00.000+00:00,feeder,0003,L2 Current (RMS),A,30.0
900405,Hall Mews Boston,2024-01-26T22:00:00.000+00:00,feeder,0003,L1 Current (RMS),A,53.5
900405,Hall Mews Boston,2024-01-26T22:00:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.53
900405,Hall Mews Boston,2024-01-26T22:00:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.47
900405,Hall Mews Boston,2024-01-26T22:00:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.29
900405,Hall Mews Boston,2024-01-26T22:00:00.000+00:00,feeder,0002,L3 Active Power,kW,47.81
900405,Hall Mews Boston,2024-01-26T22:00:00.000+00:00,feeder,0002,L2 Active Power,kW,40.02
900405,Hall Mews Boston,2024-01-26T22:00:00.000+00:00,feeder,0002,L1 Active Power,kW,26.9
900405,Hall Mews Boston,2024-01-26T22:00:00.000+00:00,feeder,0002,N Current (RMS),A,84.6
900405,Hall Mews Boston,2024-01-26T22:00:00.000+00:00,feeder,0002,L3 Current (RMS),A,202.8
900405,Hall Mews Boston,2024-01-26T22:00:00.000+00:00,feeder,0002,L2 Current (RMS),A,169.9
900405,Hall Mews Boston,2024-01-26T22:00:00.000+00:00,feeder,0002,L1 Current (RMS),A,115.9
900405,Hall Mews Boston,2024-01-26T22:00:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.04
900405,Hall Mews Boston,2024-01-26T22:00:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.24
900405,Hall Mews Boston,2024-01-26T22:00:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.11
900405,Hall Mews Boston,2024-01-26T22:00:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.36
900405,Hall Mews Boston,2024-01-26T22:00:00.000+00:00,feeder,0001,L2 Active Power,kW,1.61
900405,Hall Mews Boston,2024-01-26T22:00:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.03
900405,Hall Mews Boston,2024-01-26T22:00:00.000+00:00,feeder,0001,N Current (RMS),A,8.3
900405,Hall Mews Boston,2024-01-26T22:00:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.7
900405,Hall Mews Boston,2024-01-26T22:00:00.000+00:00,feeder,0001,L2 Current (RMS),A,8.9
900405,Hall Mews Boston,2024-01-26T22:00:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.7
900405,Hall Mews Boston,2024-01-26T22:00:00.000+00:00,transformer,,Temperature,C,20.8
900405,Hall Mews Boston,2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
900405,Hall Mews Boston,2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.57
900405,Hall Mews Boston,2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
900405,Hall Mews Boston,2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
900405,Hall Mews Boston,2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
900405,Hall Mews Boston,2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
900405,Hall Mews Boston,2024-01-26T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
900405,Hall Mews Boston,2024-01-26T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
900405,Hall Mews Boston,2024-01-26T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
900405,Hall Mews Boston,2024-01-26T22:00:00.000+00:00,busbar,,L3 Active Power,kW,53.77
900405,Hall Mews Boston,2024-01-26T22:00:00.000+00:00,busbar,,L2 Active Power,kW,48.33
900405,Hall Mews Boston,2024-01-26T22:00:00.000+00:00,busbar,,L1 Active Power,kW,39.27
900405,Hall Mews Boston,2024-01-26T22:00:00.000+00:00,busbar,,N Current (RMS),A,93.2
900405,Hall Mews Boston,2024-01-26T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,228.9
900405,Hall Mews Boston,2024-01-26T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,206.3
900405,Hall Mews Boston,2024-01-26T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.0
900405,Hall Mews Boston,2024-01-26T21:50:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-1.15
900405,Hall Mews Boston,2024-01-26T21:50:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.81
900405,Hall Mews Boston,2024-01-26T21:50:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.54
900405,Hall Mews Boston,2024-01-26T21:50:00.000+00:00,feeder,0003,L3 Active Power,kW,9.18
900405,Hall Mews Boston,2024-01-26T21:50:00.000+00:00,feeder,0003,L2 Active Power,kW,7.79
900405,Hall Mews Boston,2024-01-26T21:50:00.000+00:00,feeder,0003,L1 Active Power,kW,7.72
900405,Hall Mews Boston,2024-01-26T21:50:00.000+00:00,feeder,0003,N Current (RMS),A,24.7
900405,Hall Mews Boston,2024-01-26T21:50:00.000+00:00,feeder,0003,L3 Current (RMS),A,41.2
900405,Hall Mews Boston,2024-01-26T21:50:00.000+00:00,feeder,0003,L2 Current (RMS),A,35.0
900405,Hall Mews Boston,2024-01-26T21:50:00.000+00:00,feeder,0003,L1 Current (RMS),A,33.7
900405,Hall Mews Boston,2024-01-26T21:50:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.58
900405,Hall Mews Boston,2024-01-26T21:50:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.91
900405,Hall Mews Boston,2024-01-26T21:50:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.24
900405,Hall Mews Boston,2024-01-26T21:50:00.000+00:00,feeder,0002,L3 Active Power,kW,46.0
900405,Hall Mews Boston,2024-01-26T21:50:00.000+00:00,feeder,0002,L2 Active Power,kW,41.68
900405,Hall Mews Boston,2024-01-26T21:50:00.000+00:00,feeder,0002,L1 Active Power,kW,33.01
900405,Hall Mews Boston,2024-01-26T21:50:00.000+00:00,feeder,0002,N Current (RMS),A,70.5
900405,Hall Mews Boston,2024-01-26T21:50:00.000+00:00,feeder,0002,L3 Current (RMS),A,195.1
900405,Hall Mews Boston,2024-01-26T21:50:00.000+00:00,feeder,0002,L2 Current (RMS),A,177.7
900405,Hall Mews Boston,2024-01-26T21:50:00.000+00:00,feeder,0002,L1 Current (RMS),A,141.9
900405,Hall Mews Boston,2024-01-26T21:50:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.13
900405,Hall Mews Boston,2024-01-26T21:50:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.1
900405,Hall Mews Boston,2024-01-26T21:50:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.09
900405,Hall Mews Boston,2024-01-26T21:50:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.34
900405,Hall Mews Boston,2024-01-26T21:50:00.000+00:00,feeder,0001,L2 Active Power,kW,0.32
900405,Hall Mews Boston,2024-01-26T21:50:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.02
900405,Hall Mews Boston,2024-01-26T21:50:00.000+00:00,feeder,0001,N Current (RMS),A,6.2
900405,Hall Mews Boston,2024-01-26T21:50:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.7
900405,Hall Mews Boston,2024-01-26T21:50:00.000+00:00,feeder,0001,L2 Current (RMS),A,1.6
900405,Hall Mews Boston,2024-01-26T21:50:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.7
900405,Hall Mews Boston,2024-01-26T21:50:00.000+00:00,transformer,,Temperature,C,20.8
900405,Hall Mews Boston,2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
900405,Hall Mews Boston,2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
900405,Hall Mews Boston,2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
900405,Hall Mews Boston,2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
900405,Hall Mews Boston,2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
900405,Hall Mews Boston,2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
900405,Hall Mews Boston,2024-01-26T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
900405,Hall Mews Boston,2024-01-26T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
900405,Hall Mews Boston,2024-01-26T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
900405,Hall Mews Boston,2024-01-26T21:50:00.000+00:00,busbar,,L3 Active Power,kW,54.83
900405,Hall Mews Boston,2024-01-26T21:50:00.000+00:00,busbar,,L2 Active Power,kW,49.78
900405,Hall Mews Boston,2024-01-26T21:50:00.000+00:00,busbar,,L1 Active Power,kW,40.71
900405,Hall Mews Boston,2024-01-26T21:50:00.000+00:00,busbar,,N Current (RMS),A,95.1
900405,Hall Mews Boston,2024-01-26T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,233.4
900405,Hall Mews Boston,2024-01-26T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,213.4
900405,Hall Mews Boston,2024-01-26T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.0
900405,Hall Mews Boston,2024-01-26T21:40:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-1.42
900405,Hall Mews Boston,2024-01-26T21:40:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.89
900405,Hall Mews Boston,2024-01-26T21:40:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.41
900405,Hall Mews Boston,2024-01-26T21:40:00.000+00:00,feeder,0003,L3 Active Power,kW,6.69
900405,Hall Mews Boston,2024-01-26T21:40:00.000+00:00,feeder,0003,L2 Active Power,kW,8.79
900405,Hall Mews Boston,2024-01-26T21:40:00.000+00:00,feeder,0003,L1 Active Power,kW,13.67
900405,Hall Mews Boston,2024-01-26T21:40:00.000+00:00,feeder,0003,N Current (RMS),A,36.4
900405,Hall Mews Boston,2024-01-26T21:40:00.000+00:00,feeder,0003,L3 Current (RMS),A,30.2
900405,Hall Mews Boston,2024-01-26T21:40:00.000+00:00,feeder,0003,L2 Current (RMS),A,38.9
900405,Hall Mews Boston,2024-01-26T21:40:00.000+00:00,feeder,0003,L1 Current (RMS),A,59.1
900405,Hall Mews Boston,2024-01-26T21:40:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.22
900405,Hall Mews Boston,2024-01-26T21:40:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.46
900405,Hall Mews Boston,2024-01-26T21:40:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.06
900405,Hall Mews Boston,2024-01-26T21:40:00.000+00:00,feeder,0002,L3 Active Power,kW,48.32
900405,Hall Mews Boston,2024-01-26T21:40:00.000+00:00,feeder,0002,L2 Active Power,kW,47.93
900405,Hall Mews Boston,2024-01-26T21:40:00.000+00:00,feeder,0002,L1 Active Power,kW,41.02
900405,Hall Mews Boston,2024-01-26T21:40:00.000+00:00,feeder,0002,N Current (RMS),A,65.4
900405,Hall Mews Boston,2024-01-26T21:40:00.000+00:00,feeder,0002,L3 Current (RMS),A,204.3
900405,Hall Mews Boston,2024-01-26T21:40:00.000+00:00,feeder,0002,L2 Current (RMS),A,203.1
900405,Hall Mews Boston,2024-01-26T21:40:00.000+00:00,feeder,0002,L1 Current (RMS),A,175.1
900405,Hall Mews Boston,2024-01-26T21:40:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.21
900405,Hall Mews Boston,2024-01-26T21:40:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.01
900405,Hall Mews Boston,2024-01-26T21:40:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.06
900405,Hall Mews Boston,2024-01-26T21:40:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.36
900405,Hall Mews Boston,2024-01-26T21:40:00.000+00:00,feeder,0001,L2 Active Power,kW,0.29
900405,Hall Mews Boston,2024-01-26T21:40:00.000+00:00,feeder,0001,L1 Active Power,kW,0.0
900405,Hall Mews Boston,2024-01-26T21:40:00.000+00:00,feeder,0001,N Current (RMS),A,6.9
900405,Hall Mews Boston,2024-01-26T21:40:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.9
900405,Hall Mews Boston,2024-01-26T21:40:00.000+00:00,feeder,0001,L2 Current (RMS),A,1.5
900405,Hall Mews Boston,2024-01-26T21:40:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.6
900405,Hall Mews Boston,2024-01-26T21:40:00.000+00:00,transformer,,Temperature,C,20.9
900405,Hall Mews Boston,2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
900405,Hall Mews Boston,2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
900405,Hall Mews Boston,2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
900405,Hall Mews Boston,2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
900405,Hall Mews Boston,2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
900405,Hall Mews Boston,2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
900405,Hall Mews Boston,2024-01-26T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
900405,Hall Mews Boston,2024-01-26T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
900405,Hall Mews Boston,2024-01-26T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
900405,Hall Mews Boston,2024-01-26T21:40:00.000+00:00,busbar,,L3 Active Power,kW,54.65
900405,Hall Mews Boston,2024-01-26T21:40:00.000+00:00,busbar,,L2 Active Power,kW,57.02
900405,Hall Mews Boston,2024-01-26T21:40:00.000+00:00,busbar,,L1 Active Power,kW,54.69
900405,Hall Mews Boston,2024-01-26T21:40:00.000+00:00,busbar,,N Current (RMS),A,89.7
900405,Hall Mews Boston,2024-01-26T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,231.9
900405,Hall Mews Boston,2024-01-26T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,242.6
900405,Hall Mews Boston,2024-01-26T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,233.2
900405,Hall Mews Boston,2024-01-26T21:30:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-1.36
900405,Hall Mews Boston,2024-01-26T21:30:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.81
900405,Hall Mews Boston,2024-01-26T21:30:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.59
900405,Hall Mews Boston,2024-01-26T21:30:00.000+00:00,feeder,0003,L3 Active Power,kW,6.18
900405,Hall Mews Boston,2024-01-26T21:30:00.000+00:00,feeder,0003,L2 Active Power,kW,10.02
900405,Hall Mews Boston,2024-01-26T21:30:00.000+00:00,feeder,0003,L1 Active Power,kW,8.78
900405,Hall Mews Boston,2024-01-26T21:30:00.000+00:00,feeder,0003,N Current (RMS),A,26.6
900405,Hall Mews Boston,2024-01-26T21:30:00.000+00:00,feeder,0003,L3 Current (RMS),A,27.6
900405,Hall Mews Boston,2024-01-26T21:30:00.000+00:00,feeder,0003,L2 Current (RMS),A,43.5
900405,Hall Mews Boston,2024-01-26T21:30:00.000+00:00,feeder,0003,L1 Current (RMS),A,37.8
900405,Hall Mews Boston,2024-01-26T21:30:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-0.86
900405,Hall Mews Boston,2024-01-26T21:30:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.47
900405,Hall Mews Boston,2024-01-26T21:30:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-0.86
900405,Hall Mews Boston,2024-01-26T21:30:00.000+00:00,feeder,0002,L3 Active Power,kW,47.8
900405,Hall Mews Boston,2024-01-26T21:30:00.000+00:00,feeder,0002,L2 Active Power,kW,54.89
900405,Hall Mews Boston,2024-01-26T21:30:00.000+00:00,feeder,0002,L1 Active Power,kW,33.74
900405,Hall Mews Boston,2024-01-26T21:30:00.000+00:00,feeder,0002,N Current (RMS),A,87.7
900405,Hall Mews Boston,2024-01-26T21:30:00.000+00:00,feeder,0002,L3 Current (RMS),A,199.6
900405,Hall Mews Boston,2024-01-26T21:30:00.000+00:00,feeder,0002,L2 Current (RMS),A,228.4
900405,Hall Mews Boston,2024-01-26T21:30:00.000+00:00,feeder,0002,L1 Current (RMS),A,142.0
900405,Hall Mews Boston,2024-01-26T21:30:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.16
900405,Hall Mews Boston,2024-01-26T21:30:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.19
900405,Hall Mews Boston,2024-01-26T21:30:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.05
900405,Hall Mews Boston,2024-01-26T21:30:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.27
900405,Hall Mews Boston,2024-01-26T21:30:00.000+00:00,feeder,0001,L2 Active Power,kW,0.19
900405,Hall Mews Boston,2024-01-26T21:30:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.06
900405,Hall Mews Boston,2024-01-26T21:30:00.000+00:00,feeder,0001,N Current (RMS),A,8.2
900405,Hall Mews Boston,2024-01-26T21:30:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.5
900405,Hall Mews Boston,2024-01-26T21:30:00.000+00:00,feeder,0001,L2 Current (RMS),A,1.4
900405,Hall Mews Boston,2024-01-26T21:30:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.6
900405,Hall Mews Boston,2024-01-26T21:30:00.000+00:00,transformer,,Temperature,C,20.9
900405,Hall Mews Boston,2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
900405,Hall Mews Boston,2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
900405,Hall Mews Boston,2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
900405,Hall Mews Boston,2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
900405,Hall Mews Boston,2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
900405,Hall Mews Boston,2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
900405,Hall Mews Boston,2024-01-26T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
900405,Hall Mews Boston,2024-01-26T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
900405,Hall Mews Boston,2024-01-26T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
900405,Hall Mews Boston,2024-01-26T21:30:00.000+00:00,busbar,,L3 Active Power,kW,53.71
900405,Hall Mews Boston,2024-01-26T21:30:00.000+00:00,busbar,,L2 Active Power,kW,65.1
900405,Hall Mews Boston,2024-01-26T21:30:00.000+00:00,busbar,,L1 Active Power,kW,42.46
900405,Hall Mews Boston,2024-01-26T21:30:00.000+00:00,busbar,,N Current (RMS),A,113.0
900405,Hall Mews Boston,2024-01-26T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,224.9
900405,Hall Mews Boston,2024-01-26T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,271.5
900405,Hall Mews Boston,2024-01-26T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.5
900405,Hall Mews Boston,2024-01-26T21:20:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-1.42
900405,Hall Mews Boston,2024-01-26T21:20:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.65
900405,Hall Mews Boston,2024-01-26T21:20:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.41
900405,Hall Mews Boston,2024-01-26T21:20:00.000+00:00,feeder,0003,L3 Active Power,kW,5.91
900405,Hall Mews Boston,2024-01-26T21:20:00.000+00:00,feeder,0003,L2 Active Power,kW,10.06
900405,Hall Mews Boston,2024-01-26T21:20:00.000+00:00,feeder,0003,L1 Active Power,kW,8.25
900405,Hall Mews Boston,2024-01-26T21:20:00.000+00:00,feeder,0003,N Current (RMS),A,26.9
900405,Hall Mews Boston,2024-01-26T21:20:00.000+00:00,feeder,0003,L3 Current (RMS),A,26.3
900405,Hall Mews Boston,2024-01-26T21:20:00.000+00:00,feeder,0003,L2 Current (RMS),A,44.0
900405,Hall Mews Boston,2024-01-26T21:20:00.000+00:00,feeder,0003,L1 Current (RMS),A,35.2
900405,Hall Mews Boston,2024-01-26T21:20:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-0.69
900405,Hall Mews Boston,2024-01-26T21:20:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.9
900405,Hall Mews Boston,2024-01-26T21:20:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-0.77
900405,Hall Mews Boston,2024-01-26T21:20:00.000+00:00,feeder,0002,L3 Active Power,kW,54.37
900405,Hall Mews Boston,2024-01-26T21:20:00.000+00:00,feeder,0002,L2 Active Power,kW,50.46
900405,Hall Mews Boston,2024-01-26T21:20:00.000+00:00,feeder,0002,L1 Active Power,kW,32.28
900405,Hall Mews Boston,2024-01-26T21:20:00.000+00:00,feeder,0002,N Current (RMS),A,94.5
900405,Hall Mews Boston,2024-01-26T21:20:00.000+00:00,feeder,0002,L3 Current (RMS),A,226.2
900405,Hall Mews Boston,2024-01-26T21:20:00.000+00:00,feeder,0002,L2 Current (RMS),A,210.2
900405,Hall Mews Boston,2024-01-26T21:20:00.000+00:00,feeder,0002,L1 Current (RMS),A,136.3
900405,Hall Mews Boston,2024-01-26T21:20:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.1
900405,Hall Mews Boston,2024-01-26T21:20:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.2
900405,Hall Mews Boston,2024-01-26T21:20:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.1
900405,Hall Mews Boston,2024-01-26T21:20:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.37
900405,Hall Mews Boston,2024-01-26T21:20:00.000+00:00,feeder,0001,L2 Active Power,kW,0.35
900405,Hall Mews Boston,2024-01-26T21:20:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.07
900405,Hall Mews Boston,2024-01-26T21:20:00.000+00:00,feeder,0001,N Current (RMS),A,9.0
900405,Hall Mews Boston,2024-01-26T21:20:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.8
900405,Hall Mews Boston,2024-01-26T21:20:00.000+00:00,feeder,0001,L2 Current (RMS),A,1.9
900405,Hall Mews Boston,2024-01-26T21:20:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.8
900405,Hall Mews Boston,2024-01-26T21:20:00.000+00:00,transformer,,Temperature,C,21.0
900405,Hall Mews Boston,2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
900405,Hall Mews Boston,2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
900405,Hall Mews Boston,2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
900405,Hall Mews Boston,2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
900405,Hall Mews Boston,2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
900405,Hall Mews Boston,2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
900405,Hall Mews Boston,2024-01-26T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
900405,Hall Mews Boston,2024-01-26T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
900405,Hall Mews Boston,2024-01-26T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
900405,Hall Mews Boston,2024-01-26T21:20:00.000+00:00,busbar,,L3 Active Power,kW,59.91
900405,Hall Mews Boston,2024-01-26T21:20:00.000+00:00,busbar,,L2 Active Power,kW,60.87
900405,Hall Mews Boston,2024-01-26T21:20:00.000+00:00,busbar,,L1 Active Power,kW,40.47
900405,Hall Mews Boston,2024-01-26T21:20:00.000+00:00,busbar,,N Current (RMS),A,114.9
900405,Hall Mews Boston,2024-01-26T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,249.7
900405,Hall Mews Boston,2024-01-26T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,254.4
900405,Hall Mews Boston,2024-01-26T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.9
900405,Hall Mews Boston,2024-01-26T21:10:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-1.35
900405,Hall Mews Boston,2024-01-26T21:10:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.54
900405,Hall Mews Boston,2024-01-26T21:10:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.82
900405,Hall Mews Boston,2024-01-26T21:10:00.000+00:00,feeder,0003,L3 Active Power,kW,6.93
900405,Hall Mews Boston,2024-01-26T21:10:00.000+00:00,feeder,0003,L2 Active Power,kW,11.15
900405,Hall Mews Boston,2024-01-26T21:10:00.000+00:00,feeder,0003,L1 Active Power,kW,8.91
900405,Hall Mews Boston,2024-01-26T21:10:00.000+00:00,feeder,0003,N Current (RMS),A,29.2
900405,Hall Mews Boston,2024-01-26T21:10:00.000+00:00,feeder,0003,L3 Current (RMS),A,30.8
900405,Hall Mews Boston,2024-01-26T21:10:00.000+00:00,feeder,0003,L2 Current (RMS),A,48.5
900405,Hall Mews Boston,2024-01-26T21:10:00.000+00:00,feeder,0003,L1 Current (RMS),A,38.7
900405,Hall Mews Boston,2024-01-26T21:10:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.1
900405,Hall Mews Boston,2024-01-26T21:10:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.0
900405,Hall Mews Boston,2024-01-26T21:10:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-0.49
900405,Hall Mews Boston,2024-01-26T21:10:00.000+00:00,feeder,0002,L3 Active Power,kW,47.1
900405,Hall Mews Boston,2024-01-26T21:10:00.000+00:00,feeder,0002,L2 Active Power,kW,51.9
900405,Hall Mews Boston,2024-01-26T21:10:00.000+00:00,feeder,0002,L1 Active Power,kW,34.76
900405,Hall Mews Boston,2024-01-26T21:10:00.000+00:00,feeder,0002,N Current (RMS),A,80.6
900405,Hall Mews Boston,2024-01-26T21:10:00.000+00:00,feeder,0002,L3 Current (RMS),A,196.1
900405,Hall Mews Boston,2024-01-26T21:10:00.000+00:00,feeder,0002,L2 Current (RMS),A,216.2
900405,Hall Mews Boston,2024-01-26T21:10:00.000+00:00,feeder,0002,L1 Current (RMS),A,145.4
900405,Hall Mews Boston,2024-01-26T21:10:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.17
900405,Hall Mews Boston,2024-01-26T21:10:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.16
900405,Hall Mews Boston,2024-01-26T21:10:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.06
900405,Hall Mews Boston,2024-01-26T21:10:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.28
900405,Hall Mews Boston,2024-01-26T21:10:00.000+00:00,feeder,0001,L2 Active Power,kW,0.22
900405,Hall Mews Boston,2024-01-26T21:10:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.05
900405,Hall Mews Boston,2024-01-26T21:10:00.000+00:00,feeder,0001,N Current (RMS),A,7.3
900405,Hall Mews Boston,2024-01-26T21:10:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.6
900405,Hall Mews Boston,2024-01-26T21:10:00.000+00:00,feeder,0001,L2 Current (RMS),A,1.4
900405,Hall Mews Boston,2024-01-26T21:10:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.6
900405,Hall Mews Boston,2024-01-26T21:10:00.000+00:00,transformer,,Temperature,C,21.0
900405,Hall Mews Boston,2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
900405,Hall Mews Boston,2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
900405,Hall Mews Boston,2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
900405,Hall Mews Boston,2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
900405,Hall Mews Boston,2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
900405,Hall Mews Boston,2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
900405,Hall Mews Boston,2024-01-26T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
900405,Hall Mews Boston,2024-01-26T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
900405,Hall Mews Boston,2024-01-26T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
900405,Hall Mews Boston,2024-01-26T21:10:00.000+00:00,busbar,,L3 Active Power,kW,53.75
900405,Hall Mews Boston,2024-01-26T21:10:00.000+00:00,busbar,,L2 Active Power,kW,63.27
900405,Hall Mews Boston,2024-01-26T21:10:00.000+00:00,busbar,,L1 Active Power,kW,43.62
900405,Hall Mews Boston,2024-01-26T21:10:00.000+00:00,busbar,,N Current (RMS),A,109.2
900405,Hall Mews Boston,2024-01-26T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,224.6
900405,Hall Mews Boston,2024-01-26T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,264.5
900405,Hall Mews Boston,2024-01-26T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.9
900405,Hall Mews Boston,2024-01-26T21:00:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-1.29
900405,Hall Mews Boston,2024-01-26T21:00:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.38
900405,Hall Mews Boston,2024-01-26T21:00:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.64
900405,Hall Mews Boston,2024-01-26T21:00:00.000+00:00,feeder,0003,L3 Active Power,kW,8.42
900405,Hall Mews Boston,2024-01-26T21:00:00.000+00:00,feeder,0003,L2 Active Power,kW,9.25
900405,Hall Mews Boston,2024-01-26T21:00:00.000+00:00,feeder,0003,L1 Active Power,kW,10.63
900405,Hall Mews Boston,2024-01-26T21:00:00.000+00:00,feeder,0003,N Current (RMS),A,25.6
900405,Hall Mews Boston,2024-01-26T21:00:00.000+00:00,feeder,0003,L3 Current (RMS),A,36.5
900405,Hall Mews Boston,2024-01-26T21:00:00.000+00:00,feeder,0003,L2 Current (RMS),A,40.0
900405,Hall Mews Boston,2024-01-26T21:00:00.000+00:00,feeder,0003,L1 Current (RMS),A,45.6
900405,Hall Mews Boston,2024-01-26T21:00:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-0.87
900405,Hall Mews Boston,2024-01-26T21:00:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.76
900405,Hall Mews Boston,2024-01-26T21:00:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-0.56
900405,Hall Mews Boston,2024-01-26T21:00:00.000+00:00,feeder,0002,L3 Active Power,kW,46.56
900405,Hall Mews Boston,2024-01-26T21:00:00.000+00:00,feeder,0002,L2 Active Power,kW,52.86
900405,Hall Mews Boston,2024-01-26T21:00:00.000+00:00,feeder,0002,L1 Active Power,kW,34.32
900405,Hall Mews Boston,2024-01-26T21:00:00.000+00:00,feeder,0002,N Current (RMS),A,82.2
900405,Hall Mews Boston,2024-01-26T21:00:00.000+00:00,feeder,0002,L3 Current (RMS),A,194.3
900405,Hall Mews Boston,2024-01-26T21:00:00.000+00:00,feeder,0002,L2 Current (RMS),A,220.0
900405,Hall Mews Boston,2024-01-26T21:00:00.000+00:00,feeder,0002,L1 Current (RMS),A,144.2
900405,Hall Mews Boston,2024-01-26T21:00:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.16
900405,Hall Mews Boston,2024-01-26T21:00:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.1
900405,Hall Mews Boston,2024-01-26T21:00:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.06
900405,Hall Mews Boston,2024-01-26T21:00:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.26
900405,Hall Mews Boston,2024-01-26T21:00:00.000+00:00,feeder,0001,L2 Active Power,kW,0.25
900405,Hall Mews Boston,2024-01-26T21:00:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.05
900405,Hall Mews Boston,2024-01-26T21:00:00.000+00:00,feeder,0001,N Current (RMS),A,7.8
900405,Hall Mews Boston,2024-01-26T21:00:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.5
900405,Hall Mews Boston,2024-01-26T21:00:00.000+00:00,feeder,0001,L2 Current (RMS),A,1.3
900405,Hall Mews Boston,2024-01-26T21:00:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.6
900405,Hall Mews Boston,2024-01-26T21:00:00.000+00:00,transformer,,Temperature,C,21.1
900405,Hall Mews Boston,2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
900405,Hall Mews Boston,2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
900405,Hall Mews Boston,2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
900405,Hall Mews Boston,2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
900405,Hall Mews Boston,2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
900405,Hall Mews Boston,2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
900405,Hall Mews Boston,2024-01-26T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
900405,Hall Mews Boston,2024-01-26T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
900405,Hall Mews Boston,2024-01-26T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
900405,Hall Mews Boston,2024-01-26T21:00:00.000+00:00,busbar,,L3 Active Power,kW,54.71
900405,Hall Mews Boston,2024-01-26T21:00:00.000+00:00,busbar,,L2 Active Power,kW,62.36
900405,Hall Mews Boston,2024-01-26T21:00:00.000+00:00,busbar,,L1 Active Power,kW,44.91
900405,Hall Mews Boston,2024-01-26T21:00:00.000+00:00,busbar,,N Current (RMS),A,103.7
900405,Hall Mews Boston,2024-01-26T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,229.0
900405,Hall Mews Boston,2024-01-26T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,260.4
900405,Hall Mews Boston,2024-01-26T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.7
900405,Hall Mews Boston,2024-01-26T20:50:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-1.28
900405,Hall Mews Boston,2024-01-26T20:50:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.29
900405,Hall Mews Boston,2024-01-26T20:50:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.43
900405,Hall Mews Boston,2024-01-26T20:50:00.000+00:00,feeder,0003,L3 Active Power,kW,10.76
900405,Hall Mews Boston,2024-01-26T20:50:00.000+00:00,feeder,0003,L2 Active Power,kW,10.04
900405,Hall Mews Boston,2024-01-26T20:50:00.000+00:00,feeder,0003,L1 Active Power,kW,12.74
900405,Hall Mews Boston,2024-01-26T20:50:00.000+00:00,feeder,0003,N Current (RMS),A,26.8
900405,Hall Mews Boston,2024-01-26T20:50:00.000+00:00,feeder,0003,L3 Current (RMS),A,45.8
900405,Hall Mews Boston,2024-01-26T20:50:00.000+00:00,feeder,0003,L2 Current (RMS),A,43.0
900405,Hall Mews Boston,2024-01-26T20:50:00.000+00:00,feeder,0003,L1 Current (RMS),A,53.8
900405,Hall Mews Boston,2024-01-26T20:50:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-0.88
900405,Hall Mews Boston,2024-01-26T20:50:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.27
900405,Hall Mews Boston,2024-01-26T20:50:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-0.69
900405,Hall Mews Boston,2024-01-26T20:50:00.000+00:00,feeder,0002,L3 Active Power,kW,49.18
900405,Hall Mews Boston,2024-01-26T20:50:00.000+00:00,feeder,0002,L2 Active Power,kW,50.41
900405,Hall Mews Boston,2024-01-26T20:50:00.000+00:00,feeder,0002,L1 Active Power,kW,34.79
900405,Hall Mews Boston,2024-01-26T20:50:00.000+00:00,feeder,0002,N Current (RMS),A,78.3
900405,Hall Mews Boston,2024-01-26T20:50:00.000+00:00,feeder,0002,L3 Current (RMS),A,204.8
