Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
900405,Hall Mews Boston,2024-01-26T20:50:00.000+00:00,feeder,0002,L2 Current (RMS),A,210.0
900405,Hall Mews Boston,2024-01-26T20:50:00.000+00:00,feeder,0002,L1 Current (RMS),A,146.2
900405,Hall Mews Boston,2024-01-26T20:50:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.15
900405,Hall Mews Boston,2024-01-26T20:50:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.21
900405,Hall Mews Boston,2024-01-26T20:50:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.08
900405,Hall Mews Boston,2024-01-26T20:50:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.31
900405,Hall Mews Boston,2024-01-26T20:50:00.000+00:00,feeder,0001,L2 Active Power,kW,0.53
900405,Hall Mews Boston,2024-01-26T20:50:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.04
900405,Hall Mews Boston,2024-01-26T20:50:00.000+00:00,feeder,0001,N Current (RMS),A,7.3
900405,Hall Mews Boston,2024-01-26T20:50:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.6
900405,Hall Mews Boston,2024-01-26T20:50:00.000+00:00,feeder,0001,L2 Current (RMS),A,2.8
900405,Hall Mews Boston,2024-01-26T20:50:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.7
900405,Hall Mews Boston,2024-01-26T20:50:00.000+00:00,transformer,,Temperature,C,21.1
900405,Hall Mews Boston,2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
900405,Hall Mews Boston,2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
900405,Hall Mews Boston,2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
900405,Hall Mews Boston,2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
900405,Hall Mews Boston,2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
900405,Hall Mews Boston,2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
900405,Hall Mews Boston,2024-01-26T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
900405,Hall Mews Boston,2024-01-26T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
900405,Hall Mews Boston,2024-01-26T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
900405,Hall Mews Boston,2024-01-26T20:50:00.000+00:00,busbar,,L3 Active Power,kW,59.62
900405,Hall Mews Boston,2024-01-26T20:50:00.000+00:00,busbar,,L2 Active Power,kW,60.98
900405,Hall Mews Boston,2024-01-26T20:50:00.000+00:00,busbar,,L1 Active Power,kW,47.49
900405,Hall Mews Boston,2024-01-26T20:50:00.000+00:00,busbar,,N Current (RMS),A,99.0
900405,Hall Mews Boston,2024-01-26T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,248.8
900405,Hall Mews Boston,2024-01-26T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,254.6
900405,Hall Mews Boston,2024-01-26T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,199.4
900405,Hall Mews Boston,2024-01-26T20:40:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-1.38
900405,Hall Mews Boston,2024-01-26T20:40:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.14
900405,Hall Mews Boston,2024-01-26T20:40:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.15
900405,Hall Mews Boston,2024-01-26T20:40:00.000+00:00,feeder,0003,L3 Active Power,kW,8.57
900405,Hall Mews Boston,2024-01-26T20:40:00.000+00:00,feeder,0003,L2 Active Power,kW,10.82
900405,Hall Mews Boston,2024-01-26T20:40:00.000+00:00,feeder,0003,L1 Active Power,kW,13.81
900405,Hall Mews Boston,2024-01-26T20:40:00.000+00:00,feeder,0003,N Current (RMS),A,30.7
900405,Hall Mews Boston,2024-01-26T20:40:00.000+00:00,feeder,0003,L3 Current (RMS),A,37.4
900405,Hall Mews Boston,2024-01-26T20:40:00.000+00:00,feeder,0003,L2 Current (RMS),A,46.3
900405,Hall Mews Boston,2024-01-26T20:40:00.000+00:00,feeder,0003,L1 Current (RMS),A,58.1
900405,Hall Mews Boston,2024-01-26T20:40:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.32
900405,Hall Mews Boston,2024-01-26T20:40:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.55
900405,Hall Mews Boston,2024-01-26T20:40:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-0.11
900405,Hall Mews Boston,2024-01-26T20:40:00.000+00:00,feeder,0002,L3 Active Power,kW,52.99
900405,Hall Mews Boston,2024-01-26T20:40:00.000+00:00,feeder,0002,L2 Active Power,kW,56.47
900405,Hall Mews Boston,2024-01-26T20:40:00.000+00:00,feeder,0002,L1 Active Power,kW,44.35
900405,Hall Mews Boston,2024-01-26T20:40:00.000+00:00,feeder,0002,N Current (RMS),A,75.1
900405,Hall Mews Boston,2024-01-26T20:40:00.000+00:00,feeder,0002,L3 Current (RMS),A,220.9
900405,Hall Mews Boston,2024-01-26T20:40:00.000+00:00,feeder,0002,L2 Current (RMS),A,235.9
900405,Hall Mews Boston,2024-01-26T20:40:00.000+00:00,feeder,0002,L1 Current (RMS),A,186.6
900405,Hall Mews Boston,2024-01-26T20:40:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.21
900405,Hall Mews Boston,2024-01-26T20:40:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.06
900405,Hall Mews Boston,2024-01-26T20:40:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.07
900405,Hall Mews Boston,2024-01-26T20:40:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.34
900405,Hall Mews Boston,2024-01-26T20:40:00.000+00:00,feeder,0001,L2 Active Power,kW,0.93
900405,Hall Mews Boston,2024-01-26T20:40:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.02
900405,Hall Mews Boston,2024-01-26T20:40:00.000+00:00,feeder,0001,N Current (RMS),A,8.4
900405,Hall Mews Boston,2024-01-26T20:40:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.9
900405,Hall Mews Boston,2024-01-26T20:40:00.000+00:00,feeder,0001,L2 Current (RMS),A,3.9
900405,Hall Mews Boston,2024-01-26T20:40:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.6
900405,Hall Mews Boston,2024-01-26T20:40:00.000+00:00,transformer,,Temperature,C,21.1
900405,Hall Mews Boston,2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
900405,Hall Mews Boston,2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
900405,Hall Mews Boston,2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
900405,Hall Mews Boston,2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
900405,Hall Mews Boston,2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
900405,Hall Mews Boston,2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
900405,Hall Mews Boston,2024-01-26T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
900405,Hall Mews Boston,2024-01-26T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
900405,Hall Mews Boston,2024-01-26T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
900405,Hall Mews Boston,2024-01-26T20:40:00.000+00:00,busbar,,L3 Active Power,kW,61.22
900405,Hall Mews Boston,2024-01-26T20:40:00.000+00:00,busbar,,L2 Active Power,kW,68.22
900405,Hall Mews Boston,2024-01-26T20:40:00.000+00:00,busbar,,L1 Active Power,kW,58.14
900405,Hall Mews Boston,2024-01-26T20:40:00.000+00:00,busbar,,N Current (RMS),A,99.5
900405,Hall Mews Boston,2024-01-26T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,256.0
900405,Hall Mews Boston,2024-01-26T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,285.3
900405,Hall Mews Boston,2024-01-26T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,243.4
900405,Hall Mews Boston,2024-01-26T20:30:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-1.3
900405,Hall Mews Boston,2024-01-26T20:30:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.03
900405,Hall Mews Boston,2024-01-26T20:30:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.06
900405,Hall Mews Boston,2024-01-26T20:30:00.000+00:00,feeder,0003,L3 Active Power,kW,8.85
900405,Hall Mews Boston,2024-01-26T20:30:00.000+00:00,feeder,0003,L2 Active Power,kW,11.79
900405,Hall Mews Boston,2024-01-26T20:30:00.000+00:00,feeder,0003,L1 Active Power,kW,12.7
900405,Hall Mews Boston,2024-01-26T20:30:00.000+00:00,feeder,0003,N Current (RMS),A,27.4
900405,Hall Mews Boston,2024-01-26T20:30:00.000+00:00,feeder,0003,L3 Current (RMS),A,38.3
900405,Hall Mews Boston,2024-01-26T20:30:00.000+00:00,feeder,0003,L2 Current (RMS),A,50.2
900405,Hall Mews Boston,2024-01-26T20:30:00.000+00:00,feeder,0003,L1 Current (RMS),A,53.4
900405,Hall Mews Boston,2024-01-26T20:30:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.61
900405,Hall Mews Boston,2024-01-26T20:30:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.93
900405,Hall Mews Boston,2024-01-26T20:30:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,0.7
900405,Hall Mews Boston,2024-01-26T20:30:00.000+00:00,feeder,0002,L3 Active Power,kW,61.97
900405,Hall Mews Boston,2024-01-26T20:30:00.000+00:00,feeder,0002,L2 Active Power,kW,64.91
900405,Hall Mews Boston,2024-01-26T20:30:00.000+00:00,feeder,0002,L1 Active Power,kW,54.32
900405,Hall Mews Boston,2024-01-26T20:30:00.000+00:00,feeder,0002,N Current (RMS),A,78.2
900405,Hall Mews Boston,2024-01-26T20:30:00.000+00:00,feeder,0002,L3 Current (RMS),A,258.4
900405,Hall Mews Boston,2024-01-26T20:30:00.000+00:00,feeder,0002,L2 Current (RMS),A,270.9
900405,Hall Mews Boston,2024-01-26T20:30:00.000+00:00,feeder,0002,L1 Current (RMS),A,226.7
900405,Hall Mews Boston,2024-01-26T20:30:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.26
900405,Hall Mews Boston,2024-01-26T20:30:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,0.1
900405,Hall Mews Boston,2024-01-26T20:30:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.08
900405,Hall Mews Boston,2024-01-26T20:30:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.41
900405,Hall Mews Boston,2024-01-26T20:30:00.000+00:00,feeder,0001,L2 Active Power,kW,1.75
900405,Hall Mews Boston,2024-01-26T20:30:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.01
900405,Hall Mews Boston,2024-01-26T20:30:00.000+00:00,feeder,0001,N Current (RMS),A,12.2
900405,Hall Mews Boston,2024-01-26T20:30:00.000+00:00,feeder,0001,L3 Current (RMS),A,2.2
900405,Hall Mews Boston,2024-01-26T20:30:00.000+00:00,feeder,0001,L2 Current (RMS),A,9.1
900405,Hall Mews Boston,2024-01-26T20:30:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.7
900405,Hall Mews Boston,2024-01-26T20:30:00.000+00:00,transformer,,Temperature,C,21.1
900405,Hall Mews Boston,2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
900405,Hall Mews Boston,2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
900405,Hall Mews Boston,2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
900405,Hall Mews Boston,2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
900405,Hall Mews Boston,2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
900405,Hall Mews Boston,2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
900405,Hall Mews Boston,2024-01-26T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
900405,Hall Mews Boston,2024-01-26T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
900405,Hall Mews Boston,2024-01-26T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
900405,Hall Mews Boston,2024-01-26T20:30:00.000+00:00,busbar,,L3 Active Power,kW,70.4
900405,Hall Mews Boston,2024-01-26T20:30:00.000+00:00,busbar,,L2 Active Power,kW,78.45
900405,Hall Mews Boston,2024-01-26T20:30:00.000+00:00,busbar,,L1 Active Power,kW,67.01
900405,Hall Mews Boston,2024-01-26T20:30:00.000+00:00,busbar,,N Current (RMS),A,104.8
900405,Hall Mews Boston,2024-01-26T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,294.2
900405,Hall Mews Boston,2024-01-26T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,327.2
900405,Hall Mews Boston,2024-01-26T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,279.5
900405,Hall Mews Boston,2024-01-26T20:20:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.61
900405,Hall Mews Boston,2024-01-26T20:20:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.98
900405,Hall Mews Boston,2024-01-26T20:20:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.19
900405,Hall Mews Boston,2024-01-26T20:20:00.000+00:00,feeder,0003,L3 Active Power,kW,10.64
900405,Hall Mews Boston,2024-01-26T20:20:00.000+00:00,feeder,0003,L2 Active Power,kW,11.66
900405,Hall Mews Boston,2024-01-26T20:20:00.000+00:00,feeder,0003,L1 Active Power,kW,13.72
900405,Hall Mews Boston,2024-01-26T20:20:00.000+00:00,feeder,0003,N Current (RMS),A,29.3
900405,Hall Mews Boston,2024-01-26T20:20:00.000+00:00,feeder,0003,L3 Current (RMS),A,46.1
900405,Hall Mews Boston,2024-01-26T20:20:00.000+00:00,feeder,0003,L2 Current (RMS),A,50.0
900405,Hall Mews Boston,2024-01-26T20:20:00.000+00:00,feeder,0003,L1 Current (RMS),A,58.4
900405,Hall Mews Boston,2024-01-26T20:20:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-0.29
900405,Hall Mews Boston,2024-01-26T20:20:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.23
900405,Hall Mews Boston,2024-01-26T20:20:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,1.45
900405,Hall Mews Boston,2024-01-26T20:20:00.000+00:00,feeder,0002,L3 Active Power,kW,70.03
900405,Hall Mews Boston,2024-01-26T20:20:00.000+00:00,feeder,0002,L2 Active Power,kW,67.91
900405,Hall Mews Boston,2024-01-26T20:20:00.000+00:00,feeder,0002,L1 Active Power,kW,48.77
900405,Hall Mews Boston,2024-01-26T20:20:00.000+00:00,feeder,0002,N Current (RMS),A,95.4
900405,Hall Mews Boston,2024-01-26T20:20:00.000+00:00,feeder,0002,L3 Current (RMS),A,293.0
900405,Hall Mews Boston,2024-01-26T20:20:00.000+00:00,feeder,0002,L2 Current (RMS),A,283.7
900405,Hall Mews Boston,2024-01-26T20:20:00.000+00:00,feeder,0002,L1 Current (RMS),A,204.5
900405,Hall Mews Boston,2024-01-26T20:20:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.19
900405,Hall Mews Boston,2024-01-26T20:20:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,0.02
900405,Hall Mews Boston,2024-01-26T20:20:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.12
900405,Hall Mews Boston,2024-01-26T20:20:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.46
900405,Hall Mews Boston,2024-01-26T20:20:00.000+00:00,feeder,0001,L2 Active Power,kW,1.07
900405,Hall Mews Boston,2024-01-26T20:20:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.05
900405,Hall Mews Boston,2024-01-26T20:20:00.000+00:00,feeder,0001,N Current (RMS),A,7.0
900405,Hall Mews Boston,2024-01-26T20:20:00.000+00:00,feeder,0001,L3 Current (RMS),A,2.2
900405,Hall Mews Boston,2024-01-26T20:20:00.000+00:00,feeder,0001,L2 Current (RMS),A,4.5
900405,Hall Mews Boston,2024-01-26T20:20:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.8
900405,Hall Mews Boston,2024-01-26T20:20:00.000+00:00,transformer,,Temperature,C,21.1
900405,Hall Mews Boston,2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
900405,Hall Mews Boston,2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
900405,Hall Mews Boston,2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
900405,Hall Mews Boston,2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
900405,Hall Mews Boston,2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
900405,Hall Mews Boston,2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
900405,Hall Mews Boston,2024-01-26T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
900405,Hall Mews Boston,2024-01-26T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
900405,Hall Mews Boston,2024-01-26T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
900405,Hall Mews Boston,2024-01-26T20:20:00.000+00:00,busbar,,L3 Active Power,kW,80.21
900405,Hall Mews Boston,2024-01-26T20:20:00.000+00:00,busbar,,L2 Active Power,kW,80.64
900405,Hall Mews Boston,2024-01-26T20:20:00.000+00:00,busbar,,L1 Active Power,kW,62.44
900405,Hall Mews Boston,2024-01-26T20:20:00.000+00:00,busbar,,N Current (RMS),A,113.8
900405,Hall Mews Boston,2024-01-26T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,336.3
900405,Hall Mews Boston,2024-01-26T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,337.1
900405,Hall Mews Boston,2024-01-26T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,261.9
900405,Hall Mews Boston,2024-01-26T20:10:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.92
900405,Hall Mews Boston,2024-01-26T20:10:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.6
900405,Hall Mews Boston,2024-01-26T20:10:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.14
900405,Hall Mews Boston,2024-01-26T20:10:00.000+00:00,feeder,0003,L3 Active Power,kW,14.62
900405,Hall Mews Boston,2024-01-26T20:10:00.000+00:00,feeder,0003,L2 Active Power,kW,13.85
900405,Hall Mews Boston,2024-01-26T20:10:00.000+00:00,feeder,0003,L1 Active Power,kW,14.6
900405,Hall Mews Boston,2024-01-26T20:10:00.000+00:00,feeder,0003,N Current (RMS),A,31.3
900405,Hall Mews Boston,2024-01-26T20:10:00.000+00:00,feeder,0003,L3 Current (RMS),A,64.3
900405,Hall Mews Boston,2024-01-26T20:10:00.000+00:00,feeder,0003,L2 Current (RMS),A,59.1
900405,Hall Mews Boston,2024-01-26T20:10:00.000+00:00,feeder,0003,L1 Current (RMS),A,61.6
900405,Hall Mews Boston,2024-01-26T20:10:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-0.71
900405,Hall Mews Boston,2024-01-26T20:10:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.3
900405,Hall Mews Boston,2024-01-26T20:10:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,0.95
900405,Hall Mews Boston,2024-01-26T20:10:00.000+00:00,feeder,0002,L3 Active Power,kW,59.26
900405,Hall Mews Boston,2024-01-26T20:10:00.000+00:00,feeder,0002,L2 Active Power,kW,63.44
900405,Hall Mews Boston,2024-01-26T20:10:00.000+00:00,feeder,0002,L1 Active Power,kW,49.4
900405,Hall Mews Boston,2024-01-26T20:10:00.000+00:00,feeder,0002,N Current (RMS),A,86.9
900405,Hall Mews Boston,2024-01-26T20:10:00.000+00:00,feeder,0002,L3 Current (RMS),A,250.3
900405,Hall Mews Boston,2024-01-26T20:10:00.000+00:00,feeder,0002,L2 Current (RMS),A,266.0
900405,Hall Mews Boston,2024-01-26T20:10:00.000+00:00,feeder,0002,L1 Current (RMS),A,209.2
900405,Hall Mews Boston,2024-01-26T20:10:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.25
900405,Hall Mews Boston,2024-01-26T20:10:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,0.03
900405,Hall Mews Boston,2024-01-26T20:10:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.08
900405,Hall Mews Boston,2024-01-26T20:10:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.38
900405,Hall Mews Boston,2024-01-26T20:10:00.000+00:00,feeder,0001,L2 Active Power,kW,0.52
900405,Hall Mews Boston,2024-01-26T20:10:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.03
900405,Hall Mews Boston,2024-01-26T20:10:00.000+00:00,feeder,0001,N Current (RMS),A,8.8
900405,Hall Mews Boston,2024-01-26T20:10:00.000+00:00,feeder,0001,L3 Current (RMS),A,2.1
900405,Hall Mews Boston,2024-01-26T20:10:00.000+00:00,feeder,0001,L2 Current (RMS),A,2.8
900405,Hall Mews Boston,2024-01-26T20:10:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.7
900405,Hall Mews Boston,2024-01-26T20:10:00.000+00:00,transformer,,Temperature,C,21.2
900405,Hall Mews Boston,2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
900405,Hall Mews Boston,2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
900405,Hall Mews Boston,2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
900405,Hall Mews Boston,2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
900405,Hall Mews Boston,2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
900405,Hall Mews Boston,2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
900405,Hall Mews Boston,2024-01-26T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
900405,Hall Mews Boston,2024-01-26T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
900405,Hall Mews Boston,2024-01-26T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
900405,Hall Mews Boston,2024-01-26T20:10:00.000+00:00,busbar,,L3 Active Power,kW,73.5
900405,Hall Mews Boston,2024-01-26T20:10:00.000+00:00,busbar,,L2 Active Power,kW,77.81
900405,Hall Mews Boston,2024-01-26T20:10:00.000+00:00,busbar,,L1 Active Power,kW,63.97
900405,Hall Mews Boston,2024-01-26T20:10:00.000+00:00,busbar,,N Current (RMS),A,116.3
900405,Hall Mews Boston,2024-01-26T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,310.9
900405,Hall Mews Boston,2024-01-26T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,326.6
900405,Hall Mews Boston,2024-01-26T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,270.2
900405,Hall Mews Boston,2024-01-26T20:00:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.59
900405,Hall Mews Boston,2024-01-26T20:00:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.25
900405,Hall Mews Boston,2024-01-26T20:00:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.0
900405,Hall Mews Boston,2024-01-26T20:00:00.000+00:00,feeder,0003,L3 Active Power,kW,9.53
900405,Hall Mews Boston,2024-01-26T20:00:00.000+00:00,feeder,0003,L2 Active Power,kW,13.86
900405,Hall Mews Boston,2024-01-26T20:00:00.000+00:00,feeder,0003,L1 Active Power,kW,14.11
900405,Hall Mews Boston,2024-01-26T20:00:00.000+00:00,feeder,0003,N Current (RMS),A,30.8
900405,Hall Mews Boston,2024-01-26T20:00:00.000+00:00,feeder,0003,L3 Current (RMS),A,41.1
900405,Hall Mews Boston,2024-01-26T20:00:00.000+00:00,feeder,0003,L2 Current (RMS),A,58.9
900405,Hall Mews Boston,2024-01-26T20:00:00.000+00:00,feeder,0003,L1 Current (RMS),A,59.7
900405,Hall Mews Boston,2024-01-26T20:00:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.01
900405,Hall Mews Boston,2024-01-26T20:00:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.5
900405,Hall Mews Boston,2024-01-26T20:00:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,1.08
900405,Hall Mews Boston,2024-01-26T20:00:00.000+00:00,feeder,0002,L3 Active Power,kW,54.22
900405,Hall Mews Boston,2024-01-26T20:00:00.000+00:00,feeder,0002,L2 Active Power,kW,56.61
900405,Hall Mews Boston,2024-01-26T20:00:00.000+00:00,feeder,0002,L1 Active Power,kW,51.76
900405,Hall Mews Boston,2024-01-26T20:00:00.000+00:00,feeder,0002,N Current (RMS),A,71.4
900405,Hall Mews Boston,2024-01-26T20:00:00.000+00:00,feeder,0002,L3 Current (RMS),A,228.9
900405,Hall Mews Boston,2024-01-26T20:00:00.000+00:00,feeder,0002,L2 Current (RMS),A,238.0
900405,Hall Mews Boston,2024-01-26T20:00:00.000+00:00,feeder,0002,L1 Current (RMS),A,217.9
900405,Hall Mews Boston,2024-01-26T20:00:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.28
900405,Hall Mews Boston,2024-01-26T20:00:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,0.04
900405,Hall Mews Boston,2024-01-26T20:00:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.05
900405,Hall Mews Boston,2024-01-26T20:00:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.38
900405,Hall Mews Boston,2024-01-26T20:00:00.000+00:00,feeder,0001,L2 Active Power,kW,0.29
900405,Hall Mews Boston,2024-01-26T20:00:00.000+00:00,feeder,0001,L1 Active Power,kW,0.0
900405,Hall Mews Boston,2024-01-26T20:00:00.000+00:00,feeder,0001,N Current (RMS),A,8.1
900405,Hall Mews Boston,2024-01-26T20:00:00.000+00:00,feeder,0001,L3 Current (RMS),A,2.1
900405,Hall Mews Boston,2024-01-26T20:00:00.000+00:00,feeder,0001,L2 Current (RMS),A,1.5
900405,Hall Mews Boston,2024-01-26T20:00:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.6
900405,Hall Mews Boston,2024-01-26T20:00:00.000+00:00,transformer,,Temperature,C,21.2
900405,Hall Mews Boston,2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
900405,Hall Mews Boston,2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
900405,Hall Mews Boston,2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
900405,Hall Mews Boston,2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
900405,Hall Mews Boston,2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
900405,Hall Mews Boston,2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
900405,Hall Mews Boston,2024-01-26T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
900405,Hall Mews Boston,2024-01-26T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
900405,Hall Mews Boston,2024-01-26T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
900405,Hall Mews Boston,2024-01-26T20:00:00.000+00:00,busbar,,L3 Active Power,kW,63.38
900405,Hall Mews Boston,2024-01-26T20:00:00.000+00:00,busbar,,L2 Active Power,kW,70.76
900405,Hall Mews Boston,2024-01-26T20:00:00.000+00:00,busbar,,L1 Active Power,kW,65.88
900405,Hall Mews Boston,2024-01-26T20:00:00.000+00:00,busbar,,N Current (RMS),A,101.8
900405,Hall Mews Boston,2024-01-26T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,267.8
900405,Hall Mews Boston,2024-01-26T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,297.8
900405,Hall Mews Boston,2024-01-26T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,277.0
900405,Hall Mews Boston,2024-01-26T19:50:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.31
900405,Hall Mews Boston,2024-01-26T19:50:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.51
900405,Hall Mews Boston,2024-01-26T19:50:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.32
900405,Hall Mews Boston,2024-01-26T19:50:00.000+00:00,feeder,0003,L3 Active Power,kW,9.81
900405,Hall Mews Boston,2024-01-26T19:50:00.000+00:00,feeder,0003,L2 Active Power,kW,11.72
900405,Hall Mews Boston,2024-01-26T19:50:00.000+00:00,feeder,0003,L1 Active Power,kW,13.02
900405,Hall Mews Boston,2024-01-26T19:50:00.000+00:00,feeder,0003,N Current (RMS),A,29.2
900405,Hall Mews Boston,2024-01-26T19:50:00.000+00:00,feeder,0003,L3 Current (RMS),A,42.4
900405,Hall Mews Boston,2024-01-26T19:50:00.000+00:00,feeder,0003,L2 Current (RMS),A,50.7
900405,Hall Mews Boston,2024-01-26T19:50:00.000+00:00,feeder,0003,L1 Current (RMS),A,55.5
900405,Hall Mews Boston,2024-01-26T19:50:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.22
900405,Hall Mews Boston,2024-01-26T19:50:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.59
900405,Hall Mews Boston,2024-01-26T19:50:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,0.26
900405,Hall Mews Boston,2024-01-26T19:50:00.000+00:00,feeder,0002,L3 Active Power,kW,49.61
900405,Hall Mews Boston,2024-01-26T19:50:00.000+00:00,feeder,0002,L2 Active Power,kW,61.83
900405,Hall Mews Boston,2024-01-26T19:50:00.000+00:00,feeder,0002,L1 Active Power,kW,47.29
900405,Hall Mews Boston,2024-01-26T19:50:00.000+00:00,feeder,0002,N Current (RMS),A,85.1
900405,Hall Mews Boston,2024-01-26T19:50:00.000+00:00,feeder,0002,L3 Current (RMS),A,208.6
900405,Hall Mews Boston,2024-01-26T19:50:00.000+00:00,feeder,0002,L2 Current (RMS),A,259.5
900405,Hall Mews Boston,2024-01-26T19:50:00.000+00:00,feeder,0002,L1 Current (RMS),A,199.3
900405,Hall Mews Boston,2024-01-26T19:50:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.27
900405,Hall Mews Boston,2024-01-26T19:50:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.01
900405,Hall Mews Boston,2024-01-26T19:50:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.03
900405,Hall Mews Boston,2024-01-26T19:50:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.27
900405,Hall Mews Boston,2024-01-26T19:50:00.000+00:00,feeder,0001,L2 Active Power,kW,0.2
900405,Hall Mews Boston,2024-01-26T19:50:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.02
900405,Hall Mews Boston,2024-01-26T19:50:00.000+00:00,feeder,0001,N Current (RMS),A,8.7
900405,Hall Mews Boston,2024-01-26T19:50:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.8
900405,Hall Mews Boston,2024-01-26T19:50:00.000+00:00,feeder,0001,L2 Current (RMS),A,1.2
900405,Hall Mews Boston,2024-01-26T19:50:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.6
900405,Hall Mews Boston,2024-01-26T19:50:00.000+00:00,transformer,,Temperature,C,21.2
900405,Hall Mews Boston,2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
900405,Hall Mews Boston,2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
900405,Hall Mews Boston,2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
900405,Hall Mews Boston,2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
900405,Hall Mews Boston,2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
900405,Hall Mews Boston,2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
900405,Hall Mews Boston,2024-01-26T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
900405,Hall Mews Boston,2024-01-26T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
900405,Hall Mews Boston,2024-01-26T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
900405,Hall Mews Boston,2024-01-26T19:50:00.000+00:00,busbar,,L3 Active Power,kW,59.14
900405,Hall Mews Boston,2024-01-26T19:50:00.000+00:00,busbar,,L2 Active Power,kW,73.74
900405,Hall Mews Boston,2024-01-26T19:50:00.000+00:00,busbar,,L1 Active Power,kW,60.3
900405,Hall Mews Boston,2024-01-26T19:50:00.000+00:00,busbar,,N Current (RMS),A,109.6
900405,Hall Mews Boston,2024-01-26T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,249.1
900405,Hall Mews Boston,2024-01-26T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,310.1
900405,Hall Mews Boston,2024-01-26T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,253.6
900405,Hall Mews Boston,2024-01-26T19:40:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.39
900405,Hall Mews Boston,2024-01-26T19:40:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.69
900405,Hall Mews Boston,2024-01-26T19:40:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.05
900405,Hall Mews Boston,2024-01-26T19:40:00.000+00:00,feeder,0003,L3 Active Power,kW,10.71
900405,Hall Mews Boston,2024-01-26T19:40:00.000+00:00,feeder,0003,L2 Active Power,kW,10.55
900405,Hall Mews Boston,2024-01-26T19:40:00.000+00:00,feeder,0003,L1 Active Power,kW,11.22
900405,Hall Mews Boston,2024-01-26T19:40:00.000+00:00,feeder,0003,N Current (RMS),A,26.0
900405,Hall Mews Boston,2024-01-26T19:40:00.000+00:00,feeder,0003,L3 Current (RMS),A,46.1
900405,Hall Mews Boston,2024-01-26T19:40:00.000+00:00,feeder,0003,L2 Current (RMS),A,45.7
900405,Hall Mews Boston,2024-01-26T19:40:00.000+00:00,feeder,0003,L1 Current (RMS),A,47.9
900405,Hall Mews Boston,2024-01-26T19:40:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.87
900405,Hall Mews Boston,2024-01-26T19:40:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.95
900405,Hall Mews Boston,2024-01-26T19:40:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-0.62
900405,Hall Mews Boston,2024-01-26T19:40:00.000+00:00,feeder,0002,L3 Active Power,kW,51.64
900405,Hall Mews Boston,2024-01-26T19:40:00.000+00:00,feeder,0002,L2 Active Power,kW,61.18
900405,Hall Mews Boston,2024-01-26T19:40:00.000+00:00,feeder,0002,L1 Active Power,kW,44.93
900405,Hall Mews Boston,2024-01-26T19:40:00.000+00:00,feeder,0002,N Current (RMS),A,85.8
900405,Hall Mews Boston,2024-01-26T19:40:00.000+00:00,feeder,0002,L3 Current (RMS),A,218.9
900405,Hall Mews Boston,2024-01-26T19:40:00.000+00:00,feeder,0002,L2 Current (RMS),A,257.8
900405,Hall Mews Boston,2024-01-26T19:40:00.000+00:00,feeder,0002,L1 Current (RMS),A,189.6
900405,Hall Mews Boston,2024-01-26T19:40:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.24
900405,Hall Mews Boston,2024-01-26T19:40:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,0.02
900405,Hall Mews Boston,2024-01-26T19:40:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.05
900405,Hall Mews Boston,2024-01-26T19:40:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.31
900405,Hall Mews Boston,2024-01-26T19:40:00.000+00:00,feeder,0001,L2 Active Power,kW,0.28
900405,Hall Mews Boston,2024-01-26T19:40:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.02
900405,Hall Mews Boston,2024-01-26T19:40:00.000+00:00,feeder,0001,N Current (RMS),A,8.3
900405,Hall Mews Boston,2024-01-26T19:40:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.8
900405,Hall Mews Boston,2024-01-26T19:40:00.000+00:00,feeder,0001,L2 Current (RMS),A,1.5
900405,Hall Mews Boston,2024-01-26T19:40:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.6
900405,Hall Mews Boston,2024-01-26T19:40:00.000+00:00,transformer,,Temperature,C,21.2
900405,Hall Mews Boston,2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
900405,Hall Mews Boston,2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
900405,Hall Mews Boston,2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
900405,Hall Mews Boston,2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
900405,Hall Mews Boston,2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
900405,Hall Mews Boston,2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
900405,Hall Mews Boston,2024-01-26T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
900405,Hall Mews Boston,2024-01-26T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
900405,Hall Mews Boston,2024-01-26T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
900405,Hall Mews Boston,2024-01-26T19:40:00.000+00:00,busbar,,L3 Active Power,kW,62.04
900405,Hall Mews Boston,2024-01-26T19:40:00.000+00:00,busbar,,L2 Active Power,kW,72.01
900405,Hall Mews Boston,2024-01-26T19:40:00.000+00:00,busbar,,L1 Active Power,kW,56.13
900405,Hall Mews Boston,2024-01-26T19:40:00.000+00:00,busbar,,N Current (RMS),A,108.3
900405,Hall Mews Boston,2024-01-26T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,262.8
900405,Hall Mews Boston,2024-01-26T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,303.8
900405,Hall Mews Boston,2024-01-26T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,237.1
900405,Hall Mews Boston,2024-01-26T19:30:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.5
900405,Hall Mews Boston,2024-01-26T19:30:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.99
900405,Hall Mews Boston,2024-01-26T19:30:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.03
900405,Hall Mews Boston,2024-01-26T19:30:00.000+00:00,feeder,0003,L3 Active Power,kW,12.4
900405,Hall Mews Boston,2024-01-26T19:30:00.000+00:00,feeder,0003,L2 Active Power,kW,11.67
900405,Hall Mews Boston,2024-01-26T19:30:00.000+00:00,feeder,0003,L1 Active Power,kW,9.56
900405,Hall Mews Boston,2024-01-26T19:30:00.000+00:00,feeder,0003,N Current (RMS),A,28.0
900405,Hall Mews Boston,2024-01-26T19:30:00.000+00:00,feeder,0003,L3 Current (RMS),A,53.2
900405,Hall Mews Boston,2024-01-26T19:30:00.000+00:00,feeder,0003,L2 Current (RMS),A,50.6
900405,Hall Mews Boston,2024-01-26T19:30:00.000+00:00,feeder,0003,L1 Current (RMS),A,41.3
900405,Hall Mews Boston,2024-01-26T19:30:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.08
900405,Hall Mews Boston,2024-01-26T19:30:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.49
900405,Hall Mews Boston,2024-01-26T19:30:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,0.3
900405,Hall Mews Boston,2024-01-26T19:30:00.000+00:00,feeder,0002,L3 Active Power,kW,69.27
900405,Hall Mews Boston,2024-01-26T19:30:00.000+00:00,feeder,0002,L2 Active Power,kW,65.94
900405,Hall Mews Boston,2024-01-26T19:30:00.000+00:00,feeder,0002,L1 Active Power,kW,44.96
900405,Hall Mews Boston,2024-01-26T19:30:00.000+00:00,feeder,0002,N Current (RMS),A,103.6
900405,Hall Mews Boston,2024-01-26T19:30:00.000+00:00,feeder,0002,L3 Current (RMS),A,291.7
900405,Hall Mews Boston,2024-01-26T19:30:00.000+00:00,feeder,0002,L2 Current (RMS),A,279.0
900405,Hall Mews Boston,2024-01-26T19:30:00.000+00:00,feeder,0002,L1 Current (RMS),A,189.5
900405,Hall Mews Boston,2024-01-26T19:30:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.17
900405,Hall Mews Boston,2024-01-26T19:30:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.07
900405,Hall Mews Boston,2024-01-26T19:30:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.13
900405,Hall Mews Boston,2024-01-26T19:30:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.46
900405,Hall Mews Boston,2024-01-26T19:30:00.000+00:00,feeder,0001,L2 Active Power,kW,0.44
900405,Hall Mews Boston,2024-01-26T19:30:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.07
900405,Hall Mews Boston,2024-01-26T19:30:00.000+00:00,feeder,0001,N Current (RMS),A,8.7
900405,Hall Mews Boston,2024-01-26T19:30:00.000+00:00,feeder,0001,L3 Current (RMS),A,2.2
900405,Hall Mews Boston,2024-01-26T19:30:00.000+00:00,feeder,0001,L2 Current (RMS),A,2.0
900405,Hall Mews Boston,2024-01-26T19:30:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.8
900405,Hall Mews Boston,2024-01-26T19:30:00.000+00:00,transformer,,Temperature,C,21.2
900405,Hall Mews Boston,2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
900405,Hall Mews Boston,2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
900405,Hall Mews Boston,2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
900405,Hall Mews Boston,2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
900405,Hall Mews Boston,2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
900405,Hall Mews Boston,2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
900405,Hall Mews Boston,2024-01-26T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
900405,Hall Mews Boston,2024-01-26T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
900405,Hall Mews Boston,2024-01-26T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
900405,Hall Mews Boston,2024-01-26T19:30:00.000+00:00,busbar,,L3 Active Power,kW,81.22
900405,Hall Mews Boston,2024-01-26T19:30:00.000+00:00,busbar,,L2 Active Power,kW,78.04
900405,Hall Mews Boston,2024-01-26T19:30:00.000+00:00,busbar,,L1 Active Power,kW,54.46
900405,Hall Mews Boston,2024-01-26T19:30:00.000+00:00,busbar,,N Current (RMS),A,127.6
900405,Hall Mews Boston,2024-01-26T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,342.3
900405,Hall Mews Boston,2024-01-26T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,330.1
900405,Hall Mews Boston,2024-01-26T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,229.5
900405,Hall Mews Boston,2024-01-26T19:20:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.09
900405,Hall Mews Boston,2024-01-26T19:20:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.55
900405,Hall Mews Boston,2024-01-26T19:20:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.1
900405,Hall Mews Boston,2024-01-26T19:20:00.000+00:00,feeder,0003,L3 Active Power,kW,12.72
900405,Hall Mews Boston,2024-01-26T19:20:00.000+00:00,feeder,0003,L2 Active Power,kW,12.38
900405,Hall Mews Boston,2024-01-26T19:20:00.000+00:00,feeder,0003,L1 Active Power,kW,7.59
900405,Hall Mews Boston,2024-01-26T19:20:00.000+00:00,feeder,0003,N Current (RMS),A,32.8
900405,Hall Mews Boston,2024-01-26T19:20:00.000+00:00,feeder,0003,L3 Current (RMS),A,54.9
900405,Hall Mews Boston,2024-01-26T19:20:00.000+00:00,feeder,0003,L2 Current (RMS),A,53.6
900405,Hall Mews Boston,2024-01-26T19:20:00.000+00:00,feeder,0003,L1 Current (RMS),A,33.2
900405,Hall Mews Boston,2024-01-26T19:20:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-0.49
900405,Hall Mews Boston,2024-01-26T19:20:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.74
900405,Hall Mews Boston,2024-01-26T19:20:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,0.76
900405,Hall Mews Boston,2024-01-26T19:20:00.000+00:00,feeder,0002,L3 Active Power,kW,60.83
900405,Hall Mews Boston,2024-01-26T19:20:00.000+00:00,feeder,0002,L2 Active Power,kW,56.75
900405,Hall Mews Boston,2024-01-26T19:20:00.000+00:00,feeder,0002,L1 Active Power,kW,48.66
900405,Hall Mews Boston,2024-01-26T19:20:00.000+00:00,feeder,0002,N Current (RMS),A,81.1
900405,Hall Mews Boston,2024-01-26T19:20:00.000+00:00,feeder,0002,L3 Current (RMS),A,257.7
900405,Hall Mews Boston,2024-01-26T19:20:00.000+00:00,feeder,0002,L2 Current (RMS),A,241.8
900405,Hall Mews Boston,2024-01-26T19:20:00.000+00:00,feeder,0002,L1 Current (RMS),A,205.2
900405,Hall Mews Boston,2024-01-26T19:20:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.21
900405,Hall Mews Boston,2024-01-26T19:20:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.12
900405,Hall Mews Boston,2024-01-26T19:20:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.11
900405,Hall Mews Boston,2024-01-26T19:20:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.43
900405,Hall Mews Boston,2024-01-26T19:20:00.000+00:00,feeder,0001,L2 Active Power,kW,0.36
900405,Hall Mews Boston,2024-01-26T19:20:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.02
900405,Hall Mews Boston,2024-01-26T19:20:00.000+00:00,feeder,0001,N Current (RMS),A,8.8
900405,Hall Mews Boston,2024-01-26T19:20:00.000+00:00,feeder,0001,L3 Current (RMS),A,2.2
900405,Hall Mews Boston,2024-01-26T19:20:00.000+00:00,feeder,0001,L2 Current (RMS),A,1.9
900405,Hall Mews Boston,2024-01-26T19:20:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.8
900405,Hall Mews Boston,2024-01-26T19:20:00.000+00:00,transformer,,Temperature,C,21.2
900405,Hall Mews Boston,2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
900405,Hall Mews Boston,2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.59
900405,Hall Mews Boston,2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
900405,Hall Mews Boston,2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
900405,Hall Mews Boston,2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
900405,Hall Mews Boston,2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
900405,Hall Mews Boston,2024-01-26T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
900405,Hall Mews Boston,2024-01-26T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
900405,Hall Mews Boston,2024-01-26T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
900405,Hall Mews Boston,2024-01-26T19:20:00.000+00:00,busbar,,L3 Active Power,kW,73.12
900405,Hall Mews Boston,2024-01-26T19:20:00.000+00:00,busbar,,L2 Active Power,kW,69.5
900405,Hall Mews Boston,2024-01-26T19:20:00.000+00:00,busbar,,L1 Active Power,kW,56.23
900405,Hall Mews Boston,2024-01-26T19:20:00.000+00:00,busbar,,N Current (RMS),A,111.5
900405,Hall Mews Boston,2024-01-26T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,309.8
900405,Hall Mews Boston,2024-01-26T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,295.8
900405,Hall Mews Boston,2024-01-26T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,237.6
900405,Hall Mews Boston,2024-01-26T19:10:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.63
900405,Hall Mews Boston,2024-01-26T19:10:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.5
900405,Hall Mews Boston,2024-01-26T19:10:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.62
900405,Hall Mews Boston,2024-01-26T19:10:00.000+00:00,feeder,0003,L3 Active Power,kW,10.86
900405,Hall Mews Boston,2024-01-26T19:10:00.000+00:00,feeder,0003,L2 Active Power,kW,16.51
900405,Hall Mews Boston,2024-01-26T19:10:00.000+00:00,feeder,0003,L1 Active Power,kW,8.59
900405,Hall Mews Boston,2024-01-26T19:10:00.000+00:00,feeder,0003,N Current (RMS),A,40.4
900405,Hall Mews Boston,2024-01-26T19:10:00.000+00:00,feeder,0003,L3 Current (RMS),A,47.4
900405,Hall Mews Boston,2024-01-26T19:10:00.000+00:00,feeder,0003,L2 Current (RMS),A,71.7
900405,Hall Mews Boston,2024-01-26T19:10:00.000+00:00,feeder,0003,L1 Current (RMS),A,37.2
900405,Hall Mews Boston,2024-01-26T19:10:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.15
900405,Hall Mews Boston,2024-01-26T19:10:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.07
900405,Hall Mews Boston,2024-01-26T19:10:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,0.68
900405,Hall Mews Boston,2024-01-26T19:10:00.000+00:00,feeder,0002,L3 Active Power,kW,60.63
900405,Hall Mews Boston,2024-01-26T19:10:00.000+00:00,feeder,0002,L2 Active Power,kW,50.97
900405,Hall Mews Boston,2024-01-26T19:10:00.000+00:00,feeder,0002,L1 Active Power,kW,51.24
900405,Hall Mews Boston,2024-01-26T19:10:00.000+00:00,feeder,0002,N Current (RMS),A,79.2
900405,Hall Mews Boston,2024-01-26T19:10:00.000+00:00,feeder,0002,L3 Current (RMS),A,257.0
900405,Hall Mews Boston,2024-01-26T19:10:00.000+00:00,feeder,0002,L2 Current (RMS),A,216.8
900405,Hall Mews Boston,2024-01-26T19:10:00.000+00:00,feeder,0002,L1 Current (RMS),A,218.3
900405,Hall Mews Boston,2024-01-26T19:10:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.21
900405,Hall Mews Boston,2024-01-26T19:10:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.06
900405,Hall Mews Boston,2024-01-26T19:10:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.11
900405,Hall Mews Boston,2024-01-26T19:10:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.48
900405,Hall Mews Boston,2024-01-26T19:10:00.000+00:00,feeder,0001,L2 Active Power,kW,0.4
900405,Hall Mews Boston,2024-01-26T19:10:00.000+00:00,feeder,0001,L1 Active Power,kW,0.0
900405,Hall Mews Boston,2024-01-26T19:10:00.000+00:00,feeder,0001,N Current (RMS),A,9.7
900405,Hall Mews Boston,2024-01-26T19:10:00.000+00:00,feeder,0001,L3 Current (RMS),A,2.4
900405,Hall Mews Boston,2024-01-26T19:10:00.000+00:00,feeder,0001,L2 Current (RMS),A,1.9
900405,Hall Mews Boston,2024-01-26T19:10:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.7
900405,Hall Mews Boston,2024-01-26T19:10:00.000+00:00,transformer,,Temperature,C,21.2
900405,Hall Mews Boston,2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
900405,Hall Mews Boston,2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.71
900405,Hall Mews Boston,2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
900405,Hall Mews Boston,2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.05
900405,Hall Mews Boston,2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
900405,Hall Mews Boston,2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
900405,Hall Mews Boston,2024-01-26T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
900405,Hall Mews Boston,2024-01-26T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
900405,Hall Mews Boston,2024-01-26T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
900405,Hall Mews Boston,2024-01-26T19:10:00.000+00:00,busbar,,L3 Active Power,kW,71.01
900405,Hall Mews Boston,2024-01-26T19:10:00.000+00:00,busbar,,L2 Active Power,kW,67.88
900405,Hall Mews Boston,2024-01-26T19:10:00.000+00:00,busbar,,L1 Active Power,kW,59.84
900405,Hall Mews Boston,2024-01-26T19:10:00.000+00:00,busbar,,N Current (RMS),A,104.3
900405,Hall Mews Boston,2024-01-26T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,301.5
900405,Hall Mews Boston,2024-01-26T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,289.1
900405,Hall Mews Boston,2024-01-26T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,254.8
900405,Hall Mews Boston,2024-01-26T19:00:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.68
900405,Hall Mews Boston,2024-01-26T19:00:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.57
900405,Hall Mews Boston,2024-01-26T19:00:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.07
900405,Hall Mews Boston,2024-01-26T19:00:00.000+00:00,feeder,0003,L3 Active Power,kW,10.69
900405,Hall Mews Boston,2024-01-26T19:00:00.000+00:00,feeder,0003,L2 Active Power,kW,16.97
900405,Hall Mews Boston,2024-01-26T19:00:00.000+00:00,feeder,0003,L1 Active Power,kW,9.11
900405,Hall Mews Boston,2024-01-26T19:00:00.000+00:00,feeder,0003,N Current (RMS),A,41.3
900405,Hall Mews Boston,2024-01-26T19:00:00.000+00:00,feeder,0003,L3 Current (RMS),A,46.7
900405,Hall Mews Boston,2024-01-26T19:00:00.000+00:00,feeder,0003,L2 Current (RMS),A,72.6
900405,Hall Mews Boston,2024-01-26T19:00:00.000+00:00,feeder,0003,L1 Current (RMS),A,40.1
900405,Hall Mews Boston,2024-01-26T19:00:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.3
900405,Hall Mews Boston,2024-01-26T19:00:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.51
900405,Hall Mews Boston,2024-01-26T19:00:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,1.66
900405,Hall Mews Boston,2024-01-26T19:00:00.000+00:00,feeder,0002,L3 Active Power,kW,64.69
900405,Hall Mews Boston,2024-01-26T19:00:00.000+00:00,feeder,0002,L2 Active Power,kW,58.79
900405,Hall Mews Boston,2024-01-26T19:00:00.000+00:00,feeder,0002,L1 Active Power,kW,66.4
900405,Hall Mews Boston,2024-01-26T19:00:00.000+00:00,feeder,0002,N Current (RMS),A,76.5
900405,Hall Mews Boston,2024-01-26T19:00:00.000+00:00,feeder,0002,L3 Current (RMS),A,273.7
900405,Hall Mews Boston,2024-01-26T19:00:00.000+00:00,feeder,0002,L2 Current (RMS),A,250.7
900405,Hall Mews Boston,2024-01-26T19:00:00.000+00:00,feeder,0002,L1 Current (RMS),A,280.0
900405,Hall Mews Boston,2024-01-26T19:00:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.35
900405,Hall Mews Boston,2024-01-26T19:00:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,0.07
900405,Hall Mews Boston,2024-01-26T19:00:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.1
900405,Hall Mews Boston,2024-01-26T19:00:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.5
900405,Hall Mews Boston,2024-01-26T19:00:00.000+00:00,feeder,0001,L2 Active Power,kW,0.39
900405,Hall Mews Boston,2024-01-26T19:00:00.000+00:00,feeder,0001,L1 Active Power,kW,0.04
900405,Hall Mews Boston,2024-01-26T19:00:00.000+00:00,feeder,0001,N Current (RMS),A,10.2
900405,Hall Mews Boston,2024-01-26T19:00:00.000+00:00,feeder,0001,L3 Current (RMS),A,2.7
900405,Hall Mews Boston,2024-01-26T19:00:00.000+00:00,feeder,0001,L2 Current (RMS),A,1.9
900405,Hall Mews Boston,2024-01-26T19:00:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.7
900405,Hall Mews Boston,2024-01-26T19:00:00.000+00:00,transformer,,Temperature,C,21.1
900405,Hall Mews Boston,2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
900405,Hall Mews Boston,2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.23
900405,Hall Mews Boston,2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
