Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
900405,Hall Mews Boston,2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
900405,Hall Mews Boston,2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
900405,Hall Mews Boston,2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
900405,Hall Mews Boston,2024-01-26T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
900405,Hall Mews Boston,2024-01-26T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
900405,Hall Mews Boston,2024-01-26T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
900405,Hall Mews Boston,2024-01-26T19:00:00.000+00:00,busbar,,L3 Active Power,kW,74.89
900405,Hall Mews Boston,2024-01-26T19:00:00.000+00:00,busbar,,L2 Active Power,kW,76.15
900405,Hall Mews Boston,2024-01-26T19:00:00.000+00:00,busbar,,L1 Active Power,kW,75.55
900405,Hall Mews Boston,2024-01-26T19:00:00.000+00:00,busbar,,N Current (RMS),A,101.3
900405,Hall Mews Boston,2024-01-26T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,317.0
900405,Hall Mews Boston,2024-01-26T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,324.2
900405,Hall Mews Boston,2024-01-26T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,318.8
900405,Hall Mews Boston,2024-01-26T18:50:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.35
900405,Hall Mews Boston,2024-01-26T18:50:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.96
900405,Hall Mews Boston,2024-01-26T18:50:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.0
900405,Hall Mews Boston,2024-01-26T18:50:00.000+00:00,feeder,0003,L3 Active Power,kW,9.67
900405,Hall Mews Boston,2024-01-26T18:50:00.000+00:00,feeder,0003,L2 Active Power,kW,18.76
900405,Hall Mews Boston,2024-01-26T18:50:00.000+00:00,feeder,0003,L1 Active Power,kW,12.53
900405,Hall Mews Boston,2024-01-26T18:50:00.000+00:00,feeder,0003,N Current (RMS),A,39.0
900405,Hall Mews Boston,2024-01-26T18:50:00.000+00:00,feeder,0003,L3 Current (RMS),A,41.8
900405,Hall Mews Boston,2024-01-26T18:50:00.000+00:00,feeder,0003,L2 Current (RMS),A,79.4
900405,Hall Mews Boston,2024-01-26T18:50:00.000+00:00,feeder,0003,L1 Current (RMS),A,53.0
900405,Hall Mews Boston,2024-01-26T18:50:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,0.16
900405,Hall Mews Boston,2024-01-26T18:50:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.6
900405,Hall Mews Boston,2024-01-26T18:50:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,1.83
900405,Hall Mews Boston,2024-01-26T18:50:00.000+00:00,feeder,0002,L3 Active Power,kW,76.0
900405,Hall Mews Boston,2024-01-26T18:50:00.000+00:00,feeder,0002,L2 Active Power,kW,55.59
900405,Hall Mews Boston,2024-01-26T18:50:00.000+00:00,feeder,0002,L1 Active Power,kW,57.09
900405,Hall Mews Boston,2024-01-26T18:50:00.000+00:00,feeder,0002,N Current (RMS),A,93.4
900405,Hall Mews Boston,2024-01-26T18:50:00.000+00:00,feeder,0002,L3 Current (RMS),A,318.3
900405,Hall Mews Boston,2024-01-26T18:50:00.000+00:00,feeder,0002,L2 Current (RMS),A,233.5
900405,Hall Mews Boston,2024-01-26T18:50:00.000+00:00,feeder,0002,L1 Current (RMS),A,239.4
900405,Hall Mews Boston,2024-01-26T18:50:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.21
900405,Hall Mews Boston,2024-01-26T18:50:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,0.06
900405,Hall Mews Boston,2024-01-26T18:50:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.16
900405,Hall Mews Boston,2024-01-26T18:50:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.65
900405,Hall Mews Boston,2024-01-26T18:50:00.000+00:00,feeder,0001,L2 Active Power,kW,0.57
900405,Hall Mews Boston,2024-01-26T18:50:00.000+00:00,feeder,0001,L1 Active Power,kW,0.0
900405,Hall Mews Boston,2024-01-26T18:50:00.000+00:00,feeder,0001,N Current (RMS),A,11.8
900405,Hall Mews Boston,2024-01-26T18:50:00.000+00:00,feeder,0001,L3 Current (RMS),A,3.0
900405,Hall Mews Boston,2024-01-26T18:50:00.000+00:00,feeder,0001,L2 Current (RMS),A,2.6
900405,Hall Mews Boston,2024-01-26T18:50:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.9
900405,Hall Mews Boston,2024-01-26T18:50:00.000+00:00,transformer,,Temperature,C,21.1
900405,Hall Mews Boston,2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
900405,Hall Mews Boston,2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
900405,Hall Mews Boston,2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
900405,Hall Mews Boston,2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
900405,Hall Mews Boston,2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
900405,Hall Mews Boston,2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
900405,Hall Mews Boston,2024-01-26T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
900405,Hall Mews Boston,2024-01-26T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
900405,Hall Mews Boston,2024-01-26T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
900405,Hall Mews Boston,2024-01-26T18:50:00.000+00:00,busbar,,L3 Active Power,kW,85.02
900405,Hall Mews Boston,2024-01-26T18:50:00.000+00:00,busbar,,L2 Active Power,kW,74.92
900405,Hall Mews Boston,2024-01-26T18:50:00.000+00:00,busbar,,L1 Active Power,kW,69.61
900405,Hall Mews Boston,2024-01-26T18:50:00.000+00:00,busbar,,N Current (RMS),A,100.9
900405,Hall Mews Boston,2024-01-26T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,356.5
900405,Hall Mews Boston,2024-01-26T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,314.6
900405,Hall Mews Boston,2024-01-26T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,291.9
900405,Hall Mews Boston,2024-01-26T18:40:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.79
900405,Hall Mews Boston,2024-01-26T18:40:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.05
900405,Hall Mews Boston,2024-01-26T18:40:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.11
900405,Hall Mews Boston,2024-01-26T18:40:00.000+00:00,feeder,0003,L3 Active Power,kW,9.55
900405,Hall Mews Boston,2024-01-26T18:40:00.000+00:00,feeder,0003,L2 Active Power,kW,14.32
900405,Hall Mews Boston,2024-01-26T18:40:00.000+00:00,feeder,0003,L1 Active Power,kW,10.72
900405,Hall Mews Boston,2024-01-26T18:40:00.000+00:00,feeder,0003,N Current (RMS),A,30.6
900405,Hall Mews Boston,2024-01-26T18:40:00.000+00:00,feeder,0003,L3 Current (RMS),A,41.7
900405,Hall Mews Boston,2024-01-26T18:40:00.000+00:00,feeder,0003,L2 Current (RMS),A,62.1
900405,Hall Mews Boston,2024-01-26T18:40:00.000+00:00,feeder,0003,L1 Current (RMS),A,46.2
900405,Hall Mews Boston,2024-01-26T18:40:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.31
900405,Hall Mews Boston,2024-01-26T18:40:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.88
900405,Hall Mews Boston,2024-01-26T18:40:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,0.95
900405,Hall Mews Boston,2024-01-26T18:40:00.000+00:00,feeder,0002,L3 Active Power,kW,66.84
900405,Hall Mews Boston,2024-01-26T18:40:00.000+00:00,feeder,0002,L2 Active Power,kW,53.71
900405,Hall Mews Boston,2024-01-26T18:40:00.000+00:00,feeder,0002,L1 Active Power,kW,52.7
900405,Hall Mews Boston,2024-01-26T18:40:00.000+00:00,feeder,0002,N Current (RMS),A,82.4
900405,Hall Mews Boston,2024-01-26T18:40:00.000+00:00,feeder,0002,L3 Current (RMS),A,279.8
900405,Hall Mews Boston,2024-01-26T18:40:00.000+00:00,feeder,0002,L2 Current (RMS),A,224.6
900405,Hall Mews Boston,2024-01-26T18:40:00.000+00:00,feeder,0002,L1 Current (RMS),A,223.5
900405,Hall Mews Boston,2024-01-26T18:40:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.19
900405,Hall Mews Boston,2024-01-26T18:40:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,0.09
900405,Hall Mews Boston,2024-01-26T18:40:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.13
900405,Hall Mews Boston,2024-01-26T18:40:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.55
900405,Hall Mews Boston,2024-01-26T18:40:00.000+00:00,feeder,0001,L2 Active Power,kW,0.54
900405,Hall Mews Boston,2024-01-26T18:40:00.000+00:00,feeder,0001,L1 Active Power,kW,0.0
900405,Hall Mews Boston,2024-01-26T18:40:00.000+00:00,feeder,0001,N Current (RMS),A,10.0
900405,Hall Mews Boston,2024-01-26T18:40:00.000+00:00,feeder,0001,L3 Current (RMS),A,2.6
900405,Hall Mews Boston,2024-01-26T18:40:00.000+00:00,feeder,0001,L2 Current (RMS),A,2.5
900405,Hall Mews Boston,2024-01-26T18:40:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.8
900405,Hall Mews Boston,2024-01-26T18:40:00.000+00:00,transformer,,Temperature,C,21.1
900405,Hall Mews Boston,2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
900405,Hall Mews Boston,2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
900405,Hall Mews Boston,2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
900405,Hall Mews Boston,2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
900405,Hall Mews Boston,2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
900405,Hall Mews Boston,2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
900405,Hall Mews Boston,2024-01-26T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
900405,Hall Mews Boston,2024-01-26T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
900405,Hall Mews Boston,2024-01-26T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
900405,Hall Mews Boston,2024-01-26T18:40:00.000+00:00,busbar,,L3 Active Power,kW,75.84
900405,Hall Mews Boston,2024-01-26T18:40:00.000+00:00,busbar,,L2 Active Power,kW,68.58
900405,Hall Mews Boston,2024-01-26T18:40:00.000+00:00,busbar,,L1 Active Power,kW,63.42
900405,Hall Mews Boston,2024-01-26T18:40:00.000+00:00,busbar,,N Current (RMS),A,99.5
900405,Hall Mews Boston,2024-01-26T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,318.2
900405,Hall Mews Boston,2024-01-26T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,287.3
900405,Hall Mews Boston,2024-01-26T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,268.2
900405,Hall Mews Boston,2024-01-26T18:30:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.77
900405,Hall Mews Boston,2024-01-26T18:30:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.92
900405,Hall Mews Boston,2024-01-26T18:30:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.02
900405,Hall Mews Boston,2024-01-26T18:30:00.000+00:00,feeder,0003,L3 Active Power,kW,9.23
900405,Hall Mews Boston,2024-01-26T18:30:00.000+00:00,feeder,0003,L2 Active Power,kW,13.09
900405,Hall Mews Boston,2024-01-26T18:30:00.000+00:00,feeder,0003,L1 Active Power,kW,14.07
900405,Hall Mews Boston,2024-01-26T18:30:00.000+00:00,feeder,0003,N Current (RMS),A,30.3
900405,Hall Mews Boston,2024-01-26T18:30:00.000+00:00,feeder,0003,L3 Current (RMS),A,40.1
900405,Hall Mews Boston,2024-01-26T18:30:00.000+00:00,feeder,0003,L2 Current (RMS),A,55.9
900405,Hall Mews Boston,2024-01-26T18:30:00.000+00:00,feeder,0003,L1 Current (RMS),A,60.2
900405,Hall Mews Boston,2024-01-26T18:30:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-0.99
900405,Hall Mews Boston,2024-01-26T18:30:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.47
900405,Hall Mews Boston,2024-01-26T18:30:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,1.01
900405,Hall Mews Boston,2024-01-26T18:30:00.000+00:00,feeder,0002,L3 Active Power,kW,66.61
900405,Hall Mews Boston,2024-01-26T18:30:00.000+00:00,feeder,0002,L2 Active Power,kW,59.17
900405,Hall Mews Boston,2024-01-26T18:30:00.000+00:00,feeder,0002,L1 Active Power,kW,53.17
900405,Hall Mews Boston,2024-01-26T18:30:00.000+00:00,feeder,0002,N Current (RMS),A,71.7
900405,Hall Mews Boston,2024-01-26T18:30:00.000+00:00,feeder,0002,L3 Current (RMS),A,277.9
900405,Hall Mews Boston,2024-01-26T18:30:00.000+00:00,feeder,0002,L2 Current (RMS),A,247.8
900405,Hall Mews Boston,2024-01-26T18:30:00.000+00:00,feeder,0002,L1 Current (RMS),A,222.9
900405,Hall Mews Boston,2024-01-26T18:30:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.22
900405,Hall Mews Boston,2024-01-26T18:30:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.07
900405,Hall Mews Boston,2024-01-26T18:30:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.11
900405,Hall Mews Boston,2024-01-26T18:30:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.51
900405,Hall Mews Boston,2024-01-26T18:30:00.000+00:00,feeder,0001,L2 Active Power,kW,0.48
900405,Hall Mews Boston,2024-01-26T18:30:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.01
900405,Hall Mews Boston,2024-01-26T18:30:00.000+00:00,feeder,0001,N Current (RMS),A,7.4
900405,Hall Mews Boston,2024-01-26T18:30:00.000+00:00,feeder,0001,L3 Current (RMS),A,2.4
900405,Hall Mews Boston,2024-01-26T18:30:00.000+00:00,feeder,0001,L2 Current (RMS),A,2.4
900405,Hall Mews Boston,2024-01-26T18:30:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.7
900405,Hall Mews Boston,2024-01-26T18:30:00.000+00:00,transformer,,Temperature,C,21.1
900405,Hall Mews Boston,2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
900405,Hall Mews Boston,2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
900405,Hall Mews Boston,2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
900405,Hall Mews Boston,2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
900405,Hall Mews Boston,2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
900405,Hall Mews Boston,2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
900405,Hall Mews Boston,2024-01-26T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
900405,Hall Mews Boston,2024-01-26T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
900405,Hall Mews Boston,2024-01-26T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
900405,Hall Mews Boston,2024-01-26T18:30:00.000+00:00,busbar,,L3 Active Power,kW,75.33
900405,Hall Mews Boston,2024-01-26T18:30:00.000+00:00,busbar,,L2 Active Power,kW,72.74
900405,Hall Mews Boston,2024-01-26T18:30:00.000+00:00,busbar,,L1 Active Power,kW,67.24
900405,Hall Mews Boston,2024-01-26T18:30:00.000+00:00,busbar,,N Current (RMS),A,89.6
900405,Hall Mews Boston,2024-01-26T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,314.8
900405,Hall Mews Boston,2024-01-26T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,305.1
900405,Hall Mews Boston,2024-01-26T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,281.8
900405,Hall Mews Boston,2024-01-26T18:20:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.08
900405,Hall Mews Boston,2024-01-26T18:20:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.95
900405,Hall Mews Boston,2024-01-26T18:20:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.51
900405,Hall Mews Boston,2024-01-26T18:20:00.000+00:00,feeder,0003,L3 Active Power,kW,15.54
900405,Hall Mews Boston,2024-01-26T18:20:00.000+00:00,feeder,0003,L2 Active Power,kW,13.73
900405,Hall Mews Boston,2024-01-26T18:20:00.000+00:00,feeder,0003,L1 Active Power,kW,8.19
900405,Hall Mews Boston,2024-01-26T18:20:00.000+00:00,feeder,0003,N Current (RMS),A,39.7
900405,Hall Mews Boston,2024-01-26T18:20:00.000+00:00,feeder,0003,L3 Current (RMS),A,66.5
900405,Hall Mews Boston,2024-01-26T18:20:00.000+00:00,feeder,0003,L2 Current (RMS),A,58.9
900405,Hall Mews Boston,2024-01-26T18:20:00.000+00:00,feeder,0003,L1 Current (RMS),A,35.7
900405,Hall Mews Boston,2024-01-26T18:20:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-0.71
900405,Hall Mews Boston,2024-01-26T18:20:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.83
900405,Hall Mews Boston,2024-01-26T18:20:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,1.15
900405,Hall Mews Boston,2024-01-26T18:20:00.000+00:00,feeder,0002,L3 Active Power,kW,64.0
900405,Hall Mews Boston,2024-01-26T18:20:00.000+00:00,feeder,0002,L2 Active Power,kW,60.76
900405,Hall Mews Boston,2024-01-26T18:20:00.000+00:00,feeder,0002,L1 Active Power,kW,50.7
900405,Hall Mews Boston,2024-01-26T18:20:00.000+00:00,feeder,0002,N Current (RMS),A,74.7
900405,Hall Mews Boston,2024-01-26T18:20:00.000+00:00,feeder,0002,L3 Current (RMS),A,268.9
900405,Hall Mews Boston,2024-01-26T18:20:00.000+00:00,feeder,0002,L2 Current (RMS),A,255.0
900405,Hall Mews Boston,2024-01-26T18:20:00.000+00:00,feeder,0002,L1 Current (RMS),A,212.9
900405,Hall Mews Boston,2024-01-26T18:20:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.22
900405,Hall Mews Boston,2024-01-26T18:20:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.14
900405,Hall Mews Boston,2024-01-26T18:20:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.12
900405,Hall Mews Boston,2024-01-26T18:20:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.48
900405,Hall Mews Boston,2024-01-26T18:20:00.000+00:00,feeder,0001,L2 Active Power,kW,0.97
900405,Hall Mews Boston,2024-01-26T18:20:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.03
900405,Hall Mews Boston,2024-01-26T18:20:00.000+00:00,feeder,0001,N Current (RMS),A,6.9
900405,Hall Mews Boston,2024-01-26T18:20:00.000+00:00,feeder,0001,L3 Current (RMS),A,2.3
900405,Hall Mews Boston,2024-01-26T18:20:00.000+00:00,feeder,0001,L2 Current (RMS),A,4.1
900405,Hall Mews Boston,2024-01-26T18:20:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.8
900405,Hall Mews Boston,2024-01-26T18:20:00.000+00:00,transformer,,Temperature,C,21.0
900405,Hall Mews Boston,2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
900405,Hall Mews Boston,2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
900405,Hall Mews Boston,2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
900405,Hall Mews Boston,2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
900405,Hall Mews Boston,2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
900405,Hall Mews Boston,2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
900405,Hall Mews Boston,2024-01-26T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
900405,Hall Mews Boston,2024-01-26T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
900405,Hall Mews Boston,2024-01-26T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
900405,Hall Mews Boston,2024-01-26T18:20:00.000+00:00,busbar,,L3 Active Power,kW,79.06
900405,Hall Mews Boston,2024-01-26T18:20:00.000+00:00,busbar,,L2 Active Power,kW,75.46
900405,Hall Mews Boston,2024-01-26T18:20:00.000+00:00,busbar,,L1 Active Power,kW,58.86
900405,Hall Mews Boston,2024-01-26T18:20:00.000+00:00,busbar,,N Current (RMS),A,114.4
900405,Hall Mews Boston,2024-01-26T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,332.3
900405,Hall Mews Boston,2024-01-26T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,317.1
900405,Hall Mews Boston,2024-01-26T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,247.6
900405,Hall Mews Boston,2024-01-26T18:10:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.22
900405,Hall Mews Boston,2024-01-26T18:10:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.72
900405,Hall Mews Boston,2024-01-26T18:10:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.09
900405,Hall Mews Boston,2024-01-26T18:10:00.000+00:00,feeder,0003,L3 Active Power,kW,14.88
900405,Hall Mews Boston,2024-01-26T18:10:00.000+00:00,feeder,0003,L2 Active Power,kW,23.76
900405,Hall Mews Boston,2024-01-26T18:10:00.000+00:00,feeder,0003,L1 Active Power,kW,7.52
900405,Hall Mews Boston,2024-01-26T18:10:00.000+00:00,feeder,0003,N Current (RMS),A,68.2
900405,Hall Mews Boston,2024-01-26T18:10:00.000+00:00,feeder,0003,L3 Current (RMS),A,63.2
900405,Hall Mews Boston,2024-01-26T18:10:00.000+00:00,feeder,0003,L2 Current (RMS),A,103.0
900405,Hall Mews Boston,2024-01-26T18:10:00.000+00:00,feeder,0003,L1 Current (RMS),A,32.9
900405,Hall Mews Boston,2024-01-26T18:10:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-0.17
900405,Hall Mews Boston,2024-01-26T18:10:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-0.03
900405,Hall Mews Boston,2024-01-26T18:10:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,1.39
900405,Hall Mews Boston,2024-01-26T18:10:00.000+00:00,feeder,0002,L3 Active Power,kW,59.3
900405,Hall Mews Boston,2024-01-26T18:10:00.000+00:00,feeder,0002,L2 Active Power,kW,75.62
900405,Hall Mews Boston,2024-01-26T18:10:00.000+00:00,feeder,0002,L1 Active Power,kW,47.41
900405,Hall Mews Boston,2024-01-26T18:10:00.000+00:00,feeder,0002,N Current (RMS),A,116.7
900405,Hall Mews Boston,2024-01-26T18:10:00.000+00:00,feeder,0002,L3 Current (RMS),A,249.6
900405,Hall Mews Boston,2024-01-26T18:10:00.000+00:00,feeder,0002,L2 Current (RMS),A,319.1
900405,Hall Mews Boston,2024-01-26T18:10:00.000+00:00,feeder,0002,L1 Current (RMS),A,199.5
900405,Hall Mews Boston,2024-01-26T18:10:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.25
900405,Hall Mews Boston,2024-01-26T18:10:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.19
900405,Hall Mews Boston,2024-01-26T18:10:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.06
900405,Hall Mews Boston,2024-01-26T18:10:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.29
900405,Hall Mews Boston,2024-01-26T18:10:00.000+00:00,feeder,0001,L2 Active Power,kW,0.77
900405,Hall Mews Boston,2024-01-26T18:10:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.09
900405,Hall Mews Boston,2024-01-26T18:10:00.000+00:00,feeder,0001,N Current (RMS),A,12.7
900405,Hall Mews Boston,2024-01-26T18:10:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.8
900405,Hall Mews Boston,2024-01-26T18:10:00.000+00:00,feeder,0001,L2 Current (RMS),A,3.4
900405,Hall Mews Boston,2024-01-26T18:10:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.7
900405,Hall Mews Boston,2024-01-26T18:10:00.000+00:00,transformer,,Temperature,C,21.0
900405,Hall Mews Boston,2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
900405,Hall Mews Boston,2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
900405,Hall Mews Boston,2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
900405,Hall Mews Boston,2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
900405,Hall Mews Boston,2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
900405,Hall Mews Boston,2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
900405,Hall Mews Boston,2024-01-26T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
900405,Hall Mews Boston,2024-01-26T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
900405,Hall Mews Boston,2024-01-26T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
900405,Hall Mews Boston,2024-01-26T18:10:00.000+00:00,busbar,,L3 Active Power,kW,73.89
900405,Hall Mews Boston,2024-01-26T18:10:00.000+00:00,busbar,,L2 Active Power,kW,100.15
900405,Hall Mews Boston,2024-01-26T18:10:00.000+00:00,busbar,,L1 Active Power,kW,54.84
900405,Hall Mews Boston,2024-01-26T18:10:00.000+00:00,busbar,,N Current (RMS),A,188.7
900405,Hall Mews Boston,2024-01-26T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,311.0
900405,Hall Mews Boston,2024-01-26T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,423.6
900405,Hall Mews Boston,2024-01-26T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,231.1
900405,Hall Mews Boston,2024-01-26T18:00:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.13
900405,Hall Mews Boston,2024-01-26T18:00:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.61
900405,Hall Mews Boston,2024-01-26T18:00:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.88
900405,Hall Mews Boston,2024-01-26T18:00:00.000+00:00,feeder,0003,L3 Active Power,kW,15.86
900405,Hall Mews Boston,2024-01-26T18:00:00.000+00:00,feeder,0003,L2 Active Power,kW,21.76
900405,Hall Mews Boston,2024-01-26T18:00:00.000+00:00,feeder,0003,L1 Active Power,kW,9.51
900405,Hall Mews Boston,2024-01-26T18:00:00.000+00:00,feeder,0003,N Current (RMS),A,55.9
900405,Hall Mews Boston,2024-01-26T18:00:00.000+00:00,feeder,0003,L3 Current (RMS),A,67.6
900405,Hall Mews Boston,2024-01-26T18:00:00.000+00:00,feeder,0003,L2 Current (RMS),A,93.4
900405,Hall Mews Boston,2024-01-26T18:00:00.000+00:00,feeder,0003,L1 Current (RMS),A,40.5
900405,Hall Mews Boston,2024-01-26T18:00:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,0.2
900405,Hall Mews Boston,2024-01-26T18:00:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,0.49
900405,Hall Mews Boston,2024-01-26T18:00:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,0.53
900405,Hall Mews Boston,2024-01-26T18:00:00.000+00:00,feeder,0002,L3 Active Power,kW,55.27
900405,Hall Mews Boston,2024-01-26T18:00:00.000+00:00,feeder,0002,L2 Active Power,kW,89.03
900405,Hall Mews Boston,2024-01-26T18:00:00.000+00:00,feeder,0002,L1 Active Power,kW,46.33
900405,Hall Mews Boston,2024-01-26T18:00:00.000+00:00,feeder,0002,N Current (RMS),A,158.4
900405,Hall Mews Boston,2024-01-26T18:00:00.000+00:00,feeder,0002,L3 Current (RMS),A,234.5
900405,Hall Mews Boston,2024-01-26T18:00:00.000+00:00,feeder,0002,L2 Current (RMS),A,374.3
900405,Hall Mews Boston,2024-01-26T18:00:00.000+00:00,feeder,0002,L1 Current (RMS),A,195.5
900405,Hall Mews Boston,2024-01-26T18:00:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.28
900405,Hall Mews Boston,2024-01-26T18:00:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.11
900405,Hall Mews Boston,2024-01-26T18:00:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.01
900405,Hall Mews Boston,2024-01-26T18:00:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.15
900405,Hall Mews Boston,2024-01-26T18:00:00.000+00:00,feeder,0001,L2 Active Power,kW,1.32
900405,Hall Mews Boston,2024-01-26T18:00:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.12
900405,Hall Mews Boston,2024-01-26T18:00:00.000+00:00,feeder,0001,N Current (RMS),A,22.3
900405,Hall Mews Boston,2024-01-26T18:00:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.6
900405,Hall Mews Boston,2024-01-26T18:00:00.000+00:00,feeder,0001,L2 Current (RMS),A,7.8
900405,Hall Mews Boston,2024-01-26T18:00:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.8
900405,Hall Mews Boston,2024-01-26T18:00:00.000+00:00,transformer,,Temperature,C,20.9
900405,Hall Mews Boston,2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
900405,Hall Mews Boston,2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
900405,Hall Mews Boston,2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
900405,Hall Mews Boston,2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
900405,Hall Mews Boston,2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
900405,Hall Mews Boston,2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
900405,Hall Mews Boston,2024-01-26T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
900405,Hall Mews Boston,2024-01-26T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
900405,Hall Mews Boston,2024-01-26T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
900405,Hall Mews Boston,2024-01-26T18:00:00.000+00:00,busbar,,L3 Active Power,kW,70.98
900405,Hall Mews Boston,2024-01-26T18:00:00.000+00:00,busbar,,L2 Active Power,kW,112.1
900405,Hall Mews Boston,2024-01-26T18:00:00.000+00:00,busbar,,L1 Active Power,kW,55.73
900405,Hall Mews Boston,2024-01-26T18:00:00.000+00:00,busbar,,N Current (RMS),A,224.1
900405,Hall Mews Boston,2024-01-26T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,299.6
900405,Hall Mews Boston,2024-01-26T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,471.6
900405,Hall Mews Boston,2024-01-26T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,235.0
900405,Hall Mews Boston,2024-01-26T17:50:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.07
900405,Hall Mews Boston,2024-01-26T17:50:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.62
900405,Hall Mews Boston,2024-01-26T17:50:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.5
900405,Hall Mews Boston,2024-01-26T17:50:00.000+00:00,feeder,0003,L3 Active Power,kW,10.81
900405,Hall Mews Boston,2024-01-26T17:50:00.000+00:00,feeder,0003,L2 Active Power,kW,14.5
900405,Hall Mews Boston,2024-01-26T17:50:00.000+00:00,feeder,0003,L1 Active Power,kW,9.69
900405,Hall Mews Boston,2024-01-26T17:50:00.000+00:00,feeder,0003,N Current (RMS),A,31.3
900405,Hall Mews Boston,2024-01-26T17:50:00.000+00:00,feeder,0003,L3 Current (RMS),A,47.2
900405,Hall Mews Boston,2024-01-26T17:50:00.000+00:00,feeder,0003,L2 Current (RMS),A,62.7
900405,Hall Mews Boston,2024-01-26T17:50:00.000+00:00,feeder,0003,L1 Current (RMS),A,41.4
900405,Hall Mews Boston,2024-01-26T17:50:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,0.97
900405,Hall Mews Boston,2024-01-26T17:50:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,0.47
900405,Hall Mews Boston,2024-01-26T17:50:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,1.44
900405,Hall Mews Boston,2024-01-26T17:50:00.000+00:00,feeder,0002,L3 Active Power,kW,57.83
900405,Hall Mews Boston,2024-01-26T17:50:00.000+00:00,feeder,0002,L2 Active Power,kW,88.0
900405,Hall Mews Boston,2024-01-26T17:50:00.000+00:00,feeder,0002,L1 Active Power,kW,46.4
900405,Hall Mews Boston,2024-01-26T17:50:00.000+00:00,feeder,0002,N Current (RMS),A,148.8
900405,Hall Mews Boston,2024-01-26T17:50:00.000+00:00,feeder,0002,L3 Current (RMS),A,243.7
900405,Hall Mews Boston,2024-01-26T17:50:00.000+00:00,feeder,0002,L2 Current (RMS),A,370.2
900405,Hall Mews Boston,2024-01-26T17:50:00.000+00:00,feeder,0002,L1 Current (RMS),A,196.5
900405,Hall Mews Boston,2024-01-26T17:50:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.27
900405,Hall Mews Boston,2024-01-26T17:50:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.11
900405,Hall Mews Boston,2024-01-26T17:50:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.01
900405,Hall Mews Boston,2024-01-26T17:50:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.18
900405,Hall Mews Boston,2024-01-26T17:50:00.000+00:00,feeder,0001,L2 Active Power,kW,0.75
900405,Hall Mews Boston,2024-01-26T17:50:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.11
900405,Hall Mews Boston,2024-01-26T17:50:00.000+00:00,feeder,0001,N Current (RMS),A,18.5
900405,Hall Mews Boston,2024-01-26T17:50:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.6
900405,Hall Mews Boston,2024-01-26T17:50:00.000+00:00,feeder,0001,L2 Current (RMS),A,3.6
900405,Hall Mews Boston,2024-01-26T17:50:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.7
900405,Hall Mews Boston,2024-01-26T17:50:00.000+00:00,transformer,,Temperature,C,20.9
900405,Hall Mews Boston,2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
900405,Hall Mews Boston,2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
900405,Hall Mews Boston,2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
900405,Hall Mews Boston,2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
900405,Hall Mews Boston,2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
900405,Hall Mews Boston,2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
900405,Hall Mews Boston,2024-01-26T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
900405,Hall Mews Boston,2024-01-26T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
900405,Hall Mews Boston,2024-01-26T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
900405,Hall Mews Boston,2024-01-26T17:50:00.000+00:00,busbar,,L3 Active Power,kW,68.46
900405,Hall Mews Boston,2024-01-26T17:50:00.000+00:00,busbar,,L2 Active Power,kW,103.25
900405,Hall Mews Boston,2024-01-26T17:50:00.000+00:00,busbar,,L1 Active Power,kW,55.98
900405,Hall Mews Boston,2024-01-26T17:50:00.000+00:00,busbar,,N Current (RMS),A,187.9
900405,Hall Mews Boston,2024-01-26T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,288.6
900405,Hall Mews Boston,2024-01-26T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,434.7
900405,Hall Mews Boston,2024-01-26T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,236.9
900405,Hall Mews Boston,2024-01-26T17:40:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.18
900405,Hall Mews Boston,2024-01-26T17:40:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.19
900405,Hall Mews Boston,2024-01-26T17:40:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.18
900405,Hall Mews Boston,2024-01-26T17:40:00.000+00:00,feeder,0003,L3 Active Power,kW,11.04
900405,Hall Mews Boston,2024-01-26T17:40:00.000+00:00,feeder,0003,L2 Active Power,kW,13.54
900405,Hall Mews Boston,2024-01-26T17:40:00.000+00:00,feeder,0003,L1 Active Power,kW,10.26
900405,Hall Mews Boston,2024-01-26T17:40:00.000+00:00,feeder,0003,N Current (RMS),A,28.1
900405,Hall Mews Boston,2024-01-26T17:40:00.000+00:00,feeder,0003,L3 Current (RMS),A,48.0
900405,Hall Mews Boston,2024-01-26T17:40:00.000+00:00,feeder,0003,L2 Current (RMS),A,59.1
900405,Hall Mews Boston,2024-01-26T17:40:00.000+00:00,feeder,0003,L1 Current (RMS),A,43.6
900405,Hall Mews Boston,2024-01-26T17:40:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-0.83
900405,Hall Mews Boston,2024-01-26T17:40:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.41
900405,Hall Mews Boston,2024-01-26T17:40:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,0.9
900405,Hall Mews Boston,2024-01-26T17:40:00.000+00:00,feeder,0002,L3 Active Power,kW,55.51
900405,Hall Mews Boston,2024-01-26T17:40:00.000+00:00,feeder,0002,L2 Active Power,kW,64.53
900405,Hall Mews Boston,2024-01-26T17:40:00.000+00:00,feeder,0002,L1 Active Power,kW,47.94
900405,Hall Mews Boston,2024-01-26T17:40:00.000+00:00,feeder,0002,N Current (RMS),A,82.8
900405,Hall Mews Boston,2024-01-26T17:40:00.000+00:00,feeder,0002,L3 Current (RMS),A,234.2
900405,Hall Mews Boston,2024-01-26T17:40:00.000+00:00,feeder,0002,L2 Current (RMS),A,272.0
900405,Hall Mews Boston,2024-01-26T17:40:00.000+00:00,feeder,0002,L1 Current (RMS),A,202.5
900405,Hall Mews Boston,2024-01-26T17:40:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.24
900405,Hall Mews Boston,2024-01-26T17:40:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,0.03
900405,Hall Mews Boston,2024-01-26T17:40:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.05
900405,Hall Mews Boston,2024-01-26T17:40:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.34
900405,Hall Mews Boston,2024-01-26T17:40:00.000+00:00,feeder,0001,L2 Active Power,kW,0.89
900405,Hall Mews Boston,2024-01-26T17:40:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.03
900405,Hall Mews Boston,2024-01-26T17:40:00.000+00:00,feeder,0001,N Current (RMS),A,9.8
900405,Hall Mews Boston,2024-01-26T17:40:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.9
900405,Hall Mews Boston,2024-01-26T17:40:00.000+00:00,feeder,0001,L2 Current (RMS),A,3.9
900405,Hall Mews Boston,2024-01-26T17:40:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.6
900405,Hall Mews Boston,2024-01-26T17:40:00.000+00:00,transformer,,Temperature,C,20.9
900405,Hall Mews Boston,2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
900405,Hall Mews Boston,2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.51
900405,Hall Mews Boston,2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
900405,Hall Mews Boston,2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
900405,Hall Mews Boston,2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
900405,Hall Mews Boston,2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
900405,Hall Mews Boston,2024-01-26T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
900405,Hall Mews Boston,2024-01-26T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
900405,Hall Mews Boston,2024-01-26T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
900405,Hall Mews Boston,2024-01-26T17:40:00.000+00:00,busbar,,L3 Active Power,kW,66.22
900405,Hall Mews Boston,2024-01-26T17:40:00.000+00:00,busbar,,L2 Active Power,kW,78.97
900405,Hall Mews Boston,2024-01-26T17:40:00.000+00:00,busbar,,L1 Active Power,kW,58.17
900405,Hall Mews Boston,2024-01-26T17:40:00.000+00:00,busbar,,N Current (RMS),A,112.8
900405,Hall Mews Boston,2024-01-26T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,279.7
900405,Hall Mews Boston,2024-01-26T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,333.3
900405,Hall Mews Boston,2024-01-26T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,245.6
900405,Hall Mews Boston,2024-01-26T17:30:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.15
900405,Hall Mews Boston,2024-01-26T17:30:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.75
900405,Hall Mews Boston,2024-01-26T17:30:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.09
900405,Hall Mews Boston,2024-01-26T17:30:00.000+00:00,feeder,0003,L3 Active Power,kW,8.52
900405,Hall Mews Boston,2024-01-26T17:30:00.000+00:00,feeder,0003,L2 Active Power,kW,18.19
900405,Hall Mews Boston,2024-01-26T17:30:00.000+00:00,feeder,0003,L1 Active Power,kW,9.23
900405,Hall Mews Boston,2024-01-26T17:30:00.000+00:00,feeder,0003,N Current (RMS),A,47.4
900405,Hall Mews Boston,2024-01-26T17:30:00.000+00:00,feeder,0003,L3 Current (RMS),A,36.8
900405,Hall Mews Boston,2024-01-26T17:30:00.000+00:00,feeder,0003,L2 Current (RMS),A,80.7
900405,Hall Mews Boston,2024-01-26T17:30:00.000+00:00,feeder,0003,L1 Current (RMS),A,39.7
900405,Hall Mews Boston,2024-01-26T17:30:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.67
900405,Hall Mews Boston,2024-01-26T17:30:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.19
900405,Hall Mews Boston,2024-01-26T17:30:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,0.81
900405,Hall Mews Boston,2024-01-26T17:30:00.000+00:00,feeder,0002,L3 Active Power,kW,54.33
900405,Hall Mews Boston,2024-01-26T17:30:00.000+00:00,feeder,0002,L2 Active Power,kW,63.39
900405,Hall Mews Boston,2024-01-26T17:30:00.000+00:00,feeder,0002,L1 Active Power,kW,45.32
900405,Hall Mews Boston,2024-01-26T17:30:00.000+00:00,feeder,0002,N Current (RMS),A,88.8
900405,Hall Mews Boston,2024-01-26T17:30:00.000+00:00,feeder,0002,L3 Current (RMS),A,229.4
900405,Hall Mews Boston,2024-01-26T17:30:00.000+00:00,feeder,0002,L2 Current (RMS),A,268.4
900405,Hall Mews Boston,2024-01-26T17:30:00.000+00:00,feeder,0002,L1 Current (RMS),A,191.2
900405,Hall Mews Boston,2024-01-26T17:30:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.21
900405,Hall Mews Boston,2024-01-26T17:30:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.1
900405,Hall Mews Boston,2024-01-26T17:30:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.06
900405,Hall Mews Boston,2024-01-26T17:30:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.31
900405,Hall Mews Boston,2024-01-26T17:30:00.000+00:00,feeder,0001,L2 Active Power,kW,1.99
900405,Hall Mews Boston,2024-01-26T17:30:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.05
900405,Hall Mews Boston,2024-01-26T17:30:00.000+00:00,feeder,0001,N Current (RMS),A,16.4
900405,Hall Mews Boston,2024-01-26T17:30:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.7
900405,Hall Mews Boston,2024-01-26T17:30:00.000+00:00,feeder,0001,L2 Current (RMS),A,10.1
900405,Hall Mews Boston,2024-01-26T17:30:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.6
900405,Hall Mews Boston,2024-01-26T17:30:00.000+00:00,transformer,,Temperature,C,20.9
900405,Hall Mews Boston,2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
900405,Hall Mews Boston,2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
900405,Hall Mews Boston,2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
900405,Hall Mews Boston,2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.67
900405,Hall Mews Boston,2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
900405,Hall Mews Boston,2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
900405,Hall Mews Boston,2024-01-26T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
900405,Hall Mews Boston,2024-01-26T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
900405,Hall Mews Boston,2024-01-26T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
900405,Hall Mews Boston,2024-01-26T17:30:00.000+00:00,busbar,,L3 Active Power,kW,62.54
900405,Hall Mews Boston,2024-01-26T17:30:00.000+00:00,busbar,,L2 Active Power,kW,83.57
900405,Hall Mews Boston,2024-01-26T17:30:00.000+00:00,busbar,,L1 Active Power,kW,54.5
900405,Hall Mews Boston,2024-01-26T17:30:00.000+00:00,busbar,,N Current (RMS),A,139.3
900405,Hall Mews Boston,2024-01-26T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,264.3
900405,Hall Mews Boston,2024-01-26T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,353.6
900405,Hall Mews Boston,2024-01-26T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,230.1
900405,Hall Mews Boston,2024-01-26T17:20:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.71
900405,Hall Mews Boston,2024-01-26T17:20:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.63
900405,Hall Mews Boston,2024-01-26T17:20:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.38
900405,Hall Mews Boston,2024-01-26T17:20:00.000+00:00,feeder,0003,L3 Active Power,kW,9.93
900405,Hall Mews Boston,2024-01-26T17:20:00.000+00:00,feeder,0003,L2 Active Power,kW,21.25
900405,Hall Mews Boston,2024-01-26T17:20:00.000+00:00,feeder,0003,L1 Active Power,kW,10.04
900405,Hall Mews Boston,2024-01-26T17:20:00.000+00:00,feeder,0003,N Current (RMS),A,53.6
900405,Hall Mews Boston,2024-01-26T17:20:00.000+00:00,feeder,0003,L3 Current (RMS),A,43.5
900405,Hall Mews Boston,2024-01-26T17:20:00.000+00:00,feeder,0003,L2 Current (RMS),A,90.9
900405,Hall Mews Boston,2024-01-26T17:20:00.000+00:00,feeder,0003,L1 Current (RMS),A,44.4
900405,Hall Mews Boston,2024-01-26T17:20:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.47
900405,Hall Mews Boston,2024-01-26T17:20:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-0.11
900405,Hall Mews Boston,2024-01-26T17:20:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,1.05
900405,Hall Mews Boston,2024-01-26T17:20:00.000+00:00,feeder,0002,L3 Active Power,kW,53.94
900405,Hall Mews Boston,2024-01-26T17:20:00.000+00:00,feeder,0002,L2 Active Power,kW,64.79
900405,Hall Mews Boston,2024-01-26T17:20:00.000+00:00,feeder,0002,L1 Active Power,kW,53.58
900405,Hall Mews Boston,2024-01-26T17:20:00.000+00:00,feeder,0002,N Current (RMS),A,76.5
900405,Hall Mews Boston,2024-01-26T17:20:00.000+00:00,feeder,0002,L3 Current (RMS),A,228.4
900405,Hall Mews Boston,2024-01-26T17:20:00.000+00:00,feeder,0002,L2 Current (RMS),A,274.5
900405,Hall Mews Boston,2024-01-26T17:20:00.000+00:00,feeder,0002,L1 Current (RMS),A,226.6
900405,Hall Mews Boston,2024-01-26T17:20:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.3
900405,Hall Mews Boston,2024-01-26T17:20:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,0.06
900405,Hall Mews Boston,2024-01-26T17:20:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.04
900405,Hall Mews Boston,2024-01-26T17:20:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.31
900405,Hall Mews Boston,2024-01-26T17:20:00.000+00:00,feeder,0001,L2 Active Power,kW,1.67
900405,Hall Mews Boston,2024-01-26T17:20:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.03
900405,Hall Mews Boston,2024-01-26T17:20:00.000+00:00,feeder,0001,N Current (RMS),A,17.0
900405,Hall Mews Boston,2024-01-26T17:20:00.000+00:00,feeder,0001,L3 Current (RMS),A,2.0
900405,Hall Mews Boston,2024-01-26T17:20:00.000+00:00,feeder,0001,L2 Current (RMS),A,8.8
900405,Hall Mews Boston,2024-01-26T17:20:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.6
900405,Hall Mews Boston,2024-01-26T17:20:00.000+00:00,transformer,,Temperature,C,20.9
900405,Hall Mews Boston,2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
900405,Hall Mews Boston,2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.55
900405,Hall Mews Boston,2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
900405,Hall Mews Boston,2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.71
900405,Hall Mews Boston,2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
900405,Hall Mews Boston,2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
900405,Hall Mews Boston,2024-01-26T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
900405,Hall Mews Boston,2024-01-26T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
900405,Hall Mews Boston,2024-01-26T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
900405,Hall Mews Boston,2024-01-26T17:20:00.000+00:00,busbar,,L3 Active Power,kW,63.56
900405,Hall Mews Boston,2024-01-26T17:20:00.000+00:00,busbar,,L2 Active Power,kW,87.7
900405,Hall Mews Boston,2024-01-26T17:20:00.000+00:00,busbar,,L1 Active Power,kW,63.6
900405,Hall Mews Boston,2024-01-26T17:20:00.000+00:00,busbar,,N Current (RMS),A,137.6
900405,Hall Mews Boston,2024-01-26T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,269.4
900405,Hall Mews Boston,2024-01-26T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,371.6
900405,Hall Mews Boston,2024-01-26T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,268.7
900405,Hall Mews Boston,2024-01-26T17:10:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.32
900405,Hall Mews Boston,2024-01-26T17:10:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.27
900405,Hall Mews Boston,2024-01-26T17:10:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.9
900405,Hall Mews Boston,2024-01-26T17:10:00.000+00:00,feeder,0003,L3 Active Power,kW,10.16
900405,Hall Mews Boston,2024-01-26T17:10:00.000+00:00,feeder,0003,L2 Active Power,kW,15.38
900405,Hall Mews Boston,2024-01-26T17:10:00.000+00:00,feeder,0003,L1 Active Power,kW,11.77
900405,Hall Mews Boston,2024-01-26T17:10:00.000+00:00,feeder,0003,N Current (RMS),A,31.5
900405,Hall Mews Boston,2024-01-26T17:10:00.000+00:00,feeder,0003,L3 Current (RMS),A,45.0
900405,Hall Mews Boston,2024-01-26T17:10:00.000+00:00,feeder,0003,L2 Current (RMS),A,65.3
900405,Hall Mews Boston,2024-01-26T17:10:00.000+00:00,feeder,0003,L1 Current (RMS),A,50.4
900405,Hall Mews Boston,2024-01-26T17:10:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-0.92
900405,Hall Mews Boston,2024-01-26T17:10:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-0.15
900405,Hall Mews Boston,2024-01-26T17:10:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,0.68
900405,Hall Mews Boston,2024-01-26T17:10:00.000+00:00,feeder,0002,L3 Active Power,kW,53.33
900405,Hall Mews Boston,2024-01-26T17:10:00.000+00:00,feeder,0002,L2 Active Power,kW,65.6
900405,Hall Mews Boston,2024-01-26T17:10:00.000+00:00,feeder,0002,L1 Active Power,kW,50.16
900405,Hall Mews Boston,2024-01-26T17:10:00.000+00:00,feeder,0002,N Current (RMS),A,81.2
900405,Hall Mews Boston,2024-01-26T17:10:00.000+00:00,feeder,0002,L3 Current (RMS),A,224.3
900405,Hall Mews Boston,2024-01-26T17:10:00.000+00:00,feeder,0002,L2 Current (RMS),A,275.0
900405,Hall Mews Boston,2024-01-26T17:10:00.000+00:00,feeder,0002,L1 Current (RMS),A,209.8
900405,Hall Mews Boston,2024-01-26T17:10:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.26
900405,Hall Mews Boston,2024-01-26T17:10:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,0.08
900405,Hall Mews Boston,2024-01-26T17:10:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.04
900405,Hall Mews Boston,2024-01-26T17:10:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.3
900405,Hall Mews Boston,2024-01-26T17:10:00.000+00:00,feeder,0001,L2 Active Power,kW,1.49
900405,Hall Mews Boston,2024-01-26T17:10:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.03
900405,Hall Mews Boston,2024-01-26T17:10:00.000+00:00,feeder,0001,N Current (RMS),A,15.6
900405,Hall Mews Boston,2024-01-26T17:10:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.8
900405,Hall Mews Boston,2024-01-26T17:10:00.000+00:00,feeder,0001,L2 Current (RMS),A,7.9
900405,Hall Mews Boston,2024-01-26T17:10:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.6
900405,Hall Mews Boston,2024-01-26T17:10:00.000+00:00,transformer,,Temperature,C,20.9
900405,Hall Mews Boston,2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
900405,Hall Mews Boston,2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
900405,Hall Mews Boston,2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
900405,Hall Mews Boston,2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
900405,Hall Mews Boston,2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
900405,Hall Mews Boston,2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
900405,Hall Mews Boston,2024-01-26T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
900405,Hall Mews Boston,2024-01-26T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
900405,Hall Mews Boston,2024-01-26T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
900405,Hall Mews Boston,2024-01-26T17:10:00.000+00:00,busbar,,L3 Active Power,kW,63.19
900405,Hall Mews Boston,2024-01-26T17:10:00.000+00:00,busbar,,L2 Active Power,kW,82.47
900405,Hall Mews Boston,2024-01-26T17:10:00.000+00:00,busbar,,L1 Active Power,kW,61.9
900405,Hall Mews Boston,2024-01-26T17:10:00.000+00:00,busbar,,N Current (RMS),A,120.2
900405,Hall Mews Boston,2024-01-26T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,266.3
900405,Hall Mews Boston,2024-01-26T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,346.0
900405,Hall Mews Boston,2024-01-26T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,259.1
900405,Hall Mews Boston,2024-01-26T17:00:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.63
900405,Hall Mews Boston,2024-01-26T17:00:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.67
900405,Hall Mews Boston,2024-01-26T17:00:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.98
