Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
900405,Hall Mews Boston,2024-01-26T17:00:00.000+00:00,feeder,0003,L3 Active Power,kW,7.75
900405,Hall Mews Boston,2024-01-26T17:00:00.000+00:00,feeder,0003,L2 Active Power,kW,10.82
900405,Hall Mews Boston,2024-01-26T17:00:00.000+00:00,feeder,0003,L1 Active Power,kW,10.4
900405,Hall Mews Boston,2024-01-26T17:00:00.000+00:00,feeder,0003,N Current (RMS),A,27.5
900405,Hall Mews Boston,2024-01-26T17:00:00.000+00:00,feeder,0003,L3 Current (RMS),A,33.5
900405,Hall Mews Boston,2024-01-26T17:00:00.000+00:00,feeder,0003,L2 Current (RMS),A,46.5
900405,Hall Mews Boston,2024-01-26T17:00:00.000+00:00,feeder,0003,L1 Current (RMS),A,44.5
900405,Hall Mews Boston,2024-01-26T17:00:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.12
900405,Hall Mews Boston,2024-01-26T17:00:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.11
900405,Hall Mews Boston,2024-01-26T17:00:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,0.94
900405,Hall Mews Boston,2024-01-26T17:00:00.000+00:00,feeder,0002,L3 Active Power,kW,57.16
900405,Hall Mews Boston,2024-01-26T17:00:00.000+00:00,feeder,0002,L2 Active Power,kW,63.29
900405,Hall Mews Boston,2024-01-26T17:00:00.000+00:00,feeder,0002,L1 Active Power,kW,46.93
900405,Hall Mews Boston,2024-01-26T17:00:00.000+00:00,feeder,0002,N Current (RMS),A,82.3
900405,Hall Mews Boston,2024-01-26T17:00:00.000+00:00,feeder,0002,L3 Current (RMS),A,238.3
900405,Hall Mews Boston,2024-01-26T17:00:00.000+00:00,feeder,0002,L2 Current (RMS),A,262.8
900405,Hall Mews Boston,2024-01-26T17:00:00.000+00:00,feeder,0002,L1 Current (RMS),A,194.8
900405,Hall Mews Boston,2024-01-26T17:00:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.2
900405,Hall Mews Boston,2024-01-26T17:00:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,0.03
900405,Hall Mews Boston,2024-01-26T17:00:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.07
900405,Hall Mews Boston,2024-01-26T17:00:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.34
900405,Hall Mews Boston,2024-01-26T17:00:00.000+00:00,feeder,0001,L2 Active Power,kW,1.01
900405,Hall Mews Boston,2024-01-26T17:00:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.03
900405,Hall Mews Boston,2024-01-26T17:00:00.000+00:00,feeder,0001,N Current (RMS),A,8.2
900405,Hall Mews Boston,2024-01-26T17:00:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.8
900405,Hall Mews Boston,2024-01-26T17:00:00.000+00:00,feeder,0001,L2 Current (RMS),A,4.3
900405,Hall Mews Boston,2024-01-26T17:00:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.6
900405,Hall Mews Boston,2024-01-26T17:00:00.000+00:00,transformer,,Temperature,C,20.9
900405,Hall Mews Boston,2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
900405,Hall Mews Boston,2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
900405,Hall Mews Boston,2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
900405,Hall Mews Boston,2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
900405,Hall Mews Boston,2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
900405,Hall Mews Boston,2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
900405,Hall Mews Boston,2024-01-26T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
900405,Hall Mews Boston,2024-01-26T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
900405,Hall Mews Boston,2024-01-26T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
900405,Hall Mews Boston,2024-01-26T17:00:00.000+00:00,busbar,,L3 Active Power,kW,64.57
900405,Hall Mews Boston,2024-01-26T17:00:00.000+00:00,busbar,,L2 Active Power,kW,75.12
900405,Hall Mews Boston,2024-01-26T17:00:00.000+00:00,busbar,,L1 Active Power,kW,57.29
900405,Hall Mews Boston,2024-01-26T17:00:00.000+00:00,busbar,,N Current (RMS),A,106.5
900405,Hall Mews Boston,2024-01-26T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,269.5
900405,Hall Mews Boston,2024-01-26T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,312.3
900405,Hall Mews Boston,2024-01-26T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,238.0
900405,Hall Mews Boston,2024-01-26T16:50:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.33
900405,Hall Mews Boston,2024-01-26T16:50:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.08
900405,Hall Mews Boston,2024-01-26T16:50:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.22
900405,Hall Mews Boston,2024-01-26T16:50:00.000+00:00,feeder,0003,L3 Active Power,kW,7.97
900405,Hall Mews Boston,2024-01-26T16:50:00.000+00:00,feeder,0003,L2 Active Power,kW,9.21
900405,Hall Mews Boston,2024-01-26T16:50:00.000+00:00,feeder,0003,L1 Active Power,kW,9.13
900405,Hall Mews Boston,2024-01-26T16:50:00.000+00:00,feeder,0003,N Current (RMS),A,21.7
900405,Hall Mews Boston,2024-01-26T16:50:00.000+00:00,feeder,0003,L3 Current (RMS),A,35.0
900405,Hall Mews Boston,2024-01-26T16:50:00.000+00:00,feeder,0003,L2 Current (RMS),A,40.1
900405,Hall Mews Boston,2024-01-26T16:50:00.000+00:00,feeder,0003,L1 Current (RMS),A,39.7
900405,Hall Mews Boston,2024-01-26T16:50:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.57
900405,Hall Mews Boston,2024-01-26T16:50:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.12
900405,Hall Mews Boston,2024-01-26T16:50:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,0.44
900405,Hall Mews Boston,2024-01-26T16:50:00.000+00:00,feeder,0002,L3 Active Power,kW,55.25
900405,Hall Mews Boston,2024-01-26T16:50:00.000+00:00,feeder,0002,L2 Active Power,kW,56.41
900405,Hall Mews Boston,2024-01-26T16:50:00.000+00:00,feeder,0002,L1 Active Power,kW,47.65
900405,Hall Mews Boston,2024-01-26T16:50:00.000+00:00,feeder,0002,N Current (RMS),A,71.7
900405,Hall Mews Boston,2024-01-26T16:50:00.000+00:00,feeder,0002,L3 Current (RMS),A,233.4
900405,Hall Mews Boston,2024-01-26T16:50:00.000+00:00,feeder,0002,L2 Current (RMS),A,237.2
900405,Hall Mews Boston,2024-01-26T16:50:00.000+00:00,feeder,0002,L1 Current (RMS),A,200.8
900405,Hall Mews Boston,2024-01-26T16:50:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.19
900405,Hall Mews Boston,2024-01-26T16:50:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,0.07
900405,Hall Mews Boston,2024-01-26T16:50:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.1
900405,Hall Mews Boston,2024-01-26T16:50:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.36
900405,Hall Mews Boston,2024-01-26T16:50:00.000+00:00,feeder,0001,L2 Active Power,kW,2.79
900405,Hall Mews Boston,2024-01-26T16:50:00.000+00:00,feeder,0001,L1 Active Power,kW,0.0
900405,Hall Mews Boston,2024-01-26T16:50:00.000+00:00,feeder,0001,N Current (RMS),A,14.2
900405,Hall Mews Boston,2024-01-26T16:50:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.9
900405,Hall Mews Boston,2024-01-26T16:50:00.000+00:00,feeder,0001,L2 Current (RMS),A,12.7
900405,Hall Mews Boston,2024-01-26T16:50:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.7
900405,Hall Mews Boston,2024-01-26T16:50:00.000+00:00,transformer,,Temperature,C,20.9
900405,Hall Mews Boston,2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
900405,Hall Mews Boston,2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
900405,Hall Mews Boston,2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
900405,Hall Mews Boston,2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
900405,Hall Mews Boston,2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
900405,Hall Mews Boston,2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
900405,Hall Mews Boston,2024-01-26T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
900405,Hall Mews Boston,2024-01-26T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
900405,Hall Mews Boston,2024-01-26T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
900405,Hall Mews Boston,2024-01-26T16:50:00.000+00:00,busbar,,L3 Active Power,kW,62.85
900405,Hall Mews Boston,2024-01-26T16:50:00.000+00:00,busbar,,L2 Active Power,kW,68.41
900405,Hall Mews Boston,2024-01-26T16:50:00.000+00:00,busbar,,L1 Active Power,kW,56.78
900405,Hall Mews Boston,2024-01-26T16:50:00.000+00:00,busbar,,N Current (RMS),A,92.3
900405,Hall Mews Boston,2024-01-26T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,265.0
900405,Hall Mews Boston,2024-01-26T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,288.0
900405,Hall Mews Boston,2024-01-26T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,238.9
900405,Hall Mews Boston,2024-01-26T16:40:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.85
900405,Hall Mews Boston,2024-01-26T16:40:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.12
900405,Hall Mews Boston,2024-01-26T16:40:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.03
900405,Hall Mews Boston,2024-01-26T16:40:00.000+00:00,feeder,0003,L3 Active Power,kW,6.44
900405,Hall Mews Boston,2024-01-26T16:40:00.000+00:00,feeder,0003,L2 Active Power,kW,7.9
900405,Hall Mews Boston,2024-01-26T16:40:00.000+00:00,feeder,0003,L1 Active Power,kW,8.04
900405,Hall Mews Boston,2024-01-26T16:40:00.000+00:00,feeder,0003,N Current (RMS),A,21.3
900405,Hall Mews Boston,2024-01-26T16:40:00.000+00:00,feeder,0003,L3 Current (RMS),A,29.4
900405,Hall Mews Boston,2024-01-26T16:40:00.000+00:00,feeder,0003,L2 Current (RMS),A,35.1
900405,Hall Mews Boston,2024-01-26T16:40:00.000+00:00,feeder,0003,L1 Current (RMS),A,35.0
900405,Hall Mews Boston,2024-01-26T16:40:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-0.33
900405,Hall Mews Boston,2024-01-26T16:40:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-0.34
900405,Hall Mews Boston,2024-01-26T16:40:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,0.05
900405,Hall Mews Boston,2024-01-26T16:40:00.000+00:00,feeder,0002,L3 Active Power,kW,48.09
900405,Hall Mews Boston,2024-01-26T16:40:00.000+00:00,feeder,0002,L2 Active Power,kW,61.87
900405,Hall Mews Boston,2024-01-26T16:40:00.000+00:00,feeder,0002,L1 Active Power,kW,42.68
900405,Hall Mews Boston,2024-01-26T16:40:00.000+00:00,feeder,0002,N Current (RMS),A,85.1
900405,Hall Mews Boston,2024-01-26T16:40:00.000+00:00,feeder,0002,L3 Current (RMS),A,204.6
900405,Hall Mews Boston,2024-01-26T16:40:00.000+00:00,feeder,0002,L2 Current (RMS),A,263.7
900405,Hall Mews Boston,2024-01-26T16:40:00.000+00:00,feeder,0002,L1 Current (RMS),A,181.3
900405,Hall Mews Boston,2024-01-26T16:40:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.25
900405,Hall Mews Boston,2024-01-26T16:40:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.02
900405,Hall Mews Boston,2024-01-26T16:40:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.04
900405,Hall Mews Boston,2024-01-26T16:40:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.22
900405,Hall Mews Boston,2024-01-26T16:40:00.000+00:00,feeder,0001,L2 Active Power,kW,1.63
900405,Hall Mews Boston,2024-01-26T16:40:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.03
900405,Hall Mews Boston,2024-01-26T16:40:00.000+00:00,feeder,0001,N Current (RMS),A,13.7
900405,Hall Mews Boston,2024-01-26T16:40:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.6
900405,Hall Mews Boston,2024-01-26T16:40:00.000+00:00,feeder,0001,L2 Current (RMS),A,9.1
900405,Hall Mews Boston,2024-01-26T16:40:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.6
900405,Hall Mews Boston,2024-01-26T16:40:00.000+00:00,transformer,,Temperature,C,20.9
900405,Hall Mews Boston,2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
900405,Hall Mews Boston,2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.36
900405,Hall Mews Boston,2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
900405,Hall Mews Boston,2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.97
900405,Hall Mews Boston,2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
900405,Hall Mews Boston,2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
900405,Hall Mews Boston,2024-01-26T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
900405,Hall Mews Boston,2024-01-26T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
900405,Hall Mews Boston,2024-01-26T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
900405,Hall Mews Boston,2024-01-26T16:40:00.000+00:00,busbar,,L3 Active Power,kW,54.3
900405,Hall Mews Boston,2024-01-26T16:40:00.000+00:00,busbar,,L2 Active Power,kW,71.4
900405,Hall Mews Boston,2024-01-26T16:40:00.000+00:00,busbar,,L1 Active Power,kW,50.69
900405,Hall Mews Boston,2024-01-26T16:40:00.000+00:00,busbar,,N Current (RMS),A,109.3
900405,Hall Mews Boston,2024-01-26T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,231.6
900405,Hall Mews Boston,2024-01-26T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,304.6
900405,Hall Mews Boston,2024-01-26T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,215.5
900405,Hall Mews Boston,2024-01-26T16:30:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.99
900405,Hall Mews Boston,2024-01-26T16:30:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.47
900405,Hall Mews Boston,2024-01-26T16:30:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.01
900405,Hall Mews Boston,2024-01-26T16:30:00.000+00:00,feeder,0003,L3 Active Power,kW,7.68
900405,Hall Mews Boston,2024-01-26T16:30:00.000+00:00,feeder,0003,L2 Active Power,kW,8.38
900405,Hall Mews Boston,2024-01-26T16:30:00.000+00:00,feeder,0003,L1 Active Power,kW,6.95
900405,Hall Mews Boston,2024-01-26T16:30:00.000+00:00,feeder,0003,N Current (RMS),A,21.3
900405,Hall Mews Boston,2024-01-26T16:30:00.000+00:00,feeder,0003,L3 Current (RMS),A,33.9
900405,Hall Mews Boston,2024-01-26T16:30:00.000+00:00,feeder,0003,L2 Current (RMS),A,37.7
900405,Hall Mews Boston,2024-01-26T16:30:00.000+00:00,feeder,0003,L1 Current (RMS),A,30.6
900405,Hall Mews Boston,2024-01-26T16:30:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-0.58
900405,Hall Mews Boston,2024-01-26T16:30:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.28
900405,Hall Mews Boston,2024-01-26T16:30:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,0.95
900405,Hall Mews Boston,2024-01-26T16:30:00.000+00:00,feeder,0002,L3 Active Power,kW,53.49
900405,Hall Mews Boston,2024-01-26T16:30:00.000+00:00,feeder,0002,L2 Active Power,kW,45.65
900405,Hall Mews Boston,2024-01-26T16:30:00.000+00:00,feeder,0002,L1 Active Power,kW,47.07
900405,Hall Mews Boston,2024-01-26T16:30:00.000+00:00,feeder,0002,N Current (RMS),A,61.4
900405,Hall Mews Boston,2024-01-26T16:30:00.000+00:00,feeder,0002,L3 Current (RMS),A,228.3
900405,Hall Mews Boston,2024-01-26T16:30:00.000+00:00,feeder,0002,L2 Current (RMS),A,194.7
900405,Hall Mews Boston,2024-01-26T16:30:00.000+00:00,feeder,0002,L1 Current (RMS),A,199.4
900405,Hall Mews Boston,2024-01-26T16:30:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.21
900405,Hall Mews Boston,2024-01-26T16:30:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,0.13
900405,Hall Mews Boston,2024-01-26T16:30:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.1
900405,Hall Mews Boston,2024-01-26T16:30:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.41
900405,Hall Mews Boston,2024-01-26T16:30:00.000+00:00,feeder,0001,L2 Active Power,kW,0.54
900405,Hall Mews Boston,2024-01-26T16:30:00.000+00:00,feeder,0001,L1 Active Power,kW,0.01
900405,Hall Mews Boston,2024-01-26T16:30:00.000+00:00,feeder,0001,N Current (RMS),A,6.8
900405,Hall Mews Boston,2024-01-26T16:30:00.000+00:00,feeder,0001,L3 Current (RMS),A,2.1
900405,Hall Mews Boston,2024-01-26T16:30:00.000+00:00,feeder,0001,L2 Current (RMS),A,2.5
900405,Hall Mews Boston,2024-01-26T16:30:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.7
900405,Hall Mews Boston,2024-01-26T16:30:00.000+00:00,transformer,,Temperature,C,21.0
900405,Hall Mews Boston,2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
900405,Hall Mews Boston,2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.66
900405,Hall Mews Boston,2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
900405,Hall Mews Boston,2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.61
900405,Hall Mews Boston,2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
900405,Hall Mews Boston,2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
900405,Hall Mews Boston,2024-01-26T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
900405,Hall Mews Boston,2024-01-26T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
900405,Hall Mews Boston,2024-01-26T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
900405,Hall Mews Boston,2024-01-26T16:30:00.000+00:00,busbar,,L3 Active Power,kW,60.76
900405,Hall Mews Boston,2024-01-26T16:30:00.000+00:00,busbar,,L2 Active Power,kW,54.57
900405,Hall Mews Boston,2024-01-26T16:30:00.000+00:00,busbar,,L1 Active Power,kW,54.04
900405,Hall Mews Boston,2024-01-26T16:30:00.000+00:00,busbar,,N Current (RMS),A,79.6
900405,Hall Mews Boston,2024-01-26T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,259.4
900405,Hall Mews Boston,2024-01-26T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,233.3
900405,Hall Mews Boston,2024-01-26T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,229.1
900405,Hall Mews Boston,2024-01-26T16:20:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.56
900405,Hall Mews Boston,2024-01-26T16:20:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.68
900405,Hall Mews Boston,2024-01-26T16:20:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.38
900405,Hall Mews Boston,2024-01-26T16:20:00.000+00:00,feeder,0003,L3 Active Power,kW,6.39
900405,Hall Mews Boston,2024-01-26T16:20:00.000+00:00,feeder,0003,L2 Active Power,kW,8.94
900405,Hall Mews Boston,2024-01-26T16:20:00.000+00:00,feeder,0003,L1 Active Power,kW,6.23
900405,Hall Mews Boston,2024-01-26T16:20:00.000+00:00,feeder,0003,N Current (RMS),A,19.8
900405,Hall Mews Boston,2024-01-26T16:20:00.000+00:00,feeder,0003,L3 Current (RMS),A,28.1
900405,Hall Mews Boston,2024-01-26T16:20:00.000+00:00,feeder,0003,L2 Current (RMS),A,39.6
900405,Hall Mews Boston,2024-01-26T16:20:00.000+00:00,feeder,0003,L1 Current (RMS),A,27.8
900405,Hall Mews Boston,2024-01-26T16:20:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-0.07
900405,Hall Mews Boston,2024-01-26T16:20:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.99
900405,Hall Mews Boston,2024-01-26T16:20:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,0.7
900405,Hall Mews Boston,2024-01-26T16:20:00.000+00:00,feeder,0002,L3 Active Power,kW,61.65
900405,Hall Mews Boston,2024-01-26T16:20:00.000+00:00,feeder,0002,L2 Active Power,kW,44.03
900405,Hall Mews Boston,2024-01-26T16:20:00.000+00:00,feeder,0002,L1 Active Power,kW,40.16
900405,Hall Mews Boston,2024-01-26T16:20:00.000+00:00,feeder,0002,N Current (RMS),A,87.7
900405,Hall Mews Boston,2024-01-26T16:20:00.000+00:00,feeder,0002,L3 Current (RMS),A,262.6
900405,Hall Mews Boston,2024-01-26T16:20:00.000+00:00,feeder,0002,L2 Current (RMS),A,188.1
900405,Hall Mews Boston,2024-01-26T16:20:00.000+00:00,feeder,0002,L1 Current (RMS),A,170.4
900405,Hall Mews Boston,2024-01-26T16:20:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.1
900405,Hall Mews Boston,2024-01-26T16:20:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.11
900405,Hall Mews Boston,2024-01-26T16:20:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.15
900405,Hall Mews Boston,2024-01-26T16:20:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.51
900405,Hall Mews Boston,2024-01-26T16:20:00.000+00:00,feeder,0001,L2 Active Power,kW,1.13
900405,Hall Mews Boston,2024-01-26T16:20:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.02
900405,Hall Mews Boston,2024-01-26T16:20:00.000+00:00,feeder,0001,N Current (RMS),A,10.9
900405,Hall Mews Boston,2024-01-26T16:20:00.000+00:00,feeder,0001,L3 Current (RMS),A,2.3
900405,Hall Mews Boston,2024-01-26T16:20:00.000+00:00,feeder,0001,L2 Current (RMS),A,9.1
900405,Hall Mews Boston,2024-01-26T16:20:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.8
900405,Hall Mews Boston,2024-01-26T16:20:00.000+00:00,transformer,,Temperature,C,21.0
900405,Hall Mews Boston,2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
900405,Hall Mews Boston,2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.41
900405,Hall Mews Boston,2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
900405,Hall Mews Boston,2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.7
900405,Hall Mews Boston,2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
900405,Hall Mews Boston,2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.87
900405,Hall Mews Boston,2024-01-26T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
900405,Hall Mews Boston,2024-01-26T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
900405,Hall Mews Boston,2024-01-26T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
900405,Hall Mews Boston,2024-01-26T16:20:00.000+00:00,busbar,,L3 Active Power,kW,67.52
900405,Hall Mews Boston,2024-01-26T16:20:00.000+00:00,busbar,,L2 Active Power,kW,54.09
900405,Hall Mews Boston,2024-01-26T16:20:00.000+00:00,busbar,,L1 Active Power,kW,46.38
900405,Hall Mews Boston,2024-01-26T16:20:00.000+00:00,busbar,,N Current (RMS),A,99.6
900405,Hall Mews Boston,2024-01-26T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,287.6
900405,Hall Mews Boston,2024-01-26T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,231.9
900405,Hall Mews Boston,2024-01-26T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,197.1
900405,Hall Mews Boston,2024-01-26T16:10:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.2
900405,Hall Mews Boston,2024-01-26T16:10:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.3
900405,Hall Mews Boston,2024-01-26T16:10:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.0
900405,Hall Mews Boston,2024-01-26T16:10:00.000+00:00,feeder,0003,L3 Active Power,kW,6.89
900405,Hall Mews Boston,2024-01-26T16:10:00.000+00:00,feeder,0003,L2 Active Power,kW,8.46
900405,Hall Mews Boston,2024-01-26T16:10:00.000+00:00,feeder,0003,L1 Active Power,kW,8.9
900405,Hall Mews Boston,2024-01-26T16:10:00.000+00:00,feeder,0003,N Current (RMS),A,21.9
900405,Hall Mews Boston,2024-01-26T16:10:00.000+00:00,feeder,0003,L3 Current (RMS),A,30.6
900405,Hall Mews Boston,2024-01-26T16:10:00.000+00:00,feeder,0003,L2 Current (RMS),A,37.7
900405,Hall Mews Boston,2024-01-26T16:10:00.000+00:00,feeder,0003,L1 Current (RMS),A,38.9
900405,Hall Mews Boston,2024-01-26T16:10:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-0.62
900405,Hall Mews Boston,2024-01-26T16:10:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.68
900405,Hall Mews Boston,2024-01-26T16:10:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,0.92
900405,Hall Mews Boston,2024-01-26T16:10:00.000+00:00,feeder,0002,L3 Active Power,kW,48.85
900405,Hall Mews Boston,2024-01-26T16:10:00.000+00:00,feeder,0002,L2 Active Power,kW,43.71
900405,Hall Mews Boston,2024-01-26T16:10:00.000+00:00,feeder,0002,L1 Active Power,kW,36.39
900405,Hall Mews Boston,2024-01-26T16:10:00.000+00:00,feeder,0002,N Current (RMS),A,67.1
900405,Hall Mews Boston,2024-01-26T16:10:00.000+00:00,feeder,0002,L3 Current (RMS),A,208.8
900405,Hall Mews Boston,2024-01-26T16:10:00.000+00:00,feeder,0002,L2 Current (RMS),A,186.9
900405,Hall Mews Boston,2024-01-26T16:10:00.000+00:00,feeder,0002,L1 Current (RMS),A,155.8
900405,Hall Mews Boston,2024-01-26T16:10:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.1
900405,Hall Mews Boston,2024-01-26T16:10:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.01
900405,Hall Mews Boston,2024-01-26T16:10:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.12
900405,Hall Mews Boston,2024-01-26T16:10:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.35
900405,Hall Mews Boston,2024-01-26T16:10:00.000+00:00,feeder,0001,L2 Active Power,kW,4.35
900405,Hall Mews Boston,2024-01-26T16:10:00.000+00:00,feeder,0001,L1 Active Power,kW,0.01
900405,Hall Mews Boston,2024-01-26T16:10:00.000+00:00,feeder,0001,N Current (RMS),A,24.2
900405,Hall Mews Boston,2024-01-26T16:10:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.7
900405,Hall Mews Boston,2024-01-26T16:10:00.000+00:00,feeder,0001,L2 Current (RMS),A,24.9
900405,Hall Mews Boston,2024-01-26T16:10:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.8
900405,Hall Mews Boston,2024-01-26T16:10:00.000+00:00,transformer,,Temperature,C,21.0
900405,Hall Mews Boston,2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
900405,Hall Mews Boston,2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.24
900405,Hall Mews Boston,2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
900405,Hall Mews Boston,2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.23
900405,Hall Mews Boston,2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
900405,Hall Mews Boston,2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
900405,Hall Mews Boston,2024-01-26T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
900405,Hall Mews Boston,2024-01-26T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
900405,Hall Mews Boston,2024-01-26T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
900405,Hall Mews Boston,2024-01-26T16:10:00.000+00:00,busbar,,L3 Active Power,kW,55.39
900405,Hall Mews Boston,2024-01-26T16:10:00.000+00:00,busbar,,L2 Active Power,kW,56.51
900405,Hall Mews Boston,2024-01-26T16:10:00.000+00:00,busbar,,L1 Active Power,kW,45.3
900405,Hall Mews Boston,2024-01-26T16:10:00.000+00:00,busbar,,N Current (RMS),A,84.7
900405,Hall Mews Boston,2024-01-26T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,237.1
900405,Hall Mews Boston,2024-01-26T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,242.4
900405,Hall Mews Boston,2024-01-26T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,193.1
900405,Hall Mews Boston,2024-01-26T16:00:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.09
900405,Hall Mews Boston,2024-01-26T16:00:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.35
900405,Hall Mews Boston,2024-01-26T16:00:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.95
900405,Hall Mews Boston,2024-01-26T16:00:00.000+00:00,feeder,0003,L3 Active Power,kW,4.83
900405,Hall Mews Boston,2024-01-26T16:00:00.000+00:00,feeder,0003,L2 Active Power,kW,8.22
900405,Hall Mews Boston,2024-01-26T16:00:00.000+00:00,feeder,0003,L1 Active Power,kW,9.34
900405,Hall Mews Boston,2024-01-26T16:00:00.000+00:00,feeder,0003,N Current (RMS),A,26.6
900405,Hall Mews Boston,2024-01-26T16:00:00.000+00:00,feeder,0003,L3 Current (RMS),A,21.2
900405,Hall Mews Boston,2024-01-26T16:00:00.000+00:00,feeder,0003,L2 Current (RMS),A,36.7
900405,Hall Mews Boston,2024-01-26T16:00:00.000+00:00,feeder,0003,L1 Current (RMS),A,40.4
900405,Hall Mews Boston,2024-01-26T16:00:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.31
900405,Hall Mews Boston,2024-01-26T16:00:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.15
900405,Hall Mews Boston,2024-01-26T16:00:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,1.06
900405,Hall Mews Boston,2024-01-26T16:00:00.000+00:00,feeder,0002,L3 Active Power,kW,47.44
900405,Hall Mews Boston,2024-01-26T16:00:00.000+00:00,feeder,0002,L2 Active Power,kW,35.08
900405,Hall Mews Boston,2024-01-26T16:00:00.000+00:00,feeder,0002,L1 Active Power,kW,38.08
900405,Hall Mews Boston,2024-01-26T16:00:00.000+00:00,feeder,0002,N Current (RMS),A,60.6
900405,Hall Mews Boston,2024-01-26T16:00:00.000+00:00,feeder,0002,L3 Current (RMS),A,201.7
900405,Hall Mews Boston,2024-01-26T16:00:00.000+00:00,feeder,0002,L2 Current (RMS),A,150.1
900405,Hall Mews Boston,2024-01-26T16:00:00.000+00:00,feeder,0002,L1 Current (RMS),A,161.2
900405,Hall Mews Boston,2024-01-26T16:00:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.13
900405,Hall Mews Boston,2024-01-26T16:00:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,0.03
900405,Hall Mews Boston,2024-01-26T16:00:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.09
900405,Hall Mews Boston,2024-01-26T16:00:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.4
900405,Hall Mews Boston,2024-01-26T16:00:00.000+00:00,feeder,0001,L2 Active Power,kW,0.44
900405,Hall Mews Boston,2024-01-26T16:00:00.000+00:00,feeder,0001,L1 Active Power,kW,0.01
900405,Hall Mews Boston,2024-01-26T16:00:00.000+00:00,feeder,0001,N Current (RMS),A,7.3
900405,Hall Mews Boston,2024-01-26T16:00:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.9
900405,Hall Mews Boston,2024-01-26T16:00:00.000+00:00,feeder,0001,L2 Current (RMS),A,2.0
900405,Hall Mews Boston,2024-01-26T16:00:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.7
900405,Hall Mews Boston,2024-01-26T16:00:00.000+00:00,transformer,,Temperature,C,21.0
900405,Hall Mews Boston,2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
900405,Hall Mews Boston,2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.59
900405,Hall Mews Boston,2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
900405,Hall Mews Boston,2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.58
900405,Hall Mews Boston,2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
900405,Hall Mews Boston,2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
900405,Hall Mews Boston,2024-01-26T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
900405,Hall Mews Boston,2024-01-26T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
900405,Hall Mews Boston,2024-01-26T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
900405,Hall Mews Boston,2024-01-26T16:00:00.000+00:00,busbar,,L3 Active Power,kW,51.87
900405,Hall Mews Boston,2024-01-26T16:00:00.000+00:00,busbar,,L2 Active Power,kW,43.74
900405,Hall Mews Boston,2024-01-26T16:00:00.000+00:00,busbar,,L1 Active Power,kW,47.44
900405,Hall Mews Boston,2024-01-26T16:00:00.000+00:00,busbar,,N Current (RMS),A,72.6
900405,Hall Mews Boston,2024-01-26T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,220.7
900405,Hall Mews Boston,2024-01-26T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,187.6
900405,Hall Mews Boston,2024-01-26T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,200.7
900405,Hall Mews Boston,2024-01-26T15:50:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.38
900405,Hall Mews Boston,2024-01-26T15:50:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.56
900405,Hall Mews Boston,2024-01-26T15:50:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.83
900405,Hall Mews Boston,2024-01-26T15:50:00.000+00:00,feeder,0003,L3 Active Power,kW,4.94
900405,Hall Mews Boston,2024-01-26T15:50:00.000+00:00,feeder,0003,L2 Active Power,kW,7.81
900405,Hall Mews Boston,2024-01-26T15:50:00.000+00:00,feeder,0003,L1 Active Power,kW,9.09
900405,Hall Mews Boston,2024-01-26T15:50:00.000+00:00,feeder,0003,N Current (RMS),A,27.4
900405,Hall Mews Boston,2024-01-26T15:50:00.000+00:00,feeder,0003,L3 Current (RMS),A,21.8
900405,Hall Mews Boston,2024-01-26T15:50:00.000+00:00,feeder,0003,L2 Current (RMS),A,34.8
900405,Hall Mews Boston,2024-01-26T15:50:00.000+00:00,feeder,0003,L1 Current (RMS),A,39.7
900405,Hall Mews Boston,2024-01-26T15:50:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.0
900405,Hall Mews Boston,2024-01-26T15:50:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.68
900405,Hall Mews Boston,2024-01-26T15:50:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,0.53
900405,Hall Mews Boston,2024-01-26T15:50:00.000+00:00,feeder,0002,L3 Active Power,kW,48.27
900405,Hall Mews Boston,2024-01-26T15:50:00.000+00:00,feeder,0002,L2 Active Power,kW,36.18
900405,Hall Mews Boston,2024-01-26T15:50:00.000+00:00,feeder,0002,L1 Active Power,kW,41.41
900405,Hall Mews Boston,2024-01-26T15:50:00.000+00:00,feeder,0002,N Current (RMS),A,63.4
900405,Hall Mews Boston,2024-01-26T15:50:00.000+00:00,feeder,0002,L3 Current (RMS),A,204.1
900405,Hall Mews Boston,2024-01-26T15:50:00.000+00:00,feeder,0002,L2 Current (RMS),A,154.6
900405,Hall Mews Boston,2024-01-26T15:50:00.000+00:00,feeder,0002,L1 Current (RMS),A,175.2
900405,Hall Mews Boston,2024-01-26T15:50:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.15
900405,Hall Mews Boston,2024-01-26T15:50:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,0.08
900405,Hall Mews Boston,2024-01-26T15:50:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.1
900405,Hall Mews Boston,2024-01-26T15:50:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.42
900405,Hall Mews Boston,2024-01-26T15:50:00.000+00:00,feeder,0001,L2 Active Power,kW,0.5
900405,Hall Mews Boston,2024-01-26T15:50:00.000+00:00,feeder,0001,L1 Active Power,kW,0.03
900405,Hall Mews Boston,2024-01-26T15:50:00.000+00:00,feeder,0001,N Current (RMS),A,8.3
900405,Hall Mews Boston,2024-01-26T15:50:00.000+00:00,feeder,0001,L3 Current (RMS),A,2.0
900405,Hall Mews Boston,2024-01-26T15:50:00.000+00:00,feeder,0001,L2 Current (RMS),A,2.3
900405,Hall Mews Boston,2024-01-26T15:50:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.7
900405,Hall Mews Boston,2024-01-26T15:50:00.000+00:00,transformer,,Temperature,C,21.0
900405,Hall Mews Boston,2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
900405,Hall Mews Boston,2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.51
900405,Hall Mews Boston,2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
900405,Hall Mews Boston,2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.37
900405,Hall Mews Boston,2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
900405,Hall Mews Boston,2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
900405,Hall Mews Boston,2024-01-26T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
900405,Hall Mews Boston,2024-01-26T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
900405,Hall Mews Boston,2024-01-26T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
900405,Hall Mews Boston,2024-01-26T15:50:00.000+00:00,busbar,,L3 Active Power,kW,52.78
900405,Hall Mews Boston,2024-01-26T15:50:00.000+00:00,busbar,,L2 Active Power,kW,44.5
900405,Hall Mews Boston,2024-01-26T15:50:00.000+00:00,busbar,,L1 Active Power,kW,50.53
900405,Hall Mews Boston,2024-01-26T15:50:00.000+00:00,busbar,,N Current (RMS),A,77.5
900405,Hall Mews Boston,2024-01-26T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,223.5
900405,Hall Mews Boston,2024-01-26T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,190.4
900405,Hall Mews Boston,2024-01-26T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,213.8
900405,Hall Mews Boston,2024-01-26T15:40:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.45
900405,Hall Mews Boston,2024-01-26T15:40:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.13
900405,Hall Mews Boston,2024-01-26T15:40:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.03
900405,Hall Mews Boston,2024-01-26T15:40:00.000+00:00,feeder,0003,L3 Active Power,kW,4.74
900405,Hall Mews Boston,2024-01-26T15:40:00.000+00:00,feeder,0003,L2 Active Power,kW,10.46
900405,Hall Mews Boston,2024-01-26T15:40:00.000+00:00,feeder,0003,L1 Active Power,kW,6.31
900405,Hall Mews Boston,2024-01-26T15:40:00.000+00:00,feeder,0003,N Current (RMS),A,26.2
900405,Hall Mews Boston,2024-01-26T15:40:00.000+00:00,feeder,0003,L3 Current (RMS),A,21.1
900405,Hall Mews Boston,2024-01-26T15:40:00.000+00:00,feeder,0003,L2 Current (RMS),A,46.0
900405,Hall Mews Boston,2024-01-26T15:40:00.000+00:00,feeder,0003,L1 Current (RMS),A,27.5
900405,Hall Mews Boston,2024-01-26T15:40:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.03
900405,Hall Mews Boston,2024-01-26T15:40:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.09
900405,Hall Mews Boston,2024-01-26T15:40:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-0.37
900405,Hall Mews Boston,2024-01-26T15:40:00.000+00:00,feeder,0002,L3 Active Power,kW,52.86
900405,Hall Mews Boston,2024-01-26T15:40:00.000+00:00,feeder,0002,L2 Active Power,kW,33.14
900405,Hall Mews Boston,2024-01-26T15:40:00.000+00:00,feeder,0002,L1 Active Power,kW,37.38
900405,Hall Mews Boston,2024-01-26T15:40:00.000+00:00,feeder,0002,N Current (RMS),A,83.0
900405,Hall Mews Boston,2024-01-26T15:40:00.000+00:00,feeder,0002,L3 Current (RMS),A,222.5
900405,Hall Mews Boston,2024-01-26T15:40:00.000+00:00,feeder,0002,L2 Current (RMS),A,140.8
900405,Hall Mews Boston,2024-01-26T15:40:00.000+00:00,feeder,0002,L1 Current (RMS),A,158.2
900405,Hall Mews Boston,2024-01-26T15:40:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.09
900405,Hall Mews Boston,2024-01-26T15:40:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.01
900405,Hall Mews Boston,2024-01-26T15:40:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.13
900405,Hall Mews Boston,2024-01-26T15:40:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.5
900405,Hall Mews Boston,2024-01-26T15:40:00.000+00:00,feeder,0001,L2 Active Power,kW,0.5
900405,Hall Mews Boston,2024-01-26T15:40:00.000+00:00,feeder,0001,L1 Active Power,kW,0.0
900405,Hall Mews Boston,2024-01-26T15:40:00.000+00:00,feeder,0001,N Current (RMS),A,8.5
900405,Hall Mews Boston,2024-01-26T15:40:00.000+00:00,feeder,0001,L3 Current (RMS),A,2.2
900405,Hall Mews Boston,2024-01-26T15:40:00.000+00:00,feeder,0001,L2 Current (RMS),A,2.2
900405,Hall Mews Boston,2024-01-26T15:40:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.8
900405,Hall Mews Boston,2024-01-26T15:40:00.000+00:00,transformer,,Temperature,C,21.0
900405,Hall Mews Boston,2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
900405,Hall Mews Boston,2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
900405,Hall Mews Boston,2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
900405,Hall Mews Boston,2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
900405,Hall Mews Boston,2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
900405,Hall Mews Boston,2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
900405,Hall Mews Boston,2024-01-26T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
900405,Hall Mews Boston,2024-01-26T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
900405,Hall Mews Boston,2024-01-26T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
900405,Hall Mews Boston,2024-01-26T15:40:00.000+00:00,busbar,,L3 Active Power,kW,57.1
900405,Hall Mews Boston,2024-01-26T15:40:00.000+00:00,busbar,,L2 Active Power,kW,44.09
900405,Hall Mews Boston,2024-01-26T15:40:00.000+00:00,busbar,,L1 Active Power,kW,43.7
900405,Hall Mews Boston,2024-01-26T15:40:00.000+00:00,busbar,,N Current (RMS),A,86.3
900405,Hall Mews Boston,2024-01-26T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,240.6
900405,Hall Mews Boston,2024-01-26T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,187.7
900405,Hall Mews Boston,2024-01-26T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.2
900405,Hall Mews Boston,2024-01-26T15:30:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-1.19
900405,Hall Mews Boston,2024-01-26T15:30:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.96
900405,Hall Mews Boston,2024-01-26T15:30:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.26
900405,Hall Mews Boston,2024-01-26T15:30:00.000+00:00,feeder,0003,L3 Active Power,kW,4.53
900405,Hall Mews Boston,2024-01-26T15:30:00.000+00:00,feeder,0003,L2 Active Power,kW,7.87
900405,Hall Mews Boston,2024-01-26T15:30:00.000+00:00,feeder,0003,L1 Active Power,kW,8.3
900405,Hall Mews Boston,2024-01-26T15:30:00.000+00:00,feeder,0003,N Current (RMS),A,23.5
900405,Hall Mews Boston,2024-01-26T15:30:00.000+00:00,feeder,0003,L3 Current (RMS),A,21.0
900405,Hall Mews Boston,2024-01-26T15:30:00.000+00:00,feeder,0003,L2 Current (RMS),A,34.4
900405,Hall Mews Boston,2024-01-26T15:30:00.000+00:00,feeder,0003,L1 Current (RMS),A,38.0
900405,Hall Mews Boston,2024-01-26T15:30:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,0.19
900405,Hall Mews Boston,2024-01-26T15:30:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.15
900405,Hall Mews Boston,2024-01-26T15:30:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.23
900405,Hall Mews Boston,2024-01-26T15:30:00.000+00:00,feeder,0002,L3 Active Power,kW,58.53
900405,Hall Mews Boston,2024-01-26T15:30:00.000+00:00,feeder,0002,L2 Active Power,kW,35.39
900405,Hall Mews Boston,2024-01-26T15:30:00.000+00:00,feeder,0002,L1 Active Power,kW,31.22
900405,Hall Mews Boston,2024-01-26T15:30:00.000+00:00,feeder,0002,N Current (RMS),A,104.2
900405,Hall Mews Boston,2024-01-26T15:30:00.000+00:00,feeder,0002,L3 Current (RMS),A,246.0
900405,Hall Mews Boston,2024-01-26T15:30:00.000+00:00,feeder,0002,L2 Current (RMS),A,150.2
900405,Hall Mews Boston,2024-01-26T15:30:00.000+00:00,feeder,0002,L1 Current (RMS),A,132.5
900405,Hall Mews Boston,2024-01-26T15:30:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,0.0
900405,Hall Mews Boston,2024-01-26T15:30:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.19
900405,Hall Mews Boston,2024-01-26T15:30:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.17
900405,Hall Mews Boston,2024-01-26T15:30:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.54
900405,Hall Mews Boston,2024-01-26T15:30:00.000+00:00,feeder,0001,L2 Active Power,kW,1.47
900405,Hall Mews Boston,2024-01-26T15:30:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.03
900405,Hall Mews Boston,2024-01-26T15:30:00.000+00:00,feeder,0001,N Current (RMS),A,8.1
900405,Hall Mews Boston,2024-01-26T15:30:00.000+00:00,feeder,0001,L3 Current (RMS),A,2.4
900405,Hall Mews Boston,2024-01-26T15:30:00.000+00:00,feeder,0001,L2 Current (RMS),A,7.5
900405,Hall Mews Boston,2024-01-26T15:30:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.9
900405,Hall Mews Boston,2024-01-26T15:30:00.000+00:00,transformer,,Temperature,C,21.0
900405,Hall Mews Boston,2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
900405,Hall Mews Boston,2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
900405,Hall Mews Boston,2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
900405,Hall Mews Boston,2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
900405,Hall Mews Boston,2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
900405,Hall Mews Boston,2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
900405,Hall Mews Boston,2024-01-26T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
900405,Hall Mews Boston,2024-01-26T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
900405,Hall Mews Boston,2024-01-26T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
900405,Hall Mews Boston,2024-01-26T15:30:00.000+00:00,busbar,,L3 Active Power,kW,62.52
900405,Hall Mews Boston,2024-01-26T15:30:00.000+00:00,busbar,,L2 Active Power,kW,44.73
900405,Hall Mews Boston,2024-01-26T15:30:00.000+00:00,busbar,,L1 Active Power,kW,39.5
900405,Hall Mews Boston,2024-01-26T15:30:00.000+00:00,busbar,,N Current (RMS),A,105.1
900405,Hall Mews Boston,2024-01-26T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,263.0
900405,Hall Mews Boston,2024-01-26T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,189.8
900405,Hall Mews Boston,2024-01-26T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.3
900405,Hall Mews Boston,2024-01-26T15:20:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.94
900405,Hall Mews Boston,2024-01-26T15:20:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.96
900405,Hall Mews Boston,2024-01-26T15:20:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.85
900405,Hall Mews Boston,2024-01-26T15:20:00.000+00:00,feeder,0003,L3 Active Power,kW,5.88
900405,Hall Mews Boston,2024-01-26T15:20:00.000+00:00,feeder,0003,L2 Active Power,kW,4.6
900405,Hall Mews Boston,2024-01-26T15:20:00.000+00:00,feeder,0003,L1 Active Power,kW,7.98
900405,Hall Mews Boston,2024-01-26T15:20:00.000+00:00,feeder,0003,N Current (RMS),A,28.4
900405,Hall Mews Boston,2024-01-26T15:20:00.000+00:00,feeder,0003,L3 Current (RMS),A,27.6
900405,Hall Mews Boston,2024-01-26T15:20:00.000+00:00,feeder,0003,L2 Current (RMS),A,21.1
900405,Hall Mews Boston,2024-01-26T15:20:00.000+00:00,feeder,0003,L1 Current (RMS),A,36.1
900405,Hall Mews Boston,2024-01-26T15:20:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-0.12
900405,Hall Mews Boston,2024-01-26T15:20:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.34
900405,Hall Mews Boston,2024-01-26T15:20:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.12
900405,Hall Mews Boston,2024-01-26T15:20:00.000+00:00,feeder,0002,L3 Active Power,kW,61.99
900405,Hall Mews Boston,2024-01-26T15:20:00.000+00:00,feeder,0002,L2 Active Power,kW,29.92
900405,Hall Mews Boston,2024-01-26T15:20:00.000+00:00,feeder,0002,L1 Active Power,kW,23.13
900405,Hall Mews Boston,2024-01-26T15:20:00.000+00:00,feeder,0002,N Current (RMS),A,136.4
900405,Hall Mews Boston,2024-01-26T15:20:00.000+00:00,feeder,0002,L3 Current (RMS),A,261.8
900405,Hall Mews Boston,2024-01-26T15:20:00.000+00:00,feeder,0002,L2 Current (RMS),A,127.5
900405,Hall Mews Boston,2024-01-26T15:20:00.000+00:00,feeder,0002,L1 Current (RMS),A,98.3
900405,Hall Mews Boston,2024-01-26T15:20:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,0.12
900405,Hall Mews Boston,2024-01-26T15:20:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.33
900405,Hall Mews Boston,2024-01-26T15:20:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.24
900405,Hall Mews Boston,2024-01-26T15:20:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.59
900405,Hall Mews Boston,2024-01-26T15:20:00.000+00:00,feeder,0001,L2 Active Power,kW,2.63
900405,Hall Mews Boston,2024-01-26T15:20:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.04
900405,Hall Mews Boston,2024-01-26T15:20:00.000+00:00,feeder,0001,N Current (RMS),A,7.9
900405,Hall Mews Boston,2024-01-26T15:20:00.000+00:00,feeder,0001,L3 Current (RMS),A,2.6
900405,Hall Mews Boston,2024-01-26T15:20:00.000+00:00,feeder,0001,L2 Current (RMS),A,11.1
900405,Hall Mews Boston,2024-01-26T15:20:00.000+00:00,feeder,0001,L1 Current (RMS),A,1.1
900405,Hall Mews Boston,2024-01-26T15:20:00.000+00:00,transformer,,Temperature,C,21.0
900405,Hall Mews Boston,2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
900405,Hall Mews Boston,2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
900405,Hall Mews Boston,2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
900405,Hall Mews Boston,2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
900405,Hall Mews Boston,2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
900405,Hall Mews Boston,2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
900405,Hall Mews Boston,2024-01-26T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
900405,Hall Mews Boston,2024-01-26T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
900405,Hall Mews Boston,2024-01-26T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
900405,Hall Mews Boston,2024-01-26T15:20:00.000+00:00,busbar,,L3 Active Power,kW,67.28
900405,Hall Mews Boston,2024-01-26T15:20:00.000+00:00,busbar,,L2 Active Power,kW,37.16
900405,Hall Mews Boston,2024-01-26T15:20:00.000+00:00,busbar,,L1 Active Power,kW,31.07
900405,Hall Mews Boston,2024-01-26T15:20:00.000+00:00,busbar,,N Current (RMS),A,144.5
900405,Hall Mews Boston,2024-01-26T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,283.8
900405,Hall Mews Boston,2024-01-26T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.7
900405,Hall Mews Boston,2024-01-26T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
900405,Hall Mews Boston,2024-01-26T15:10:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.53
900405,Hall Mews Boston,2024-01-26T15:10:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.75
900405,Hall Mews Boston,2024-01-26T15:10:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.44
900405,Hall Mews Boston,2024-01-26T15:10:00.000+00:00,feeder,0003,L3 Active Power,kW,4.81
900405,Hall Mews Boston,2024-01-26T15:10:00.000+00:00,feeder,0003,L2 Active Power,kW,7.73
900405,Hall Mews Boston,2024-01-26T15:10:00.000+00:00,feeder,0003,L1 Active Power,kW,6.99
900405,Hall Mews Boston,2024-01-26T15:10:00.000+00:00,feeder,0003,N Current (RMS),A,19.1
900405,Hall Mews Boston,2024-01-26T15:10:00.000+00:00,feeder,0003,L3 Current (RMS),A,21.7
900405,Hall Mews Boston,2024-01-26T15:10:00.000+00:00,feeder,0003,L2 Current (RMS),A,34.6
900405,Hall Mews Boston,2024-01-26T15:10:00.000+00:00,feeder,0003,L1 Current (RMS),A,30.8
900405,Hall Mews Boston,2024-01-26T15:10:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-0.54
900405,Hall Mews Boston,2024-01-26T15:10:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.43
900405,Hall Mews Boston,2024-01-26T15:10:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-0.91
900405,Hall Mews Boston,2024-01-26T15:10:00.000+00:00,feeder,0002,L3 Active Power,kW,57.08
900405,Hall Mews Boston,2024-01-26T15:10:00.000+00:00,feeder,0002,L2 Active Power,kW,35.07
900405,Hall Mews Boston,2024-01-26T15:10:00.000+00:00,feeder,0002,L1 Active Power,kW,27.08
900405,Hall Mews Boston,2024-01-26T15:10:00.000+00:00,feeder,0002,N Current (RMS),A,108.2
900405,Hall Mews Boston,2024-01-26T15:10:00.000+00:00,feeder,0002,L3 Current (RMS),A,242.8
900405,Hall Mews Boston,2024-01-26T15:10:00.000+00:00,feeder,0002,L2 Current (RMS),A,148.8
