Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
900405,Hall Mews Boston,2024-01-26T15:10:00.000+00:00,feeder,0002,L1 Current (RMS),A,115.6
900405,Hall Mews Boston,2024-01-26T15:10:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,0.03
900405,Hall Mews Boston,2024-01-26T15:10:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.17
900405,Hall Mews Boston,2024-01-26T15:10:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.18
900405,Hall Mews Boston,2024-01-26T15:10:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.5
900405,Hall Mews Boston,2024-01-26T15:10:00.000+00:00,feeder,0001,L2 Active Power,kW,1.53
900405,Hall Mews Boston,2024-01-26T15:10:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.05
900405,Hall Mews Boston,2024-01-26T15:10:00.000+00:00,feeder,0001,N Current (RMS),A,10.2
900405,Hall Mews Boston,2024-01-26T15:10:00.000+00:00,feeder,0001,L3 Current (RMS),A,2.2
900405,Hall Mews Boston,2024-01-26T15:10:00.000+00:00,feeder,0001,L2 Current (RMS),A,7.7
900405,Hall Mews Boston,2024-01-26T15:10:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.9
900405,Hall Mews Boston,2024-01-26T15:10:00.000+00:00,transformer,,Temperature,C,21.0
900405,Hall Mews Boston,2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
900405,Hall Mews Boston,2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
900405,Hall Mews Boston,2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
900405,Hall Mews Boston,2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
900405,Hall Mews Boston,2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
900405,Hall Mews Boston,2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
900405,Hall Mews Boston,2024-01-26T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
900405,Hall Mews Boston,2024-01-26T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
900405,Hall Mews Boston,2024-01-26T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
900405,Hall Mews Boston,2024-01-26T15:10:00.000+00:00,busbar,,L3 Active Power,kW,61.4
900405,Hall Mews Boston,2024-01-26T15:10:00.000+00:00,busbar,,L2 Active Power,kW,44.33
900405,Hall Mews Boston,2024-01-26T15:10:00.000+00:00,busbar,,L1 Active Power,kW,34.03
900405,Hall Mews Boston,2024-01-26T15:10:00.000+00:00,busbar,,N Current (RMS),A,115.8
900405,Hall Mews Boston,2024-01-26T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,261.3
900405,Hall Mews Boston,2024-01-26T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,188.4
900405,Hall Mews Boston,2024-01-26T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.2
900405,Hall Mews Boston,2024-01-26T15:00:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.79
900405,Hall Mews Boston,2024-01-26T15:00:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.85
900405,Hall Mews Boston,2024-01-26T15:00:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.56
900405,Hall Mews Boston,2024-01-26T15:00:00.000+00:00,feeder,0003,L3 Active Power,kW,4.68
900405,Hall Mews Boston,2024-01-26T15:00:00.000+00:00,feeder,0003,L2 Active Power,kW,8.27
900405,Hall Mews Boston,2024-01-26T15:00:00.000+00:00,feeder,0003,L1 Active Power,kW,5.86
900405,Hall Mews Boston,2024-01-26T15:00:00.000+00:00,feeder,0003,N Current (RMS),A,17.9
900405,Hall Mews Boston,2024-01-26T15:00:00.000+00:00,feeder,0003,L3 Current (RMS),A,21.3
900405,Hall Mews Boston,2024-01-26T15:00:00.000+00:00,feeder,0003,L2 Current (RMS),A,35.7
900405,Hall Mews Boston,2024-01-26T15:00:00.000+00:00,feeder,0003,L1 Current (RMS),A,26.5
900405,Hall Mews Boston,2024-01-26T15:00:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.52
900405,Hall Mews Boston,2024-01-26T15:00:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.5
900405,Hall Mews Boston,2024-01-26T15:00:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-0.75
900405,Hall Mews Boston,2024-01-26T15:00:00.000+00:00,feeder,0002,L3 Active Power,kW,49.45
900405,Hall Mews Boston,2024-01-26T15:00:00.000+00:00,feeder,0002,L2 Active Power,kW,29.81
900405,Hall Mews Boston,2024-01-26T15:00:00.000+00:00,feeder,0002,L1 Active Power,kW,24.45
900405,Hall Mews Boston,2024-01-26T15:00:00.000+00:00,feeder,0002,N Current (RMS),A,96.2
900405,Hall Mews Boston,2024-01-26T15:00:00.000+00:00,feeder,0002,L3 Current (RMS),A,208.4
900405,Hall Mews Boston,2024-01-26T15:00:00.000+00:00,feeder,0002,L2 Current (RMS),A,127.4
900405,Hall Mews Boston,2024-01-26T15:00:00.000+00:00,feeder,0002,L1 Current (RMS),A,104.5
900405,Hall Mews Boston,2024-01-26T15:00:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,0.04
900405,Hall Mews Boston,2024-01-26T15:00:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.07
900405,Hall Mews Boston,2024-01-26T15:00:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.16
900405,Hall Mews Boston,2024-01-26T15:00:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.43
900405,Hall Mews Boston,2024-01-26T15:00:00.000+00:00,feeder,0001,L2 Active Power,kW,3.26
900405,Hall Mews Boston,2024-01-26T15:00:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.03
900405,Hall Mews Boston,2024-01-26T15:00:00.000+00:00,feeder,0001,N Current (RMS),A,9.0
900405,Hall Mews Boston,2024-01-26T15:00:00.000+00:00,feeder,0001,L3 Current (RMS),A,2.0
900405,Hall Mews Boston,2024-01-26T15:00:00.000+00:00,feeder,0001,L2 Current (RMS),A,14.4
900405,Hall Mews Boston,2024-01-26T15:00:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.9
900405,Hall Mews Boston,2024-01-26T15:00:00.000+00:00,transformer,,Temperature,C,21.0
900405,Hall Mews Boston,2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
900405,Hall Mews Boston,2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
900405,Hall Mews Boston,2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
900405,Hall Mews Boston,2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
900405,Hall Mews Boston,2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
900405,Hall Mews Boston,2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
900405,Hall Mews Boston,2024-01-26T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
900405,Hall Mews Boston,2024-01-26T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
900405,Hall Mews Boston,2024-01-26T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
900405,Hall Mews Boston,2024-01-26T15:00:00.000+00:00,busbar,,L3 Active Power,kW,53.7
900405,Hall Mews Boston,2024-01-26T15:00:00.000+00:00,busbar,,L2 Active Power,kW,41.34
900405,Hall Mews Boston,2024-01-26T15:00:00.000+00:00,busbar,,L1 Active Power,kW,30.29
900405,Hall Mews Boston,2024-01-26T15:00:00.000+00:00,busbar,,N Current (RMS),A,105.5
900405,Hall Mews Boston,2024-01-26T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,226.7
900405,Hall Mews Boston,2024-01-26T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.6
900405,Hall Mews Boston,2024-01-26T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
900405,Hall Mews Boston,2024-01-26T14:50:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.9
900405,Hall Mews Boston,2024-01-26T14:50:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.89
900405,Hall Mews Boston,2024-01-26T14:50:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.56
900405,Hall Mews Boston,2024-01-26T14:50:00.000+00:00,feeder,0003,L3 Active Power,kW,3.65
900405,Hall Mews Boston,2024-01-26T14:50:00.000+00:00,feeder,0003,L2 Active Power,kW,9.93
900405,Hall Mews Boston,2024-01-26T14:50:00.000+00:00,feeder,0003,L1 Active Power,kW,5.79
900405,Hall Mews Boston,2024-01-26T14:50:00.000+00:00,feeder,0003,N Current (RMS),A,26.8
900405,Hall Mews Boston,2024-01-26T14:50:00.000+00:00,feeder,0003,L3 Current (RMS),A,17.6
900405,Hall Mews Boston,2024-01-26T14:50:00.000+00:00,feeder,0003,L2 Current (RMS),A,44.9
900405,Hall Mews Boston,2024-01-26T14:50:00.000+00:00,feeder,0003,L1 Current (RMS),A,26.8
900405,Hall Mews Boston,2024-01-26T14:50:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.52
900405,Hall Mews Boston,2024-01-26T14:50:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.47
900405,Hall Mews Boston,2024-01-26T14:50:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-0.76
900405,Hall Mews Boston,2024-01-26T14:50:00.000+00:00,feeder,0002,L3 Active Power,kW,48.87
900405,Hall Mews Boston,2024-01-26T14:50:00.000+00:00,feeder,0002,L2 Active Power,kW,36.2
900405,Hall Mews Boston,2024-01-26T14:50:00.000+00:00,feeder,0002,L1 Active Power,kW,37.48
900405,Hall Mews Boston,2024-01-26T14:50:00.000+00:00,feeder,0002,N Current (RMS),A,62.7
900405,Hall Mews Boston,2024-01-26T14:50:00.000+00:00,feeder,0002,L3 Current (RMS),A,205.4
900405,Hall Mews Boston,2024-01-26T14:50:00.000+00:00,feeder,0002,L2 Current (RMS),A,153.2
900405,Hall Mews Boston,2024-01-26T14:50:00.000+00:00,feeder,0002,L1 Current (RMS),A,157.4
900405,Hall Mews Boston,2024-01-26T14:50:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.11
900405,Hall Mews Boston,2024-01-26T14:50:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.02
900405,Hall Mews Boston,2024-01-26T14:50:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.1
900405,Hall Mews Boston,2024-01-26T14:50:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.42
900405,Hall Mews Boston,2024-01-26T14:50:00.000+00:00,feeder,0001,L2 Active Power,kW,1.38
900405,Hall Mews Boston,2024-01-26T14:50:00.000+00:00,feeder,0001,L1 Active Power,kW,0.0
900405,Hall Mews Boston,2024-01-26T14:50:00.000+00:00,feeder,0001,N Current (RMS),A,9.7
900405,Hall Mews Boston,2024-01-26T14:50:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.9
900405,Hall Mews Boston,2024-01-26T14:50:00.000+00:00,feeder,0001,L2 Current (RMS),A,7.6
900405,Hall Mews Boston,2024-01-26T14:50:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.7
900405,Hall Mews Boston,2024-01-26T14:50:00.000+00:00,transformer,,Temperature,C,21.0
900405,Hall Mews Boston,2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
900405,Hall Mews Boston,2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
900405,Hall Mews Boston,2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
900405,Hall Mews Boston,2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
900405,Hall Mews Boston,2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
900405,Hall Mews Boston,2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
900405,Hall Mews Boston,2024-01-26T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
900405,Hall Mews Boston,2024-01-26T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
900405,Hall Mews Boston,2024-01-26T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
900405,Hall Mews Boston,2024-01-26T14:50:00.000+00:00,busbar,,L3 Active Power,kW,52.09
900405,Hall Mews Boston,2024-01-26T14:50:00.000+00:00,busbar,,L2 Active Power,kW,47.51
900405,Hall Mews Boston,2024-01-26T14:50:00.000+00:00,busbar,,L1 Active Power,kW,43.27
900405,Hall Mews Boston,2024-01-26T14:50:00.000+00:00,busbar,,N Current (RMS),A,70.9
900405,Hall Mews Boston,2024-01-26T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,219.5
900405,Hall Mews Boston,2024-01-26T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,200.9
900405,Hall Mews Boston,2024-01-26T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.3
900405,Hall Mews Boston,2024-01-26T14:40:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-1.19
900405,Hall Mews Boston,2024-01-26T14:40:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.75
900405,Hall Mews Boston,2024-01-26T14:40:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.22
900405,Hall Mews Boston,2024-01-26T14:40:00.000+00:00,feeder,0003,L3 Active Power,kW,3.29
900405,Hall Mews Boston,2024-01-26T14:40:00.000+00:00,feeder,0003,L2 Active Power,kW,14.32
900405,Hall Mews Boston,2024-01-26T14:40:00.000+00:00,feeder,0003,L1 Active Power,kW,8.9
900405,Hall Mews Boston,2024-01-26T14:40:00.000+00:00,feeder,0003,N Current (RMS),A,38.3
900405,Hall Mews Boston,2024-01-26T14:40:00.000+00:00,feeder,0003,L3 Current (RMS),A,16.8
900405,Hall Mews Boston,2024-01-26T14:40:00.000+00:00,feeder,0003,L2 Current (RMS),A,61.1
900405,Hall Mews Boston,2024-01-26T14:40:00.000+00:00,feeder,0003,L1 Current (RMS),A,39.2
900405,Hall Mews Boston,2024-01-26T14:40:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.05
900405,Hall Mews Boston,2024-01-26T14:40:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.32
900405,Hall Mews Boston,2024-01-26T14:40:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-0.11
900405,Hall Mews Boston,2024-01-26T14:40:00.000+00:00,feeder,0002,L3 Active Power,kW,61.04
900405,Hall Mews Boston,2024-01-26T14:40:00.000+00:00,feeder,0002,L2 Active Power,kW,34.5
900405,Hall Mews Boston,2024-01-26T14:40:00.000+00:00,feeder,0002,L1 Active Power,kW,24.99
900405,Hall Mews Boston,2024-01-26T14:40:00.000+00:00,feeder,0002,N Current (RMS),A,124.1
900405,Hall Mews Boston,2024-01-26T14:40:00.000+00:00,feeder,0002,L3 Current (RMS),A,256.5
900405,Hall Mews Boston,2024-01-26T14:40:00.000+00:00,feeder,0002,L2 Current (RMS),A,146.0
900405,Hall Mews Boston,2024-01-26T14:40:00.000+00:00,feeder,0002,L1 Current (RMS),A,106.0
900405,Hall Mews Boston,2024-01-26T14:40:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,0.07
900405,Hall Mews Boston,2024-01-26T14:40:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.32
900405,Hall Mews Boston,2024-01-26T14:40:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.17
900405,Hall Mews Boston,2024-01-26T14:40:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.55
900405,Hall Mews Boston,2024-01-26T14:40:00.000+00:00,feeder,0001,L2 Active Power,kW,0.78
900405,Hall Mews Boston,2024-01-26T14:40:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.07
900405,Hall Mews Boston,2024-01-26T14:40:00.000+00:00,feeder,0001,N Current (RMS),A,9.9
900405,Hall Mews Boston,2024-01-26T14:40:00.000+00:00,feeder,0001,L3 Current (RMS),A,2.4
900405,Hall Mews Boston,2024-01-26T14:40:00.000+00:00,feeder,0001,L2 Current (RMS),A,5.0
900405,Hall Mews Boston,2024-01-26T14:40:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.9
900405,Hall Mews Boston,2024-01-26T14:40:00.000+00:00,transformer,,Temperature,C,21.0
900405,Hall Mews Boston,2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
900405,Hall Mews Boston,2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
900405,Hall Mews Boston,2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
900405,Hall Mews Boston,2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
900405,Hall Mews Boston,2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
900405,Hall Mews Boston,2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
900405,Hall Mews Boston,2024-01-26T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
900405,Hall Mews Boston,2024-01-26T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
900405,Hall Mews Boston,2024-01-26T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
900405,Hall Mews Boston,2024-01-26T14:40:00.000+00:00,busbar,,L3 Active Power,kW,63.79
900405,Hall Mews Boston,2024-01-26T14:40:00.000+00:00,busbar,,L2 Active Power,kW,49.6
900405,Hall Mews Boston,2024-01-26T14:40:00.000+00:00,busbar,,L1 Active Power,kW,33.82
900405,Hall Mews Boston,2024-01-26T14:40:00.000+00:00,busbar,,N Current (RMS),A,118.0
900405,Hall Mews Boston,2024-01-26T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,268.2
900405,Hall Mews Boston,2024-01-26T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,209.5
900405,Hall Mews Boston,2024-01-26T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.7
900405,Hall Mews Boston,2024-01-26T14:30:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.7
900405,Hall Mews Boston,2024-01-26T14:30:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.92
900405,Hall Mews Boston,2024-01-26T14:30:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.86
900405,Hall Mews Boston,2024-01-26T14:30:00.000+00:00,feeder,0003,L3 Active Power,kW,5.61
900405,Hall Mews Boston,2024-01-26T14:30:00.000+00:00,feeder,0003,L2 Active Power,kW,8.25
900405,Hall Mews Boston,2024-01-26T14:30:00.000+00:00,feeder,0003,L1 Active Power,kW,4.85
900405,Hall Mews Boston,2024-01-26T14:30:00.000+00:00,feeder,0003,N Current (RMS),A,20.3
900405,Hall Mews Boston,2024-01-26T14:30:00.000+00:00,feeder,0003,L3 Current (RMS),A,26.7
900405,Hall Mews Boston,2024-01-26T14:30:00.000+00:00,feeder,0003,L2 Current (RMS),A,36.0
900405,Hall Mews Boston,2024-01-26T14:30:00.000+00:00,feeder,0003,L1 Current (RMS),A,22.0
900405,Hall Mews Boston,2024-01-26T14:30:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-0.88
900405,Hall Mews Boston,2024-01-26T14:30:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.06
900405,Hall Mews Boston,2024-01-26T14:30:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-0.3
900405,Hall Mews Boston,2024-01-26T14:30:00.000+00:00,feeder,0002,L3 Active Power,kW,58.03
900405,Hall Mews Boston,2024-01-26T14:30:00.000+00:00,feeder,0002,L2 Active Power,kW,29.38
900405,Hall Mews Boston,2024-01-26T14:30:00.000+00:00,feeder,0002,L1 Active Power,kW,23.45
900405,Hall Mews Boston,2024-01-26T14:30:00.000+00:00,feeder,0002,N Current (RMS),A,123.1
900405,Hall Mews Boston,2024-01-26T14:30:00.000+00:00,feeder,0002,L3 Current (RMS),A,244.6
900405,Hall Mews Boston,2024-01-26T14:30:00.000+00:00,feeder,0002,L2 Current (RMS),A,124.5
900405,Hall Mews Boston,2024-01-26T14:30:00.000+00:00,feeder,0002,L1 Current (RMS),A,100.4
900405,Hall Mews Boston,2024-01-26T14:30:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,0.08
900405,Hall Mews Boston,2024-01-26T14:30:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.31
900405,Hall Mews Boston,2024-01-26T14:30:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.19
900405,Hall Mews Boston,2024-01-26T14:30:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.54
900405,Hall Mews Boston,2024-01-26T14:30:00.000+00:00,feeder,0001,L2 Active Power,kW,0.56
900405,Hall Mews Boston,2024-01-26T14:30:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.06
900405,Hall Mews Boston,2024-01-26T14:30:00.000+00:00,feeder,0001,N Current (RMS),A,13.6
900405,Hall Mews Boston,2024-01-26T14:30:00.000+00:00,feeder,0001,L3 Current (RMS),A,2.4
900405,Hall Mews Boston,2024-01-26T14:30:00.000+00:00,feeder,0001,L2 Current (RMS),A,2.8
900405,Hall Mews Boston,2024-01-26T14:30:00.000+00:00,feeder,0001,L1 Current (RMS),A,1.0
900405,Hall Mews Boston,2024-01-26T14:30:00.000+00:00,transformer,,Temperature,C,21.0
900405,Hall Mews Boston,2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
900405,Hall Mews Boston,2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
900405,Hall Mews Boston,2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
900405,Hall Mews Boston,2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
900405,Hall Mews Boston,2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
900405,Hall Mews Boston,2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
900405,Hall Mews Boston,2024-01-26T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
900405,Hall Mews Boston,2024-01-26T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
900405,Hall Mews Boston,2024-01-26T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
900405,Hall Mews Boston,2024-01-26T14:30:00.000+00:00,busbar,,L3 Active Power,kW,63.1
900405,Hall Mews Boston,2024-01-26T14:30:00.000+00:00,busbar,,L2 Active Power,kW,38.18
900405,Hall Mews Boston,2024-01-26T14:30:00.000+00:00,busbar,,L1 Active Power,kW,28.25
900405,Hall Mews Boston,2024-01-26T14:30:00.000+00:00,busbar,,N Current (RMS),A,135.0
900405,Hall Mews Boston,2024-01-26T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,266.5
900405,Hall Mews Boston,2024-01-26T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.0
900405,Hall Mews Boston,2024-01-26T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
900405,Hall Mews Boston,2024-01-26T14:20:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.43
900405,Hall Mews Boston,2024-01-26T14:20:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.15
900405,Hall Mews Boston,2024-01-26T14:20:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.94
900405,Hall Mews Boston,2024-01-26T14:20:00.000+00:00,feeder,0003,L3 Active Power,kW,4.76
900405,Hall Mews Boston,2024-01-26T14:20:00.000+00:00,feeder,0003,L2 Active Power,kW,6.01
900405,Hall Mews Boston,2024-01-26T14:20:00.000+00:00,feeder,0003,L1 Active Power,kW,3.55
900405,Hall Mews Boston,2024-01-26T14:20:00.000+00:00,feeder,0003,N Current (RMS),A,17.9
900405,Hall Mews Boston,2024-01-26T14:20:00.000+00:00,feeder,0003,L3 Current (RMS),A,22.8
900405,Hall Mews Boston,2024-01-26T14:20:00.000+00:00,feeder,0003,L2 Current (RMS),A,27.4
900405,Hall Mews Boston,2024-01-26T14:20:00.000+00:00,feeder,0003,L1 Current (RMS),A,16.1
900405,Hall Mews Boston,2024-01-26T14:20:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-0.92
900405,Hall Mews Boston,2024-01-26T14:20:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.11
900405,Hall Mews Boston,2024-01-26T14:20:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-0.72
900405,Hall Mews Boston,2024-01-26T14:20:00.000+00:00,feeder,0002,L3 Active Power,kW,53.18
900405,Hall Mews Boston,2024-01-26T14:20:00.000+00:00,feeder,0002,L2 Active Power,kW,26.35
900405,Hall Mews Boston,2024-01-26T14:20:00.000+00:00,feeder,0002,L1 Active Power,kW,26.07
900405,Hall Mews Boston,2024-01-26T14:20:00.000+00:00,feeder,0002,N Current (RMS),A,105.8
900405,Hall Mews Boston,2024-01-26T14:20:00.000+00:00,feeder,0002,L3 Current (RMS),A,222.7
900405,Hall Mews Boston,2024-01-26T14:20:00.000+00:00,feeder,0002,L2 Current (RMS),A,112.9
900405,Hall Mews Boston,2024-01-26T14:20:00.000+00:00,feeder,0002,L1 Current (RMS),A,109.7
900405,Hall Mews Boston,2024-01-26T14:20:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,0.04
900405,Hall Mews Boston,2024-01-26T14:20:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.03
900405,Hall Mews Boston,2024-01-26T14:20:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.18
900405,Hall Mews Boston,2024-01-26T14:20:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.52
900405,Hall Mews Boston,2024-01-26T14:20:00.000+00:00,feeder,0001,L2 Active Power,kW,1.06
900405,Hall Mews Boston,2024-01-26T14:20:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.02
900405,Hall Mews Boston,2024-01-26T14:20:00.000+00:00,feeder,0001,N Current (RMS),A,9.9
900405,Hall Mews Boston,2024-01-26T14:20:00.000+00:00,feeder,0001,L3 Current (RMS),A,2.3
900405,Hall Mews Boston,2024-01-26T14:20:00.000+00:00,feeder,0001,L2 Current (RMS),A,5.6
900405,Hall Mews Boston,2024-01-26T14:20:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.9
900405,Hall Mews Boston,2024-01-26T14:20:00.000+00:00,transformer,,Temperature,C,21.0
900405,Hall Mews Boston,2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
900405,Hall Mews Boston,2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
900405,Hall Mews Boston,2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
900405,Hall Mews Boston,2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
900405,Hall Mews Boston,2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
900405,Hall Mews Boston,2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
900405,Hall Mews Boston,2024-01-26T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
900405,Hall Mews Boston,2024-01-26T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
900405,Hall Mews Boston,2024-01-26T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
900405,Hall Mews Boston,2024-01-26T14:20:00.000+00:00,busbar,,L3 Active Power,kW,57.42
900405,Hall Mews Boston,2024-01-26T14:20:00.000+00:00,busbar,,L2 Active Power,kW,33.43
900405,Hall Mews Boston,2024-01-26T14:20:00.000+00:00,busbar,,L1 Active Power,kW,29.6
900405,Hall Mews Boston,2024-01-26T14:20:00.000+00:00,busbar,,N Current (RMS),A,116.0
900405,Hall Mews Boston,2024-01-26T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,241.0
900405,Hall Mews Boston,2024-01-26T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
900405,Hall Mews Boston,2024-01-26T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
900405,Hall Mews Boston,2024-01-26T14:10:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.8
900405,Hall Mews Boston,2024-01-26T14:10:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.86
900405,Hall Mews Boston,2024-01-26T14:10:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.83
900405,Hall Mews Boston,2024-01-26T14:10:00.000+00:00,feeder,0003,L3 Active Power,kW,1.93
900405,Hall Mews Boston,2024-01-26T14:10:00.000+00:00,feeder,0003,L2 Active Power,kW,6.61
900405,Hall Mews Boston,2024-01-26T14:10:00.000+00:00,feeder,0003,L1 Active Power,kW,11.97
900405,Hall Mews Boston,2024-01-26T14:10:00.000+00:00,feeder,0003,N Current (RMS),A,39.7
900405,Hall Mews Boston,2024-01-26T14:10:00.000+00:00,feeder,0003,L3 Current (RMS),A,11.7
900405,Hall Mews Boston,2024-01-26T14:10:00.000+00:00,feeder,0003,L2 Current (RMS),A,29.7
900405,Hall Mews Boston,2024-01-26T14:10:00.000+00:00,feeder,0003,L1 Current (RMS),A,54.6
900405,Hall Mews Boston,2024-01-26T14:10:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.35
900405,Hall Mews Boston,2024-01-26T14:10:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.56
900405,Hall Mews Boston,2024-01-26T14:10:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.31
900405,Hall Mews Boston,2024-01-26T14:10:00.000+00:00,feeder,0002,L3 Active Power,kW,47.39
900405,Hall Mews Boston,2024-01-26T14:10:00.000+00:00,feeder,0002,L2 Active Power,kW,34.92
900405,Hall Mews Boston,2024-01-26T14:10:00.000+00:00,feeder,0002,L1 Active Power,kW,26.18
900405,Hall Mews Boston,2024-01-26T14:10:00.000+00:00,feeder,0002,N Current (RMS),A,83.7
900405,Hall Mews Boston,2024-01-26T14:10:00.000+00:00,feeder,0002,L3 Current (RMS),A,199.3
900405,Hall Mews Boston,2024-01-26T14:10:00.000+00:00,feeder,0002,L2 Current (RMS),A,148.2
900405,Hall Mews Boston,2024-01-26T14:10:00.000+00:00,feeder,0002,L1 Current (RMS),A,110.4
900405,Hall Mews Boston,2024-01-26T14:10:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,0.0
900405,Hall Mews Boston,2024-01-26T14:10:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,0.09
900405,Hall Mews Boston,2024-01-26T14:10:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.11
900405,Hall Mews Boston,2024-01-26T14:10:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.4
900405,Hall Mews Boston,2024-01-26T14:10:00.000+00:00,feeder,0001,L2 Active Power,kW,1.28
900405,Hall Mews Boston,2024-01-26T14:10:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.02
900405,Hall Mews Boston,2024-01-26T14:10:00.000+00:00,feeder,0001,N Current (RMS),A,6.6
900405,Hall Mews Boston,2024-01-26T14:10:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.8
900405,Hall Mews Boston,2024-01-26T14:10:00.000+00:00,feeder,0001,L2 Current (RMS),A,7.0
900405,Hall Mews Boston,2024-01-26T14:10:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.7
900405,Hall Mews Boston,2024-01-26T14:10:00.000+00:00,transformer,,Temperature,C,21.0
900405,Hall Mews Boston,2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
900405,Hall Mews Boston,2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
900405,Hall Mews Boston,2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
900405,Hall Mews Boston,2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
900405,Hall Mews Boston,2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
900405,Hall Mews Boston,2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
900405,Hall Mews Boston,2024-01-26T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
900405,Hall Mews Boston,2024-01-26T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
900405,Hall Mews Boston,2024-01-26T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
900405,Hall Mews Boston,2024-01-26T14:10:00.000+00:00,busbar,,L3 Active Power,kW,48.93
900405,Hall Mews Boston,2024-01-26T14:10:00.000+00:00,busbar,,L2 Active Power,kW,42.82
900405,Hall Mews Boston,2024-01-26T14:10:00.000+00:00,busbar,,L1 Active Power,kW,38.12
900405,Hall Mews Boston,2024-01-26T14:10:00.000+00:00,busbar,,N Current (RMS),A,78.6
900405,Hall Mews Boston,2024-01-26T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,206.7
900405,Hall Mews Boston,2024-01-26T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.4
900405,Hall Mews Boston,2024-01-26T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.7
900405,Hall Mews Boston,2024-01-26T14:00:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.47
900405,Hall Mews Boston,2024-01-26T14:00:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.84
900405,Hall Mews Boston,2024-01-26T14:00:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.6
900405,Hall Mews Boston,2024-01-26T14:00:00.000+00:00,feeder,0003,L3 Active Power,kW,2.94
900405,Hall Mews Boston,2024-01-26T14:00:00.000+00:00,feeder,0003,L2 Active Power,kW,8.17
900405,Hall Mews Boston,2024-01-26T14:00:00.000+00:00,feeder,0003,L1 Active Power,kW,10.25
900405,Hall Mews Boston,2024-01-26T14:00:00.000+00:00,feeder,0003,N Current (RMS),A,35.3
900405,Hall Mews Boston,2024-01-26T14:00:00.000+00:00,feeder,0003,L3 Current (RMS),A,14.8
900405,Hall Mews Boston,2024-01-26T14:00:00.000+00:00,feeder,0003,L2 Current (RMS),A,36.8
900405,Hall Mews Boston,2024-01-26T14:00:00.000+00:00,feeder,0003,L1 Current (RMS),A,45.3
900405,Hall Mews Boston,2024-01-26T14:00:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.02
900405,Hall Mews Boston,2024-01-26T14:00:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.95
900405,Hall Mews Boston,2024-01-26T14:00:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.09
900405,Hall Mews Boston,2024-01-26T14:00:00.000+00:00,feeder,0002,L3 Active Power,kW,41.13
900405,Hall Mews Boston,2024-01-26T14:00:00.000+00:00,feeder,0002,L2 Active Power,kW,35.91
900405,Hall Mews Boston,2024-01-26T14:00:00.000+00:00,feeder,0002,L1 Active Power,kW,34.28
900405,Hall Mews Boston,2024-01-26T14:00:00.000+00:00,feeder,0002,N Current (RMS),A,49.1
900405,Hall Mews Boston,2024-01-26T14:00:00.000+00:00,feeder,0002,L3 Current (RMS),A,172.9
900405,Hall Mews Boston,2024-01-26T14:00:00.000+00:00,feeder,0002,L2 Current (RMS),A,151.1
900405,Hall Mews Boston,2024-01-26T14:00:00.000+00:00,feeder,0002,L1 Current (RMS),A,143.9
900405,Hall Mews Boston,2024-01-26T14:00:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.13
900405,Hall Mews Boston,2024-01-26T14:00:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,0.01
900405,Hall Mews Boston,2024-01-26T14:00:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.06
900405,Hall Mews Boston,2024-01-26T14:00:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.33
900405,Hall Mews Boston,2024-01-26T14:00:00.000+00:00,feeder,0001,L2 Active Power,kW,0.37
900405,Hall Mews Boston,2024-01-26T14:00:00.000+00:00,feeder,0001,L1 Active Power,kW,0.0
900405,Hall Mews Boston,2024-01-26T14:00:00.000+00:00,feeder,0001,N Current (RMS),A,6.2
900405,Hall Mews Boston,2024-01-26T14:00:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.6
900405,Hall Mews Boston,2024-01-26T14:00:00.000+00:00,feeder,0001,L2 Current (RMS),A,1.7
900405,Hall Mews Boston,2024-01-26T14:00:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.6
900405,Hall Mews Boston,2024-01-26T14:00:00.000+00:00,transformer,,Temperature,C,21.0
900405,Hall Mews Boston,2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
900405,Hall Mews Boston,2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
900405,Hall Mews Boston,2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
900405,Hall Mews Boston,2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
900405,Hall Mews Boston,2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
900405,Hall Mews Boston,2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
900405,Hall Mews Boston,2024-01-26T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
900405,Hall Mews Boston,2024-01-26T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
900405,Hall Mews Boston,2024-01-26T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
900405,Hall Mews Boston,2024-01-26T14:00:00.000+00:00,busbar,,L3 Active Power,kW,43.74
900405,Hall Mews Boston,2024-01-26T14:00:00.000+00:00,busbar,,L2 Active Power,kW,44.45
900405,Hall Mews Boston,2024-01-26T14:00:00.000+00:00,busbar,,L1 Active Power,kW,44.53
900405,Hall Mews Boston,2024-01-26T14:00:00.000+00:00,busbar,,N Current (RMS),A,62.4
900405,Hall Mews Boston,2024-01-26T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.4
900405,Hall Mews Boston,2024-01-26T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,187.7
900405,Hall Mews Boston,2024-01-26T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.1
900405,Hall Mews Boston,2024-01-26T13:50:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.97
900405,Hall Mews Boston,2024-01-26T13:50:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.17
900405,Hall Mews Boston,2024-01-26T13:50:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.5
900405,Hall Mews Boston,2024-01-26T13:50:00.000+00:00,feeder,0003,L3 Active Power,kW,2.46
900405,Hall Mews Boston,2024-01-26T13:50:00.000+00:00,feeder,0003,L2 Active Power,kW,7.43
900405,Hall Mews Boston,2024-01-26T13:50:00.000+00:00,feeder,0003,L1 Active Power,kW,8.91
900405,Hall Mews Boston,2024-01-26T13:50:00.000+00:00,feeder,0003,N Current (RMS),A,31.8
900405,Hall Mews Boston,2024-01-26T13:50:00.000+00:00,feeder,0003,L3 Current (RMS),A,14.2
900405,Hall Mews Boston,2024-01-26T13:50:00.000+00:00,feeder,0003,L2 Current (RMS),A,34.2
900405,Hall Mews Boston,2024-01-26T13:50:00.000+00:00,feeder,0003,L1 Current (RMS),A,38.4
900405,Hall Mews Boston,2024-01-26T13:50:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.68
900405,Hall Mews Boston,2024-01-26T13:50:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.84
900405,Hall Mews Boston,2024-01-26T13:50:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-0.91
900405,Hall Mews Boston,2024-01-26T13:50:00.000+00:00,feeder,0002,L3 Active Power,kW,42.99
900405,Hall Mews Boston,2024-01-26T13:50:00.000+00:00,feeder,0002,L2 Active Power,kW,37.22
900405,Hall Mews Boston,2024-01-26T13:50:00.000+00:00,feeder,0002,L1 Active Power,kW,28.68
900405,Hall Mews Boston,2024-01-26T13:50:00.000+00:00,feeder,0002,N Current (RMS),A,63.9
900405,Hall Mews Boston,2024-01-26T13:50:00.000+00:00,feeder,0002,L3 Current (RMS),A,180.4
900405,Hall Mews Boston,2024-01-26T13:50:00.000+00:00,feeder,0002,L2 Current (RMS),A,157.4
900405,Hall Mews Boston,2024-01-26T13:50:00.000+00:00,feeder,0002,L1 Current (RMS),A,121.9
900405,Hall Mews Boston,2024-01-26T13:50:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.09
900405,Hall Mews Boston,2024-01-26T13:50:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.09
900405,Hall Mews Boston,2024-01-26T13:50:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.07
900405,Hall Mews Boston,2024-01-26T13:50:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.33
900405,Hall Mews Boston,2024-01-26T13:50:00.000+00:00,feeder,0001,L2 Active Power,kW,0.37
900405,Hall Mews Boston,2024-01-26T13:50:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.03
900405,Hall Mews Boston,2024-01-26T13:50:00.000+00:00,feeder,0001,N Current (RMS),A,5.1
900405,Hall Mews Boston,2024-01-26T13:50:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.6
900405,Hall Mews Boston,2024-01-26T13:50:00.000+00:00,feeder,0001,L2 Current (RMS),A,1.8
900405,Hall Mews Boston,2024-01-26T13:50:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.6
900405,Hall Mews Boston,2024-01-26T13:50:00.000+00:00,transformer,,Temperature,C,21.0
900405,Hall Mews Boston,2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
900405,Hall Mews Boston,2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
900405,Hall Mews Boston,2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
900405,Hall Mews Boston,2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
900405,Hall Mews Boston,2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
900405,Hall Mews Boston,2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
900405,Hall Mews Boston,2024-01-26T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
900405,Hall Mews Boston,2024-01-26T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
900405,Hall Mews Boston,2024-01-26T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
900405,Hall Mews Boston,2024-01-26T13:50:00.000+00:00,busbar,,L3 Active Power,kW,45.12
900405,Hall Mews Boston,2024-01-26T13:50:00.000+00:00,busbar,,L2 Active Power,kW,45.03
900405,Hall Mews Boston,2024-01-26T13:50:00.000+00:00,busbar,,L1 Active Power,kW,37.57
900405,Hall Mews Boston,2024-01-26T13:50:00.000+00:00,busbar,,N Current (RMS),A,70.5
900405,Hall Mews Boston,2024-01-26T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,190.0
900405,Hall Mews Boston,2024-01-26T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,191.0
900405,Hall Mews Boston,2024-01-26T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.9
900405,Hall Mews Boston,2024-01-26T13:40:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.91
900405,Hall Mews Boston,2024-01-26T13:40:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.36
900405,Hall Mews Boston,2024-01-26T13:40:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.89
900405,Hall Mews Boston,2024-01-26T13:40:00.000+00:00,feeder,0003,L3 Active Power,kW,5.63
900405,Hall Mews Boston,2024-01-26T13:40:00.000+00:00,feeder,0003,L2 Active Power,kW,5.96
900405,Hall Mews Boston,2024-01-26T13:40:00.000+00:00,feeder,0003,L1 Active Power,kW,7.86
900405,Hall Mews Boston,2024-01-26T13:40:00.000+00:00,feeder,0003,N Current (RMS),A,33.5
900405,Hall Mews Boston,2024-01-26T13:40:00.000+00:00,feeder,0003,L3 Current (RMS),A,31.7
900405,Hall Mews Boston,2024-01-26T13:40:00.000+00:00,feeder,0003,L2 Current (RMS),A,27.5
900405,Hall Mews Boston,2024-01-26T13:40:00.000+00:00,feeder,0003,L1 Current (RMS),A,37.8
900405,Hall Mews Boston,2024-01-26T13:40:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.02
900405,Hall Mews Boston,2024-01-26T13:40:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.05
900405,Hall Mews Boston,2024-01-26T13:40:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,0.14
900405,Hall Mews Boston,2024-01-26T13:40:00.000+00:00,feeder,0002,L3 Active Power,kW,54.96
900405,Hall Mews Boston,2024-01-26T13:40:00.000+00:00,feeder,0002,L2 Active Power,kW,36.09
900405,Hall Mews Boston,2024-01-26T13:40:00.000+00:00,feeder,0002,L1 Active Power,kW,35.39
900405,Hall Mews Boston,2024-01-26T13:40:00.000+00:00,feeder,0002,N Current (RMS),A,75.5
900405,Hall Mews Boston,2024-01-26T13:40:00.000+00:00,feeder,0002,L3 Current (RMS),A,229.6
900405,Hall Mews Boston,2024-01-26T13:40:00.000+00:00,feeder,0002,L2 Current (RMS),A,152.6
900405,Hall Mews Boston,2024-01-26T13:40:00.000+00:00,feeder,0002,L1 Current (RMS),A,148.8
900405,Hall Mews Boston,2024-01-26T13:40:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.08
900405,Hall Mews Boston,2024-01-26T13:40:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.07
900405,Hall Mews Boston,2024-01-26T13:40:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.13
900405,Hall Mews Boston,2024-01-26T13:40:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.48
900405,Hall Mews Boston,2024-01-26T13:40:00.000+00:00,feeder,0001,L2 Active Power,kW,0.53
900405,Hall Mews Boston,2024-01-26T13:40:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.01
900405,Hall Mews Boston,2024-01-26T13:40:00.000+00:00,feeder,0001,N Current (RMS),A,7.0
900405,Hall Mews Boston,2024-01-26T13:40:00.000+00:00,feeder,0001,L3 Current (RMS),A,2.1
900405,Hall Mews Boston,2024-01-26T13:40:00.000+00:00,feeder,0001,L2 Current (RMS),A,2.3
900405,Hall Mews Boston,2024-01-26T13:40:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.8
900405,Hall Mews Boston,2024-01-26T13:40:00.000+00:00,transformer,,Temperature,C,21.1
900405,Hall Mews Boston,2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
900405,Hall Mews Boston,2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
900405,Hall Mews Boston,2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
900405,Hall Mews Boston,2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
900405,Hall Mews Boston,2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
900405,Hall Mews Boston,2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
900405,Hall Mews Boston,2024-01-26T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
900405,Hall Mews Boston,2024-01-26T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
900405,Hall Mews Boston,2024-01-26T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
900405,Hall Mews Boston,2024-01-26T13:40:00.000+00:00,busbar,,L3 Active Power,kW,60.11
900405,Hall Mews Boston,2024-01-26T13:40:00.000+00:00,busbar,,L2 Active Power,kW,42.58
900405,Hall Mews Boston,2024-01-26T13:40:00.000+00:00,busbar,,L1 Active Power,kW,43.24
900405,Hall Mews Boston,2024-01-26T13:40:00.000+00:00,busbar,,N Current (RMS),A,84.2
900405,Hall Mews Boston,2024-01-26T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,252.3
900405,Hall Mews Boston,2024-01-26T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,180.4
900405,Hall Mews Boston,2024-01-26T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.3
900405,Hall Mews Boston,2024-01-26T13:30:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.5
900405,Hall Mews Boston,2024-01-26T13:30:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.29
900405,Hall Mews Boston,2024-01-26T13:30:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.28
900405,Hall Mews Boston,2024-01-26T13:30:00.000+00:00,feeder,0003,L3 Active Power,kW,5.93
900405,Hall Mews Boston,2024-01-26T13:30:00.000+00:00,feeder,0003,L2 Active Power,kW,9.38
900405,Hall Mews Boston,2024-01-26T13:30:00.000+00:00,feeder,0003,L1 Active Power,kW,4.86
900405,Hall Mews Boston,2024-01-26T13:30:00.000+00:00,feeder,0003,N Current (RMS),A,28.7
900405,Hall Mews Boston,2024-01-26T13:30:00.000+00:00,feeder,0003,L3 Current (RMS),A,31.2
900405,Hall Mews Boston,2024-01-26T13:30:00.000+00:00,feeder,0003,L2 Current (RMS),A,42.0
900405,Hall Mews Boston,2024-01-26T13:30:00.000+00:00,feeder,0003,L1 Current (RMS),A,21.8
900405,Hall Mews Boston,2024-01-26T13:30:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-0.87
900405,Hall Mews Boston,2024-01-26T13:30:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.29
900405,Hall Mews Boston,2024-01-26T13:30:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,0.13
900405,Hall Mews Boston,2024-01-26T13:30:00.000+00:00,feeder,0002,L3 Active Power,kW,52.38
900405,Hall Mews Boston,2024-01-26T13:30:00.000+00:00,feeder,0002,L2 Active Power,kW,38.83
900405,Hall Mews Boston,2024-01-26T13:30:00.000+00:00,feeder,0002,L1 Active Power,kW,35.22
900405,Hall Mews Boston,2024-01-26T13:30:00.000+00:00,feeder,0002,N Current (RMS),A,72.6
900405,Hall Mews Boston,2024-01-26T13:30:00.000+00:00,feeder,0002,L3 Current (RMS),A,222.4
900405,Hall Mews Boston,2024-01-26T13:30:00.000+00:00,feeder,0002,L2 Current (RMS),A,163.9
900405,Hall Mews Boston,2024-01-26T13:30:00.000+00:00,feeder,0002,L1 Current (RMS),A,147.4
900405,Hall Mews Boston,2024-01-26T13:30:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.11
900405,Hall Mews Boston,2024-01-26T13:30:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,0.04
900405,Hall Mews Boston,2024-01-26T13:30:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.12
900405,Hall Mews Boston,2024-01-26T13:30:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.42
900405,Hall Mews Boston,2024-01-26T13:30:00.000+00:00,feeder,0001,L2 Active Power,kW,0.51
900405,Hall Mews Boston,2024-01-26T13:30:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.02
900405,Hall Mews Boston,2024-01-26T13:30:00.000+00:00,feeder,0001,N Current (RMS),A,7.8
900405,Hall Mews Boston,2024-01-26T13:30:00.000+00:00,feeder,0001,L3 Current (RMS),A,2.0
900405,Hall Mews Boston,2024-01-26T13:30:00.000+00:00,feeder,0001,L2 Current (RMS),A,2.3
900405,Hall Mews Boston,2024-01-26T13:30:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.7
900405,Hall Mews Boston,2024-01-26T13:30:00.000+00:00,transformer,,Temperature,C,21.2
900405,Hall Mews Boston,2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
900405,Hall Mews Boston,2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
900405,Hall Mews Boston,2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
900405,Hall Mews Boston,2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
900405,Hall Mews Boston,2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
900405,Hall Mews Boston,2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
900405,Hall Mews Boston,2024-01-26T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
900405,Hall Mews Boston,2024-01-26T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
900405,Hall Mews Boston,2024-01-26T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
900405,Hall Mews Boston,2024-01-26T13:30:00.000+00:00,busbar,,L3 Active Power,kW,57.89
900405,Hall Mews Boston,2024-01-26T13:30:00.000+00:00,busbar,,L2 Active Power,kW,48.72
900405,Hall Mews Boston,2024-01-26T13:30:00.000+00:00,busbar,,L1 Active Power,kW,40.05
900405,Hall Mews Boston,2024-01-26T13:30:00.000+00:00,busbar,,N Current (RMS),A,88.6
900405,Hall Mews Boston,2024-01-26T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,245.4
900405,Hall Mews Boston,2024-01-26T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,206.4
900405,Hall Mews Boston,2024-01-26T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.1
900405,Hall Mews Boston,2024-01-26T13:20:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.59
900405,Hall Mews Boston,2024-01-26T13:20:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.19
900405,Hall Mews Boston,2024-01-26T13:20:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.21
900405,Hall Mews Boston,2024-01-26T13:20:00.000+00:00,feeder,0003,L3 Active Power,kW,1.3
900405,Hall Mews Boston,2024-01-26T13:20:00.000+00:00,feeder,0003,L2 Active Power,kW,7.77
900405,Hall Mews Boston,2024-01-26T13:20:00.000+00:00,feeder,0003,L1 Active Power,kW,5.76
900405,Hall Mews Boston,2024-01-26T13:20:00.000+00:00,feeder,0003,N Current (RMS),A,28.2
900405,Hall Mews Boston,2024-01-26T13:20:00.000+00:00,feeder,0003,L3 Current (RMS),A,9.6
900405,Hall Mews Boston,2024-01-26T13:20:00.000+00:00,feeder,0003,L2 Current (RMS),A,35.2
900405,Hall Mews Boston,2024-01-26T13:20:00.000+00:00,feeder,0003,L1 Current (RMS),A,25.6
900405,Hall Mews Boston,2024-01-26T13:20:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-0.79
900405,Hall Mews Boston,2024-01-26T13:20:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.53
900405,Hall Mews Boston,2024-01-26T13:20:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-0.48
900405,Hall Mews Boston,2024-01-26T13:20:00.000+00:00,feeder,0002,L3 Active Power,kW,46.6
900405,Hall Mews Boston,2024-01-26T13:20:00.000+00:00,feeder,0002,L2 Active Power,kW,39.69
900405,Hall Mews Boston,2024-01-26T13:20:00.000+00:00,feeder,0002,L1 Active Power,kW,31.13
900405,Hall Mews Boston,2024-01-26T13:20:00.000+00:00,feeder,0002,N Current (RMS),A,63.8
900405,Hall Mews Boston,2024-01-26T13:20:00.000+00:00,feeder,0002,L3 Current (RMS),A,195.5
900405,Hall Mews Boston,2024-01-26T13:20:00.000+00:00,feeder,0002,L2 Current (RMS),A,167.1
900405,Hall Mews Boston,2024-01-26T13:20:00.000+00:00,feeder,0002,L1 Current (RMS),A,130.7
900405,Hall Mews Boston,2024-01-26T13:20:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.11
900405,Hall Mews Boston,2024-01-26T13:20:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,0.04
900405,Hall Mews Boston,2024-01-26T13:20:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.09
900405,Hall Mews Boston,2024-01-26T13:20:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.34
900405,Hall Mews Boston,2024-01-26T13:20:00.000+00:00,feeder,0001,L2 Active Power,kW,0.45
900405,Hall Mews Boston,2024-01-26T13:20:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.03
900405,Hall Mews Boston,2024-01-26T13:20:00.000+00:00,feeder,0001,N Current (RMS),A,5.1
900405,Hall Mews Boston,2024-01-26T13:20:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.6
900405,Hall Mews Boston,2024-01-26T13:20:00.000+00:00,feeder,0001,L2 Current (RMS),A,2.1
900405,Hall Mews Boston,2024-01-26T13:20:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.6
900405,Hall Mews Boston,2024-01-26T13:20:00.000+00:00,transformer,,Temperature,C,21.3
900405,Hall Mews Boston,2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
900405,Hall Mews Boston,2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
900405,Hall Mews Boston,2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
900405,Hall Mews Boston,2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
900405,Hall Mews Boston,2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
