Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
900405,Hall Mews Boston,2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
900405,Hall Mews Boston,2024-01-26T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
900405,Hall Mews Boston,2024-01-26T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
900405,Hall Mews Boston,2024-01-26T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
900405,Hall Mews Boston,2024-01-26T13:20:00.000+00:00,busbar,,L3 Active Power,kW,47.55
900405,Hall Mews Boston,2024-01-26T13:20:00.000+00:00,busbar,,L2 Active Power,kW,47.92
900405,Hall Mews Boston,2024-01-26T13:20:00.000+00:00,busbar,,L1 Active Power,kW,36.86
900405,Hall Mews Boston,2024-01-26T13:20:00.000+00:00,busbar,,N Current (RMS),A,73.8
900405,Hall Mews Boston,2024-01-26T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,200.1
900405,Hall Mews Boston,2024-01-26T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,202.1
900405,Hall Mews Boston,2024-01-26T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.3
900405,Hall Mews Boston,2024-01-26T13:10:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-1.14
900405,Hall Mews Boston,2024-01-26T13:10:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.94
900405,Hall Mews Boston,2024-01-26T13:10:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.09
900405,Hall Mews Boston,2024-01-26T13:10:00.000+00:00,feeder,0003,L3 Active Power,kW,0.48
900405,Hall Mews Boston,2024-01-26T13:10:00.000+00:00,feeder,0003,L2 Active Power,kW,11.54
900405,Hall Mews Boston,2024-01-26T13:10:00.000+00:00,feeder,0003,L1 Active Power,kW,7.99
900405,Hall Mews Boston,2024-01-26T13:10:00.000+00:00,feeder,0003,N Current (RMS),A,44.5
900405,Hall Mews Boston,2024-01-26T13:10:00.000+00:00,feeder,0003,L3 Current (RMS),A,8.3
900405,Hall Mews Boston,2024-01-26T13:10:00.000+00:00,feeder,0003,L2 Current (RMS),A,52.9
900405,Hall Mews Boston,2024-01-26T13:10:00.000+00:00,feeder,0003,L1 Current (RMS),A,34.9
900405,Hall Mews Boston,2024-01-26T13:10:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-0.3
900405,Hall Mews Boston,2024-01-26T13:10:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.22
900405,Hall Mews Boston,2024-01-26T13:10:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-0.68
900405,Hall Mews Boston,2024-01-26T13:10:00.000+00:00,feeder,0002,L3 Active Power,kW,40.31
900405,Hall Mews Boston,2024-01-26T13:10:00.000+00:00,feeder,0002,L2 Active Power,kW,49.51
900405,Hall Mews Boston,2024-01-26T13:10:00.000+00:00,feeder,0002,L1 Active Power,kW,32.39
900405,Hall Mews Boston,2024-01-26T13:10:00.000+00:00,feeder,0002,N Current (RMS),A,69.8
900405,Hall Mews Boston,2024-01-26T13:10:00.000+00:00,feeder,0002,L3 Current (RMS),A,169.1
900405,Hall Mews Boston,2024-01-26T13:10:00.000+00:00,feeder,0002,L2 Current (RMS),A,208.2
900405,Hall Mews Boston,2024-01-26T13:10:00.000+00:00,feeder,0002,L1 Current (RMS),A,136.2
900405,Hall Mews Boston,2024-01-26T13:10:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.18
900405,Hall Mews Boston,2024-01-26T13:10:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.03
900405,Hall Mews Boston,2024-01-26T13:10:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.03
900405,Hall Mews Boston,2024-01-26T13:10:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.21
900405,Hall Mews Boston,2024-01-26T13:10:00.000+00:00,feeder,0001,L2 Active Power,kW,0.81
900405,Hall Mews Boston,2024-01-26T13:10:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.04
900405,Hall Mews Boston,2024-01-26T13:10:00.000+00:00,feeder,0001,N Current (RMS),A,11.2
900405,Hall Mews Boston,2024-01-26T13:10:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.3
900405,Hall Mews Boston,2024-01-26T13:10:00.000+00:00,feeder,0001,L2 Current (RMS),A,5.6
900405,Hall Mews Boston,2024-01-26T13:10:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.6
900405,Hall Mews Boston,2024-01-26T13:10:00.000+00:00,transformer,,Temperature,C,21.3
900405,Hall Mews Boston,2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
900405,Hall Mews Boston,2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
900405,Hall Mews Boston,2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
900405,Hall Mews Boston,2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
900405,Hall Mews Boston,2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
900405,Hall Mews Boston,2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
900405,Hall Mews Boston,2024-01-26T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
900405,Hall Mews Boston,2024-01-26T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
900405,Hall Mews Boston,2024-01-26T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
900405,Hall Mews Boston,2024-01-26T13:10:00.000+00:00,busbar,,L3 Active Power,kW,40.57
900405,Hall Mews Boston,2024-01-26T13:10:00.000+00:00,busbar,,L2 Active Power,kW,61.86
900405,Hall Mews Boston,2024-01-26T13:10:00.000+00:00,busbar,,L1 Active Power,kW,40.34
900405,Hall Mews Boston,2024-01-26T13:10:00.000+00:00,busbar,,N Current (RMS),A,109.0
900405,Hall Mews Boston,2024-01-26T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.0
900405,Hall Mews Boston,2024-01-26T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,261.0
900405,Hall Mews Boston,2024-01-26T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.8
900405,Hall Mews Boston,2024-01-26T13:00:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.73
900405,Hall Mews Boston,2024-01-26T13:00:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.94
900405,Hall Mews Boston,2024-01-26T13:00:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.02
900405,Hall Mews Boston,2024-01-26T13:00:00.000+00:00,feeder,0003,L3 Active Power,kW,6.1
900405,Hall Mews Boston,2024-01-26T13:00:00.000+00:00,feeder,0003,L2 Active Power,kW,8.4
900405,Hall Mews Boston,2024-01-26T13:00:00.000+00:00,feeder,0003,L1 Active Power,kW,7.07
900405,Hall Mews Boston,2024-01-26T13:00:00.000+00:00,feeder,0003,N Current (RMS),A,23.0
900405,Hall Mews Boston,2024-01-26T13:00:00.000+00:00,feeder,0003,L3 Current (RMS),A,32.3
900405,Hall Mews Boston,2024-01-26T13:00:00.000+00:00,feeder,0003,L2 Current (RMS),A,36.7
900405,Hall Mews Boston,2024-01-26T13:00:00.000+00:00,feeder,0003,L1 Current (RMS),A,30.2
900405,Hall Mews Boston,2024-01-26T13:00:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,0.16
900405,Hall Mews Boston,2024-01-26T13:00:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.2
900405,Hall Mews Boston,2024-01-26T13:00:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-0.84
900405,Hall Mews Boston,2024-01-26T13:00:00.000+00:00,feeder,0002,L3 Active Power,kW,47.39
900405,Hall Mews Boston,2024-01-26T13:00:00.000+00:00,feeder,0002,L2 Active Power,kW,42.82
900405,Hall Mews Boston,2024-01-26T13:00:00.000+00:00,feeder,0002,L1 Active Power,kW,22.1
900405,Hall Mews Boston,2024-01-26T13:00:00.000+00:00,feeder,0002,N Current (RMS),A,87.0
900405,Hall Mews Boston,2024-01-26T13:00:00.000+00:00,feeder,0002,L3 Current (RMS),A,198.8
900405,Hall Mews Boston,2024-01-26T13:00:00.000+00:00,feeder,0002,L2 Current (RMS),A,179.8
900405,Hall Mews Boston,2024-01-26T13:00:00.000+00:00,feeder,0002,L1 Current (RMS),A,93.5
900405,Hall Mews Boston,2024-01-26T13:00:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.03
900405,Hall Mews Boston,2024-01-26T13:00:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.25
900405,Hall Mews Boston,2024-01-26T13:00:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.1
900405,Hall Mews Boston,2024-01-26T13:00:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.32
900405,Hall Mews Boston,2024-01-26T13:00:00.000+00:00,feeder,0001,L2 Active Power,kW,0.33
900405,Hall Mews Boston,2024-01-26T13:00:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.07
900405,Hall Mews Boston,2024-01-26T13:00:00.000+00:00,feeder,0001,N Current (RMS),A,8.0
900405,Hall Mews Boston,2024-01-26T13:00:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.5
900405,Hall Mews Boston,2024-01-26T13:00:00.000+00:00,feeder,0001,L2 Current (RMS),A,1.9
900405,Hall Mews Boston,2024-01-26T13:00:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.7
900405,Hall Mews Boston,2024-01-26T13:00:00.000+00:00,transformer,,Temperature,C,21.3
900405,Hall Mews Boston,2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
900405,Hall Mews Boston,2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
900405,Hall Mews Boston,2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
900405,Hall Mews Boston,2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
900405,Hall Mews Boston,2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
900405,Hall Mews Boston,2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
900405,Hall Mews Boston,2024-01-26T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
900405,Hall Mews Boston,2024-01-26T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
900405,Hall Mews Boston,2024-01-26T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
900405,Hall Mews Boston,2024-01-26T13:00:00.000+00:00,busbar,,L3 Active Power,kW,53.17
900405,Hall Mews Boston,2024-01-26T13:00:00.000+00:00,busbar,,L2 Active Power,kW,51.55
900405,Hall Mews Boston,2024-01-26T13:00:00.000+00:00,busbar,,L1 Active Power,kW,29.1
900405,Hall Mews Boston,2024-01-26T13:00:00.000+00:00,busbar,,N Current (RMS),A,102.1
900405,Hall Mews Boston,2024-01-26T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,224.7
900405,Hall Mews Boston,2024-01-26T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,216.8
900405,Hall Mews Boston,2024-01-26T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
900405,Hall Mews Boston,2024-01-26T12:50:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.45
900405,Hall Mews Boston,2024-01-26T12:50:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.84
900405,Hall Mews Boston,2024-01-26T12:50:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.05
900405,Hall Mews Boston,2024-01-26T12:50:00.000+00:00,feeder,0003,L3 Active Power,kW,4.51
900405,Hall Mews Boston,2024-01-26T12:50:00.000+00:00,feeder,0003,L2 Active Power,kW,8.44
900405,Hall Mews Boston,2024-01-26T12:50:00.000+00:00,feeder,0003,L1 Active Power,kW,8.96
900405,Hall Mews Boston,2024-01-26T12:50:00.000+00:00,feeder,0003,N Current (RMS),A,25.6
900405,Hall Mews Boston,2024-01-26T12:50:00.000+00:00,feeder,0003,L3 Current (RMS),A,21.1
900405,Hall Mews Boston,2024-01-26T12:50:00.000+00:00,feeder,0003,L2 Current (RMS),A,37.7
900405,Hall Mews Boston,2024-01-26T12:50:00.000+00:00,feeder,0003,L1 Current (RMS),A,39.2
900405,Hall Mews Boston,2024-01-26T12:50:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,0.25
900405,Hall Mews Boston,2024-01-26T12:50:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.98
900405,Hall Mews Boston,2024-01-26T12:50:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-0.72
900405,Hall Mews Boston,2024-01-26T12:50:00.000+00:00,feeder,0002,L3 Active Power,kW,47.83
900405,Hall Mews Boston,2024-01-26T12:50:00.000+00:00,feeder,0002,L2 Active Power,kW,35.36
900405,Hall Mews Boston,2024-01-26T12:50:00.000+00:00,feeder,0002,L1 Active Power,kW,24.97
900405,Hall Mews Boston,2024-01-26T12:50:00.000+00:00,feeder,0002,N Current (RMS),A,78.2
900405,Hall Mews Boston,2024-01-26T12:50:00.000+00:00,feeder,0002,L3 Current (RMS),A,200.6
900405,Hall Mews Boston,2024-01-26T12:50:00.000+00:00,feeder,0002,L2 Current (RMS),A,150.4
900405,Hall Mews Boston,2024-01-26T12:50:00.000+00:00,feeder,0002,L1 Current (RMS),A,105.8
900405,Hall Mews Boston,2024-01-26T12:50:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.04
900405,Hall Mews Boston,2024-01-26T12:50:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.13
900405,Hall Mews Boston,2024-01-26T12:50:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.11
900405,Hall Mews Boston,2024-01-26T12:50:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.4
900405,Hall Mews Boston,2024-01-26T12:50:00.000+00:00,feeder,0001,L2 Active Power,kW,0.48
900405,Hall Mews Boston,2024-01-26T12:50:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.03
900405,Hall Mews Boston,2024-01-26T12:50:00.000+00:00,feeder,0001,N Current (RMS),A,6.3
900405,Hall Mews Boston,2024-01-26T12:50:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.8
900405,Hall Mews Boston,2024-01-26T12:50:00.000+00:00,feeder,0001,L2 Current (RMS),A,2.2
900405,Hall Mews Boston,2024-01-26T12:50:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.7
900405,Hall Mews Boston,2024-01-26T12:50:00.000+00:00,transformer,,Temperature,C,21.4
900405,Hall Mews Boston,2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
900405,Hall Mews Boston,2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
900405,Hall Mews Boston,2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
900405,Hall Mews Boston,2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
900405,Hall Mews Boston,2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
900405,Hall Mews Boston,2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
900405,Hall Mews Boston,2024-01-26T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
900405,Hall Mews Boston,2024-01-26T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
900405,Hall Mews Boston,2024-01-26T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
900405,Hall Mews Boston,2024-01-26T12:50:00.000+00:00,busbar,,L3 Active Power,kW,51.93
900405,Hall Mews Boston,2024-01-26T12:50:00.000+00:00,busbar,,L2 Active Power,kW,44.27
900405,Hall Mews Boston,2024-01-26T12:50:00.000+00:00,busbar,,L1 Active Power,kW,33.9
900405,Hall Mews Boston,2024-01-26T12:50:00.000+00:00,busbar,,N Current (RMS),A,78.7
900405,Hall Mews Boston,2024-01-26T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,217.8
900405,Hall Mews Boston,2024-01-26T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,188.2
900405,Hall Mews Boston,2024-01-26T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.1
900405,Hall Mews Boston,2024-01-26T12:40:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.74
900405,Hall Mews Boston,2024-01-26T12:40:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.99
900405,Hall Mews Boston,2024-01-26T12:40:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.8
900405,Hall Mews Boston,2024-01-26T12:40:00.000+00:00,feeder,0003,L3 Active Power,kW,0.77
900405,Hall Mews Boston,2024-01-26T12:40:00.000+00:00,feeder,0003,L2 Active Power,kW,7.62
900405,Hall Mews Boston,2024-01-26T12:40:00.000+00:00,feeder,0003,L1 Active Power,kW,9.31
900405,Hall Mews Boston,2024-01-26T12:40:00.000+00:00,feeder,0003,N Current (RMS),A,35.5
900405,Hall Mews Boston,2024-01-26T12:40:00.000+00:00,feeder,0003,L3 Current (RMS),A,8.6
900405,Hall Mews Boston,2024-01-26T12:40:00.000+00:00,feeder,0003,L2 Current (RMS),A,34.7
900405,Hall Mews Boston,2024-01-26T12:40:00.000+00:00,feeder,0003,L1 Current (RMS),A,40.1
900405,Hall Mews Boston,2024-01-26T12:40:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-0.03
900405,Hall Mews Boston,2024-01-26T12:40:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.47
900405,Hall Mews Boston,2024-01-26T12:40:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-0.73
900405,Hall Mews Boston,2024-01-26T12:40:00.000+00:00,feeder,0002,L3 Active Power,kW,53.59
900405,Hall Mews Boston,2024-01-26T12:40:00.000+00:00,feeder,0002,L2 Active Power,kW,33.62
900405,Hall Mews Boston,2024-01-26T12:40:00.000+00:00,feeder,0002,L1 Active Power,kW,24.23
900405,Hall Mews Boston,2024-01-26T12:40:00.000+00:00,feeder,0002,N Current (RMS),A,99.4
900405,Hall Mews Boston,2024-01-26T12:40:00.000+00:00,feeder,0002,L3 Current (RMS),A,224.9
900405,Hall Mews Boston,2024-01-26T12:40:00.000+00:00,feeder,0002,L2 Current (RMS),A,143.1
900405,Hall Mews Boston,2024-01-26T12:40:00.000+00:00,feeder,0002,L1 Current (RMS),A,102.8
900405,Hall Mews Boston,2024-01-26T12:40:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,0.01
900405,Hall Mews Boston,2024-01-26T12:40:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.11
900405,Hall Mews Boston,2024-01-26T12:40:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.14
900405,Hall Mews Boston,2024-01-26T12:40:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.48
900405,Hall Mews Boston,2024-01-26T12:40:00.000+00:00,feeder,0001,L2 Active Power,kW,0.54
900405,Hall Mews Boston,2024-01-26T12:40:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.04
900405,Hall Mews Boston,2024-01-26T12:40:00.000+00:00,feeder,0001,N Current (RMS),A,7.9
900405,Hall Mews Boston,2024-01-26T12:40:00.000+00:00,feeder,0001,L3 Current (RMS),A,2.1
900405,Hall Mews Boston,2024-01-26T12:40:00.000+00:00,feeder,0001,L2 Current (RMS),A,2.4
900405,Hall Mews Boston,2024-01-26T12:40:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.8
900405,Hall Mews Boston,2024-01-26T12:40:00.000+00:00,transformer,,Temperature,C,21.4
900405,Hall Mews Boston,2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
900405,Hall Mews Boston,2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
900405,Hall Mews Boston,2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
900405,Hall Mews Boston,2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
900405,Hall Mews Boston,2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
900405,Hall Mews Boston,2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
900405,Hall Mews Boston,2024-01-26T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
900405,Hall Mews Boston,2024-01-26T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
900405,Hall Mews Boston,2024-01-26T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
900405,Hall Mews Boston,2024-01-26T12:40:00.000+00:00,busbar,,L3 Active Power,kW,53.88
900405,Hall Mews Boston,2024-01-26T12:40:00.000+00:00,busbar,,L2 Active Power,kW,41.78
900405,Hall Mews Boston,2024-01-26T12:40:00.000+00:00,busbar,,L1 Active Power,kW,33.5
900405,Hall Mews Boston,2024-01-26T12:40:00.000+00:00,busbar,,N Current (RMS),A,87.4
900405,Hall Mews Boston,2024-01-26T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,226.5
900405,Hall Mews Boston,2024-01-26T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.7
900405,Hall Mews Boston,2024-01-26T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
900405,Hall Mews Boston,2024-01-26T12:30:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.04
900405,Hall Mews Boston,2024-01-26T12:30:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.88
900405,Hall Mews Boston,2024-01-26T12:30:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.58
900405,Hall Mews Boston,2024-01-26T12:30:00.000+00:00,feeder,0003,L3 Active Power,kW,1.01
900405,Hall Mews Boston,2024-01-26T12:30:00.000+00:00,feeder,0003,L2 Active Power,kW,6.66
900405,Hall Mews Boston,2024-01-26T12:30:00.000+00:00,feeder,0003,L1 Active Power,kW,10.11
900405,Hall Mews Boston,2024-01-26T12:30:00.000+00:00,feeder,0003,N Current (RMS),A,38.2
900405,Hall Mews Boston,2024-01-26T12:30:00.000+00:00,feeder,0003,L3 Current (RMS),A,9.6
900405,Hall Mews Boston,2024-01-26T12:30:00.000+00:00,feeder,0003,L2 Current (RMS),A,31.2
900405,Hall Mews Boston,2024-01-26T12:30:00.000+00:00,feeder,0003,L1 Current (RMS),A,43.4
900405,Hall Mews Boston,2024-01-26T12:30:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-0.47
900405,Hall Mews Boston,2024-01-26T12:30:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.25
900405,Hall Mews Boston,2024-01-26T12:30:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-0.94
900405,Hall Mews Boston,2024-01-26T12:30:00.000+00:00,feeder,0002,L3 Active Power,kW,43.33
900405,Hall Mews Boston,2024-01-26T12:30:00.000+00:00,feeder,0002,L2 Active Power,kW,32.92
900405,Hall Mews Boston,2024-01-26T12:30:00.000+00:00,feeder,0002,L1 Active Power,kW,23.66
900405,Hall Mews Boston,2024-01-26T12:30:00.000+00:00,feeder,0002,N Current (RMS),A,70.6
900405,Hall Mews Boston,2024-01-26T12:30:00.000+00:00,feeder,0002,L3 Current (RMS),A,182.3
900405,Hall Mews Boston,2024-01-26T12:30:00.000+00:00,feeder,0002,L2 Current (RMS),A,140.2
900405,Hall Mews Boston,2024-01-26T12:30:00.000+00:00,feeder,0002,L1 Current (RMS),A,101.1
900405,Hall Mews Boston,2024-01-26T12:30:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.04
900405,Hall Mews Boston,2024-01-26T12:30:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.09
900405,Hall Mews Boston,2024-01-26T12:30:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.09
900405,Hall Mews Boston,2024-01-26T12:30:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.36
900405,Hall Mews Boston,2024-01-26T12:30:00.000+00:00,feeder,0001,L2 Active Power,kW,0.47
900405,Hall Mews Boston,2024-01-26T12:30:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.03
900405,Hall Mews Boston,2024-01-26T12:30:00.000+00:00,feeder,0001,N Current (RMS),A,5.8
900405,Hall Mews Boston,2024-01-26T12:30:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.6
900405,Hall Mews Boston,2024-01-26T12:30:00.000+00:00,feeder,0001,L2 Current (RMS),A,2.2
900405,Hall Mews Boston,2024-01-26T12:30:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.7
900405,Hall Mews Boston,2024-01-26T12:30:00.000+00:00,transformer,,Temperature,C,21.4
900405,Hall Mews Boston,2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
900405,Hall Mews Boston,2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
900405,Hall Mews Boston,2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
900405,Hall Mews Boston,2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
900405,Hall Mews Boston,2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
900405,Hall Mews Boston,2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
900405,Hall Mews Boston,2024-01-26T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
900405,Hall Mews Boston,2024-01-26T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
900405,Hall Mews Boston,2024-01-26T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
900405,Hall Mews Boston,2024-01-26T12:30:00.000+00:00,busbar,,L3 Active Power,kW,43.98
900405,Hall Mews Boston,2024-01-26T12:30:00.000+00:00,busbar,,L2 Active Power,kW,40.05
900405,Hall Mews Boston,2024-01-26T12:30:00.000+00:00,busbar,,L1 Active Power,kW,33.74
900405,Hall Mews Boston,2024-01-26T12:30:00.000+00:00,busbar,,N Current (RMS),A,67.5
900405,Hall Mews Boston,2024-01-26T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.9
900405,Hall Mews Boston,2024-01-26T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.2
900405,Hall Mews Boston,2024-01-26T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
900405,Hall Mews Boston,2024-01-26T12:20:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.15
900405,Hall Mews Boston,2024-01-26T12:20:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.05
900405,Hall Mews Boston,2024-01-26T12:20:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.74
900405,Hall Mews Boston,2024-01-26T12:20:00.000+00:00,feeder,0003,L3 Active Power,kW,1.34
900405,Hall Mews Boston,2024-01-26T12:20:00.000+00:00,feeder,0003,L2 Active Power,kW,8.03
900405,Hall Mews Boston,2024-01-26T12:20:00.000+00:00,feeder,0003,L1 Active Power,kW,14.25
900405,Hall Mews Boston,2024-01-26T12:20:00.000+00:00,feeder,0003,N Current (RMS),A,52.2
900405,Hall Mews Boston,2024-01-26T12:20:00.000+00:00,feeder,0003,L3 Current (RMS),A,9.1
900405,Hall Mews Boston,2024-01-26T12:20:00.000+00:00,feeder,0003,L2 Current (RMS),A,35.6
900405,Hall Mews Boston,2024-01-26T12:20:00.000+00:00,feeder,0003,L1 Current (RMS),A,61.7
900405,Hall Mews Boston,2024-01-26T12:20:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,0.05
900405,Hall Mews Boston,2024-01-26T12:20:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.93
900405,Hall Mews Boston,2024-01-26T12:20:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.25
900405,Hall Mews Boston,2024-01-26T12:20:00.000+00:00,feeder,0002,L3 Active Power,kW,48.01
900405,Hall Mews Boston,2024-01-26T12:20:00.000+00:00,feeder,0002,L2 Active Power,kW,35.69
900405,Hall Mews Boston,2024-01-26T12:20:00.000+00:00,feeder,0002,L1 Active Power,kW,24.84
900405,Hall Mews Boston,2024-01-26T12:20:00.000+00:00,feeder,0002,N Current (RMS),A,81.9
900405,Hall Mews Boston,2024-01-26T12:20:00.000+00:00,feeder,0002,L3 Current (RMS),A,202.2
900405,Hall Mews Boston,2024-01-26T12:20:00.000+00:00,feeder,0002,L2 Current (RMS),A,152.0
900405,Hall Mews Boston,2024-01-26T12:20:00.000+00:00,feeder,0002,L1 Current (RMS),A,106.0
900405,Hall Mews Boston,2024-01-26T12:20:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.03
900405,Hall Mews Boston,2024-01-26T12:20:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.21
900405,Hall Mews Boston,2024-01-26T12:20:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.1
900405,Hall Mews Boston,2024-01-26T12:20:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.41
900405,Hall Mews Boston,2024-01-26T12:20:00.000+00:00,feeder,0001,L2 Active Power,kW,0.38
900405,Hall Mews Boston,2024-01-26T12:20:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.03
900405,Hall Mews Boston,2024-01-26T12:20:00.000+00:00,feeder,0001,N Current (RMS),A,6.3
900405,Hall Mews Boston,2024-01-26T12:20:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.9
900405,Hall Mews Boston,2024-01-26T12:20:00.000+00:00,feeder,0001,L2 Current (RMS),A,2.0
900405,Hall Mews Boston,2024-01-26T12:20:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.7
900405,Hall Mews Boston,2024-01-26T12:20:00.000+00:00,transformer,,Temperature,C,21.3
900405,Hall Mews Boston,2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
900405,Hall Mews Boston,2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
900405,Hall Mews Boston,2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
900405,Hall Mews Boston,2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
900405,Hall Mews Boston,2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
900405,Hall Mews Boston,2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
900405,Hall Mews Boston,2024-01-26T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
900405,Hall Mews Boston,2024-01-26T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
900405,Hall Mews Boston,2024-01-26T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
900405,Hall Mews Boston,2024-01-26T12:20:00.000+00:00,busbar,,L3 Active Power,kW,48.95
900405,Hall Mews Boston,2024-01-26T12:20:00.000+00:00,busbar,,L2 Active Power,kW,44.1
900405,Hall Mews Boston,2024-01-26T12:20:00.000+00:00,busbar,,L1 Active Power,kW,39.07
900405,Hall Mews Boston,2024-01-26T12:20:00.000+00:00,busbar,,N Current (RMS),A,67.0
900405,Hall Mews Boston,2024-01-26T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,206.6
900405,Hall Mews Boston,2024-01-26T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,187.7
900405,Hall Mews Boston,2024-01-26T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.6
900405,Hall Mews Boston,2024-01-26T12:10:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.5
900405,Hall Mews Boston,2024-01-26T12:10:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.43
900405,Hall Mews Boston,2024-01-26T12:10:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.03
900405,Hall Mews Boston,2024-01-26T12:10:00.000+00:00,feeder,0003,L3 Active Power,kW,3.76
900405,Hall Mews Boston,2024-01-26T12:10:00.000+00:00,feeder,0003,L2 Active Power,kW,7.42
900405,Hall Mews Boston,2024-01-26T12:10:00.000+00:00,feeder,0003,L1 Active Power,kW,10.87
900405,Hall Mews Boston,2024-01-26T12:10:00.000+00:00,feeder,0003,N Current (RMS),A,35.9
900405,Hall Mews Boston,2024-01-26T12:10:00.000+00:00,feeder,0003,L3 Current (RMS),A,18.5
900405,Hall Mews Boston,2024-01-26T12:10:00.000+00:00,feeder,0003,L2 Current (RMS),A,33.6
900405,Hall Mews Boston,2024-01-26T12:10:00.000+00:00,feeder,0003,L1 Current (RMS),A,47.0
900405,Hall Mews Boston,2024-01-26T12:10:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-0.53
900405,Hall Mews Boston,2024-01-26T12:10:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.07
900405,Hall Mews Boston,2024-01-26T12:10:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.74
900405,Hall Mews Boston,2024-01-26T12:10:00.000+00:00,feeder,0002,L3 Active Power,kW,43.41
900405,Hall Mews Boston,2024-01-26T12:10:00.000+00:00,feeder,0002,L2 Active Power,kW,35.47
900405,Hall Mews Boston,2024-01-26T12:10:00.000+00:00,feeder,0002,L1 Active Power,kW,19.83
900405,Hall Mews Boston,2024-01-26T12:10:00.000+00:00,feeder,0002,N Current (RMS),A,82.2
900405,Hall Mews Boston,2024-01-26T12:10:00.000+00:00,feeder,0002,L3 Current (RMS),A,183.1
900405,Hall Mews Boston,2024-01-26T12:10:00.000+00:00,feeder,0002,L2 Current (RMS),A,151.3
900405,Hall Mews Boston,2024-01-26T12:10:00.000+00:00,feeder,0002,L1 Current (RMS),A,85.4
900405,Hall Mews Boston,2024-01-26T12:10:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.03
900405,Hall Mews Boston,2024-01-26T12:10:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.3
900405,Hall Mews Boston,2024-01-26T12:10:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.1
900405,Hall Mews Boston,2024-01-26T12:10:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.33
900405,Hall Mews Boston,2024-01-26T12:10:00.000+00:00,feeder,0001,L2 Active Power,kW,0.34
900405,Hall Mews Boston,2024-01-26T12:10:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.06
900405,Hall Mews Boston,2024-01-26T12:10:00.000+00:00,feeder,0001,N Current (RMS),A,6.1
900405,Hall Mews Boston,2024-01-26T12:10:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.5
900405,Hall Mews Boston,2024-01-26T12:10:00.000+00:00,feeder,0001,L2 Current (RMS),A,2.1
900405,Hall Mews Boston,2024-01-26T12:10:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.7
900405,Hall Mews Boston,2024-01-26T12:10:00.000+00:00,transformer,,Temperature,C,21.3
900405,Hall Mews Boston,2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
900405,Hall Mews Boston,2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
900405,Hall Mews Boston,2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
900405,Hall Mews Boston,2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
900405,Hall Mews Boston,2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
900405,Hall Mews Boston,2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
900405,Hall Mews Boston,2024-01-26T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
900405,Hall Mews Boston,2024-01-26T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
900405,Hall Mews Boston,2024-01-26T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
900405,Hall Mews Boston,2024-01-26T12:10:00.000+00:00,busbar,,L3 Active Power,kW,46.84
900405,Hall Mews Boston,2024-01-26T12:10:00.000+00:00,busbar,,L2 Active Power,kW,43.22
900405,Hall Mews Boston,2024-01-26T12:10:00.000+00:00,busbar,,L1 Active Power,kW,30.64
900405,Hall Mews Boston,2024-01-26T12:10:00.000+00:00,busbar,,N Current (RMS),A,74.5
900405,Hall Mews Boston,2024-01-26T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,197.7
900405,Hall Mews Boston,2024-01-26T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,184.9
900405,Hall Mews Boston,2024-01-26T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
900405,Hall Mews Boston,2024-01-26T12:00:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.34
900405,Hall Mews Boston,2024-01-26T12:00:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.97
900405,Hall Mews Boston,2024-01-26T12:00:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.03
900405,Hall Mews Boston,2024-01-26T12:00:00.000+00:00,feeder,0003,L3 Active Power,kW,0.87
900405,Hall Mews Boston,2024-01-26T12:00:00.000+00:00,feeder,0003,L2 Active Power,kW,10.72
900405,Hall Mews Boston,2024-01-26T12:00:00.000+00:00,feeder,0003,L1 Active Power,kW,12.59
900405,Hall Mews Boston,2024-01-26T12:00:00.000+00:00,feeder,0003,N Current (RMS),A,48.0
900405,Hall Mews Boston,2024-01-26T12:00:00.000+00:00,feeder,0003,L3 Current (RMS),A,8.4
900405,Hall Mews Boston,2024-01-26T12:00:00.000+00:00,feeder,0003,L2 Current (RMS),A,46.5
900405,Hall Mews Boston,2024-01-26T12:00:00.000+00:00,feeder,0003,L1 Current (RMS),A,53.4
900405,Hall Mews Boston,2024-01-26T12:00:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-0.27
900405,Hall Mews Boston,2024-01-26T12:00:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.29
900405,Hall Mews Boston,2024-01-26T12:00:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.31
900405,Hall Mews Boston,2024-01-26T12:00:00.000+00:00,feeder,0002,L3 Active Power,kW,44.91
900405,Hall Mews Boston,2024-01-26T12:00:00.000+00:00,feeder,0002,L2 Active Power,kW,31.37
900405,Hall Mews Boston,2024-01-26T12:00:00.000+00:00,feeder,0002,L1 Active Power,kW,23.77
900405,Hall Mews Boston,2024-01-26T12:00:00.000+00:00,feeder,0002,N Current (RMS),A,75.7
900405,Hall Mews Boston,2024-01-26T12:00:00.000+00:00,feeder,0002,L3 Current (RMS),A,188.9
900405,Hall Mews Boston,2024-01-26T12:00:00.000+00:00,feeder,0002,L2 Current (RMS),A,133.2
900405,Hall Mews Boston,2024-01-26T12:00:00.000+00:00,feeder,0002,L1 Current (RMS),A,101.3
900405,Hall Mews Boston,2024-01-26T12:00:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.04
900405,Hall Mews Boston,2024-01-26T12:00:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.18
900405,Hall Mews Boston,2024-01-26T12:00:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.1
900405,Hall Mews Boston,2024-01-26T12:00:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.38
900405,Hall Mews Boston,2024-01-26T12:00:00.000+00:00,feeder,0001,L2 Active Power,kW,0.43
900405,Hall Mews Boston,2024-01-26T12:00:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.03
900405,Hall Mews Boston,2024-01-26T12:00:00.000+00:00,feeder,0001,N Current (RMS),A,5.5
900405,Hall Mews Boston,2024-01-26T12:00:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.8
900405,Hall Mews Boston,2024-01-26T12:00:00.000+00:00,feeder,0001,L2 Current (RMS),A,2.2
900405,Hall Mews Boston,2024-01-26T12:00:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.7
900405,Hall Mews Boston,2024-01-26T12:00:00.000+00:00,transformer,,Temperature,C,21.3
900405,Hall Mews Boston,2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
900405,Hall Mews Boston,2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
900405,Hall Mews Boston,2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
900405,Hall Mews Boston,2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
900405,Hall Mews Boston,2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
900405,Hall Mews Boston,2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
900405,Hall Mews Boston,2024-01-26T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
900405,Hall Mews Boston,2024-01-26T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
900405,Hall Mews Boston,2024-01-26T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
900405,Hall Mews Boston,2024-01-26T12:00:00.000+00:00,busbar,,L3 Active Power,kW,45.39
900405,Hall Mews Boston,2024-01-26T12:00:00.000+00:00,busbar,,L2 Active Power,kW,42.53
900405,Hall Mews Boston,2024-01-26T12:00:00.000+00:00,busbar,,L1 Active Power,kW,36.32
900405,Hall Mews Boston,2024-01-26T12:00:00.000+00:00,busbar,,N Current (RMS),A,64.7
900405,Hall Mews Boston,2024-01-26T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,191.6
900405,Hall Mews Boston,2024-01-26T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,180.3
900405,Hall Mews Boston,2024-01-26T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.6
900405,Hall Mews Boston,2024-01-26T11:50:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.62
900405,Hall Mews Boston,2024-01-26T11:50:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.79
900405,Hall Mews Boston,2024-01-26T11:50:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.58
900405,Hall Mews Boston,2024-01-26T11:50:00.000+00:00,feeder,0003,L3 Active Power,kW,3.85
900405,Hall Mews Boston,2024-01-26T11:50:00.000+00:00,feeder,0003,L2 Active Power,kW,11.03
900405,Hall Mews Boston,2024-01-26T11:50:00.000+00:00,feeder,0003,L1 Active Power,kW,15.22
900405,Hall Mews Boston,2024-01-26T11:50:00.000+00:00,feeder,0003,N Current (RMS),A,48.0
900405,Hall Mews Boston,2024-01-26T11:50:00.000+00:00,feeder,0003,L3 Current (RMS),A,17.9
900405,Hall Mews Boston,2024-01-26T11:50:00.000+00:00,feeder,0003,L2 Current (RMS),A,47.6
900405,Hall Mews Boston,2024-01-26T11:50:00.000+00:00,feeder,0003,L1 Current (RMS),A,66.7
900405,Hall Mews Boston,2024-01-26T11:50:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-0.34
900405,Hall Mews Boston,2024-01-26T11:50:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.9
900405,Hall Mews Boston,2024-01-26T11:50:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-0.93
900405,Hall Mews Boston,2024-01-26T11:50:00.000+00:00,feeder,0002,L3 Active Power,kW,47.72
900405,Hall Mews Boston,2024-01-26T11:50:00.000+00:00,feeder,0002,L2 Active Power,kW,34.83
900405,Hall Mews Boston,2024-01-26T11:50:00.000+00:00,feeder,0002,L1 Active Power,kW,24.85
900405,Hall Mews Boston,2024-01-26T11:50:00.000+00:00,feeder,0002,N Current (RMS),A,82.6
900405,Hall Mews Boston,2024-01-26T11:50:00.000+00:00,feeder,0002,L3 Current (RMS),A,201.6
900405,Hall Mews Boston,2024-01-26T11:50:00.000+00:00,feeder,0002,L2 Current (RMS),A,147.9
900405,Hall Mews Boston,2024-01-26T11:50:00.000+00:00,feeder,0002,L1 Current (RMS),A,105.9
900405,Hall Mews Boston,2024-01-26T11:50:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.03
900405,Hall Mews Boston,2024-01-26T11:50:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.15
900405,Hall Mews Boston,2024-01-26T11:50:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.1
900405,Hall Mews Boston,2024-01-26T11:50:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.4
900405,Hall Mews Boston,2024-01-26T11:50:00.000+00:00,feeder,0001,L2 Active Power,kW,0.43
900405,Hall Mews Boston,2024-01-26T11:50:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.04
900405,Hall Mews Boston,2024-01-26T11:50:00.000+00:00,feeder,0001,N Current (RMS),A,6.1
900405,Hall Mews Boston,2024-01-26T11:50:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.8
900405,Hall Mews Boston,2024-01-26T11:50:00.000+00:00,feeder,0001,L2 Current (RMS),A,2.1
900405,Hall Mews Boston,2024-01-26T11:50:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.7
900405,Hall Mews Boston,2024-01-26T11:50:00.000+00:00,transformer,,Temperature,C,21.3
900405,Hall Mews Boston,2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
900405,Hall Mews Boston,2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
900405,Hall Mews Boston,2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
900405,Hall Mews Boston,2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
900405,Hall Mews Boston,2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
900405,Hall Mews Boston,2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
900405,Hall Mews Boston,2024-01-26T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
900405,Hall Mews Boston,2024-01-26T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
900405,Hall Mews Boston,2024-01-26T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
900405,Hall Mews Boston,2024-01-26T11:50:00.000+00:00,busbar,,L3 Active Power,kW,51.18
900405,Hall Mews Boston,2024-01-26T11:50:00.000+00:00,busbar,,L2 Active Power,kW,46.3
900405,Hall Mews Boston,2024-01-26T11:50:00.000+00:00,busbar,,L1 Active Power,kW,40.03
900405,Hall Mews Boston,2024-01-26T11:50:00.000+00:00,busbar,,N Current (RMS),A,74.8
900405,Hall Mews Boston,2024-01-26T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,216.5
900405,Hall Mews Boston,2024-01-26T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,196.5
900405,Hall Mews Boston,2024-01-26T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.6
900405,Hall Mews Boston,2024-01-26T11:40:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.88
900405,Hall Mews Boston,2024-01-26T11:40:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.17
900405,Hall Mews Boston,2024-01-26T11:40:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.91
900405,Hall Mews Boston,2024-01-26T11:40:00.000+00:00,feeder,0003,L3 Active Power,kW,3.52
900405,Hall Mews Boston,2024-01-26T11:40:00.000+00:00,feeder,0003,L2 Active Power,kW,7.37
900405,Hall Mews Boston,2024-01-26T11:40:00.000+00:00,feeder,0003,L1 Active Power,kW,10.12
900405,Hall Mews Boston,2024-01-26T11:40:00.000+00:00,feeder,0003,N Current (RMS),A,27.8
900405,Hall Mews Boston,2024-01-26T11:40:00.000+00:00,feeder,0003,L3 Current (RMS),A,16.9
900405,Hall Mews Boston,2024-01-26T11:40:00.000+00:00,feeder,0003,L2 Current (RMS),A,33.4
900405,Hall Mews Boston,2024-01-26T11:40:00.000+00:00,feeder,0003,L1 Current (RMS),A,43.7
900405,Hall Mews Boston,2024-01-26T11:40:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-0.79
900405,Hall Mews Boston,2024-01-26T11:40:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.71
900405,Hall Mews Boston,2024-01-26T11:40:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-0.99
900405,Hall Mews Boston,2024-01-26T11:40:00.000+00:00,feeder,0002,L3 Active Power,kW,43.22
900405,Hall Mews Boston,2024-01-26T11:40:00.000+00:00,feeder,0002,L2 Active Power,kW,34.97
900405,Hall Mews Boston,2024-01-26T11:40:00.000+00:00,feeder,0002,L1 Active Power,kW,23.42
900405,Hall Mews Boston,2024-01-26T11:40:00.000+00:00,feeder,0002,N Current (RMS),A,73.8
900405,Hall Mews Boston,2024-01-26T11:40:00.000+00:00,feeder,0002,L3 Current (RMS),A,181.9
900405,Hall Mews Boston,2024-01-26T11:40:00.000+00:00,feeder,0002,L2 Current (RMS),A,148.3
900405,Hall Mews Boston,2024-01-26T11:40:00.000+00:00,feeder,0002,L1 Current (RMS),A,100.1
900405,Hall Mews Boston,2024-01-26T11:40:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.04
900405,Hall Mews Boston,2024-01-26T11:40:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.14
900405,Hall Mews Boston,2024-01-26T11:40:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.09
900405,Hall Mews Boston,2024-01-26T11:40:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.34
900405,Hall Mews Boston,2024-01-26T11:40:00.000+00:00,feeder,0001,L2 Active Power,kW,0.42
900405,Hall Mews Boston,2024-01-26T11:40:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.04
900405,Hall Mews Boston,2024-01-26T11:40:00.000+00:00,feeder,0001,N Current (RMS),A,5.1
900405,Hall Mews Boston,2024-01-26T11:40:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.6
900405,Hall Mews Boston,2024-01-26T11:40:00.000+00:00,feeder,0001,L2 Current (RMS),A,2.0
900405,Hall Mews Boston,2024-01-26T11:40:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.7
900405,Hall Mews Boston,2024-01-26T11:40:00.000+00:00,transformer,,Temperature,C,21.3
900405,Hall Mews Boston,2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
900405,Hall Mews Boston,2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
900405,Hall Mews Boston,2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
900405,Hall Mews Boston,2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
900405,Hall Mews Boston,2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
900405,Hall Mews Boston,2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
900405,Hall Mews Boston,2024-01-26T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
900405,Hall Mews Boston,2024-01-26T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
900405,Hall Mews Boston,2024-01-26T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
900405,Hall Mews Boston,2024-01-26T11:40:00.000+00:00,busbar,,L3 Active Power,kW,46.4
900405,Hall Mews Boston,2024-01-26T11:40:00.000+00:00,busbar,,L2 Active Power,kW,42.76
900405,Hall Mews Boston,2024-01-26T11:40:00.000+00:00,busbar,,L1 Active Power,kW,33.5
900405,Hall Mews Boston,2024-01-26T11:40:00.000+00:00,busbar,,N Current (RMS),A,72.4
900405,Hall Mews Boston,2024-01-26T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,195.8
900405,Hall Mews Boston,2024-01-26T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.9
900405,Hall Mews Boston,2024-01-26T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
900405,Hall Mews Boston,2024-01-26T11:30:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.62
900405,Hall Mews Boston,2024-01-26T11:30:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.31
900405,Hall Mews Boston,2024-01-26T11:30:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.33
900405,Hall Mews Boston,2024-01-26T11:30:00.000+00:00,feeder,0003,L3 Active Power,kW,1.28
900405,Hall Mews Boston,2024-01-26T11:30:00.000+00:00,feeder,0003,L2 Active Power,kW,8.37
900405,Hall Mews Boston,2024-01-26T11:30:00.000+00:00,feeder,0003,L1 Active Power,kW,7.71
900405,Hall Mews Boston,2024-01-26T11:30:00.000+00:00,feeder,0003,N Current (RMS),A,29.7
900405,Hall Mews Boston,2024-01-26T11:30:00.000+00:00,feeder,0003,L3 Current (RMS),A,8.9
900405,Hall Mews Boston,2024-01-26T11:30:00.000+00:00,feeder,0003,L2 Current (RMS),A,37.1
900405,Hall Mews Boston,2024-01-26T11:30:00.000+00:00,feeder,0003,L1 Current (RMS),A,33.6
900405,Hall Mews Boston,2024-01-26T11:30:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.22
900405,Hall Mews Boston,2024-01-26T11:30:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.88
900405,Hall Mews Boston,2024-01-26T11:30:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-0.94
900405,Hall Mews Boston,2024-01-26T11:30:00.000+00:00,feeder,0002,L3 Active Power,kW,43.88
900405,Hall Mews Boston,2024-01-26T11:30:00.000+00:00,feeder,0002,L2 Active Power,kW,38.62
900405,Hall Mews Boston,2024-01-26T11:30:00.000+00:00,feeder,0002,L1 Active Power,kW,22.71
900405,Hall Mews Boston,2024-01-26T11:30:00.000+00:00,feeder,0002,N Current (RMS),A,80.2
900405,Hall Mews Boston,2024-01-26T11:30:00.000+00:00,feeder,0002,L3 Current (RMS),A,185.3
900405,Hall Mews Boston,2024-01-26T11:30:00.000+00:00,feeder,0002,L2 Current (RMS),A,163.7
900405,Hall Mews Boston,2024-01-26T11:30:00.000+00:00,feeder,0002,L1 Current (RMS),A,97.0
900405,Hall Mews Boston,2024-01-26T11:30:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.04
900405,Hall Mews Boston,2024-01-26T11:30:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.26
900405,Hall Mews Boston,2024-01-26T11:30:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.08
900405,Hall Mews Boston,2024-01-26T11:30:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.31
900405,Hall Mews Boston,2024-01-26T11:30:00.000+00:00,feeder,0001,L2 Active Power,kW,0.41
900405,Hall Mews Boston,2024-01-26T11:30:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.06
900405,Hall Mews Boston,2024-01-26T11:30:00.000+00:00,feeder,0001,N Current (RMS),A,7.0
900405,Hall Mews Boston,2024-01-26T11:30:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.5
900405,Hall Mews Boston,2024-01-26T11:30:00.000+00:00,feeder,0001,L2 Current (RMS),A,3.3
900405,Hall Mews Boston,2024-01-26T11:30:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.7
900405,Hall Mews Boston,2024-01-26T11:30:00.000+00:00,transformer,,Temperature,C,21.3
900405,Hall Mews Boston,2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
900405,Hall Mews Boston,2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
900405,Hall Mews Boston,2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
900405,Hall Mews Boston,2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
900405,Hall Mews Boston,2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
900405,Hall Mews Boston,2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
900405,Hall Mews Boston,2024-01-26T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
900405,Hall Mews Boston,2024-01-26T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
900405,Hall Mews Boston,2024-01-26T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
900405,Hall Mews Boston,2024-01-26T11:30:00.000+00:00,busbar,,L3 Active Power,kW,44.85
900405,Hall Mews Boston,2024-01-26T11:30:00.000+00:00,busbar,,L2 Active Power,kW,47.4
900405,Hall Mews Boston,2024-01-26T11:30:00.000+00:00,busbar,,L1 Active Power,kW,30.35
900405,Hall Mews Boston,2024-01-26T11:30:00.000+00:00,busbar,,N Current (RMS),A,85.7
900405,Hall Mews Boston,2024-01-26T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,190.3
900405,Hall Mews Boston,2024-01-26T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,201.5
900405,Hall Mews Boston,2024-01-26T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
900405,Hall Mews Boston,2024-01-26T11:20:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.31
900405,Hall Mews Boston,2024-01-26T11:20:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.02
900405,Hall Mews Boston,2024-01-26T11:20:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.88
900405,Hall Mews Boston,2024-01-26T11:20:00.000+00:00,feeder,0003,L3 Active Power,kW,2.66
900405,Hall Mews Boston,2024-01-26T11:20:00.000+00:00,feeder,0003,L2 Active Power,kW,5.96
900405,Hall Mews Boston,2024-01-26T11:20:00.000+00:00,feeder,0003,L1 Active Power,kW,7.41
