Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
900405,Hall Mews Boston,2024-01-26T11:20:00.000+00:00,feeder,0003,N Current (RMS),A,22.6
900405,Hall Mews Boston,2024-01-26T11:20:00.000+00:00,feeder,0003,L3 Current (RMS),A,14.4
900405,Hall Mews Boston,2024-01-26T11:20:00.000+00:00,feeder,0003,L2 Current (RMS),A,26.8
900405,Hall Mews Boston,2024-01-26T11:20:00.000+00:00,feeder,0003,L1 Current (RMS),A,31.9
900405,Hall Mews Boston,2024-01-26T11:20:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,0.2
900405,Hall Mews Boston,2024-01-26T11:20:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.9
900405,Hall Mews Boston,2024-01-26T11:20:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-0.31
900405,Hall Mews Boston,2024-01-26T11:20:00.000+00:00,feeder,0002,L3 Active Power,kW,43.0
900405,Hall Mews Boston,2024-01-26T11:20:00.000+00:00,feeder,0002,L2 Active Power,kW,36.55
900405,Hall Mews Boston,2024-01-26T11:20:00.000+00:00,feeder,0002,L1 Active Power,kW,22.63
900405,Hall Mews Boston,2024-01-26T11:20:00.000+00:00,feeder,0002,N Current (RMS),A,74.4
900405,Hall Mews Boston,2024-01-26T11:20:00.000+00:00,feeder,0002,L3 Current (RMS),A,180.3
900405,Hall Mews Boston,2024-01-26T11:20:00.000+00:00,feeder,0002,L2 Current (RMS),A,155.2
900405,Hall Mews Boston,2024-01-26T11:20:00.000+00:00,feeder,0002,L1 Current (RMS),A,96.9
900405,Hall Mews Boston,2024-01-26T11:20:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.04
900405,Hall Mews Boston,2024-01-26T11:20:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.21
900405,Hall Mews Boston,2024-01-26T11:20:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.1
900405,Hall Mews Boston,2024-01-26T11:20:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.31
900405,Hall Mews Boston,2024-01-26T11:20:00.000+00:00,feeder,0001,L2 Active Power,kW,1.53
900405,Hall Mews Boston,2024-01-26T11:20:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.04
900405,Hall Mews Boston,2024-01-26T11:20:00.000+00:00,feeder,0001,N Current (RMS),A,8.4
900405,Hall Mews Boston,2024-01-26T11:20:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.5
900405,Hall Mews Boston,2024-01-26T11:20:00.000+00:00,feeder,0001,L2 Current (RMS),A,8.5
900405,Hall Mews Boston,2024-01-26T11:20:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.7
900405,Hall Mews Boston,2024-01-26T11:20:00.000+00:00,transformer,,Temperature,C,21.2
900405,Hall Mews Boston,2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
900405,Hall Mews Boston,2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
900405,Hall Mews Boston,2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
900405,Hall Mews Boston,2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
900405,Hall Mews Boston,2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
900405,Hall Mews Boston,2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
900405,Hall Mews Boston,2024-01-26T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
900405,Hall Mews Boston,2024-01-26T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
900405,Hall Mews Boston,2024-01-26T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
900405,Hall Mews Boston,2024-01-26T11:20:00.000+00:00,busbar,,L3 Active Power,kW,45.35
900405,Hall Mews Boston,2024-01-26T11:20:00.000+00:00,busbar,,L2 Active Power,kW,44.05
900405,Hall Mews Boston,2024-01-26T11:20:00.000+00:00,busbar,,L1 Active Power,kW,30.0
900405,Hall Mews Boston,2024-01-26T11:20:00.000+00:00,busbar,,N Current (RMS),A,79.2
900405,Hall Mews Boston,2024-01-26T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,190.5
900405,Hall Mews Boston,2024-01-26T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,187.8
900405,Hall Mews Boston,2024-01-26T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
900405,Hall Mews Boston,2024-01-26T11:10:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.42
900405,Hall Mews Boston,2024-01-26T11:10:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.61
900405,Hall Mews Boston,2024-01-26T11:10:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.96
900405,Hall Mews Boston,2024-01-26T11:10:00.000+00:00,feeder,0003,L3 Active Power,kW,2.89
900405,Hall Mews Boston,2024-01-26T11:10:00.000+00:00,feeder,0003,L2 Active Power,kW,8.9
900405,Hall Mews Boston,2024-01-26T11:10:00.000+00:00,feeder,0003,L1 Active Power,kW,9.28
900405,Hall Mews Boston,2024-01-26T11:10:00.000+00:00,feeder,0003,N Current (RMS),A,31.7
900405,Hall Mews Boston,2024-01-26T11:10:00.000+00:00,feeder,0003,L3 Current (RMS),A,14.6
900405,Hall Mews Boston,2024-01-26T11:10:00.000+00:00,feeder,0003,L2 Current (RMS),A,39.3
900405,Hall Mews Boston,2024-01-26T11:10:00.000+00:00,feeder,0003,L1 Current (RMS),A,39.8
900405,Hall Mews Boston,2024-01-26T11:10:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-0.18
900405,Hall Mews Boston,2024-01-26T11:10:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.73
900405,Hall Mews Boston,2024-01-26T11:10:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,0.2
900405,Hall Mews Boston,2024-01-26T11:10:00.000+00:00,feeder,0002,L3 Active Power,kW,42.53
900405,Hall Mews Boston,2024-01-26T11:10:00.000+00:00,feeder,0002,L2 Active Power,kW,28.19
900405,Hall Mews Boston,2024-01-26T11:10:00.000+00:00,feeder,0002,L1 Active Power,kW,28.27
900405,Hall Mews Boston,2024-01-26T11:10:00.000+00:00,feeder,0002,N Current (RMS),A,64.2
900405,Hall Mews Boston,2024-01-26T11:10:00.000+00:00,feeder,0002,L3 Current (RMS),A,176.7
900405,Hall Mews Boston,2024-01-26T11:10:00.000+00:00,feeder,0002,L2 Current (RMS),A,119.2
900405,Hall Mews Boston,2024-01-26T11:10:00.000+00:00,feeder,0002,L1 Current (RMS),A,119.5
900405,Hall Mews Boston,2024-01-26T11:10:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.07
900405,Hall Mews Boston,2024-01-26T11:10:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,0.01
900405,Hall Mews Boston,2024-01-26T11:10:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.11
900405,Hall Mews Boston,2024-01-26T11:10:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.38
900405,Hall Mews Boston,2024-01-26T11:10:00.000+00:00,feeder,0001,L2 Active Power,kW,2.09
900405,Hall Mews Boston,2024-01-26T11:10:00.000+00:00,feeder,0001,L1 Active Power,kW,0.0
900405,Hall Mews Boston,2024-01-26T11:10:00.000+00:00,feeder,0001,N Current (RMS),A,9.1
900405,Hall Mews Boston,2024-01-26T11:10:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.7
900405,Hall Mews Boston,2024-01-26T11:10:00.000+00:00,feeder,0001,L2 Current (RMS),A,10.4
900405,Hall Mews Boston,2024-01-26T11:10:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.7
900405,Hall Mews Boston,2024-01-26T11:10:00.000+00:00,transformer,,Temperature,C,21.2
900405,Hall Mews Boston,2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
900405,Hall Mews Boston,2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
900405,Hall Mews Boston,2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
900405,Hall Mews Boston,2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
900405,Hall Mews Boston,2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
900405,Hall Mews Boston,2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
900405,Hall Mews Boston,2024-01-26T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
900405,Hall Mews Boston,2024-01-26T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
900405,Hall Mews Boston,2024-01-26T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
900405,Hall Mews Boston,2024-01-26T11:10:00.000+00:00,busbar,,L3 Active Power,kW,45.04
900405,Hall Mews Boston,2024-01-26T11:10:00.000+00:00,busbar,,L2 Active Power,kW,39.17
900405,Hall Mews Boston,2024-01-26T11:10:00.000+00:00,busbar,,L1 Active Power,kW,37.56
900405,Hall Mews Boston,2024-01-26T11:10:00.000+00:00,busbar,,N Current (RMS),A,65.7
900405,Hall Mews Boston,2024-01-26T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.6
900405,Hall Mews Boston,2024-01-26T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.0
900405,Hall Mews Boston,2024-01-26T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.8
900405,Hall Mews Boston,2024-01-26T11:00:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.46
900405,Hall Mews Boston,2024-01-26T11:00:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.52
900405,Hall Mews Boston,2024-01-26T11:00:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.26
900405,Hall Mews Boston,2024-01-26T11:00:00.000+00:00,feeder,0003,L3 Active Power,kW,2.16
900405,Hall Mews Boston,2024-01-26T11:00:00.000+00:00,feeder,0003,L2 Active Power,kW,9.53
900405,Hall Mews Boston,2024-01-26T11:00:00.000+00:00,feeder,0003,L1 Active Power,kW,7.6
900405,Hall Mews Boston,2024-01-26T11:00:00.000+00:00,feeder,0003,N Current (RMS),A,30.1
900405,Hall Mews Boston,2024-01-26T11:00:00.000+00:00,feeder,0003,L3 Current (RMS),A,12.9
900405,Hall Mews Boston,2024-01-26T11:00:00.000+00:00,feeder,0003,L2 Current (RMS),A,41.0
900405,Hall Mews Boston,2024-01-26T11:00:00.000+00:00,feeder,0003,L1 Current (RMS),A,32.8
900405,Hall Mews Boston,2024-01-26T11:00:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.94
900405,Hall Mews Boston,2024-01-26T11:00:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.75
900405,Hall Mews Boston,2024-01-26T11:00:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-0.01
900405,Hall Mews Boston,2024-01-26T11:00:00.000+00:00,feeder,0002,L3 Active Power,kW,37.91
900405,Hall Mews Boston,2024-01-26T11:00:00.000+00:00,feeder,0002,L2 Active Power,kW,26.57
900405,Hall Mews Boston,2024-01-26T11:00:00.000+00:00,feeder,0002,L1 Active Power,kW,27.28
900405,Hall Mews Boston,2024-01-26T11:00:00.000+00:00,feeder,0002,N Current (RMS),A,58.0
900405,Hall Mews Boston,2024-01-26T11:00:00.000+00:00,feeder,0002,L3 Current (RMS),A,158.9
900405,Hall Mews Boston,2024-01-26T11:00:00.000+00:00,feeder,0002,L2 Current (RMS),A,112.2
900405,Hall Mews Boston,2024-01-26T11:00:00.000+00:00,feeder,0002,L1 Current (RMS),A,114.5
900405,Hall Mews Boston,2024-01-26T11:00:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.08
900405,Hall Mews Boston,2024-01-26T11:00:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.1
900405,Hall Mews Boston,2024-01-26T11:00:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.08
900405,Hall Mews Boston,2024-01-26T11:00:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.33
900405,Hall Mews Boston,2024-01-26T11:00:00.000+00:00,feeder,0001,L2 Active Power,kW,0.36
900405,Hall Mews Boston,2024-01-26T11:00:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.01
900405,Hall Mews Boston,2024-01-26T11:00:00.000+00:00,feeder,0001,N Current (RMS),A,4.9
900405,Hall Mews Boston,2024-01-26T11:00:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.6
900405,Hall Mews Boston,2024-01-26T11:00:00.000+00:00,feeder,0001,L2 Current (RMS),A,1.7
900405,Hall Mews Boston,2024-01-26T11:00:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.6
900405,Hall Mews Boston,2024-01-26T11:00:00.000+00:00,transformer,,Temperature,C,21.1
900405,Hall Mews Boston,2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
900405,Hall Mews Boston,2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
900405,Hall Mews Boston,2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
900405,Hall Mews Boston,2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
900405,Hall Mews Boston,2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
900405,Hall Mews Boston,2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
900405,Hall Mews Boston,2024-01-26T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
900405,Hall Mews Boston,2024-01-26T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
900405,Hall Mews Boston,2024-01-26T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
900405,Hall Mews Boston,2024-01-26T11:00:00.000+00:00,busbar,,L3 Active Power,kW,39.75
900405,Hall Mews Boston,2024-01-26T11:00:00.000+00:00,busbar,,L2 Active Power,kW,36.46
900405,Hall Mews Boston,2024-01-26T11:00:00.000+00:00,busbar,,L1 Active Power,kW,34.88
900405,Hall Mews Boston,2024-01-26T11:00:00.000+00:00,busbar,,N Current (RMS),A,65.4
900405,Hall Mews Boston,2024-01-26T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.9
900405,Hall Mews Boston,2024-01-26T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.6
900405,Hall Mews Boston,2024-01-26T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.1
900405,Hall Mews Boston,2024-01-26T10:50:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.74
900405,Hall Mews Boston,2024-01-26T10:50:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.73
900405,Hall Mews Boston,2024-01-26T10:50:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.78
900405,Hall Mews Boston,2024-01-26T10:50:00.000+00:00,feeder,0003,L3 Active Power,kW,4.51
900405,Hall Mews Boston,2024-01-26T10:50:00.000+00:00,feeder,0003,L2 Active Power,kW,6.96
900405,Hall Mews Boston,2024-01-26T10:50:00.000+00:00,feeder,0003,L1 Active Power,kW,8.41
900405,Hall Mews Boston,2024-01-26T10:50:00.000+00:00,feeder,0003,N Current (RMS),A,24.3
900405,Hall Mews Boston,2024-01-26T10:50:00.000+00:00,feeder,0003,L3 Current (RMS),A,20.2
900405,Hall Mews Boston,2024-01-26T10:50:00.000+00:00,feeder,0003,L2 Current (RMS),A,31.2
900405,Hall Mews Boston,2024-01-26T10:50:00.000+00:00,feeder,0003,L1 Current (RMS),A,36.2
900405,Hall Mews Boston,2024-01-26T10:50:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-0.93
900405,Hall Mews Boston,2024-01-26T10:50:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.93
900405,Hall Mews Boston,2024-01-26T10:50:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,0.25
900405,Hall Mews Boston,2024-01-26T10:50:00.000+00:00,feeder,0002,L3 Active Power,kW,46.71
900405,Hall Mews Boston,2024-01-26T10:50:00.000+00:00,feeder,0002,L2 Active Power,kW,28.78
900405,Hall Mews Boston,2024-01-26T10:50:00.000+00:00,feeder,0002,L1 Active Power,kW,34.44
900405,Hall Mews Boston,2024-01-26T10:50:00.000+00:00,feeder,0002,N Current (RMS),A,67.1
900405,Hall Mews Boston,2024-01-26T10:50:00.000+00:00,feeder,0002,L3 Current (RMS),A,194.6
900405,Hall Mews Boston,2024-01-26T10:50:00.000+00:00,feeder,0002,L2 Current (RMS),A,122.5
900405,Hall Mews Boston,2024-01-26T10:50:00.000+00:00,feeder,0002,L1 Current (RMS),A,143.8
900405,Hall Mews Boston,2024-01-26T10:50:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.1
900405,Hall Mews Boston,2024-01-26T10:50:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,0.07
900405,Hall Mews Boston,2024-01-26T10:50:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.11
900405,Hall Mews Boston,2024-01-26T10:50:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.44
900405,Hall Mews Boston,2024-01-26T10:50:00.000+00:00,feeder,0001,L2 Active Power,kW,0.49
900405,Hall Mews Boston,2024-01-26T10:50:00.000+00:00,feeder,0001,L1 Active Power,kW,0.01
900405,Hall Mews Boston,2024-01-26T10:50:00.000+00:00,feeder,0001,N Current (RMS),A,6.8
900405,Hall Mews Boston,2024-01-26T10:50:00.000+00:00,feeder,0001,L3 Current (RMS),A,2.0
900405,Hall Mews Boston,2024-01-26T10:50:00.000+00:00,feeder,0001,L2 Current (RMS),A,2.2
900405,Hall Mews Boston,2024-01-26T10:50:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.7
900405,Hall Mews Boston,2024-01-26T10:50:00.000+00:00,transformer,,Temperature,C,21.1
900405,Hall Mews Boston,2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
900405,Hall Mews Boston,2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
900405,Hall Mews Boston,2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
900405,Hall Mews Boston,2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
900405,Hall Mews Boston,2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
900405,Hall Mews Boston,2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
900405,Hall Mews Boston,2024-01-26T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
900405,Hall Mews Boston,2024-01-26T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
900405,Hall Mews Boston,2024-01-26T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
900405,Hall Mews Boston,2024-01-26T10:50:00.000+00:00,busbar,,L3 Active Power,kW,50.78
900405,Hall Mews Boston,2024-01-26T10:50:00.000+00:00,busbar,,L2 Active Power,kW,36.23
900405,Hall Mews Boston,2024-01-26T10:50:00.000+00:00,busbar,,L1 Active Power,kW,42.87
900405,Hall Mews Boston,2024-01-26T10:50:00.000+00:00,busbar,,N Current (RMS),A,74.2
900405,Hall Mews Boston,2024-01-26T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,212.0
900405,Hall Mews Boston,2024-01-26T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.2
900405,Hall Mews Boston,2024-01-26T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.2
900405,Hall Mews Boston,2024-01-26T10:40:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.37
900405,Hall Mews Boston,2024-01-26T10:40:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.1
900405,Hall Mews Boston,2024-01-26T10:40:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.89
900405,Hall Mews Boston,2024-01-26T10:40:00.000+00:00,feeder,0003,L3 Active Power,kW,6.93
900405,Hall Mews Boston,2024-01-26T10:40:00.000+00:00,feeder,0003,L2 Active Power,kW,5.41
900405,Hall Mews Boston,2024-01-26T10:40:00.000+00:00,feeder,0003,L1 Active Power,kW,6.32
900405,Hall Mews Boston,2024-01-26T10:40:00.000+00:00,feeder,0003,N Current (RMS),A,20.4
900405,Hall Mews Boston,2024-01-26T10:40:00.000+00:00,feeder,0003,L3 Current (RMS),A,30.4
900405,Hall Mews Boston,2024-01-26T10:40:00.000+00:00,feeder,0003,L2 Current (RMS),A,25.2
900405,Hall Mews Boston,2024-01-26T10:40:00.000+00:00,feeder,0003,L1 Current (RMS),A,27.3
900405,Hall Mews Boston,2024-01-26T10:40:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.12
900405,Hall Mews Boston,2024-01-26T10:40:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.24
900405,Hall Mews Boston,2024-01-26T10:40:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,1.15
900405,Hall Mews Boston,2024-01-26T10:40:00.000+00:00,feeder,0002,L3 Active Power,kW,45.73
900405,Hall Mews Boston,2024-01-26T10:40:00.000+00:00,feeder,0002,L2 Active Power,kW,32.88
900405,Hall Mews Boston,2024-01-26T10:40:00.000+00:00,feeder,0002,L1 Active Power,kW,30.97
900405,Hall Mews Boston,2024-01-26T10:40:00.000+00:00,feeder,0002,N Current (RMS),A,70.3
900405,Hall Mews Boston,2024-01-26T10:40:00.000+00:00,feeder,0002,L3 Current (RMS),A,191.0
900405,Hall Mews Boston,2024-01-26T10:40:00.000+00:00,feeder,0002,L2 Current (RMS),A,140.6
900405,Hall Mews Boston,2024-01-26T10:40:00.000+00:00,feeder,0002,L1 Current (RMS),A,133.2
900405,Hall Mews Boston,2024-01-26T10:40:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.08
900405,Hall Mews Boston,2024-01-26T10:40:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,0.03
900405,Hall Mews Boston,2024-01-26T10:40:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.1
900405,Hall Mews Boston,2024-01-26T10:40:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.38
900405,Hall Mews Boston,2024-01-26T10:40:00.000+00:00,feeder,0001,L2 Active Power,kW,0.52
900405,Hall Mews Boston,2024-01-26T10:40:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.01
900405,Hall Mews Boston,2024-01-26T10:40:00.000+00:00,feeder,0001,N Current (RMS),A,8.0
900405,Hall Mews Boston,2024-01-26T10:40:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.8
900405,Hall Mews Boston,2024-01-26T10:40:00.000+00:00,feeder,0001,L2 Current (RMS),A,2.4
900405,Hall Mews Boston,2024-01-26T10:40:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.7
900405,Hall Mews Boston,2024-01-26T10:40:00.000+00:00,transformer,,Temperature,C,21.1
900405,Hall Mews Boston,2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
900405,Hall Mews Boston,2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
900405,Hall Mews Boston,2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
900405,Hall Mews Boston,2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
900405,Hall Mews Boston,2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
900405,Hall Mews Boston,2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
900405,Hall Mews Boston,2024-01-26T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
900405,Hall Mews Boston,2024-01-26T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
900405,Hall Mews Boston,2024-01-26T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
900405,Hall Mews Boston,2024-01-26T10:40:00.000+00:00,busbar,,L3 Active Power,kW,52.28
900405,Hall Mews Boston,2024-01-26T10:40:00.000+00:00,busbar,,L2 Active Power,kW,38.81
900405,Hall Mews Boston,2024-01-26T10:40:00.000+00:00,busbar,,L1 Active Power,kW,37.28
900405,Hall Mews Boston,2024-01-26T10:40:00.000+00:00,busbar,,N Current (RMS),A,85.3
900405,Hall Mews Boston,2024-01-26T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,218.6
900405,Hall Mews Boston,2024-01-26T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.2
900405,Hall Mews Boston,2024-01-26T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.0
900405,Hall Mews Boston,2024-01-26T10:30:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.45
900405,Hall Mews Boston,2024-01-26T10:30:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.77
900405,Hall Mews Boston,2024-01-26T10:30:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.77
900405,Hall Mews Boston,2024-01-26T10:30:00.000+00:00,feeder,0003,L3 Active Power,kW,4.36
900405,Hall Mews Boston,2024-01-26T10:30:00.000+00:00,feeder,0003,L2 Active Power,kW,7.42
900405,Hall Mews Boston,2024-01-26T10:30:00.000+00:00,feeder,0003,L1 Active Power,kW,9.8
900405,Hall Mews Boston,2024-01-26T10:30:00.000+00:00,feeder,0003,N Current (RMS),A,30.1
900405,Hall Mews Boston,2024-01-26T10:30:00.000+00:00,feeder,0003,L3 Current (RMS),A,19.9
900405,Hall Mews Boston,2024-01-26T10:30:00.000+00:00,feeder,0003,L2 Current (RMS),A,34.3
900405,Hall Mews Boston,2024-01-26T10:30:00.000+00:00,feeder,0003,L1 Current (RMS),A,42.5
900405,Hall Mews Boston,2024-01-26T10:30:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.51
900405,Hall Mews Boston,2024-01-26T10:30:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.06
900405,Hall Mews Boston,2024-01-26T10:30:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,0.84
900405,Hall Mews Boston,2024-01-26T10:30:00.000+00:00,feeder,0002,L3 Active Power,kW,38.26
900405,Hall Mews Boston,2024-01-26T10:30:00.000+00:00,feeder,0002,L2 Active Power,kW,35.17
900405,Hall Mews Boston,2024-01-26T10:30:00.000+00:00,feeder,0002,L1 Active Power,kW,27.83
900405,Hall Mews Boston,2024-01-26T10:30:00.000+00:00,feeder,0002,N Current (RMS),A,51.8
900405,Hall Mews Boston,2024-01-26T10:30:00.000+00:00,feeder,0002,L3 Current (RMS),A,160.8
900405,Hall Mews Boston,2024-01-26T10:30:00.000+00:00,feeder,0002,L2 Current (RMS),A,147.4
900405,Hall Mews Boston,2024-01-26T10:30:00.000+00:00,feeder,0002,L1 Current (RMS),A,116.4
900405,Hall Mews Boston,2024-01-26T10:30:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.11
900405,Hall Mews Boston,2024-01-26T10:30:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.02
900405,Hall Mews Boston,2024-01-26T10:30:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.05
900405,Hall Mews Boston,2024-01-26T10:30:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.27
900405,Hall Mews Boston,2024-01-26T10:30:00.000+00:00,feeder,0001,L2 Active Power,kW,0.31
900405,Hall Mews Boston,2024-01-26T10:30:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.02
900405,Hall Mews Boston,2024-01-26T10:30:00.000+00:00,feeder,0001,N Current (RMS),A,5.8
900405,Hall Mews Boston,2024-01-26T10:30:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.4
900405,Hall Mews Boston,2024-01-26T10:30:00.000+00:00,feeder,0001,L2 Current (RMS),A,1.5
900405,Hall Mews Boston,2024-01-26T10:30:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.6
900405,Hall Mews Boston,2024-01-26T10:30:00.000+00:00,transformer,,Temperature,C,21.1
900405,Hall Mews Boston,2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
900405,Hall Mews Boston,2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
900405,Hall Mews Boston,2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
900405,Hall Mews Boston,2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
900405,Hall Mews Boston,2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
900405,Hall Mews Boston,2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
900405,Hall Mews Boston,2024-01-26T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
900405,Hall Mews Boston,2024-01-26T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
900405,Hall Mews Boston,2024-01-26T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
900405,Hall Mews Boston,2024-01-26T10:30:00.000+00:00,busbar,,L3 Active Power,kW,42.35
900405,Hall Mews Boston,2024-01-26T10:30:00.000+00:00,busbar,,L2 Active Power,kW,42.9
900405,Hall Mews Boston,2024-01-26T10:30:00.000+00:00,busbar,,L1 Active Power,kW,37.61
900405,Hall Mews Boston,2024-01-26T10:30:00.000+00:00,busbar,,N Current (RMS),A,66.5
900405,Hall Mews Boston,2024-01-26T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,178.3
900405,Hall Mews Boston,2024-01-26T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.9
900405,Hall Mews Boston,2024-01-26T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.3
900405,Hall Mews Boston,2024-01-26T10:20:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.41
900405,Hall Mews Boston,2024-01-26T10:20:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.75
900405,Hall Mews Boston,2024-01-26T10:20:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.8
900405,Hall Mews Boston,2024-01-26T10:20:00.000+00:00,feeder,0003,L3 Active Power,kW,3.97
900405,Hall Mews Boston,2024-01-26T10:20:00.000+00:00,feeder,0003,L2 Active Power,kW,7.07
900405,Hall Mews Boston,2024-01-26T10:20:00.000+00:00,feeder,0003,L1 Active Power,kW,8.65
900405,Hall Mews Boston,2024-01-26T10:20:00.000+00:00,feeder,0003,N Current (RMS),A,23.8
900405,Hall Mews Boston,2024-01-26T10:20:00.000+00:00,feeder,0003,L3 Current (RMS),A,17.7
900405,Hall Mews Boston,2024-01-26T10:20:00.000+00:00,feeder,0003,L2 Current (RMS),A,31.4
900405,Hall Mews Boston,2024-01-26T10:20:00.000+00:00,feeder,0003,L1 Current (RMS),A,36.9
900405,Hall Mews Boston,2024-01-26T10:20:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.46
900405,Hall Mews Boston,2024-01-26T10:20:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.47
900405,Hall Mews Boston,2024-01-26T10:20:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,0.17
900405,Hall Mews Boston,2024-01-26T10:20:00.000+00:00,feeder,0002,L3 Active Power,kW,38.27
900405,Hall Mews Boston,2024-01-26T10:20:00.000+00:00,feeder,0002,L2 Active Power,kW,30.31
900405,Hall Mews Boston,2024-01-26T10:20:00.000+00:00,feeder,0002,L1 Active Power,kW,25.91
900405,Hall Mews Boston,2024-01-26T10:20:00.000+00:00,feeder,0002,N Current (RMS),A,52.8
900405,Hall Mews Boston,2024-01-26T10:20:00.000+00:00,feeder,0002,L3 Current (RMS),A,159.7
900405,Hall Mews Boston,2024-01-26T10:20:00.000+00:00,feeder,0002,L2 Current (RMS),A,128.4
900405,Hall Mews Boston,2024-01-26T10:20:00.000+00:00,feeder,0002,L1 Current (RMS),A,109.2
900405,Hall Mews Boston,2024-01-26T10:20:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.08
900405,Hall Mews Boston,2024-01-26T10:20:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,0.03
900405,Hall Mews Boston,2024-01-26T10:20:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.07
900405,Hall Mews Boston,2024-01-26T10:20:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.3
900405,Hall Mews Boston,2024-01-26T10:20:00.000+00:00,feeder,0001,L2 Active Power,kW,0.44
900405,Hall Mews Boston,2024-01-26T10:20:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.01
900405,Hall Mews Boston,2024-01-26T10:20:00.000+00:00,feeder,0001,N Current (RMS),A,4.8
900405,Hall Mews Boston,2024-01-26T10:20:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.4
900405,Hall Mews Boston,2024-01-26T10:20:00.000+00:00,feeder,0001,L2 Current (RMS),A,2.0
900405,Hall Mews Boston,2024-01-26T10:20:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.6
900405,Hall Mews Boston,2024-01-26T10:20:00.000+00:00,transformer,,Temperature,C,21.1
900405,Hall Mews Boston,2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
900405,Hall Mews Boston,2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
900405,Hall Mews Boston,2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
900405,Hall Mews Boston,2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
900405,Hall Mews Boston,2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
900405,Hall Mews Boston,2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
900405,Hall Mews Boston,2024-01-26T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
900405,Hall Mews Boston,2024-01-26T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
900405,Hall Mews Boston,2024-01-26T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
900405,Hall Mews Boston,2024-01-26T10:20:00.000+00:00,busbar,,L3 Active Power,kW,41.93
900405,Hall Mews Boston,2024-01-26T10:20:00.000+00:00,busbar,,L2 Active Power,kW,37.82
900405,Hall Mews Boston,2024-01-26T10:20:00.000+00:00,busbar,,L1 Active Power,kW,34.55
900405,Hall Mews Boston,2024-01-26T10:20:00.000+00:00,busbar,,N Current (RMS),A,60.0
900405,Hall Mews Boston,2024-01-26T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.2
900405,Hall Mews Boston,2024-01-26T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.5
900405,Hall Mews Boston,2024-01-26T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.2
900405,Hall Mews Boston,2024-01-26T10:10:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.6
900405,Hall Mews Boston,2024-01-26T10:10:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.63
900405,Hall Mews Boston,2024-01-26T10:10:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.84
900405,Hall Mews Boston,2024-01-26T10:10:00.000+00:00,feeder,0003,L3 Active Power,kW,3.42
900405,Hall Mews Boston,2024-01-26T10:10:00.000+00:00,feeder,0003,L2 Active Power,kW,8.65
900405,Hall Mews Boston,2024-01-26T10:10:00.000+00:00,feeder,0003,L1 Active Power,kW,8.01
900405,Hall Mews Boston,2024-01-26T10:10:00.000+00:00,feeder,0003,N Current (RMS),A,28.0
900405,Hall Mews Boston,2024-01-26T10:10:00.000+00:00,feeder,0003,L3 Current (RMS),A,16.3
900405,Hall Mews Boston,2024-01-26T10:10:00.000+00:00,feeder,0003,L2 Current (RMS),A,37.4
900405,Hall Mews Boston,2024-01-26T10:10:00.000+00:00,feeder,0003,L1 Current (RMS),A,34.8
900405,Hall Mews Boston,2024-01-26T10:10:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.48
900405,Hall Mews Boston,2024-01-26T10:10:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.75
900405,Hall Mews Boston,2024-01-26T10:10:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-0.28
900405,Hall Mews Boston,2024-01-26T10:10:00.000+00:00,feeder,0002,L3 Active Power,kW,41.56
900405,Hall Mews Boston,2024-01-26T10:10:00.000+00:00,feeder,0002,L2 Active Power,kW,33.12
900405,Hall Mews Boston,2024-01-26T10:10:00.000+00:00,feeder,0002,L1 Active Power,kW,26.19
900405,Hall Mews Boston,2024-01-26T10:10:00.000+00:00,feeder,0002,N Current (RMS),A,62.3
900405,Hall Mews Boston,2024-01-26T10:10:00.000+00:00,feeder,0002,L3 Current (RMS),A,173.8
900405,Hall Mews Boston,2024-01-26T10:10:00.000+00:00,feeder,0002,L2 Current (RMS),A,139.5
900405,Hall Mews Boston,2024-01-26T10:10:00.000+00:00,feeder,0002,L1 Current (RMS),A,110.6
900405,Hall Mews Boston,2024-01-26T10:10:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.07
900405,Hall Mews Boston,2024-01-26T10:10:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.12
900405,Hall Mews Boston,2024-01-26T10:10:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.08
900405,Hall Mews Boston,2024-01-26T10:10:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.32
900405,Hall Mews Boston,2024-01-26T10:10:00.000+00:00,feeder,0001,L2 Active Power,kW,0.36
900405,Hall Mews Boston,2024-01-26T10:10:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.03
900405,Hall Mews Boston,2024-01-26T10:10:00.000+00:00,feeder,0001,N Current (RMS),A,5.4
900405,Hall Mews Boston,2024-01-26T10:10:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.5
900405,Hall Mews Boston,2024-01-26T10:10:00.000+00:00,feeder,0001,L2 Current (RMS),A,1.7
900405,Hall Mews Boston,2024-01-26T10:10:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.6
900405,Hall Mews Boston,2024-01-26T10:10:00.000+00:00,transformer,,Temperature,C,21.0
900405,Hall Mews Boston,2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
900405,Hall Mews Boston,2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
900405,Hall Mews Boston,2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
900405,Hall Mews Boston,2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
900405,Hall Mews Boston,2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
900405,Hall Mews Boston,2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
900405,Hall Mews Boston,2024-01-26T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
900405,Hall Mews Boston,2024-01-26T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
900405,Hall Mews Boston,2024-01-26T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
900405,Hall Mews Boston,2024-01-26T10:10:00.000+00:00,busbar,,L3 Active Power,kW,44.66
900405,Hall Mews Boston,2024-01-26T10:10:00.000+00:00,busbar,,L2 Active Power,kW,42.13
900405,Hall Mews Boston,2024-01-26T10:10:00.000+00:00,busbar,,L1 Active Power,kW,34.16
900405,Hall Mews Boston,2024-01-26T10:10:00.000+00:00,busbar,,N Current (RMS),A,69.4
900405,Hall Mews Boston,2024-01-26T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.5
900405,Hall Mews Boston,2024-01-26T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.6
900405,Hall Mews Boston,2024-01-26T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.9
900405,Hall Mews Boston,2024-01-26T10:00:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.8
900405,Hall Mews Boston,2024-01-26T10:00:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.74
900405,Hall Mews Boston,2024-01-26T10:00:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.74
900405,Hall Mews Boston,2024-01-26T10:00:00.000+00:00,feeder,0003,L3 Active Power,kW,1.78
900405,Hall Mews Boston,2024-01-26T10:00:00.000+00:00,feeder,0003,L2 Active Power,kW,9.59
900405,Hall Mews Boston,2024-01-26T10:00:00.000+00:00,feeder,0003,L1 Active Power,kW,9.03
900405,Hall Mews Boston,2024-01-26T10:00:00.000+00:00,feeder,0003,N Current (RMS),A,35.0
900405,Hall Mews Boston,2024-01-26T10:00:00.000+00:00,feeder,0003,L3 Current (RMS),A,10.0
900405,Hall Mews Boston,2024-01-26T10:00:00.000+00:00,feeder,0003,L2 Current (RMS),A,41.3
900405,Hall Mews Boston,2024-01-26T10:00:00.000+00:00,feeder,0003,L1 Current (RMS),A,38.6
900405,Hall Mews Boston,2024-01-26T10:00:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.57
900405,Hall Mews Boston,2024-01-26T10:00:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.91
900405,Hall Mews Boston,2024-01-26T10:00:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.13
900405,Hall Mews Boston,2024-01-26T10:00:00.000+00:00,feeder,0002,L3 Active Power,kW,46.9
900405,Hall Mews Boston,2024-01-26T10:00:00.000+00:00,feeder,0002,L2 Active Power,kW,40.34
900405,Hall Mews Boston,2024-01-26T10:00:00.000+00:00,feeder,0002,L1 Active Power,kW,25.18
900405,Hall Mews Boston,2024-01-26T10:00:00.000+00:00,feeder,0002,N Current (RMS),A,84.4
900405,Hall Mews Boston,2024-01-26T10:00:00.000+00:00,feeder,0002,L3 Current (RMS),A,196.2
900405,Hall Mews Boston,2024-01-26T10:00:00.000+00:00,feeder,0002,L2 Current (RMS),A,169.4
900405,Hall Mews Boston,2024-01-26T10:00:00.000+00:00,feeder,0002,L1 Current (RMS),A,105.9
900405,Hall Mews Boston,2024-01-26T10:00:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.04
900405,Hall Mews Boston,2024-01-26T10:00:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.21
900405,Hall Mews Boston,2024-01-26T10:00:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.09
900405,Hall Mews Boston,2024-01-26T10:00:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.32
900405,Hall Mews Boston,2024-01-26T10:00:00.000+00:00,feeder,0001,L2 Active Power,kW,0.41
900405,Hall Mews Boston,2024-01-26T10:00:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.07
900405,Hall Mews Boston,2024-01-26T10:00:00.000+00:00,feeder,0001,N Current (RMS),A,10.5
900405,Hall Mews Boston,2024-01-26T10:00:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.5
900405,Hall Mews Boston,2024-01-26T10:00:00.000+00:00,feeder,0001,L2 Current (RMS),A,2.0
900405,Hall Mews Boston,2024-01-26T10:00:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.7
900405,Hall Mews Boston,2024-01-26T10:00:00.000+00:00,transformer,,Temperature,C,21.0
900405,Hall Mews Boston,2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
900405,Hall Mews Boston,2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
900405,Hall Mews Boston,2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
900405,Hall Mews Boston,2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
900405,Hall Mews Boston,2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
900405,Hall Mews Boston,2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
900405,Hall Mews Boston,2024-01-26T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
900405,Hall Mews Boston,2024-01-26T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
900405,Hall Mews Boston,2024-01-26T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
900405,Hall Mews Boston,2024-01-26T10:00:00.000+00:00,busbar,,L3 Active Power,kW,48.36
900405,Hall Mews Boston,2024-01-26T10:00:00.000+00:00,busbar,,L2 Active Power,kW,50.33
900405,Hall Mews Boston,2024-01-26T10:00:00.000+00:00,busbar,,L1 Active Power,kW,34.14
900405,Hall Mews Boston,2024-01-26T10:00:00.000+00:00,busbar,,N Current (RMS),A,88.4
900405,Hall Mews Boston,2024-01-26T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,202.7
900405,Hall Mews Boston,2024-01-26T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,211.7
900405,Hall Mews Boston,2024-01-26T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.6
900405,Hall Mews Boston,2024-01-26T09:50:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.57
900405,Hall Mews Boston,2024-01-26T09:50:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.18
900405,Hall Mews Boston,2024-01-26T09:50:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.76
900405,Hall Mews Boston,2024-01-26T09:50:00.000+00:00,feeder,0003,L3 Active Power,kW,1.74
900405,Hall Mews Boston,2024-01-26T09:50:00.000+00:00,feeder,0003,L2 Active Power,kW,10.83
900405,Hall Mews Boston,2024-01-26T09:50:00.000+00:00,feeder,0003,L1 Active Power,kW,8.31
900405,Hall Mews Boston,2024-01-26T09:50:00.000+00:00,feeder,0003,N Current (RMS),A,34.2
900405,Hall Mews Boston,2024-01-26T09:50:00.000+00:00,feeder,0003,L3 Current (RMS),A,9.1
900405,Hall Mews Boston,2024-01-26T09:50:00.000+00:00,feeder,0003,L2 Current (RMS),A,46.0
900405,Hall Mews Boston,2024-01-26T09:50:00.000+00:00,feeder,0003,L1 Current (RMS),A,35.5
900405,Hall Mews Boston,2024-01-26T09:50:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.2
900405,Hall Mews Boston,2024-01-26T09:50:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.26
900405,Hall Mews Boston,2024-01-26T09:50:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-0.1
900405,Hall Mews Boston,2024-01-26T09:50:00.000+00:00,feeder,0002,L3 Active Power,kW,44.38
900405,Hall Mews Boston,2024-01-26T09:50:00.000+00:00,feeder,0002,L2 Active Power,kW,43.17
900405,Hall Mews Boston,2024-01-26T09:50:00.000+00:00,feeder,0002,L1 Active Power,kW,30.15
900405,Hall Mews Boston,2024-01-26T09:50:00.000+00:00,feeder,0002,N Current (RMS),A,73.6
900405,Hall Mews Boston,2024-01-26T09:50:00.000+00:00,feeder,0002,L3 Current (RMS),A,185.6
900405,Hall Mews Boston,2024-01-26T09:50:00.000+00:00,feeder,0002,L2 Current (RMS),A,183.1
900405,Hall Mews Boston,2024-01-26T09:50:00.000+00:00,feeder,0002,L1 Current (RMS),A,126.3
900405,Hall Mews Boston,2024-01-26T09:50:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.11
900405,Hall Mews Boston,2024-01-26T09:50:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.06
900405,Hall Mews Boston,2024-01-26T09:50:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.06
900405,Hall Mews Boston,2024-01-26T09:50:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.28
900405,Hall Mews Boston,2024-01-26T09:50:00.000+00:00,feeder,0001,L2 Active Power,kW,0.35
900405,Hall Mews Boston,2024-01-26T09:50:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.06
900405,Hall Mews Boston,2024-01-26T09:50:00.000+00:00,feeder,0001,N Current (RMS),A,10.0
900405,Hall Mews Boston,2024-01-26T09:50:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.5
900405,Hall Mews Boston,2024-01-26T09:50:00.000+00:00,feeder,0001,L2 Current (RMS),A,1.7
900405,Hall Mews Boston,2024-01-26T09:50:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.6
900405,Hall Mews Boston,2024-01-26T09:50:00.000+00:00,transformer,,Temperature,C,21.0
900405,Hall Mews Boston,2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
900405,Hall Mews Boston,2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
900405,Hall Mews Boston,2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
900405,Hall Mews Boston,2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
900405,Hall Mews Boston,2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
900405,Hall Mews Boston,2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
900405,Hall Mews Boston,2024-01-26T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
900405,Hall Mews Boston,2024-01-26T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
900405,Hall Mews Boston,2024-01-26T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
900405,Hall Mews Boston,2024-01-26T09:50:00.000+00:00,busbar,,L3 Active Power,kW,45.84
900405,Hall Mews Boston,2024-01-26T09:50:00.000+00:00,busbar,,L2 Active Power,kW,54.35
900405,Hall Mews Boston,2024-01-26T09:50:00.000+00:00,busbar,,L1 Active Power,kW,38.4
900405,Hall Mews Boston,2024-01-26T09:50:00.000+00:00,busbar,,N Current (RMS),A,90.7
900405,Hall Mews Boston,2024-01-26T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,192.1
900405,Hall Mews Boston,2024-01-26T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,229.3
900405,Hall Mews Boston,2024-01-26T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.9
900405,Hall Mews Boston,2024-01-26T09:40:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.11
900405,Hall Mews Boston,2024-01-26T09:40:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.13
900405,Hall Mews Boston,2024-01-26T09:40:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.85
900405,Hall Mews Boston,2024-01-26T09:40:00.000+00:00,feeder,0003,L3 Active Power,kW,4.39
900405,Hall Mews Boston,2024-01-26T09:40:00.000+00:00,feeder,0003,L2 Active Power,kW,15.39
900405,Hall Mews Boston,2024-01-26T09:40:00.000+00:00,feeder,0003,L1 Active Power,kW,8.23
900405,Hall Mews Boston,2024-01-26T09:40:00.000+00:00,feeder,0003,N Current (RMS),A,39.7
900405,Hall Mews Boston,2024-01-26T09:40:00.000+00:00,feeder,0003,L3 Current (RMS),A,19.7
900405,Hall Mews Boston,2024-01-26T09:40:00.000+00:00,feeder,0003,L2 Current (RMS),A,65.6
900405,Hall Mews Boston,2024-01-26T09:40:00.000+00:00,feeder,0003,L1 Current (RMS),A,34.9
900405,Hall Mews Boston,2024-01-26T09:40:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.54
900405,Hall Mews Boston,2024-01-26T09:40:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.66
900405,Hall Mews Boston,2024-01-26T09:40:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-0.62
900405,Hall Mews Boston,2024-01-26T09:40:00.000+00:00,feeder,0002,L3 Active Power,kW,46.79
900405,Hall Mews Boston,2024-01-26T09:40:00.000+00:00,feeder,0002,L2 Active Power,kW,32.58
900405,Hall Mews Boston,2024-01-26T09:40:00.000+00:00,feeder,0002,L1 Active Power,kW,26.11
900405,Hall Mews Boston,2024-01-26T09:40:00.000+00:00,feeder,0002,N Current (RMS),A,84.8
900405,Hall Mews Boston,2024-01-26T09:40:00.000+00:00,feeder,0002,L3 Current (RMS),A,197.0
900405,Hall Mews Boston,2024-01-26T09:40:00.000+00:00,feeder,0002,L2 Current (RMS),A,137.0
900405,Hall Mews Boston,2024-01-26T09:40:00.000+00:00,feeder,0002,L1 Current (RMS),A,109.5
900405,Hall Mews Boston,2024-01-26T09:40:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.02
900405,Hall Mews Boston,2024-01-26T09:40:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.12
900405,Hall Mews Boston,2024-01-26T09:40:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.12
900405,Hall Mews Boston,2024-01-26T09:40:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.38
900405,Hall Mews Boston,2024-01-26T09:40:00.000+00:00,feeder,0001,L2 Active Power,kW,0.48
900405,Hall Mews Boston,2024-01-26T09:40:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.06
900405,Hall Mews Boston,2024-01-26T09:40:00.000+00:00,feeder,0001,N Current (RMS),A,9.4
900405,Hall Mews Boston,2024-01-26T09:40:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.8
900405,Hall Mews Boston,2024-01-26T09:40:00.000+00:00,feeder,0001,L2 Current (RMS),A,2.2
900405,Hall Mews Boston,2024-01-26T09:40:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.7
900405,Hall Mews Boston,2024-01-26T09:40:00.000+00:00,transformer,,Temperature,C,20.9
900405,Hall Mews Boston,2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
900405,Hall Mews Boston,2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
900405,Hall Mews Boston,2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
900405,Hall Mews Boston,2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
900405,Hall Mews Boston,2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
900405,Hall Mews Boston,2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
900405,Hall Mews Boston,2024-01-26T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
900405,Hall Mews Boston,2024-01-26T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
900405,Hall Mews Boston,2024-01-26T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
900405,Hall Mews Boston,2024-01-26T09:40:00.000+00:00,busbar,,L3 Active Power,kW,50.8
900405,Hall Mews Boston,2024-01-26T09:40:00.000+00:00,busbar,,L2 Active Power,kW,48.45
900405,Hall Mews Boston,2024-01-26T09:40:00.000+00:00,busbar,,L1 Active Power,kW,34.28
900405,Hall Mews Boston,2024-01-26T09:40:00.000+00:00,busbar,,N Current (RMS),A,89.0
900405,Hall Mews Boston,2024-01-26T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,213.4
900405,Hall Mews Boston,2024-01-26T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,203.4
900405,Hall Mews Boston,2024-01-26T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.8
900405,Hall Mews Boston,2024-01-26T09:30:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.05
900405,Hall Mews Boston,2024-01-26T09:30:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.62
900405,Hall Mews Boston,2024-01-26T09:30:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.66
900405,Hall Mews Boston,2024-01-26T09:30:00.000+00:00,feeder,0003,L3 Active Power,kW,5.52
900405,Hall Mews Boston,2024-01-26T09:30:00.000+00:00,feeder,0003,L2 Active Power,kW,10.75
900405,Hall Mews Boston,2024-01-26T09:30:00.000+00:00,feeder,0003,L1 Active Power,kW,9.41
900405,Hall Mews Boston,2024-01-26T09:30:00.000+00:00,feeder,0003,N Current (RMS),A,29.7
900405,Hall Mews Boston,2024-01-26T09:30:00.000+00:00,feeder,0003,L3 Current (RMS),A,26.6
900405,Hall Mews Boston,2024-01-26T09:30:00.000+00:00,feeder,0003,L2 Current (RMS),A,48.3
900405,Hall Mews Boston,2024-01-26T09:30:00.000+00:00,feeder,0003,L1 Current (RMS),A,40.0
900405,Hall Mews Boston,2024-01-26T09:30:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-0.78
900405,Hall Mews Boston,2024-01-26T09:30:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.99
900405,Hall Mews Boston,2024-01-26T09:30:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-0.65
900405,Hall Mews Boston,2024-01-26T09:30:00.000+00:00,feeder,0002,L3 Active Power,kW,56.43
900405,Hall Mews Boston,2024-01-26T09:30:00.000+00:00,feeder,0002,L2 Active Power,kW,33.85
900405,Hall Mews Boston,2024-01-26T09:30:00.000+00:00,feeder,0002,L1 Active Power,kW,28.73
900405,Hall Mews Boston,2024-01-26T09:30:00.000+00:00,feeder,0002,N Current (RMS),A,100.4
900405,Hall Mews Boston,2024-01-26T09:30:00.000+00:00,feeder,0002,L3 Current (RMS),A,235.4
900405,Hall Mews Boston,2024-01-26T09:30:00.000+00:00,feeder,0002,L2 Current (RMS),A,142.4
900405,Hall Mews Boston,2024-01-26T09:30:00.000+00:00,feeder,0002,L1 Current (RMS),A,121.0
900405,Hall Mews Boston,2024-01-26T09:30:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,0.01
900405,Hall Mews Boston,2024-01-26T09:30:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.21
