Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
900405,Hall Mews Boston,2024-01-26T09:30:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.16
900405,Hall Mews Boston,2024-01-26T09:30:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.51
900405,Hall Mews Boston,2024-01-26T09:30:00.000+00:00,feeder,0001,L2 Active Power,kW,0.49
900405,Hall Mews Boston,2024-01-26T09:30:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.05
900405,Hall Mews Boston,2024-01-26T09:30:00.000+00:00,feeder,0001,N Current (RMS),A,8.4
900405,Hall Mews Boston,2024-01-26T09:30:00.000+00:00,feeder,0001,L3 Current (RMS),A,2.2
900405,Hall Mews Boston,2024-01-26T09:30:00.000+00:00,feeder,0001,L2 Current (RMS),A,2.3
900405,Hall Mews Boston,2024-01-26T09:30:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.8
900405,Hall Mews Boston,2024-01-26T09:30:00.000+00:00,transformer,,Temperature,C,20.9
900405,Hall Mews Boston,2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
900405,Hall Mews Boston,2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
900405,Hall Mews Boston,2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
900405,Hall Mews Boston,2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
900405,Hall Mews Boston,2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
900405,Hall Mews Boston,2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
900405,Hall Mews Boston,2024-01-26T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
900405,Hall Mews Boston,2024-01-26T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
900405,Hall Mews Boston,2024-01-26T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
900405,Hall Mews Boston,2024-01-26T09:30:00.000+00:00,busbar,,L3 Active Power,kW,61.45
900405,Hall Mews Boston,2024-01-26T09:30:00.000+00:00,busbar,,L2 Active Power,kW,45.09
900405,Hall Mews Boston,2024-01-26T09:30:00.000+00:00,busbar,,L1 Active Power,kW,38.1
900405,Hall Mews Boston,2024-01-26T09:30:00.000+00:00,busbar,,N Current (RMS),A,96.4
900405,Hall Mews Boston,2024-01-26T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,256.6
900405,Hall Mews Boston,2024-01-26T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,190.2
900405,Hall Mews Boston,2024-01-26T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.0
900405,Hall Mews Boston,2024-01-26T09:20:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.74
900405,Hall Mews Boston,2024-01-26T09:20:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,0.04
900405,Hall Mews Boston,2024-01-26T09:20:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.29
900405,Hall Mews Boston,2024-01-26T09:20:00.000+00:00,feeder,0003,L3 Active Power,kW,6.73
900405,Hall Mews Boston,2024-01-26T09:20:00.000+00:00,feeder,0003,L2 Active Power,kW,8.37
900405,Hall Mews Boston,2024-01-26T09:20:00.000+00:00,feeder,0003,L1 Active Power,kW,11.21
900405,Hall Mews Boston,2024-01-26T09:20:00.000+00:00,feeder,0003,N Current (RMS),A,27.0
900405,Hall Mews Boston,2024-01-26T09:20:00.000+00:00,feeder,0003,L3 Current (RMS),A,30.3
900405,Hall Mews Boston,2024-01-26T09:20:00.000+00:00,feeder,0003,L2 Current (RMS),A,37.2
900405,Hall Mews Boston,2024-01-26T09:20:00.000+00:00,feeder,0003,L1 Current (RMS),A,48.0
900405,Hall Mews Boston,2024-01-26T09:20:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.34
900405,Hall Mews Boston,2024-01-26T09:20:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.17
900405,Hall Mews Boston,2024-01-26T09:20:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-0.61
900405,Hall Mews Boston,2024-01-26T09:20:00.000+00:00,feeder,0002,L3 Active Power,kW,38.1
900405,Hall Mews Boston,2024-01-26T09:20:00.000+00:00,feeder,0002,L2 Active Power,kW,34.43
900405,Hall Mews Boston,2024-01-26T09:20:00.000+00:00,feeder,0002,L1 Active Power,kW,34.78
900405,Hall Mews Boston,2024-01-26T09:20:00.000+00:00,feeder,0002,N Current (RMS),A,52.5
900405,Hall Mews Boston,2024-01-26T09:20:00.000+00:00,feeder,0002,L3 Current (RMS),A,160.9
900405,Hall Mews Boston,2024-01-26T09:20:00.000+00:00,feeder,0002,L2 Current (RMS),A,146.3
900405,Hall Mews Boston,2024-01-26T09:20:00.000+00:00,feeder,0002,L1 Current (RMS),A,147.7
900405,Hall Mews Boston,2024-01-26T09:20:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.17
900405,Hall Mews Boston,2024-01-26T09:20:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.03
900405,Hall Mews Boston,2024-01-26T09:20:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.05
900405,Hall Mews Boston,2024-01-26T09:20:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.31
900405,Hall Mews Boston,2024-01-26T09:20:00.000+00:00,feeder,0001,L2 Active Power,kW,0.28
900405,Hall Mews Boston,2024-01-26T09:20:00.000+00:00,feeder,0001,L1 Active Power,kW,0.01
900405,Hall Mews Boston,2024-01-26T09:20:00.000+00:00,feeder,0001,N Current (RMS),A,8.6
900405,Hall Mews Boston,2024-01-26T09:20:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.6
900405,Hall Mews Boston,2024-01-26T09:20:00.000+00:00,feeder,0001,L2 Current (RMS),A,1.5
900405,Hall Mews Boston,2024-01-26T09:20:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.6
900405,Hall Mews Boston,2024-01-26T09:20:00.000+00:00,transformer,,Temperature,C,20.8
900405,Hall Mews Boston,2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
900405,Hall Mews Boston,2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
900405,Hall Mews Boston,2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
900405,Hall Mews Boston,2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
900405,Hall Mews Boston,2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
900405,Hall Mews Boston,2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
900405,Hall Mews Boston,2024-01-26T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
900405,Hall Mews Boston,2024-01-26T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
900405,Hall Mews Boston,2024-01-26T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
900405,Hall Mews Boston,2024-01-26T09:20:00.000+00:00,busbar,,L3 Active Power,kW,44.51
900405,Hall Mews Boston,2024-01-26T09:20:00.000+00:00,busbar,,L2 Active Power,kW,43.09
900405,Hall Mews Boston,2024-01-26T09:20:00.000+00:00,busbar,,L1 Active Power,kW,46.01
900405,Hall Mews Boston,2024-01-26T09:20:00.000+00:00,busbar,,N Current (RMS),A,71.0
900405,Hall Mews Boston,2024-01-26T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,188.1
900405,Hall Mews Boston,2024-01-26T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.0
900405,Hall Mews Boston,2024-01-26T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,195.0
900405,Hall Mews Boston,2024-01-26T09:10:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.73
900405,Hall Mews Boston,2024-01-26T09:10:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,0.29
900405,Hall Mews Boston,2024-01-26T09:10:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.17
900405,Hall Mews Boston,2024-01-26T09:10:00.000+00:00,feeder,0003,L3 Active Power,kW,4.01
900405,Hall Mews Boston,2024-01-26T09:10:00.000+00:00,feeder,0003,L2 Active Power,kW,15.41
900405,Hall Mews Boston,2024-01-26T09:10:00.000+00:00,feeder,0003,L1 Active Power,kW,5.53
900405,Hall Mews Boston,2024-01-26T09:10:00.000+00:00,feeder,0003,N Current (RMS),A,48.0
900405,Hall Mews Boston,2024-01-26T09:10:00.000+00:00,feeder,0003,L3 Current (RMS),A,19.4
900405,Hall Mews Boston,2024-01-26T09:10:00.000+00:00,feeder,0003,L2 Current (RMS),A,67.3
900405,Hall Mews Boston,2024-01-26T09:10:00.000+00:00,feeder,0003,L1 Current (RMS),A,25.3
900405,Hall Mews Boston,2024-01-26T09:10:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.4
900405,Hall Mews Boston,2024-01-26T09:10:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.23
900405,Hall Mews Boston,2024-01-26T09:10:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-0.75
900405,Hall Mews Boston,2024-01-26T09:10:00.000+00:00,feeder,0002,L3 Active Power,kW,45.42
900405,Hall Mews Boston,2024-01-26T09:10:00.000+00:00,feeder,0002,L2 Active Power,kW,34.6
900405,Hall Mews Boston,2024-01-26T09:10:00.000+00:00,feeder,0002,L1 Active Power,kW,32.45
900405,Hall Mews Boston,2024-01-26T09:10:00.000+00:00,feeder,0002,N Current (RMS),A,67.0
900405,Hall Mews Boston,2024-01-26T09:10:00.000+00:00,feeder,0002,L3 Current (RMS),A,192.4
900405,Hall Mews Boston,2024-01-26T09:10:00.000+00:00,feeder,0002,L2 Current (RMS),A,146.5
900405,Hall Mews Boston,2024-01-26T09:10:00.000+00:00,feeder,0002,L1 Current (RMS),A,136.1
900405,Hall Mews Boston,2024-01-26T09:10:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.1
900405,Hall Mews Boston,2024-01-26T09:10:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.13
900405,Hall Mews Boston,2024-01-26T09:10:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.09
900405,Hall Mews Boston,2024-01-26T09:10:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.38
900405,Hall Mews Boston,2024-01-26T09:10:00.000+00:00,feeder,0001,L2 Active Power,kW,0.54
900405,Hall Mews Boston,2024-01-26T09:10:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.03
900405,Hall Mews Boston,2024-01-26T09:10:00.000+00:00,feeder,0001,N Current (RMS),A,5.6
900405,Hall Mews Boston,2024-01-26T09:10:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.8
900405,Hall Mews Boston,2024-01-26T09:10:00.000+00:00,feeder,0001,L2 Current (RMS),A,3.3
900405,Hall Mews Boston,2024-01-26T09:10:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.7
900405,Hall Mews Boston,2024-01-26T09:10:00.000+00:00,transformer,,Temperature,C,20.8
900405,Hall Mews Boston,2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
900405,Hall Mews Boston,2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
900405,Hall Mews Boston,2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
900405,Hall Mews Boston,2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
900405,Hall Mews Boston,2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
900405,Hall Mews Boston,2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
900405,Hall Mews Boston,2024-01-26T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
900405,Hall Mews Boston,2024-01-26T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
900405,Hall Mews Boston,2024-01-26T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
900405,Hall Mews Boston,2024-01-26T09:10:00.000+00:00,busbar,,L3 Active Power,kW,49.05
900405,Hall Mews Boston,2024-01-26T09:10:00.000+00:00,busbar,,L2 Active Power,kW,50.55
900405,Hall Mews Boston,2024-01-26T09:10:00.000+00:00,busbar,,L1 Active Power,kW,37.95
900405,Hall Mews Boston,2024-01-26T09:10:00.000+00:00,busbar,,N Current (RMS),A,83.0
900405,Hall Mews Boston,2024-01-26T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,207.7
900405,Hall Mews Boston,2024-01-26T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,214.6
900405,Hall Mews Boston,2024-01-26T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.6
900405,Hall Mews Boston,2024-01-26T09:00:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-1.05
900405,Hall Mews Boston,2024-01-26T09:00:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,0.04
900405,Hall Mews Boston,2024-01-26T09:00:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.14
900405,Hall Mews Boston,2024-01-26T09:00:00.000+00:00,feeder,0003,L3 Active Power,kW,4.32
900405,Hall Mews Boston,2024-01-26T09:00:00.000+00:00,feeder,0003,L2 Active Power,kW,8.4
900405,Hall Mews Boston,2024-01-26T09:00:00.000+00:00,feeder,0003,L1 Active Power,kW,4.13
900405,Hall Mews Boston,2024-01-26T09:00:00.000+00:00,feeder,0003,N Current (RMS),A,22.5
900405,Hall Mews Boston,2024-01-26T09:00:00.000+00:00,feeder,0003,L3 Current (RMS),A,19.4
900405,Hall Mews Boston,2024-01-26T09:00:00.000+00:00,feeder,0003,L2 Current (RMS),A,36.1
900405,Hall Mews Boston,2024-01-26T09:00:00.000+00:00,feeder,0003,L1 Current (RMS),A,18.7
900405,Hall Mews Boston,2024-01-26T09:00:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.89
900405,Hall Mews Boston,2024-01-26T09:00:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.82
900405,Hall Mews Boston,2024-01-26T09:00:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-0.55
900405,Hall Mews Boston,2024-01-26T09:00:00.000+00:00,feeder,0002,L3 Active Power,kW,43.26
900405,Hall Mews Boston,2024-01-26T09:00:00.000+00:00,feeder,0002,L2 Active Power,kW,43.11
900405,Hall Mews Boston,2024-01-26T09:00:00.000+00:00,feeder,0002,L1 Active Power,kW,36.09
900405,Hall Mews Boston,2024-01-26T09:00:00.000+00:00,feeder,0002,N Current (RMS),A,55.1
900405,Hall Mews Boston,2024-01-26T09:00:00.000+00:00,feeder,0002,L3 Current (RMS),A,181.7
900405,Hall Mews Boston,2024-01-26T09:00:00.000+00:00,feeder,0002,L2 Current (RMS),A,182.5
900405,Hall Mews Boston,2024-01-26T09:00:00.000+00:00,feeder,0002,L1 Current (RMS),A,151.6
900405,Hall Mews Boston,2024-01-26T09:00:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.17
900405,Hall Mews Boston,2024-01-26T09:00:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.02
900405,Hall Mews Boston,2024-01-26T09:00:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.06
900405,Hall Mews Boston,2024-01-26T09:00:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.29
900405,Hall Mews Boston,2024-01-26T09:00:00.000+00:00,feeder,0001,L2 Active Power,kW,0.33
900405,Hall Mews Boston,2024-01-26T09:00:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.03
900405,Hall Mews Boston,2024-01-26T09:00:00.000+00:00,feeder,0001,N Current (RMS),A,7.5
900405,Hall Mews Boston,2024-01-26T09:00:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.6
900405,Hall Mews Boston,2024-01-26T09:00:00.000+00:00,feeder,0001,L2 Current (RMS),A,1.6
900405,Hall Mews Boston,2024-01-26T09:00:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.6
900405,Hall Mews Boston,2024-01-26T09:00:00.000+00:00,transformer,,Temperature,C,20.8
900405,Hall Mews Boston,2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
900405,Hall Mews Boston,2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
900405,Hall Mews Boston,2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
900405,Hall Mews Boston,2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
900405,Hall Mews Boston,2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
900405,Hall Mews Boston,2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
900405,Hall Mews Boston,2024-01-26T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
900405,Hall Mews Boston,2024-01-26T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
900405,Hall Mews Boston,2024-01-26T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
900405,Hall Mews Boston,2024-01-26T09:00:00.000+00:00,busbar,,L3 Active Power,kW,47.28
900405,Hall Mews Boston,2024-01-26T09:00:00.000+00:00,busbar,,L2 Active Power,kW,51.84
900405,Hall Mews Boston,2024-01-26T09:00:00.000+00:00,busbar,,L1 Active Power,kW,40.19
900405,Hall Mews Boston,2024-01-26T09:00:00.000+00:00,busbar,,N Current (RMS),A,79.0
900405,Hall Mews Boston,2024-01-26T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,199.0
900405,Hall Mews Boston,2024-01-26T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,219.1
900405,Hall Mews Boston,2024-01-26T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.1
900405,Hall Mews Boston,2024-01-26T08:50:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.64
900405,Hall Mews Boston,2024-01-26T08:50:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,0.09
900405,Hall Mews Boston,2024-01-26T08:50:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.43
900405,Hall Mews Boston,2024-01-26T08:50:00.000+00:00,feeder,0003,L3 Active Power,kW,4.51
900405,Hall Mews Boston,2024-01-26T08:50:00.000+00:00,feeder,0003,L2 Active Power,kW,10.86
900405,Hall Mews Boston,2024-01-26T08:50:00.000+00:00,feeder,0003,L1 Active Power,kW,4.28
900405,Hall Mews Boston,2024-01-26T08:50:00.000+00:00,feeder,0003,N Current (RMS),A,31.4
900405,Hall Mews Boston,2024-01-26T08:50:00.000+00:00,feeder,0003,L3 Current (RMS),A,20.4
900405,Hall Mews Boston,2024-01-26T08:50:00.000+00:00,feeder,0003,L2 Current (RMS),A,47.5
900405,Hall Mews Boston,2024-01-26T08:50:00.000+00:00,feeder,0003,L1 Current (RMS),A,20.2
900405,Hall Mews Boston,2024-01-26T08:50:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.9
900405,Hall Mews Boston,2024-01-26T08:50:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.58
900405,Hall Mews Boston,2024-01-26T08:50:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.09
900405,Hall Mews Boston,2024-01-26T08:50:00.000+00:00,feeder,0002,L3 Active Power,kW,43.78
900405,Hall Mews Boston,2024-01-26T08:50:00.000+00:00,feeder,0002,L2 Active Power,kW,45.03
900405,Hall Mews Boston,2024-01-26T08:50:00.000+00:00,feeder,0002,L1 Active Power,kW,28.37
900405,Hall Mews Boston,2024-01-26T08:50:00.000+00:00,feeder,0002,N Current (RMS),A,76.4
900405,Hall Mews Boston,2024-01-26T08:50:00.000+00:00,feeder,0002,L3 Current (RMS),A,184.4
900405,Hall Mews Boston,2024-01-26T08:50:00.000+00:00,feeder,0002,L2 Current (RMS),A,189.9
900405,Hall Mews Boston,2024-01-26T08:50:00.000+00:00,feeder,0002,L1 Current (RMS),A,120.2
900405,Hall Mews Boston,2024-01-26T08:50:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.09
900405,Hall Mews Boston,2024-01-26T08:50:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.06
900405,Hall Mews Boston,2024-01-26T08:50:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.07
900405,Hall Mews Boston,2024-01-26T08:50:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.26
900405,Hall Mews Boston,2024-01-26T08:50:00.000+00:00,feeder,0001,L2 Active Power,kW,0.35
900405,Hall Mews Boston,2024-01-26T08:50:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.07
900405,Hall Mews Boston,2024-01-26T08:50:00.000+00:00,feeder,0001,N Current (RMS),A,7.8
900405,Hall Mews Boston,2024-01-26T08:50:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.4
900405,Hall Mews Boston,2024-01-26T08:50:00.000+00:00,feeder,0001,L2 Current (RMS),A,1.7
900405,Hall Mews Boston,2024-01-26T08:50:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.6
900405,Hall Mews Boston,2024-01-26T08:50:00.000+00:00,transformer,,Temperature,C,20.9
900405,Hall Mews Boston,2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
900405,Hall Mews Boston,2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
900405,Hall Mews Boston,2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
900405,Hall Mews Boston,2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
900405,Hall Mews Boston,2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
900405,Hall Mews Boston,2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
900405,Hall Mews Boston,2024-01-26T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
900405,Hall Mews Boston,2024-01-26T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
900405,Hall Mews Boston,2024-01-26T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
900405,Hall Mews Boston,2024-01-26T08:50:00.000+00:00,busbar,,L3 Active Power,kW,48.03
900405,Hall Mews Boston,2024-01-26T08:50:00.000+00:00,busbar,,L2 Active Power,kW,56.24
900405,Hall Mews Boston,2024-01-26T08:50:00.000+00:00,busbar,,L1 Active Power,kW,32.59
900405,Hall Mews Boston,2024-01-26T08:50:00.000+00:00,busbar,,N Current (RMS),A,106.1
900405,Hall Mews Boston,2024-01-26T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,202.4
900405,Hall Mews Boston,2024-01-26T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,236.8
900405,Hall Mews Boston,2024-01-26T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.3
900405,Hall Mews Boston,2024-01-26T08:40:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.34
900405,Hall Mews Boston,2024-01-26T08:40:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,0.45
900405,Hall Mews Boston,2024-01-26T08:40:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.15
900405,Hall Mews Boston,2024-01-26T08:40:00.000+00:00,feeder,0003,L3 Active Power,kW,7.11
900405,Hall Mews Boston,2024-01-26T08:40:00.000+00:00,feeder,0003,L2 Active Power,kW,10.16
900405,Hall Mews Boston,2024-01-26T08:40:00.000+00:00,feeder,0003,L1 Active Power,kW,10.3
900405,Hall Mews Boston,2024-01-26T08:40:00.000+00:00,feeder,0003,N Current (RMS),A,15.9
900405,Hall Mews Boston,2024-01-26T08:40:00.000+00:00,feeder,0003,L3 Current (RMS),A,31.9
900405,Hall Mews Boston,2024-01-26T08:40:00.000+00:00,feeder,0003,L2 Current (RMS),A,43.0
900405,Hall Mews Boston,2024-01-26T08:40:00.000+00:00,feeder,0003,L1 Current (RMS),A,43.6
900405,Hall Mews Boston,2024-01-26T08:40:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.03
900405,Hall Mews Boston,2024-01-26T08:40:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.35
900405,Hall Mews Boston,2024-01-26T08:40:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.36
900405,Hall Mews Boston,2024-01-26T08:40:00.000+00:00,feeder,0002,L3 Active Power,kW,36.91
900405,Hall Mews Boston,2024-01-26T08:40:00.000+00:00,feeder,0002,L2 Active Power,kW,42.72
900405,Hall Mews Boston,2024-01-26T08:40:00.000+00:00,feeder,0002,L1 Active Power,kW,27.42
900405,Hall Mews Boston,2024-01-26T08:40:00.000+00:00,feeder,0002,N Current (RMS),A,66.8
900405,Hall Mews Boston,2024-01-26T08:40:00.000+00:00,feeder,0002,L3 Current (RMS),A,155.4
900405,Hall Mews Boston,2024-01-26T08:40:00.000+00:00,feeder,0002,L2 Current (RMS),A,179.9
900405,Hall Mews Boston,2024-01-26T08:40:00.000+00:00,feeder,0002,L1 Current (RMS),A,116.0
900405,Hall Mews Boston,2024-01-26T08:40:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.13
900405,Hall Mews Boston,2024-01-26T08:40:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.16
900405,Hall Mews Boston,2024-01-26T08:40:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.04
900405,Hall Mews Boston,2024-01-26T08:40:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.22
900405,Hall Mews Boston,2024-01-26T08:40:00.000+00:00,feeder,0001,L2 Active Power,kW,0.22
900405,Hall Mews Boston,2024-01-26T08:40:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.04
900405,Hall Mews Boston,2024-01-26T08:40:00.000+00:00,feeder,0001,N Current (RMS),A,7.1
900405,Hall Mews Boston,2024-01-26T08:40:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.3
900405,Hall Mews Boston,2024-01-26T08:40:00.000+00:00,feeder,0001,L2 Current (RMS),A,1.4
900405,Hall Mews Boston,2024-01-26T08:40:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.6
900405,Hall Mews Boston,2024-01-26T08:40:00.000+00:00,transformer,,Temperature,C,20.9
900405,Hall Mews Boston,2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
900405,Hall Mews Boston,2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
900405,Hall Mews Boston,2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
900405,Hall Mews Boston,2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
900405,Hall Mews Boston,2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
900405,Hall Mews Boston,2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
900405,Hall Mews Boston,2024-01-26T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
900405,Hall Mews Boston,2024-01-26T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
900405,Hall Mews Boston,2024-01-26T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
900405,Hall Mews Boston,2024-01-26T08:40:00.000+00:00,busbar,,L3 Active Power,kW,43.81
900405,Hall Mews Boston,2024-01-26T08:40:00.000+00:00,busbar,,L2 Active Power,kW,53.1
900405,Hall Mews Boston,2024-01-26T08:40:00.000+00:00,busbar,,L1 Active Power,kW,37.69
900405,Hall Mews Boston,2024-01-26T08:40:00.000+00:00,busbar,,N Current (RMS),A,81.3
900405,Hall Mews Boston,2024-01-26T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,185.2
900405,Hall Mews Boston,2024-01-26T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,223.2
900405,Hall Mews Boston,2024-01-26T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.6
900405,Hall Mews Boston,2024-01-26T08:30:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.38
900405,Hall Mews Boston,2024-01-26T08:30:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.12
900405,Hall Mews Boston,2024-01-26T08:30:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.68
900405,Hall Mews Boston,2024-01-26T08:30:00.000+00:00,feeder,0003,L3 Active Power,kW,7.26
900405,Hall Mews Boston,2024-01-26T08:30:00.000+00:00,feeder,0003,L2 Active Power,kW,10.41
900405,Hall Mews Boston,2024-01-26T08:30:00.000+00:00,feeder,0003,L1 Active Power,kW,5.85
900405,Hall Mews Boston,2024-01-26T08:30:00.000+00:00,feeder,0003,N Current (RMS),A,26.4
900405,Hall Mews Boston,2024-01-26T08:30:00.000+00:00,feeder,0003,L3 Current (RMS),A,31.6
900405,Hall Mews Boston,2024-01-26T08:30:00.000+00:00,feeder,0003,L2 Current (RMS),A,45.9
900405,Hall Mews Boston,2024-01-26T08:30:00.000+00:00,feeder,0003,L1 Current (RMS),A,26.5
900405,Hall Mews Boston,2024-01-26T08:30:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.03
900405,Hall Mews Boston,2024-01-26T08:30:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.29
900405,Hall Mews Boston,2024-01-26T08:30:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-0.79
900405,Hall Mews Boston,2024-01-26T08:30:00.000+00:00,feeder,0002,L3 Active Power,kW,41.44
900405,Hall Mews Boston,2024-01-26T08:30:00.000+00:00,feeder,0002,L2 Active Power,kW,38.6
900405,Hall Mews Boston,2024-01-26T08:30:00.000+00:00,feeder,0002,L1 Active Power,kW,31.56
900405,Hall Mews Boston,2024-01-26T08:30:00.000+00:00,feeder,0002,N Current (RMS),A,55.5
900405,Hall Mews Boston,2024-01-26T08:30:00.000+00:00,feeder,0002,L3 Current (RMS),A,174.1
900405,Hall Mews Boston,2024-01-26T08:30:00.000+00:00,feeder,0002,L2 Current (RMS),A,162.0
900405,Hall Mews Boston,2024-01-26T08:30:00.000+00:00,feeder,0002,L1 Current (RMS),A,133.7
900405,Hall Mews Boston,2024-01-26T08:30:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.13
900405,Hall Mews Boston,2024-01-26T08:30:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.11
900405,Hall Mews Boston,2024-01-26T08:30:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.07
900405,Hall Mews Boston,2024-01-26T08:30:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.31
900405,Hall Mews Boston,2024-01-26T08:30:00.000+00:00,feeder,0001,L2 Active Power,kW,0.31
900405,Hall Mews Boston,2024-01-26T08:30:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.02
900405,Hall Mews Boston,2024-01-26T08:30:00.000+00:00,feeder,0001,N Current (RMS),A,5.7
900405,Hall Mews Boston,2024-01-26T08:30:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.6
900405,Hall Mews Boston,2024-01-26T08:30:00.000+00:00,feeder,0001,L2 Current (RMS),A,1.6
900405,Hall Mews Boston,2024-01-26T08:30:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.6
900405,Hall Mews Boston,2024-01-26T08:30:00.000+00:00,transformer,,Temperature,C,21.0
900405,Hall Mews Boston,2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
900405,Hall Mews Boston,2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
900405,Hall Mews Boston,2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
900405,Hall Mews Boston,2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
900405,Hall Mews Boston,2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
900405,Hall Mews Boston,2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
900405,Hall Mews Boston,2024-01-26T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
900405,Hall Mews Boston,2024-01-26T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
900405,Hall Mews Boston,2024-01-26T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
900405,Hall Mews Boston,2024-01-26T08:30:00.000+00:00,busbar,,L3 Active Power,kW,48.39
900405,Hall Mews Boston,2024-01-26T08:30:00.000+00:00,busbar,,L2 Active Power,kW,49.33
900405,Hall Mews Boston,2024-01-26T08:30:00.000+00:00,busbar,,L1 Active Power,kW,37.39
900405,Hall Mews Boston,2024-01-26T08:30:00.000+00:00,busbar,,N Current (RMS),A,77.6
900405,Hall Mews Boston,2024-01-26T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,203.4
900405,Hall Mews Boston,2024-01-26T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,207.9
900405,Hall Mews Boston,2024-01-26T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.8
900405,Hall Mews Boston,2024-01-26T08:20:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.46
900405,Hall Mews Boston,2024-01-26T08:20:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.5
900405,Hall Mews Boston,2024-01-26T08:20:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.19
900405,Hall Mews Boston,2024-01-26T08:20:00.000+00:00,feeder,0003,L3 Active Power,kW,6.07
900405,Hall Mews Boston,2024-01-26T08:20:00.000+00:00,feeder,0003,L2 Active Power,kW,7.87
900405,Hall Mews Boston,2024-01-26T08:20:00.000+00:00,feeder,0003,L1 Active Power,kW,3.83
900405,Hall Mews Boston,2024-01-26T08:20:00.000+00:00,feeder,0003,N Current (RMS),A,22.0
900405,Hall Mews Boston,2024-01-26T08:20:00.000+00:00,feeder,0003,L3 Current (RMS),A,26.2
900405,Hall Mews Boston,2024-01-26T08:20:00.000+00:00,feeder,0003,L2 Current (RMS),A,34.1
900405,Hall Mews Boston,2024-01-26T08:20:00.000+00:00,feeder,0003,L1 Current (RMS),A,18.0
900405,Hall Mews Boston,2024-01-26T08:20:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.07
900405,Hall Mews Boston,2024-01-26T08:20:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.07
900405,Hall Mews Boston,2024-01-26T08:20:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-0.81
900405,Hall Mews Boston,2024-01-26T08:20:00.000+00:00,feeder,0002,L3 Active Power,kW,34.35
900405,Hall Mews Boston,2024-01-26T08:20:00.000+00:00,feeder,0002,L2 Active Power,kW,31.13
900405,Hall Mews Boston,2024-01-26T08:20:00.000+00:00,feeder,0002,L1 Active Power,kW,34.57
900405,Hall Mews Boston,2024-01-26T08:20:00.000+00:00,feeder,0002,N Current (RMS),A,50.4
900405,Hall Mews Boston,2024-01-26T08:20:00.000+00:00,feeder,0002,L3 Current (RMS),A,144.6
900405,Hall Mews Boston,2024-01-26T08:20:00.000+00:00,feeder,0002,L2 Current (RMS),A,131.1
900405,Hall Mews Boston,2024-01-26T08:20:00.000+00:00,feeder,0002,L1 Current (RMS),A,146.8
900405,Hall Mews Boston,2024-01-26T08:20:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.18
900405,Hall Mews Boston,2024-01-26T08:20:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,0.0
900405,Hall Mews Boston,2024-01-26T08:20:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.05
900405,Hall Mews Boston,2024-01-26T08:20:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.28
900405,Hall Mews Boston,2024-01-26T08:20:00.000+00:00,feeder,0001,L2 Active Power,kW,0.34
900405,Hall Mews Boston,2024-01-26T08:20:00.000+00:00,feeder,0001,L1 Active Power,kW,0.02
900405,Hall Mews Boston,2024-01-26T08:20:00.000+00:00,feeder,0001,N Current (RMS),A,8.3
900405,Hall Mews Boston,2024-01-26T08:20:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.5
900405,Hall Mews Boston,2024-01-26T08:20:00.000+00:00,feeder,0001,L2 Current (RMS),A,1.6
900405,Hall Mews Boston,2024-01-26T08:20:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.6
900405,Hall Mews Boston,2024-01-26T08:20:00.000+00:00,transformer,,Temperature,C,21.1
900405,Hall Mews Boston,2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
900405,Hall Mews Boston,2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
900405,Hall Mews Boston,2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
900405,Hall Mews Boston,2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
900405,Hall Mews Boston,2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
900405,Hall Mews Boston,2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
900405,Hall Mews Boston,2024-01-26T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
900405,Hall Mews Boston,2024-01-26T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
900405,Hall Mews Boston,2024-01-26T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
900405,Hall Mews Boston,2024-01-26T08:20:00.000+00:00,busbar,,L3 Active Power,kW,40.14
900405,Hall Mews Boston,2024-01-26T08:20:00.000+00:00,busbar,,L2 Active Power,kW,39.33
900405,Hall Mews Boston,2024-01-26T08:20:00.000+00:00,busbar,,L1 Active Power,kW,38.42
900405,Hall Mews Boston,2024-01-26T08:20:00.000+00:00,busbar,,N Current (RMS),A,64.8
900405,Hall Mews Boston,2024-01-26T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.3
900405,Hall Mews Boston,2024-01-26T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.8
900405,Hall Mews Boston,2024-01-26T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.5
900405,Hall Mews Boston,2024-01-26T08:10:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.68
900405,Hall Mews Boston,2024-01-26T08:10:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.63
900405,Hall Mews Boston,2024-01-26T08:10:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.17
900405,Hall Mews Boston,2024-01-26T08:10:00.000+00:00,feeder,0003,L3 Active Power,kW,9.67
900405,Hall Mews Boston,2024-01-26T08:10:00.000+00:00,feeder,0003,L2 Active Power,kW,9.58
900405,Hall Mews Boston,2024-01-26T08:10:00.000+00:00,feeder,0003,L1 Active Power,kW,4.98
900405,Hall Mews Boston,2024-01-26T08:10:00.000+00:00,feeder,0003,N Current (RMS),A,29.3
900405,Hall Mews Boston,2024-01-26T08:10:00.000+00:00,feeder,0003,L3 Current (RMS),A,44.4
900405,Hall Mews Boston,2024-01-26T08:10:00.000+00:00,feeder,0003,L2 Current (RMS),A,41.1
900405,Hall Mews Boston,2024-01-26T08:10:00.000+00:00,feeder,0003,L1 Current (RMS),A,22.5
900405,Hall Mews Boston,2024-01-26T08:10:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.34
900405,Hall Mews Boston,2024-01-26T08:10:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.93
900405,Hall Mews Boston,2024-01-26T08:10:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.47
900405,Hall Mews Boston,2024-01-26T08:10:00.000+00:00,feeder,0002,L3 Active Power,kW,36.59
900405,Hall Mews Boston,2024-01-26T08:10:00.000+00:00,feeder,0002,L2 Active Power,kW,35.69
900405,Hall Mews Boston,2024-01-26T08:10:00.000+00:00,feeder,0002,L1 Active Power,kW,31.06
900405,Hall Mews Boston,2024-01-26T08:10:00.000+00:00,feeder,0002,N Current (RMS),A,57.9
900405,Hall Mews Boston,2024-01-26T08:10:00.000+00:00,feeder,0002,L3 Current (RMS),A,154.6
900405,Hall Mews Boston,2024-01-26T08:10:00.000+00:00,feeder,0002,L2 Current (RMS),A,150.2
900405,Hall Mews Boston,2024-01-26T08:10:00.000+00:00,feeder,0002,L1 Current (RMS),A,134.1
900405,Hall Mews Boston,2024-01-26T08:10:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.15
900405,Hall Mews Boston,2024-01-26T08:10:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,0.04
900405,Hall Mews Boston,2024-01-26T08:10:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.06
900405,Hall Mews Boston,2024-01-26T08:10:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.26
900405,Hall Mews Boston,2024-01-26T08:10:00.000+00:00,feeder,0001,L2 Active Power,kW,0.49
900405,Hall Mews Boston,2024-01-26T08:10:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.01
900405,Hall Mews Boston,2024-01-26T08:10:00.000+00:00,feeder,0001,N Current (RMS),A,7.2
900405,Hall Mews Boston,2024-01-26T08:10:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.5
900405,Hall Mews Boston,2024-01-26T08:10:00.000+00:00,feeder,0001,L2 Current (RMS),A,2.8
900405,Hall Mews Boston,2024-01-26T08:10:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.6
900405,Hall Mews Boston,2024-01-26T08:10:00.000+00:00,transformer,,Temperature,C,21.2
900405,Hall Mews Boston,2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
900405,Hall Mews Boston,2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
900405,Hall Mews Boston,2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
900405,Hall Mews Boston,2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
900405,Hall Mews Boston,2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
900405,Hall Mews Boston,2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
900405,Hall Mews Boston,2024-01-26T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
900405,Hall Mews Boston,2024-01-26T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
900405,Hall Mews Boston,2024-01-26T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
900405,Hall Mews Boston,2024-01-26T08:10:00.000+00:00,busbar,,L3 Active Power,kW,46.0
900405,Hall Mews Boston,2024-01-26T08:10:00.000+00:00,busbar,,L2 Active Power,kW,45.76
900405,Hall Mews Boston,2024-01-26T08:10:00.000+00:00,busbar,,L1 Active Power,kW,36.03
900405,Hall Mews Boston,2024-01-26T08:10:00.000+00:00,busbar,,N Current (RMS),A,80.2
900405,Hall Mews Boston,2024-01-26T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,194.6
900405,Hall Mews Boston,2024-01-26T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,192.6
900405,Hall Mews Boston,2024-01-26T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.6
900405,Hall Mews Boston,2024-01-26T08:00:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.49
900405,Hall Mews Boston,2024-01-26T08:00:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.7
900405,Hall Mews Boston,2024-01-26T08:00:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.07
900405,Hall Mews Boston,2024-01-26T08:00:00.000+00:00,feeder,0003,L3 Active Power,kW,6.07
900405,Hall Mews Boston,2024-01-26T08:00:00.000+00:00,feeder,0003,L2 Active Power,kW,9.6
900405,Hall Mews Boston,2024-01-26T08:00:00.000+00:00,feeder,0003,L1 Active Power,kW,6.83
900405,Hall Mews Boston,2024-01-26T08:00:00.000+00:00,feeder,0003,N Current (RMS),A,23.5
900405,Hall Mews Boston,2024-01-26T08:00:00.000+00:00,feeder,0003,L3 Current (RMS),A,29.5
900405,Hall Mews Boston,2024-01-26T08:00:00.000+00:00,feeder,0003,L2 Current (RMS),A,41.0
900405,Hall Mews Boston,2024-01-26T08:00:00.000+00:00,feeder,0003,L1 Current (RMS),A,29.3
900405,Hall Mews Boston,2024-01-26T08:00:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.91
900405,Hall Mews Boston,2024-01-26T08:00:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.02
900405,Hall Mews Boston,2024-01-26T08:00:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.98
900405,Hall Mews Boston,2024-01-26T08:00:00.000+00:00,feeder,0002,L3 Active Power,kW,34.5
900405,Hall Mews Boston,2024-01-26T08:00:00.000+00:00,feeder,0002,L2 Active Power,kW,37.03
900405,Hall Mews Boston,2024-01-26T08:00:00.000+00:00,feeder,0002,L1 Active Power,kW,26.84
900405,Hall Mews Boston,2024-01-26T08:00:00.000+00:00,feeder,0002,N Current (RMS),A,57.7
900405,Hall Mews Boston,2024-01-26T08:00:00.000+00:00,feeder,0002,L3 Current (RMS),A,145.4
900405,Hall Mews Boston,2024-01-26T08:00:00.000+00:00,feeder,0002,L2 Current (RMS),A,156.8
900405,Hall Mews Boston,2024-01-26T08:00:00.000+00:00,feeder,0002,L1 Current (RMS),A,114.0
900405,Hall Mews Boston,2024-01-26T08:00:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.12
900405,Hall Mews Boston,2024-01-26T08:00:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,0.01
900405,Hall Mews Boston,2024-01-26T08:00:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.04
900405,Hall Mews Boston,2024-01-26T08:00:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.23
900405,Hall Mews Boston,2024-01-26T08:00:00.000+00:00,feeder,0001,L2 Active Power,kW,0.32
900405,Hall Mews Boston,2024-01-26T08:00:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.03
900405,Hall Mews Boston,2024-01-26T08:00:00.000+00:00,feeder,0001,N Current (RMS),A,6.8
900405,Hall Mews Boston,2024-01-26T08:00:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.3
900405,Hall Mews Boston,2024-01-26T08:00:00.000+00:00,feeder,0001,L2 Current (RMS),A,1.5
900405,Hall Mews Boston,2024-01-26T08:00:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.6
900405,Hall Mews Boston,2024-01-26T08:00:00.000+00:00,transformer,,Temperature,C,21.3
900405,Hall Mews Boston,2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
900405,Hall Mews Boston,2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
900405,Hall Mews Boston,2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
900405,Hall Mews Boston,2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
900405,Hall Mews Boston,2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
900405,Hall Mews Boston,2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
900405,Hall Mews Boston,2024-01-26T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
900405,Hall Mews Boston,2024-01-26T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
900405,Hall Mews Boston,2024-01-26T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
900405,Hall Mews Boston,2024-01-26T08:00:00.000+00:00,busbar,,L3 Active Power,kW,40.34
900405,Hall Mews Boston,2024-01-26T08:00:00.000+00:00,busbar,,L2 Active Power,kW,46.95
900405,Hall Mews Boston,2024-01-26T08:00:00.000+00:00,busbar,,L1 Active Power,kW,33.64
900405,Hall Mews Boston,2024-01-26T08:00:00.000+00:00,busbar,,N Current (RMS),A,78.6
900405,Hall Mews Boston,2024-01-26T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.7
900405,Hall Mews Boston,2024-01-26T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,198.5
900405,Hall Mews Boston,2024-01-26T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.8
900405,Hall Mews Boston,2024-01-26T07:50:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.65
900405,Hall Mews Boston,2024-01-26T07:50:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.78
900405,Hall Mews Boston,2024-01-26T07:50:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.33
900405,Hall Mews Boston,2024-01-26T07:50:00.000+00:00,feeder,0003,L3 Active Power,kW,5.67
900405,Hall Mews Boston,2024-01-26T07:50:00.000+00:00,feeder,0003,L2 Active Power,kW,10.69
900405,Hall Mews Boston,2024-01-26T07:50:00.000+00:00,feeder,0003,L1 Active Power,kW,5.34
900405,Hall Mews Boston,2024-01-26T07:50:00.000+00:00,feeder,0003,N Current (RMS),A,28.7
900405,Hall Mews Boston,2024-01-26T07:50:00.000+00:00,feeder,0003,L3 Current (RMS),A,25.3
900405,Hall Mews Boston,2024-01-26T07:50:00.000+00:00,feeder,0003,L2 Current (RMS),A,46.6
900405,Hall Mews Boston,2024-01-26T07:50:00.000+00:00,feeder,0003,L1 Current (RMS),A,24.6
900405,Hall Mews Boston,2024-01-26T07:50:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.12
900405,Hall Mews Boston,2024-01-26T07:50:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.05
900405,Hall Mews Boston,2024-01-26T07:50:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.2
900405,Hall Mews Boston,2024-01-26T07:50:00.000+00:00,feeder,0002,L3 Active Power,kW,32.14
900405,Hall Mews Boston,2024-01-26T07:50:00.000+00:00,feeder,0002,L2 Active Power,kW,33.31
900405,Hall Mews Boston,2024-01-26T07:50:00.000+00:00,feeder,0002,L1 Active Power,kW,29.28
900405,Hall Mews Boston,2024-01-26T07:50:00.000+00:00,feeder,0002,N Current (RMS),A,46.9
900405,Hall Mews Boston,2024-01-26T07:50:00.000+00:00,feeder,0002,L3 Current (RMS),A,136.8
900405,Hall Mews Boston,2024-01-26T07:50:00.000+00:00,feeder,0002,L2 Current (RMS),A,142.6
900405,Hall Mews Boston,2024-01-26T07:50:00.000+00:00,feeder,0002,L1 Current (RMS),A,125.2
900405,Hall Mews Boston,2024-01-26T07:50:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.15
900405,Hall Mews Boston,2024-01-26T07:50:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.04
900405,Hall Mews Boston,2024-01-26T07:50:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.04
900405,Hall Mews Boston,2024-01-26T07:50:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.23
900405,Hall Mews Boston,2024-01-26T07:50:00.000+00:00,feeder,0001,L2 Active Power,kW,0.25
900405,Hall Mews Boston,2024-01-26T07:50:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.01
900405,Hall Mews Boston,2024-01-26T07:50:00.000+00:00,feeder,0001,N Current (RMS),A,5.7
900405,Hall Mews Boston,2024-01-26T07:50:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.3
900405,Hall Mews Boston,2024-01-26T07:50:00.000+00:00,feeder,0001,L2 Current (RMS),A,1.3
900405,Hall Mews Boston,2024-01-26T07:50:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.5
900405,Hall Mews Boston,2024-01-26T07:50:00.000+00:00,transformer,,Temperature,C,21.4
900405,Hall Mews Boston,2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
900405,Hall Mews Boston,2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
900405,Hall Mews Boston,2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
900405,Hall Mews Boston,2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.99
900405,Hall Mews Boston,2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
900405,Hall Mews Boston,2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
900405,Hall Mews Boston,2024-01-26T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
900405,Hall Mews Boston,2024-01-26T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
900405,Hall Mews Boston,2024-01-26T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
900405,Hall Mews Boston,2024-01-26T07:50:00.000+00:00,busbar,,L3 Active Power,kW,37.59
900405,Hall Mews Boston,2024-01-26T07:50:00.000+00:00,busbar,,L2 Active Power,kW,44.24
900405,Hall Mews Boston,2024-01-26T07:50:00.000+00:00,busbar,,L1 Active Power,kW,34.61
900405,Hall Mews Boston,2024-01-26T07:50:00.000+00:00,busbar,,N Current (RMS),A,71.6
900405,Hall Mews Boston,2024-01-26T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.4
900405,Hall Mews Boston,2024-01-26T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,189.9
900405,Hall Mews Boston,2024-01-26T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
900405,Hall Mews Boston,2024-01-26T07:40:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.27
900405,Hall Mews Boston,2024-01-26T07:40:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.95
900405,Hall Mews Boston,2024-01-26T07:40:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.46
900405,Hall Mews Boston,2024-01-26T07:40:00.000+00:00,feeder,0003,L3 Active Power,kW,5.8
900405,Hall Mews Boston,2024-01-26T07:40:00.000+00:00,feeder,0003,L2 Active Power,kW,9.26
900405,Hall Mews Boston,2024-01-26T07:40:00.000+00:00,feeder,0003,L1 Active Power,kW,4.07
900405,Hall Mews Boston,2024-01-26T07:40:00.000+00:00,feeder,0003,N Current (RMS),A,25.5
900405,Hall Mews Boston,2024-01-26T07:40:00.000+00:00,feeder,0003,L3 Current (RMS),A,26.0
900405,Hall Mews Boston,2024-01-26T07:40:00.000+00:00,feeder,0003,L2 Current (RMS),A,41.9
900405,Hall Mews Boston,2024-01-26T07:40:00.000+00:00,feeder,0003,L1 Current (RMS),A,19.3
900405,Hall Mews Boston,2024-01-26T07:40:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.68
900405,Hall Mews Boston,2024-01-26T07:40:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.4
900405,Hall Mews Boston,2024-01-26T07:40:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.1
900405,Hall Mews Boston,2024-01-26T07:40:00.000+00:00,feeder,0002,L3 Active Power,kW,36.48
900405,Hall Mews Boston,2024-01-26T07:40:00.000+00:00,feeder,0002,L2 Active Power,kW,32.17
900405,Hall Mews Boston,2024-01-26T07:40:00.000+00:00,feeder,0002,L1 Active Power,kW,34.57
900405,Hall Mews Boston,2024-01-26T07:40:00.000+00:00,feeder,0002,N Current (RMS),A,48.5
900405,Hall Mews Boston,2024-01-26T07:40:00.000+00:00,feeder,0002,L3 Current (RMS),A,154.5
900405,Hall Mews Boston,2024-01-26T07:40:00.000+00:00,feeder,0002,L2 Current (RMS),A,136.7
900405,Hall Mews Boston,2024-01-26T07:40:00.000+00:00,feeder,0002,L1 Current (RMS),A,145.9
900405,Hall Mews Boston,2024-01-26T07:40:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.17
900405,Hall Mews Boston,2024-01-26T07:40:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,0.04
900405,Hall Mews Boston,2024-01-26T07:40:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.06
900405,Hall Mews Boston,2024-01-26T07:40:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.3
900405,Hall Mews Boston,2024-01-26T07:40:00.000+00:00,feeder,0001,L2 Active Power,kW,0.35
900405,Hall Mews Boston,2024-01-26T07:40:00.000+00:00,feeder,0001,L1 Active Power,kW,0.01
900405,Hall Mews Boston,2024-01-26T07:40:00.000+00:00,feeder,0001,N Current (RMS),A,5.5
900405,Hall Mews Boston,2024-01-26T07:40:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.6
900405,Hall Mews Boston,2024-01-26T07:40:00.000+00:00,feeder,0001,L2 Current (RMS),A,1.6
900405,Hall Mews Boston,2024-01-26T07:40:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.6
900405,Hall Mews Boston,2024-01-26T07:40:00.000+00:00,transformer,,Temperature,C,21.5
900405,Hall Mews Boston,2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
900405,Hall Mews Boston,2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
900405,Hall Mews Boston,2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
900405,Hall Mews Boston,2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
900405,Hall Mews Boston,2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
900405,Hall Mews Boston,2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
900405,Hall Mews Boston,2024-01-26T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
900405,Hall Mews Boston,2024-01-26T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
