Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
900405,Hall Mews Boston,2024-01-26T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
900405,Hall Mews Boston,2024-01-26T07:40:00.000+00:00,busbar,,L3 Active Power,kW,41.98
900405,Hall Mews Boston,2024-01-26T07:40:00.000+00:00,busbar,,L2 Active Power,kW,41.78
900405,Hall Mews Boston,2024-01-26T07:40:00.000+00:00,busbar,,L1 Active Power,kW,38.65
900405,Hall Mews Boston,2024-01-26T07:40:00.000+00:00,busbar,,N Current (RMS),A,63.7
900405,Hall Mews Boston,2024-01-26T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.0
900405,Hall Mews Boston,2024-01-26T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.9
900405,Hall Mews Boston,2024-01-26T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.5
900405,Hall Mews Boston,2024-01-26T07:30:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.55
900405,Hall Mews Boston,2024-01-26T07:30:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.26
900405,Hall Mews Boston,2024-01-26T07:30:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.2
900405,Hall Mews Boston,2024-01-26T07:30:00.000+00:00,feeder,0003,L3 Active Power,kW,5.35
900405,Hall Mews Boston,2024-01-26T07:30:00.000+00:00,feeder,0003,L2 Active Power,kW,8.97
900405,Hall Mews Boston,2024-01-26T07:30:00.000+00:00,feeder,0003,L1 Active Power,kW,5.79
900405,Hall Mews Boston,2024-01-26T07:30:00.000+00:00,feeder,0003,N Current (RMS),A,19.6
900405,Hall Mews Boston,2024-01-26T07:30:00.000+00:00,feeder,0003,L3 Current (RMS),A,23.6
900405,Hall Mews Boston,2024-01-26T07:30:00.000+00:00,feeder,0003,L2 Current (RMS),A,39.2
900405,Hall Mews Boston,2024-01-26T07:30:00.000+00:00,feeder,0003,L1 Current (RMS),A,25.7
900405,Hall Mews Boston,2024-01-26T07:30:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.53
900405,Hall Mews Boston,2024-01-26T07:30:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.95
900405,Hall Mews Boston,2024-01-26T07:30:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.07
900405,Hall Mews Boston,2024-01-26T07:30:00.000+00:00,feeder,0002,L3 Active Power,kW,48.04
900405,Hall Mews Boston,2024-01-26T07:30:00.000+00:00,feeder,0002,L2 Active Power,kW,24.25
900405,Hall Mews Boston,2024-01-26T07:30:00.000+00:00,feeder,0002,L1 Active Power,kW,25.51
900405,Hall Mews Boston,2024-01-26T07:30:00.000+00:00,feeder,0002,N Current (RMS),A,93.6
900405,Hall Mews Boston,2024-01-26T07:30:00.000+00:00,feeder,0002,L3 Current (RMS),A,202.3
900405,Hall Mews Boston,2024-01-26T07:30:00.000+00:00,feeder,0002,L2 Current (RMS),A,103.5
900405,Hall Mews Boston,2024-01-26T07:30:00.000+00:00,feeder,0002,L1 Current (RMS),A,108.9
900405,Hall Mews Boston,2024-01-26T07:30:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,0.01
900405,Hall Mews Boston,2024-01-26T07:30:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.12
900405,Hall Mews Boston,2024-01-26T07:30:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.15
900405,Hall Mews Boston,2024-01-26T07:30:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.47
900405,Hall Mews Boston,2024-01-26T07:30:00.000+00:00,feeder,0001,L2 Active Power,kW,0.52
900405,Hall Mews Boston,2024-01-26T07:30:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.02
900405,Hall Mews Boston,2024-01-26T07:30:00.000+00:00,feeder,0001,N Current (RMS),A,8.8
900405,Hall Mews Boston,2024-01-26T07:30:00.000+00:00,feeder,0001,L3 Current (RMS),A,2.1
900405,Hall Mews Boston,2024-01-26T07:30:00.000+00:00,feeder,0001,L2 Current (RMS),A,2.3
900405,Hall Mews Boston,2024-01-26T07:30:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.8
900405,Hall Mews Boston,2024-01-26T07:30:00.000+00:00,transformer,,Temperature,C,21.5
900405,Hall Mews Boston,2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
900405,Hall Mews Boston,2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
900405,Hall Mews Boston,2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
900405,Hall Mews Boston,2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
900405,Hall Mews Boston,2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
900405,Hall Mews Boston,2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
900405,Hall Mews Boston,2024-01-26T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
900405,Hall Mews Boston,2024-01-26T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
900405,Hall Mews Boston,2024-01-26T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
900405,Hall Mews Boston,2024-01-26T07:30:00.000+00:00,busbar,,L3 Active Power,kW,52.92
900405,Hall Mews Boston,2024-01-26T07:30:00.000+00:00,busbar,,L2 Active Power,kW,33.74
900405,Hall Mews Boston,2024-01-26T07:30:00.000+00:00,busbar,,L1 Active Power,kW,31.28
900405,Hall Mews Boston,2024-01-26T07:30:00.000+00:00,busbar,,N Current (RMS),A,98.6
900405,Hall Mews Boston,2024-01-26T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,223.2
900405,Hall Mews Boston,2024-01-26T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.2
900405,Hall Mews Boston,2024-01-26T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
900405,Hall Mews Boston,2024-01-26T07:20:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.29
900405,Hall Mews Boston,2024-01-26T07:20:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.02
900405,Hall Mews Boston,2024-01-26T07:20:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.77
900405,Hall Mews Boston,2024-01-26T07:20:00.000+00:00,feeder,0003,L3 Active Power,kW,16.12
900405,Hall Mews Boston,2024-01-26T07:20:00.000+00:00,feeder,0003,L2 Active Power,kW,12.59
900405,Hall Mews Boston,2024-01-26T07:20:00.000+00:00,feeder,0003,L1 Active Power,kW,6.06
900405,Hall Mews Boston,2024-01-26T07:20:00.000+00:00,feeder,0003,N Current (RMS),A,38.2
900405,Hall Mews Boston,2024-01-26T07:20:00.000+00:00,feeder,0003,L3 Current (RMS),A,68.4
900405,Hall Mews Boston,2024-01-26T07:20:00.000+00:00,feeder,0003,L2 Current (RMS),A,54.2
900405,Hall Mews Boston,2024-01-26T07:20:00.000+00:00,feeder,0003,L1 Current (RMS),A,26.7
900405,Hall Mews Boston,2024-01-26T07:20:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.82
900405,Hall Mews Boston,2024-01-26T07:20:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.98
900405,Hall Mews Boston,2024-01-26T07:20:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.15
900405,Hall Mews Boston,2024-01-26T07:20:00.000+00:00,feeder,0002,L3 Active Power,kW,46.28
900405,Hall Mews Boston,2024-01-26T07:20:00.000+00:00,feeder,0002,L2 Active Power,kW,26.85
900405,Hall Mews Boston,2024-01-26T07:20:00.000+00:00,feeder,0002,L1 Active Power,kW,20.74
900405,Hall Mews Boston,2024-01-26T07:20:00.000+00:00,feeder,0002,N Current (RMS),A,91.3
900405,Hall Mews Boston,2024-01-26T07:20:00.000+00:00,feeder,0002,L3 Current (RMS),A,194.7
900405,Hall Mews Boston,2024-01-26T07:20:00.000+00:00,feeder,0002,L2 Current (RMS),A,115.3
900405,Hall Mews Boston,2024-01-26T07:20:00.000+00:00,feeder,0002,L1 Current (RMS),A,88.7
900405,Hall Mews Boston,2024-01-26T07:20:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,0.04
900405,Hall Mews Boston,2024-01-26T07:20:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.11
900405,Hall Mews Boston,2024-01-26T07:20:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.16
900405,Hall Mews Boston,2024-01-26T07:20:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.41
900405,Hall Mews Boston,2024-01-26T07:20:00.000+00:00,feeder,0001,L2 Active Power,kW,0.57
900405,Hall Mews Boston,2024-01-26T07:20:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.05
900405,Hall Mews Boston,2024-01-26T07:20:00.000+00:00,feeder,0001,N Current (RMS),A,11.3
900405,Hall Mews Boston,2024-01-26T07:20:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.8
900405,Hall Mews Boston,2024-01-26T07:20:00.000+00:00,feeder,0001,L2 Current (RMS),A,2.5
900405,Hall Mews Boston,2024-01-26T07:20:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.9
900405,Hall Mews Boston,2024-01-26T07:20:00.000+00:00,transformer,,Temperature,C,21.6
900405,Hall Mews Boston,2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
900405,Hall Mews Boston,2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
900405,Hall Mews Boston,2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
900405,Hall Mews Boston,2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
900405,Hall Mews Boston,2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
900405,Hall Mews Boston,2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
900405,Hall Mews Boston,2024-01-26T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
900405,Hall Mews Boston,2024-01-26T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
900405,Hall Mews Boston,2024-01-26T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
900405,Hall Mews Boston,2024-01-26T07:20:00.000+00:00,busbar,,L3 Active Power,kW,61.99
900405,Hall Mews Boston,2024-01-26T07:20:00.000+00:00,busbar,,L2 Active Power,kW,40.01
900405,Hall Mews Boston,2024-01-26T07:20:00.000+00:00,busbar,,L1 Active Power,kW,26.75
900405,Hall Mews Boston,2024-01-26T07:20:00.000+00:00,busbar,,N Current (RMS),A,130.5
900405,Hall Mews Boston,2024-01-26T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,260.1
900405,Hall Mews Boston,2024-01-26T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.9
900405,Hall Mews Boston,2024-01-26T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
900405,Hall Mews Boston,2024-01-26T07:10:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.6
900405,Hall Mews Boston,2024-01-26T07:10:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.22
900405,Hall Mews Boston,2024-01-26T07:10:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.88
900405,Hall Mews Boston,2024-01-26T07:10:00.000+00:00,feeder,0003,L3 Active Power,kW,9.56
900405,Hall Mews Boston,2024-01-26T07:10:00.000+00:00,feeder,0003,L2 Active Power,kW,10.49
900405,Hall Mews Boston,2024-01-26T07:10:00.000+00:00,feeder,0003,L1 Active Power,kW,4.89
900405,Hall Mews Boston,2024-01-26T07:10:00.000+00:00,feeder,0003,N Current (RMS),A,30.3
900405,Hall Mews Boston,2024-01-26T07:10:00.000+00:00,feeder,0003,L3 Current (RMS),A,45.6
900405,Hall Mews Boston,2024-01-26T07:10:00.000+00:00,feeder,0003,L2 Current (RMS),A,45.0
900405,Hall Mews Boston,2024-01-26T07:10:00.000+00:00,feeder,0003,L1 Current (RMS),A,21.8
900405,Hall Mews Boston,2024-01-26T07:10:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.78
900405,Hall Mews Boston,2024-01-26T07:10:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.51
900405,Hall Mews Boston,2024-01-26T07:10:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.62
900405,Hall Mews Boston,2024-01-26T07:10:00.000+00:00,feeder,0002,L3 Active Power,kW,53.15
900405,Hall Mews Boston,2024-01-26T07:10:00.000+00:00,feeder,0002,L2 Active Power,kW,31.67
900405,Hall Mews Boston,2024-01-26T07:10:00.000+00:00,feeder,0002,L1 Active Power,kW,28.59
900405,Hall Mews Boston,2024-01-26T07:10:00.000+00:00,feeder,0002,N Current (RMS),A,96.2
900405,Hall Mews Boston,2024-01-26T07:10:00.000+00:00,feeder,0002,L3 Current (RMS),A,224.5
900405,Hall Mews Boston,2024-01-26T07:10:00.000+00:00,feeder,0002,L2 Current (RMS),A,136.8
900405,Hall Mews Boston,2024-01-26T07:10:00.000+00:00,feeder,0002,L1 Current (RMS),A,122.8
900405,Hall Mews Boston,2024-01-26T07:10:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.01
900405,Hall Mews Boston,2024-01-26T07:10:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.03
900405,Hall Mews Boston,2024-01-26T07:10:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.16
900405,Hall Mews Boston,2024-01-26T07:10:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.48
900405,Hall Mews Boston,2024-01-26T07:10:00.000+00:00,feeder,0001,L2 Active Power,kW,0.62
900405,Hall Mews Boston,2024-01-26T07:10:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.04
900405,Hall Mews Boston,2024-01-26T07:10:00.000+00:00,feeder,0001,N Current (RMS),A,10.6
900405,Hall Mews Boston,2024-01-26T07:10:00.000+00:00,feeder,0001,L3 Current (RMS),A,2.1
900405,Hall Mews Boston,2024-01-26T07:10:00.000+00:00,feeder,0001,L2 Current (RMS),A,2.7
900405,Hall Mews Boston,2024-01-26T07:10:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.9
900405,Hall Mews Boston,2024-01-26T07:10:00.000+00:00,transformer,,Temperature,C,21.6
900405,Hall Mews Boston,2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
900405,Hall Mews Boston,2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
900405,Hall Mews Boston,2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
900405,Hall Mews Boston,2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
900405,Hall Mews Boston,2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
900405,Hall Mews Boston,2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
900405,Hall Mews Boston,2024-01-26T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
900405,Hall Mews Boston,2024-01-26T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
900405,Hall Mews Boston,2024-01-26T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
900405,Hall Mews Boston,2024-01-26T07:10:00.000+00:00,busbar,,L3 Active Power,kW,62.24
900405,Hall Mews Boston,2024-01-26T07:10:00.000+00:00,busbar,,L2 Active Power,kW,42.78
900405,Hall Mews Boston,2024-01-26T07:10:00.000+00:00,busbar,,L1 Active Power,kW,33.44
900405,Hall Mews Boston,2024-01-26T07:10:00.000+00:00,busbar,,N Current (RMS),A,119.6
900405,Hall Mews Boston,2024-01-26T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,264.4
900405,Hall Mews Boston,2024-01-26T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,183.6
900405,Hall Mews Boston,2024-01-26T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.3
900405,Hall Mews Boston,2024-01-26T07:00:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.73
900405,Hall Mews Boston,2024-01-26T07:00:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.42
900405,Hall Mews Boston,2024-01-26T07:00:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.97
900405,Hall Mews Boston,2024-01-26T07:00:00.000+00:00,feeder,0003,L3 Active Power,kW,9.48
900405,Hall Mews Boston,2024-01-26T07:00:00.000+00:00,feeder,0003,L2 Active Power,kW,6.96
900405,Hall Mews Boston,2024-01-26T07:00:00.000+00:00,feeder,0003,L1 Active Power,kW,4.15
900405,Hall Mews Boston,2024-01-26T07:00:00.000+00:00,feeder,0003,N Current (RMS),A,24.4
900405,Hall Mews Boston,2024-01-26T07:00:00.000+00:00,feeder,0003,L3 Current (RMS),A,42.0
900405,Hall Mews Boston,2024-01-26T07:00:00.000+00:00,feeder,0003,L2 Current (RMS),A,31.0
900405,Hall Mews Boston,2024-01-26T07:00:00.000+00:00,feeder,0003,L1 Current (RMS),A,18.6
900405,Hall Mews Boston,2024-01-26T07:00:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.87
900405,Hall Mews Boston,2024-01-26T07:00:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.26
900405,Hall Mews Boston,2024-01-26T07:00:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.4
900405,Hall Mews Boston,2024-01-26T07:00:00.000+00:00,feeder,0002,L3 Active Power,kW,44.4
900405,Hall Mews Boston,2024-01-26T07:00:00.000+00:00,feeder,0002,L2 Active Power,kW,23.81
900405,Hall Mews Boston,2024-01-26T07:00:00.000+00:00,feeder,0002,L1 Active Power,kW,24.2
900405,Hall Mews Boston,2024-01-26T07:00:00.000+00:00,feeder,0002,N Current (RMS),A,83.1
900405,Hall Mews Boston,2024-01-26T07:00:00.000+00:00,feeder,0002,L3 Current (RMS),A,186.8
900405,Hall Mews Boston,2024-01-26T07:00:00.000+00:00,feeder,0002,L2 Current (RMS),A,101.7
900405,Hall Mews Boston,2024-01-26T07:00:00.000+00:00,feeder,0002,L1 Current (RMS),A,105.3
900405,Hall Mews Boston,2024-01-26T07:00:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,0.01
900405,Hall Mews Boston,2024-01-26T07:00:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.03
900405,Hall Mews Boston,2024-01-26T07:00:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.14
900405,Hall Mews Boston,2024-01-26T07:00:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.42
900405,Hall Mews Boston,2024-01-26T07:00:00.000+00:00,feeder,0001,L2 Active Power,kW,0.81
900405,Hall Mews Boston,2024-01-26T07:00:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.01
900405,Hall Mews Boston,2024-01-26T07:00:00.000+00:00,feeder,0001,N Current (RMS),A,8.5
900405,Hall Mews Boston,2024-01-26T07:00:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.9
900405,Hall Mews Boston,2024-01-26T07:00:00.000+00:00,feeder,0001,L2 Current (RMS),A,4.5
900405,Hall Mews Boston,2024-01-26T07:00:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.8
900405,Hall Mews Boston,2024-01-26T07:00:00.000+00:00,transformer,,Temperature,C,21.7
900405,Hall Mews Boston,2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
900405,Hall Mews Boston,2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
900405,Hall Mews Boston,2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
900405,Hall Mews Boston,2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
900405,Hall Mews Boston,2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
900405,Hall Mews Boston,2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
900405,Hall Mews Boston,2024-01-26T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
900405,Hall Mews Boston,2024-01-26T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
900405,Hall Mews Boston,2024-01-26T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
900405,Hall Mews Boston,2024-01-26T07:00:00.000+00:00,busbar,,L3 Active Power,kW,53.46
900405,Hall Mews Boston,2024-01-26T07:00:00.000+00:00,busbar,,L2 Active Power,kW,31.57
900405,Hall Mews Boston,2024-01-26T07:00:00.000+00:00,busbar,,L1 Active Power,kW,28.34
900405,Hall Mews Boston,2024-01-26T07:00:00.000+00:00,busbar,,N Current (RMS),A,105.1
900405,Hall Mews Boston,2024-01-26T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,225.4
900405,Hall Mews Boston,2024-01-26T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
900405,Hall Mews Boston,2024-01-26T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
900405,Hall Mews Boston,2024-01-26T06:50:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.49
900405,Hall Mews Boston,2024-01-26T06:50:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.17
900405,Hall Mews Boston,2024-01-26T06:50:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.19
900405,Hall Mews Boston,2024-01-26T06:50:00.000+00:00,feeder,0003,L3 Active Power,kW,8.35
900405,Hall Mews Boston,2024-01-26T06:50:00.000+00:00,feeder,0003,L2 Active Power,kW,8.76
900405,Hall Mews Boston,2024-01-26T06:50:00.000+00:00,feeder,0003,L1 Active Power,kW,6.87
900405,Hall Mews Boston,2024-01-26T06:50:00.000+00:00,feeder,0003,N Current (RMS),A,22.6
900405,Hall Mews Boston,2024-01-26T06:50:00.000+00:00,feeder,0003,L3 Current (RMS),A,40.0
900405,Hall Mews Boston,2024-01-26T06:50:00.000+00:00,feeder,0003,L2 Current (RMS),A,37.9
900405,Hall Mews Boston,2024-01-26T06:50:00.000+00:00,feeder,0003,L1 Current (RMS),A,29.6
900405,Hall Mews Boston,2024-01-26T06:50:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.25
900405,Hall Mews Boston,2024-01-26T06:50:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.92
900405,Hall Mews Boston,2024-01-26T06:50:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.91
900405,Hall Mews Boston,2024-01-26T06:50:00.000+00:00,feeder,0002,L3 Active Power,kW,37.3
900405,Hall Mews Boston,2024-01-26T06:50:00.000+00:00,feeder,0002,L2 Active Power,kW,33.34
900405,Hall Mews Boston,2024-01-26T06:50:00.000+00:00,feeder,0002,L1 Active Power,kW,21.99
900405,Hall Mews Boston,2024-01-26T06:50:00.000+00:00,feeder,0002,N Current (RMS),A,70.8
900405,Hall Mews Boston,2024-01-26T06:50:00.000+00:00,feeder,0002,L3 Current (RMS),A,159.5
900405,Hall Mews Boston,2024-01-26T06:50:00.000+00:00,feeder,0002,L2 Current (RMS),A,145.9
900405,Hall Mews Boston,2024-01-26T06:50:00.000+00:00,feeder,0002,L1 Current (RMS),A,94.3
900405,Hall Mews Boston,2024-01-26T06:50:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.04
900405,Hall Mews Boston,2024-01-26T06:50:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.15
900405,Hall Mews Boston,2024-01-26T06:50:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.09
900405,Hall Mews Boston,2024-01-26T06:50:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.26
900405,Hall Mews Boston,2024-01-26T06:50:00.000+00:00,feeder,0001,L2 Active Power,kW,1.46
900405,Hall Mews Boston,2024-01-26T06:50:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.03
900405,Hall Mews Boston,2024-01-26T06:50:00.000+00:00,feeder,0001,N Current (RMS),A,10.1
900405,Hall Mews Boston,2024-01-26T06:50:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.3
900405,Hall Mews Boston,2024-01-26T06:50:00.000+00:00,feeder,0001,L2 Current (RMS),A,7.9
900405,Hall Mews Boston,2024-01-26T06:50:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.6
900405,Hall Mews Boston,2024-01-26T06:50:00.000+00:00,transformer,,Temperature,C,21.8
900405,Hall Mews Boston,2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
900405,Hall Mews Boston,2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.51
900405,Hall Mews Boston,2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
900405,Hall Mews Boston,2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.82
900405,Hall Mews Boston,2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
900405,Hall Mews Boston,2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
900405,Hall Mews Boston,2024-01-26T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
900405,Hall Mews Boston,2024-01-26T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
900405,Hall Mews Boston,2024-01-26T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
900405,Hall Mews Boston,2024-01-26T06:50:00.000+00:00,busbar,,L3 Active Power,kW,45.39
900405,Hall Mews Boston,2024-01-26T06:50:00.000+00:00,busbar,,L2 Active Power,kW,43.56
900405,Hall Mews Boston,2024-01-26T06:50:00.000+00:00,busbar,,L1 Active Power,kW,28.82
900405,Hall Mews Boston,2024-01-26T06:50:00.000+00:00,busbar,,N Current (RMS),A,94.4
900405,Hall Mews Boston,2024-01-26T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,195.3
900405,Hall Mews Boston,2024-01-26T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,188.8
900405,Hall Mews Boston,2024-01-26T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
900405,Hall Mews Boston,2024-01-26T06:40:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.62
900405,Hall Mews Boston,2024-01-26T06:40:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.04
900405,Hall Mews Boston,2024-01-26T06:40:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.98
900405,Hall Mews Boston,2024-01-26T06:40:00.000+00:00,feeder,0003,L3 Active Power,kW,4.0
900405,Hall Mews Boston,2024-01-26T06:40:00.000+00:00,feeder,0003,L2 Active Power,kW,11.89
900405,Hall Mews Boston,2024-01-26T06:40:00.000+00:00,feeder,0003,L1 Active Power,kW,6.97
900405,Hall Mews Boston,2024-01-26T06:40:00.000+00:00,feeder,0003,N Current (RMS),A,28.5
900405,Hall Mews Boston,2024-01-26T06:40:00.000+00:00,feeder,0003,L3 Current (RMS),A,17.9
900405,Hall Mews Boston,2024-01-26T06:40:00.000+00:00,feeder,0003,L2 Current (RMS),A,51.4
900405,Hall Mews Boston,2024-01-26T06:40:00.000+00:00,feeder,0003,L1 Current (RMS),A,29.9
900405,Hall Mews Boston,2024-01-26T06:40:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.58
900405,Hall Mews Boston,2024-01-26T06:40:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.84
900405,Hall Mews Boston,2024-01-26T06:40:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.65
900405,Hall Mews Boston,2024-01-26T06:40:00.000+00:00,feeder,0002,L3 Active Power,kW,44.7
900405,Hall Mews Boston,2024-01-26T06:40:00.000+00:00,feeder,0002,L2 Active Power,kW,38.02
900405,Hall Mews Boston,2024-01-26T06:40:00.000+00:00,feeder,0002,L1 Active Power,kW,23.12
900405,Hall Mews Boston,2024-01-26T06:40:00.000+00:00,feeder,0002,N Current (RMS),A,78.8
900405,Hall Mews Boston,2024-01-26T06:40:00.000+00:00,feeder,0002,L3 Current (RMS),A,189.4
900405,Hall Mews Boston,2024-01-26T06:40:00.000+00:00,feeder,0002,L2 Current (RMS),A,162.3
900405,Hall Mews Boston,2024-01-26T06:40:00.000+00:00,feeder,0002,L1 Current (RMS),A,99.0
900405,Hall Mews Boston,2024-01-26T06:40:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.03
900405,Hall Mews Boston,2024-01-26T06:40:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.2
900405,Hall Mews Boston,2024-01-26T06:40:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.1
900405,Hall Mews Boston,2024-01-26T06:40:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.31
900405,Hall Mews Boston,2024-01-26T06:40:00.000+00:00,feeder,0001,L2 Active Power,kW,1.6
900405,Hall Mews Boston,2024-01-26T06:40:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.06
900405,Hall Mews Boston,2024-01-26T06:40:00.000+00:00,feeder,0001,N Current (RMS),A,7.6
900405,Hall Mews Boston,2024-01-26T06:40:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.5
900405,Hall Mews Boston,2024-01-26T06:40:00.000+00:00,feeder,0001,L2 Current (RMS),A,8.8
900405,Hall Mews Boston,2024-01-26T06:40:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.7
900405,Hall Mews Boston,2024-01-26T06:40:00.000+00:00,transformer,,Temperature,C,21.9
900405,Hall Mews Boston,2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
900405,Hall Mews Boston,2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.33
900405,Hall Mews Boston,2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
900405,Hall Mews Boston,2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
900405,Hall Mews Boston,2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
900405,Hall Mews Boston,2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
900405,Hall Mews Boston,2024-01-26T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
900405,Hall Mews Boston,2024-01-26T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
900405,Hall Mews Boston,2024-01-26T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
900405,Hall Mews Boston,2024-01-26T06:40:00.000+00:00,busbar,,L3 Active Power,kW,48.39
900405,Hall Mews Boston,2024-01-26T06:40:00.000+00:00,busbar,,L2 Active Power,kW,51.51
900405,Hall Mews Boston,2024-01-26T06:40:00.000+00:00,busbar,,L1 Active Power,kW,30.03
900405,Hall Mews Boston,2024-01-26T06:40:00.000+00:00,busbar,,N Current (RMS),A,93.3
900405,Hall Mews Boston,2024-01-26T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,205.2
900405,Hall Mews Boston,2024-01-26T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,220.1
900405,Hall Mews Boston,2024-01-26T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
900405,Hall Mews Boston,2024-01-26T06:30:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.6
900405,Hall Mews Boston,2024-01-26T06:30:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.18
900405,Hall Mews Boston,2024-01-26T06:30:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.11
900405,Hall Mews Boston,2024-01-26T06:30:00.000+00:00,feeder,0003,L3 Active Power,kW,3.83
900405,Hall Mews Boston,2024-01-26T06:30:00.000+00:00,feeder,0003,L2 Active Power,kW,10.38
900405,Hall Mews Boston,2024-01-26T06:30:00.000+00:00,feeder,0003,L1 Active Power,kW,8.34
900405,Hall Mews Boston,2024-01-26T06:30:00.000+00:00,feeder,0003,N Current (RMS),A,27.0
900405,Hall Mews Boston,2024-01-26T06:30:00.000+00:00,feeder,0003,L3 Current (RMS),A,16.9
900405,Hall Mews Boston,2024-01-26T06:30:00.000+00:00,feeder,0003,L2 Current (RMS),A,45.0
900405,Hall Mews Boston,2024-01-26T06:30:00.000+00:00,feeder,0003,L1 Current (RMS),A,35.9
900405,Hall Mews Boston,2024-01-26T06:30:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.47
900405,Hall Mews Boston,2024-01-26T06:30:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.01
900405,Hall Mews Boston,2024-01-26T06:30:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.87
900405,Hall Mews Boston,2024-01-26T06:30:00.000+00:00,feeder,0002,L3 Active Power,kW,45.78
900405,Hall Mews Boston,2024-01-26T06:30:00.000+00:00,feeder,0002,L2 Active Power,kW,32.08
900405,Hall Mews Boston,2024-01-26T06:30:00.000+00:00,feeder,0002,L1 Active Power,kW,28.27
900405,Hall Mews Boston,2024-01-26T06:30:00.000+00:00,feeder,0002,N Current (RMS),A,79.2
900405,Hall Mews Boston,2024-01-26T06:30:00.000+00:00,feeder,0002,L3 Current (RMS),A,192.1
900405,Hall Mews Boston,2024-01-26T06:30:00.000+00:00,feeder,0002,L2 Current (RMS),A,137.8
900405,Hall Mews Boston,2024-01-26T06:30:00.000+00:00,feeder,0002,L1 Current (RMS),A,121.0
900405,Hall Mews Boston,2024-01-26T06:30:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.08
900405,Hall Mews Boston,2024-01-26T06:30:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.03
900405,Hall Mews Boston,2024-01-26T06:30:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.11
900405,Hall Mews Boston,2024-01-26T06:30:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.39
900405,Hall Mews Boston,2024-01-26T06:30:00.000+00:00,feeder,0001,L2 Active Power,kW,0.48
900405,Hall Mews Boston,2024-01-26T06:30:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.02
900405,Hall Mews Boston,2024-01-26T06:30:00.000+00:00,feeder,0001,N Current (RMS),A,8.6
900405,Hall Mews Boston,2024-01-26T06:30:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.9
900405,Hall Mews Boston,2024-01-26T06:30:00.000+00:00,feeder,0001,L2 Current (RMS),A,2.2
900405,Hall Mews Boston,2024-01-26T06:30:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.7
900405,Hall Mews Boston,2024-01-26T06:30:00.000+00:00,transformer,,Temperature,C,22.0
900405,Hall Mews Boston,2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
900405,Hall Mews Boston,2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
900405,Hall Mews Boston,2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
900405,Hall Mews Boston,2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
900405,Hall Mews Boston,2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
900405,Hall Mews Boston,2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
900405,Hall Mews Boston,2024-01-26T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
900405,Hall Mews Boston,2024-01-26T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
900405,Hall Mews Boston,2024-01-26T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
900405,Hall Mews Boston,2024-01-26T06:30:00.000+00:00,busbar,,L3 Active Power,kW,49.22
900405,Hall Mews Boston,2024-01-26T06:30:00.000+00:00,busbar,,L2 Active Power,kW,42.94
900405,Hall Mews Boston,2024-01-26T06:30:00.000+00:00,busbar,,L1 Active Power,kW,36.59
900405,Hall Mews Boston,2024-01-26T06:30:00.000+00:00,busbar,,N Current (RMS),A,83.3
900405,Hall Mews Boston,2024-01-26T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,206.7
900405,Hall Mews Boston,2024-01-26T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.0
900405,Hall Mews Boston,2024-01-26T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.0
900405,Hall Mews Boston,2024-01-26T06:20:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.09
900405,Hall Mews Boston,2024-01-26T06:20:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.18
900405,Hall Mews Boston,2024-01-26T06:20:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.19
900405,Hall Mews Boston,2024-01-26T06:20:00.000+00:00,feeder,0003,L3 Active Power,kW,4.13
900405,Hall Mews Boston,2024-01-26T06:20:00.000+00:00,feeder,0003,L2 Active Power,kW,5.69
900405,Hall Mews Boston,2024-01-26T06:20:00.000+00:00,feeder,0003,L1 Active Power,kW,7.05
900405,Hall Mews Boston,2024-01-26T06:20:00.000+00:00,feeder,0003,N Current (RMS),A,18.6
900405,Hall Mews Boston,2024-01-26T06:20:00.000+00:00,feeder,0003,L3 Current (RMS),A,17.7
900405,Hall Mews Boston,2024-01-26T06:20:00.000+00:00,feeder,0003,L2 Current (RMS),A,25.0
900405,Hall Mews Boston,2024-01-26T06:20:00.000+00:00,feeder,0003,L1 Current (RMS),A,30.4
900405,Hall Mews Boston,2024-01-26T06:20:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.63
900405,Hall Mews Boston,2024-01-26T06:20:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.61
900405,Hall Mews Boston,2024-01-26T06:20:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.99
900405,Hall Mews Boston,2024-01-26T06:20:00.000+00:00,feeder,0002,L3 Active Power,kW,46.52
900405,Hall Mews Boston,2024-01-26T06:20:00.000+00:00,feeder,0002,L2 Active Power,kW,26.6
900405,Hall Mews Boston,2024-01-26T06:20:00.000+00:00,feeder,0002,L1 Active Power,kW,21.0
900405,Hall Mews Boston,2024-01-26T06:20:00.000+00:00,feeder,0002,N Current (RMS),A,91.3
900405,Hall Mews Boston,2024-01-26T06:20:00.000+00:00,feeder,0002,L3 Current (RMS),A,195.2
900405,Hall Mews Boston,2024-01-26T06:20:00.000+00:00,feeder,0002,L2 Current (RMS),A,112.2
900405,Hall Mews Boston,2024-01-26T06:20:00.000+00:00,feeder,0002,L1 Current (RMS),A,88.7
900405,Hall Mews Boston,2024-01-26T06:20:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,0.05
900405,Hall Mews Boston,2024-01-26T06:20:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.19
900405,Hall Mews Boston,2024-01-26T06:20:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.14
900405,Hall Mews Boston,2024-01-26T06:20:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.44
900405,Hall Mews Boston,2024-01-26T06:20:00.000+00:00,feeder,0001,L2 Active Power,kW,1.02
900405,Hall Mews Boston,2024-01-26T06:20:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.03
900405,Hall Mews Boston,2024-01-26T06:20:00.000+00:00,feeder,0001,N Current (RMS),A,9.5
900405,Hall Mews Boston,2024-01-26T06:20:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.9
900405,Hall Mews Boston,2024-01-26T06:20:00.000+00:00,feeder,0001,L2 Current (RMS),A,6.4
900405,Hall Mews Boston,2024-01-26T06:20:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.8
900405,Hall Mews Boston,2024-01-26T06:20:00.000+00:00,transformer,,Temperature,C,22.1
900405,Hall Mews Boston,2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
900405,Hall Mews Boston,2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
900405,Hall Mews Boston,2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
900405,Hall Mews Boston,2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
900405,Hall Mews Boston,2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
900405,Hall Mews Boston,2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
900405,Hall Mews Boston,2024-01-26T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
900405,Hall Mews Boston,2024-01-26T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
900405,Hall Mews Boston,2024-01-26T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
900405,Hall Mews Boston,2024-01-26T06:20:00.000+00:00,busbar,,L3 Active Power,kW,50.21
900405,Hall Mews Boston,2024-01-26T06:20:00.000+00:00,busbar,,L2 Active Power,kW,33.31
900405,Hall Mews Boston,2024-01-26T06:20:00.000+00:00,busbar,,L1 Active Power,kW,28.02
900405,Hall Mews Boston,2024-01-26T06:20:00.000+00:00,busbar,,N Current (RMS),A,93.0
900405,Hall Mews Boston,2024-01-26T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,210.5
900405,Hall Mews Boston,2024-01-26T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
900405,Hall Mews Boston,2024-01-26T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
900405,Hall Mews Boston,2024-01-26T06:10:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.34
900405,Hall Mews Boston,2024-01-26T06:10:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.43
900405,Hall Mews Boston,2024-01-26T06:10:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.88
900405,Hall Mews Boston,2024-01-26T06:10:00.000+00:00,feeder,0003,L3 Active Power,kW,4.18
900405,Hall Mews Boston,2024-01-26T06:10:00.000+00:00,feeder,0003,L2 Active Power,kW,6.21
900405,Hall Mews Boston,2024-01-26T06:10:00.000+00:00,feeder,0003,L1 Active Power,kW,4.18
900405,Hall Mews Boston,2024-01-26T06:10:00.000+00:00,feeder,0003,N Current (RMS),A,15.4
900405,Hall Mews Boston,2024-01-26T06:10:00.000+00:00,feeder,0003,L3 Current (RMS),A,17.9
900405,Hall Mews Boston,2024-01-26T06:10:00.000+00:00,feeder,0003,L2 Current (RMS),A,27.7
900405,Hall Mews Boston,2024-01-26T06:10:00.000+00:00,feeder,0003,L1 Current (RMS),A,18.8
900405,Hall Mews Boston,2024-01-26T06:10:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.6
900405,Hall Mews Boston,2024-01-26T06:10:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.66
900405,Hall Mews Boston,2024-01-26T06:10:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.05
900405,Hall Mews Boston,2024-01-26T06:10:00.000+00:00,feeder,0002,L3 Active Power,kW,42.44
900405,Hall Mews Boston,2024-01-26T06:10:00.000+00:00,feeder,0002,L2 Active Power,kW,32.11
900405,Hall Mews Boston,2024-01-26T06:10:00.000+00:00,feeder,0002,L1 Active Power,kW,22.91
900405,Hall Mews Boston,2024-01-26T06:10:00.000+00:00,feeder,0002,N Current (RMS),A,73.9
900405,Hall Mews Boston,2024-01-26T06:10:00.000+00:00,feeder,0002,L3 Current (RMS),A,178.1
900405,Hall Mews Boston,2024-01-26T06:10:00.000+00:00,feeder,0002,L2 Current (RMS),A,134.5
900405,Hall Mews Boston,2024-01-26T06:10:00.000+00:00,feeder,0002,L1 Current (RMS),A,97.7
900405,Hall Mews Boston,2024-01-26T06:10:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.03
900405,Hall Mews Boston,2024-01-26T06:10:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.08
900405,Hall Mews Boston,2024-01-26T06:10:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.1
900405,Hall Mews Boston,2024-01-26T06:10:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.35
900405,Hall Mews Boston,2024-01-26T06:10:00.000+00:00,feeder,0001,L2 Active Power,kW,0.31
900405,Hall Mews Boston,2024-01-26T06:10:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.03
900405,Hall Mews Boston,2024-01-26T06:10:00.000+00:00,feeder,0001,N Current (RMS),A,6.9
900405,Hall Mews Boston,2024-01-26T06:10:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.6
900405,Hall Mews Boston,2024-01-26T06:10:00.000+00:00,feeder,0001,L2 Current (RMS),A,1.5
900405,Hall Mews Boston,2024-01-26T06:10:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.7
900405,Hall Mews Boston,2024-01-26T06:10:00.000+00:00,transformer,,Temperature,C,22.2
900405,Hall Mews Boston,2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
900405,Hall Mews Boston,2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
900405,Hall Mews Boston,2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
900405,Hall Mews Boston,2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
900405,Hall Mews Boston,2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
900405,Hall Mews Boston,2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
900405,Hall Mews Boston,2024-01-26T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
900405,Hall Mews Boston,2024-01-26T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
900405,Hall Mews Boston,2024-01-26T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
900405,Hall Mews Boston,2024-01-26T06:10:00.000+00:00,busbar,,L3 Active Power,kW,46.27
900405,Hall Mews Boston,2024-01-26T06:10:00.000+00:00,busbar,,L2 Active Power,kW,38.63
900405,Hall Mews Boston,2024-01-26T06:10:00.000+00:00,busbar,,L1 Active Power,kW,27.05
900405,Hall Mews Boston,2024-01-26T06:10:00.000+00:00,busbar,,N Current (RMS),A,81.4
900405,Hall Mews Boston,2024-01-26T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,194.1
900405,Hall Mews Boston,2024-01-26T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.4
900405,Hall Mews Boston,2024-01-26T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
900405,Hall Mews Boston,2024-01-26T06:00:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.53
900405,Hall Mews Boston,2024-01-26T06:00:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.17
900405,Hall Mews Boston,2024-01-26T06:00:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.99
900405,Hall Mews Boston,2024-01-26T06:00:00.000+00:00,feeder,0003,L3 Active Power,kW,4.43
900405,Hall Mews Boston,2024-01-26T06:00:00.000+00:00,feeder,0003,L2 Active Power,kW,9.21
900405,Hall Mews Boston,2024-01-26T06:00:00.000+00:00,feeder,0003,L1 Active Power,kW,2.95
900405,Hall Mews Boston,2024-01-26T06:00:00.000+00:00,feeder,0003,N Current (RMS),A,21.3
900405,Hall Mews Boston,2024-01-26T06:00:00.000+00:00,feeder,0003,L3 Current (RMS),A,19.9
900405,Hall Mews Boston,2024-01-26T06:00:00.000+00:00,feeder,0003,L2 Current (RMS),A,39.6
900405,Hall Mews Boston,2024-01-26T06:00:00.000+00:00,feeder,0003,L1 Current (RMS),A,13.6
900405,Hall Mews Boston,2024-01-26T06:00:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-0.84
900405,Hall Mews Boston,2024-01-26T06:00:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.65
900405,Hall Mews Boston,2024-01-26T06:00:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.86
900405,Hall Mews Boston,2024-01-26T06:00:00.000+00:00,feeder,0002,L3 Active Power,kW,42.6
900405,Hall Mews Boston,2024-01-26T06:00:00.000+00:00,feeder,0002,L2 Active Power,kW,30.74
900405,Hall Mews Boston,2024-01-26T06:00:00.000+00:00,feeder,0002,L1 Active Power,kW,23.05
900405,Hall Mews Boston,2024-01-26T06:00:00.000+00:00,feeder,0002,N Current (RMS),A,74.7
900405,Hall Mews Boston,2024-01-26T06:00:00.000+00:00,feeder,0002,L3 Current (RMS),A,181.2
900405,Hall Mews Boston,2024-01-26T06:00:00.000+00:00,feeder,0002,L2 Current (RMS),A,131.1
900405,Hall Mews Boston,2024-01-26T06:00:00.000+00:00,feeder,0002,L1 Current (RMS),A,99.1
900405,Hall Mews Boston,2024-01-26T06:00:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.03
900405,Hall Mews Boston,2024-01-26T06:00:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.2
900405,Hall Mews Boston,2024-01-26T06:00:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.11
900405,Hall Mews Boston,2024-01-26T06:00:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.36
900405,Hall Mews Boston,2024-01-26T06:00:00.000+00:00,feeder,0001,L2 Active Power,kW,0.24
900405,Hall Mews Boston,2024-01-26T06:00:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.04
900405,Hall Mews Boston,2024-01-26T06:00:00.000+00:00,feeder,0001,N Current (RMS),A,5.8
900405,Hall Mews Boston,2024-01-26T06:00:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.7
900405,Hall Mews Boston,2024-01-26T06:00:00.000+00:00,feeder,0001,L2 Current (RMS),A,1.5
900405,Hall Mews Boston,2024-01-26T06:00:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.7
900405,Hall Mews Boston,2024-01-26T06:00:00.000+00:00,transformer,,Temperature,C,22.3
900405,Hall Mews Boston,2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
900405,Hall Mews Boston,2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.25
900405,Hall Mews Boston,2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
900405,Hall Mews Boston,2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
900405,Hall Mews Boston,2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
900405,Hall Mews Boston,2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
900405,Hall Mews Boston,2024-01-26T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
900405,Hall Mews Boston,2024-01-26T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
900405,Hall Mews Boston,2024-01-26T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
900405,Hall Mews Boston,2024-01-26T06:00:00.000+00:00,busbar,,L3 Active Power,kW,46.67
900405,Hall Mews Boston,2024-01-26T06:00:00.000+00:00,busbar,,L2 Active Power,kW,40.19
900405,Hall Mews Boston,2024-01-26T06:00:00.000+00:00,busbar,,L1 Active Power,kW,25.95
900405,Hall Mews Boston,2024-01-26T06:00:00.000+00:00,busbar,,N Current (RMS),A,84.7
900405,Hall Mews Boston,2024-01-26T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,198.5
900405,Hall Mews Boston,2024-01-26T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.9
900405,Hall Mews Boston,2024-01-26T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
900405,Hall Mews Boston,2024-01-26T05:50:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.51
900405,Hall Mews Boston,2024-01-26T05:50:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.23
900405,Hall Mews Boston,2024-01-26T05:50:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.79
900405,Hall Mews Boston,2024-01-26T05:50:00.000+00:00,feeder,0003,L3 Active Power,kW,4.54
900405,Hall Mews Boston,2024-01-26T05:50:00.000+00:00,feeder,0003,L2 Active Power,kW,7.92
900405,Hall Mews Boston,2024-01-26T05:50:00.000+00:00,feeder,0003,L1 Active Power,kW,4.11
900405,Hall Mews Boston,2024-01-26T05:50:00.000+00:00,feeder,0003,N Current (RMS),A,17.5
900405,Hall Mews Boston,2024-01-26T05:50:00.000+00:00,feeder,0003,L3 Current (RMS),A,20.6
900405,Hall Mews Boston,2024-01-26T05:50:00.000+00:00,feeder,0003,L2 Current (RMS),A,34.9
900405,Hall Mews Boston,2024-01-26T05:50:00.000+00:00,feeder,0003,L1 Current (RMS),A,18.7
900405,Hall Mews Boston,2024-01-26T05:50:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.69
900405,Hall Mews Boston,2024-01-26T05:50:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.35
900405,Hall Mews Boston,2024-01-26T05:50:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.54
900405,Hall Mews Boston,2024-01-26T05:50:00.000+00:00,feeder,0002,L3 Active Power,kW,36.79
900405,Hall Mews Boston,2024-01-26T05:50:00.000+00:00,feeder,0002,L2 Active Power,kW,32.83
900405,Hall Mews Boston,2024-01-26T05:50:00.000+00:00,feeder,0002,L1 Active Power,kW,22.57
900405,Hall Mews Boston,2024-01-26T05:50:00.000+00:00,feeder,0002,N Current (RMS),A,56.7
900405,Hall Mews Boston,2024-01-26T05:50:00.000+00:00,feeder,0002,L3 Current (RMS),A,156.4
900405,Hall Mews Boston,2024-01-26T05:50:00.000+00:00,feeder,0002,L2 Current (RMS),A,140.2
900405,Hall Mews Boston,2024-01-26T05:50:00.000+00:00,feeder,0002,L1 Current (RMS),A,97.8
900405,Hall Mews Boston,2024-01-26T05:50:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.06
900405,Hall Mews Boston,2024-01-26T05:50:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.09
900405,Hall Mews Boston,2024-01-26T05:50:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.07
900405,Hall Mews Boston,2024-01-26T05:50:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.27
900405,Hall Mews Boston,2024-01-26T05:50:00.000+00:00,feeder,0001,L2 Active Power,kW,0.19
900405,Hall Mews Boston,2024-01-26T05:50:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.04
900405,Hall Mews Boston,2024-01-26T05:50:00.000+00:00,feeder,0001,N Current (RMS),A,4.2
900405,Hall Mews Boston,2024-01-26T05:50:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.3
900405,Hall Mews Boston,2024-01-26T05:50:00.000+00:00,feeder,0001,L2 Current (RMS),A,1.1
900405,Hall Mews Boston,2024-01-26T05:50:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.6
900405,Hall Mews Boston,2024-01-26T05:50:00.000+00:00,transformer,,Temperature,C,22.4
900405,Hall Mews Boston,2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
900405,Hall Mews Boston,2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.87
900405,Hall Mews Boston,2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
900405,Hall Mews Boston,2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.34
900405,Hall Mews Boston,2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
900405,Hall Mews Boston,2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.37
900405,Hall Mews Boston,2024-01-26T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
900405,Hall Mews Boston,2024-01-26T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
900405,Hall Mews Boston,2024-01-26T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
900405,Hall Mews Boston,2024-01-26T05:50:00.000+00:00,busbar,,L3 Active Power,kW,41.07
900405,Hall Mews Boston,2024-01-26T05:50:00.000+00:00,busbar,,L2 Active Power,kW,40.95
900405,Hall Mews Boston,2024-01-26T05:50:00.000+00:00,busbar,,L1 Active Power,kW,26.64
900405,Hall Mews Boston,2024-01-26T05:50:00.000+00:00,busbar,,N Current (RMS),A,70.6
900405,Hall Mews Boston,2024-01-26T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.8
900405,Hall Mews Boston,2024-01-26T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.5
900405,Hall Mews Boston,2024-01-26T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
900405,Hall Mews Boston,2024-01-26T05:40:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.51
900405,Hall Mews Boston,2024-01-26T05:40:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.07
900405,Hall Mews Boston,2024-01-26T05:40:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.7
900405,Hall Mews Boston,2024-01-26T05:40:00.000+00:00,feeder,0003,L3 Active Power,kW,3.33
900405,Hall Mews Boston,2024-01-26T05:40:00.000+00:00,feeder,0003,L2 Active Power,kW,5.14
900405,Hall Mews Boston,2024-01-26T05:40:00.000+00:00,feeder,0003,L1 Active Power,kW,4.23
900405,Hall Mews Boston,2024-01-26T05:40:00.000+00:00,feeder,0003,N Current (RMS),A,12.2
900405,Hall Mews Boston,2024-01-26T05:40:00.000+00:00,feeder,0003,L3 Current (RMS),A,14.8
900405,Hall Mews Boston,2024-01-26T05:40:00.000+00:00,feeder,0003,L2 Current (RMS),A,23.1
