Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
900405,Hall Mews Boston,2024-01-26T05:40:00.000+00:00,feeder,0003,L1 Current (RMS),A,18.6
900405,Hall Mews Boston,2024-01-26T05:40:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.37
900405,Hall Mews Boston,2024-01-26T05:40:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.26
900405,Hall Mews Boston,2024-01-26T05:40:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-0.76
900405,Hall Mews Boston,2024-01-26T05:40:00.000+00:00,feeder,0002,L3 Active Power,kW,39.86
900405,Hall Mews Boston,2024-01-26T05:40:00.000+00:00,feeder,0002,L2 Active Power,kW,25.38
900405,Hall Mews Boston,2024-01-26T05:40:00.000+00:00,feeder,0002,L1 Active Power,kW,22.93
900405,Hall Mews Boston,2024-01-26T05:40:00.000+00:00,feeder,0002,N Current (RMS),A,63.1
900405,Hall Mews Boston,2024-01-26T05:40:00.000+00:00,feeder,0002,L3 Current (RMS),A,168.5
900405,Hall Mews Boston,2024-01-26T05:40:00.000+00:00,feeder,0002,L2 Current (RMS),A,108.6
900405,Hall Mews Boston,2024-01-26T05:40:00.000+00:00,feeder,0002,L1 Current (RMS),A,97.4
900405,Hall Mews Boston,2024-01-26T05:40:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.03
900405,Hall Mews Boston,2024-01-26T05:40:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.08
900405,Hall Mews Boston,2024-01-26T05:40:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.1
900405,Hall Mews Boston,2024-01-26T05:40:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.35
900405,Hall Mews Boston,2024-01-26T05:40:00.000+00:00,feeder,0001,L2 Active Power,kW,0.3
900405,Hall Mews Boston,2024-01-26T05:40:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.02
900405,Hall Mews Boston,2024-01-26T05:40:00.000+00:00,feeder,0001,N Current (RMS),A,6.2
900405,Hall Mews Boston,2024-01-26T05:40:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.6
900405,Hall Mews Boston,2024-01-26T05:40:00.000+00:00,feeder,0001,L2 Current (RMS),A,1.5
900405,Hall Mews Boston,2024-01-26T05:40:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.7
900405,Hall Mews Boston,2024-01-26T05:40:00.000+00:00,transformer,,Temperature,C,22.5
900405,Hall Mews Boston,2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
900405,Hall Mews Boston,2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.65
900405,Hall Mews Boston,2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
900405,Hall Mews Boston,2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
900405,Hall Mews Boston,2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
900405,Hall Mews Boston,2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
900405,Hall Mews Boston,2024-01-26T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
900405,Hall Mews Boston,2024-01-26T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
900405,Hall Mews Boston,2024-01-26T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
900405,Hall Mews Boston,2024-01-26T05:40:00.000+00:00,busbar,,L3 Active Power,kW,42.84
900405,Hall Mews Boston,2024-01-26T05:40:00.000+00:00,busbar,,L2 Active Power,kW,30.82
900405,Hall Mews Boston,2024-01-26T05:40:00.000+00:00,busbar,,L1 Active Power,kW,27.14
900405,Hall Mews Boston,2024-01-26T05:40:00.000+00:00,busbar,,N Current (RMS),A,67.4
900405,Hall Mews Boston,2024-01-26T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,181.4
900405,Hall Mews Boston,2024-01-26T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
900405,Hall Mews Boston,2024-01-26T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
900405,Hall Mews Boston,2024-01-26T05:30:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.65
900405,Hall Mews Boston,2024-01-26T05:30:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.04
900405,Hall Mews Boston,2024-01-26T05:30:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.71
900405,Hall Mews Boston,2024-01-26T05:30:00.000+00:00,feeder,0003,L3 Active Power,kW,3.84
900405,Hall Mews Boston,2024-01-26T05:30:00.000+00:00,feeder,0003,L2 Active Power,kW,4.03
900405,Hall Mews Boston,2024-01-26T05:30:00.000+00:00,feeder,0003,L1 Active Power,kW,4.38
900405,Hall Mews Boston,2024-01-26T05:30:00.000+00:00,feeder,0003,N Current (RMS),A,11.8
900405,Hall Mews Boston,2024-01-26T05:30:00.000+00:00,feeder,0003,L3 Current (RMS),A,17.7
900405,Hall Mews Boston,2024-01-26T05:30:00.000+00:00,feeder,0003,L2 Current (RMS),A,18.6
900405,Hall Mews Boston,2024-01-26T05:30:00.000+00:00,feeder,0003,L1 Current (RMS),A,18.9
900405,Hall Mews Boston,2024-01-26T05:30:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.67
900405,Hall Mews Boston,2024-01-26T05:30:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.84
900405,Hall Mews Boston,2024-01-26T05:30:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.5
900405,Hall Mews Boston,2024-01-26T05:30:00.000+00:00,feeder,0002,L3 Active Power,kW,41.77
900405,Hall Mews Boston,2024-01-26T05:30:00.000+00:00,feeder,0002,L2 Active Power,kW,29.45
900405,Hall Mews Boston,2024-01-26T05:30:00.000+00:00,feeder,0002,L1 Active Power,kW,19.69
900405,Hall Mews Boston,2024-01-26T05:30:00.000+00:00,feeder,0002,N Current (RMS),A,72.4
900405,Hall Mews Boston,2024-01-26T05:30:00.000+00:00,feeder,0002,L3 Current (RMS),A,176.8
900405,Hall Mews Boston,2024-01-26T05:30:00.000+00:00,feeder,0002,L2 Current (RMS),A,125.4
900405,Hall Mews Boston,2024-01-26T05:30:00.000+00:00,feeder,0002,L1 Current (RMS),A,84.4
900405,Hall Mews Boston,2024-01-26T05:30:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,0.0
900405,Hall Mews Boston,2024-01-26T05:30:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.22
900405,Hall Mews Boston,2024-01-26T05:30:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.11
900405,Hall Mews Boston,2024-01-26T05:30:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.34
900405,Hall Mews Boston,2024-01-26T05:30:00.000+00:00,feeder,0001,L2 Active Power,kW,0.25
900405,Hall Mews Boston,2024-01-26T05:30:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.04
900405,Hall Mews Boston,2024-01-26T05:30:00.000+00:00,feeder,0001,N Current (RMS),A,8.2
900405,Hall Mews Boston,2024-01-26T05:30:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.6
900405,Hall Mews Boston,2024-01-26T05:30:00.000+00:00,feeder,0001,L2 Current (RMS),A,1.5
900405,Hall Mews Boston,2024-01-26T05:30:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.7
900405,Hall Mews Boston,2024-01-26T05:30:00.000+00:00,transformer,,Temperature,C,22.6
900405,Hall Mews Boston,2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
900405,Hall Mews Boston,2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.96
900405,Hall Mews Boston,2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
900405,Hall Mews Boston,2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
900405,Hall Mews Boston,2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
900405,Hall Mews Boston,2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
900405,Hall Mews Boston,2024-01-26T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
900405,Hall Mews Boston,2024-01-26T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
900405,Hall Mews Boston,2024-01-26T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
900405,Hall Mews Boston,2024-01-26T05:30:00.000+00:00,busbar,,L3 Active Power,kW,45.27
900405,Hall Mews Boston,2024-01-26T05:30:00.000+00:00,busbar,,L2 Active Power,kW,33.73
900405,Hall Mews Boston,2024-01-26T05:30:00.000+00:00,busbar,,L1 Active Power,kW,24.03
900405,Hall Mews Boston,2024-01-26T05:30:00.000+00:00,busbar,,N Current (RMS),A,78.6
900405,Hall Mews Boston,2024-01-26T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,191.9
900405,Hall Mews Boston,2024-01-26T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.1
900405,Hall Mews Boston,2024-01-26T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
900405,Hall Mews Boston,2024-01-26T05:20:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.49
900405,Hall Mews Boston,2024-01-26T05:20:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.09
900405,Hall Mews Boston,2024-01-26T05:20:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.79
900405,Hall Mews Boston,2024-01-26T05:20:00.000+00:00,feeder,0003,L3 Active Power,kW,3.65
900405,Hall Mews Boston,2024-01-26T05:20:00.000+00:00,feeder,0003,L2 Active Power,kW,3.53
900405,Hall Mews Boston,2024-01-26T05:20:00.000+00:00,feeder,0003,L1 Active Power,kW,3.69
900405,Hall Mews Boston,2024-01-26T05:20:00.000+00:00,feeder,0003,N Current (RMS),A,11.4
900405,Hall Mews Boston,2024-01-26T05:20:00.000+00:00,feeder,0003,L3 Current (RMS),A,16.1
900405,Hall Mews Boston,2024-01-26T05:20:00.000+00:00,feeder,0003,L2 Current (RMS),A,16.5
900405,Hall Mews Boston,2024-01-26T05:20:00.000+00:00,feeder,0003,L1 Current (RMS),A,16.8
900405,Hall Mews Boston,2024-01-26T05:20:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.91
900405,Hall Mews Boston,2024-01-26T05:20:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-4.19
900405,Hall Mews Boston,2024-01-26T05:20:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.83
900405,Hall Mews Boston,2024-01-26T05:20:00.000+00:00,feeder,0002,L3 Active Power,kW,42.06
900405,Hall Mews Boston,2024-01-26T05:20:00.000+00:00,feeder,0002,L2 Active Power,kW,27.15
900405,Hall Mews Boston,2024-01-26T05:20:00.000+00:00,feeder,0002,L1 Active Power,kW,18.67
900405,Hall Mews Boston,2024-01-26T05:20:00.000+00:00,feeder,0002,N Current (RMS),A,76.5
900405,Hall Mews Boston,2024-01-26T05:20:00.000+00:00,feeder,0002,L3 Current (RMS),A,177.5
900405,Hall Mews Boston,2024-01-26T05:20:00.000+00:00,feeder,0002,L2 Current (RMS),A,117.2
900405,Hall Mews Boston,2024-01-26T05:20:00.000+00:00,feeder,0002,L1 Current (RMS),A,80.4
900405,Hall Mews Boston,2024-01-26T05:20:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,0.02
900405,Hall Mews Boston,2024-01-26T05:20:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.13
900405,Hall Mews Boston,2024-01-26T05:20:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.12
900405,Hall Mews Boston,2024-01-26T05:20:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.36
900405,Hall Mews Boston,2024-01-26T05:20:00.000+00:00,feeder,0001,L2 Active Power,kW,0.34
900405,Hall Mews Boston,2024-01-26T05:20:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.04
900405,Hall Mews Boston,2024-01-26T05:20:00.000+00:00,feeder,0001,N Current (RMS),A,8.2
900405,Hall Mews Boston,2024-01-26T05:20:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.6
900405,Hall Mews Boston,2024-01-26T05:20:00.000+00:00,feeder,0001,L2 Current (RMS),A,1.6
900405,Hall Mews Boston,2024-01-26T05:20:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.7
900405,Hall Mews Boston,2024-01-26T05:20:00.000+00:00,transformer,,Temperature,C,22.7
900405,Hall Mews Boston,2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
900405,Hall Mews Boston,2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
900405,Hall Mews Boston,2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
900405,Hall Mews Boston,2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
900405,Hall Mews Boston,2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
900405,Hall Mews Boston,2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
900405,Hall Mews Boston,2024-01-26T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
900405,Hall Mews Boston,2024-01-26T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
900405,Hall Mews Boston,2024-01-26T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
900405,Hall Mews Boston,2024-01-26T05:20:00.000+00:00,busbar,,L3 Active Power,kW,45.35
900405,Hall Mews Boston,2024-01-26T05:20:00.000+00:00,busbar,,L2 Active Power,kW,31.02
900405,Hall Mews Boston,2024-01-26T05:20:00.000+00:00,busbar,,L1 Active Power,kW,22.32
900405,Hall Mews Boston,2024-01-26T05:20:00.000+00:00,busbar,,N Current (RMS),A,83.9
900405,Hall Mews Boston,2024-01-26T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,191.7
900405,Hall Mews Boston,2024-01-26T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
900405,Hall Mews Boston,2024-01-26T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
900405,Hall Mews Boston,2024-01-26T05:10:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.6
900405,Hall Mews Boston,2024-01-26T05:10:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.14
900405,Hall Mews Boston,2024-01-26T05:10:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.35
900405,Hall Mews Boston,2024-01-26T05:10:00.000+00:00,feeder,0003,L3 Active Power,kW,3.23
900405,Hall Mews Boston,2024-01-26T05:10:00.000+00:00,feeder,0003,L2 Active Power,kW,3.83
900405,Hall Mews Boston,2024-01-26T05:10:00.000+00:00,feeder,0003,L1 Active Power,kW,2.81
900405,Hall Mews Boston,2024-01-26T05:10:00.000+00:00,feeder,0003,N Current (RMS),A,11.2
900405,Hall Mews Boston,2024-01-26T05:10:00.000+00:00,feeder,0003,L3 Current (RMS),A,14.4
900405,Hall Mews Boston,2024-01-26T05:10:00.000+00:00,feeder,0003,L2 Current (RMS),A,17.6
900405,Hall Mews Boston,2024-01-26T05:10:00.000+00:00,feeder,0003,L1 Current (RMS),A,14.0
900405,Hall Mews Boston,2024-01-26T05:10:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.9
900405,Hall Mews Boston,2024-01-26T05:10:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.85
900405,Hall Mews Boston,2024-01-26T05:10:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.66
900405,Hall Mews Boston,2024-01-26T05:10:00.000+00:00,feeder,0002,L3 Active Power,kW,42.17
900405,Hall Mews Boston,2024-01-26T05:10:00.000+00:00,feeder,0002,L2 Active Power,kW,31.86
900405,Hall Mews Boston,2024-01-26T05:10:00.000+00:00,feeder,0002,L1 Active Power,kW,17.13
900405,Hall Mews Boston,2024-01-26T05:10:00.000+00:00,feeder,0002,N Current (RMS),A,81.8
900405,Hall Mews Boston,2024-01-26T05:10:00.000+00:00,feeder,0002,L3 Current (RMS),A,177.9
900405,Hall Mews Boston,2024-01-26T05:10:00.000+00:00,feeder,0002,L2 Current (RMS),A,136.4
900405,Hall Mews Boston,2024-01-26T05:10:00.000+00:00,feeder,0002,L1 Current (RMS),A,73.5
900405,Hall Mews Boston,2024-01-26T05:10:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,0.02
900405,Hall Mews Boston,2024-01-26T05:10:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.24
900405,Hall Mews Boston,2024-01-26T05:10:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.11
900405,Hall Mews Boston,2024-01-26T05:10:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.32
900405,Hall Mews Boston,2024-01-26T05:10:00.000+00:00,feeder,0001,L2 Active Power,kW,0.24
900405,Hall Mews Boston,2024-01-26T05:10:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.06
900405,Hall Mews Boston,2024-01-26T05:10:00.000+00:00,feeder,0001,N Current (RMS),A,8.6
900405,Hall Mews Boston,2024-01-26T05:10:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.5
900405,Hall Mews Boston,2024-01-26T05:10:00.000+00:00,feeder,0001,L2 Current (RMS),A,1.7
900405,Hall Mews Boston,2024-01-26T05:10:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.7
900405,Hall Mews Boston,2024-01-26T05:10:00.000+00:00,transformer,,Temperature,C,22.9
900405,Hall Mews Boston,2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
900405,Hall Mews Boston,2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
900405,Hall Mews Boston,2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
900405,Hall Mews Boston,2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
900405,Hall Mews Boston,2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
900405,Hall Mews Boston,2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
900405,Hall Mews Boston,2024-01-26T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
900405,Hall Mews Boston,2024-01-26T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
900405,Hall Mews Boston,2024-01-26T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
900405,Hall Mews Boston,2024-01-26T05:10:00.000+00:00,busbar,,L3 Active Power,kW,45.07
900405,Hall Mews Boston,2024-01-26T05:10:00.000+00:00,busbar,,L2 Active Power,kW,35.93
900405,Hall Mews Boston,2024-01-26T05:10:00.000+00:00,busbar,,L1 Active Power,kW,19.88
900405,Hall Mews Boston,2024-01-26T05:10:00.000+00:00,busbar,,N Current (RMS),A,92.6
900405,Hall Mews Boston,2024-01-26T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,190.4
900405,Hall Mews Boston,2024-01-26T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.0
900405,Hall Mews Boston,2024-01-26T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
900405,Hall Mews Boston,2024-01-26T05:00:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.65
900405,Hall Mews Boston,2024-01-26T05:00:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.15
900405,Hall Mews Boston,2024-01-26T05:00:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.28
900405,Hall Mews Boston,2024-01-26T05:00:00.000+00:00,feeder,0003,L3 Active Power,kW,3.64
900405,Hall Mews Boston,2024-01-26T05:00:00.000+00:00,feeder,0003,L2 Active Power,kW,3.79
900405,Hall Mews Boston,2024-01-26T05:00:00.000+00:00,feeder,0003,L1 Active Power,kW,2.5
900405,Hall Mews Boston,2024-01-26T05:00:00.000+00:00,feeder,0003,N Current (RMS),A,11.9
900405,Hall Mews Boston,2024-01-26T05:00:00.000+00:00,feeder,0003,L3 Current (RMS),A,16.8
900405,Hall Mews Boston,2024-01-26T05:00:00.000+00:00,feeder,0003,L2 Current (RMS),A,17.2
900405,Hall Mews Boston,2024-01-26T05:00:00.000+00:00,feeder,0003,L1 Current (RMS),A,12.2
900405,Hall Mews Boston,2024-01-26T05:00:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-0.66
900405,Hall Mews Boston,2024-01-26T05:00:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.16
900405,Hall Mews Boston,2024-01-26T05:00:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.67
900405,Hall Mews Boston,2024-01-26T05:00:00.000+00:00,feeder,0002,L3 Active Power,kW,41.21
900405,Hall Mews Boston,2024-01-26T05:00:00.000+00:00,feeder,0002,L2 Active Power,kW,32.97
900405,Hall Mews Boston,2024-01-26T05:00:00.000+00:00,feeder,0002,L1 Active Power,kW,17.52
900405,Hall Mews Boston,2024-01-26T05:00:00.000+00:00,feeder,0002,N Current (RMS),A,77.7
900405,Hall Mews Boston,2024-01-26T05:00:00.000+00:00,feeder,0002,L3 Current (RMS),A,174.1
900405,Hall Mews Boston,2024-01-26T05:00:00.000+00:00,feeder,0002,L2 Current (RMS),A,139.8
900405,Hall Mews Boston,2024-01-26T05:00:00.000+00:00,feeder,0002,L1 Current (RMS),A,74.9
900405,Hall Mews Boston,2024-01-26T05:00:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,0.0
900405,Hall Mews Boston,2024-01-26T05:00:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.15
900405,Hall Mews Boston,2024-01-26T05:00:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.11
900405,Hall Mews Boston,2024-01-26T05:00:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.31
900405,Hall Mews Boston,2024-01-26T05:00:00.000+00:00,feeder,0001,L2 Active Power,kW,0.26
900405,Hall Mews Boston,2024-01-26T05:00:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.06
900405,Hall Mews Boston,2024-01-26T05:00:00.000+00:00,feeder,0001,N Current (RMS),A,7.8
900405,Hall Mews Boston,2024-01-26T05:00:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.4
900405,Hall Mews Boston,2024-01-26T05:00:00.000+00:00,feeder,0001,L2 Current (RMS),A,1.4
900405,Hall Mews Boston,2024-01-26T05:00:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.7
900405,Hall Mews Boston,2024-01-26T05:00:00.000+00:00,transformer,,Temperature,C,22.9
900405,Hall Mews Boston,2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
900405,Hall Mews Boston,2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
900405,Hall Mews Boston,2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
900405,Hall Mews Boston,2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
900405,Hall Mews Boston,2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
900405,Hall Mews Boston,2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
900405,Hall Mews Boston,2024-01-26T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
900405,Hall Mews Boston,2024-01-26T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
900405,Hall Mews Boston,2024-01-26T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
900405,Hall Mews Boston,2024-01-26T05:00:00.000+00:00,busbar,,L3 Active Power,kW,44.54
900405,Hall Mews Boston,2024-01-26T05:00:00.000+00:00,busbar,,L2 Active Power,kW,37.02
900405,Hall Mews Boston,2024-01-26T05:00:00.000+00:00,busbar,,L1 Active Power,kW,19.96
900405,Hall Mews Boston,2024-01-26T05:00:00.000+00:00,busbar,,N Current (RMS),A,90.8
900405,Hall Mews Boston,2024-01-26T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,188.7
900405,Hall Mews Boston,2024-01-26T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.6
900405,Hall Mews Boston,2024-01-26T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
900405,Hall Mews Boston,2024-01-26T04:50:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.51
900405,Hall Mews Boston,2024-01-26T04:50:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.12
900405,Hall Mews Boston,2024-01-26T04:50:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.22
900405,Hall Mews Boston,2024-01-26T04:50:00.000+00:00,feeder,0003,L3 Active Power,kW,3.0
900405,Hall Mews Boston,2024-01-26T04:50:00.000+00:00,feeder,0003,L2 Active Power,kW,4.43
900405,Hall Mews Boston,2024-01-26T04:50:00.000+00:00,feeder,0003,L1 Active Power,kW,2.53
900405,Hall Mews Boston,2024-01-26T04:50:00.000+00:00,feeder,0003,N Current (RMS),A,10.4
900405,Hall Mews Boston,2024-01-26T04:50:00.000+00:00,feeder,0003,L3 Current (RMS),A,13.3
900405,Hall Mews Boston,2024-01-26T04:50:00.000+00:00,feeder,0003,L2 Current (RMS),A,20.0
900405,Hall Mews Boston,2024-01-26T04:50:00.000+00:00,feeder,0003,L1 Current (RMS),A,12.1
900405,Hall Mews Boston,2024-01-26T04:50:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.09
900405,Hall Mews Boston,2024-01-26T04:50:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.11
900405,Hall Mews Boston,2024-01-26T04:50:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.44
900405,Hall Mews Boston,2024-01-26T04:50:00.000+00:00,feeder,0002,L3 Active Power,kW,35.12
900405,Hall Mews Boston,2024-01-26T04:50:00.000+00:00,feeder,0002,L2 Active Power,kW,32.54
900405,Hall Mews Boston,2024-01-26T04:50:00.000+00:00,feeder,0002,L1 Active Power,kW,20.93
900405,Hall Mews Boston,2024-01-26T04:50:00.000+00:00,feeder,0002,N Current (RMS),A,57.6
900405,Hall Mews Boston,2024-01-26T04:50:00.000+00:00,feeder,0002,L3 Current (RMS),A,147.7
900405,Hall Mews Boston,2024-01-26T04:50:00.000+00:00,feeder,0002,L2 Current (RMS),A,138.3
900405,Hall Mews Boston,2024-01-26T04:50:00.000+00:00,feeder,0002,L1 Current (RMS),A,89.1
900405,Hall Mews Boston,2024-01-26T04:50:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.06
900405,Hall Mews Boston,2024-01-26T04:50:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.13
900405,Hall Mews Boston,2024-01-26T04:50:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.06
900405,Hall Mews Boston,2024-01-26T04:50:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.25
900405,Hall Mews Boston,2024-01-26T04:50:00.000+00:00,feeder,0001,L2 Active Power,kW,0.15
900405,Hall Mews Boston,2024-01-26T04:50:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.03
900405,Hall Mews Boston,2024-01-26T04:50:00.000+00:00,feeder,0001,N Current (RMS),A,4.2
900405,Hall Mews Boston,2024-01-26T04:50:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.2
900405,Hall Mews Boston,2024-01-26T04:50:00.000+00:00,feeder,0001,L2 Current (RMS),A,1.1
900405,Hall Mews Boston,2024-01-26T04:50:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.6
900405,Hall Mews Boston,2024-01-26T04:50:00.000+00:00,transformer,,Temperature,C,23.0
900405,Hall Mews Boston,2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
900405,Hall Mews Boston,2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
900405,Hall Mews Boston,2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
900405,Hall Mews Boston,2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
900405,Hall Mews Boston,2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
900405,Hall Mews Boston,2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
900405,Hall Mews Boston,2024-01-26T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
900405,Hall Mews Boston,2024-01-26T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
900405,Hall Mews Boston,2024-01-26T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
900405,Hall Mews Boston,2024-01-26T04:50:00.000+00:00,busbar,,L3 Active Power,kW,37.86
900405,Hall Mews Boston,2024-01-26T04:50:00.000+00:00,busbar,,L2 Active Power,kW,37.12
900405,Hall Mews Boston,2024-01-26T04:50:00.000+00:00,busbar,,L1 Active Power,kW,23.42
900405,Hall Mews Boston,2024-01-26T04:50:00.000+00:00,busbar,,N Current (RMS),A,67.1
900405,Hall Mews Boston,2024-01-26T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.6
900405,Hall Mews Boston,2024-01-26T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.9
900405,Hall Mews Boston,2024-01-26T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
900405,Hall Mews Boston,2024-01-26T04:40:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.73
900405,Hall Mews Boston,2024-01-26T04:40:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.93
900405,Hall Mews Boston,2024-01-26T04:40:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.12
900405,Hall Mews Boston,2024-01-26T04:40:00.000+00:00,feeder,0003,L3 Active Power,kW,3.16
900405,Hall Mews Boston,2024-01-26T04:40:00.000+00:00,feeder,0003,L2 Active Power,kW,4.87
900405,Hall Mews Boston,2024-01-26T04:40:00.000+00:00,feeder,0003,L1 Active Power,kW,2.74
900405,Hall Mews Boston,2024-01-26T04:40:00.000+00:00,feeder,0003,N Current (RMS),A,12.7
900405,Hall Mews Boston,2024-01-26T04:40:00.000+00:00,feeder,0003,L3 Current (RMS),A,14.6
900405,Hall Mews Boston,2024-01-26T04:40:00.000+00:00,feeder,0003,L2 Current (RMS),A,21.9
900405,Hall Mews Boston,2024-01-26T04:40:00.000+00:00,feeder,0003,L1 Current (RMS),A,12.7
900405,Hall Mews Boston,2024-01-26T04:40:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.77
900405,Hall Mews Boston,2024-01-26T04:40:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.12
900405,Hall Mews Boston,2024-01-26T04:40:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.44
900405,Hall Mews Boston,2024-01-26T04:40:00.000+00:00,feeder,0002,L3 Active Power,kW,36.5
900405,Hall Mews Boston,2024-01-26T04:40:00.000+00:00,feeder,0002,L2 Active Power,kW,36.15
900405,Hall Mews Boston,2024-01-26T04:40:00.000+00:00,feeder,0002,L1 Active Power,kW,20.27
900405,Hall Mews Boston,2024-01-26T04:40:00.000+00:00,feeder,0002,N Current (RMS),A,66.0
900405,Hall Mews Boston,2024-01-26T04:40:00.000+00:00,feeder,0002,L3 Current (RMS),A,153.6
900405,Hall Mews Boston,2024-01-26T04:40:00.000+00:00,feeder,0002,L2 Current (RMS),A,152.8
900405,Hall Mews Boston,2024-01-26T04:40:00.000+00:00,feeder,0002,L1 Current (RMS),A,86.0
900405,Hall Mews Boston,2024-01-26T04:40:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.05
900405,Hall Mews Boston,2024-01-26T04:40:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.15
900405,Hall Mews Boston,2024-01-26T04:40:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.06
900405,Hall Mews Boston,2024-01-26T04:40:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.23
900405,Hall Mews Boston,2024-01-26T04:40:00.000+00:00,feeder,0001,L2 Active Power,kW,0.15
900405,Hall Mews Boston,2024-01-26T04:40:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.05
900405,Hall Mews Boston,2024-01-26T04:40:00.000+00:00,feeder,0001,N Current (RMS),A,6.0
900405,Hall Mews Boston,2024-01-26T04:40:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.2
900405,Hall Mews Boston,2024-01-26T04:40:00.000+00:00,feeder,0001,L2 Current (RMS),A,1.1
900405,Hall Mews Boston,2024-01-26T04:40:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.6
900405,Hall Mews Boston,2024-01-26T04:40:00.000+00:00,transformer,,Temperature,C,23.1
900405,Hall Mews Boston,2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
900405,Hall Mews Boston,2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
900405,Hall Mews Boston,2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
900405,Hall Mews Boston,2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
900405,Hall Mews Boston,2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
900405,Hall Mews Boston,2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
900405,Hall Mews Boston,2024-01-26T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
900405,Hall Mews Boston,2024-01-26T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
900405,Hall Mews Boston,2024-01-26T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
900405,Hall Mews Boston,2024-01-26T04:40:00.000+00:00,busbar,,L3 Active Power,kW,39.43
900405,Hall Mews Boston,2024-01-26T04:40:00.000+00:00,busbar,,L2 Active Power,kW,41.17
900405,Hall Mews Boston,2024-01-26T04:40:00.000+00:00,busbar,,L1 Active Power,kW,22.96
900405,Hall Mews Boston,2024-01-26T04:40:00.000+00:00,busbar,,N Current (RMS),A,79.9
900405,Hall Mews Boston,2024-01-26T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.1
900405,Hall Mews Boston,2024-01-26T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.7
900405,Hall Mews Boston,2024-01-26T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
900405,Hall Mews Boston,2024-01-26T04:30:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.5
900405,Hall Mews Boston,2024-01-26T04:30:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.88
900405,Hall Mews Boston,2024-01-26T04:30:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.98
900405,Hall Mews Boston,2024-01-26T04:30:00.000+00:00,feeder,0003,L3 Active Power,kW,2.88
900405,Hall Mews Boston,2024-01-26T04:30:00.000+00:00,feeder,0003,L2 Active Power,kW,3.66
900405,Hall Mews Boston,2024-01-26T04:30:00.000+00:00,feeder,0003,L1 Active Power,kW,2.9
900405,Hall Mews Boston,2024-01-26T04:30:00.000+00:00,feeder,0003,N Current (RMS),A,9.4
900405,Hall Mews Boston,2024-01-26T04:30:00.000+00:00,feeder,0003,L3 Current (RMS),A,12.9
900405,Hall Mews Boston,2024-01-26T04:30:00.000+00:00,feeder,0003,L2 Current (RMS),A,16.3
900405,Hall Mews Boston,2024-01-26T04:30:00.000+00:00,feeder,0003,L1 Current (RMS),A,13.0
900405,Hall Mews Boston,2024-01-26T04:30:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.47
900405,Hall Mews Boston,2024-01-26T04:30:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.08
900405,Hall Mews Boston,2024-01-26T04:30:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.05
900405,Hall Mews Boston,2024-01-26T04:30:00.000+00:00,feeder,0002,L3 Active Power,kW,37.84
900405,Hall Mews Boston,2024-01-26T04:30:00.000+00:00,feeder,0002,L2 Active Power,kW,31.83
900405,Hall Mews Boston,2024-01-26T04:30:00.000+00:00,feeder,0002,L1 Active Power,kW,18.74
900405,Hall Mews Boston,2024-01-26T04:30:00.000+00:00,feeder,0002,N Current (RMS),A,69.1
900405,Hall Mews Boston,2024-01-26T04:30:00.000+00:00,feeder,0002,L3 Current (RMS),A,159.1
900405,Hall Mews Boston,2024-01-26T04:30:00.000+00:00,feeder,0002,L2 Current (RMS),A,134.9
900405,Hall Mews Boston,2024-01-26T04:30:00.000+00:00,feeder,0002,L1 Current (RMS),A,79.2
900405,Hall Mews Boston,2024-01-26T04:30:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.01
900405,Hall Mews Boston,2024-01-26T04:30:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.1
900405,Hall Mews Boston,2024-01-26T04:30:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.09
900405,Hall Mews Boston,2024-01-26T04:30:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.26
900405,Hall Mews Boston,2024-01-26T04:30:00.000+00:00,feeder,0001,L2 Active Power,kW,0.25
900405,Hall Mews Boston,2024-01-26T04:30:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.05
900405,Hall Mews Boston,2024-01-26T04:30:00.000+00:00,feeder,0001,N Current (RMS),A,6.3
900405,Hall Mews Boston,2024-01-26T04:30:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.3
900405,Hall Mews Boston,2024-01-26T04:30:00.000+00:00,feeder,0001,L2 Current (RMS),A,1.3
900405,Hall Mews Boston,2024-01-26T04:30:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.6
900405,Hall Mews Boston,2024-01-26T04:30:00.000+00:00,transformer,,Temperature,C,23.1
900405,Hall Mews Boston,2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
900405,Hall Mews Boston,2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
900405,Hall Mews Boston,2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
900405,Hall Mews Boston,2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
900405,Hall Mews Boston,2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
900405,Hall Mews Boston,2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
900405,Hall Mews Boston,2024-01-26T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
900405,Hall Mews Boston,2024-01-26T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
900405,Hall Mews Boston,2024-01-26T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
900405,Hall Mews Boston,2024-01-26T04:30:00.000+00:00,busbar,,L3 Active Power,kW,40.45
900405,Hall Mews Boston,2024-01-26T04:30:00.000+00:00,busbar,,L2 Active Power,kW,35.75
900405,Hall Mews Boston,2024-01-26T04:30:00.000+00:00,busbar,,L1 Active Power,kW,21.59
900405,Hall Mews Boston,2024-01-26T04:30:00.000+00:00,busbar,,N Current (RMS),A,79.1
900405,Hall Mews Boston,2024-01-26T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.4
900405,Hall Mews Boston,2024-01-26T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.7
900405,Hall Mews Boston,2024-01-26T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
900405,Hall Mews Boston,2024-01-26T04:20:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.12
900405,Hall Mews Boston,2024-01-26T04:20:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.15
900405,Hall Mews Boston,2024-01-26T04:20:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.17
900405,Hall Mews Boston,2024-01-26T04:20:00.000+00:00,feeder,0003,L3 Active Power,kW,3.09
900405,Hall Mews Boston,2024-01-26T04:20:00.000+00:00,feeder,0003,L2 Active Power,kW,4.16
900405,Hall Mews Boston,2024-01-26T04:20:00.000+00:00,feeder,0003,L1 Active Power,kW,2.71
900405,Hall Mews Boston,2024-01-26T04:20:00.000+00:00,feeder,0003,N Current (RMS),A,10.2
900405,Hall Mews Boston,2024-01-26T04:20:00.000+00:00,feeder,0003,L3 Current (RMS),A,13.5
900405,Hall Mews Boston,2024-01-26T04:20:00.000+00:00,feeder,0003,L2 Current (RMS),A,19.2
900405,Hall Mews Boston,2024-01-26T04:20:00.000+00:00,feeder,0003,L1 Current (RMS),A,12.6
900405,Hall Mews Boston,2024-01-26T04:20:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.64
900405,Hall Mews Boston,2024-01-26T04:20:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.21
900405,Hall Mews Boston,2024-01-26T04:20:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.07
900405,Hall Mews Boston,2024-01-26T04:20:00.000+00:00,feeder,0002,L3 Active Power,kW,35.53
900405,Hall Mews Boston,2024-01-26T04:20:00.000+00:00,feeder,0002,L2 Active Power,kW,31.35
900405,Hall Mews Boston,2024-01-26T04:20:00.000+00:00,feeder,0002,L1 Active Power,kW,20.45
900405,Hall Mews Boston,2024-01-26T04:20:00.000+00:00,feeder,0002,N Current (RMS),A,61.7
900405,Hall Mews Boston,2024-01-26T04:20:00.000+00:00,feeder,0002,L3 Current (RMS),A,149.6
900405,Hall Mews Boston,2024-01-26T04:20:00.000+00:00,feeder,0002,L2 Current (RMS),A,134.9
900405,Hall Mews Boston,2024-01-26T04:20:00.000+00:00,feeder,0002,L1 Current (RMS),A,86.4
900405,Hall Mews Boston,2024-01-26T04:20:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.03
900405,Hall Mews Boston,2024-01-26T04:20:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,0.02
900405,Hall Mews Boston,2024-01-26T04:20:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.07
900405,Hall Mews Boston,2024-01-26T04:20:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.25
900405,Hall Mews Boston,2024-01-26T04:20:00.000+00:00,feeder,0001,L2 Active Power,kW,0.29
900405,Hall Mews Boston,2024-01-26T04:20:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.04
900405,Hall Mews Boston,2024-01-26T04:20:00.000+00:00,feeder,0001,N Current (RMS),A,5.4
900405,Hall Mews Boston,2024-01-26T04:20:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.2
900405,Hall Mews Boston,2024-01-26T04:20:00.000+00:00,feeder,0001,L2 Current (RMS),A,1.5
900405,Hall Mews Boston,2024-01-26T04:20:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.6
900405,Hall Mews Boston,2024-01-26T04:20:00.000+00:00,transformer,,Temperature,C,23.2
900405,Hall Mews Boston,2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
900405,Hall Mews Boston,2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
900405,Hall Mews Boston,2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
900405,Hall Mews Boston,2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
900405,Hall Mews Boston,2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
900405,Hall Mews Boston,2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
900405,Hall Mews Boston,2024-01-26T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
900405,Hall Mews Boston,2024-01-26T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
900405,Hall Mews Boston,2024-01-26T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
900405,Hall Mews Boston,2024-01-26T04:20:00.000+00:00,busbar,,L3 Active Power,kW,38.37
900405,Hall Mews Boston,2024-01-26T04:20:00.000+00:00,busbar,,L2 Active Power,kW,35.81
900405,Hall Mews Boston,2024-01-26T04:20:00.000+00:00,busbar,,L1 Active Power,kW,23.12
900405,Hall Mews Boston,2024-01-26T04:20:00.000+00:00,busbar,,N Current (RMS),A,72.5
900405,Hall Mews Boston,2024-01-26T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.8
900405,Hall Mews Boston,2024-01-26T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.4
900405,Hall Mews Boston,2024-01-26T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
900405,Hall Mews Boston,2024-01-26T04:10:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.42
900405,Hall Mews Boston,2024-01-26T04:10:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.33
900405,Hall Mews Boston,2024-01-26T04:10:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.4
900405,Hall Mews Boston,2024-01-26T04:10:00.000+00:00,feeder,0003,L3 Active Power,kW,2.92
900405,Hall Mews Boston,2024-01-26T04:10:00.000+00:00,feeder,0003,L2 Active Power,kW,3.26
900405,Hall Mews Boston,2024-01-26T04:10:00.000+00:00,feeder,0003,L1 Active Power,kW,2.48
900405,Hall Mews Boston,2024-01-26T04:10:00.000+00:00,feeder,0003,N Current (RMS),A,9.8
900405,Hall Mews Boston,2024-01-26T04:10:00.000+00:00,feeder,0003,L3 Current (RMS),A,13.2
900405,Hall Mews Boston,2024-01-26T04:10:00.000+00:00,feeder,0003,L2 Current (RMS),A,15.8
900405,Hall Mews Boston,2024-01-26T04:10:00.000+00:00,feeder,0003,L1 Current (RMS),A,12.4
900405,Hall Mews Boston,2024-01-26T04:10:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.6
900405,Hall Mews Boston,2024-01-26T04:10:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.02
900405,Hall Mews Boston,2024-01-26T04:10:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-0.84
900405,Hall Mews Boston,2024-01-26T04:10:00.000+00:00,feeder,0002,L3 Active Power,kW,36.88
900405,Hall Mews Boston,2024-01-26T04:10:00.000+00:00,feeder,0002,L2 Active Power,kW,27.54
900405,Hall Mews Boston,2024-01-26T04:10:00.000+00:00,feeder,0002,L1 Active Power,kW,20.76
900405,Hall Mews Boston,2024-01-26T04:10:00.000+00:00,feeder,0002,N Current (RMS),A,63.1
900405,Hall Mews Boston,2024-01-26T04:10:00.000+00:00,feeder,0002,L3 Current (RMS),A,157.8
900405,Hall Mews Boston,2024-01-26T04:10:00.000+00:00,feeder,0002,L2 Current (RMS),A,120.5
900405,Hall Mews Boston,2024-01-26T04:10:00.000+00:00,feeder,0002,L1 Current (RMS),A,89.7
900405,Hall Mews Boston,2024-01-26T04:10:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.01
900405,Hall Mews Boston,2024-01-26T04:10:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,0.0
900405,Hall Mews Boston,2024-01-26T04:10:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.09
900405,Hall Mews Boston,2024-01-26T04:10:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.29
900405,Hall Mews Boston,2024-01-26T04:10:00.000+00:00,feeder,0001,L2 Active Power,kW,0.31
900405,Hall Mews Boston,2024-01-26T04:10:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.03
900405,Hall Mews Boston,2024-01-26T04:10:00.000+00:00,feeder,0001,N Current (RMS),A,5.8
900405,Hall Mews Boston,2024-01-26T04:10:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.4
900405,Hall Mews Boston,2024-01-26T04:10:00.000+00:00,feeder,0001,L2 Current (RMS),A,1.5
900405,Hall Mews Boston,2024-01-26T04:10:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.6
900405,Hall Mews Boston,2024-01-26T04:10:00.000+00:00,transformer,,Temperature,C,23.2
900405,Hall Mews Boston,2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
900405,Hall Mews Boston,2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.53
900405,Hall Mews Boston,2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
900405,Hall Mews Boston,2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.32
900405,Hall Mews Boston,2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
900405,Hall Mews Boston,2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.21
900405,Hall Mews Boston,2024-01-26T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
900405,Hall Mews Boston,2024-01-26T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
900405,Hall Mews Boston,2024-01-26T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
900405,Hall Mews Boston,2024-01-26T04:10:00.000+00:00,busbar,,L3 Active Power,kW,39.5
900405,Hall Mews Boston,2024-01-26T04:10:00.000+00:00,busbar,,L2 Active Power,kW,31.11
900405,Hall Mews Boston,2024-01-26T04:10:00.000+00:00,busbar,,L1 Active Power,kW,23.21
900405,Hall Mews Boston,2024-01-26T04:10:00.000+00:00,busbar,,N Current (RMS),A,72.2
900405,Hall Mews Boston,2024-01-26T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.3
900405,Hall Mews Boston,2024-01-26T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
900405,Hall Mews Boston,2024-01-26T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
900405,Hall Mews Boston,2024-01-26T04:00:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.78
900405,Hall Mews Boston,2024-01-26T04:00:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.38
900405,Hall Mews Boston,2024-01-26T04:00:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.17
900405,Hall Mews Boston,2024-01-26T04:00:00.000+00:00,feeder,0003,L3 Active Power,kW,2.68
900405,Hall Mews Boston,2024-01-26T04:00:00.000+00:00,feeder,0003,L2 Active Power,kW,3.35
900405,Hall Mews Boston,2024-01-26T04:00:00.000+00:00,feeder,0003,L1 Active Power,kW,3.28
900405,Hall Mews Boston,2024-01-26T04:00:00.000+00:00,feeder,0003,N Current (RMS),A,10.5
900405,Hall Mews Boston,2024-01-26T04:00:00.000+00:00,feeder,0003,L3 Current (RMS),A,12.6
900405,Hall Mews Boston,2024-01-26T04:00:00.000+00:00,feeder,0003,L2 Current (RMS),A,16.2
900405,Hall Mews Boston,2024-01-26T04:00:00.000+00:00,feeder,0003,L1 Current (RMS),A,15.9
900405,Hall Mews Boston,2024-01-26T04:00:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.07
900405,Hall Mews Boston,2024-01-26T04:00:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.84
900405,Hall Mews Boston,2024-01-26T04:00:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-0.91
900405,Hall Mews Boston,2024-01-26T04:00:00.000+00:00,feeder,0002,L3 Active Power,kW,37.87
900405,Hall Mews Boston,2024-01-26T04:00:00.000+00:00,feeder,0002,L2 Active Power,kW,26.67
900405,Hall Mews Boston,2024-01-26T04:00:00.000+00:00,feeder,0002,L1 Active Power,kW,18.01
900405,Hall Mews Boston,2024-01-26T04:00:00.000+00:00,feeder,0002,N Current (RMS),A,70.6
900405,Hall Mews Boston,2024-01-26T04:00:00.000+00:00,feeder,0002,L3 Current (RMS),A,161.7
900405,Hall Mews Boston,2024-01-26T04:00:00.000+00:00,feeder,0002,L2 Current (RMS),A,115.6
900405,Hall Mews Boston,2024-01-26T04:00:00.000+00:00,feeder,0002,L1 Current (RMS),A,77.5
900405,Hall Mews Boston,2024-01-26T04:00:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,0.02
900405,Hall Mews Boston,2024-01-26T04:00:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.15
900405,Hall Mews Boston,2024-01-26T04:00:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.1
900405,Hall Mews Boston,2024-01-26T04:00:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.3
900405,Hall Mews Boston,2024-01-26T04:00:00.000+00:00,feeder,0001,L2 Active Power,kW,0.26
900405,Hall Mews Boston,2024-01-26T04:00:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.04
900405,Hall Mews Boston,2024-01-26T04:00:00.000+00:00,feeder,0001,N Current (RMS),A,6.9
900405,Hall Mews Boston,2024-01-26T04:00:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.4
900405,Hall Mews Boston,2024-01-26T04:00:00.000+00:00,feeder,0001,L2 Current (RMS),A,1.4
900405,Hall Mews Boston,2024-01-26T04:00:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.7
900405,Hall Mews Boston,2024-01-26T04:00:00.000+00:00,transformer,,Temperature,C,23.3
900405,Hall Mews Boston,2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
900405,Hall Mews Boston,2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.81
900405,Hall Mews Boston,2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
900405,Hall Mews Boston,2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.65
900405,Hall Mews Boston,2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
900405,Hall Mews Boston,2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.57
900405,Hall Mews Boston,2024-01-26T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
900405,Hall Mews Boston,2024-01-26T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
900405,Hall Mews Boston,2024-01-26T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
900405,Hall Mews Boston,2024-01-26T04:00:00.000+00:00,busbar,,L3 Active Power,kW,40.26
900405,Hall Mews Boston,2024-01-26T04:00:00.000+00:00,busbar,,L2 Active Power,kW,30.28
900405,Hall Mews Boston,2024-01-26T04:00:00.000+00:00,busbar,,L1 Active Power,kW,21.25
900405,Hall Mews Boston,2024-01-26T04:00:00.000+00:00,busbar,,N Current (RMS),A,77.1
900405,Hall Mews Boston,2024-01-26T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.4
900405,Hall Mews Boston,2024-01-26T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
900405,Hall Mews Boston,2024-01-26T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
900405,Hall Mews Boston,2024-01-26T03:50:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.25
900405,Hall Mews Boston,2024-01-26T03:50:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.25
900405,Hall Mews Boston,2024-01-26T03:50:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.02
900405,Hall Mews Boston,2024-01-26T03:50:00.000+00:00,feeder,0003,L3 Active Power,kW,3.16
900405,Hall Mews Boston,2024-01-26T03:50:00.000+00:00,feeder,0003,L2 Active Power,kW,3.52
900405,Hall Mews Boston,2024-01-26T03:50:00.000+00:00,feeder,0003,L1 Active Power,kW,2.92
900405,Hall Mews Boston,2024-01-26T03:50:00.000+00:00,feeder,0003,N Current (RMS),A,9.9
900405,Hall Mews Boston,2024-01-26T03:50:00.000+00:00,feeder,0003,L3 Current (RMS),A,14.2
900405,Hall Mews Boston,2024-01-26T03:50:00.000+00:00,feeder,0003,L2 Current (RMS),A,16.5
900405,Hall Mews Boston,2024-01-26T03:50:00.000+00:00,feeder,0003,L1 Current (RMS),A,13.4
900405,Hall Mews Boston,2024-01-26T03:50:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.76
900405,Hall Mews Boston,2024-01-26T03:50:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.43
900405,Hall Mews Boston,2024-01-26T03:50:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.03
900405,Hall Mews Boston,2024-01-26T03:50:00.000+00:00,feeder,0002,L3 Active Power,kW,35.02
900405,Hall Mews Boston,2024-01-26T03:50:00.000+00:00,feeder,0002,L2 Active Power,kW,26.57
900405,Hall Mews Boston,2024-01-26T03:50:00.000+00:00,feeder,0002,L1 Active Power,kW,17.55
900405,Hall Mews Boston,2024-01-26T03:50:00.000+00:00,feeder,0002,N Current (RMS),A,64.3
900405,Hall Mews Boston,2024-01-26T03:50:00.000+00:00,feeder,0002,L3 Current (RMS),A,149.4
900405,Hall Mews Boston,2024-01-26T03:50:00.000+00:00,feeder,0002,L2 Current (RMS),A,114.1
900405,Hall Mews Boston,2024-01-26T03:50:00.000+00:00,feeder,0002,L1 Current (RMS),A,75.4
900405,Hall Mews Boston,2024-01-26T03:50:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,0.0
900405,Hall Mews Boston,2024-01-26T03:50:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.17
900405,Hall Mews Boston,2024-01-26T03:50:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.09
900405,Hall Mews Boston,2024-01-26T03:50:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.27
900405,Hall Mews Boston,2024-01-26T03:50:00.000+00:00,feeder,0001,L2 Active Power,kW,0.22
