Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
900405,Hall Mews Boston,2024-01-26T03:50:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.04
900405,Hall Mews Boston,2024-01-26T03:50:00.000+00:00,feeder,0001,N Current (RMS),A,6.1
900405,Hall Mews Boston,2024-01-26T03:50:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.3
900405,Hall Mews Boston,2024-01-26T03:50:00.000+00:00,feeder,0001,L2 Current (RMS),A,1.3
900405,Hall Mews Boston,2024-01-26T03:50:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.6
900405,Hall Mews Boston,2024-01-26T03:50:00.000+00:00,transformer,,Temperature,C,23.3
900405,Hall Mews Boston,2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
900405,Hall Mews Boston,2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.26
900405,Hall Mews Boston,2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
900405,Hall Mews Boston,2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.11
900405,Hall Mews Boston,2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
900405,Hall Mews Boston,2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
900405,Hall Mews Boston,2024-01-26T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
900405,Hall Mews Boston,2024-01-26T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
900405,Hall Mews Boston,2024-01-26T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
900405,Hall Mews Boston,2024-01-26T03:50:00.000+00:00,busbar,,L3 Active Power,kW,37.91
900405,Hall Mews Boston,2024-01-26T03:50:00.000+00:00,busbar,,L2 Active Power,kW,30.31
900405,Hall Mews Boston,2024-01-26T03:50:00.000+00:00,busbar,,L1 Active Power,kW,20.43
900405,Hall Mews Boston,2024-01-26T03:50:00.000+00:00,busbar,,N Current (RMS),A,72.3
900405,Hall Mews Boston,2024-01-26T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.0
900405,Hall Mews Boston,2024-01-26T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
900405,Hall Mews Boston,2024-01-26T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
900405,Hall Mews Boston,2024-01-26T03:40:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.36
900405,Hall Mews Boston,2024-01-26T03:40:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.23
900405,Hall Mews Boston,2024-01-26T03:40:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.22
900405,Hall Mews Boston,2024-01-26T03:40:00.000+00:00,feeder,0003,L3 Active Power,kW,3.12
900405,Hall Mews Boston,2024-01-26T03:40:00.000+00:00,feeder,0003,L2 Active Power,kW,4.31
900405,Hall Mews Boston,2024-01-26T03:40:00.000+00:00,feeder,0003,L1 Active Power,kW,2.72
900405,Hall Mews Boston,2024-01-26T03:40:00.000+00:00,feeder,0003,N Current (RMS),A,10.6
900405,Hall Mews Boston,2024-01-26T03:40:00.000+00:00,feeder,0003,L3 Current (RMS),A,14.0
900405,Hall Mews Boston,2024-01-26T03:40:00.000+00:00,feeder,0003,L2 Current (RMS),A,20.0
900405,Hall Mews Boston,2024-01-26T03:40:00.000+00:00,feeder,0003,L1 Current (RMS),A,12.9
900405,Hall Mews Boston,2024-01-26T03:40:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.08
900405,Hall Mews Boston,2024-01-26T03:40:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.63
900405,Hall Mews Boston,2024-01-26T03:40:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.22
900405,Hall Mews Boston,2024-01-26T03:40:00.000+00:00,feeder,0002,L3 Active Power,kW,35.4
900405,Hall Mews Boston,2024-01-26T03:40:00.000+00:00,feeder,0002,L2 Active Power,kW,29.02
900405,Hall Mews Boston,2024-01-26T03:40:00.000+00:00,feeder,0002,L1 Active Power,kW,19.16
900405,Hall Mews Boston,2024-01-26T03:40:00.000+00:00,feeder,0002,N Current (RMS),A,61.0
900405,Hall Mews Boston,2024-01-26T03:40:00.000+00:00,feeder,0002,L3 Current (RMS),A,150.7
900405,Hall Mews Boston,2024-01-26T03:40:00.000+00:00,feeder,0002,L2 Current (RMS),A,124.4
900405,Hall Mews Boston,2024-01-26T03:40:00.000+00:00,feeder,0002,L1 Current (RMS),A,82.0
900405,Hall Mews Boston,2024-01-26T03:40:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.01
900405,Hall Mews Boston,2024-01-26T03:40:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.19
900405,Hall Mews Boston,2024-01-26T03:40:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.08
900405,Hall Mews Boston,2024-01-26T03:40:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.26
900405,Hall Mews Boston,2024-01-26T03:40:00.000+00:00,feeder,0001,L2 Active Power,kW,0.18
900405,Hall Mews Boston,2024-01-26T03:40:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.04
900405,Hall Mews Boston,2024-01-26T03:40:00.000+00:00,feeder,0001,N Current (RMS),A,5.4
900405,Hall Mews Boston,2024-01-26T03:40:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.2
900405,Hall Mews Boston,2024-01-26T03:40:00.000+00:00,feeder,0001,L2 Current (RMS),A,1.3
900405,Hall Mews Boston,2024-01-26T03:40:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.6
900405,Hall Mews Boston,2024-01-26T03:40:00.000+00:00,transformer,,Temperature,C,23.3
900405,Hall Mews Boston,2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
900405,Hall Mews Boston,2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.78
900405,Hall Mews Boston,2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
900405,Hall Mews Boston,2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.84
900405,Hall Mews Boston,2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
900405,Hall Mews Boston,2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
900405,Hall Mews Boston,2024-01-26T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
900405,Hall Mews Boston,2024-01-26T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
900405,Hall Mews Boston,2024-01-26T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
900405,Hall Mews Boston,2024-01-26T03:40:00.000+00:00,busbar,,L3 Active Power,kW,38.26
900405,Hall Mews Boston,2024-01-26T03:40:00.000+00:00,busbar,,L2 Active Power,kW,33.51
900405,Hall Mews Boston,2024-01-26T03:40:00.000+00:00,busbar,,L1 Active Power,kW,21.85
900405,Hall Mews Boston,2024-01-26T03:40:00.000+00:00,busbar,,N Current (RMS),A,70.4
900405,Hall Mews Boston,2024-01-26T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.2
900405,Hall Mews Boston,2024-01-26T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.2
900405,Hall Mews Boston,2024-01-26T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
900405,Hall Mews Boston,2024-01-26T03:30:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.5
900405,Hall Mews Boston,2024-01-26T03:30:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.28
900405,Hall Mews Boston,2024-01-26T03:30:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.23
900405,Hall Mews Boston,2024-01-26T03:30:00.000+00:00,feeder,0003,L3 Active Power,kW,3.79
900405,Hall Mews Boston,2024-01-26T03:30:00.000+00:00,feeder,0003,L2 Active Power,kW,3.39
900405,Hall Mews Boston,2024-01-26T03:30:00.000+00:00,feeder,0003,L1 Active Power,kW,2.56
900405,Hall Mews Boston,2024-01-26T03:30:00.000+00:00,feeder,0003,N Current (RMS),A,12.4
900405,Hall Mews Boston,2024-01-26T03:30:00.000+00:00,feeder,0003,L3 Current (RMS),A,17.5
900405,Hall Mews Boston,2024-01-26T03:30:00.000+00:00,feeder,0003,L2 Current (RMS),A,16.0
900405,Hall Mews Boston,2024-01-26T03:30:00.000+00:00,feeder,0003,L1 Current (RMS),A,12.4
900405,Hall Mews Boston,2024-01-26T03:30:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.24
900405,Hall Mews Boston,2024-01-26T03:30:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.56
900405,Hall Mews Boston,2024-01-26T03:30:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.27
900405,Hall Mews Boston,2024-01-26T03:30:00.000+00:00,feeder,0002,L3 Active Power,kW,41.61
900405,Hall Mews Boston,2024-01-26T03:30:00.000+00:00,feeder,0002,L2 Active Power,kW,28.19
900405,Hall Mews Boston,2024-01-26T03:30:00.000+00:00,feeder,0002,L1 Active Power,kW,16.49
900405,Hall Mews Boston,2024-01-26T03:30:00.000+00:00,feeder,0002,N Current (RMS),A,85.2
900405,Hall Mews Boston,2024-01-26T03:30:00.000+00:00,feeder,0002,L3 Current (RMS),A,177.7
900405,Hall Mews Boston,2024-01-26T03:30:00.000+00:00,feeder,0002,L2 Current (RMS),A,120.6
900405,Hall Mews Boston,2024-01-26T03:30:00.000+00:00,feeder,0002,L1 Current (RMS),A,71.0
900405,Hall Mews Boston,2024-01-26T03:30:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,0.04
900405,Hall Mews Boston,2024-01-26T03:30:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.11
900405,Hall Mews Boston,2024-01-26T03:30:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.12
900405,Hall Mews Boston,2024-01-26T03:30:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.33
900405,Hall Mews Boston,2024-01-26T03:30:00.000+00:00,feeder,0001,L2 Active Power,kW,0.36
900405,Hall Mews Boston,2024-01-26T03:30:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.05
900405,Hall Mews Boston,2024-01-26T03:30:00.000+00:00,feeder,0001,N Current (RMS),A,9.4
900405,Hall Mews Boston,2024-01-26T03:30:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.6
900405,Hall Mews Boston,2024-01-26T03:30:00.000+00:00,feeder,0001,L2 Current (RMS),A,1.7
900405,Hall Mews Boston,2024-01-26T03:30:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.8
900405,Hall Mews Boston,2024-01-26T03:30:00.000+00:00,transformer,,Temperature,C,23.3
900405,Hall Mews Boston,2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
900405,Hall Mews Boston,2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.98
900405,Hall Mews Boston,2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
900405,Hall Mews Boston,2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
900405,Hall Mews Boston,2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
900405,Hall Mews Boston,2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
900405,Hall Mews Boston,2024-01-26T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
900405,Hall Mews Boston,2024-01-26T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
900405,Hall Mews Boston,2024-01-26T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
900405,Hall Mews Boston,2024-01-26T03:30:00.000+00:00,busbar,,L3 Active Power,kW,45.07
900405,Hall Mews Boston,2024-01-26T03:30:00.000+00:00,busbar,,L2 Active Power,kW,31.94
900405,Hall Mews Boston,2024-01-26T03:30:00.000+00:00,busbar,,L1 Active Power,kW,19.0
900405,Hall Mews Boston,2024-01-26T03:30:00.000+00:00,busbar,,N Current (RMS),A,97.3
900405,Hall Mews Boston,2024-01-26T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,192.2
900405,Hall Mews Boston,2024-01-26T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
900405,Hall Mews Boston,2024-01-26T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
900405,Hall Mews Boston,2024-01-26T03:20:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.14
900405,Hall Mews Boston,2024-01-26T03:20:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.33
900405,Hall Mews Boston,2024-01-26T03:20:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.03
900405,Hall Mews Boston,2024-01-26T03:20:00.000+00:00,feeder,0003,L3 Active Power,kW,3.22
900405,Hall Mews Boston,2024-01-26T03:20:00.000+00:00,feeder,0003,L2 Active Power,kW,3.39
900405,Hall Mews Boston,2024-01-26T03:20:00.000+00:00,feeder,0003,L1 Active Power,kW,2.47
900405,Hall Mews Boston,2024-01-26T03:20:00.000+00:00,feeder,0003,N Current (RMS),A,10.1
900405,Hall Mews Boston,2024-01-26T03:20:00.000+00:00,feeder,0003,L3 Current (RMS),A,14.2
900405,Hall Mews Boston,2024-01-26T03:20:00.000+00:00,feeder,0003,L2 Current (RMS),A,16.2
900405,Hall Mews Boston,2024-01-26T03:20:00.000+00:00,feeder,0003,L1 Current (RMS),A,11.7
900405,Hall Mews Boston,2024-01-26T03:20:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.63
900405,Hall Mews Boston,2024-01-26T03:20:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.59
900405,Hall Mews Boston,2024-01-26T03:20:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.46
900405,Hall Mews Boston,2024-01-26T03:20:00.000+00:00,feeder,0002,L3 Active Power,kW,43.22
900405,Hall Mews Boston,2024-01-26T03:20:00.000+00:00,feeder,0002,L2 Active Power,kW,24.23
900405,Hall Mews Boston,2024-01-26T03:20:00.000+00:00,feeder,0002,L1 Active Power,kW,18.36
900405,Hall Mews Boston,2024-01-26T03:20:00.000+00:00,feeder,0002,N Current (RMS),A,87.1
900405,Hall Mews Boston,2024-01-26T03:20:00.000+00:00,feeder,0002,L3 Current (RMS),A,183.9
900405,Hall Mews Boston,2024-01-26T03:20:00.000+00:00,feeder,0002,L2 Current (RMS),A,104.6
900405,Hall Mews Boston,2024-01-26T03:20:00.000+00:00,feeder,0002,L1 Current (RMS),A,79.2
900405,Hall Mews Boston,2024-01-26T03:20:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,0.05
900405,Hall Mews Boston,2024-01-26T03:20:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.14
900405,Hall Mews Boston,2024-01-26T03:20:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.14
900405,Hall Mews Boston,2024-01-26T03:20:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.39
900405,Hall Mews Boston,2024-01-26T03:20:00.000+00:00,feeder,0001,L2 Active Power,kW,0.38
900405,Hall Mews Boston,2024-01-26T03:20:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.04
900405,Hall Mews Boston,2024-01-26T03:20:00.000+00:00,feeder,0001,N Current (RMS),A,9.4
900405,Hall Mews Boston,2024-01-26T03:20:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.8
900405,Hall Mews Boston,2024-01-26T03:20:00.000+00:00,feeder,0001,L2 Current (RMS),A,1.9
900405,Hall Mews Boston,2024-01-26T03:20:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.8
900405,Hall Mews Boston,2024-01-26T03:20:00.000+00:00,transformer,,Temperature,C,23.3
900405,Hall Mews Boston,2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
900405,Hall Mews Boston,2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.75
900405,Hall Mews Boston,2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
900405,Hall Mews Boston,2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.11
900405,Hall Mews Boston,2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
900405,Hall Mews Boston,2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.79
900405,Hall Mews Boston,2024-01-26T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
900405,Hall Mews Boston,2024-01-26T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
900405,Hall Mews Boston,2024-01-26T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
900405,Hall Mews Boston,2024-01-26T03:20:00.000+00:00,busbar,,L3 Active Power,kW,46.05
900405,Hall Mews Boston,2024-01-26T03:20:00.000+00:00,busbar,,L2 Active Power,kW,28.0
900405,Hall Mews Boston,2024-01-26T03:20:00.000+00:00,busbar,,L1 Active Power,kW,20.79
900405,Hall Mews Boston,2024-01-26T03:20:00.000+00:00,busbar,,N Current (RMS),A,96.9
900405,Hall Mews Boston,2024-01-26T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,196.1
900405,Hall Mews Boston,2024-01-26T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
900405,Hall Mews Boston,2024-01-26T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
900405,Hall Mews Boston,2024-01-26T03:10:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.1
900405,Hall Mews Boston,2024-01-26T03:10:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.43
900405,Hall Mews Boston,2024-01-26T03:10:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.91
900405,Hall Mews Boston,2024-01-26T03:10:00.000+00:00,feeder,0003,L3 Active Power,kW,3.04
900405,Hall Mews Boston,2024-01-26T03:10:00.000+00:00,feeder,0003,L2 Active Power,kW,3.4
900405,Hall Mews Boston,2024-01-26T03:10:00.000+00:00,feeder,0003,L1 Active Power,kW,2.66
900405,Hall Mews Boston,2024-01-26T03:10:00.000+00:00,feeder,0003,N Current (RMS),A,9.9
900405,Hall Mews Boston,2024-01-26T03:10:00.000+00:00,feeder,0003,L3 Current (RMS),A,13.6
900405,Hall Mews Boston,2024-01-26T03:10:00.000+00:00,feeder,0003,L2 Current (RMS),A,16.4
900405,Hall Mews Boston,2024-01-26T03:10:00.000+00:00,feeder,0003,L1 Current (RMS),A,12.2
900405,Hall Mews Boston,2024-01-26T03:10:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.92
900405,Hall Mews Boston,2024-01-26T03:10:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.86
900405,Hall Mews Boston,2024-01-26T03:10:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.46
900405,Hall Mews Boston,2024-01-26T03:10:00.000+00:00,feeder,0002,L3 Active Power,kW,40.13
900405,Hall Mews Boston,2024-01-26T03:10:00.000+00:00,feeder,0002,L2 Active Power,kW,26.04
900405,Hall Mews Boston,2024-01-26T03:10:00.000+00:00,feeder,0002,L1 Active Power,kW,19.65
900405,Hall Mews Boston,2024-01-26T03:10:00.000+00:00,feeder,0002,N Current (RMS),A,75.5
900405,Hall Mews Boston,2024-01-26T03:10:00.000+00:00,feeder,0002,L3 Current (RMS),A,171.9
900405,Hall Mews Boston,2024-01-26T03:10:00.000+00:00,feeder,0002,L2 Current (RMS),A,111.9
900405,Hall Mews Boston,2024-01-26T03:10:00.000+00:00,feeder,0002,L1 Current (RMS),A,84.8
900405,Hall Mews Boston,2024-01-26T03:10:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,0.02
900405,Hall Mews Boston,2024-01-26T03:10:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.21
900405,Hall Mews Boston,2024-01-26T03:10:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.12
900405,Hall Mews Boston,2024-01-26T03:10:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.34
900405,Hall Mews Boston,2024-01-26T03:10:00.000+00:00,feeder,0001,L2 Active Power,kW,0.26
900405,Hall Mews Boston,2024-01-26T03:10:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.03
900405,Hall Mews Boston,2024-01-26T03:10:00.000+00:00,feeder,0001,N Current (RMS),A,8.3
900405,Hall Mews Boston,2024-01-26T03:10:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.6
900405,Hall Mews Boston,2024-01-26T03:10:00.000+00:00,feeder,0001,L2 Current (RMS),A,1.6
900405,Hall Mews Boston,2024-01-26T03:10:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.7
900405,Hall Mews Boston,2024-01-26T03:10:00.000+00:00,transformer,,Temperature,C,23.3
900405,Hall Mews Boston,2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
900405,Hall Mews Boston,2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.72
900405,Hall Mews Boston,2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
900405,Hall Mews Boston,2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.97
900405,Hall Mews Boston,2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
900405,Hall Mews Boston,2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
900405,Hall Mews Boston,2024-01-26T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
900405,Hall Mews Boston,2024-01-26T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
900405,Hall Mews Boston,2024-01-26T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
900405,Hall Mews Boston,2024-01-26T03:10:00.000+00:00,busbar,,L3 Active Power,kW,42.83
900405,Hall Mews Boston,2024-01-26T03:10:00.000+00:00,busbar,,L2 Active Power,kW,29.7
900405,Hall Mews Boston,2024-01-26T03:10:00.000+00:00,busbar,,L1 Active Power,kW,22.29
900405,Hall Mews Boston,2024-01-26T03:10:00.000+00:00,busbar,,N Current (RMS),A,82.6
900405,Hall Mews Boston,2024-01-26T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,183.5
900405,Hall Mews Boston,2024-01-26T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
900405,Hall Mews Boston,2024-01-26T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
900405,Hall Mews Boston,2024-01-26T03:00:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.17
900405,Hall Mews Boston,2024-01-26T03:00:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.55
900405,Hall Mews Boston,2024-01-26T03:00:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.22
900405,Hall Mews Boston,2024-01-26T03:00:00.000+00:00,feeder,0003,L3 Active Power,kW,3.06
900405,Hall Mews Boston,2024-01-26T03:00:00.000+00:00,feeder,0003,L2 Active Power,kW,3.13
900405,Hall Mews Boston,2024-01-26T03:00:00.000+00:00,feeder,0003,L1 Active Power,kW,2.38
900405,Hall Mews Boston,2024-01-26T03:00:00.000+00:00,feeder,0003,N Current (RMS),A,9.8
900405,Hall Mews Boston,2024-01-26T03:00:00.000+00:00,feeder,0003,L3 Current (RMS),A,13.6
900405,Hall Mews Boston,2024-01-26T03:00:00.000+00:00,feeder,0003,L2 Current (RMS),A,15.5
900405,Hall Mews Boston,2024-01-26T03:00:00.000+00:00,feeder,0003,L1 Current (RMS),A,11.7
900405,Hall Mews Boston,2024-01-26T03:00:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.91
900405,Hall Mews Boston,2024-01-26T03:00:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.1
900405,Hall Mews Boston,2024-01-26T03:00:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.36
900405,Hall Mews Boston,2024-01-26T03:00:00.000+00:00,feeder,0002,L3 Active Power,kW,36.64
900405,Hall Mews Boston,2024-01-26T03:00:00.000+00:00,feeder,0002,L2 Active Power,kW,32.54
900405,Hall Mews Boston,2024-01-26T03:00:00.000+00:00,feeder,0002,L1 Active Power,kW,21.01
900405,Hall Mews Boston,2024-01-26T03:00:00.000+00:00,feeder,0002,N Current (RMS),A,61.7
900405,Hall Mews Boston,2024-01-26T03:00:00.000+00:00,feeder,0002,L3 Current (RMS),A,156.2
900405,Hall Mews Boston,2024-01-26T03:00:00.000+00:00,feeder,0002,L2 Current (RMS),A,141.1
900405,Hall Mews Boston,2024-01-26T03:00:00.000+00:00,feeder,0002,L1 Current (RMS),A,90.1
900405,Hall Mews Boston,2024-01-26T03:00:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.04
900405,Hall Mews Boston,2024-01-26T03:00:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.19
900405,Hall Mews Boston,2024-01-26T03:00:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.08
900405,Hall Mews Boston,2024-01-26T03:00:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.25
900405,Hall Mews Boston,2024-01-26T03:00:00.000+00:00,feeder,0001,L2 Active Power,kW,0.18
900405,Hall Mews Boston,2024-01-26T03:00:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.03
900405,Hall Mews Boston,2024-01-26T03:00:00.000+00:00,feeder,0001,N Current (RMS),A,6.0
900405,Hall Mews Boston,2024-01-26T03:00:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.2
900405,Hall Mews Boston,2024-01-26T03:00:00.000+00:00,feeder,0001,L2 Current (RMS),A,1.3
900405,Hall Mews Boston,2024-01-26T03:00:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.6
900405,Hall Mews Boston,2024-01-26T03:00:00.000+00:00,transformer,,Temperature,C,23.3
900405,Hall Mews Boston,2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
900405,Hall Mews Boston,2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.7
900405,Hall Mews Boston,2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
900405,Hall Mews Boston,2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.03
900405,Hall Mews Boston,2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
900405,Hall Mews Boston,2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.5
900405,Hall Mews Boston,2024-01-26T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
900405,Hall Mews Boston,2024-01-26T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
900405,Hall Mews Boston,2024-01-26T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
900405,Hall Mews Boston,2024-01-26T03:00:00.000+00:00,busbar,,L3 Active Power,kW,39.45
900405,Hall Mews Boston,2024-01-26T03:00:00.000+00:00,busbar,,L2 Active Power,kW,35.84
900405,Hall Mews Boston,2024-01-26T03:00:00.000+00:00,busbar,,L1 Active Power,kW,23.36
900405,Hall Mews Boston,2024-01-26T03:00:00.000+00:00,busbar,,N Current (RMS),A,69.9
900405,Hall Mews Boston,2024-01-26T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.4
900405,Hall Mews Boston,2024-01-26T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.8
900405,Hall Mews Boston,2024-01-26T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
900405,Hall Mews Boston,2024-01-26T02:50:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.32
900405,Hall Mews Boston,2024-01-26T02:50:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.8
900405,Hall Mews Boston,2024-01-26T02:50:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.4
900405,Hall Mews Boston,2024-01-26T02:50:00.000+00:00,feeder,0003,L3 Active Power,kW,2.86
900405,Hall Mews Boston,2024-01-26T02:50:00.000+00:00,feeder,0003,L2 Active Power,kW,3.92
900405,Hall Mews Boston,2024-01-26T02:50:00.000+00:00,feeder,0003,L1 Active Power,kW,2.44
900405,Hall Mews Boston,2024-01-26T02:50:00.000+00:00,feeder,0003,N Current (RMS),A,10.3
900405,Hall Mews Boston,2024-01-26T02:50:00.000+00:00,feeder,0003,L3 Current (RMS),A,12.8
900405,Hall Mews Boston,2024-01-26T02:50:00.000+00:00,feeder,0003,L2 Current (RMS),A,17.9
900405,Hall Mews Boston,2024-01-26T02:50:00.000+00:00,feeder,0003,L1 Current (RMS),A,12.3
900405,Hall Mews Boston,2024-01-26T02:50:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.88
900405,Hall Mews Boston,2024-01-26T02:50:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.7
900405,Hall Mews Boston,2024-01-26T02:50:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-0.64
900405,Hall Mews Boston,2024-01-26T02:50:00.000+00:00,feeder,0002,L3 Active Power,kW,37.45
900405,Hall Mews Boston,2024-01-26T02:50:00.000+00:00,feeder,0002,L2 Active Power,kW,23.18
900405,Hall Mews Boston,2024-01-26T02:50:00.000+00:00,feeder,0002,L1 Active Power,kW,18.39
900405,Hall Mews Boston,2024-01-26T02:50:00.000+00:00,feeder,0002,N Current (RMS),A,65.2
900405,Hall Mews Boston,2024-01-26T02:50:00.000+00:00,feeder,0002,L3 Current (RMS),A,159.8
900405,Hall Mews Boston,2024-01-26T02:50:00.000+00:00,feeder,0002,L2 Current (RMS),A,101.1
900405,Hall Mews Boston,2024-01-26T02:50:00.000+00:00,feeder,0002,L1 Current (RMS),A,78.8
900405,Hall Mews Boston,2024-01-26T02:50:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,0.01
900405,Hall Mews Boston,2024-01-26T02:50:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.19
900405,Hall Mews Boston,2024-01-26T02:50:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.11
900405,Hall Mews Boston,2024-01-26T02:50:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.32
900405,Hall Mews Boston,2024-01-26T02:50:00.000+00:00,feeder,0001,L2 Active Power,kW,0.26
900405,Hall Mews Boston,2024-01-26T02:50:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.03
900405,Hall Mews Boston,2024-01-26T02:50:00.000+00:00,feeder,0001,N Current (RMS),A,7.0
900405,Hall Mews Boston,2024-01-26T02:50:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.5
900405,Hall Mews Boston,2024-01-26T02:50:00.000+00:00,feeder,0001,L2 Current (RMS),A,1.5
900405,Hall Mews Boston,2024-01-26T02:50:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.7
900405,Hall Mews Boston,2024-01-26T02:50:00.000+00:00,transformer,,Temperature,C,23.4
900405,Hall Mews Boston,2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
900405,Hall Mews Boston,2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.54
900405,Hall Mews Boston,2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
900405,Hall Mews Boston,2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.05
900405,Hall Mews Boston,2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
900405,Hall Mews Boston,2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
900405,Hall Mews Boston,2024-01-26T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
900405,Hall Mews Boston,2024-01-26T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
900405,Hall Mews Boston,2024-01-26T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
900405,Hall Mews Boston,2024-01-26T02:50:00.000+00:00,busbar,,L3 Active Power,kW,39.98
900405,Hall Mews Boston,2024-01-26T02:50:00.000+00:00,busbar,,L2 Active Power,kW,27.37
900405,Hall Mews Boston,2024-01-26T02:50:00.000+00:00,busbar,,L1 Active Power,kW,20.8
900405,Hall Mews Boston,2024-01-26T02:50:00.000+00:00,busbar,,N Current (RMS),A,74.6
900405,Hall Mews Boston,2024-01-26T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.9
900405,Hall Mews Boston,2024-01-26T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
900405,Hall Mews Boston,2024-01-26T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
900405,Hall Mews Boston,2024-01-26T02:40:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.1
900405,Hall Mews Boston,2024-01-26T02:40:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.39
900405,Hall Mews Boston,2024-01-26T02:40:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.22
900405,Hall Mews Boston,2024-01-26T02:40:00.000+00:00,feeder,0003,L3 Active Power,kW,3.21
900405,Hall Mews Boston,2024-01-26T02:40:00.000+00:00,feeder,0003,L2 Active Power,kW,4.69
900405,Hall Mews Boston,2024-01-26T02:40:00.000+00:00,feeder,0003,L1 Active Power,kW,2.71
900405,Hall Mews Boston,2024-01-26T02:40:00.000+00:00,feeder,0003,N Current (RMS),A,10.6
900405,Hall Mews Boston,2024-01-26T02:40:00.000+00:00,feeder,0003,L3 Current (RMS),A,14.1
900405,Hall Mews Boston,2024-01-26T02:40:00.000+00:00,feeder,0003,L2 Current (RMS),A,20.3
900405,Hall Mews Boston,2024-01-26T02:40:00.000+00:00,feeder,0003,L1 Current (RMS),A,12.8
900405,Hall Mews Boston,2024-01-26T02:40:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.72
900405,Hall Mews Boston,2024-01-26T02:40:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.19
900405,Hall Mews Boston,2024-01-26T02:40:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-0.62
900405,Hall Mews Boston,2024-01-26T02:40:00.000+00:00,feeder,0002,L3 Active Power,kW,41.1
900405,Hall Mews Boston,2024-01-26T02:40:00.000+00:00,feeder,0002,L2 Active Power,kW,23.51
900405,Hall Mews Boston,2024-01-26T02:40:00.000+00:00,feeder,0002,L1 Active Power,kW,20.81
900405,Hall Mews Boston,2024-01-26T02:40:00.000+00:00,feeder,0002,N Current (RMS),A,74.1
900405,Hall Mews Boston,2024-01-26T02:40:00.000+00:00,feeder,0002,L3 Current (RMS),A,173.8
900405,Hall Mews Boston,2024-01-26T02:40:00.000+00:00,feeder,0002,L2 Current (RMS),A,100.4
900405,Hall Mews Boston,2024-01-26T02:40:00.000+00:00,feeder,0002,L1 Current (RMS),A,87.8
900405,Hall Mews Boston,2024-01-26T02:40:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,0.01
900405,Hall Mews Boston,2024-01-26T02:40:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.01
900405,Hall Mews Boston,2024-01-26T02:40:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.12
900405,Hall Mews Boston,2024-01-26T02:40:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.37
900405,Hall Mews Boston,2024-01-26T02:40:00.000+00:00,feeder,0001,L2 Active Power,kW,0.41
900405,Hall Mews Boston,2024-01-26T02:40:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.02
900405,Hall Mews Boston,2024-01-26T02:40:00.000+00:00,feeder,0001,N Current (RMS),A,7.6
900405,Hall Mews Boston,2024-01-26T02:40:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.7
900405,Hall Mews Boston,2024-01-26T02:40:00.000+00:00,feeder,0001,L2 Current (RMS),A,1.8
900405,Hall Mews Boston,2024-01-26T02:40:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.7
900405,Hall Mews Boston,2024-01-26T02:40:00.000+00:00,transformer,,Temperature,C,23.4
900405,Hall Mews Boston,2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
900405,Hall Mews Boston,2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
900405,Hall Mews Boston,2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
900405,Hall Mews Boston,2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
900405,Hall Mews Boston,2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
900405,Hall Mews Boston,2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
900405,Hall Mews Boston,2024-01-26T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
900405,Hall Mews Boston,2024-01-26T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
900405,Hall Mews Boston,2024-01-26T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
900405,Hall Mews Boston,2024-01-26T02:40:00.000+00:00,busbar,,L3 Active Power,kW,43.94
900405,Hall Mews Boston,2024-01-26T02:40:00.000+00:00,busbar,,L2 Active Power,kW,28.61
900405,Hall Mews Boston,2024-01-26T02:40:00.000+00:00,busbar,,L1 Active Power,kW,23.5
900405,Hall Mews Boston,2024-01-26T02:40:00.000+00:00,busbar,,N Current (RMS),A,83.9
900405,Hall Mews Boston,2024-01-26T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,185.9
900405,Hall Mews Boston,2024-01-26T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
900405,Hall Mews Boston,2024-01-26T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
900405,Hall Mews Boston,2024-01-26T02:30:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.0
900405,Hall Mews Boston,2024-01-26T02:30:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.35
900405,Hall Mews Boston,2024-01-26T02:30:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.95
900405,Hall Mews Boston,2024-01-26T02:30:00.000+00:00,feeder,0003,L3 Active Power,kW,3.41
900405,Hall Mews Boston,2024-01-26T02:30:00.000+00:00,feeder,0003,L2 Active Power,kW,4.89
900405,Hall Mews Boston,2024-01-26T02:30:00.000+00:00,feeder,0003,L1 Active Power,kW,3.01
900405,Hall Mews Boston,2024-01-26T02:30:00.000+00:00,feeder,0003,N Current (RMS),A,10.5
900405,Hall Mews Boston,2024-01-26T02:30:00.000+00:00,feeder,0003,L3 Current (RMS),A,14.8
900405,Hall Mews Boston,2024-01-26T02:30:00.000+00:00,feeder,0003,L2 Current (RMS),A,21.1
900405,Hall Mews Boston,2024-01-26T02:30:00.000+00:00,feeder,0003,L1 Current (RMS),A,13.4
900405,Hall Mews Boston,2024-01-26T02:30:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.7
900405,Hall Mews Boston,2024-01-26T02:30:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.4
900405,Hall Mews Boston,2024-01-26T02:30:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-0.72
900405,Hall Mews Boston,2024-01-26T02:30:00.000+00:00,feeder,0002,L3 Active Power,kW,42.59
900405,Hall Mews Boston,2024-01-26T02:30:00.000+00:00,feeder,0002,L2 Active Power,kW,24.3
900405,Hall Mews Boston,2024-01-26T02:30:00.000+00:00,feeder,0002,L1 Active Power,kW,20.44
900405,Hall Mews Boston,2024-01-26T02:30:00.000+00:00,feeder,0002,N Current (RMS),A,78.0
900405,Hall Mews Boston,2024-01-26T02:30:00.000+00:00,feeder,0002,L3 Current (RMS),A,178.6
900405,Hall Mews Boston,2024-01-26T02:30:00.000+00:00,feeder,0002,L2 Current (RMS),A,104.2
900405,Hall Mews Boston,2024-01-26T02:30:00.000+00:00,feeder,0002,L1 Current (RMS),A,86.0
900405,Hall Mews Boston,2024-01-26T02:30:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,0.02
900405,Hall Mews Boston,2024-01-26T02:30:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.08
900405,Hall Mews Boston,2024-01-26T02:30:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.13
900405,Hall Mews Boston,2024-01-26T02:30:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.38
900405,Hall Mews Boston,2024-01-26T02:30:00.000+00:00,feeder,0001,L2 Active Power,kW,0.41
900405,Hall Mews Boston,2024-01-26T02:30:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.03
900405,Hall Mews Boston,2024-01-26T02:30:00.000+00:00,feeder,0001,N Current (RMS),A,8.0
900405,Hall Mews Boston,2024-01-26T02:30:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.7
900405,Hall Mews Boston,2024-01-26T02:30:00.000+00:00,feeder,0001,L2 Current (RMS),A,1.9
900405,Hall Mews Boston,2024-01-26T02:30:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.7
900405,Hall Mews Boston,2024-01-26T02:30:00.000+00:00,transformer,,Temperature,C,23.4
900405,Hall Mews Boston,2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
900405,Hall Mews Boston,2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
900405,Hall Mews Boston,2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
900405,Hall Mews Boston,2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
900405,Hall Mews Boston,2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
900405,Hall Mews Boston,2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
900405,Hall Mews Boston,2024-01-26T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
900405,Hall Mews Boston,2024-01-26T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
900405,Hall Mews Boston,2024-01-26T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
900405,Hall Mews Boston,2024-01-26T02:30:00.000+00:00,busbar,,L3 Active Power,kW,45.62
900405,Hall Mews Boston,2024-01-26T02:30:00.000+00:00,busbar,,L2 Active Power,kW,29.61
900405,Hall Mews Boston,2024-01-26T02:30:00.000+00:00,busbar,,L1 Active Power,kW,23.43
900405,Hall Mews Boston,2024-01-26T02:30:00.000+00:00,busbar,,N Current (RMS),A,87.1
900405,Hall Mews Boston,2024-01-26T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,191.4
900405,Hall Mews Boston,2024-01-26T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
900405,Hall Mews Boston,2024-01-26T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
900405,Hall Mews Boston,2024-01-26T02:20:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.45
900405,Hall Mews Boston,2024-01-26T02:20:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.35
900405,Hall Mews Boston,2024-01-26T02:20:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.12
900405,Hall Mews Boston,2024-01-26T02:20:00.000+00:00,feeder,0003,L3 Active Power,kW,2.94
900405,Hall Mews Boston,2024-01-26T02:20:00.000+00:00,feeder,0003,L2 Active Power,kW,4.94
900405,Hall Mews Boston,2024-01-26T02:20:00.000+00:00,feeder,0003,L1 Active Power,kW,3.11
900405,Hall Mews Boston,2024-01-26T02:20:00.000+00:00,feeder,0003,N Current (RMS),A,10.4
900405,Hall Mews Boston,2024-01-26T02:20:00.000+00:00,feeder,0003,L3 Current (RMS),A,13.2
900405,Hall Mews Boston,2024-01-26T02:20:00.000+00:00,feeder,0003,L2 Current (RMS),A,21.3
900405,Hall Mews Boston,2024-01-26T02:20:00.000+00:00,feeder,0003,L1 Current (RMS),A,14.0
900405,Hall Mews Boston,2024-01-26T02:20:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.07
900405,Hall Mews Boston,2024-01-26T02:20:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.77
900405,Hall Mews Boston,2024-01-26T02:20:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-0.95
900405,Hall Mews Boston,2024-01-26T02:20:00.000+00:00,feeder,0002,L3 Active Power,kW,46.54
900405,Hall Mews Boston,2024-01-26T02:20:00.000+00:00,feeder,0002,L2 Active Power,kW,22.99
900405,Hall Mews Boston,2024-01-26T02:20:00.000+00:00,feeder,0002,L1 Active Power,kW,21.19
900405,Hall Mews Boston,2024-01-26T02:20:00.000+00:00,feeder,0002,N Current (RMS),A,90.7
900405,Hall Mews Boston,2024-01-26T02:20:00.000+00:00,feeder,0002,L3 Current (RMS),A,194.9
900405,Hall Mews Boston,2024-01-26T02:20:00.000+00:00,feeder,0002,L2 Current (RMS),A,98.8
900405,Hall Mews Boston,2024-01-26T02:20:00.000+00:00,feeder,0002,L1 Current (RMS),A,89.1
900405,Hall Mews Boston,2024-01-26T02:20:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,0.04
900405,Hall Mews Boston,2024-01-26T02:20:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.22
900405,Hall Mews Boston,2024-01-26T02:20:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.15
900405,Hall Mews Boston,2024-01-26T02:20:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.44
900405,Hall Mews Boston,2024-01-26T02:20:00.000+00:00,feeder,0001,L2 Active Power,kW,0.38
900405,Hall Mews Boston,2024-01-26T02:20:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.03
900405,Hall Mews Boston,2024-01-26T02:20:00.000+00:00,feeder,0001,N Current (RMS),A,10.4
900405,Hall Mews Boston,2024-01-26T02:20:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.9
900405,Hall Mews Boston,2024-01-26T02:20:00.000+00:00,feeder,0001,L2 Current (RMS),A,1.9
900405,Hall Mews Boston,2024-01-26T02:20:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.8
900405,Hall Mews Boston,2024-01-26T02:20:00.000+00:00,transformer,,Temperature,C,23.4
900405,Hall Mews Boston,2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
900405,Hall Mews Boston,2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
900405,Hall Mews Boston,2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
900405,Hall Mews Boston,2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
900405,Hall Mews Boston,2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
900405,Hall Mews Boston,2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
900405,Hall Mews Boston,2024-01-26T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
900405,Hall Mews Boston,2024-01-26T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
900405,Hall Mews Boston,2024-01-26T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
900405,Hall Mews Boston,2024-01-26T02:20:00.000+00:00,busbar,,L3 Active Power,kW,49.04
900405,Hall Mews Boston,2024-01-26T02:20:00.000+00:00,busbar,,L2 Active Power,kW,28.3
900405,Hall Mews Boston,2024-01-26T02:20:00.000+00:00,busbar,,L1 Active Power,kW,24.27
900405,Hall Mews Boston,2024-01-26T02:20:00.000+00:00,busbar,,N Current (RMS),A,98.3
900405,Hall Mews Boston,2024-01-26T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,205.7
900405,Hall Mews Boston,2024-01-26T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
900405,Hall Mews Boston,2024-01-26T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
900405,Hall Mews Boston,2024-01-26T02:10:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.65
900405,Hall Mews Boston,2024-01-26T02:10:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.21
900405,Hall Mews Boston,2024-01-26T02:10:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.45
900405,Hall Mews Boston,2024-01-26T02:10:00.000+00:00,feeder,0003,L3 Active Power,kW,2.56
900405,Hall Mews Boston,2024-01-26T02:10:00.000+00:00,feeder,0003,L2 Active Power,kW,5.2
900405,Hall Mews Boston,2024-01-26T02:10:00.000+00:00,feeder,0003,L1 Active Power,kW,2.95
900405,Hall Mews Boston,2024-01-26T02:10:00.000+00:00,feeder,0003,N Current (RMS),A,11.8
900405,Hall Mews Boston,2024-01-26T02:10:00.000+00:00,feeder,0003,L3 Current (RMS),A,11.9
900405,Hall Mews Boston,2024-01-26T02:10:00.000+00:00,feeder,0003,L2 Current (RMS),A,22.4
900405,Hall Mews Boston,2024-01-26T02:10:00.000+00:00,feeder,0003,L1 Current (RMS),A,14.2
900405,Hall Mews Boston,2024-01-26T02:10:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.98
900405,Hall Mews Boston,2024-01-26T02:10:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.66
900405,Hall Mews Boston,2024-01-26T02:10:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.19
900405,Hall Mews Boston,2024-01-26T02:10:00.000+00:00,feeder,0002,L3 Active Power,kW,40.79
900405,Hall Mews Boston,2024-01-26T02:10:00.000+00:00,feeder,0002,L2 Active Power,kW,24.92
900405,Hall Mews Boston,2024-01-26T02:10:00.000+00:00,feeder,0002,L1 Active Power,kW,21.7
900405,Hall Mews Boston,2024-01-26T02:10:00.000+00:00,feeder,0002,N Current (RMS),A,70.0
900405,Hall Mews Boston,2024-01-26T02:10:00.000+00:00,feeder,0002,L3 Current (RMS),A,171.7
900405,Hall Mews Boston,2024-01-26T02:10:00.000+00:00,feeder,0002,L2 Current (RMS),A,107.1
900405,Hall Mews Boston,2024-01-26T02:10:00.000+00:00,feeder,0002,L1 Current (RMS),A,91.6
900405,Hall Mews Boston,2024-01-26T02:10:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,0.01
900405,Hall Mews Boston,2024-01-26T02:10:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.2
900405,Hall Mews Boston,2024-01-26T02:10:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.12
900405,Hall Mews Boston,2024-01-26T02:10:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.35
900405,Hall Mews Boston,2024-01-26T02:10:00.000+00:00,feeder,0001,L2 Active Power,kW,0.29
900405,Hall Mews Boston,2024-01-26T02:10:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.03
900405,Hall Mews Boston,2024-01-26T02:10:00.000+00:00,feeder,0001,N Current (RMS),A,7.6
900405,Hall Mews Boston,2024-01-26T02:10:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.6
900405,Hall Mews Boston,2024-01-26T02:10:00.000+00:00,feeder,0001,L2 Current (RMS),A,1.6
900405,Hall Mews Boston,2024-01-26T02:10:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.7
900405,Hall Mews Boston,2024-01-26T02:10:00.000+00:00,transformer,,Temperature,C,23.4
900405,Hall Mews Boston,2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
900405,Hall Mews Boston,2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
900405,Hall Mews Boston,2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
900405,Hall Mews Boston,2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
900405,Hall Mews Boston,2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
900405,Hall Mews Boston,2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
900405,Hall Mews Boston,2024-01-26T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
900405,Hall Mews Boston,2024-01-26T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
900405,Hall Mews Boston,2024-01-26T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
900405,Hall Mews Boston,2024-01-26T02:10:00.000+00:00,busbar,,L3 Active Power,kW,43.0
900405,Hall Mews Boston,2024-01-26T02:10:00.000+00:00,busbar,,L2 Active Power,kW,30.42
900405,Hall Mews Boston,2024-01-26T02:10:00.000+00:00,busbar,,L1 Active Power,kW,24.62
900405,Hall Mews Boston,2024-01-26T02:10:00.000+00:00,busbar,,N Current (RMS),A,79.2
900405,Hall Mews Boston,2024-01-26T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.4
900405,Hall Mews Boston,2024-01-26T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
900405,Hall Mews Boston,2024-01-26T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
900405,Hall Mews Boston,2024-01-26T02:00:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.37
900405,Hall Mews Boston,2024-01-26T02:00:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.46
900405,Hall Mews Boston,2024-01-26T02:00:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.39
900405,Hall Mews Boston,2024-01-26T02:00:00.000+00:00,feeder,0003,L3 Active Power,kW,2.85
900405,Hall Mews Boston,2024-01-26T02:00:00.000+00:00,feeder,0003,L2 Active Power,kW,6.74
900405,Hall Mews Boston,2024-01-26T02:00:00.000+00:00,feeder,0003,L1 Active Power,kW,4.52
900405,Hall Mews Boston,2024-01-26T02:00:00.000+00:00,feeder,0003,N Current (RMS),A,13.4
900405,Hall Mews Boston,2024-01-26T02:00:00.000+00:00,feeder,0003,L3 Current (RMS),A,12.7
900405,Hall Mews Boston,2024-01-26T02:00:00.000+00:00,feeder,0003,L2 Current (RMS),A,28.7
900405,Hall Mews Boston,2024-01-26T02:00:00.000+00:00,feeder,0003,L1 Current (RMS),A,20.0
900405,Hall Mews Boston,2024-01-26T02:00:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.43
900405,Hall Mews Boston,2024-01-26T02:00:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.98
900405,Hall Mews Boston,2024-01-26T02:00:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.1
900405,Hall Mews Boston,2024-01-26T02:00:00.000+00:00,feeder,0002,L3 Active Power,kW,40.0
900405,Hall Mews Boston,2024-01-26T02:00:00.000+00:00,feeder,0002,L2 Active Power,kW,26.24
900405,Hall Mews Boston,2024-01-26T02:00:00.000+00:00,feeder,0002,L1 Active Power,kW,23.81
900405,Hall Mews Boston,2024-01-26T02:00:00.000+00:00,feeder,0002,N Current (RMS),A,59.9
900405,Hall Mews Boston,2024-01-26T02:00:00.000+00:00,feeder,0002,L3 Current (RMS),A,168.0
900405,Hall Mews Boston,2024-01-26T02:00:00.000+00:00,feeder,0002,L2 Current (RMS),A,112.6
900405,Hall Mews Boston,2024-01-26T02:00:00.000+00:00,feeder,0002,L1 Current (RMS),A,100.5
900405,Hall Mews Boston,2024-01-26T02:00:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.03
900405,Hall Mews Boston,2024-01-26T02:00:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.11
900405,Hall Mews Boston,2024-01-26T02:00:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.1
900405,Hall Mews Boston,2024-01-26T02:00:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.34
900405,Hall Mews Boston,2024-01-26T02:00:00.000+00:00,feeder,0001,L2 Active Power,kW,0.3
900405,Hall Mews Boston,2024-01-26T02:00:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.02
900405,Hall Mews Boston,2024-01-26T02:00:00.000+00:00,feeder,0001,N Current (RMS),A,5.0
900405,Hall Mews Boston,2024-01-26T02:00:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.6
900405,Hall Mews Boston,2024-01-26T02:00:00.000+00:00,feeder,0001,L2 Current (RMS),A,1.5
900405,Hall Mews Boston,2024-01-26T02:00:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.7
900405,Hall Mews Boston,2024-01-26T02:00:00.000+00:00,transformer,,Temperature,C,23.4
900405,Hall Mews Boston,2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
900405,Hall Mews Boston,2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
900405,Hall Mews Boston,2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
900405,Hall Mews Boston,2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
900405,Hall Mews Boston,2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
900405,Hall Mews Boston,2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
900405,Hall Mews Boston,2024-01-26T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
900405,Hall Mews Boston,2024-01-26T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
900405,Hall Mews Boston,2024-01-26T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
900405,Hall Mews Boston,2024-01-26T02:00:00.000+00:00,busbar,,L3 Active Power,kW,42.51
900405,Hall Mews Boston,2024-01-26T02:00:00.000+00:00,busbar,,L2 Active Power,kW,33.28
