Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
900405,Hall Mews Boston,2024-01-26T02:00:00.000+00:00,busbar,,L1 Active Power,kW,28.31
900405,Hall Mews Boston,2024-01-26T02:00:00.000+00:00,busbar,,N Current (RMS),A,65.0
900405,Hall Mews Boston,2024-01-26T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.8
900405,Hall Mews Boston,2024-01-26T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.1
900405,Hall Mews Boston,2024-01-26T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
900405,Hall Mews Boston,2024-01-26T01:50:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.04
900405,Hall Mews Boston,2024-01-26T01:50:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.38
900405,Hall Mews Boston,2024-01-26T01:50:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.16
900405,Hall Mews Boston,2024-01-26T01:50:00.000+00:00,feeder,0003,L3 Active Power,kW,3.33
900405,Hall Mews Boston,2024-01-26T01:50:00.000+00:00,feeder,0003,L2 Active Power,kW,5.13
900405,Hall Mews Boston,2024-01-26T01:50:00.000+00:00,feeder,0003,L1 Active Power,kW,4.54
900405,Hall Mews Boston,2024-01-26T01:50:00.000+00:00,feeder,0003,N Current (RMS),A,11.3
900405,Hall Mews Boston,2024-01-26T01:50:00.000+00:00,feeder,0003,L3 Current (RMS),A,14.6
900405,Hall Mews Boston,2024-01-26T01:50:00.000+00:00,feeder,0003,L2 Current (RMS),A,22.1
900405,Hall Mews Boston,2024-01-26T01:50:00.000+00:00,feeder,0003,L1 Current (RMS),A,19.9
900405,Hall Mews Boston,2024-01-26T01:50:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.81
900405,Hall Mews Boston,2024-01-26T01:50:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.58
900405,Hall Mews Boston,2024-01-26T01:50:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.21
900405,Hall Mews Boston,2024-01-26T01:50:00.000+00:00,feeder,0002,L3 Active Power,kW,43.62
900405,Hall Mews Boston,2024-01-26T01:50:00.000+00:00,feeder,0002,L2 Active Power,kW,26.23
900405,Hall Mews Boston,2024-01-26T01:50:00.000+00:00,feeder,0002,L1 Active Power,kW,19.16
900405,Hall Mews Boston,2024-01-26T01:50:00.000+00:00,feeder,0002,N Current (RMS),A,83.0
900405,Hall Mews Boston,2024-01-26T01:50:00.000+00:00,feeder,0002,L3 Current (RMS),A,184.0
900405,Hall Mews Boston,2024-01-26T01:50:00.000+00:00,feeder,0002,L2 Current (RMS),A,112.6
900405,Hall Mews Boston,2024-01-26T01:50:00.000+00:00,feeder,0002,L1 Current (RMS),A,81.7
900405,Hall Mews Boston,2024-01-26T01:50:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,0.03
900405,Hall Mews Boston,2024-01-26T01:50:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.16
900405,Hall Mews Boston,2024-01-26T01:50:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.13
900405,Hall Mews Boston,2024-01-26T01:50:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.38
900405,Hall Mews Boston,2024-01-26T01:50:00.000+00:00,feeder,0001,L2 Active Power,kW,0.37
900405,Hall Mews Boston,2024-01-26T01:50:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.04
900405,Hall Mews Boston,2024-01-26T01:50:00.000+00:00,feeder,0001,N Current (RMS),A,8.6
900405,Hall Mews Boston,2024-01-26T01:50:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.7
900405,Hall Mews Boston,2024-01-26T01:50:00.000+00:00,feeder,0001,L2 Current (RMS),A,1.8
900405,Hall Mews Boston,2024-01-26T01:50:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.8
900405,Hall Mews Boston,2024-01-26T01:50:00.000+00:00,transformer,,Temperature,C,23.4
900405,Hall Mews Boston,2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
900405,Hall Mews Boston,2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
900405,Hall Mews Boston,2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
900405,Hall Mews Boston,2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
900405,Hall Mews Boston,2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
900405,Hall Mews Boston,2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
900405,Hall Mews Boston,2024-01-26T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
900405,Hall Mews Boston,2024-01-26T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
900405,Hall Mews Boston,2024-01-26T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
900405,Hall Mews Boston,2024-01-26T01:50:00.000+00:00,busbar,,L3 Active Power,kW,46.57
900405,Hall Mews Boston,2024-01-26T01:50:00.000+00:00,busbar,,L2 Active Power,kW,31.73
900405,Hall Mews Boston,2024-01-26T01:50:00.000+00:00,busbar,,L1 Active Power,kW,23.65
900405,Hall Mews Boston,2024-01-26T01:50:00.000+00:00,busbar,,N Current (RMS),A,90.2
900405,Hall Mews Boston,2024-01-26T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,196.6
900405,Hall Mews Boston,2024-01-26T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
900405,Hall Mews Boston,2024-01-26T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
900405,Hall Mews Boston,2024-01-26T01:40:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.3
900405,Hall Mews Boston,2024-01-26T01:40:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.4
900405,Hall Mews Boston,2024-01-26T01:40:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.08
900405,Hall Mews Boston,2024-01-26T01:40:00.000+00:00,feeder,0003,L3 Active Power,kW,3.4
900405,Hall Mews Boston,2024-01-26T01:40:00.000+00:00,feeder,0003,L2 Active Power,kW,5.06
900405,Hall Mews Boston,2024-01-26T01:40:00.000+00:00,feeder,0003,L1 Active Power,kW,4.68
900405,Hall Mews Boston,2024-01-26T01:40:00.000+00:00,feeder,0003,N Current (RMS),A,11.7
900405,Hall Mews Boston,2024-01-26T01:40:00.000+00:00,feeder,0003,L3 Current (RMS),A,15.1
900405,Hall Mews Boston,2024-01-26T01:40:00.000+00:00,feeder,0003,L2 Current (RMS),A,21.8
900405,Hall Mews Boston,2024-01-26T01:40:00.000+00:00,feeder,0003,L1 Current (RMS),A,20.4
900405,Hall Mews Boston,2024-01-26T01:40:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.64
900405,Hall Mews Boston,2024-01-26T01:40:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.49
900405,Hall Mews Boston,2024-01-26T01:40:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.26
900405,Hall Mews Boston,2024-01-26T01:40:00.000+00:00,feeder,0002,L3 Active Power,kW,42.0
900405,Hall Mews Boston,2024-01-26T01:40:00.000+00:00,feeder,0002,L2 Active Power,kW,26.49
900405,Hall Mews Boston,2024-01-26T01:40:00.000+00:00,feeder,0002,L1 Active Power,kW,18.31
900405,Hall Mews Boston,2024-01-26T01:40:00.000+00:00,feeder,0002,N Current (RMS),A,82.4
900405,Hall Mews Boston,2024-01-26T01:40:00.000+00:00,feeder,0002,L3 Current (RMS),A,177.8
900405,Hall Mews Boston,2024-01-26T01:40:00.000+00:00,feeder,0002,L2 Current (RMS),A,114.9
900405,Hall Mews Boston,2024-01-26T01:40:00.000+00:00,feeder,0002,L1 Current (RMS),A,78.1
900405,Hall Mews Boston,2024-01-26T01:40:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,0.04
900405,Hall Mews Boston,2024-01-26T01:40:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.15
900405,Hall Mews Boston,2024-01-26T01:40:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.12
900405,Hall Mews Boston,2024-01-26T01:40:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.35
900405,Hall Mews Boston,2024-01-26T01:40:00.000+00:00,feeder,0001,L2 Active Power,kW,0.38
900405,Hall Mews Boston,2024-01-26T01:40:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.05
900405,Hall Mews Boston,2024-01-26T01:40:00.000+00:00,feeder,0001,N Current (RMS),A,8.9
900405,Hall Mews Boston,2024-01-26T01:40:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.6
900405,Hall Mews Boston,2024-01-26T01:40:00.000+00:00,feeder,0001,L2 Current (RMS),A,1.8
900405,Hall Mews Boston,2024-01-26T01:40:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.8
900405,Hall Mews Boston,2024-01-26T01:40:00.000+00:00,transformer,,Temperature,C,23.4
900405,Hall Mews Boston,2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
900405,Hall Mews Boston,2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
900405,Hall Mews Boston,2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
900405,Hall Mews Boston,2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
900405,Hall Mews Boston,2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
900405,Hall Mews Boston,2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
900405,Hall Mews Boston,2024-01-26T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
900405,Hall Mews Boston,2024-01-26T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
900405,Hall Mews Boston,2024-01-26T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
900405,Hall Mews Boston,2024-01-26T01:40:00.000+00:00,busbar,,L3 Active Power,kW,45.05
900405,Hall Mews Boston,2024-01-26T01:40:00.000+00:00,busbar,,L2 Active Power,kW,31.92
900405,Hall Mews Boston,2024-01-26T01:40:00.000+00:00,busbar,,L1 Active Power,kW,22.95
900405,Hall Mews Boston,2024-01-26T01:40:00.000+00:00,busbar,,N Current (RMS),A,90.1
900405,Hall Mews Boston,2024-01-26T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,190.9
900405,Hall Mews Boston,2024-01-26T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
900405,Hall Mews Boston,2024-01-26T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
900405,Hall Mews Boston,2024-01-26T01:30:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.1
900405,Hall Mews Boston,2024-01-26T01:30:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.32
900405,Hall Mews Boston,2024-01-26T01:30:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.13
900405,Hall Mews Boston,2024-01-26T01:30:00.000+00:00,feeder,0003,L3 Active Power,kW,3.38
900405,Hall Mews Boston,2024-01-26T01:30:00.000+00:00,feeder,0003,L2 Active Power,kW,5.15
900405,Hall Mews Boston,2024-01-26T01:30:00.000+00:00,feeder,0003,L1 Active Power,kW,4.79
900405,Hall Mews Boston,2024-01-26T01:30:00.000+00:00,feeder,0003,N Current (RMS),A,12.2
900405,Hall Mews Boston,2024-01-26T01:30:00.000+00:00,feeder,0003,L3 Current (RMS),A,15.0
900405,Hall Mews Boston,2024-01-26T01:30:00.000+00:00,feeder,0003,L2 Current (RMS),A,22.3
900405,Hall Mews Boston,2024-01-26T01:30:00.000+00:00,feeder,0003,L1 Current (RMS),A,20.9
900405,Hall Mews Boston,2024-01-26T01:30:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.94
900405,Hall Mews Boston,2024-01-26T01:30:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.57
900405,Hall Mews Boston,2024-01-26T01:30:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.7
900405,Hall Mews Boston,2024-01-26T01:30:00.000+00:00,feeder,0002,L3 Active Power,kW,41.63
900405,Hall Mews Boston,2024-01-26T01:30:00.000+00:00,feeder,0002,L2 Active Power,kW,24.62
900405,Hall Mews Boston,2024-01-26T01:30:00.000+00:00,feeder,0002,L1 Active Power,kW,17.81
900405,Hall Mews Boston,2024-01-26T01:30:00.000+00:00,feeder,0002,N Current (RMS),A,83.2
900405,Hall Mews Boston,2024-01-26T01:30:00.000+00:00,feeder,0002,L3 Current (RMS),A,176.0
900405,Hall Mews Boston,2024-01-26T01:30:00.000+00:00,feeder,0002,L2 Current (RMS),A,106.0
900405,Hall Mews Boston,2024-01-26T01:30:00.000+00:00,feeder,0002,L1 Current (RMS),A,76.0
900405,Hall Mews Boston,2024-01-26T01:30:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,0.06
900405,Hall Mews Boston,2024-01-26T01:30:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.12
900405,Hall Mews Boston,2024-01-26T01:30:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.13
900405,Hall Mews Boston,2024-01-26T01:30:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.36
900405,Hall Mews Boston,2024-01-26T01:30:00.000+00:00,feeder,0001,L2 Active Power,kW,0.88
900405,Hall Mews Boston,2024-01-26T01:30:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.04
900405,Hall Mews Boston,2024-01-26T01:30:00.000+00:00,feeder,0001,N Current (RMS),A,7.6
900405,Hall Mews Boston,2024-01-26T01:30:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.7
900405,Hall Mews Boston,2024-01-26T01:30:00.000+00:00,feeder,0001,L2 Current (RMS),A,4.8
900405,Hall Mews Boston,2024-01-26T01:30:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.8
900405,Hall Mews Boston,2024-01-26T01:30:00.000+00:00,transformer,,Temperature,C,23.5
900405,Hall Mews Boston,2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
900405,Hall Mews Boston,2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
900405,Hall Mews Boston,2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
900405,Hall Mews Boston,2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
900405,Hall Mews Boston,2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
900405,Hall Mews Boston,2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
900405,Hall Mews Boston,2024-01-26T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
900405,Hall Mews Boston,2024-01-26T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
900405,Hall Mews Boston,2024-01-26T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
900405,Hall Mews Boston,2024-01-26T01:30:00.000+00:00,busbar,,L3 Active Power,kW,44.65
900405,Hall Mews Boston,2024-01-26T01:30:00.000+00:00,busbar,,L2 Active Power,kW,30.64
900405,Hall Mews Boston,2024-01-26T01:30:00.000+00:00,busbar,,L1 Active Power,kW,22.57
900405,Hall Mews Boston,2024-01-26T01:30:00.000+00:00,busbar,,N Current (RMS),A,90.2
900405,Hall Mews Boston,2024-01-26T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.9
900405,Hall Mews Boston,2024-01-26T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
900405,Hall Mews Boston,2024-01-26T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
900405,Hall Mews Boston,2024-01-26T01:20:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.06
900405,Hall Mews Boston,2024-01-26T01:20:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.32
900405,Hall Mews Boston,2024-01-26T01:20:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.33
900405,Hall Mews Boston,2024-01-26T01:20:00.000+00:00,feeder,0003,L3 Active Power,kW,3.34
900405,Hall Mews Boston,2024-01-26T01:20:00.000+00:00,feeder,0003,L2 Active Power,kW,5.17
900405,Hall Mews Boston,2024-01-26T01:20:00.000+00:00,feeder,0003,L1 Active Power,kW,4.76
900405,Hall Mews Boston,2024-01-26T01:20:00.000+00:00,feeder,0003,N Current (RMS),A,12.1
900405,Hall Mews Boston,2024-01-26T01:20:00.000+00:00,feeder,0003,L3 Current (RMS),A,14.8
900405,Hall Mews Boston,2024-01-26T01:20:00.000+00:00,feeder,0003,L2 Current (RMS),A,22.4
900405,Hall Mews Boston,2024-01-26T01:20:00.000+00:00,feeder,0003,L1 Current (RMS),A,21.0
900405,Hall Mews Boston,2024-01-26T01:20:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.76
900405,Hall Mews Boston,2024-01-26T01:20:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.73
900405,Hall Mews Boston,2024-01-26T01:20:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.82
900405,Hall Mews Boston,2024-01-26T01:20:00.000+00:00,feeder,0002,L3 Active Power,kW,40.84
900405,Hall Mews Boston,2024-01-26T01:20:00.000+00:00,feeder,0002,L2 Active Power,kW,25.16
900405,Hall Mews Boston,2024-01-26T01:20:00.000+00:00,feeder,0002,L1 Active Power,kW,18.78
900405,Hall Mews Boston,2024-01-26T01:20:00.000+00:00,feeder,0002,N Current (RMS),A,79.4
900405,Hall Mews Boston,2024-01-26T01:20:00.000+00:00,feeder,0002,L3 Current (RMS),A,173.1
900405,Hall Mews Boston,2024-01-26T01:20:00.000+00:00,feeder,0002,L2 Current (RMS),A,108.8
900405,Hall Mews Boston,2024-01-26T01:20:00.000+00:00,feeder,0002,L1 Current (RMS),A,80.6
900405,Hall Mews Boston,2024-01-26T01:20:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,0.05
900405,Hall Mews Boston,2024-01-26T01:20:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.13
900405,Hall Mews Boston,2024-01-26T01:20:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.13
900405,Hall Mews Boston,2024-01-26T01:20:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.35
900405,Hall Mews Boston,2024-01-26T01:20:00.000+00:00,feeder,0001,L2 Active Power,kW,1.51
900405,Hall Mews Boston,2024-01-26T01:20:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.03
900405,Hall Mews Boston,2024-01-26T01:20:00.000+00:00,feeder,0001,N Current (RMS),A,6.3
900405,Hall Mews Boston,2024-01-26T01:20:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.6
900405,Hall Mews Boston,2024-01-26T01:20:00.000+00:00,feeder,0001,L2 Current (RMS),A,7.9
900405,Hall Mews Boston,2024-01-26T01:20:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.8
900405,Hall Mews Boston,2024-01-26T01:20:00.000+00:00,transformer,,Temperature,C,23.5
900405,Hall Mews Boston,2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
900405,Hall Mews Boston,2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
900405,Hall Mews Boston,2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
900405,Hall Mews Boston,2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
900405,Hall Mews Boston,2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
900405,Hall Mews Boston,2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
900405,Hall Mews Boston,2024-01-26T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
900405,Hall Mews Boston,2024-01-26T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
900405,Hall Mews Boston,2024-01-26T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
900405,Hall Mews Boston,2024-01-26T01:20:00.000+00:00,busbar,,L3 Active Power,kW,43.83
900405,Hall Mews Boston,2024-01-26T01:20:00.000+00:00,busbar,,L2 Active Power,kW,31.84
900405,Hall Mews Boston,2024-01-26T01:20:00.000+00:00,busbar,,L1 Active Power,kW,23.51
900405,Hall Mews Boston,2024-01-26T01:20:00.000+00:00,busbar,,N Current (RMS),A,86.8
900405,Hall Mews Boston,2024-01-26T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,186.0
900405,Hall Mews Boston,2024-01-26T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
900405,Hall Mews Boston,2024-01-26T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
900405,Hall Mews Boston,2024-01-26T01:10:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.71
900405,Hall Mews Boston,2024-01-26T01:10:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.24
900405,Hall Mews Boston,2024-01-26T01:10:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.31
900405,Hall Mews Boston,2024-01-26T01:10:00.000+00:00,feeder,0003,L3 Active Power,kW,2.82
900405,Hall Mews Boston,2024-01-26T01:10:00.000+00:00,feeder,0003,L2 Active Power,kW,5.13
900405,Hall Mews Boston,2024-01-26T01:10:00.000+00:00,feeder,0003,L1 Active Power,kW,4.65
900405,Hall Mews Boston,2024-01-26T01:10:00.000+00:00,feeder,0003,N Current (RMS),A,11.4
900405,Hall Mews Boston,2024-01-26T01:10:00.000+00:00,feeder,0003,L3 Current (RMS),A,13.3
900405,Hall Mews Boston,2024-01-26T01:10:00.000+00:00,feeder,0003,L2 Current (RMS),A,22.2
900405,Hall Mews Boston,2024-01-26T01:10:00.000+00:00,feeder,0003,L1 Current (RMS),A,20.5
900405,Hall Mews Boston,2024-01-26T01:10:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.18
900405,Hall Mews Boston,2024-01-26T01:10:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-4.06
900405,Hall Mews Boston,2024-01-26T01:10:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.7
900405,Hall Mews Boston,2024-01-26T01:10:00.000+00:00,feeder,0002,L3 Active Power,kW,42.65
900405,Hall Mews Boston,2024-01-26T01:10:00.000+00:00,feeder,0002,L2 Active Power,kW,23.87
900405,Hall Mews Boston,2024-01-26T01:10:00.000+00:00,feeder,0002,L1 Active Power,kW,17.13
900405,Hall Mews Boston,2024-01-26T01:10:00.000+00:00,feeder,0002,N Current (RMS),A,88.5
900405,Hall Mews Boston,2024-01-26T01:10:00.000+00:00,feeder,0002,L3 Current (RMS),A,180.7
900405,Hall Mews Boston,2024-01-26T01:10:00.000+00:00,feeder,0002,L2 Current (RMS),A,104.2
900405,Hall Mews Boston,2024-01-26T01:10:00.000+00:00,feeder,0002,L1 Current (RMS),A,73.6
900405,Hall Mews Boston,2024-01-26T01:10:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,0.06
900405,Hall Mews Boston,2024-01-26T01:10:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.07
900405,Hall Mews Boston,2024-01-26T01:10:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.14
900405,Hall Mews Boston,2024-01-26T01:10:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.38
900405,Hall Mews Boston,2024-01-26T01:10:00.000+00:00,feeder,0001,L2 Active Power,kW,0.51
900405,Hall Mews Boston,2024-01-26T01:10:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.04
900405,Hall Mews Boston,2024-01-26T01:10:00.000+00:00,feeder,0001,N Current (RMS),A,9.4
900405,Hall Mews Boston,2024-01-26T01:10:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.8
900405,Hall Mews Boston,2024-01-26T01:10:00.000+00:00,feeder,0001,L2 Current (RMS),A,2.4
900405,Hall Mews Boston,2024-01-26T01:10:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.8
900405,Hall Mews Boston,2024-01-26T01:10:00.000+00:00,transformer,,Temperature,C,23.5
900405,Hall Mews Boston,2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
900405,Hall Mews Boston,2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.92
900405,Hall Mews Boston,2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
900405,Hall Mews Boston,2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
900405,Hall Mews Boston,2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
900405,Hall Mews Boston,2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
900405,Hall Mews Boston,2024-01-26T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
900405,Hall Mews Boston,2024-01-26T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
900405,Hall Mews Boston,2024-01-26T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
900405,Hall Mews Boston,2024-01-26T01:10:00.000+00:00,busbar,,L3 Active Power,kW,45.08
900405,Hall Mews Boston,2024-01-26T01:10:00.000+00:00,busbar,,L2 Active Power,kW,29.51
900405,Hall Mews Boston,2024-01-26T01:10:00.000+00:00,busbar,,L1 Active Power,kW,21.74
900405,Hall Mews Boston,2024-01-26T01:10:00.000+00:00,busbar,,N Current (RMS),A,96.2
900405,Hall Mews Boston,2024-01-26T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,191.5
900405,Hall Mews Boston,2024-01-26T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
900405,Hall Mews Boston,2024-01-26T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
900405,Hall Mews Boston,2024-01-26T01:00:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.63
900405,Hall Mews Boston,2024-01-26T01:00:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.26
900405,Hall Mews Boston,2024-01-26T01:00:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.14
900405,Hall Mews Boston,2024-01-26T01:00:00.000+00:00,feeder,0003,L3 Active Power,kW,2.93
900405,Hall Mews Boston,2024-01-26T01:00:00.000+00:00,feeder,0003,L2 Active Power,kW,5.18
900405,Hall Mews Boston,2024-01-26T01:00:00.000+00:00,feeder,0003,L1 Active Power,kW,4.82
900405,Hall Mews Boston,2024-01-26T01:00:00.000+00:00,feeder,0003,N Current (RMS),A,12.2
900405,Hall Mews Boston,2024-01-26T01:00:00.000+00:00,feeder,0003,L3 Current (RMS),A,13.6
900405,Hall Mews Boston,2024-01-26T01:00:00.000+00:00,feeder,0003,L2 Current (RMS),A,22.7
900405,Hall Mews Boston,2024-01-26T01:00:00.000+00:00,feeder,0003,L1 Current (RMS),A,21.2
900405,Hall Mews Boston,2024-01-26T01:00:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.08
900405,Hall Mews Boston,2024-01-26T01:00:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.74
900405,Hall Mews Boston,2024-01-26T01:00:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.3
900405,Hall Mews Boston,2024-01-26T01:00:00.000+00:00,feeder,0002,L3 Active Power,kW,41.04
900405,Hall Mews Boston,2024-01-26T01:00:00.000+00:00,feeder,0002,L2 Active Power,kW,24.04
900405,Hall Mews Boston,2024-01-26T01:00:00.000+00:00,feeder,0002,L1 Active Power,kW,20.34
900405,Hall Mews Boston,2024-01-26T01:00:00.000+00:00,feeder,0002,N Current (RMS),A,76.3
900405,Hall Mews Boston,2024-01-26T01:00:00.000+00:00,feeder,0002,L3 Current (RMS),A,174.0
900405,Hall Mews Boston,2024-01-26T01:00:00.000+00:00,feeder,0002,L2 Current (RMS),A,104.4
900405,Hall Mews Boston,2024-01-26T01:00:00.000+00:00,feeder,0002,L1 Current (RMS),A,87.7
900405,Hall Mews Boston,2024-01-26T01:00:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,0.02
900405,Hall Mews Boston,2024-01-26T01:00:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.07
900405,Hall Mews Boston,2024-01-26T01:00:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.12
900405,Hall Mews Boston,2024-01-26T01:00:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.37
900405,Hall Mews Boston,2024-01-26T01:00:00.000+00:00,feeder,0001,L2 Active Power,kW,0.39
900405,Hall Mews Boston,2024-01-26T01:00:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.03
900405,Hall Mews Boston,2024-01-26T01:00:00.000+00:00,feeder,0001,N Current (RMS),A,7.5
900405,Hall Mews Boston,2024-01-26T01:00:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.7
900405,Hall Mews Boston,2024-01-26T01:00:00.000+00:00,feeder,0001,L2 Current (RMS),A,1.8
900405,Hall Mews Boston,2024-01-26T01:00:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.7
900405,Hall Mews Boston,2024-01-26T01:00:00.000+00:00,transformer,,Temperature,C,23.5
900405,Hall Mews Boston,2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
900405,Hall Mews Boston,2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
900405,Hall Mews Boston,2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
900405,Hall Mews Boston,2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
900405,Hall Mews Boston,2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
900405,Hall Mews Boston,2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
900405,Hall Mews Boston,2024-01-26T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
900405,Hall Mews Boston,2024-01-26T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
900405,Hall Mews Boston,2024-01-26T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
900405,Hall Mews Boston,2024-01-26T01:00:00.000+00:00,busbar,,L3 Active Power,kW,43.6
900405,Hall Mews Boston,2024-01-26T01:00:00.000+00:00,busbar,,L2 Active Power,kW,29.61
900405,Hall Mews Boston,2024-01-26T01:00:00.000+00:00,busbar,,L1 Active Power,kW,25.14
900405,Hall Mews Boston,2024-01-26T01:00:00.000+00:00,busbar,,N Current (RMS),A,82.5
900405,Hall Mews Boston,2024-01-26T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,185.4
900405,Hall Mews Boston,2024-01-26T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
900405,Hall Mews Boston,2024-01-26T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
900405,Hall Mews Boston,2024-01-26T00:50:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.09
900405,Hall Mews Boston,2024-01-26T00:50:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.43
900405,Hall Mews Boston,2024-01-26T00:50:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.15
900405,Hall Mews Boston,2024-01-26T00:50:00.000+00:00,feeder,0003,L3 Active Power,kW,3.43
900405,Hall Mews Boston,2024-01-26T00:50:00.000+00:00,feeder,0003,L2 Active Power,kW,6.62
900405,Hall Mews Boston,2024-01-26T00:50:00.000+00:00,feeder,0003,L1 Active Power,kW,5.11
900405,Hall Mews Boston,2024-01-26T00:50:00.000+00:00,feeder,0003,N Current (RMS),A,13.9
900405,Hall Mews Boston,2024-01-26T00:50:00.000+00:00,feeder,0003,L3 Current (RMS),A,15.4
900405,Hall Mews Boston,2024-01-26T00:50:00.000+00:00,feeder,0003,L2 Current (RMS),A,28.7
900405,Hall Mews Boston,2024-01-26T00:50:00.000+00:00,feeder,0003,L1 Current (RMS),A,22.5
900405,Hall Mews Boston,2024-01-26T00:50:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.73
900405,Hall Mews Boston,2024-01-26T00:50:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.57
900405,Hall Mews Boston,2024-01-26T00:50:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.09
900405,Hall Mews Boston,2024-01-26T00:50:00.000+00:00,feeder,0002,L3 Active Power,kW,41.59
900405,Hall Mews Boston,2024-01-26T00:50:00.000+00:00,feeder,0002,L2 Active Power,kW,24.16
900405,Hall Mews Boston,2024-01-26T00:50:00.000+00:00,feeder,0002,L1 Active Power,kW,19.99
900405,Hall Mews Boston,2024-01-26T00:50:00.000+00:00,feeder,0002,N Current (RMS),A,78.0
900405,Hall Mews Boston,2024-01-26T00:50:00.000+00:00,feeder,0002,L3 Current (RMS),A,176.3
900405,Hall Mews Boston,2024-01-26T00:50:00.000+00:00,feeder,0002,L2 Current (RMS),A,105.1
900405,Hall Mews Boston,2024-01-26T00:50:00.000+00:00,feeder,0002,L1 Current (RMS),A,85.6
900405,Hall Mews Boston,2024-01-26T00:50:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,0.02
900405,Hall Mews Boston,2024-01-26T00:50:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.06
900405,Hall Mews Boston,2024-01-26T00:50:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.12
900405,Hall Mews Boston,2024-01-26T00:50:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.38
900405,Hall Mews Boston,2024-01-26T00:50:00.000+00:00,feeder,0001,L2 Active Power,kW,0.41
900405,Hall Mews Boston,2024-01-26T00:50:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.03
900405,Hall Mews Boston,2024-01-26T00:50:00.000+00:00,feeder,0001,N Current (RMS),A,7.5
900405,Hall Mews Boston,2024-01-26T00:50:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.7
900405,Hall Mews Boston,2024-01-26T00:50:00.000+00:00,feeder,0001,L2 Current (RMS),A,1.8
900405,Hall Mews Boston,2024-01-26T00:50:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.7
900405,Hall Mews Boston,2024-01-26T00:50:00.000+00:00,transformer,,Temperature,C,23.5
900405,Hall Mews Boston,2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
900405,Hall Mews Boston,2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.25
900405,Hall Mews Boston,2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
900405,Hall Mews Boston,2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
900405,Hall Mews Boston,2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
900405,Hall Mews Boston,2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
900405,Hall Mews Boston,2024-01-26T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
900405,Hall Mews Boston,2024-01-26T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
900405,Hall Mews Boston,2024-01-26T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
900405,Hall Mews Boston,2024-01-26T00:50:00.000+00:00,busbar,,L3 Active Power,kW,44.64
900405,Hall Mews Boston,2024-01-26T00:50:00.000+00:00,busbar,,L2 Active Power,kW,31.18
900405,Hall Mews Boston,2024-01-26T00:50:00.000+00:00,busbar,,L1 Active Power,kW,25.07
900405,Hall Mews Boston,2024-01-26T00:50:00.000+00:00,busbar,,N Current (RMS),A,82.5
900405,Hall Mews Boston,2024-01-26T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,189.5
900405,Hall Mews Boston,2024-01-26T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.3
900405,Hall Mews Boston,2024-01-26T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
900405,Hall Mews Boston,2024-01-26T00:40:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.34
900405,Hall Mews Boston,2024-01-26T00:40:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.62
900405,Hall Mews Boston,2024-01-26T00:40:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.43
900405,Hall Mews Boston,2024-01-26T00:40:00.000+00:00,feeder,0003,L3 Active Power,kW,3.46
900405,Hall Mews Boston,2024-01-26T00:40:00.000+00:00,feeder,0003,L2 Active Power,kW,6.24
900405,Hall Mews Boston,2024-01-26T00:40:00.000+00:00,feeder,0003,L1 Active Power,kW,4.7
900405,Hall Mews Boston,2024-01-26T00:40:00.000+00:00,feeder,0003,N Current (RMS),A,13.2
900405,Hall Mews Boston,2024-01-26T00:40:00.000+00:00,feeder,0003,L3 Current (RMS),A,15.6
900405,Hall Mews Boston,2024-01-26T00:40:00.000+00:00,feeder,0003,L2 Current (RMS),A,27.3
900405,Hall Mews Boston,2024-01-26T00:40:00.000+00:00,feeder,0003,L1 Current (RMS),A,20.9
900405,Hall Mews Boston,2024-01-26T00:40:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.58
900405,Hall Mews Boston,2024-01-26T00:40:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.98
900405,Hall Mews Boston,2024-01-26T00:40:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.68
900405,Hall Mews Boston,2024-01-26T00:40:00.000+00:00,feeder,0002,L3 Active Power,kW,44.17
900405,Hall Mews Boston,2024-01-26T00:40:00.000+00:00,feeder,0002,L2 Active Power,kW,26.18
900405,Hall Mews Boston,2024-01-26T00:40:00.000+00:00,feeder,0002,L1 Active Power,kW,19.19
900405,Hall Mews Boston,2024-01-26T00:40:00.000+00:00,feeder,0002,N Current (RMS),A,85.7
900405,Hall Mews Boston,2024-01-26T00:40:00.000+00:00,feeder,0002,L3 Current (RMS),A,186.9
900405,Hall Mews Boston,2024-01-26T00:40:00.000+00:00,feeder,0002,L2 Current (RMS),A,113.8
900405,Hall Mews Boston,2024-01-26T00:40:00.000+00:00,feeder,0002,L1 Current (RMS),A,82.6
900405,Hall Mews Boston,2024-01-26T00:40:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,0.03
900405,Hall Mews Boston,2024-01-26T00:40:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.14
900405,Hall Mews Boston,2024-01-26T00:40:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.13
900405,Hall Mews Boston,2024-01-26T00:40:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.4
900405,Hall Mews Boston,2024-01-26T00:40:00.000+00:00,feeder,0001,L2 Active Power,kW,0.41
900405,Hall Mews Boston,2024-01-26T00:40:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.04
900405,Hall Mews Boston,2024-01-26T00:40:00.000+00:00,feeder,0001,N Current (RMS),A,9.1
900405,Hall Mews Boston,2024-01-26T00:40:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.8
900405,Hall Mews Boston,2024-01-26T00:40:00.000+00:00,feeder,0001,L2 Current (RMS),A,2.0
900405,Hall Mews Boston,2024-01-26T00:40:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.8
900405,Hall Mews Boston,2024-01-26T00:40:00.000+00:00,transformer,,Temperature,C,23.6
900405,Hall Mews Boston,2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
900405,Hall Mews Boston,2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.65
900405,Hall Mews Boston,2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
900405,Hall Mews Boston,2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
900405,Hall Mews Boston,2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
900405,Hall Mews Boston,2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
900405,Hall Mews Boston,2024-01-26T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
900405,Hall Mews Boston,2024-01-26T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
900405,Hall Mews Boston,2024-01-26T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
900405,Hall Mews Boston,2024-01-26T00:40:00.000+00:00,busbar,,L3 Active Power,kW,47.24
900405,Hall Mews Boston,2024-01-26T00:40:00.000+00:00,busbar,,L2 Active Power,kW,32.83
900405,Hall Mews Boston,2024-01-26T00:40:00.000+00:00,busbar,,L1 Active Power,kW,23.86
900405,Hall Mews Boston,2024-01-26T00:40:00.000+00:00,busbar,,N Current (RMS),A,92.8
900405,Hall Mews Boston,2024-01-26T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,200.2
900405,Hall Mews Boston,2024-01-26T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
900405,Hall Mews Boston,2024-01-26T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
900405,Hall Mews Boston,2024-01-26T00:30:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.61
900405,Hall Mews Boston,2024-01-26T00:30:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.56
900405,Hall Mews Boston,2024-01-26T00:30:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.29
900405,Hall Mews Boston,2024-01-26T00:30:00.000+00:00,feeder,0003,L3 Active Power,kW,3.31
900405,Hall Mews Boston,2024-01-26T00:30:00.000+00:00,feeder,0003,L2 Active Power,kW,5.45
900405,Hall Mews Boston,2024-01-26T00:30:00.000+00:00,feeder,0003,L1 Active Power,kW,5.72
900405,Hall Mews Boston,2024-01-26T00:30:00.000+00:00,feeder,0003,N Current (RMS),A,15.4
900405,Hall Mews Boston,2024-01-26T00:30:00.000+00:00,feeder,0003,L3 Current (RMS),A,15.2
900405,Hall Mews Boston,2024-01-26T00:30:00.000+00:00,feeder,0003,L2 Current (RMS),A,23.7
900405,Hall Mews Boston,2024-01-26T00:30:00.000+00:00,feeder,0003,L1 Current (RMS),A,26.3
900405,Hall Mews Boston,2024-01-26T00:30:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.38
900405,Hall Mews Boston,2024-01-26T00:30:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.76
900405,Hall Mews Boston,2024-01-26T00:30:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.68
900405,Hall Mews Boston,2024-01-26T00:30:00.000+00:00,feeder,0002,L3 Active Power,kW,34.97
900405,Hall Mews Boston,2024-01-26T00:30:00.000+00:00,feeder,0002,L2 Active Power,kW,32.67
900405,Hall Mews Boston,2024-01-26T00:30:00.000+00:00,feeder,0002,L1 Active Power,kW,15.86
900405,Hall Mews Boston,2024-01-26T00:30:00.000+00:00,feeder,0002,N Current (RMS),A,76.1
900405,Hall Mews Boston,2024-01-26T00:30:00.000+00:00,feeder,0002,L3 Current (RMS),A,150.2
900405,Hall Mews Boston,2024-01-26T00:30:00.000+00:00,feeder,0002,L2 Current (RMS),A,140.7
900405,Hall Mews Boston,2024-01-26T00:30:00.000+00:00,feeder,0002,L1 Current (RMS),A,68.8
900405,Hall Mews Boston,2024-01-26T00:30:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.01
900405,Hall Mews Boston,2024-01-26T00:30:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.22
900405,Hall Mews Boston,2024-01-26T00:30:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.07
900405,Hall Mews Boston,2024-01-26T00:30:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.23
900405,Hall Mews Boston,2024-01-26T00:30:00.000+00:00,feeder,0001,L2 Active Power,kW,0.17
900405,Hall Mews Boston,2024-01-26T00:30:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.05
900405,Hall Mews Boston,2024-01-26T00:30:00.000+00:00,feeder,0001,N Current (RMS),A,7.3
900405,Hall Mews Boston,2024-01-26T00:30:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.2
900405,Hall Mews Boston,2024-01-26T00:30:00.000+00:00,feeder,0001,L2 Current (RMS),A,1.4
900405,Hall Mews Boston,2024-01-26T00:30:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.7
900405,Hall Mews Boston,2024-01-26T00:30:00.000+00:00,transformer,,Temperature,C,23.6
900405,Hall Mews Boston,2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
900405,Hall Mews Boston,2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.01
900405,Hall Mews Boston,2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
900405,Hall Mews Boston,2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
900405,Hall Mews Boston,2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
900405,Hall Mews Boston,2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
900405,Hall Mews Boston,2024-01-26T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
900405,Hall Mews Boston,2024-01-26T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
900405,Hall Mews Boston,2024-01-26T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
900405,Hall Mews Boston,2024-01-26T00:30:00.000+00:00,busbar,,L3 Active Power,kW,38.05
900405,Hall Mews Boston,2024-01-26T00:30:00.000+00:00,busbar,,L2 Active Power,kW,38.3
900405,Hall Mews Boston,2024-01-26T00:30:00.000+00:00,busbar,,L1 Active Power,kW,21.53
900405,Hall Mews Boston,2024-01-26T00:30:00.000+00:00,busbar,,N Current (RMS),A,85.8
900405,Hall Mews Boston,2024-01-26T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.6
900405,Hall Mews Boston,2024-01-26T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.6
900405,Hall Mews Boston,2024-01-26T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
900405,Hall Mews Boston,2024-01-26T00:20:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.66
900405,Hall Mews Boston,2024-01-26T00:20:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.07
900405,Hall Mews Boston,2024-01-26T00:20:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.34
900405,Hall Mews Boston,2024-01-26T00:20:00.000+00:00,feeder,0003,L3 Active Power,kW,3.11
900405,Hall Mews Boston,2024-01-26T00:20:00.000+00:00,feeder,0003,L2 Active Power,kW,7.77
900405,Hall Mews Boston,2024-01-26T00:20:00.000+00:00,feeder,0003,L1 Active Power,kW,9.6
900405,Hall Mews Boston,2024-01-26T00:20:00.000+00:00,feeder,0003,N Current (RMS),A,22.2
900405,Hall Mews Boston,2024-01-26T00:20:00.000+00:00,feeder,0003,L3 Current (RMS),A,14.3
900405,Hall Mews Boston,2024-01-26T00:20:00.000+00:00,feeder,0003,L2 Current (RMS),A,33.1
900405,Hall Mews Boston,2024-01-26T00:20:00.000+00:00,feeder,0003,L1 Current (RMS),A,40.6
900405,Hall Mews Boston,2024-01-26T00:20:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.48
900405,Hall Mews Boston,2024-01-26T00:20:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.75
900405,Hall Mews Boston,2024-01-26T00:20:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.45
900405,Hall Mews Boston,2024-01-26T00:20:00.000+00:00,feeder,0002,L3 Active Power,kW,31.07
900405,Hall Mews Boston,2024-01-26T00:20:00.000+00:00,feeder,0002,L2 Active Power,kW,27.12
900405,Hall Mews Boston,2024-01-26T00:20:00.000+00:00,feeder,0002,L1 Active Power,kW,16.91
900405,Hall Mews Boston,2024-01-26T00:20:00.000+00:00,feeder,0002,N Current (RMS),A,58.1
900405,Hall Mews Boston,2024-01-26T00:20:00.000+00:00,feeder,0002,L3 Current (RMS),A,131.9
900405,Hall Mews Boston,2024-01-26T00:20:00.000+00:00,feeder,0002,L2 Current (RMS),A,117.8
900405,Hall Mews Boston,2024-01-26T00:20:00.000+00:00,feeder,0002,L1 Current (RMS),A,72.8
900405,Hall Mews Boston,2024-01-26T00:20:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.04
900405,Hall Mews Boston,2024-01-26T00:20:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.06
900405,Hall Mews Boston,2024-01-26T00:20:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.06
900405,Hall Mews Boston,2024-01-26T00:20:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.24
900405,Hall Mews Boston,2024-01-26T00:20:00.000+00:00,feeder,0001,L2 Active Power,kW,0.27
900405,Hall Mews Boston,2024-01-26T00:20:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.03
900405,Hall Mews Boston,2024-01-26T00:20:00.000+00:00,feeder,0001,N Current (RMS),A,4.6
900405,Hall Mews Boston,2024-01-26T00:20:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.2
900405,Hall Mews Boston,2024-01-26T00:20:00.000+00:00,feeder,0001,L2 Current (RMS),A,1.3
900405,Hall Mews Boston,2024-01-26T00:20:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.6
900405,Hall Mews Boston,2024-01-26T00:20:00.000+00:00,transformer,,Temperature,C,23.6
900405,Hall Mews Boston,2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
900405,Hall Mews Boston,2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
900405,Hall Mews Boston,2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
900405,Hall Mews Boston,2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
900405,Hall Mews Boston,2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
900405,Hall Mews Boston,2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
900405,Hall Mews Boston,2024-01-26T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
900405,Hall Mews Boston,2024-01-26T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
900405,Hall Mews Boston,2024-01-26T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
900405,Hall Mews Boston,2024-01-26T00:20:00.000+00:00,busbar,,L3 Active Power,kW,33.94
900405,Hall Mews Boston,2024-01-26T00:20:00.000+00:00,busbar,,L2 Active Power,kW,35.15
900405,Hall Mews Boston,2024-01-26T00:20:00.000+00:00,busbar,,L1 Active Power,kW,26.49
900405,Hall Mews Boston,2024-01-26T00:20:00.000+00:00,busbar,,N Current (RMS),A,62.6
900405,Hall Mews Boston,2024-01-26T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.6
900405,Hall Mews Boston,2024-01-26T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.4
900405,Hall Mews Boston,2024-01-26T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
900405,Hall Mews Boston,2024-01-26T00:10:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.81
900405,Hall Mews Boston,2024-01-26T00:10:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.42
900405,Hall Mews Boston,2024-01-26T00:10:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.33
900405,Hall Mews Boston,2024-01-26T00:10:00.000+00:00,feeder,0003,L3 Active Power,kW,3.05
900405,Hall Mews Boston,2024-01-26T00:10:00.000+00:00,feeder,0003,L2 Active Power,kW,8.18
900405,Hall Mews Boston,2024-01-26T00:10:00.000+00:00,feeder,0003,L1 Active Power,kW,9.74
900405,Hall Mews Boston,2024-01-26T00:10:00.000+00:00,feeder,0003,N Current (RMS),A,23.6
900405,Hall Mews Boston,2024-01-26T00:10:00.000+00:00,feeder,0003,L3 Current (RMS),A,14.2
900405,Hall Mews Boston,2024-01-26T00:10:00.000+00:00,feeder,0003,L2 Current (RMS),A,34.9
900405,Hall Mews Boston,2024-01-26T00:10:00.000+00:00,feeder,0003,L1 Current (RMS),A,41.1
900405,Hall Mews Boston,2024-01-26T00:10:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.07
900405,Hall Mews Boston,2024-01-26T00:10:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.32
900405,Hall Mews Boston,2024-01-26T00:10:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.8
900405,Hall Mews Boston,2024-01-26T00:10:00.000+00:00,feeder,0002,L3 Active Power,kW,32.28
900405,Hall Mews Boston,2024-01-26T00:10:00.000+00:00,feeder,0002,L2 Active Power,kW,28.9
900405,Hall Mews Boston,2024-01-26T00:10:00.000+00:00,feeder,0002,L1 Active Power,kW,17.82
900405,Hall Mews Boston,2024-01-26T00:10:00.000+00:00,feeder,0002,N Current (RMS),A,60.5
900405,Hall Mews Boston,2024-01-26T00:10:00.000+00:00,feeder,0002,L3 Current (RMS),A,136.5
900405,Hall Mews Boston,2024-01-26T00:10:00.000+00:00,feeder,0002,L2 Current (RMS),A,123.4
900405,Hall Mews Boston,2024-01-26T00:10:00.000+00:00,feeder,0002,L1 Current (RMS),A,76.3
900405,Hall Mews Boston,2024-01-26T00:10:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.03
900405,Hall Mews Boston,2024-01-26T00:10:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.19
900405,Hall Mews Boston,2024-01-26T00:10:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.06
900405,Hall Mews Boston,2024-01-26T00:10:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.24
900405,Hall Mews Boston,2024-01-26T00:10:00.000+00:00,feeder,0001,L2 Active Power,kW,0.19
900405,Hall Mews Boston,2024-01-26T00:10:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.03
900405,Hall Mews Boston,2024-01-26T00:10:00.000+00:00,feeder,0001,N Current (RMS),A,4.2
900405,Hall Mews Boston,2024-01-26T00:10:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.2
900405,Hall Mews Boston,2024-01-26T00:10:00.000+00:00,feeder,0001,L2 Current (RMS),A,1.3
900405,Hall Mews Boston,2024-01-26T00:10:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.6
900405,Hall Mews Boston,2024-01-26T00:10:00.000+00:00,transformer,,Temperature,C,23.6
900405,Hall Mews Boston,2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
900405,Hall Mews Boston,2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
900405,Hall Mews Boston,2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
900405,Hall Mews Boston,2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
900405,Hall Mews Boston,2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
900405,Hall Mews Boston,2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
900405,Hall Mews Boston,2024-01-26T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
900405,Hall Mews Boston,2024-01-26T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
900405,Hall Mews Boston,2024-01-26T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
900405,Hall Mews Boston,2024-01-26T00:10:00.000+00:00,busbar,,L3 Active Power,kW,35.1
900405,Hall Mews Boston,2024-01-26T00:10:00.000+00:00,busbar,,L2 Active Power,kW,37.28
900405,Hall Mews Boston,2024-01-26T00:10:00.000+00:00,busbar,,L1 Active Power,kW,27.53
900405,Hall Mews Boston,2024-01-26T00:10:00.000+00:00,busbar,,N Current (RMS),A,63.3
900405,Hall Mews Boston,2024-01-26T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.9
900405,Hall Mews Boston,2024-01-26T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.6
900405,Hall Mews Boston,2024-01-26T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
900405,Hall Mews Boston,2024-01-26T00:00:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.16
900405,Hall Mews Boston,2024-01-26T00:00:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.84
900405,Hall Mews Boston,2024-01-26T00:00:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.5
900405,Hall Mews Boston,2024-01-26T00:00:00.000+00:00,feeder,0003,L3 Active Power,kW,5.26
900405,Hall Mews Boston,2024-01-26T00:00:00.000+00:00,feeder,0003,L2 Active Power,kW,5.72
900405,Hall Mews Boston,2024-01-26T00:00:00.000+00:00,feeder,0003,L1 Active Power,kW,9.64
900405,Hall Mews Boston,2024-01-26T00:00:00.000+00:00,feeder,0003,N Current (RMS),A,23.5
900405,Hall Mews Boston,2024-01-26T00:00:00.000+00:00,feeder,0003,L3 Current (RMS),A,23.8
900405,Hall Mews Boston,2024-01-26T00:00:00.000+00:00,feeder,0003,L2 Current (RMS),A,25.2
900405,Hall Mews Boston,2024-01-26T00:00:00.000+00:00,feeder,0003,L1 Current (RMS),A,40.8
900405,Hall Mews Boston,2024-01-26T00:00:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.18
900405,Hall Mews Boston,2024-01-26T00:00:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.42
