Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
900405,Hall Mews Boston,2024-01-26T00:00:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.59
900405,Hall Mews Boston,2024-01-26T00:00:00.000+00:00,feeder,0002,L3 Active Power,kW,34.17
900405,Hall Mews Boston,2024-01-26T00:00:00.000+00:00,feeder,0002,L2 Active Power,kW,34.2
900405,Hall Mews Boston,2024-01-26T00:00:00.000+00:00,feeder,0002,L1 Active Power,kW,18.0
900405,Hall Mews Boston,2024-01-26T00:00:00.000+00:00,feeder,0002,N Current (RMS),A,71.7
900405,Hall Mews Boston,2024-01-26T00:00:00.000+00:00,feeder,0002,L3 Current (RMS),A,144.7
900405,Hall Mews Boston,2024-01-26T00:00:00.000+00:00,feeder,0002,L2 Current (RMS),A,146.2
900405,Hall Mews Boston,2024-01-26T00:00:00.000+00:00,feeder,0002,L1 Current (RMS),A,77.3
900405,Hall Mews Boston,2024-01-26T00:00:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.03
900405,Hall Mews Boston,2024-01-26T00:00:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.21
900405,Hall Mews Boston,2024-01-26T00:00:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.06
900405,Hall Mews Boston,2024-01-26T00:00:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.21
900405,Hall Mews Boston,2024-01-26T00:00:00.000+00:00,feeder,0001,L2 Active Power,kW,0.17
900405,Hall Mews Boston,2024-01-26T00:00:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.04
900405,Hall Mews Boston,2024-01-26T00:00:00.000+00:00,feeder,0001,N Current (RMS),A,5.8
900405,Hall Mews Boston,2024-01-26T00:00:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.1
900405,Hall Mews Boston,2024-01-26T00:00:00.000+00:00,feeder,0001,L2 Current (RMS),A,1.4
900405,Hall Mews Boston,2024-01-26T00:00:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.6
900405,Hall Mews Boston,2024-01-26T00:00:00.000+00:00,transformer,,Temperature,C,23.6
900405,Hall Mews Boston,2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
900405,Hall Mews Boston,2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
900405,Hall Mews Boston,2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
900405,Hall Mews Boston,2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
900405,Hall Mews Boston,2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
900405,Hall Mews Boston,2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
900405,Hall Mews Boston,2024-01-26T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
900405,Hall Mews Boston,2024-01-26T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
900405,Hall Mews Boston,2024-01-26T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
900405,Hall Mews Boston,2024-01-26T00:00:00.000+00:00,busbar,,L3 Active Power,kW,39.22
900405,Hall Mews Boston,2024-01-26T00:00:00.000+00:00,busbar,,L2 Active Power,kW,40.1
900405,Hall Mews Boston,2024-01-26T00:00:00.000+00:00,busbar,,L1 Active Power,kW,27.59
900405,Hall Mews Boston,2024-01-26T00:00:00.000+00:00,busbar,,N Current (RMS),A,71.5
900405,Hall Mews Boston,2024-01-26T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.1
900405,Hall Mews Boston,2024-01-26T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.2
900405,Hall Mews Boston,2024-01-26T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
900405,Hall Mews Boston,2024-01-27T23:50:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.97
900405,Hall Mews Boston,2024-01-27T23:50:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.64
900405,Hall Mews Boston,2024-01-27T23:50:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.26
900405,Hall Mews Boston,2024-01-27T23:50:00.000+00:00,feeder,0003,L3 Active Power,kW,5.0
900405,Hall Mews Boston,2024-01-27T23:50:00.000+00:00,feeder,0003,L2 Active Power,kW,5.75
900405,Hall Mews Boston,2024-01-27T23:50:00.000+00:00,feeder,0003,L1 Active Power,kW,4.36
900405,Hall Mews Boston,2024-01-27T23:50:00.000+00:00,feeder,0003,N Current (RMS),A,16.0
900405,Hall Mews Boston,2024-01-27T23:50:00.000+00:00,feeder,0003,L3 Current (RMS),A,22.2
900405,Hall Mews Boston,2024-01-27T23:50:00.000+00:00,feeder,0003,L2 Current (RMS),A,26.0
900405,Hall Mews Boston,2024-01-27T23:50:00.000+00:00,feeder,0003,L1 Current (RMS),A,19.1
900405,Hall Mews Boston,2024-01-27T23:50:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.79
900405,Hall Mews Boston,2024-01-27T23:50:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.76
900405,Hall Mews Boston,2024-01-27T23:50:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.28
900405,Hall Mews Boston,2024-01-27T23:50:00.000+00:00,feeder,0002,L3 Active Power,kW,45.07
900405,Hall Mews Boston,2024-01-27T23:50:00.000+00:00,feeder,0002,L2 Active Power,kW,33.43
900405,Hall Mews Boston,2024-01-27T23:50:00.000+00:00,feeder,0002,L1 Active Power,kW,21.57
900405,Hall Mews Boston,2024-01-27T23:50:00.000+00:00,feeder,0002,N Current (RMS),A,84.9
900405,Hall Mews Boston,2024-01-27T23:50:00.000+00:00,feeder,0002,L3 Current (RMS),A,189.0
900405,Hall Mews Boston,2024-01-27T23:50:00.000+00:00,feeder,0002,L2 Current (RMS),A,141.4
900405,Hall Mews Boston,2024-01-27T23:50:00.000+00:00,feeder,0002,L1 Current (RMS),A,92.3
900405,Hall Mews Boston,2024-01-27T23:50:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,0.0
900405,Hall Mews Boston,2024-01-27T23:50:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.2
900405,Hall Mews Boston,2024-01-27T23:50:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.12
900405,Hall Mews Boston,2024-01-27T23:50:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.36
900405,Hall Mews Boston,2024-01-27T23:50:00.000+00:00,feeder,0001,L2 Active Power,kW,0.32
900405,Hall Mews Boston,2024-01-27T23:50:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.05
900405,Hall Mews Boston,2024-01-27T23:50:00.000+00:00,feeder,0001,N Current (RMS),A,8.2
900405,Hall Mews Boston,2024-01-27T23:50:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.7
900405,Hall Mews Boston,2024-01-27T23:50:00.000+00:00,feeder,0001,L2 Current (RMS),A,1.7
900405,Hall Mews Boston,2024-01-27T23:50:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.7
900405,Hall Mews Boston,2024-01-27T23:50:00.000+00:00,transformer,,Temperature,C,19.5
900405,Hall Mews Boston,2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
900405,Hall Mews Boston,2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
900405,Hall Mews Boston,2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
900405,Hall Mews Boston,2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
900405,Hall Mews Boston,2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
900405,Hall Mews Boston,2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
900405,Hall Mews Boston,2024-01-27T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
900405,Hall Mews Boston,2024-01-27T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
900405,Hall Mews Boston,2024-01-27T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
900405,Hall Mews Boston,2024-01-27T23:50:00.000+00:00,busbar,,L3 Active Power,kW,49.7
900405,Hall Mews Boston,2024-01-27T23:50:00.000+00:00,busbar,,L2 Active Power,kW,39.49
900405,Hall Mews Boston,2024-01-27T23:50:00.000+00:00,busbar,,L1 Active Power,kW,25.88
900405,Hall Mews Boston,2024-01-27T23:50:00.000+00:00,busbar,,N Current (RMS),A,98.8
900405,Hall Mews Boston,2024-01-27T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,209.0
900405,Hall Mews Boston,2024-01-27T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.0
900405,Hall Mews Boston,2024-01-27T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
900405,Hall Mews Boston,2024-01-27T23:40:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.89
900405,Hall Mews Boston,2024-01-27T23:40:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.53
900405,Hall Mews Boston,2024-01-27T23:40:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.55
900405,Hall Mews Boston,2024-01-27T23:40:00.000+00:00,feeder,0003,L3 Active Power,kW,6.16
900405,Hall Mews Boston,2024-01-27T23:40:00.000+00:00,feeder,0003,L2 Active Power,kW,7.53
900405,Hall Mews Boston,2024-01-27T23:40:00.000+00:00,feeder,0003,L1 Active Power,kW,4.12
900405,Hall Mews Boston,2024-01-27T23:40:00.000+00:00,feeder,0003,N Current (RMS),A,19.7
900405,Hall Mews Boston,2024-01-27T23:40:00.000+00:00,feeder,0003,L3 Current (RMS),A,27.3
900405,Hall Mews Boston,2024-01-27T23:40:00.000+00:00,feeder,0003,L2 Current (RMS),A,33.3
900405,Hall Mews Boston,2024-01-27T23:40:00.000+00:00,feeder,0003,L1 Current (RMS),A,18.7
900405,Hall Mews Boston,2024-01-27T23:40:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.62
900405,Hall Mews Boston,2024-01-27T23:40:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.78
900405,Hall Mews Boston,2024-01-27T23:40:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.73
900405,Hall Mews Boston,2024-01-27T23:40:00.000+00:00,feeder,0002,L3 Active Power,kW,42.76
900405,Hall Mews Boston,2024-01-27T23:40:00.000+00:00,feeder,0002,L2 Active Power,kW,37.02
900405,Hall Mews Boston,2024-01-27T23:40:00.000+00:00,feeder,0002,L1 Active Power,kW,24.82
900405,Hall Mews Boston,2024-01-27T23:40:00.000+00:00,feeder,0002,N Current (RMS),A,73.0
900405,Hall Mews Boston,2024-01-27T23:40:00.000+00:00,feeder,0002,L3 Current (RMS),A,180.7
900405,Hall Mews Boston,2024-01-27T23:40:00.000+00:00,feeder,0002,L2 Current (RMS),A,157.1
900405,Hall Mews Boston,2024-01-27T23:40:00.000+00:00,feeder,0002,L1 Current (RMS),A,105.4
900405,Hall Mews Boston,2024-01-27T23:40:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.09
900405,Hall Mews Boston,2024-01-27T23:40:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.1
900405,Hall Mews Boston,2024-01-27T23:40:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.09
900405,Hall Mews Boston,2024-01-27T23:40:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.3
900405,Hall Mews Boston,2024-01-27T23:40:00.000+00:00,feeder,0001,L2 Active Power,kW,0.3
900405,Hall Mews Boston,2024-01-27T23:40:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.04
900405,Hall Mews Boston,2024-01-27T23:40:00.000+00:00,feeder,0001,N Current (RMS),A,7.4
900405,Hall Mews Boston,2024-01-27T23:40:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.5
900405,Hall Mews Boston,2024-01-27T23:40:00.000+00:00,feeder,0001,L2 Current (RMS),A,1.5
900405,Hall Mews Boston,2024-01-27T23:40:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.7
900405,Hall Mews Boston,2024-01-27T23:40:00.000+00:00,transformer,,Temperature,C,19.6
900405,Hall Mews Boston,2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
900405,Hall Mews Boston,2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
900405,Hall Mews Boston,2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
900405,Hall Mews Boston,2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
900405,Hall Mews Boston,2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
900405,Hall Mews Boston,2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
900405,Hall Mews Boston,2024-01-27T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
900405,Hall Mews Boston,2024-01-27T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
900405,Hall Mews Boston,2024-01-27T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
900405,Hall Mews Boston,2024-01-27T23:40:00.000+00:00,busbar,,L3 Active Power,kW,48.61
900405,Hall Mews Boston,2024-01-27T23:40:00.000+00:00,busbar,,L2 Active Power,kW,44.84
900405,Hall Mews Boston,2024-01-27T23:40:00.000+00:00,busbar,,L1 Active Power,kW,28.9
900405,Hall Mews Boston,2024-01-27T23:40:00.000+00:00,busbar,,N Current (RMS),A,90.3
900405,Hall Mews Boston,2024-01-27T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,206.0
900405,Hall Mews Boston,2024-01-27T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,190.3
900405,Hall Mews Boston,2024-01-27T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
900405,Hall Mews Boston,2024-01-27T23:30:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.48
900405,Hall Mews Boston,2024-01-27T23:30:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.23
900405,Hall Mews Boston,2024-01-27T23:30:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.62
900405,Hall Mews Boston,2024-01-27T23:30:00.000+00:00,feeder,0003,L3 Active Power,kW,6.25
900405,Hall Mews Boston,2024-01-27T23:30:00.000+00:00,feeder,0003,L2 Active Power,kW,8.54
900405,Hall Mews Boston,2024-01-27T23:30:00.000+00:00,feeder,0003,L1 Active Power,kW,4.12
900405,Hall Mews Boston,2024-01-27T23:30:00.000+00:00,feeder,0003,N Current (RMS),A,20.7
900405,Hall Mews Boston,2024-01-27T23:30:00.000+00:00,feeder,0003,L3 Current (RMS),A,27.4
900405,Hall Mews Boston,2024-01-27T23:30:00.000+00:00,feeder,0003,L2 Current (RMS),A,36.5
900405,Hall Mews Boston,2024-01-27T23:30:00.000+00:00,feeder,0003,L1 Current (RMS),A,18.9
900405,Hall Mews Boston,2024-01-27T23:30:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.71
900405,Hall Mews Boston,2024-01-27T23:30:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.64
900405,Hall Mews Boston,2024-01-27T23:30:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.86
900405,Hall Mews Boston,2024-01-27T23:30:00.000+00:00,feeder,0002,L3 Active Power,kW,37.41
900405,Hall Mews Boston,2024-01-27T23:30:00.000+00:00,feeder,0002,L2 Active Power,kW,37.35
900405,Hall Mews Boston,2024-01-27T23:30:00.000+00:00,feeder,0002,L1 Active Power,kW,23.59
900405,Hall Mews Boston,2024-01-27T23:30:00.000+00:00,feeder,0002,N Current (RMS),A,66.2
900405,Hall Mews Boston,2024-01-27T23:30:00.000+00:00,feeder,0002,L3 Current (RMS),A,157.4
900405,Hall Mews Boston,2024-01-27T23:30:00.000+00:00,feeder,0002,L2 Current (RMS),A,157.5
900405,Hall Mews Boston,2024-01-27T23:30:00.000+00:00,feeder,0002,L1 Current (RMS),A,101.3
900405,Hall Mews Boston,2024-01-27T23:30:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.12
900405,Hall Mews Boston,2024-01-27T23:30:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,0.11
900405,Hall Mews Boston,2024-01-27T23:30:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.06
900405,Hall Mews Boston,2024-01-27T23:30:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.24
900405,Hall Mews Boston,2024-01-27T23:30:00.000+00:00,feeder,0001,L2 Active Power,kW,0.36
900405,Hall Mews Boston,2024-01-27T23:30:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.04
900405,Hall Mews Boston,2024-01-27T23:30:00.000+00:00,feeder,0001,N Current (RMS),A,5.6
900405,Hall Mews Boston,2024-01-27T23:30:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.3
900405,Hall Mews Boston,2024-01-27T23:30:00.000+00:00,feeder,0001,L2 Current (RMS),A,1.7
900405,Hall Mews Boston,2024-01-27T23:30:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.6
900405,Hall Mews Boston,2024-01-27T23:30:00.000+00:00,transformer,,Temperature,C,19.7
900405,Hall Mews Boston,2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
900405,Hall Mews Boston,2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
900405,Hall Mews Boston,2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
900405,Hall Mews Boston,2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
900405,Hall Mews Boston,2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
900405,Hall Mews Boston,2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
900405,Hall Mews Boston,2024-01-27T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
900405,Hall Mews Boston,2024-01-27T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
900405,Hall Mews Boston,2024-01-27T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
900405,Hall Mews Boston,2024-01-27T23:30:00.000+00:00,busbar,,L3 Active Power,kW,43.42
900405,Hall Mews Boston,2024-01-27T23:30:00.000+00:00,busbar,,L2 Active Power,kW,46.25
900405,Hall Mews Boston,2024-01-27T23:30:00.000+00:00,busbar,,L1 Active Power,kW,27.67
900405,Hall Mews Boston,2024-01-27T23:30:00.000+00:00,busbar,,N Current (RMS),A,87.3
900405,Hall Mews Boston,2024-01-27T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,183.1
900405,Hall Mews Boston,2024-01-27T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,195.2
900405,Hall Mews Boston,2024-01-27T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
900405,Hall Mews Boston,2024-01-27T23:20:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.66
900405,Hall Mews Boston,2024-01-27T23:20:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.28
900405,Hall Mews Boston,2024-01-27T23:20:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.58
900405,Hall Mews Boston,2024-01-27T23:20:00.000+00:00,feeder,0003,L3 Active Power,kW,5.33
900405,Hall Mews Boston,2024-01-27T23:20:00.000+00:00,feeder,0003,L2 Active Power,kW,7.77
900405,Hall Mews Boston,2024-01-27T23:20:00.000+00:00,feeder,0003,L1 Active Power,kW,4.27
900405,Hall Mews Boston,2024-01-27T23:20:00.000+00:00,feeder,0003,N Current (RMS),A,19.4
900405,Hall Mews Boston,2024-01-27T23:20:00.000+00:00,feeder,0003,L3 Current (RMS),A,23.3
900405,Hall Mews Boston,2024-01-27T23:20:00.000+00:00,feeder,0003,L2 Current (RMS),A,33.8
900405,Hall Mews Boston,2024-01-27T23:20:00.000+00:00,feeder,0003,L1 Current (RMS),A,19.4
900405,Hall Mews Boston,2024-01-27T23:20:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.26
900405,Hall Mews Boston,2024-01-27T23:20:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-4.07
900405,Hall Mews Boston,2024-01-27T23:20:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.75
900405,Hall Mews Boston,2024-01-27T23:20:00.000+00:00,feeder,0002,L3 Active Power,kW,38.22
900405,Hall Mews Boston,2024-01-27T23:20:00.000+00:00,feeder,0002,L2 Active Power,kW,34.76
900405,Hall Mews Boston,2024-01-27T23:20:00.000+00:00,feeder,0002,L1 Active Power,kW,30.44
900405,Hall Mews Boston,2024-01-27T23:20:00.000+00:00,feeder,0002,N Current (RMS),A,63.6
900405,Hall Mews Boston,2024-01-27T23:20:00.000+00:00,feeder,0002,L3 Current (RMS),A,160.8
900405,Hall Mews Boston,2024-01-27T23:20:00.000+00:00,feeder,0002,L2 Current (RMS),A,147.7
900405,Hall Mews Boston,2024-01-27T23:20:00.000+00:00,feeder,0002,L1 Current (RMS),A,132.0
900405,Hall Mews Boston,2024-01-27T23:20:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.16
900405,Hall Mews Boston,2024-01-27T23:20:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,0.12
900405,Hall Mews Boston,2024-01-27T23:20:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.07
900405,Hall Mews Boston,2024-01-27T23:20:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.29
900405,Hall Mews Boston,2024-01-27T23:20:00.000+00:00,feeder,0001,L2 Active Power,kW,0.35
900405,Hall Mews Boston,2024-01-27T23:20:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.01
900405,Hall Mews Boston,2024-01-27T23:20:00.000+00:00,feeder,0001,N Current (RMS),A,6.3
900405,Hall Mews Boston,2024-01-27T23:20:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.6
900405,Hall Mews Boston,2024-01-27T23:20:00.000+00:00,feeder,0001,L2 Current (RMS),A,1.7
900405,Hall Mews Boston,2024-01-27T23:20:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.6
900405,Hall Mews Boston,2024-01-27T23:20:00.000+00:00,transformer,,Temperature,C,19.8
900405,Hall Mews Boston,2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
900405,Hall Mews Boston,2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
900405,Hall Mews Boston,2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
900405,Hall Mews Boston,2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
900405,Hall Mews Boston,2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
900405,Hall Mews Boston,2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
900405,Hall Mews Boston,2024-01-27T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
900405,Hall Mews Boston,2024-01-27T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
900405,Hall Mews Boston,2024-01-27T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
900405,Hall Mews Boston,2024-01-27T23:20:00.000+00:00,busbar,,L3 Active Power,kW,43.26
900405,Hall Mews Boston,2024-01-27T23:20:00.000+00:00,busbar,,L2 Active Power,kW,42.88
900405,Hall Mews Boston,2024-01-27T23:20:00.000+00:00,busbar,,L1 Active Power,kW,34.7
900405,Hall Mews Boston,2024-01-27T23:20:00.000+00:00,busbar,,N Current (RMS),A,81.4
900405,Hall Mews Boston,2024-01-27T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.6
900405,Hall Mews Boston,2024-01-27T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.4
900405,Hall Mews Boston,2024-01-27T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.1
900405,Hall Mews Boston,2024-01-27T23:10:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.94
900405,Hall Mews Boston,2024-01-27T23:10:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.47
900405,Hall Mews Boston,2024-01-27T23:10:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.15
900405,Hall Mews Boston,2024-01-27T23:10:00.000+00:00,feeder,0003,L3 Active Power,kW,6.44
900405,Hall Mews Boston,2024-01-27T23:10:00.000+00:00,feeder,0003,L2 Active Power,kW,6.93
900405,Hall Mews Boston,2024-01-27T23:10:00.000+00:00,feeder,0003,L1 Active Power,kW,4.6
900405,Hall Mews Boston,2024-01-27T23:10:00.000+00:00,feeder,0003,N Current (RMS),A,18.6
900405,Hall Mews Boston,2024-01-27T23:10:00.000+00:00,feeder,0003,L3 Current (RMS),A,28.3
900405,Hall Mews Boston,2024-01-27T23:10:00.000+00:00,feeder,0003,L2 Current (RMS),A,30.3
900405,Hall Mews Boston,2024-01-27T23:10:00.000+00:00,feeder,0003,L1 Current (RMS),A,20.2
900405,Hall Mews Boston,2024-01-27T23:10:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.61
900405,Hall Mews Boston,2024-01-27T23:10:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-4.22
900405,Hall Mews Boston,2024-01-27T23:10:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.59
900405,Hall Mews Boston,2024-01-27T23:10:00.000+00:00,feeder,0002,L3 Active Power,kW,44.59
900405,Hall Mews Boston,2024-01-27T23:10:00.000+00:00,feeder,0002,L2 Active Power,kW,32.46
900405,Hall Mews Boston,2024-01-27T23:10:00.000+00:00,feeder,0002,L1 Active Power,kW,31.62
900405,Hall Mews Boston,2024-01-27T23:10:00.000+00:00,feeder,0002,N Current (RMS),A,74.1
900405,Hall Mews Boston,2024-01-27T23:10:00.000+00:00,feeder,0002,L3 Current (RMS),A,187.6
900405,Hall Mews Boston,2024-01-27T23:10:00.000+00:00,feeder,0002,L2 Current (RMS),A,138.5
900405,Hall Mews Boston,2024-01-27T23:10:00.000+00:00,feeder,0002,L1 Current (RMS),A,137.4
900405,Hall Mews Boston,2024-01-27T23:10:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.1
900405,Hall Mews Boston,2024-01-27T23:10:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.01
900405,Hall Mews Boston,2024-01-27T23:10:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.1
900405,Hall Mews Boston,2024-01-27T23:10:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.4
900405,Hall Mews Boston,2024-01-27T23:10:00.000+00:00,feeder,0001,L2 Active Power,kW,0.36
900405,Hall Mews Boston,2024-01-27T23:10:00.000+00:00,feeder,0001,L1 Active Power,kW,0.0
900405,Hall Mews Boston,2024-01-27T23:10:00.000+00:00,feeder,0001,N Current (RMS),A,7.5
900405,Hall Mews Boston,2024-01-27T23:10:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.9
900405,Hall Mews Boston,2024-01-27T23:10:00.000+00:00,feeder,0001,L2 Current (RMS),A,1.7
900405,Hall Mews Boston,2024-01-27T23:10:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.7
900405,Hall Mews Boston,2024-01-27T23:10:00.000+00:00,transformer,,Temperature,C,19.6
900405,Hall Mews Boston,2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
900405,Hall Mews Boston,2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
900405,Hall Mews Boston,2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
900405,Hall Mews Boston,2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
900405,Hall Mews Boston,2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
900405,Hall Mews Boston,2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
900405,Hall Mews Boston,2024-01-27T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
900405,Hall Mews Boston,2024-01-27T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
900405,Hall Mews Boston,2024-01-27T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
900405,Hall Mews Boston,2024-01-27T23:10:00.000+00:00,busbar,,L3 Active Power,kW,50.64
900405,Hall Mews Boston,2024-01-27T23:10:00.000+00:00,busbar,,L2 Active Power,kW,39.75
900405,Hall Mews Boston,2024-01-27T23:10:00.000+00:00,busbar,,L1 Active Power,kW,36.22
900405,Hall Mews Boston,2024-01-27T23:10:00.000+00:00,busbar,,N Current (RMS),A,90.7
900405,Hall Mews Boston,2024-01-27T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,213.3
900405,Hall Mews Boston,2024-01-27T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.8
900405,Hall Mews Boston,2024-01-27T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.7
900405,Hall Mews Boston,2024-01-27T23:00:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.69
900405,Hall Mews Boston,2024-01-27T23:00:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.74
900405,Hall Mews Boston,2024-01-27T23:00:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.09
900405,Hall Mews Boston,2024-01-27T23:00:00.000+00:00,feeder,0003,L3 Active Power,kW,10.26
900405,Hall Mews Boston,2024-01-27T23:00:00.000+00:00,feeder,0003,L2 Active Power,kW,7.02
900405,Hall Mews Boston,2024-01-27T23:00:00.000+00:00,feeder,0003,L1 Active Power,kW,5.48
900405,Hall Mews Boston,2024-01-27T23:00:00.000+00:00,feeder,0003,N Current (RMS),A,24.6
900405,Hall Mews Boston,2024-01-27T23:00:00.000+00:00,feeder,0003,L3 Current (RMS),A,43.9
900405,Hall Mews Boston,2024-01-27T23:00:00.000+00:00,feeder,0003,L2 Current (RMS),A,31.1
900405,Hall Mews Boston,2024-01-27T23:00:00.000+00:00,feeder,0003,L1 Current (RMS),A,24.1
900405,Hall Mews Boston,2024-01-27T23:00:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.37
900405,Hall Mews Boston,2024-01-27T23:00:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.7
900405,Hall Mews Boston,2024-01-27T23:00:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.38
900405,Hall Mews Boston,2024-01-27T23:00:00.000+00:00,feeder,0002,L3 Active Power,kW,46.75
900405,Hall Mews Boston,2024-01-27T23:00:00.000+00:00,feeder,0002,L2 Active Power,kW,32.53
900405,Hall Mews Boston,2024-01-27T23:00:00.000+00:00,feeder,0002,L1 Active Power,kW,30.74
900405,Hall Mews Boston,2024-01-27T23:00:00.000+00:00,feeder,0002,N Current (RMS),A,76.3
900405,Hall Mews Boston,2024-01-27T23:00:00.000+00:00,feeder,0002,L3 Current (RMS),A,196.1
900405,Hall Mews Boston,2024-01-27T23:00:00.000+00:00,feeder,0002,L2 Current (RMS),A,138.4
900405,Hall Mews Boston,2024-01-27T23:00:00.000+00:00,feeder,0002,L1 Current (RMS),A,130.2
900405,Hall Mews Boston,2024-01-27T23:00:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.07
900405,Hall Mews Boston,2024-01-27T23:00:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.03
900405,Hall Mews Boston,2024-01-27T23:00:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.12
900405,Hall Mews Boston,2024-01-27T23:00:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.42
900405,Hall Mews Boston,2024-01-27T23:00:00.000+00:00,feeder,0001,L2 Active Power,kW,0.39
900405,Hall Mews Boston,2024-01-27T23:00:00.000+00:00,feeder,0001,L1 Active Power,kW,0.0
900405,Hall Mews Boston,2024-01-27T23:00:00.000+00:00,feeder,0001,N Current (RMS),A,8.8
900405,Hall Mews Boston,2024-01-27T23:00:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.9
900405,Hall Mews Boston,2024-01-27T23:00:00.000+00:00,feeder,0001,L2 Current (RMS),A,1.8
900405,Hall Mews Boston,2024-01-27T23:00:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.7
900405,Hall Mews Boston,2024-01-27T23:00:00.000+00:00,transformer,,Temperature,C,19.9
900405,Hall Mews Boston,2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
900405,Hall Mews Boston,2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
900405,Hall Mews Boston,2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
900405,Hall Mews Boston,2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
900405,Hall Mews Boston,2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
900405,Hall Mews Boston,2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
900405,Hall Mews Boston,2024-01-27T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
900405,Hall Mews Boston,2024-01-27T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
900405,Hall Mews Boston,2024-01-27T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
900405,Hall Mews Boston,2024-01-27T23:00:00.000+00:00,busbar,,L3 Active Power,kW,56.59
900405,Hall Mews Boston,2024-01-27T23:00:00.000+00:00,busbar,,L2 Active Power,kW,39.94
900405,Hall Mews Boston,2024-01-27T23:00:00.000+00:00,busbar,,L1 Active Power,kW,36.22
900405,Hall Mews Boston,2024-01-27T23:00:00.000+00:00,busbar,,N Current (RMS),A,100.0
900405,Hall Mews Boston,2024-01-27T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,237.7
900405,Hall Mews Boston,2024-01-27T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.3
900405,Hall Mews Boston,2024-01-27T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.3
900405,Hall Mews Boston,2024-01-27T22:50:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.68
900405,Hall Mews Boston,2024-01-27T22:50:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.56
900405,Hall Mews Boston,2024-01-27T22:50:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.0
900405,Hall Mews Boston,2024-01-27T22:50:00.000+00:00,feeder,0003,L3 Active Power,kW,11.72
900405,Hall Mews Boston,2024-01-27T22:50:00.000+00:00,feeder,0003,L2 Active Power,kW,7.14
900405,Hall Mews Boston,2024-01-27T22:50:00.000+00:00,feeder,0003,L1 Active Power,kW,6.47
900405,Hall Mews Boston,2024-01-27T22:50:00.000+00:00,feeder,0003,N Current (RMS),A,25.9
900405,Hall Mews Boston,2024-01-27T22:50:00.000+00:00,feeder,0003,L3 Current (RMS),A,49.6
900405,Hall Mews Boston,2024-01-27T22:50:00.000+00:00,feeder,0003,L2 Current (RMS),A,31.5
900405,Hall Mews Boston,2024-01-27T22:50:00.000+00:00,feeder,0003,L1 Current (RMS),A,28.1
900405,Hall Mews Boston,2024-01-27T22:50:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.7
900405,Hall Mews Boston,2024-01-27T22:50:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.47
900405,Hall Mews Boston,2024-01-27T22:50:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.84
900405,Hall Mews Boston,2024-01-27T22:50:00.000+00:00,feeder,0002,L3 Active Power,kW,41.37
900405,Hall Mews Boston,2024-01-27T22:50:00.000+00:00,feeder,0002,L2 Active Power,kW,34.12
900405,Hall Mews Boston,2024-01-27T22:50:00.000+00:00,feeder,0002,L1 Active Power,kW,32.57
900405,Hall Mews Boston,2024-01-27T22:50:00.000+00:00,feeder,0002,N Current (RMS),A,66.0
900405,Hall Mews Boston,2024-01-27T22:50:00.000+00:00,feeder,0002,L3 Current (RMS),A,175.1
900405,Hall Mews Boston,2024-01-27T22:50:00.000+00:00,feeder,0002,L2 Current (RMS),A,147.6
900405,Hall Mews Boston,2024-01-27T22:50:00.000+00:00,feeder,0002,L1 Current (RMS),A,138.0
900405,Hall Mews Boston,2024-01-27T22:50:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.12
900405,Hall Mews Boston,2024-01-27T22:50:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.03
900405,Hall Mews Boston,2024-01-27T22:50:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.09
900405,Hall Mews Boston,2024-01-27T22:50:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.35
900405,Hall Mews Boston,2024-01-27T22:50:00.000+00:00,feeder,0001,L2 Active Power,kW,0.3
900405,Hall Mews Boston,2024-01-27T22:50:00.000+00:00,feeder,0001,L1 Active Power,kW,0.01
900405,Hall Mews Boston,2024-01-27T22:50:00.000+00:00,feeder,0001,N Current (RMS),A,8.0
900405,Hall Mews Boston,2024-01-27T22:50:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.7
900405,Hall Mews Boston,2024-01-27T22:50:00.000+00:00,feeder,0001,L2 Current (RMS),A,1.5
900405,Hall Mews Boston,2024-01-27T22:50:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.7
900405,Hall Mews Boston,2024-01-27T22:50:00.000+00:00,transformer,,Temperature,C,20.0
900405,Hall Mews Boston,2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
900405,Hall Mews Boston,2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
900405,Hall Mews Boston,2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
900405,Hall Mews Boston,2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
900405,Hall Mews Boston,2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
900405,Hall Mews Boston,2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
900405,Hall Mews Boston,2024-01-27T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
900405,Hall Mews Boston,2024-01-27T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
900405,Hall Mews Boston,2024-01-27T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
900405,Hall Mews Boston,2024-01-27T22:50:00.000+00:00,busbar,,L3 Active Power,kW,52.74
900405,Hall Mews Boston,2024-01-27T22:50:00.000+00:00,busbar,,L2 Active Power,kW,41.56
900405,Hall Mews Boston,2024-01-27T22:50:00.000+00:00,busbar,,L1 Active Power,kW,39.05
900405,Hall Mews Boston,2024-01-27T22:50:00.000+00:00,busbar,,N Current (RMS),A,90.8
900405,Hall Mews Boston,2024-01-27T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,223.0
900405,Hall Mews Boston,2024-01-27T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,179.5
900405,Hall Mews Boston,2024-01-27T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.7
900405,Hall Mews Boston,2024-01-27T22:40:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.5
900405,Hall Mews Boston,2024-01-27T22:40:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.29
900405,Hall Mews Boston,2024-01-27T22:40:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.25
900405,Hall Mews Boston,2024-01-27T22:40:00.000+00:00,feeder,0003,L3 Active Power,kW,7.08
900405,Hall Mews Boston,2024-01-27T22:40:00.000+00:00,feeder,0003,L2 Active Power,kW,8.07
900405,Hall Mews Boston,2024-01-27T22:40:00.000+00:00,feeder,0003,L1 Active Power,kW,7.27
900405,Hall Mews Boston,2024-01-27T22:40:00.000+00:00,feeder,0003,N Current (RMS),A,21.0
900405,Hall Mews Boston,2024-01-27T22:40:00.000+00:00,feeder,0003,L3 Current (RMS),A,31.3
900405,Hall Mews Boston,2024-01-27T22:40:00.000+00:00,feeder,0003,L2 Current (RMS),A,35.3
900405,Hall Mews Boston,2024-01-27T22:40:00.000+00:00,feeder,0003,L1 Current (RMS),A,31.8
900405,Hall Mews Boston,2024-01-27T22:40:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.69
900405,Hall Mews Boston,2024-01-27T22:40:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.96
900405,Hall Mews Boston,2024-01-27T22:40:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.25
900405,Hall Mews Boston,2024-01-27T22:40:00.000+00:00,feeder,0002,L3 Active Power,kW,49.13
900405,Hall Mews Boston,2024-01-27T22:40:00.000+00:00,feeder,0002,L2 Active Power,kW,41.58
900405,Hall Mews Boston,2024-01-27T22:40:00.000+00:00,feeder,0002,L1 Active Power,kW,33.41
900405,Hall Mews Boston,2024-01-27T22:40:00.000+00:00,feeder,0002,N Current (RMS),A,79.8
900405,Hall Mews Boston,2024-01-27T22:40:00.000+00:00,feeder,0002,L3 Current (RMS),A,209.5
900405,Hall Mews Boston,2024-01-27T22:40:00.000+00:00,feeder,0002,L2 Current (RMS),A,177.3
900405,Hall Mews Boston,2024-01-27T22:40:00.000+00:00,feeder,0002,L1 Current (RMS),A,142.7
900405,Hall Mews Boston,2024-01-27T22:40:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.1
900405,Hall Mews Boston,2024-01-27T22:40:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,0.0
900405,Hall Mews Boston,2024-01-27T22:40:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.11
900405,Hall Mews Boston,2024-01-27T22:40:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.38
900405,Hall Mews Boston,2024-01-27T22:40:00.000+00:00,feeder,0001,L2 Active Power,kW,0.38
900405,Hall Mews Boston,2024-01-27T22:40:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.03
900405,Hall Mews Boston,2024-01-27T22:40:00.000+00:00,feeder,0001,N Current (RMS),A,8.2
900405,Hall Mews Boston,2024-01-27T22:40:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.8
900405,Hall Mews Boston,2024-01-27T22:40:00.000+00:00,feeder,0001,L2 Current (RMS),A,1.8
900405,Hall Mews Boston,2024-01-27T22:40:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.7
900405,Hall Mews Boston,2024-01-27T22:40:00.000+00:00,transformer,,Temperature,C,20.1
900405,Hall Mews Boston,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
900405,Hall Mews Boston,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
900405,Hall Mews Boston,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
900405,Hall Mews Boston,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
900405,Hall Mews Boston,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
900405,Hall Mews Boston,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
900405,Hall Mews Boston,2024-01-27T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
900405,Hall Mews Boston,2024-01-27T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
900405,Hall Mews Boston,2024-01-27T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
900405,Hall Mews Boston,2024-01-27T22:40:00.000+00:00,busbar,,L3 Active Power,kW,55.83
900405,Hall Mews Boston,2024-01-27T22:40:00.000+00:00,busbar,,L2 Active Power,kW,50.03
900405,Hall Mews Boston,2024-01-27T22:40:00.000+00:00,busbar,,L1 Active Power,kW,40.66
900405,Hall Mews Boston,2024-01-27T22:40:00.000+00:00,busbar,,N Current (RMS),A,97.2
900405,Hall Mews Boston,2024-01-27T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,237.8
900405,Hall Mews Boston,2024-01-27T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,213.4
900405,Hall Mews Boston,2024-01-27T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.8
900405,Hall Mews Boston,2024-01-27T22:30:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-1.01
900405,Hall Mews Boston,2024-01-27T22:30:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.26
900405,Hall Mews Boston,2024-01-27T22:30:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.68
900405,Hall Mews Boston,2024-01-27T22:30:00.000+00:00,feeder,0003,L3 Active Power,kW,6.07
900405,Hall Mews Boston,2024-01-27T22:30:00.000+00:00,feeder,0003,L2 Active Power,kW,7.96
900405,Hall Mews Boston,2024-01-27T22:30:00.000+00:00,feeder,0003,L1 Active Power,kW,6.64
900405,Hall Mews Boston,2024-01-27T22:30:00.000+00:00,feeder,0003,N Current (RMS),A,20.7
900405,Hall Mews Boston,2024-01-27T22:30:00.000+00:00,feeder,0003,L3 Current (RMS),A,27.1
900405,Hall Mews Boston,2024-01-27T22:30:00.000+00:00,feeder,0003,L2 Current (RMS),A,35.0
900405,Hall Mews Boston,2024-01-27T22:30:00.000+00:00,feeder,0003,L1 Current (RMS),A,29.3
900405,Hall Mews Boston,2024-01-27T22:30:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.61
900405,Hall Mews Boston,2024-01-27T22:30:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.25
900405,Hall Mews Boston,2024-01-27T22:30:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.98
900405,Hall Mews Boston,2024-01-27T22:30:00.000+00:00,feeder,0002,L3 Active Power,kW,56.22
900405,Hall Mews Boston,2024-01-27T22:30:00.000+00:00,feeder,0002,L2 Active Power,kW,38.9
900405,Hall Mews Boston,2024-01-27T22:30:00.000+00:00,feeder,0002,L1 Active Power,kW,25.07
900405,Hall Mews Boston,2024-01-27T22:30:00.000+00:00,feeder,0002,N Current (RMS),A,111.4
900405,Hall Mews Boston,2024-01-27T22:30:00.000+00:00,feeder,0002,L3 Current (RMS),A,237.3
900405,Hall Mews Boston,2024-01-27T22:30:00.000+00:00,feeder,0002,L2 Current (RMS),A,166.1
900405,Hall Mews Boston,2024-01-27T22:30:00.000+00:00,feeder,0002,L1 Current (RMS),A,108.2
900405,Hall Mews Boston,2024-01-27T22:30:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,0.03
900405,Hall Mews Boston,2024-01-27T22:30:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.22
900405,Hall Mews Boston,2024-01-27T22:30:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.16
900405,Hall Mews Boston,2024-01-27T22:30:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.46
900405,Hall Mews Boston,2024-01-27T22:30:00.000+00:00,feeder,0001,L2 Active Power,kW,0.62
900405,Hall Mews Boston,2024-01-27T22:30:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.06
900405,Hall Mews Boston,2024-01-27T22:30:00.000+00:00,feeder,0001,N Current (RMS),A,11.2
900405,Hall Mews Boston,2024-01-27T22:30:00.000+00:00,feeder,0001,L3 Current (RMS),A,2.1
900405,Hall Mews Boston,2024-01-27T22:30:00.000+00:00,feeder,0001,L2 Current (RMS),A,3.1
900405,Hall Mews Boston,2024-01-27T22:30:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.9
900405,Hall Mews Boston,2024-01-27T22:30:00.000+00:00,transformer,,Temperature,C,20.1
900405,Hall Mews Boston,2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
900405,Hall Mews Boston,2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.57
900405,Hall Mews Boston,2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
900405,Hall Mews Boston,2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
900405,Hall Mews Boston,2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
900405,Hall Mews Boston,2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
900405,Hall Mews Boston,2024-01-27T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
900405,Hall Mews Boston,2024-01-27T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
900405,Hall Mews Boston,2024-01-27T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
900405,Hall Mews Boston,2024-01-27T22:30:00.000+00:00,busbar,,L3 Active Power,kW,61.83
900405,Hall Mews Boston,2024-01-27T22:30:00.000+00:00,busbar,,L2 Active Power,kW,47.48
900405,Hall Mews Boston,2024-01-27T22:30:00.000+00:00,busbar,,L1 Active Power,kW,31.65
900405,Hall Mews Boston,2024-01-27T22:30:00.000+00:00,busbar,,N Current (RMS),A,127.4
900405,Hall Mews Boston,2024-01-27T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,261.6
900405,Hall Mews Boston,2024-01-27T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,202.8
900405,Hall Mews Boston,2024-01-27T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
900405,Hall Mews Boston,2024-01-27T22:20:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.66
900405,Hall Mews Boston,2024-01-27T22:20:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.16
900405,Hall Mews Boston,2024-01-27T22:20:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.54
900405,Hall Mews Boston,2024-01-27T22:20:00.000+00:00,feeder,0003,L3 Active Power,kW,8.28
900405,Hall Mews Boston,2024-01-27T22:20:00.000+00:00,feeder,0003,L2 Active Power,kW,9.74
900405,Hall Mews Boston,2024-01-27T22:20:00.000+00:00,feeder,0003,L1 Active Power,kW,7.39
900405,Hall Mews Boston,2024-01-27T22:20:00.000+00:00,feeder,0003,N Current (RMS),A,22.6
900405,Hall Mews Boston,2024-01-27T22:20:00.000+00:00,feeder,0003,L3 Current (RMS),A,36.1
900405,Hall Mews Boston,2024-01-27T22:20:00.000+00:00,feeder,0003,L2 Current (RMS),A,42.2
900405,Hall Mews Boston,2024-01-27T22:20:00.000+00:00,feeder,0003,L1 Current (RMS),A,32.4
900405,Hall Mews Boston,2024-01-27T22:20:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.3
900405,Hall Mews Boston,2024-01-27T22:20:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.04
900405,Hall Mews Boston,2024-01-27T22:20:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.22
900405,Hall Mews Boston,2024-01-27T22:20:00.000+00:00,feeder,0002,L3 Active Power,kW,56.51
900405,Hall Mews Boston,2024-01-27T22:20:00.000+00:00,feeder,0002,L2 Active Power,kW,47.99
900405,Hall Mews Boston,2024-01-27T22:20:00.000+00:00,feeder,0002,L1 Active Power,kW,25.73
900405,Hall Mews Boston,2024-01-27T22:20:00.000+00:00,feeder,0002,N Current (RMS),A,114.0
900405,Hall Mews Boston,2024-01-27T22:20:00.000+00:00,feeder,0002,L3 Current (RMS),A,239.0
900405,Hall Mews Boston,2024-01-27T22:20:00.000+00:00,feeder,0002,L2 Current (RMS),A,204.5
900405,Hall Mews Boston,2024-01-27T22:20:00.000+00:00,feeder,0002,L1 Current (RMS),A,111.0
900405,Hall Mews Boston,2024-01-27T22:20:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,0.01
900405,Hall Mews Boston,2024-01-27T22:20:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.31
900405,Hall Mews Boston,2024-01-27T22:20:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.16
900405,Hall Mews Boston,2024-01-27T22:20:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.41
900405,Hall Mews Boston,2024-01-27T22:20:00.000+00:00,feeder,0001,L2 Active Power,kW,1.93
900405,Hall Mews Boston,2024-01-27T22:20:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.08
900405,Hall Mews Boston,2024-01-27T22:20:00.000+00:00,feeder,0001,N Current (RMS),A,10.3
900405,Hall Mews Boston,2024-01-27T22:20:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.9
900405,Hall Mews Boston,2024-01-27T22:20:00.000+00:00,feeder,0001,L2 Current (RMS),A,9.7
900405,Hall Mews Boston,2024-01-27T22:20:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.9
900405,Hall Mews Boston,2024-01-27T22:20:00.000+00:00,transformer,,Temperature,C,20.2
900405,Hall Mews Boston,2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
900405,Hall Mews Boston,2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
900405,Hall Mews Boston,2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
900405,Hall Mews Boston,2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
900405,Hall Mews Boston,2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
900405,Hall Mews Boston,2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
900405,Hall Mews Boston,2024-01-27T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
900405,Hall Mews Boston,2024-01-27T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
900405,Hall Mews Boston,2024-01-27T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
900405,Hall Mews Boston,2024-01-27T22:20:00.000+00:00,busbar,,L3 Active Power,kW,64.39
900405,Hall Mews Boston,2024-01-27T22:20:00.000+00:00,busbar,,L2 Active Power,kW,59.65
900405,Hall Mews Boston,2024-01-27T22:20:00.000+00:00,busbar,,L1 Active Power,kW,33.05
900405,Hall Mews Boston,2024-01-27T22:20:00.000+00:00,busbar,,N Current (RMS),A,137.8
900405,Hall Mews Boston,2024-01-27T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,272.8
900405,Hall Mews Boston,2024-01-27T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,254.3
900405,Hall Mews Boston,2024-01-27T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.8
900405,Hall Mews Boston,2024-01-27T22:10:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.53
900405,Hall Mews Boston,2024-01-27T22:10:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.4
900405,Hall Mews Boston,2024-01-27T22:10:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.07
900405,Hall Mews Boston,2024-01-27T22:10:00.000+00:00,feeder,0003,L3 Active Power,kW,9.78
900405,Hall Mews Boston,2024-01-27T22:10:00.000+00:00,feeder,0003,L2 Active Power,kW,10.27
900405,Hall Mews Boston,2024-01-27T22:10:00.000+00:00,feeder,0003,L1 Active Power,kW,8.32
900405,Hall Mews Boston,2024-01-27T22:10:00.000+00:00,feeder,0003,N Current (RMS),A,23.2
900405,Hall Mews Boston,2024-01-27T22:10:00.000+00:00,feeder,0003,L3 Current (RMS),A,42.1
900405,Hall Mews Boston,2024-01-27T22:10:00.000+00:00,feeder,0003,L2 Current (RMS),A,44.8
900405,Hall Mews Boston,2024-01-27T22:10:00.000+00:00,feeder,0003,L1 Current (RMS),A,35.8
900405,Hall Mews Boston,2024-01-27T22:10:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.53
900405,Hall Mews Boston,2024-01-27T22:10:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.34
900405,Hall Mews Boston,2024-01-27T22:10:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.81
900405,Hall Mews Boston,2024-01-27T22:10:00.000+00:00,feeder,0002,L3 Active Power,kW,46.41
900405,Hall Mews Boston,2024-01-27T22:10:00.000+00:00,feeder,0002,L2 Active Power,kW,41.71
900405,Hall Mews Boston,2024-01-27T22:10:00.000+00:00,feeder,0002,L1 Active Power,kW,26.23
900405,Hall Mews Boston,2024-01-27T22:10:00.000+00:00,feeder,0002,N Current (RMS),A,86.9
900405,Hall Mews Boston,2024-01-27T22:10:00.000+00:00,feeder,0002,L3 Current (RMS),A,197.3
900405,Hall Mews Boston,2024-01-27T22:10:00.000+00:00,feeder,0002,L2 Current (RMS),A,178.6
900405,Hall Mews Boston,2024-01-27T22:10:00.000+00:00,feeder,0002,L1 Current (RMS),A,113.0
900405,Hall Mews Boston,2024-01-27T22:10:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.04
900405,Hall Mews Boston,2024-01-27T22:10:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.23
900405,Hall Mews Boston,2024-01-27T22:10:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.12
900405,Hall Mews Boston,2024-01-27T22:10:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.33
900405,Hall Mews Boston,2024-01-27T22:10:00.000+00:00,feeder,0001,L2 Active Power,kW,1.88
900405,Hall Mews Boston,2024-01-27T22:10:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.04
900405,Hall Mews Boston,2024-01-27T22:10:00.000+00:00,feeder,0001,N Current (RMS),A,9.0
900405,Hall Mews Boston,2024-01-27T22:10:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.6
