Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
900405,Hall Mews Boston,2024-01-27T22:10:00.000+00:00,feeder,0001,L2 Current (RMS),A,9.7
900405,Hall Mews Boston,2024-01-27T22:10:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.8
900405,Hall Mews Boston,2024-01-27T22:10:00.000+00:00,transformer,,Temperature,C,20.3
900405,Hall Mews Boston,2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
900405,Hall Mews Boston,2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
900405,Hall Mews Boston,2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
900405,Hall Mews Boston,2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
900405,Hall Mews Boston,2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
900405,Hall Mews Boston,2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
900405,Hall Mews Boston,2024-01-27T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
900405,Hall Mews Boston,2024-01-27T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
900405,Hall Mews Boston,2024-01-27T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
900405,Hall Mews Boston,2024-01-27T22:10:00.000+00:00,busbar,,L3 Active Power,kW,55.86
900405,Hall Mews Boston,2024-01-27T22:10:00.000+00:00,busbar,,L2 Active Power,kW,53.85
900405,Hall Mews Boston,2024-01-27T22:10:00.000+00:00,busbar,,L1 Active Power,kW,34.51
900405,Hall Mews Boston,2024-01-27T22:10:00.000+00:00,busbar,,N Current (RMS),A,111.0
900405,Hall Mews Boston,2024-01-27T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,237.7
900405,Hall Mews Boston,2024-01-27T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,230.2
900405,Hall Mews Boston,2024-01-27T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.5
900405,Hall Mews Boston,2024-01-27T22:00:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-1.18
900405,Hall Mews Boston,2024-01-27T22:00:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.1
900405,Hall Mews Boston,2024-01-27T22:00:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.43
900405,Hall Mews Boston,2024-01-27T22:00:00.000+00:00,feeder,0003,L3 Active Power,kW,10.26
900405,Hall Mews Boston,2024-01-27T22:00:00.000+00:00,feeder,0003,L2 Active Power,kW,12.47
900405,Hall Mews Boston,2024-01-27T22:00:00.000+00:00,feeder,0003,L1 Active Power,kW,10.56
900405,Hall Mews Boston,2024-01-27T22:00:00.000+00:00,feeder,0003,N Current (RMS),A,22.8
900405,Hall Mews Boston,2024-01-27T22:00:00.000+00:00,feeder,0003,L3 Current (RMS),A,44.1
900405,Hall Mews Boston,2024-01-27T22:00:00.000+00:00,feeder,0003,L2 Current (RMS),A,52.9
900405,Hall Mews Boston,2024-01-27T22:00:00.000+00:00,feeder,0003,L1 Current (RMS),A,45.3
900405,Hall Mews Boston,2024-01-27T22:00:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.91
900405,Hall Mews Boston,2024-01-27T22:00:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.76
900405,Hall Mews Boston,2024-01-27T22:00:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.89
900405,Hall Mews Boston,2024-01-27T22:00:00.000+00:00,feeder,0002,L3 Active Power,kW,45.71
900405,Hall Mews Boston,2024-01-27T22:00:00.000+00:00,feeder,0002,L2 Active Power,kW,38.49
900405,Hall Mews Boston,2024-01-27T22:00:00.000+00:00,feeder,0002,L1 Active Power,kW,29.59
900405,Hall Mews Boston,2024-01-27T22:00:00.000+00:00,feeder,0002,N Current (RMS),A,77.7
900405,Hall Mews Boston,2024-01-27T22:00:00.000+00:00,feeder,0002,L3 Current (RMS),A,192.7
900405,Hall Mews Boston,2024-01-27T22:00:00.000+00:00,feeder,0002,L2 Current (RMS),A,164.4
900405,Hall Mews Boston,2024-01-27T22:00:00.000+00:00,feeder,0002,L1 Current (RMS),A,126.1
900405,Hall Mews Boston,2024-01-27T22:00:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.06
900405,Hall Mews Boston,2024-01-27T22:00:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.08
900405,Hall Mews Boston,2024-01-27T22:00:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.11
900405,Hall Mews Boston,2024-01-27T22:00:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.36
900405,Hall Mews Boston,2024-01-27T22:00:00.000+00:00,feeder,0001,L2 Active Power,kW,1.75
900405,Hall Mews Boston,2024-01-27T22:00:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.02
900405,Hall Mews Boston,2024-01-27T22:00:00.000+00:00,feeder,0001,N Current (RMS),A,7.4
900405,Hall Mews Boston,2024-01-27T22:00:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.7
900405,Hall Mews Boston,2024-01-27T22:00:00.000+00:00,feeder,0001,L2 Current (RMS),A,8.3
900405,Hall Mews Boston,2024-01-27T22:00:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.7
900405,Hall Mews Boston,2024-01-27T22:00:00.000+00:00,transformer,,Temperature,C,20.3
900405,Hall Mews Boston,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
900405,Hall Mews Boston,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
900405,Hall Mews Boston,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
900405,Hall Mews Boston,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
900405,Hall Mews Boston,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
900405,Hall Mews Boston,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
900405,Hall Mews Boston,2024-01-27T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
900405,Hall Mews Boston,2024-01-27T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
900405,Hall Mews Boston,2024-01-27T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
900405,Hall Mews Boston,2024-01-27T22:00:00.000+00:00,busbar,,L3 Active Power,kW,55.61
900405,Hall Mews Boston,2024-01-27T22:00:00.000+00:00,busbar,,L2 Active Power,kW,52.71
900405,Hall Mews Boston,2024-01-27T22:00:00.000+00:00,busbar,,L1 Active Power,kW,40.13
900405,Hall Mews Boston,2024-01-27T22:00:00.000+00:00,busbar,,N Current (RMS),A,98.8
900405,Hall Mews Boston,2024-01-27T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,234.9
900405,Hall Mews Boston,2024-01-27T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,223.7
900405,Hall Mews Boston,2024-01-27T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.9
900405,Hall Mews Boston,2024-01-27T21:50:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-1.09
900405,Hall Mews Boston,2024-01-27T21:50:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.04
900405,Hall Mews Boston,2024-01-27T21:50:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.5
900405,Hall Mews Boston,2024-01-27T21:50:00.000+00:00,feeder,0003,L3 Active Power,kW,10.65
900405,Hall Mews Boston,2024-01-27T21:50:00.000+00:00,feeder,0003,L2 Active Power,kW,12.78
900405,Hall Mews Boston,2024-01-27T21:50:00.000+00:00,feeder,0003,L1 Active Power,kW,10.09
900405,Hall Mews Boston,2024-01-27T21:50:00.000+00:00,feeder,0003,N Current (RMS),A,26.7
900405,Hall Mews Boston,2024-01-27T21:50:00.000+00:00,feeder,0003,L3 Current (RMS),A,45.8
900405,Hall Mews Boston,2024-01-27T21:50:00.000+00:00,feeder,0003,L2 Current (RMS),A,55.2
900405,Hall Mews Boston,2024-01-27T21:50:00.000+00:00,feeder,0003,L1 Current (RMS),A,43.5
900405,Hall Mews Boston,2024-01-27T21:50:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.46
900405,Hall Mews Boston,2024-01-27T21:50:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-4.35
900405,Hall Mews Boston,2024-01-27T21:50:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.11
900405,Hall Mews Boston,2024-01-27T21:50:00.000+00:00,feeder,0002,L3 Active Power,kW,44.41
900405,Hall Mews Boston,2024-01-27T21:50:00.000+00:00,feeder,0002,L2 Active Power,kW,36.61
900405,Hall Mews Boston,2024-01-27T21:50:00.000+00:00,feeder,0002,L1 Active Power,kW,34.07
900405,Hall Mews Boston,2024-01-27T21:50:00.000+00:00,feeder,0002,N Current (RMS),A,68.1
900405,Hall Mews Boston,2024-01-27T21:50:00.000+00:00,feeder,0002,L3 Current (RMS),A,187.9
900405,Hall Mews Boston,2024-01-27T21:50:00.000+00:00,feeder,0002,L2 Current (RMS),A,157.2
900405,Hall Mews Boston,2024-01-27T21:50:00.000+00:00,feeder,0002,L1 Current (RMS),A,144.8
900405,Hall Mews Boston,2024-01-27T21:50:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.13
900405,Hall Mews Boston,2024-01-27T21:50:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.03
900405,Hall Mews Boston,2024-01-27T21:50:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.09
900405,Hall Mews Boston,2024-01-27T21:50:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.37
900405,Hall Mews Boston,2024-01-27T21:50:00.000+00:00,feeder,0001,L2 Active Power,kW,0.38
900405,Hall Mews Boston,2024-01-27T21:50:00.000+00:00,feeder,0001,L1 Active Power,kW,0.0
900405,Hall Mews Boston,2024-01-27T21:50:00.000+00:00,feeder,0001,N Current (RMS),A,6.7
900405,Hall Mews Boston,2024-01-27T21:50:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.8
900405,Hall Mews Boston,2024-01-27T21:50:00.000+00:00,feeder,0001,L2 Current (RMS),A,1.8
900405,Hall Mews Boston,2024-01-27T21:50:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.7
900405,Hall Mews Boston,2024-01-27T21:50:00.000+00:00,transformer,,Temperature,C,20.4
900405,Hall Mews Boston,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
900405,Hall Mews Boston,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
900405,Hall Mews Boston,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
900405,Hall Mews Boston,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
900405,Hall Mews Boston,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
900405,Hall Mews Boston,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
900405,Hall Mews Boston,2024-01-27T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
900405,Hall Mews Boston,2024-01-27T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
900405,Hall Mews Boston,2024-01-27T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
900405,Hall Mews Boston,2024-01-27T21:50:00.000+00:00,busbar,,L3 Active Power,kW,54.69
900405,Hall Mews Boston,2024-01-27T21:50:00.000+00:00,busbar,,L2 Active Power,kW,49.77
900405,Hall Mews Boston,2024-01-27T21:50:00.000+00:00,busbar,,L1 Active Power,kW,44.15
900405,Hall Mews Boston,2024-01-27T21:50:00.000+00:00,busbar,,N Current (RMS),A,93.2
900405,Hall Mews Boston,2024-01-27T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,231.8
900405,Hall Mews Boston,2024-01-27T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,213.5
900405,Hall Mews Boston,2024-01-27T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.8
900405,Hall Mews Boston,2024-01-27T21:40:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.92
900405,Hall Mews Boston,2024-01-27T21:40:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.68
900405,Hall Mews Boston,2024-01-27T21:40:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.61
900405,Hall Mews Boston,2024-01-27T21:40:00.000+00:00,feeder,0003,L3 Active Power,kW,8.86
900405,Hall Mews Boston,2024-01-27T21:40:00.000+00:00,feeder,0003,L2 Active Power,kW,16.12
900405,Hall Mews Boston,2024-01-27T21:40:00.000+00:00,feeder,0003,L1 Active Power,kW,10.32
900405,Hall Mews Boston,2024-01-27T21:40:00.000+00:00,feeder,0003,N Current (RMS),A,34.6
900405,Hall Mews Boston,2024-01-27T21:40:00.000+00:00,feeder,0003,L3 Current (RMS),A,38.3
900405,Hall Mews Boston,2024-01-27T21:40:00.000+00:00,feeder,0003,L2 Current (RMS),A,68.0
900405,Hall Mews Boston,2024-01-27T21:40:00.000+00:00,feeder,0003,L1 Current (RMS),A,44.0
900405,Hall Mews Boston,2024-01-27T21:40:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.88
900405,Hall Mews Boston,2024-01-27T21:40:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-4.09
900405,Hall Mews Boston,2024-01-27T21:40:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.09
900405,Hall Mews Boston,2024-01-27T21:40:00.000+00:00,feeder,0002,L3 Active Power,kW,43.2
900405,Hall Mews Boston,2024-01-27T21:40:00.000+00:00,feeder,0002,L2 Active Power,kW,41.32
900405,Hall Mews Boston,2024-01-27T21:40:00.000+00:00,feeder,0002,L1 Active Power,kW,41.21
900405,Hall Mews Boston,2024-01-27T21:40:00.000+00:00,feeder,0002,N Current (RMS),A,65.4
900405,Hall Mews Boston,2024-01-27T21:40:00.000+00:00,feeder,0002,L3 Current (RMS),A,180.6
900405,Hall Mews Boston,2024-01-27T21:40:00.000+00:00,feeder,0002,L2 Current (RMS),A,174.7
900405,Hall Mews Boston,2024-01-27T21:40:00.000+00:00,feeder,0002,L1 Current (RMS),A,173.8
900405,Hall Mews Boston,2024-01-27T21:40:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.22
900405,Hall Mews Boston,2024-01-27T21:40:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,0.07
900405,Hall Mews Boston,2024-01-27T21:40:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.06
900405,Hall Mews Boston,2024-01-27T21:40:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.34
900405,Hall Mews Boston,2024-01-27T21:40:00.000+00:00,feeder,0001,L2 Active Power,kW,0.35
900405,Hall Mews Boston,2024-01-27T21:40:00.000+00:00,feeder,0001,L1 Active Power,kW,0.01
900405,Hall Mews Boston,2024-01-27T21:40:00.000+00:00,feeder,0001,N Current (RMS),A,7.5
900405,Hall Mews Boston,2024-01-27T21:40:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.9
900405,Hall Mews Boston,2024-01-27T21:40:00.000+00:00,feeder,0001,L2 Current (RMS),A,1.7
900405,Hall Mews Boston,2024-01-27T21:40:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.6
900405,Hall Mews Boston,2024-01-27T21:40:00.000+00:00,transformer,,Temperature,C,20.4
900405,Hall Mews Boston,2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
900405,Hall Mews Boston,2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
900405,Hall Mews Boston,2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
900405,Hall Mews Boston,2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
900405,Hall Mews Boston,2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
900405,Hall Mews Boston,2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
900405,Hall Mews Boston,2024-01-27T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
900405,Hall Mews Boston,2024-01-27T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
900405,Hall Mews Boston,2024-01-27T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
900405,Hall Mews Boston,2024-01-27T21:40:00.000+00:00,busbar,,L3 Active Power,kW,51.72
900405,Hall Mews Boston,2024-01-27T21:40:00.000+00:00,busbar,,L2 Active Power,kW,57.79
900405,Hall Mews Boston,2024-01-27T21:40:00.000+00:00,busbar,,L1 Active Power,kW,51.54
900405,Hall Mews Boston,2024-01-27T21:40:00.000+00:00,busbar,,N Current (RMS),A,93.3
900405,Hall Mews Boston,2024-01-27T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,216.8
900405,Hall Mews Boston,2024-01-27T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,242.6
900405,Hall Mews Boston,2024-01-27T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,216.8
900405,Hall Mews Boston,2024-01-27T21:30:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.93
900405,Hall Mews Boston,2024-01-27T21:30:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.27
900405,Hall Mews Boston,2024-01-27T21:30:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.68
900405,Hall Mews Boston,2024-01-27T21:30:00.000+00:00,feeder,0003,L3 Active Power,kW,6.76
900405,Hall Mews Boston,2024-01-27T21:30:00.000+00:00,feeder,0003,L2 Active Power,kW,13.12
900405,Hall Mews Boston,2024-01-27T21:30:00.000+00:00,feeder,0003,L1 Active Power,kW,11.06
900405,Hall Mews Boston,2024-01-27T21:30:00.000+00:00,feeder,0003,N Current (RMS),A,32.3
900405,Hall Mews Boston,2024-01-27T21:30:00.000+00:00,feeder,0003,L3 Current (RMS),A,29.2
900405,Hall Mews Boston,2024-01-27T21:30:00.000+00:00,feeder,0003,L2 Current (RMS),A,55.9
900405,Hall Mews Boston,2024-01-27T21:30:00.000+00:00,feeder,0003,L1 Current (RMS),A,47.2
900405,Hall Mews Boston,2024-01-27T21:30:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.38
900405,Hall Mews Boston,2024-01-27T21:30:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.95
900405,Hall Mews Boston,2024-01-27T21:30:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.6
900405,Hall Mews Boston,2024-01-27T21:30:00.000+00:00,feeder,0002,L3 Active Power,kW,43.94
900405,Hall Mews Boston,2024-01-27T21:30:00.000+00:00,feeder,0002,L2 Active Power,kW,47.63
900405,Hall Mews Boston,2024-01-27T21:30:00.000+00:00,feeder,0002,L1 Active Power,kW,41.18
900405,Hall Mews Boston,2024-01-27T21:30:00.000+00:00,feeder,0002,N Current (RMS),A,67.9
900405,Hall Mews Boston,2024-01-27T21:30:00.000+00:00,feeder,0002,L3 Current (RMS),A,183.2
900405,Hall Mews Boston,2024-01-27T21:30:00.000+00:00,feeder,0002,L2 Current (RMS),A,200.3
900405,Hall Mews Boston,2024-01-27T21:30:00.000+00:00,feeder,0002,L1 Current (RMS),A,172.0
900405,Hall Mews Boston,2024-01-27T21:30:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.24
900405,Hall Mews Boston,2024-01-27T21:30:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,0.0
900405,Hall Mews Boston,2024-01-27T21:30:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.04
900405,Hall Mews Boston,2024-01-27T21:30:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.31
900405,Hall Mews Boston,2024-01-27T21:30:00.000+00:00,feeder,0001,L2 Active Power,kW,0.27
900405,Hall Mews Boston,2024-01-27T21:30:00.000+00:00,feeder,0001,L1 Active Power,kW,0.0
900405,Hall Mews Boston,2024-01-27T21:30:00.000+00:00,feeder,0001,N Current (RMS),A,7.7
900405,Hall Mews Boston,2024-01-27T21:30:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.8
900405,Hall Mews Boston,2024-01-27T21:30:00.000+00:00,feeder,0001,L2 Current (RMS),A,1.5
900405,Hall Mews Boston,2024-01-27T21:30:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.6
900405,Hall Mews Boston,2024-01-27T21:30:00.000+00:00,transformer,,Temperature,C,20.4
900405,Hall Mews Boston,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
900405,Hall Mews Boston,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
900405,Hall Mews Boston,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
900405,Hall Mews Boston,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
900405,Hall Mews Boston,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
900405,Hall Mews Boston,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
900405,Hall Mews Boston,2024-01-27T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
900405,Hall Mews Boston,2024-01-27T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
900405,Hall Mews Boston,2024-01-27T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
900405,Hall Mews Boston,2024-01-27T21:30:00.000+00:00,busbar,,L3 Active Power,kW,50.39
900405,Hall Mews Boston,2024-01-27T21:30:00.000+00:00,busbar,,L2 Active Power,kW,61.02
900405,Hall Mews Boston,2024-01-27T21:30:00.000+00:00,busbar,,L1 Active Power,kW,52.25
900405,Hall Mews Boston,2024-01-27T21:30:00.000+00:00,busbar,,N Current (RMS),A,97.2
900405,Hall Mews Boston,2024-01-27T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,210.6
900405,Hall Mews Boston,2024-01-27T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,255.5
900405,Hall Mews Boston,2024-01-27T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,218.4
900405,Hall Mews Boston,2024-01-27T21:20:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-1.1
900405,Hall Mews Boston,2024-01-27T21:20:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.07
900405,Hall Mews Boston,2024-01-27T21:20:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.69
900405,Hall Mews Boston,2024-01-27T21:20:00.000+00:00,feeder,0003,L3 Active Power,kW,7.4
900405,Hall Mews Boston,2024-01-27T21:20:00.000+00:00,feeder,0003,L2 Active Power,kW,14.77
900405,Hall Mews Boston,2024-01-27T21:20:00.000+00:00,feeder,0003,L1 Active Power,kW,10.29
900405,Hall Mews Boston,2024-01-27T21:20:00.000+00:00,feeder,0003,N Current (RMS),A,34.3
900405,Hall Mews Boston,2024-01-27T21:20:00.000+00:00,feeder,0003,L3 Current (RMS),A,32.4
900405,Hall Mews Boston,2024-01-27T21:20:00.000+00:00,feeder,0003,L2 Current (RMS),A,62.2
900405,Hall Mews Boston,2024-01-27T21:20:00.000+00:00,feeder,0003,L1 Current (RMS),A,43.9
900405,Hall Mews Boston,2024-01-27T21:20:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.37
900405,Hall Mews Boston,2024-01-27T21:20:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.87
900405,Hall Mews Boston,2024-01-27T21:20:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.03
900405,Hall Mews Boston,2024-01-27T21:20:00.000+00:00,feeder,0002,L3 Active Power,kW,45.06
900405,Hall Mews Boston,2024-01-27T21:20:00.000+00:00,feeder,0002,L2 Active Power,kW,46.11
900405,Hall Mews Boston,2024-01-27T21:20:00.000+00:00,feeder,0002,L1 Active Power,kW,42.98
900405,Hall Mews Boston,2024-01-27T21:20:00.000+00:00,feeder,0002,N Current (RMS),A,65.2
900405,Hall Mews Boston,2024-01-27T21:20:00.000+00:00,feeder,0002,L3 Current (RMS),A,188.0
900405,Hall Mews Boston,2024-01-27T21:20:00.000+00:00,feeder,0002,L2 Current (RMS),A,193.8
900405,Hall Mews Boston,2024-01-27T21:20:00.000+00:00,feeder,0002,L1 Current (RMS),A,179.7
900405,Hall Mews Boston,2024-01-27T21:20:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.25
900405,Hall Mews Boston,2024-01-27T21:20:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.02
900405,Hall Mews Boston,2024-01-27T21:20:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.05
900405,Hall Mews Boston,2024-01-27T21:20:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.34
900405,Hall Mews Boston,2024-01-27T21:20:00.000+00:00,feeder,0001,L2 Active Power,kW,0.25
900405,Hall Mews Boston,2024-01-27T21:20:00.000+00:00,feeder,0001,L1 Active Power,kW,0.0
900405,Hall Mews Boston,2024-01-27T21:20:00.000+00:00,feeder,0001,N Current (RMS),A,7.8
900405,Hall Mews Boston,2024-01-27T21:20:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.9
900405,Hall Mews Boston,2024-01-27T21:20:00.000+00:00,feeder,0001,L2 Current (RMS),A,1.3
900405,Hall Mews Boston,2024-01-27T21:20:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.6
900405,Hall Mews Boston,2024-01-27T21:20:00.000+00:00,transformer,,Temperature,C,20.4
900405,Hall Mews Boston,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
900405,Hall Mews Boston,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
900405,Hall Mews Boston,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
900405,Hall Mews Boston,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
900405,Hall Mews Boston,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
900405,Hall Mews Boston,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
900405,Hall Mews Boston,2024-01-27T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
900405,Hall Mews Boston,2024-01-27T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
900405,Hall Mews Boston,2024-01-27T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
900405,Hall Mews Boston,2024-01-27T21:20:00.000+00:00,busbar,,L3 Active Power,kW,52.13
900405,Hall Mews Boston,2024-01-27T21:20:00.000+00:00,busbar,,L2 Active Power,kW,61.13
900405,Hall Mews Boston,2024-01-27T21:20:00.000+00:00,busbar,,L1 Active Power,kW,53.27
900405,Hall Mews Boston,2024-01-27T21:20:00.000+00:00,busbar,,N Current (RMS),A,96.4
900405,Hall Mews Boston,2024-01-27T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,218.2
900405,Hall Mews Boston,2024-01-27T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,256.6
900405,Hall Mews Boston,2024-01-27T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,222.9
900405,Hall Mews Boston,2024-01-27T21:10:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.97
900405,Hall Mews Boston,2024-01-27T21:10:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.56
900405,Hall Mews Boston,2024-01-27T21:10:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.39
900405,Hall Mews Boston,2024-01-27T21:10:00.000+00:00,feeder,0003,L3 Active Power,kW,8.33
900405,Hall Mews Boston,2024-01-27T21:10:00.000+00:00,feeder,0003,L2 Active Power,kW,12.02
900405,Hall Mews Boston,2024-01-27T21:10:00.000+00:00,feeder,0003,L1 Active Power,kW,10.16
900405,Hall Mews Boston,2024-01-27T21:10:00.000+00:00,feeder,0003,N Current (RMS),A,27.3
900405,Hall Mews Boston,2024-01-27T21:10:00.000+00:00,feeder,0003,L3 Current (RMS),A,36.6
900405,Hall Mews Boston,2024-01-27T21:10:00.000+00:00,feeder,0003,L2 Current (RMS),A,51.2
900405,Hall Mews Boston,2024-01-27T21:10:00.000+00:00,feeder,0003,L1 Current (RMS),A,43.1
900405,Hall Mews Boston,2024-01-27T21:10:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-0.11
900405,Hall Mews Boston,2024-01-27T21:10:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.88
900405,Hall Mews Boston,2024-01-27T21:10:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-0.61
900405,Hall Mews Boston,2024-01-27T21:10:00.000+00:00,feeder,0002,L3 Active Power,kW,50.13
900405,Hall Mews Boston,2024-01-27T21:10:00.000+00:00,feeder,0002,L2 Active Power,kW,56.11
900405,Hall Mews Boston,2024-01-27T21:10:00.000+00:00,feeder,0002,L1 Active Power,kW,39.04
900405,Hall Mews Boston,2024-01-27T21:10:00.000+00:00,feeder,0002,N Current (RMS),A,84.6
900405,Hall Mews Boston,2024-01-27T21:10:00.000+00:00,feeder,0002,L3 Current (RMS),A,211.5
900405,Hall Mews Boston,2024-01-27T21:10:00.000+00:00,feeder,0002,L2 Current (RMS),A,233.5
900405,Hall Mews Boston,2024-01-27T21:10:00.000+00:00,feeder,0002,L1 Current (RMS),A,162.9
900405,Hall Mews Boston,2024-01-27T21:10:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.21
900405,Hall Mews Boston,2024-01-27T21:10:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.07
900405,Hall Mews Boston,2024-01-27T21:10:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.06
900405,Hall Mews Boston,2024-01-27T21:10:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.31
900405,Hall Mews Boston,2024-01-27T21:10:00.000+00:00,feeder,0001,L2 Active Power,kW,0.25
900405,Hall Mews Boston,2024-01-27T21:10:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.04
900405,Hall Mews Boston,2024-01-27T21:10:00.000+00:00,feeder,0001,N Current (RMS),A,10.3
900405,Hall Mews Boston,2024-01-27T21:10:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.8
900405,Hall Mews Boston,2024-01-27T21:10:00.000+00:00,feeder,0001,L2 Current (RMS),A,1.4
900405,Hall Mews Boston,2024-01-27T21:10:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.7
900405,Hall Mews Boston,2024-01-27T21:10:00.000+00:00,transformer,,Temperature,C,20.4
900405,Hall Mews Boston,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
900405,Hall Mews Boston,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
900405,Hall Mews Boston,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
900405,Hall Mews Boston,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
900405,Hall Mews Boston,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
900405,Hall Mews Boston,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
900405,Hall Mews Boston,2024-01-27T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
900405,Hall Mews Boston,2024-01-27T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
900405,Hall Mews Boston,2024-01-27T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
900405,Hall Mews Boston,2024-01-27T21:10:00.000+00:00,busbar,,L3 Active Power,kW,58.14
900405,Hall Mews Boston,2024-01-27T21:10:00.000+00:00,busbar,,L2 Active Power,kW,68.38
900405,Hall Mews Boston,2024-01-27T21:10:00.000+00:00,busbar,,L1 Active Power,kW,49.16
900405,Hall Mews Boston,2024-01-27T21:10:00.000+00:00,busbar,,N Current (RMS),A,112.8
900405,Hall Mews Boston,2024-01-27T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,245.8
900405,Hall Mews Boston,2024-01-27T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,285.2
900405,Hall Mews Boston,2024-01-27T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,205.3
900405,Hall Mews Boston,2024-01-27T21:00:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.98
900405,Hall Mews Boston,2024-01-27T21:00:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.65
900405,Hall Mews Boston,2024-01-27T21:00:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.5
900405,Hall Mews Boston,2024-01-27T21:00:00.000+00:00,feeder,0003,L3 Active Power,kW,7.98
900405,Hall Mews Boston,2024-01-27T21:00:00.000+00:00,feeder,0003,L2 Active Power,kW,9.93
900405,Hall Mews Boston,2024-01-27T21:00:00.000+00:00,feeder,0003,L1 Active Power,kW,10.37
900405,Hall Mews Boston,2024-01-27T21:00:00.000+00:00,feeder,0003,N Current (RMS),A,24.8
900405,Hall Mews Boston,2024-01-27T21:00:00.000+00:00,feeder,0003,L3 Current (RMS),A,34.8
900405,Hall Mews Boston,2024-01-27T21:00:00.000+00:00,feeder,0003,L2 Current (RMS),A,43.0
900405,Hall Mews Boston,2024-01-27T21:00:00.000+00:00,feeder,0003,L1 Current (RMS),A,44.1
900405,Hall Mews Boston,2024-01-27T21:00:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,0.95
900405,Hall Mews Boston,2024-01-27T21:00:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.71
900405,Hall Mews Boston,2024-01-27T21:00:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.28
900405,Hall Mews Boston,2024-01-27T21:00:00.000+00:00,feeder,0002,L3 Active Power,kW,67.32
900405,Hall Mews Boston,2024-01-27T21:00:00.000+00:00,feeder,0002,L2 Active Power,kW,55.05
900405,Hall Mews Boston,2024-01-27T21:00:00.000+00:00,feeder,0002,L1 Active Power,kW,35.22
900405,Hall Mews Boston,2024-01-27T21:00:00.000+00:00,feeder,0002,N Current (RMS),A,112.2
900405,Hall Mews Boston,2024-01-27T21:00:00.000+00:00,feeder,0002,L3 Current (RMS),A,279.7
900405,Hall Mews Boston,2024-01-27T21:00:00.000+00:00,feeder,0002,L2 Current (RMS),A,229.9
900405,Hall Mews Boston,2024-01-27T21:00:00.000+00:00,feeder,0002,L1 Current (RMS),A,147.6
900405,Hall Mews Boston,2024-01-27T21:00:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.06
900405,Hall Mews Boston,2024-01-27T21:00:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.34
900405,Hall Mews Boston,2024-01-27T21:00:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.16
900405,Hall Mews Boston,2024-01-27T21:00:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.51
900405,Hall Mews Boston,2024-01-27T21:00:00.000+00:00,feeder,0001,L2 Active Power,kW,0.4
900405,Hall Mews Boston,2024-01-27T21:00:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.08
900405,Hall Mews Boston,2024-01-27T21:00:00.000+00:00,feeder,0001,N Current (RMS),A,10.4
900405,Hall Mews Boston,2024-01-27T21:00:00.000+00:00,feeder,0001,L3 Current (RMS),A,2.3
900405,Hall Mews Boston,2024-01-27T21:00:00.000+00:00,feeder,0001,L2 Current (RMS),A,2.3
900405,Hall Mews Boston,2024-01-27T21:00:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.9
900405,Hall Mews Boston,2024-01-27T21:00:00.000+00:00,transformer,,Temperature,C,20.4
900405,Hall Mews Boston,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
900405,Hall Mews Boston,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
900405,Hall Mews Boston,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
900405,Hall Mews Boston,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
900405,Hall Mews Boston,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
900405,Hall Mews Boston,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
900405,Hall Mews Boston,2024-01-27T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
900405,Hall Mews Boston,2024-01-27T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
900405,Hall Mews Boston,2024-01-27T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
900405,Hall Mews Boston,2024-01-27T21:00:00.000+00:00,busbar,,L3 Active Power,kW,74.78
900405,Hall Mews Boston,2024-01-27T21:00:00.000+00:00,busbar,,L2 Active Power,kW,65.38
900405,Hall Mews Boston,2024-01-27T21:00:00.000+00:00,busbar,,L1 Active Power,kW,45.51
900405,Hall Mews Boston,2024-01-27T21:00:00.000+00:00,busbar,,N Current (RMS),A,125.3
900405,Hall Mews Boston,2024-01-27T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,311.1
900405,Hall Mews Boston,2024-01-27T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,273.7
900405,Hall Mews Boston,2024-01-27T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.9
900405,Hall Mews Boston,2024-01-27T20:50:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.97
900405,Hall Mews Boston,2024-01-27T20:50:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.04
900405,Hall Mews Boston,2024-01-27T20:50:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.44
900405,Hall Mews Boston,2024-01-27T20:50:00.000+00:00,feeder,0003,L3 Active Power,kW,8.42
900405,Hall Mews Boston,2024-01-27T20:50:00.000+00:00,feeder,0003,L2 Active Power,kW,11.65
900405,Hall Mews Boston,2024-01-27T20:50:00.000+00:00,feeder,0003,L1 Active Power,kW,10.41
900405,Hall Mews Boston,2024-01-27T20:50:00.000+00:00,feeder,0003,N Current (RMS),A,25.6
900405,Hall Mews Boston,2024-01-27T20:50:00.000+00:00,feeder,0003,L3 Current (RMS),A,36.9
900405,Hall Mews Boston,2024-01-27T20:50:00.000+00:00,feeder,0003,L2 Current (RMS),A,49.6
900405,Hall Mews Boston,2024-01-27T20:50:00.000+00:00,feeder,0003,L1 Current (RMS),A,44.5
900405,Hall Mews Boston,2024-01-27T20:50:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,1.08
900405,Hall Mews Boston,2024-01-27T20:50:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.93
900405,Hall Mews Boston,2024-01-27T20:50:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.0
900405,Hall Mews Boston,2024-01-27T20:50:00.000+00:00,feeder,0002,L3 Active Power,kW,68.94
900405,Hall Mews Boston,2024-01-27T20:50:00.000+00:00,feeder,0002,L2 Active Power,kW,55.97
900405,Hall Mews Boston,2024-01-27T20:50:00.000+00:00,feeder,0002,L1 Active Power,kW,38.16
900405,Hall Mews Boston,2024-01-27T20:50:00.000+00:00,feeder,0002,N Current (RMS),A,109.6
900405,Hall Mews Boston,2024-01-27T20:50:00.000+00:00,feeder,0002,L3 Current (RMS),A,286.9
900405,Hall Mews Boston,2024-01-27T20:50:00.000+00:00,feeder,0002,L2 Current (RMS),A,233.8
900405,Hall Mews Boston,2024-01-27T20:50:00.000+00:00,feeder,0002,L1 Current (RMS),A,161.1
900405,Hall Mews Boston,2024-01-27T20:50:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.08
900405,Hall Mews Boston,2024-01-27T20:50:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.2
900405,Hall Mews Boston,2024-01-27T20:50:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.16
900405,Hall Mews Boston,2024-01-27T20:50:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.54
900405,Hall Mews Boston,2024-01-27T20:50:00.000+00:00,feeder,0001,L2 Active Power,kW,0.49
900405,Hall Mews Boston,2024-01-27T20:50:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.06
900405,Hall Mews Boston,2024-01-27T20:50:00.000+00:00,feeder,0001,N Current (RMS),A,10.3
900405,Hall Mews Boston,2024-01-27T20:50:00.000+00:00,feeder,0001,L3 Current (RMS),A,2.4
900405,Hall Mews Boston,2024-01-27T20:50:00.000+00:00,feeder,0001,L2 Current (RMS),A,2.4
900405,Hall Mews Boston,2024-01-27T20:50:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.9
900405,Hall Mews Boston,2024-01-27T20:50:00.000+00:00,transformer,,Temperature,C,20.5
900405,Hall Mews Boston,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
900405,Hall Mews Boston,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
900405,Hall Mews Boston,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
900405,Hall Mews Boston,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
900405,Hall Mews Boston,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
900405,Hall Mews Boston,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
900405,Hall Mews Boston,2024-01-27T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
900405,Hall Mews Boston,2024-01-27T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
900405,Hall Mews Boston,2024-01-27T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
900405,Hall Mews Boston,2024-01-27T20:50:00.000+00:00,busbar,,L3 Active Power,kW,76.82
900405,Hall Mews Boston,2024-01-27T20:50:00.000+00:00,busbar,,L2 Active Power,kW,68.11
900405,Hall Mews Boston,2024-01-27T20:50:00.000+00:00,busbar,,L1 Active Power,kW,48.51
900405,Hall Mews Boston,2024-01-27T20:50:00.000+00:00,busbar,,N Current (RMS),A,124.7
900405,Hall Mews Boston,2024-01-27T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,319.9
900405,Hall Mews Boston,2024-01-27T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,284.9
900405,Hall Mews Boston,2024-01-27T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,204.7
900405,Hall Mews Boston,2024-01-27T20:40:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-1.12
900405,Hall Mews Boston,2024-01-27T20:40:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.85
900405,Hall Mews Boston,2024-01-27T20:40:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.49
900405,Hall Mews Boston,2024-01-27T20:40:00.000+00:00,feeder,0003,L3 Active Power,kW,7.68
900405,Hall Mews Boston,2024-01-27T20:40:00.000+00:00,feeder,0003,L2 Active Power,kW,11.38
900405,Hall Mews Boston,2024-01-27T20:40:00.000+00:00,feeder,0003,L1 Active Power,kW,11.22
900405,Hall Mews Boston,2024-01-27T20:40:00.000+00:00,feeder,0003,N Current (RMS),A,26.4
900405,Hall Mews Boston,2024-01-27T20:40:00.000+00:00,feeder,0003,L3 Current (RMS),A,33.7
900405,Hall Mews Boston,2024-01-27T20:40:00.000+00:00,feeder,0003,L2 Current (RMS),A,48.4
900405,Hall Mews Boston,2024-01-27T20:40:00.000+00:00,feeder,0003,L1 Current (RMS),A,47.8
900405,Hall Mews Boston,2024-01-27T20:40:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,0.12
900405,Hall Mews Boston,2024-01-27T20:40:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.98
900405,Hall Mews Boston,2024-01-27T20:40:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.17
900405,Hall Mews Boston,2024-01-27T20:40:00.000+00:00,feeder,0002,L3 Active Power,kW,54.14
900405,Hall Mews Boston,2024-01-27T20:40:00.000+00:00,feeder,0002,L2 Active Power,kW,55.28
900405,Hall Mews Boston,2024-01-27T20:40:00.000+00:00,feeder,0002,L1 Active Power,kW,35.61
900405,Hall Mews Boston,2024-01-27T20:40:00.000+00:00,feeder,0002,N Current (RMS),A,89.1
900405,Hall Mews Boston,2024-01-27T20:40:00.000+00:00,feeder,0002,L3 Current (RMS),A,226.6
900405,Hall Mews Boston,2024-01-27T20:40:00.000+00:00,feeder,0002,L2 Current (RMS),A,231.3
900405,Hall Mews Boston,2024-01-27T20:40:00.000+00:00,feeder,0002,L1 Current (RMS),A,150.4
900405,Hall Mews Boston,2024-01-27T20:40:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.15
900405,Hall Mews Boston,2024-01-27T20:40:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.06
900405,Hall Mews Boston,2024-01-27T20:40:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.09
900405,Hall Mews Boston,2024-01-27T20:40:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.37
900405,Hall Mews Boston,2024-01-27T20:40:00.000+00:00,feeder,0001,L2 Active Power,kW,0.39
900405,Hall Mews Boston,2024-01-27T20:40:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.05
900405,Hall Mews Boston,2024-01-27T20:40:00.000+00:00,feeder,0001,N Current (RMS),A,7.4
900405,Hall Mews Boston,2024-01-27T20:40:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.8
900405,Hall Mews Boston,2024-01-27T20:40:00.000+00:00,feeder,0001,L2 Current (RMS),A,1.8
900405,Hall Mews Boston,2024-01-27T20:40:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.7
900405,Hall Mews Boston,2024-01-27T20:40:00.000+00:00,transformer,,Temperature,C,20.5
900405,Hall Mews Boston,2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
900405,Hall Mews Boston,2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
900405,Hall Mews Boston,2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
900405,Hall Mews Boston,2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
900405,Hall Mews Boston,2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
900405,Hall Mews Boston,2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
900405,Hall Mews Boston,2024-01-27T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
900405,Hall Mews Boston,2024-01-27T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
900405,Hall Mews Boston,2024-01-27T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
900405,Hall Mews Boston,2024-01-27T20:40:00.000+00:00,busbar,,L3 Active Power,kW,61.45
900405,Hall Mews Boston,2024-01-27T20:40:00.000+00:00,busbar,,L2 Active Power,kW,67.05
900405,Hall Mews Boston,2024-01-27T20:40:00.000+00:00,busbar,,L1 Active Power,kW,46.78
900405,Hall Mews Boston,2024-01-27T20:40:00.000+00:00,busbar,,N Current (RMS),A,111.0
900405,Hall Mews Boston,2024-01-27T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,257.8
900405,Hall Mews Boston,2024-01-27T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,280.8
900405,Hall Mews Boston,2024-01-27T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,197.5
900405,Hall Mews Boston,2024-01-27T20:30:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-1.24
900405,Hall Mews Boston,2024-01-27T20:30:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.76
900405,Hall Mews Boston,2024-01-27T20:30:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.16
900405,Hall Mews Boston,2024-01-27T20:30:00.000+00:00,feeder,0003,L3 Active Power,kW,8.18
900405,Hall Mews Boston,2024-01-27T20:30:00.000+00:00,feeder,0003,L2 Active Power,kW,13.77
900405,Hall Mews Boston,2024-01-27T20:30:00.000+00:00,feeder,0003,L1 Active Power,kW,12.44
900405,Hall Mews Boston,2024-01-27T20:30:00.000+00:00,feeder,0003,N Current (RMS),A,33.5
900405,Hall Mews Boston,2024-01-27T20:30:00.000+00:00,feeder,0003,L3 Current (RMS),A,36.2
900405,Hall Mews Boston,2024-01-27T20:30:00.000+00:00,feeder,0003,L2 Current (RMS),A,59.1
900405,Hall Mews Boston,2024-01-27T20:30:00.000+00:00,feeder,0003,L1 Current (RMS),A,52.6
900405,Hall Mews Boston,2024-01-27T20:30:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,0.32
900405,Hall Mews Boston,2024-01-27T20:30:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.88
900405,Hall Mews Boston,2024-01-27T20:30:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-0.9
900405,Hall Mews Boston,2024-01-27T20:30:00.000+00:00,feeder,0002,L3 Active Power,kW,55.13
900405,Hall Mews Boston,2024-01-27T20:30:00.000+00:00,feeder,0002,L2 Active Power,kW,55.98
900405,Hall Mews Boston,2024-01-27T20:30:00.000+00:00,feeder,0002,L1 Active Power,kW,40.15
900405,Hall Mews Boston,2024-01-27T20:30:00.000+00:00,feeder,0002,N Current (RMS),A,82.6
900405,Hall Mews Boston,2024-01-27T20:30:00.000+00:00,feeder,0002,L3 Current (RMS),A,230.4
900405,Hall Mews Boston,2024-01-27T20:30:00.000+00:00,feeder,0002,L2 Current (RMS),A,234.5
900405,Hall Mews Boston,2024-01-27T20:30:00.000+00:00,feeder,0002,L1 Current (RMS),A,169.2
900405,Hall Mews Boston,2024-01-27T20:30:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.17
900405,Hall Mews Boston,2024-01-27T20:30:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.01
900405,Hall Mews Boston,2024-01-27T20:30:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.09
900405,Hall Mews Boston,2024-01-27T20:30:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.37
900405,Hall Mews Boston,2024-01-27T20:30:00.000+00:00,feeder,0001,L2 Active Power,kW,0.95
900405,Hall Mews Boston,2024-01-27T20:30:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.04
900405,Hall Mews Boston,2024-01-27T20:30:00.000+00:00,feeder,0001,N Current (RMS),A,7.1
900405,Hall Mews Boston,2024-01-27T20:30:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.9
900405,Hall Mews Boston,2024-01-27T20:30:00.000+00:00,feeder,0001,L2 Current (RMS),A,4.1
900405,Hall Mews Boston,2024-01-27T20:30:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.7
900405,Hall Mews Boston,2024-01-27T20:30:00.000+00:00,transformer,,Temperature,C,20.5
900405,Hall Mews Boston,2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
900405,Hall Mews Boston,2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
900405,Hall Mews Boston,2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
900405,Hall Mews Boston,2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
900405,Hall Mews Boston,2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
900405,Hall Mews Boston,2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
900405,Hall Mews Boston,2024-01-27T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
900405,Hall Mews Boston,2024-01-27T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
900405,Hall Mews Boston,2024-01-27T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
900405,Hall Mews Boston,2024-01-27T20:30:00.000+00:00,busbar,,L3 Active Power,kW,62.94
900405,Hall Mews Boston,2024-01-27T20:30:00.000+00:00,busbar,,L2 Active Power,kW,70.7
900405,Hall Mews Boston,2024-01-27T20:30:00.000+00:00,busbar,,L1 Active Power,kW,52.56
900405,Hall Mews Boston,2024-01-27T20:30:00.000+00:00,busbar,,N Current (RMS),A,110.0
900405,Hall Mews Boston,2024-01-27T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,263.9
900405,Hall Mews Boston,2024-01-27T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,296.8
900405,Hall Mews Boston,2024-01-27T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,221.2
900405,Hall Mews Boston,2024-01-27T20:20:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.53
900405,Hall Mews Boston,2024-01-27T20:20:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.07
900405,Hall Mews Boston,2024-01-27T20:20:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.11
900405,Hall Mews Boston,2024-01-27T20:20:00.000+00:00,feeder,0003,L3 Active Power,kW,9.16
900405,Hall Mews Boston,2024-01-27T20:20:00.000+00:00,feeder,0003,L2 Active Power,kW,15.59
900405,Hall Mews Boston,2024-01-27T20:20:00.000+00:00,feeder,0003,L1 Active Power,kW,13.78
900405,Hall Mews Boston,2024-01-27T20:20:00.000+00:00,feeder,0003,N Current (RMS),A,34.4
900405,Hall Mews Boston,2024-01-27T20:20:00.000+00:00,feeder,0003,L3 Current (RMS),A,39.7
900405,Hall Mews Boston,2024-01-27T20:20:00.000+00:00,feeder,0003,L2 Current (RMS),A,66.2
900405,Hall Mews Boston,2024-01-27T20:20:00.000+00:00,feeder,0003,L1 Current (RMS),A,58.3
900405,Hall Mews Boston,2024-01-27T20:20:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,0.37
900405,Hall Mews Boston,2024-01-27T20:20:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.23
900405,Hall Mews Boston,2024-01-27T20:20:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.17
900405,Hall Mews Boston,2024-01-27T20:20:00.000+00:00,feeder,0002,L3 Active Power,kW,58.05
900405,Hall Mews Boston,2024-01-27T20:20:00.000+00:00,feeder,0002,L2 Active Power,kW,59.96
900405,Hall Mews Boston,2024-01-27T20:20:00.000+00:00,feeder,0002,L1 Active Power,kW,44.25
900405,Hall Mews Boston,2024-01-27T20:20:00.000+00:00,feeder,0002,N Current (RMS),A,87.2
900405,Hall Mews Boston,2024-01-27T20:20:00.000+00:00,feeder,0002,L3 Current (RMS),A,243.1
900405,Hall Mews Boston,2024-01-27T20:20:00.000+00:00,feeder,0002,L2 Current (RMS),A,253.6
900405,Hall Mews Boston,2024-01-27T20:20:00.000+00:00,feeder,0002,L1 Current (RMS),A,186.4
900405,Hall Mews Boston,2024-01-27T20:20:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.2
900405,Hall Mews Boston,2024-01-27T20:20:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,0.0
900405,Hall Mews Boston,2024-01-27T20:20:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.09
900405,Hall Mews Boston,2024-01-27T20:20:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.4
900405,Hall Mews Boston,2024-01-27T20:20:00.000+00:00,feeder,0001,L2 Active Power,kW,1.01
900405,Hall Mews Boston,2024-01-27T20:20:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.03
900405,Hall Mews Boston,2024-01-27T20:20:00.000+00:00,feeder,0001,N Current (RMS),A,8.0
900405,Hall Mews Boston,2024-01-27T20:20:00.000+00:00,feeder,0001,L3 Current (RMS),A,2.0
900405,Hall Mews Boston,2024-01-27T20:20:00.000+00:00,feeder,0001,L2 Current (RMS),A,4.4
900405,Hall Mews Boston,2024-01-27T20:20:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.7
900405,Hall Mews Boston,2024-01-27T20:20:00.000+00:00,transformer,,Temperature,C,20.5
900405,Hall Mews Boston,2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
900405,Hall Mews Boston,2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
900405,Hall Mews Boston,2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
900405,Hall Mews Boston,2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
900405,Hall Mews Boston,2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
900405,Hall Mews Boston,2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
900405,Hall Mews Boston,2024-01-27T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
900405,Hall Mews Boston,2024-01-27T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
900405,Hall Mews Boston,2024-01-27T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
900405,Hall Mews Boston,2024-01-27T20:20:00.000+00:00,busbar,,L3 Active Power,kW,66.8
900405,Hall Mews Boston,2024-01-27T20:20:00.000+00:00,busbar,,L2 Active Power,kW,76.56
900405,Hall Mews Boston,2024-01-27T20:20:00.000+00:00,busbar,,L1 Active Power,kW,58.0
900405,Hall Mews Boston,2024-01-27T20:20:00.000+00:00,busbar,,N Current (RMS),A,111.1
900405,Hall Mews Boston,2024-01-27T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,280.2
