Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
900405,Hall Mews Boston,2024-01-27T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,322.3
900405,Hall Mews Boston,2024-01-27T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,243.9
900405,Hall Mews Boston,2024-01-27T20:10:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.83
900405,Hall Mews Boston,2024-01-27T20:10:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.04
900405,Hall Mews Boston,2024-01-27T20:10:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.0
900405,Hall Mews Boston,2024-01-27T20:10:00.000+00:00,feeder,0003,L3 Active Power,kW,8.18
900405,Hall Mews Boston,2024-01-27T20:10:00.000+00:00,feeder,0003,L2 Active Power,kW,15.3
900405,Hall Mews Boston,2024-01-27T20:10:00.000+00:00,feeder,0003,L1 Active Power,kW,14.5
900405,Hall Mews Boston,2024-01-27T20:10:00.000+00:00,feeder,0003,N Current (RMS),A,37.3
900405,Hall Mews Boston,2024-01-27T20:10:00.000+00:00,feeder,0003,L3 Current (RMS),A,35.6
900405,Hall Mews Boston,2024-01-27T20:10:00.000+00:00,feeder,0003,L2 Current (RMS),A,64.8
900405,Hall Mews Boston,2024-01-27T20:10:00.000+00:00,feeder,0003,L1 Current (RMS),A,61.7
900405,Hall Mews Boston,2024-01-27T20:10:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,0.29
900405,Hall Mews Boston,2024-01-27T20:10:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.14
900405,Hall Mews Boston,2024-01-27T20:10:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-0.98
900405,Hall Mews Boston,2024-01-27T20:10:00.000+00:00,feeder,0002,L3 Active Power,kW,58.98
900405,Hall Mews Boston,2024-01-27T20:10:00.000+00:00,feeder,0002,L2 Active Power,kW,57.83
900405,Hall Mews Boston,2024-01-27T20:10:00.000+00:00,feeder,0002,L1 Active Power,kW,45.35
900405,Hall Mews Boston,2024-01-27T20:10:00.000+00:00,feeder,0002,N Current (RMS),A,80.7
900405,Hall Mews Boston,2024-01-27T20:10:00.000+00:00,feeder,0002,L3 Current (RMS),A,247.5
900405,Hall Mews Boston,2024-01-27T20:10:00.000+00:00,feeder,0002,L2 Current (RMS),A,242.8
900405,Hall Mews Boston,2024-01-27T20:10:00.000+00:00,feeder,0002,L1 Current (RMS),A,191.4
900405,Hall Mews Boston,2024-01-27T20:10:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.2
900405,Hall Mews Boston,2024-01-27T20:10:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.08
900405,Hall Mews Boston,2024-01-27T20:10:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.1
900405,Hall Mews Boston,2024-01-27T20:10:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.42
900405,Hall Mews Boston,2024-01-27T20:10:00.000+00:00,feeder,0001,L2 Active Power,kW,1.43
900405,Hall Mews Boston,2024-01-27T20:10:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.02
900405,Hall Mews Boston,2024-01-27T20:10:00.000+00:00,feeder,0001,N Current (RMS),A,9.3
900405,Hall Mews Boston,2024-01-27T20:10:00.000+00:00,feeder,0001,L3 Current (RMS),A,2.1
900405,Hall Mews Boston,2024-01-27T20:10:00.000+00:00,feeder,0001,L2 Current (RMS),A,7.5
900405,Hall Mews Boston,2024-01-27T20:10:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.7
900405,Hall Mews Boston,2024-01-27T20:10:00.000+00:00,transformer,,Temperature,C,20.5
900405,Hall Mews Boston,2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
900405,Hall Mews Boston,2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
900405,Hall Mews Boston,2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
900405,Hall Mews Boston,2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
900405,Hall Mews Boston,2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
900405,Hall Mews Boston,2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
900405,Hall Mews Boston,2024-01-27T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
900405,Hall Mews Boston,2024-01-27T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
900405,Hall Mews Boston,2024-01-27T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
900405,Hall Mews Boston,2024-01-27T20:10:00.000+00:00,busbar,,L3 Active Power,kW,66.74
900405,Hall Mews Boston,2024-01-27T20:10:00.000+00:00,busbar,,L2 Active Power,kW,74.56
900405,Hall Mews Boston,2024-01-27T20:10:00.000+00:00,busbar,,L1 Active Power,kW,59.83
900405,Hall Mews Boston,2024-01-27T20:10:00.000+00:00,busbar,,N Current (RMS),A,106.3
900405,Hall Mews Boston,2024-01-27T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,280.5
900405,Hall Mews Boston,2024-01-27T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,313.2
900405,Hall Mews Boston,2024-01-27T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,252.4
900405,Hall Mews Boston,2024-01-27T20:00:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.66
900405,Hall Mews Boston,2024-01-27T20:00:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.96
900405,Hall Mews Boston,2024-01-27T20:00:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.61
900405,Hall Mews Boston,2024-01-27T20:00:00.000+00:00,feeder,0003,L3 Active Power,kW,7.84
900405,Hall Mews Boston,2024-01-27T20:00:00.000+00:00,feeder,0003,L2 Active Power,kW,14.64
900405,Hall Mews Boston,2024-01-27T20:00:00.000+00:00,feeder,0003,L1 Active Power,kW,12.99
900405,Hall Mews Boston,2024-01-27T20:00:00.000+00:00,feeder,0003,N Current (RMS),A,35.9
900405,Hall Mews Boston,2024-01-27T20:00:00.000+00:00,feeder,0003,L3 Current (RMS),A,34.2
900405,Hall Mews Boston,2024-01-27T20:00:00.000+00:00,feeder,0003,L2 Current (RMS),A,62.3
900405,Hall Mews Boston,2024-01-27T20:00:00.000+00:00,feeder,0003,L1 Current (RMS),A,55.3
900405,Hall Mews Boston,2024-01-27T20:00:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-0.07
900405,Hall Mews Boston,2024-01-27T20:00:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.41
900405,Hall Mews Boston,2024-01-27T20:00:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-0.8
900405,Hall Mews Boston,2024-01-27T20:00:00.000+00:00,feeder,0002,L3 Active Power,kW,57.62
900405,Hall Mews Boston,2024-01-27T20:00:00.000+00:00,feeder,0002,L2 Active Power,kW,62.26
900405,Hall Mews Boston,2024-01-27T20:00:00.000+00:00,feeder,0002,L1 Active Power,kW,45.95
900405,Hall Mews Boston,2024-01-27T20:00:00.000+00:00,feeder,0002,N Current (RMS),A,86.4
900405,Hall Mews Boston,2024-01-27T20:00:00.000+00:00,feeder,0002,L3 Current (RMS),A,243.2
900405,Hall Mews Boston,2024-01-27T20:00:00.000+00:00,feeder,0002,L2 Current (RMS),A,264.3
900405,Hall Mews Boston,2024-01-27T20:00:00.000+00:00,feeder,0002,L1 Current (RMS),A,194.3
900405,Hall Mews Boston,2024-01-27T20:00:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.23
900405,Hall Mews Boston,2024-01-27T20:00:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.1
900405,Hall Mews Boston,2024-01-27T20:00:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.07
900405,Hall Mews Boston,2024-01-27T20:00:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.37
900405,Hall Mews Boston,2024-01-27T20:00:00.000+00:00,feeder,0001,L2 Active Power,kW,0.52
900405,Hall Mews Boston,2024-01-27T20:00:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.04
900405,Hall Mews Boston,2024-01-27T20:00:00.000+00:00,feeder,0001,N Current (RMS),A,8.4
900405,Hall Mews Boston,2024-01-27T20:00:00.000+00:00,feeder,0001,L3 Current (RMS),A,2.0
900405,Hall Mews Boston,2024-01-27T20:00:00.000+00:00,feeder,0001,L2 Current (RMS),A,2.8
900405,Hall Mews Boston,2024-01-27T20:00:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.7
900405,Hall Mews Boston,2024-01-27T20:00:00.000+00:00,transformer,,Temperature,C,20.5
900405,Hall Mews Boston,2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
900405,Hall Mews Boston,2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
900405,Hall Mews Boston,2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
900405,Hall Mews Boston,2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
900405,Hall Mews Boston,2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
900405,Hall Mews Boston,2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
900405,Hall Mews Boston,2024-01-27T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
900405,Hall Mews Boston,2024-01-27T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
900405,Hall Mews Boston,2024-01-27T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
900405,Hall Mews Boston,2024-01-27T20:00:00.000+00:00,busbar,,L3 Active Power,kW,65.09
900405,Hall Mews Boston,2024-01-27T20:00:00.000+00:00,busbar,,L2 Active Power,kW,77.42
900405,Hall Mews Boston,2024-01-27T20:00:00.000+00:00,busbar,,L1 Active Power,kW,58.9
900405,Hall Mews Boston,2024-01-27T20:00:00.000+00:00,busbar,,N Current (RMS),A,114.7
900405,Hall Mews Boston,2024-01-27T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,275.1
900405,Hall Mews Boston,2024-01-27T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,328.1
900405,Hall Mews Boston,2024-01-27T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,248.9
900405,Hall Mews Boston,2024-01-27T19:50:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-1.15
900405,Hall Mews Boston,2024-01-27T19:50:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.73
900405,Hall Mews Boston,2024-01-27T19:50:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.09
900405,Hall Mews Boston,2024-01-27T19:50:00.000+00:00,feeder,0003,L3 Active Power,kW,8.36
900405,Hall Mews Boston,2024-01-27T19:50:00.000+00:00,feeder,0003,L2 Active Power,kW,17.31
900405,Hall Mews Boston,2024-01-27T19:50:00.000+00:00,feeder,0003,L1 Active Power,kW,13.28
900405,Hall Mews Boston,2024-01-27T19:50:00.000+00:00,feeder,0003,N Current (RMS),A,42.7
900405,Hall Mews Boston,2024-01-27T19:50:00.000+00:00,feeder,0003,L3 Current (RMS),A,36.7
900405,Hall Mews Boston,2024-01-27T19:50:00.000+00:00,feeder,0003,L2 Current (RMS),A,73.3
900405,Hall Mews Boston,2024-01-27T19:50:00.000+00:00,feeder,0003,L1 Current (RMS),A,57.2
900405,Hall Mews Boston,2024-01-27T19:50:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,0.12
900405,Hall Mews Boston,2024-01-27T19:50:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.36
900405,Hall Mews Boston,2024-01-27T19:50:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-0.94
900405,Hall Mews Boston,2024-01-27T19:50:00.000+00:00,feeder,0002,L3 Active Power,kW,54.07
900405,Hall Mews Boston,2024-01-27T19:50:00.000+00:00,feeder,0002,L2 Active Power,kW,59.78
900405,Hall Mews Boston,2024-01-27T19:50:00.000+00:00,feeder,0002,L1 Active Power,kW,49.1
900405,Hall Mews Boston,2024-01-27T19:50:00.000+00:00,feeder,0002,N Current (RMS),A,70.8
900405,Hall Mews Boston,2024-01-27T19:50:00.000+00:00,feeder,0002,L3 Current (RMS),A,226.9
900405,Hall Mews Boston,2024-01-27T19:50:00.000+00:00,feeder,0002,L2 Current (RMS),A,251.1
900405,Hall Mews Boston,2024-01-27T19:50:00.000+00:00,feeder,0002,L1 Current (RMS),A,206.6
900405,Hall Mews Boston,2024-01-27T19:50:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.28
900405,Hall Mews Boston,2024-01-27T19:50:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,0.03
900405,Hall Mews Boston,2024-01-27T19:50:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.05
900405,Hall Mews Boston,2024-01-27T19:50:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.37
900405,Hall Mews Boston,2024-01-27T19:50:00.000+00:00,feeder,0001,L2 Active Power,kW,0.31
900405,Hall Mews Boston,2024-01-27T19:50:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.01
900405,Hall Mews Boston,2024-01-27T19:50:00.000+00:00,feeder,0001,N Current (RMS),A,7.5
900405,Hall Mews Boston,2024-01-27T19:50:00.000+00:00,feeder,0001,L3 Current (RMS),A,2.1
900405,Hall Mews Boston,2024-01-27T19:50:00.000+00:00,feeder,0001,L2 Current (RMS),A,1.5
900405,Hall Mews Boston,2024-01-27T19:50:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.6
900405,Hall Mews Boston,2024-01-27T19:50:00.000+00:00,transformer,,Temperature,C,20.5
900405,Hall Mews Boston,2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
900405,Hall Mews Boston,2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
900405,Hall Mews Boston,2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
900405,Hall Mews Boston,2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
900405,Hall Mews Boston,2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
900405,Hall Mews Boston,2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
900405,Hall Mews Boston,2024-01-27T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
900405,Hall Mews Boston,2024-01-27T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
900405,Hall Mews Boston,2024-01-27T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
900405,Hall Mews Boston,2024-01-27T19:50:00.000+00:00,busbar,,L3 Active Power,kW,62.06
900405,Hall Mews Boston,2024-01-27T19:50:00.000+00:00,busbar,,L2 Active Power,kW,77.39
900405,Hall Mews Boston,2024-01-27T19:50:00.000+00:00,busbar,,L1 Active Power,kW,62.37
900405,Hall Mews Boston,2024-01-27T19:50:00.000+00:00,busbar,,N Current (RMS),A,110.1
900405,Hall Mews Boston,2024-01-27T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,261.0
900405,Hall Mews Boston,2024-01-27T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,325.3
900405,Hall Mews Boston,2024-01-27T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,262.5
900405,Hall Mews Boston,2024-01-27T19:40:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-1.35
900405,Hall Mews Boston,2024-01-27T19:40:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.89
900405,Hall Mews Boston,2024-01-27T19:40:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.06
900405,Hall Mews Boston,2024-01-27T19:40:00.000+00:00,feeder,0003,L3 Active Power,kW,6.79
900405,Hall Mews Boston,2024-01-27T19:40:00.000+00:00,feeder,0003,L2 Active Power,kW,17.83
900405,Hall Mews Boston,2024-01-27T19:40:00.000+00:00,feeder,0003,L1 Active Power,kW,13.08
900405,Hall Mews Boston,2024-01-27T19:40:00.000+00:00,feeder,0003,N Current (RMS),A,47.4
900405,Hall Mews Boston,2024-01-27T19:40:00.000+00:00,feeder,0003,L3 Current (RMS),A,30.2
900405,Hall Mews Boston,2024-01-27T19:40:00.000+00:00,feeder,0003,L2 Current (RMS),A,75.1
900405,Hall Mews Boston,2024-01-27T19:40:00.000+00:00,feeder,0003,L1 Current (RMS),A,55.1
900405,Hall Mews Boston,2024-01-27T19:40:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-0.79
900405,Hall Mews Boston,2024-01-27T19:40:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.41
900405,Hall Mews Boston,2024-01-27T19:40:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.0
900405,Hall Mews Boston,2024-01-27T19:40:00.000+00:00,feeder,0002,L3 Active Power,kW,55.42
900405,Hall Mews Boston,2024-01-27T19:40:00.000+00:00,feeder,0002,L2 Active Power,kW,54.12
900405,Hall Mews Boston,2024-01-27T19:40:00.000+00:00,feeder,0002,L1 Active Power,kW,43.34
900405,Hall Mews Boston,2024-01-27T19:40:00.000+00:00,feeder,0002,N Current (RMS),A,78.3
900405,Hall Mews Boston,2024-01-27T19:40:00.000+00:00,feeder,0002,L3 Current (RMS),A,231.4
900405,Hall Mews Boston,2024-01-27T19:40:00.000+00:00,feeder,0002,L2 Current (RMS),A,228.0
900405,Hall Mews Boston,2024-01-27T19:40:00.000+00:00,feeder,0002,L1 Current (RMS),A,181.8
900405,Hall Mews Boston,2024-01-27T19:40:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.2
900405,Hall Mews Boston,2024-01-27T19:40:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,0.02
900405,Hall Mews Boston,2024-01-27T19:40:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.08
900405,Hall Mews Boston,2024-01-27T19:40:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.4
900405,Hall Mews Boston,2024-01-27T19:40:00.000+00:00,feeder,0001,L2 Active Power,kW,0.4
900405,Hall Mews Boston,2024-01-27T19:40:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.03
900405,Hall Mews Boston,2024-01-27T19:40:00.000+00:00,feeder,0001,N Current (RMS),A,7.0
900405,Hall Mews Boston,2024-01-27T19:40:00.000+00:00,feeder,0001,L3 Current (RMS),A,2.0
900405,Hall Mews Boston,2024-01-27T19:40:00.000+00:00,feeder,0001,L2 Current (RMS),A,1.9
900405,Hall Mews Boston,2024-01-27T19:40:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.7
900405,Hall Mews Boston,2024-01-27T19:40:00.000+00:00,transformer,,Temperature,C,20.4
900405,Hall Mews Boston,2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
900405,Hall Mews Boston,2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
900405,Hall Mews Boston,2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
900405,Hall Mews Boston,2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
900405,Hall Mews Boston,2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
900405,Hall Mews Boston,2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
900405,Hall Mews Boston,2024-01-27T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
900405,Hall Mews Boston,2024-01-27T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
900405,Hall Mews Boston,2024-01-27T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
900405,Hall Mews Boston,2024-01-27T19:40:00.000+00:00,busbar,,L3 Active Power,kW,61.82
900405,Hall Mews Boston,2024-01-27T19:40:00.000+00:00,busbar,,L2 Active Power,kW,72.34
900405,Hall Mews Boston,2024-01-27T19:40:00.000+00:00,busbar,,L1 Active Power,kW,56.4
900405,Hall Mews Boston,2024-01-27T19:40:00.000+00:00,busbar,,N Current (RMS),A,111.4
900405,Hall Mews Boston,2024-01-27T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,258.8
900405,Hall Mews Boston,2024-01-27T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,304.0
900405,Hall Mews Boston,2024-01-27T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,236.4
900405,Hall Mews Boston,2024-01-27T19:30:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-1.08
900405,Hall Mews Boston,2024-01-27T19:30:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.59
900405,Hall Mews Boston,2024-01-27T19:30:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.94
900405,Hall Mews Boston,2024-01-27T19:30:00.000+00:00,feeder,0003,L3 Active Power,kW,9.05
900405,Hall Mews Boston,2024-01-27T19:30:00.000+00:00,feeder,0003,L2 Active Power,kW,20.01
900405,Hall Mews Boston,2024-01-27T19:30:00.000+00:00,feeder,0003,L1 Active Power,kW,14.58
900405,Hall Mews Boston,2024-01-27T19:30:00.000+00:00,feeder,0003,N Current (RMS),A,48.8
900405,Hall Mews Boston,2024-01-27T19:30:00.000+00:00,feeder,0003,L3 Current (RMS),A,39.4
900405,Hall Mews Boston,2024-01-27T19:30:00.000+00:00,feeder,0003,L2 Current (RMS),A,84.5
900405,Hall Mews Boston,2024-01-27T19:30:00.000+00:00,feeder,0003,L1 Current (RMS),A,63.1
900405,Hall Mews Boston,2024-01-27T19:30:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-0.45
900405,Hall Mews Boston,2024-01-27T19:30:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.18
900405,Hall Mews Boston,2024-01-27T19:30:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-0.6
900405,Hall Mews Boston,2024-01-27T19:30:00.000+00:00,feeder,0002,L3 Active Power,kW,60.35
900405,Hall Mews Boston,2024-01-27T19:30:00.000+00:00,feeder,0002,L2 Active Power,kW,55.61
900405,Hall Mews Boston,2024-01-27T19:30:00.000+00:00,feeder,0002,L1 Active Power,kW,48.61
900405,Hall Mews Boston,2024-01-27T19:30:00.000+00:00,feeder,0002,N Current (RMS),A,78.8
900405,Hall Mews Boston,2024-01-27T19:30:00.000+00:00,feeder,0002,L3 Current (RMS),A,252.9
900405,Hall Mews Boston,2024-01-27T19:30:00.000+00:00,feeder,0002,L2 Current (RMS),A,234.5
900405,Hall Mews Boston,2024-01-27T19:30:00.000+00:00,feeder,0002,L1 Current (RMS),A,204.0
900405,Hall Mews Boston,2024-01-27T19:30:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.22
900405,Hall Mews Boston,2024-01-27T19:30:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.08
900405,Hall Mews Boston,2024-01-27T19:30:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.09
900405,Hall Mews Boston,2024-01-27T19:30:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.46
900405,Hall Mews Boston,2024-01-27T19:30:00.000+00:00,feeder,0001,L2 Active Power,kW,0.36
900405,Hall Mews Boston,2024-01-27T19:30:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.02
900405,Hall Mews Boston,2024-01-27T19:30:00.000+00:00,feeder,0001,N Current (RMS),A,7.6
900405,Hall Mews Boston,2024-01-27T19:30:00.000+00:00,feeder,0001,L3 Current (RMS),A,2.3
900405,Hall Mews Boston,2024-01-27T19:30:00.000+00:00,feeder,0001,L2 Current (RMS),A,1.8
900405,Hall Mews Boston,2024-01-27T19:30:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.7
900405,Hall Mews Boston,2024-01-27T19:30:00.000+00:00,transformer,,Temperature,C,20.4
900405,Hall Mews Boston,2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
900405,Hall Mews Boston,2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
900405,Hall Mews Boston,2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
900405,Hall Mews Boston,2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
900405,Hall Mews Boston,2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
900405,Hall Mews Boston,2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
900405,Hall Mews Boston,2024-01-27T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
900405,Hall Mews Boston,2024-01-27T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
900405,Hall Mews Boston,2024-01-27T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
900405,Hall Mews Boston,2024-01-27T19:30:00.000+00:00,busbar,,L3 Active Power,kW,68.93
900405,Hall Mews Boston,2024-01-27T19:30:00.000+00:00,busbar,,L2 Active Power,kW,75.97
900405,Hall Mews Boston,2024-01-27T19:30:00.000+00:00,busbar,,L1 Active Power,kW,63.17
900405,Hall Mews Boston,2024-01-27T19:30:00.000+00:00,busbar,,N Current (RMS),A,105.2
900405,Hall Mews Boston,2024-01-27T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,289.4
900405,Hall Mews Boston,2024-01-27T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,319.5
900405,Hall Mews Boston,2024-01-27T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,265.1
900405,Hall Mews Boston,2024-01-27T19:20:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-1.07
900405,Hall Mews Boston,2024-01-27T19:20:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.1
900405,Hall Mews Boston,2024-01-27T19:20:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.74
900405,Hall Mews Boston,2024-01-27T19:20:00.000+00:00,feeder,0003,L3 Active Power,kW,9.58
900405,Hall Mews Boston,2024-01-27T19:20:00.000+00:00,feeder,0003,L2 Active Power,kW,22.19
900405,Hall Mews Boston,2024-01-27T19:20:00.000+00:00,feeder,0003,L1 Active Power,kW,22.04
900405,Hall Mews Boston,2024-01-27T19:20:00.000+00:00,feeder,0003,N Current (RMS),A,57.4
900405,Hall Mews Boston,2024-01-27T19:20:00.000+00:00,feeder,0003,L3 Current (RMS),A,41.5
900405,Hall Mews Boston,2024-01-27T19:20:00.000+00:00,feeder,0003,L2 Current (RMS),A,93.4
900405,Hall Mews Boston,2024-01-27T19:20:00.000+00:00,feeder,0003,L1 Current (RMS),A,93.0
900405,Hall Mews Boston,2024-01-27T19:20:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-0.27
900405,Hall Mews Boston,2024-01-27T19:20:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.12
900405,Hall Mews Boston,2024-01-27T19:20:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-0.72
900405,Hall Mews Boston,2024-01-27T19:20:00.000+00:00,feeder,0002,L3 Active Power,kW,63.59
900405,Hall Mews Boston,2024-01-27T19:20:00.000+00:00,feeder,0002,L2 Active Power,kW,56.64
900405,Hall Mews Boston,2024-01-27T19:20:00.000+00:00,feeder,0002,L1 Active Power,kW,45.79
900405,Hall Mews Boston,2024-01-27T19:20:00.000+00:00,feeder,0002,N Current (RMS),A,87.1
900405,Hall Mews Boston,2024-01-27T19:20:00.000+00:00,feeder,0002,L3 Current (RMS),A,266.6
900405,Hall Mews Boston,2024-01-27T19:20:00.000+00:00,feeder,0002,L2 Current (RMS),A,239.4
900405,Hall Mews Boston,2024-01-27T19:20:00.000+00:00,feeder,0002,L1 Current (RMS),A,193.0
900405,Hall Mews Boston,2024-01-27T19:20:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.17
900405,Hall Mews Boston,2024-01-27T19:20:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.19
900405,Hall Mews Boston,2024-01-27T19:20:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.11
900405,Hall Mews Boston,2024-01-27T19:20:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.49
900405,Hall Mews Boston,2024-01-27T19:20:00.000+00:00,feeder,0001,L2 Active Power,kW,0.35
900405,Hall Mews Boston,2024-01-27T19:20:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.03
900405,Hall Mews Boston,2024-01-27T19:20:00.000+00:00,feeder,0001,N Current (RMS),A,7.2
900405,Hall Mews Boston,2024-01-27T19:20:00.000+00:00,feeder,0001,L3 Current (RMS),A,2.3
900405,Hall Mews Boston,2024-01-27T19:20:00.000+00:00,feeder,0001,L2 Current (RMS),A,1.9
900405,Hall Mews Boston,2024-01-27T19:20:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.7
900405,Hall Mews Boston,2024-01-27T19:20:00.000+00:00,transformer,,Temperature,C,20.4
900405,Hall Mews Boston,2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
900405,Hall Mews Boston,2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
900405,Hall Mews Boston,2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
900405,Hall Mews Boston,2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
900405,Hall Mews Boston,2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
900405,Hall Mews Boston,2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
900405,Hall Mews Boston,2024-01-27T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
900405,Hall Mews Boston,2024-01-27T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
900405,Hall Mews Boston,2024-01-27T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
900405,Hall Mews Boston,2024-01-27T19:20:00.000+00:00,busbar,,L3 Active Power,kW,72.68
900405,Hall Mews Boston,2024-01-27T19:20:00.000+00:00,busbar,,L2 Active Power,kW,79.18
900405,Hall Mews Boston,2024-01-27T19:20:00.000+00:00,busbar,,L1 Active Power,kW,67.79
900405,Hall Mews Boston,2024-01-27T19:20:00.000+00:00,busbar,,N Current (RMS),A,105.1
900405,Hall Mews Boston,2024-01-27T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,305.3
900405,Hall Mews Boston,2024-01-27T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,333.4
900405,Hall Mews Boston,2024-01-27T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,284.6
900405,Hall Mews Boston,2024-01-27T19:10:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.76
900405,Hall Mews Boston,2024-01-27T19:10:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.25
900405,Hall Mews Boston,2024-01-27T19:10:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.81
900405,Hall Mews Boston,2024-01-27T19:10:00.000+00:00,feeder,0003,L3 Active Power,kW,9.33
900405,Hall Mews Boston,2024-01-27T19:10:00.000+00:00,feeder,0003,L2 Active Power,kW,18.53
900405,Hall Mews Boston,2024-01-27T19:10:00.000+00:00,feeder,0003,L1 Active Power,kW,17.19
900405,Hall Mews Boston,2024-01-27T19:10:00.000+00:00,feeder,0003,N Current (RMS),A,44.1
900405,Hall Mews Boston,2024-01-27T19:10:00.000+00:00,feeder,0003,L3 Current (RMS),A,40.3
900405,Hall Mews Boston,2024-01-27T19:10:00.000+00:00,feeder,0003,L2 Current (RMS),A,78.6
900405,Hall Mews Boston,2024-01-27T19:10:00.000+00:00,feeder,0003,L1 Current (RMS),A,73.3
900405,Hall Mews Boston,2024-01-27T19:10:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-0.26
900405,Hall Mews Boston,2024-01-27T19:10:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.51
900405,Hall Mews Boston,2024-01-27T19:10:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.02
900405,Hall Mews Boston,2024-01-27T19:10:00.000+00:00,feeder,0002,L3 Active Power,kW,64.25
900405,Hall Mews Boston,2024-01-27T19:10:00.000+00:00,feeder,0002,L2 Active Power,kW,54.19
900405,Hall Mews Boston,2024-01-27T19:10:00.000+00:00,feeder,0002,L1 Active Power,kW,46.1
900405,Hall Mews Boston,2024-01-27T19:10:00.000+00:00,feeder,0002,N Current (RMS),A,92.7
900405,Hall Mews Boston,2024-01-27T19:10:00.000+00:00,feeder,0002,L3 Current (RMS),A,270.1
900405,Hall Mews Boston,2024-01-27T19:10:00.000+00:00,feeder,0002,L2 Current (RMS),A,230.7
900405,Hall Mews Boston,2024-01-27T19:10:00.000+00:00,feeder,0002,L1 Current (RMS),A,195.0
900405,Hall Mews Boston,2024-01-27T19:10:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.16
900405,Hall Mews Boston,2024-01-27T19:10:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.19
900405,Hall Mews Boston,2024-01-27T19:10:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.12
900405,Hall Mews Boston,2024-01-27T19:10:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.51
900405,Hall Mews Boston,2024-01-27T19:10:00.000+00:00,feeder,0001,L2 Active Power,kW,0.38
900405,Hall Mews Boston,2024-01-27T19:10:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.03
900405,Hall Mews Boston,2024-01-27T19:10:00.000+00:00,feeder,0001,N Current (RMS),A,8.6
900405,Hall Mews Boston,2024-01-27T19:10:00.000+00:00,feeder,0001,L3 Current (RMS),A,2.4
900405,Hall Mews Boston,2024-01-27T19:10:00.000+00:00,feeder,0001,L2 Current (RMS),A,2.0
900405,Hall Mews Boston,2024-01-27T19:10:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.8
900405,Hall Mews Boston,2024-01-27T19:10:00.000+00:00,transformer,,Temperature,C,20.3
900405,Hall Mews Boston,2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
900405,Hall Mews Boston,2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
900405,Hall Mews Boston,2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
900405,Hall Mews Boston,2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
900405,Hall Mews Boston,2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
900405,Hall Mews Boston,2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
900405,Hall Mews Boston,2024-01-27T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
900405,Hall Mews Boston,2024-01-27T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
900405,Hall Mews Boston,2024-01-27T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
900405,Hall Mews Boston,2024-01-27T19:10:00.000+00:00,busbar,,L3 Active Power,kW,73.07
900405,Hall Mews Boston,2024-01-27T19:10:00.000+00:00,busbar,,L2 Active Power,kW,73.1
900405,Hall Mews Boston,2024-01-27T19:10:00.000+00:00,busbar,,L1 Active Power,kW,63.26
900405,Hall Mews Boston,2024-01-27T19:10:00.000+00:00,busbar,,N Current (RMS),A,110.0
900405,Hall Mews Boston,2024-01-27T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,307.5
900405,Hall Mews Boston,2024-01-27T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,310.0
900405,Hall Mews Boston,2024-01-27T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,267.0
900405,Hall Mews Boston,2024-01-27T19:00:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.81
900405,Hall Mews Boston,2024-01-27T19:00:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.64
900405,Hall Mews Boston,2024-01-27T19:00:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.6
900405,Hall Mews Boston,2024-01-27T19:00:00.000+00:00,feeder,0003,L3 Active Power,kW,8.25
900405,Hall Mews Boston,2024-01-27T19:00:00.000+00:00,feeder,0003,L2 Active Power,kW,13.18
900405,Hall Mews Boston,2024-01-27T19:00:00.000+00:00,feeder,0003,L1 Active Power,kW,14.68
900405,Hall Mews Boston,2024-01-27T19:00:00.000+00:00,feeder,0003,N Current (RMS),A,33.2
900405,Hall Mews Boston,2024-01-27T19:00:00.000+00:00,feeder,0003,L3 Current (RMS),A,36.0
900405,Hall Mews Boston,2024-01-27T19:00:00.000+00:00,feeder,0003,L2 Current (RMS),A,57.0
900405,Hall Mews Boston,2024-01-27T19:00:00.000+00:00,feeder,0003,L1 Current (RMS),A,62.2
900405,Hall Mews Boston,2024-01-27T19:00:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-0.45
900405,Hall Mews Boston,2024-01-27T19:00:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.13
900405,Hall Mews Boston,2024-01-27T19:00:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-0.91
900405,Hall Mews Boston,2024-01-27T19:00:00.000+00:00,feeder,0002,L3 Active Power,kW,62.67
900405,Hall Mews Boston,2024-01-27T19:00:00.000+00:00,feeder,0002,L2 Active Power,kW,62.88
900405,Hall Mews Boston,2024-01-27T19:00:00.000+00:00,feeder,0002,L1 Active Power,kW,46.59
900405,Hall Mews Boston,2024-01-27T19:00:00.000+00:00,feeder,0002,N Current (RMS),A,90.9
900405,Hall Mews Boston,2024-01-27T19:00:00.000+00:00,feeder,0002,L3 Current (RMS),A,264.5
900405,Hall Mews Boston,2024-01-27T19:00:00.000+00:00,feeder,0002,L2 Current (RMS),A,266.6
900405,Hall Mews Boston,2024-01-27T19:00:00.000+00:00,feeder,0002,L1 Current (RMS),A,197.4
900405,Hall Mews Boston,2024-01-27T19:00:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.2
900405,Hall Mews Boston,2024-01-27T19:00:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.08
900405,Hall Mews Boston,2024-01-27T19:00:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.1
900405,Hall Mews Boston,2024-01-27T19:00:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.43
900405,Hall Mews Boston,2024-01-27T19:00:00.000+00:00,feeder,0001,L2 Active Power,kW,0.35
900405,Hall Mews Boston,2024-01-27T19:00:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.04
900405,Hall Mews Boston,2024-01-27T19:00:00.000+00:00,feeder,0001,N Current (RMS),A,7.8
900405,Hall Mews Boston,2024-01-27T19:00:00.000+00:00,feeder,0001,L3 Current (RMS),A,2.2
900405,Hall Mews Boston,2024-01-27T19:00:00.000+00:00,feeder,0001,L2 Current (RMS),A,1.8
900405,Hall Mews Boston,2024-01-27T19:00:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.7
900405,Hall Mews Boston,2024-01-27T19:00:00.000+00:00,transformer,,Temperature,C,20.3
900405,Hall Mews Boston,2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
900405,Hall Mews Boston,2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
900405,Hall Mews Boston,2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
900405,Hall Mews Boston,2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
900405,Hall Mews Boston,2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
900405,Hall Mews Boston,2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
900405,Hall Mews Boston,2024-01-27T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
900405,Hall Mews Boston,2024-01-27T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
900405,Hall Mews Boston,2024-01-27T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
900405,Hall Mews Boston,2024-01-27T19:00:00.000+00:00,busbar,,L3 Active Power,kW,70.5
900405,Hall Mews Boston,2024-01-27T19:00:00.000+00:00,busbar,,L2 Active Power,kW,76.42
900405,Hall Mews Boston,2024-01-27T19:00:00.000+00:00,busbar,,L1 Active Power,kW,61.23
900405,Hall Mews Boston,2024-01-27T19:00:00.000+00:00,busbar,,N Current (RMS),A,109.9
900405,Hall Mews Boston,2024-01-27T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,297.9
900405,Hall Mews Boston,2024-01-27T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,323.8
900405,Hall Mews Boston,2024-01-27T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,259.0
900405,Hall Mews Boston,2024-01-27T18:50:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.68
900405,Hall Mews Boston,2024-01-27T18:50:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.63
900405,Hall Mews Boston,2024-01-27T18:50:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.48
900405,Hall Mews Boston,2024-01-27T18:50:00.000+00:00,feeder,0003,L3 Active Power,kW,11.12
900405,Hall Mews Boston,2024-01-27T18:50:00.000+00:00,feeder,0003,L2 Active Power,kW,14.56
900405,Hall Mews Boston,2024-01-27T18:50:00.000+00:00,feeder,0003,L1 Active Power,kW,12.05
900405,Hall Mews Boston,2024-01-27T18:50:00.000+00:00,feeder,0003,N Current (RMS),A,30.0
900405,Hall Mews Boston,2024-01-27T18:50:00.000+00:00,feeder,0003,L3 Current (RMS),A,48.7
900405,Hall Mews Boston,2024-01-27T18:50:00.000+00:00,feeder,0003,L2 Current (RMS),A,62.7
900405,Hall Mews Boston,2024-01-27T18:50:00.000+00:00,feeder,0003,L1 Current (RMS),A,51.6
900405,Hall Mews Boston,2024-01-27T18:50:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-0.73
900405,Hall Mews Boston,2024-01-27T18:50:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.33
900405,Hall Mews Boston,2024-01-27T18:50:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,0.19
900405,Hall Mews Boston,2024-01-27T18:50:00.000+00:00,feeder,0002,L3 Active Power,kW,63.25
900405,Hall Mews Boston,2024-01-27T18:50:00.000+00:00,feeder,0002,L2 Active Power,kW,69.68
900405,Hall Mews Boston,2024-01-27T18:50:00.000+00:00,feeder,0002,L1 Active Power,kW,48.69
900405,Hall Mews Boston,2024-01-27T18:50:00.000+00:00,feeder,0002,N Current (RMS),A,97.4
900405,Hall Mews Boston,2024-01-27T18:50:00.000+00:00,feeder,0002,L3 Current (RMS),A,267.6
900405,Hall Mews Boston,2024-01-27T18:50:00.000+00:00,feeder,0002,L2 Current (RMS),A,295.0
900405,Hall Mews Boston,2024-01-27T18:50:00.000+00:00,feeder,0002,L1 Current (RMS),A,206.7
900405,Hall Mews Boston,2024-01-27T18:50:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.22
900405,Hall Mews Boston,2024-01-27T18:50:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,0.0
900405,Hall Mews Boston,2024-01-27T18:50:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.08
900405,Hall Mews Boston,2024-01-27T18:50:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.38
900405,Hall Mews Boston,2024-01-27T18:50:00.000+00:00,feeder,0001,L2 Active Power,kW,0.35
900405,Hall Mews Boston,2024-01-27T18:50:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.05
900405,Hall Mews Boston,2024-01-27T18:50:00.000+00:00,feeder,0001,N Current (RMS),A,7.8
900405,Hall Mews Boston,2024-01-27T18:50:00.000+00:00,feeder,0001,L3 Current (RMS),A,2.0
900405,Hall Mews Boston,2024-01-27T18:50:00.000+00:00,feeder,0001,L2 Current (RMS),A,1.7
900405,Hall Mews Boston,2024-01-27T18:50:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.7
900405,Hall Mews Boston,2024-01-27T18:50:00.000+00:00,transformer,,Temperature,C,20.3
900405,Hall Mews Boston,2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
900405,Hall Mews Boston,2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
900405,Hall Mews Boston,2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
900405,Hall Mews Boston,2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.99
900405,Hall Mews Boston,2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
900405,Hall Mews Boston,2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
900405,Hall Mews Boston,2024-01-27T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
900405,Hall Mews Boston,2024-01-27T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
900405,Hall Mews Boston,2024-01-27T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
900405,Hall Mews Boston,2024-01-27T18:50:00.000+00:00,busbar,,L3 Active Power,kW,73.99
900405,Hall Mews Boston,2024-01-27T18:50:00.000+00:00,busbar,,L2 Active Power,kW,84.59
900405,Hall Mews Boston,2024-01-27T18:50:00.000+00:00,busbar,,L1 Active Power,kW,60.69
900405,Hall Mews Boston,2024-01-27T18:50:00.000+00:00,busbar,,N Current (RMS),A,127.1
900405,Hall Mews Boston,2024-01-27T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,313.4
900405,Hall Mews Boston,2024-01-27T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,358.5
900405,Hall Mews Boston,2024-01-27T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,257.1
900405,Hall Mews Boston,2024-01-27T18:40:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.84
900405,Hall Mews Boston,2024-01-27T18:40:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.28
900405,Hall Mews Boston,2024-01-27T18:40:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.35
900405,Hall Mews Boston,2024-01-27T18:40:00.000+00:00,feeder,0003,L3 Active Power,kW,7.73
900405,Hall Mews Boston,2024-01-27T18:40:00.000+00:00,feeder,0003,L2 Active Power,kW,22.75
900405,Hall Mews Boston,2024-01-27T18:40:00.000+00:00,feeder,0003,L1 Active Power,kW,8.92
900405,Hall Mews Boston,2024-01-27T18:40:00.000+00:00,feeder,0003,N Current (RMS),A,67.8
900405,Hall Mews Boston,2024-01-27T18:40:00.000+00:00,feeder,0003,L3 Current (RMS),A,34.2
900405,Hall Mews Boston,2024-01-27T18:40:00.000+00:00,feeder,0003,L2 Current (RMS),A,99.1
900405,Hall Mews Boston,2024-01-27T18:40:00.000+00:00,feeder,0003,L1 Current (RMS),A,39.1
900405,Hall Mews Boston,2024-01-27T18:40:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-0.85
900405,Hall Mews Boston,2024-01-27T18:40:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.06
900405,Hall Mews Boston,2024-01-27T18:40:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,0.41
900405,Hall Mews Boston,2024-01-27T18:40:00.000+00:00,feeder,0002,L3 Active Power,kW,60.96
900405,Hall Mews Boston,2024-01-27T18:40:00.000+00:00,feeder,0002,L2 Active Power,kW,68.33
900405,Hall Mews Boston,2024-01-27T18:40:00.000+00:00,feeder,0002,L1 Active Power,kW,43.44
900405,Hall Mews Boston,2024-01-27T18:40:00.000+00:00,feeder,0002,N Current (RMS),A,104.7
900405,Hall Mews Boston,2024-01-27T18:40:00.000+00:00,feeder,0002,L3 Current (RMS),A,258.7
900405,Hall Mews Boston,2024-01-27T18:40:00.000+00:00,feeder,0002,L2 Current (RMS),A,289.8
900405,Hall Mews Boston,2024-01-27T18:40:00.000+00:00,feeder,0002,L1 Current (RMS),A,184.7
900405,Hall Mews Boston,2024-01-27T18:40:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.2
900405,Hall Mews Boston,2024-01-27T18:40:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.25
900405,Hall Mews Boston,2024-01-27T18:40:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.07
900405,Hall Mews Boston,2024-01-27T18:40:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.34
900405,Hall Mews Boston,2024-01-27T18:40:00.000+00:00,feeder,0001,L2 Active Power,kW,0.32
900405,Hall Mews Boston,2024-01-27T18:40:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.09
900405,Hall Mews Boston,2024-01-27T18:40:00.000+00:00,feeder,0001,N Current (RMS),A,10.2
900405,Hall Mews Boston,2024-01-27T18:40:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.8
900405,Hall Mews Boston,2024-01-27T18:40:00.000+00:00,feeder,0001,L2 Current (RMS),A,2.1
900405,Hall Mews Boston,2024-01-27T18:40:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.7
900405,Hall Mews Boston,2024-01-27T18:40:00.000+00:00,transformer,,Temperature,C,20.2
900405,Hall Mews Boston,2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
900405,Hall Mews Boston,2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.6
900405,Hall Mews Boston,2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
900405,Hall Mews Boston,2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.74
900405,Hall Mews Boston,2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
900405,Hall Mews Boston,2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
900405,Hall Mews Boston,2024-01-27T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
900405,Hall Mews Boston,2024-01-27T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
900405,Hall Mews Boston,2024-01-27T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
900405,Hall Mews Boston,2024-01-27T18:40:00.000+00:00,busbar,,L3 Active Power,kW,68.35
900405,Hall Mews Boston,2024-01-27T18:40:00.000+00:00,busbar,,L2 Active Power,kW,91.41
900405,Hall Mews Boston,2024-01-27T18:40:00.000+00:00,busbar,,L1 Active Power,kW,52.27
900405,Hall Mews Boston,2024-01-27T18:40:00.000+00:00,busbar,,N Current (RMS),A,168.6
900405,Hall Mews Boston,2024-01-27T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,290.6
900405,Hall Mews Boston,2024-01-27T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,388.4
900405,Hall Mews Boston,2024-01-27T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,222.4
900405,Hall Mews Boston,2024-01-27T18:30:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.35
900405,Hall Mews Boston,2024-01-27T18:30:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.31
900405,Hall Mews Boston,2024-01-27T18:30:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.29
900405,Hall Mews Boston,2024-01-27T18:30:00.000+00:00,feeder,0003,L3 Active Power,kW,8.58
900405,Hall Mews Boston,2024-01-27T18:30:00.000+00:00,feeder,0003,L2 Active Power,kW,26.11
900405,Hall Mews Boston,2024-01-27T18:30:00.000+00:00,feeder,0003,L1 Active Power,kW,10.43
900405,Hall Mews Boston,2024-01-27T18:30:00.000+00:00,feeder,0003,N Current (RMS),A,73.7
900405,Hall Mews Boston,2024-01-27T18:30:00.000+00:00,feeder,0003,L3 Current (RMS),A,37.7
900405,Hall Mews Boston,2024-01-27T18:30:00.000+00:00,feeder,0003,L2 Current (RMS),A,112.5
900405,Hall Mews Boston,2024-01-27T18:30:00.000+00:00,feeder,0003,L1 Current (RMS),A,45.5
900405,Hall Mews Boston,2024-01-27T18:30:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,0.28
900405,Hall Mews Boston,2024-01-27T18:30:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.56
900405,Hall Mews Boston,2024-01-27T18:30:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,0.41
900405,Hall Mews Boston,2024-01-27T18:30:00.000+00:00,feeder,0002,L3 Active Power,kW,63.3
900405,Hall Mews Boston,2024-01-27T18:30:00.000+00:00,feeder,0002,L2 Active Power,kW,70.84
900405,Hall Mews Boston,2024-01-27T18:30:00.000+00:00,feeder,0002,L1 Active Power,kW,45.13
900405,Hall Mews Boston,2024-01-27T18:30:00.000+00:00,feeder,0002,N Current (RMS),A,106.9
900405,Hall Mews Boston,2024-01-27T18:30:00.000+00:00,feeder,0002,L3 Current (RMS),A,269.3
900405,Hall Mews Boston,2024-01-27T18:30:00.000+00:00,feeder,0002,L2 Current (RMS),A,301.4
900405,Hall Mews Boston,2024-01-27T18:30:00.000+00:00,feeder,0002,L1 Current (RMS),A,192.1
900405,Hall Mews Boston,2024-01-27T18:30:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.2
900405,Hall Mews Boston,2024-01-27T18:30:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.22
900405,Hall Mews Boston,2024-01-27T18:30:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.08
900405,Hall Mews Boston,2024-01-27T18:30:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.36
900405,Hall Mews Boston,2024-01-27T18:30:00.000+00:00,feeder,0001,L2 Active Power,kW,0.8
900405,Hall Mews Boston,2024-01-27T18:30:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.09
900405,Hall Mews Boston,2024-01-27T18:30:00.000+00:00,feeder,0001,N Current (RMS),A,9.7
900405,Hall Mews Boston,2024-01-27T18:30:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.9
900405,Hall Mews Boston,2024-01-27T18:30:00.000+00:00,feeder,0001,L2 Current (RMS),A,3.6
900405,Hall Mews Boston,2024-01-27T18:30:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.8
900405,Hall Mews Boston,2024-01-27T18:30:00.000+00:00,transformer,,Temperature,C,20.1
900405,Hall Mews Boston,2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
900405,Hall Mews Boston,2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.8
900405,Hall Mews Boston,2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
900405,Hall Mews Boston,2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.8
900405,Hall Mews Boston,2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
900405,Hall Mews Boston,2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
900405,Hall Mews Boston,2024-01-27T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
900405,Hall Mews Boston,2024-01-27T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
900405,Hall Mews Boston,2024-01-27T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
900405,Hall Mews Boston,2024-01-27T18:30:00.000+00:00,busbar,,L3 Active Power,kW,71.52
900405,Hall Mews Boston,2024-01-27T18:30:00.000+00:00,busbar,,L2 Active Power,kW,97.75
900405,Hall Mews Boston,2024-01-27T18:30:00.000+00:00,busbar,,L1 Active Power,kW,55.47
900405,Hall Mews Boston,2024-01-27T18:30:00.000+00:00,busbar,,N Current (RMS),A,175.6
900405,Hall Mews Boston,2024-01-27T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,304.7
900405,Hall Mews Boston,2024-01-27T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,416.0
900405,Hall Mews Boston,2024-01-27T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,236.3
900405,Hall Mews Boston,2024-01-27T18:20:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.51
900405,Hall Mews Boston,2024-01-27T18:20:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.01
900405,Hall Mews Boston,2024-01-27T18:20:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.08
900405,Hall Mews Boston,2024-01-27T18:20:00.000+00:00,feeder,0003,L3 Active Power,kW,9.6
900405,Hall Mews Boston,2024-01-27T18:20:00.000+00:00,feeder,0003,L2 Active Power,kW,15.01
900405,Hall Mews Boston,2024-01-27T18:20:00.000+00:00,feeder,0003,L1 Active Power,kW,12.32
900405,Hall Mews Boston,2024-01-27T18:20:00.000+00:00,feeder,0003,N Current (RMS),A,32.7
900405,Hall Mews Boston,2024-01-27T18:20:00.000+00:00,feeder,0003,L3 Current (RMS),A,41.8
900405,Hall Mews Boston,2024-01-27T18:20:00.000+00:00,feeder,0003,L2 Current (RMS),A,64.7
900405,Hall Mews Boston,2024-01-27T18:20:00.000+00:00,feeder,0003,L1 Current (RMS),A,53.3
900405,Hall Mews Boston,2024-01-27T18:20:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,0.29
900405,Hall Mews Boston,2024-01-27T18:20:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.37
900405,Hall Mews Boston,2024-01-27T18:20:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,0.68
900405,Hall Mews Boston,2024-01-27T18:20:00.000+00:00,feeder,0002,L3 Active Power,kW,57.93
