Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
900405,Hall Mews Boston,2024-01-27T18:20:00.000+00:00,feeder,0002,L2 Active Power,kW,67.03
900405,Hall Mews Boston,2024-01-27T18:20:00.000+00:00,feeder,0002,L1 Active Power,kW,47.53
900405,Hall Mews Boston,2024-01-27T18:20:00.000+00:00,feeder,0002,N Current (RMS),A,92.4
900405,Hall Mews Boston,2024-01-27T18:20:00.000+00:00,feeder,0002,L3 Current (RMS),A,245.3
900405,Hall Mews Boston,2024-01-27T18:20:00.000+00:00,feeder,0002,L2 Current (RMS),A,284.5
900405,Hall Mews Boston,2024-01-27T18:20:00.000+00:00,feeder,0002,L1 Current (RMS),A,202.1
900405,Hall Mews Boston,2024-01-27T18:20:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.25
900405,Hall Mews Boston,2024-01-27T18:20:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.11
900405,Hall Mews Boston,2024-01-27T18:20:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.06
900405,Hall Mews Boston,2024-01-27T18:20:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.34
900405,Hall Mews Boston,2024-01-27T18:20:00.000+00:00,feeder,0001,L2 Active Power,kW,0.79
900405,Hall Mews Boston,2024-01-27T18:20:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.04
900405,Hall Mews Boston,2024-01-27T18:20:00.000+00:00,feeder,0001,N Current (RMS),A,9.9
900405,Hall Mews Boston,2024-01-27T18:20:00.000+00:00,feeder,0001,L3 Current (RMS),A,2.0
900405,Hall Mews Boston,2024-01-27T18:20:00.000+00:00,feeder,0001,L2 Current (RMS),A,3.5
900405,Hall Mews Boston,2024-01-27T18:20:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.6
900405,Hall Mews Boston,2024-01-27T18:20:00.000+00:00,transformer,,Temperature,C,20.1
900405,Hall Mews Boston,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
900405,Hall Mews Boston,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
900405,Hall Mews Boston,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
900405,Hall Mews Boston,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.17
900405,Hall Mews Boston,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
900405,Hall Mews Boston,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
900405,Hall Mews Boston,2024-01-27T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
900405,Hall Mews Boston,2024-01-27T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
900405,Hall Mews Boston,2024-01-27T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
900405,Hall Mews Boston,2024-01-27T18:20:00.000+00:00,busbar,,L3 Active Power,kW,67.19
900405,Hall Mews Boston,2024-01-27T18:20:00.000+00:00,busbar,,L2 Active Power,kW,82.84
900405,Hall Mews Boston,2024-01-27T18:20:00.000+00:00,busbar,,L1 Active Power,kW,59.81
900405,Hall Mews Boston,2024-01-27T18:20:00.000+00:00,busbar,,N Current (RMS),A,126.7
900405,Hall Mews Boston,2024-01-27T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,285.0
900405,Hall Mews Boston,2024-01-27T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,351.8
900405,Hall Mews Boston,2024-01-27T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,253.6
900405,Hall Mews Boston,2024-01-27T18:10:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.16
900405,Hall Mews Boston,2024-01-27T18:10:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.9
900405,Hall Mews Boston,2024-01-27T18:10:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.28
900405,Hall Mews Boston,2024-01-27T18:10:00.000+00:00,feeder,0003,L3 Active Power,kW,13.64
900405,Hall Mews Boston,2024-01-27T18:10:00.000+00:00,feeder,0003,L2 Active Power,kW,16.97
900405,Hall Mews Boston,2024-01-27T18:10:00.000+00:00,feeder,0003,L1 Active Power,kW,10.8
900405,Hall Mews Boston,2024-01-27T18:10:00.000+00:00,feeder,0003,N Current (RMS),A,35.6
900405,Hall Mews Boston,2024-01-27T18:10:00.000+00:00,feeder,0003,L3 Current (RMS),A,59.2
900405,Hall Mews Boston,2024-01-27T18:10:00.000+00:00,feeder,0003,L2 Current (RMS),A,71.2
900405,Hall Mews Boston,2024-01-27T18:10:00.000+00:00,feeder,0003,L1 Current (RMS),A,46.0
900405,Hall Mews Boston,2024-01-27T18:10:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-0.38
900405,Hall Mews Boston,2024-01-27T18:10:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.81
900405,Hall Mews Boston,2024-01-27T18:10:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,1.88
900405,Hall Mews Boston,2024-01-27T18:10:00.000+00:00,feeder,0002,L3 Active Power,kW,61.24
900405,Hall Mews Boston,2024-01-27T18:10:00.000+00:00,feeder,0002,L2 Active Power,kW,61.32
900405,Hall Mews Boston,2024-01-27T18:10:00.000+00:00,feeder,0002,L1 Active Power,kW,58.47
900405,Hall Mews Boston,2024-01-27T18:10:00.000+00:00,feeder,0002,N Current (RMS),A,70.6
900405,Hall Mews Boston,2024-01-27T18:10:00.000+00:00,feeder,0002,L3 Current (RMS),A,254.3
900405,Hall Mews Boston,2024-01-27T18:10:00.000+00:00,feeder,0002,L2 Current (RMS),A,255.7
900405,Hall Mews Boston,2024-01-27T18:10:00.000+00:00,feeder,0002,L1 Current (RMS),A,242.6
900405,Hall Mews Boston,2024-01-27T18:10:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.31
900405,Hall Mews Boston,2024-01-27T18:10:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,0.2
900405,Hall Mews Boston,2024-01-27T18:10:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.09
900405,Hall Mews Boston,2024-01-27T18:10:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.44
900405,Hall Mews Boston,2024-01-27T18:10:00.000+00:00,feeder,0001,L2 Active Power,kW,1.76
900405,Hall Mews Boston,2024-01-27T18:10:00.000+00:00,feeder,0001,L1 Active Power,kW,0.02
900405,Hall Mews Boston,2024-01-27T18:10:00.000+00:00,feeder,0001,N Current (RMS),A,11.9
900405,Hall Mews Boston,2024-01-27T18:10:00.000+00:00,feeder,0001,L3 Current (RMS),A,2.4
900405,Hall Mews Boston,2024-01-27T18:10:00.000+00:00,feeder,0001,L2 Current (RMS),A,9.0
900405,Hall Mews Boston,2024-01-27T18:10:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.7
900405,Hall Mews Boston,2024-01-27T18:10:00.000+00:00,transformer,,Temperature,C,20.0
900405,Hall Mews Boston,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
900405,Hall Mews Boston,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
900405,Hall Mews Boston,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
900405,Hall Mews Boston,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
900405,Hall Mews Boston,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
900405,Hall Mews Boston,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
900405,Hall Mews Boston,2024-01-27T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
900405,Hall Mews Boston,2024-01-27T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
900405,Hall Mews Boston,2024-01-27T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
900405,Hall Mews Boston,2024-01-27T18:10:00.000+00:00,busbar,,L3 Active Power,kW,74.44
900405,Hall Mews Boston,2024-01-27T18:10:00.000+00:00,busbar,,L2 Active Power,kW,80.05
900405,Hall Mews Boston,2024-01-27T18:10:00.000+00:00,busbar,,L1 Active Power,kW,69.29
900405,Hall Mews Boston,2024-01-27T18:10:00.000+00:00,busbar,,N Current (RMS),A,100.7
900405,Hall Mews Boston,2024-01-27T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,309.7
900405,Hall Mews Boston,2024-01-27T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,332.6
900405,Hall Mews Boston,2024-01-27T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,287.7
900405,Hall Mews Boston,2024-01-27T18:00:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.08
900405,Hall Mews Boston,2024-01-27T18:00:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.17
900405,Hall Mews Boston,2024-01-27T18:00:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.32
900405,Hall Mews Boston,2024-01-27T18:00:00.000+00:00,feeder,0003,L3 Active Power,kW,18.3
900405,Hall Mews Boston,2024-01-27T18:00:00.000+00:00,feeder,0003,L2 Active Power,kW,17.7
900405,Hall Mews Boston,2024-01-27T18:00:00.000+00:00,feeder,0003,L1 Active Power,kW,15.9
900405,Hall Mews Boston,2024-01-27T18:00:00.000+00:00,feeder,0003,N Current (RMS),A,31.7
900405,Hall Mews Boston,2024-01-27T18:00:00.000+00:00,feeder,0003,L3 Current (RMS),A,76.9
900405,Hall Mews Boston,2024-01-27T18:00:00.000+00:00,feeder,0003,L2 Current (RMS),A,74.3
900405,Hall Mews Boston,2024-01-27T18:00:00.000+00:00,feeder,0003,L1 Current (RMS),A,68.2
900405,Hall Mews Boston,2024-01-27T18:00:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-0.66
900405,Hall Mews Boston,2024-01-27T18:00:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.21
900405,Hall Mews Boston,2024-01-27T18:00:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,0.45
900405,Hall Mews Boston,2024-01-27T18:00:00.000+00:00,feeder,0002,L3 Active Power,kW,61.96
900405,Hall Mews Boston,2024-01-27T18:00:00.000+00:00,feeder,0002,L2 Active Power,kW,63.21
900405,Hall Mews Boston,2024-01-27T18:00:00.000+00:00,feeder,0002,L1 Active Power,kW,52.81
900405,Hall Mews Boston,2024-01-27T18:00:00.000+00:00,feeder,0002,N Current (RMS),A,77.4
900405,Hall Mews Boston,2024-01-27T18:00:00.000+00:00,feeder,0002,L3 Current (RMS),A,258.2
900405,Hall Mews Boston,2024-01-27T18:00:00.000+00:00,feeder,0002,L2 Current (RMS),A,262.9
900405,Hall Mews Boston,2024-01-27T18:00:00.000+00:00,feeder,0002,L1 Current (RMS),A,218.9
900405,Hall Mews Boston,2024-01-27T18:00:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.25
900405,Hall Mews Boston,2024-01-27T18:00:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,0.14
900405,Hall Mews Boston,2024-01-27T18:00:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.1
900405,Hall Mews Boston,2024-01-27T18:00:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.44
900405,Hall Mews Boston,2024-01-27T18:00:00.000+00:00,feeder,0001,L2 Active Power,kW,1.05
900405,Hall Mews Boston,2024-01-27T18:00:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.01
900405,Hall Mews Boston,2024-01-27T18:00:00.000+00:00,feeder,0001,N Current (RMS),A,8.3
900405,Hall Mews Boston,2024-01-27T18:00:00.000+00:00,feeder,0001,L3 Current (RMS),A,2.2
900405,Hall Mews Boston,2024-01-27T18:00:00.000+00:00,feeder,0001,L2 Current (RMS),A,4.4
900405,Hall Mews Boston,2024-01-27T18:00:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.7
900405,Hall Mews Boston,2024-01-27T18:00:00.000+00:00,transformer,,Temperature,C,20.0
900405,Hall Mews Boston,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
900405,Hall Mews Boston,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
900405,Hall Mews Boston,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
900405,Hall Mews Boston,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
900405,Hall Mews Boston,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
900405,Hall Mews Boston,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
900405,Hall Mews Boston,2024-01-27T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
900405,Hall Mews Boston,2024-01-27T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
900405,Hall Mews Boston,2024-01-27T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
900405,Hall Mews Boston,2024-01-27T18:00:00.000+00:00,busbar,,L3 Active Power,kW,79.82
900405,Hall Mews Boston,2024-01-27T18:00:00.000+00:00,busbar,,L2 Active Power,kW,81.95
900405,Hall Mews Boston,2024-01-27T18:00:00.000+00:00,busbar,,L1 Active Power,kW,68.7
900405,Hall Mews Boston,2024-01-27T18:00:00.000+00:00,busbar,,N Current (RMS),A,102.3
900405,Hall Mews Boston,2024-01-27T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,332.2
900405,Hall Mews Boston,2024-01-27T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,340.5
900405,Hall Mews Boston,2024-01-27T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,284.6
900405,Hall Mews Boston,2024-01-27T17:50:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.69
900405,Hall Mews Boston,2024-01-27T17:50:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.13
900405,Hall Mews Boston,2024-01-27T17:50:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.5
900405,Hall Mews Boston,2024-01-27T17:50:00.000+00:00,feeder,0003,L3 Active Power,kW,9.01
900405,Hall Mews Boston,2024-01-27T17:50:00.000+00:00,feeder,0003,L2 Active Power,kW,13.7
900405,Hall Mews Boston,2024-01-27T17:50:00.000+00:00,feeder,0003,L1 Active Power,kW,11.67
900405,Hall Mews Boston,2024-01-27T17:50:00.000+00:00,feeder,0003,N Current (RMS),A,28.8
900405,Hall Mews Boston,2024-01-27T17:50:00.000+00:00,feeder,0003,L3 Current (RMS),A,40.5
900405,Hall Mews Boston,2024-01-27T17:50:00.000+00:00,feeder,0003,L2 Current (RMS),A,58.0
900405,Hall Mews Boston,2024-01-27T17:50:00.000+00:00,feeder,0003,L1 Current (RMS),A,49.6
900405,Hall Mews Boston,2024-01-27T17:50:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-0.53
900405,Hall Mews Boston,2024-01-27T17:50:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.54
900405,Hall Mews Boston,2024-01-27T17:50:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-0.13
900405,Hall Mews Boston,2024-01-27T17:50:00.000+00:00,feeder,0002,L3 Active Power,kW,62.77
900405,Hall Mews Boston,2024-01-27T17:50:00.000+00:00,feeder,0002,L2 Active Power,kW,61.43
900405,Hall Mews Boston,2024-01-27T17:50:00.000+00:00,feeder,0002,L1 Active Power,kW,45.14
900405,Hall Mews Boston,2024-01-27T17:50:00.000+00:00,feeder,0002,N Current (RMS),A,91.3
900405,Hall Mews Boston,2024-01-27T17:50:00.000+00:00,feeder,0002,L3 Current (RMS),A,261.8
900405,Hall Mews Boston,2024-01-27T17:50:00.000+00:00,feeder,0002,L2 Current (RMS),A,256.5
900405,Hall Mews Boston,2024-01-27T17:50:00.000+00:00,feeder,0002,L1 Current (RMS),A,188.1
900405,Hall Mews Boston,2024-01-27T17:50:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.18
900405,Hall Mews Boston,2024-01-27T17:50:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.08
900405,Hall Mews Boston,2024-01-27T17:50:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.12
900405,Hall Mews Boston,2024-01-27T17:50:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.43
900405,Hall Mews Boston,2024-01-27T17:50:00.000+00:00,feeder,0001,L2 Active Power,kW,2.06
900405,Hall Mews Boston,2024-01-27T17:50:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.04
900405,Hall Mews Boston,2024-01-27T17:50:00.000+00:00,feeder,0001,N Current (RMS),A,13.2
900405,Hall Mews Boston,2024-01-27T17:50:00.000+00:00,feeder,0001,L3 Current (RMS),A,2.1
900405,Hall Mews Boston,2024-01-27T17:50:00.000+00:00,feeder,0001,L2 Current (RMS),A,10.4
900405,Hall Mews Boston,2024-01-27T17:50:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.8
900405,Hall Mews Boston,2024-01-27T17:50:00.000+00:00,transformer,,Temperature,C,19.9
900405,Hall Mews Boston,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
900405,Hall Mews Boston,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
900405,Hall Mews Boston,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
900405,Hall Mews Boston,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
900405,Hall Mews Boston,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
900405,Hall Mews Boston,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
900405,Hall Mews Boston,2024-01-27T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
900405,Hall Mews Boston,2024-01-27T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
900405,Hall Mews Boston,2024-01-27T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
900405,Hall Mews Boston,2024-01-27T17:50:00.000+00:00,busbar,,L3 Active Power,kW,71.35
900405,Hall Mews Boston,2024-01-27T17:50:00.000+00:00,busbar,,L2 Active Power,kW,77.19
900405,Hall Mews Boston,2024-01-27T17:50:00.000+00:00,busbar,,L1 Active Power,kW,56.76
900405,Hall Mews Boston,2024-01-27T17:50:00.000+00:00,busbar,,N Current (RMS),A,117.1
900405,Hall Mews Boston,2024-01-27T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,298.3
900405,Hall Mews Boston,2024-01-27T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,321.8
900405,Hall Mews Boston,2024-01-27T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,236.5
900405,Hall Mews Boston,2024-01-27T17:40:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.33
900405,Hall Mews Boston,2024-01-27T17:40:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.1
900405,Hall Mews Boston,2024-01-27T17:40:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.53
900405,Hall Mews Boston,2024-01-27T17:40:00.000+00:00,feeder,0003,L3 Active Power,kW,9.71
900405,Hall Mews Boston,2024-01-27T17:40:00.000+00:00,feeder,0003,L2 Active Power,kW,16.11
900405,Hall Mews Boston,2024-01-27T17:40:00.000+00:00,feeder,0003,L1 Active Power,kW,11.78
900405,Hall Mews Boston,2024-01-27T17:40:00.000+00:00,feeder,0003,N Current (RMS),A,33.9
900405,Hall Mews Boston,2024-01-27T17:40:00.000+00:00,feeder,0003,L3 Current (RMS),A,42.8
900405,Hall Mews Boston,2024-01-27T17:40:00.000+00:00,feeder,0003,L2 Current (RMS),A,68.3
900405,Hall Mews Boston,2024-01-27T17:40:00.000+00:00,feeder,0003,L1 Current (RMS),A,49.7
900405,Hall Mews Boston,2024-01-27T17:40:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-0.01
900405,Hall Mews Boston,2024-01-27T17:40:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.11
900405,Hall Mews Boston,2024-01-27T17:40:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-0.49
900405,Hall Mews Boston,2024-01-27T17:40:00.000+00:00,feeder,0002,L3 Active Power,kW,64.44
900405,Hall Mews Boston,2024-01-27T17:40:00.000+00:00,feeder,0002,L2 Active Power,kW,69.98
900405,Hall Mews Boston,2024-01-27T17:40:00.000+00:00,feeder,0002,L1 Active Power,kW,53.73
900405,Hall Mews Boston,2024-01-27T17:40:00.000+00:00,feeder,0002,N Current (RMS),A,82.4
900405,Hall Mews Boston,2024-01-27T17:40:00.000+00:00,feeder,0002,L3 Current (RMS),A,267.3
900405,Hall Mews Boston,2024-01-27T17:40:00.000+00:00,feeder,0002,L2 Current (RMS),A,290.4
900405,Hall Mews Boston,2024-01-27T17:40:00.000+00:00,feeder,0002,L1 Current (RMS),A,223.0
900405,Hall Mews Boston,2024-01-27T17:40:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.27
900405,Hall Mews Boston,2024-01-27T17:40:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.04
900405,Hall Mews Boston,2024-01-27T17:40:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.09
900405,Hall Mews Boston,2024-01-27T17:40:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.43
900405,Hall Mews Boston,2024-01-27T17:40:00.000+00:00,feeder,0001,L2 Active Power,kW,1.35
900405,Hall Mews Boston,2024-01-27T17:40:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.03
900405,Hall Mews Boston,2024-01-27T17:40:00.000+00:00,feeder,0001,N Current (RMS),A,10.4
900405,Hall Mews Boston,2024-01-27T17:40:00.000+00:00,feeder,0001,L3 Current (RMS),A,2.2
900405,Hall Mews Boston,2024-01-27T17:40:00.000+00:00,feeder,0001,L2 Current (RMS),A,6.2
900405,Hall Mews Boston,2024-01-27T17:40:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.7
900405,Hall Mews Boston,2024-01-27T17:40:00.000+00:00,transformer,,Temperature,C,19.9
900405,Hall Mews Boston,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
900405,Hall Mews Boston,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
900405,Hall Mews Boston,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
900405,Hall Mews Boston,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
900405,Hall Mews Boston,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
900405,Hall Mews Boston,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
900405,Hall Mews Boston,2024-01-27T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
900405,Hall Mews Boston,2024-01-27T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
900405,Hall Mews Boston,2024-01-27T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
900405,Hall Mews Boston,2024-01-27T17:40:00.000+00:00,busbar,,L3 Active Power,kW,73.72
900405,Hall Mews Boston,2024-01-27T17:40:00.000+00:00,busbar,,L2 Active Power,kW,87.44
900405,Hall Mews Boston,2024-01-27T17:40:00.000+00:00,busbar,,L1 Active Power,kW,65.48
900405,Hall Mews Boston,2024-01-27T17:40:00.000+00:00,busbar,,N Current (RMS),A,117.0
900405,Hall Mews Boston,2024-01-27T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,306.3
900405,Hall Mews Boston,2024-01-27T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,363.3
900405,Hall Mews Boston,2024-01-27T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,271.7
900405,Hall Mews Boston,2024-01-27T17:30:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.12
900405,Hall Mews Boston,2024-01-27T17:30:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.18
900405,Hall Mews Boston,2024-01-27T17:30:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.05
900405,Hall Mews Boston,2024-01-27T17:30:00.000+00:00,feeder,0003,L3 Active Power,kW,19.73
900405,Hall Mews Boston,2024-01-27T17:30:00.000+00:00,feeder,0003,L2 Active Power,kW,16.95
900405,Hall Mews Boston,2024-01-27T17:30:00.000+00:00,feeder,0003,L1 Active Power,kW,9.77
900405,Hall Mews Boston,2024-01-27T17:30:00.000+00:00,feeder,0003,N Current (RMS),A,45.6
900405,Hall Mews Boston,2024-01-27T17:30:00.000+00:00,feeder,0003,L3 Current (RMS),A,82.5
900405,Hall Mews Boston,2024-01-27T17:30:00.000+00:00,feeder,0003,L2 Current (RMS),A,71.7
900405,Hall Mews Boston,2024-01-27T17:30:00.000+00:00,feeder,0003,L1 Current (RMS),A,42.0
900405,Hall Mews Boston,2024-01-27T17:30:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,0.16
900405,Hall Mews Boston,2024-01-27T17:30:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.55
900405,Hall Mews Boston,2024-01-27T17:30:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-0.95
900405,Hall Mews Boston,2024-01-27T17:30:00.000+00:00,feeder,0002,L3 Active Power,kW,65.26
900405,Hall Mews Boston,2024-01-27T17:30:00.000+00:00,feeder,0002,L2 Active Power,kW,71.93
900405,Hall Mews Boston,2024-01-27T17:30:00.000+00:00,feeder,0002,L1 Active Power,kW,49.67
900405,Hall Mews Boston,2024-01-27T17:30:00.000+00:00,feeder,0002,N Current (RMS),A,98.5
900405,Hall Mews Boston,2024-01-27T17:30:00.000+00:00,feeder,0002,L3 Current (RMS),A,272.7
900405,Hall Mews Boston,2024-01-27T17:30:00.000+00:00,feeder,0002,L2 Current (RMS),A,299.5
900405,Hall Mews Boston,2024-01-27T17:30:00.000+00:00,feeder,0002,L1 Current (RMS),A,206.9
900405,Hall Mews Boston,2024-01-27T17:30:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.22
900405,Hall Mews Boston,2024-01-27T17:30:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.04
900405,Hall Mews Boston,2024-01-27T17:30:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.12
900405,Hall Mews Boston,2024-01-27T17:30:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.4
900405,Hall Mews Boston,2024-01-27T17:30:00.000+00:00,feeder,0001,L2 Active Power,kW,1.77
900405,Hall Mews Boston,2024-01-27T17:30:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.05
900405,Hall Mews Boston,2024-01-27T17:30:00.000+00:00,feeder,0001,N Current (RMS),A,13.0
900405,Hall Mews Boston,2024-01-27T17:30:00.000+00:00,feeder,0001,L3 Current (RMS),A,2.1
900405,Hall Mews Boston,2024-01-27T17:30:00.000+00:00,feeder,0001,L2 Current (RMS),A,8.8
900405,Hall Mews Boston,2024-01-27T17:30:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.8
900405,Hall Mews Boston,2024-01-27T17:30:00.000+00:00,transformer,,Temperature,C,19.8
900405,Hall Mews Boston,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
900405,Hall Mews Boston,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
900405,Hall Mews Boston,2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
900405,Hall Mews Boston,2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
900405,Hall Mews Boston,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
900405,Hall Mews Boston,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
900405,Hall Mews Boston,2024-01-27T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
900405,Hall Mews Boston,2024-01-27T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
900405,Hall Mews Boston,2024-01-27T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
900405,Hall Mews Boston,2024-01-27T17:30:00.000+00:00,busbar,,L3 Active Power,kW,84.58
900405,Hall Mews Boston,2024-01-27T17:30:00.000+00:00,busbar,,L2 Active Power,kW,90.64
900405,Hall Mews Boston,2024-01-27T17:30:00.000+00:00,busbar,,L1 Active Power,kW,59.39
900405,Hall Mews Boston,2024-01-27T17:30:00.000+00:00,busbar,,N Current (RMS),A,145.3
900405,Hall Mews Boston,2024-01-27T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,352.8
900405,Hall Mews Boston,2024-01-27T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,377.8
900405,Hall Mews Boston,2024-01-27T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,247.6
900405,Hall Mews Boston,2024-01-27T17:20:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.13
900405,Hall Mews Boston,2024-01-27T17:20:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.93
900405,Hall Mews Boston,2024-01-27T17:20:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.89
900405,Hall Mews Boston,2024-01-27T17:20:00.000+00:00,feeder,0003,L3 Active Power,kW,16.64
900405,Hall Mews Boston,2024-01-27T17:20:00.000+00:00,feeder,0003,L2 Active Power,kW,15.61
900405,Hall Mews Boston,2024-01-27T17:20:00.000+00:00,feeder,0003,L1 Active Power,kW,10.69
900405,Hall Mews Boston,2024-01-27T17:20:00.000+00:00,feeder,0003,N Current (RMS),A,37.5
900405,Hall Mews Boston,2024-01-27T17:20:00.000+00:00,feeder,0003,L3 Current (RMS),A,71.0
900405,Hall Mews Boston,2024-01-27T17:20:00.000+00:00,feeder,0003,L2 Current (RMS),A,66.3
900405,Hall Mews Boston,2024-01-27T17:20:00.000+00:00,feeder,0003,L1 Current (RMS),A,44.9
900405,Hall Mews Boston,2024-01-27T17:20:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,0.65
900405,Hall Mews Boston,2024-01-27T17:20:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-0.39
900405,Hall Mews Boston,2024-01-27T17:20:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-0.38
900405,Hall Mews Boston,2024-01-27T17:20:00.000+00:00,feeder,0002,L3 Active Power,kW,69.9
900405,Hall Mews Boston,2024-01-27T17:20:00.000+00:00,feeder,0002,L2 Active Power,kW,76.7
900405,Hall Mews Boston,2024-01-27T17:20:00.000+00:00,feeder,0002,L1 Active Power,kW,52.78
900405,Hall Mews Boston,2024-01-27T17:20:00.000+00:00,feeder,0002,N Current (RMS),A,103.2
900405,Hall Mews Boston,2024-01-27T17:20:00.000+00:00,feeder,0002,L3 Current (RMS),A,292.3
900405,Hall Mews Boston,2024-01-27T17:20:00.000+00:00,feeder,0002,L2 Current (RMS),A,319.7
900405,Hall Mews Boston,2024-01-27T17:20:00.000+00:00,feeder,0002,L1 Current (RMS),A,219.8
900405,Hall Mews Boston,2024-01-27T17:20:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.23
900405,Hall Mews Boston,2024-01-27T17:20:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,0.02
900405,Hall Mews Boston,2024-01-27T17:20:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.11
900405,Hall Mews Boston,2024-01-27T17:20:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.44
900405,Hall Mews Boston,2024-01-27T17:20:00.000+00:00,feeder,0001,L2 Active Power,kW,1.02
900405,Hall Mews Boston,2024-01-27T17:20:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.06
900405,Hall Mews Boston,2024-01-27T17:20:00.000+00:00,feeder,0001,N Current (RMS),A,9.8
900405,Hall Mews Boston,2024-01-27T17:20:00.000+00:00,feeder,0001,L3 Current (RMS),A,2.2
900405,Hall Mews Boston,2024-01-27T17:20:00.000+00:00,feeder,0001,L2 Current (RMS),A,4.3
900405,Hall Mews Boston,2024-01-27T17:20:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.8
900405,Hall Mews Boston,2024-01-27T17:20:00.000+00:00,transformer,,Temperature,C,19.7
900405,Hall Mews Boston,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
900405,Hall Mews Boston,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
900405,Hall Mews Boston,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
900405,Hall Mews Boston,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
900405,Hall Mews Boston,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
900405,Hall Mews Boston,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
900405,Hall Mews Boston,2024-01-27T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
900405,Hall Mews Boston,2024-01-27T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
900405,Hall Mews Boston,2024-01-27T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
900405,Hall Mews Boston,2024-01-27T17:20:00.000+00:00,busbar,,L3 Active Power,kW,86.11
900405,Hall Mews Boston,2024-01-27T17:20:00.000+00:00,busbar,,L2 Active Power,kW,93.34
900405,Hall Mews Boston,2024-01-27T17:20:00.000+00:00,busbar,,L1 Active Power,kW,63.41
900405,Hall Mews Boston,2024-01-27T17:20:00.000+00:00,busbar,,N Current (RMS),A,141.8
900405,Hall Mews Boston,2024-01-27T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,360.1
900405,Hall Mews Boston,2024-01-27T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,389.4
900405,Hall Mews Boston,2024-01-27T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,264.1
900405,Hall Mews Boston,2024-01-27T17:10:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.54
900405,Hall Mews Boston,2024-01-27T17:10:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.22
900405,Hall Mews Boston,2024-01-27T17:10:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.45
900405,Hall Mews Boston,2024-01-27T17:10:00.000+00:00,feeder,0003,L3 Active Power,kW,11.07
900405,Hall Mews Boston,2024-01-27T17:10:00.000+00:00,feeder,0003,L2 Active Power,kW,13.6
900405,Hall Mews Boston,2024-01-27T17:10:00.000+00:00,feeder,0003,L1 Active Power,kW,19.3
900405,Hall Mews Boston,2024-01-27T17:10:00.000+00:00,feeder,0003,N Current (RMS),A,45.0
900405,Hall Mews Boston,2024-01-27T17:10:00.000+00:00,feeder,0003,L3 Current (RMS),A,47.5
900405,Hall Mews Boston,2024-01-27T17:10:00.000+00:00,feeder,0003,L2 Current (RMS),A,58.1
900405,Hall Mews Boston,2024-01-27T17:10:00.000+00:00,feeder,0003,L1 Current (RMS),A,82.6
900405,Hall Mews Boston,2024-01-27T17:10:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,0.61
900405,Hall Mews Boston,2024-01-27T17:10:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-0.69
900405,Hall Mews Boston,2024-01-27T17:10:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,0.45
900405,Hall Mews Boston,2024-01-27T17:10:00.000+00:00,feeder,0002,L3 Active Power,kW,70.55
900405,Hall Mews Boston,2024-01-27T17:10:00.000+00:00,feeder,0002,L2 Active Power,kW,68.43
900405,Hall Mews Boston,2024-01-27T17:10:00.000+00:00,feeder,0002,L1 Active Power,kW,55.56
900405,Hall Mews Boston,2024-01-27T17:10:00.000+00:00,feeder,0002,N Current (RMS),A,83.6
900405,Hall Mews Boston,2024-01-27T17:10:00.000+00:00,feeder,0002,L3 Current (RMS),A,294.3
900405,Hall Mews Boston,2024-01-27T17:10:00.000+00:00,feeder,0002,L2 Current (RMS),A,285.7
900405,Hall Mews Boston,2024-01-27T17:10:00.000+00:00,feeder,0002,L1 Current (RMS),A,232.5
900405,Hall Mews Boston,2024-01-27T17:10:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.24
900405,Hall Mews Boston,2024-01-27T17:10:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,0.06
900405,Hall Mews Boston,2024-01-27T17:10:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.11
900405,Hall Mews Boston,2024-01-27T17:10:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.5
900405,Hall Mews Boston,2024-01-27T17:10:00.000+00:00,feeder,0001,L2 Active Power,kW,1.08
900405,Hall Mews Boston,2024-01-27T17:10:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.02
900405,Hall Mews Boston,2024-01-27T17:10:00.000+00:00,feeder,0001,N Current (RMS),A,8.6
900405,Hall Mews Boston,2024-01-27T17:10:00.000+00:00,feeder,0001,L3 Current (RMS),A,2.4
900405,Hall Mews Boston,2024-01-27T17:10:00.000+00:00,feeder,0001,L2 Current (RMS),A,4.6
900405,Hall Mews Boston,2024-01-27T17:10:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.7
900405,Hall Mews Boston,2024-01-27T17:10:00.000+00:00,transformer,,Temperature,C,19.6
900405,Hall Mews Boston,2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
900405,Hall Mews Boston,2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
900405,Hall Mews Boston,2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
900405,Hall Mews Boston,2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
900405,Hall Mews Boston,2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
900405,Hall Mews Boston,2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
900405,Hall Mews Boston,2024-01-27T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
900405,Hall Mews Boston,2024-01-27T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
900405,Hall Mews Boston,2024-01-27T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
900405,Hall Mews Boston,2024-01-27T17:10:00.000+00:00,busbar,,L3 Active Power,kW,81.12
900405,Hall Mews Boston,2024-01-27T17:10:00.000+00:00,busbar,,L2 Active Power,kW,83.11
900405,Hall Mews Boston,2024-01-27T17:10:00.000+00:00,busbar,,L1 Active Power,kW,74.84
900405,Hall Mews Boston,2024-01-27T17:10:00.000+00:00,busbar,,N Current (RMS),A,102.1
900405,Hall Mews Boston,2024-01-27T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,338.4
900405,Hall Mews Boston,2024-01-27T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,347.2
900405,Hall Mews Boston,2024-01-27T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,313.9
900405,Hall Mews Boston,2024-01-27T17:00:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.59
900405,Hall Mews Boston,2024-01-27T17:00:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.86
900405,Hall Mews Boston,2024-01-27T17:00:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.73
900405,Hall Mews Boston,2024-01-27T17:00:00.000+00:00,feeder,0003,L3 Active Power,kW,9.61
900405,Hall Mews Boston,2024-01-27T17:00:00.000+00:00,feeder,0003,L2 Active Power,kW,13.19
900405,Hall Mews Boston,2024-01-27T17:00:00.000+00:00,feeder,0003,L1 Active Power,kW,11.85
900405,Hall Mews Boston,2024-01-27T17:00:00.000+00:00,feeder,0003,N Current (RMS),A,26.8
900405,Hall Mews Boston,2024-01-27T17:00:00.000+00:00,feeder,0003,L3 Current (RMS),A,41.6
900405,Hall Mews Boston,2024-01-27T17:00:00.000+00:00,feeder,0003,L2 Current (RMS),A,56.3
900405,Hall Mews Boston,2024-01-27T17:00:00.000+00:00,feeder,0003,L1 Current (RMS),A,49.9
900405,Hall Mews Boston,2024-01-27T17:00:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,1.01
900405,Hall Mews Boston,2024-01-27T17:00:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-0.74
900405,Hall Mews Boston,2024-01-27T17:00:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-0.06
900405,Hall Mews Boston,2024-01-27T17:00:00.000+00:00,feeder,0002,L3 Active Power,kW,70.42
900405,Hall Mews Boston,2024-01-27T17:00:00.000+00:00,feeder,0002,L2 Active Power,kW,70.08
900405,Hall Mews Boston,2024-01-27T17:00:00.000+00:00,feeder,0002,L1 Active Power,kW,47.89
900405,Hall Mews Boston,2024-01-27T17:00:00.000+00:00,feeder,0002,N Current (RMS),A,104.6
900405,Hall Mews Boston,2024-01-27T17:00:00.000+00:00,feeder,0002,L3 Current (RMS),A,292.9
900405,Hall Mews Boston,2024-01-27T17:00:00.000+00:00,feeder,0002,L2 Current (RMS),A,293.5
900405,Hall Mews Boston,2024-01-27T17:00:00.000+00:00,feeder,0002,L1 Current (RMS),A,199.3
900405,Hall Mews Boston,2024-01-27T17:00:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.18
900405,Hall Mews Boston,2024-01-27T17:00:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.02
900405,Hall Mews Boston,2024-01-27T17:00:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.12
900405,Hall Mews Boston,2024-01-27T17:00:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.47
900405,Hall Mews Boston,2024-01-27T17:00:00.000+00:00,feeder,0001,L2 Active Power,kW,1.04
900405,Hall Mews Boston,2024-01-27T17:00:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.06
900405,Hall Mews Boston,2024-01-27T17:00:00.000+00:00,feeder,0001,N Current (RMS),A,8.8
900405,Hall Mews Boston,2024-01-27T17:00:00.000+00:00,feeder,0001,L3 Current (RMS),A,2.3
900405,Hall Mews Boston,2024-01-27T17:00:00.000+00:00,feeder,0001,L2 Current (RMS),A,4.4
900405,Hall Mews Boston,2024-01-27T17:00:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.8
900405,Hall Mews Boston,2024-01-27T17:00:00.000+00:00,transformer,,Temperature,C,19.6
900405,Hall Mews Boston,2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
900405,Hall Mews Boston,2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
900405,Hall Mews Boston,2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
900405,Hall Mews Boston,2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
900405,Hall Mews Boston,2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
900405,Hall Mews Boston,2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
900405,Hall Mews Boston,2024-01-27T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
900405,Hall Mews Boston,2024-01-27T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
900405,Hall Mews Boston,2024-01-27T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
900405,Hall Mews Boston,2024-01-27T17:00:00.000+00:00,busbar,,L3 Active Power,kW,79.55
900405,Hall Mews Boston,2024-01-27T17:00:00.000+00:00,busbar,,L2 Active Power,kW,84.32
900405,Hall Mews Boston,2024-01-27T17:00:00.000+00:00,busbar,,L1 Active Power,kW,59.68
900405,Hall Mews Boston,2024-01-27T17:00:00.000+00:00,busbar,,N Current (RMS),A,125.6
900405,Hall Mews Boston,2024-01-27T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,331.0
900405,Hall Mews Boston,2024-01-27T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,353.3
900405,Hall Mews Boston,2024-01-27T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,248.5
900405,Hall Mews Boston,2024-01-27T16:50:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.35
900405,Hall Mews Boston,2024-01-27T16:50:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.81
900405,Hall Mews Boston,2024-01-27T16:50:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.04
900405,Hall Mews Boston,2024-01-27T16:50:00.000+00:00,feeder,0003,L3 Active Power,kW,8.64
900405,Hall Mews Boston,2024-01-27T16:50:00.000+00:00,feeder,0003,L2 Active Power,kW,13.29
900405,Hall Mews Boston,2024-01-27T16:50:00.000+00:00,feeder,0003,L1 Active Power,kW,8.74
900405,Hall Mews Boston,2024-01-27T16:50:00.000+00:00,feeder,0003,N Current (RMS),A,27.7
900405,Hall Mews Boston,2024-01-27T16:50:00.000+00:00,feeder,0003,L3 Current (RMS),A,37.4
900405,Hall Mews Boston,2024-01-27T16:50:00.000+00:00,feeder,0003,L2 Current (RMS),A,56.5
900405,Hall Mews Boston,2024-01-27T16:50:00.000+00:00,feeder,0003,L1 Current (RMS),A,37.4
900405,Hall Mews Boston,2024-01-27T16:50:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,0.09
900405,Hall Mews Boston,2024-01-27T16:50:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.06
900405,Hall Mews Boston,2024-01-27T16:50:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-0.88
900405,Hall Mews Boston,2024-01-27T16:50:00.000+00:00,feeder,0002,L3 Active Power,kW,61.27
900405,Hall Mews Boston,2024-01-27T16:50:00.000+00:00,feeder,0002,L2 Active Power,kW,69.74
900405,Hall Mews Boston,2024-01-27T16:50:00.000+00:00,feeder,0002,L1 Active Power,kW,51.06
900405,Hall Mews Boston,2024-01-27T16:50:00.000+00:00,feeder,0002,N Current (RMS),A,90.0
900405,Hall Mews Boston,2024-01-27T16:50:00.000+00:00,feeder,0002,L3 Current (RMS),A,256.5
900405,Hall Mews Boston,2024-01-27T16:50:00.000+00:00,feeder,0002,L2 Current (RMS),A,291.4
900405,Hall Mews Boston,2024-01-27T16:50:00.000+00:00,feeder,0002,L1 Current (RMS),A,213.3
900405,Hall Mews Boston,2024-01-27T16:50:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.25
900405,Hall Mews Boston,2024-01-27T16:50:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.06
900405,Hall Mews Boston,2024-01-27T16:50:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.07
900405,Hall Mews Boston,2024-01-27T16:50:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.38
900405,Hall Mews Boston,2024-01-27T16:50:00.000+00:00,feeder,0001,L2 Active Power,kW,1.51
900405,Hall Mews Boston,2024-01-27T16:50:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.03
900405,Hall Mews Boston,2024-01-27T16:50:00.000+00:00,feeder,0001,N Current (RMS),A,16.1
900405,Hall Mews Boston,2024-01-27T16:50:00.000+00:00,feeder,0001,L3 Current (RMS),A,2.1
900405,Hall Mews Boston,2024-01-27T16:50:00.000+00:00,feeder,0001,L2 Current (RMS),A,7.7
900405,Hall Mews Boston,2024-01-27T16:50:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.6
900405,Hall Mews Boston,2024-01-27T16:50:00.000+00:00,transformer,,Temperature,C,19.5
900405,Hall Mews Boston,2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
900405,Hall Mews Boston,2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
900405,Hall Mews Boston,2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
900405,Hall Mews Boston,2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
900405,Hall Mews Boston,2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
900405,Hall Mews Boston,2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
900405,Hall Mews Boston,2024-01-27T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
900405,Hall Mews Boston,2024-01-27T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
900405,Hall Mews Boston,2024-01-27T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
900405,Hall Mews Boston,2024-01-27T16:50:00.000+00:00,busbar,,L3 Active Power,kW,69.52
900405,Hall Mews Boston,2024-01-27T16:50:00.000+00:00,busbar,,L2 Active Power,kW,84.54
900405,Hall Mews Boston,2024-01-27T16:50:00.000+00:00,busbar,,L1 Active Power,kW,59.77
900405,Hall Mews Boston,2024-01-27T16:50:00.000+00:00,busbar,,N Current (RMS),A,125.3
900405,Hall Mews Boston,2024-01-27T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,291.0
900405,Hall Mews Boston,2024-01-27T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,353.6
900405,Hall Mews Boston,2024-01-27T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,249.7
900405,Hall Mews Boston,2024-01-27T16:40:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.1
900405,Hall Mews Boston,2024-01-27T16:40:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.88
900405,Hall Mews Boston,2024-01-27T16:40:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.96
900405,Hall Mews Boston,2024-01-27T16:40:00.000+00:00,feeder,0003,L3 Active Power,kW,11.96
900405,Hall Mews Boston,2024-01-27T16:40:00.000+00:00,feeder,0003,L2 Active Power,kW,12.5
900405,Hall Mews Boston,2024-01-27T16:40:00.000+00:00,feeder,0003,L1 Active Power,kW,6.41
900405,Hall Mews Boston,2024-01-27T16:40:00.000+00:00,feeder,0003,N Current (RMS),A,34.6
900405,Hall Mews Boston,2024-01-27T16:40:00.000+00:00,feeder,0003,L3 Current (RMS),A,51.2
900405,Hall Mews Boston,2024-01-27T16:40:00.000+00:00,feeder,0003,L2 Current (RMS),A,53.2
900405,Hall Mews Boston,2024-01-27T16:40:00.000+00:00,feeder,0003,L1 Current (RMS),A,27.5
900405,Hall Mews Boston,2024-01-27T16:40:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,0.19
900405,Hall Mews Boston,2024-01-27T16:40:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-0.65
900405,Hall Mews Boston,2024-01-27T16:40:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.24
900405,Hall Mews Boston,2024-01-27T16:40:00.000+00:00,feeder,0002,L3 Active Power,kW,57.78
900405,Hall Mews Boston,2024-01-27T16:40:00.000+00:00,feeder,0002,L2 Active Power,kW,70.61
900405,Hall Mews Boston,2024-01-27T16:40:00.000+00:00,feeder,0002,L1 Active Power,kW,43.47
900405,Hall Mews Boston,2024-01-27T16:40:00.000+00:00,feeder,0002,N Current (RMS),A,104.8
900405,Hall Mews Boston,2024-01-27T16:40:00.000+00:00,feeder,0002,L3 Current (RMS),A,240.5
900405,Hall Mews Boston,2024-01-27T16:40:00.000+00:00,feeder,0002,L2 Current (RMS),A,294.6
900405,Hall Mews Boston,2024-01-27T16:40:00.000+00:00,feeder,0002,L1 Current (RMS),A,180.8
900405,Hall Mews Boston,2024-01-27T16:40:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.19
900405,Hall Mews Boston,2024-01-27T16:40:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.06
900405,Hall Mews Boston,2024-01-27T16:40:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.08
900405,Hall Mews Boston,2024-01-27T16:40:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.31
900405,Hall Mews Boston,2024-01-27T16:40:00.000+00:00,feeder,0001,L2 Active Power,kW,2.84
900405,Hall Mews Boston,2024-01-27T16:40:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.06
900405,Hall Mews Boston,2024-01-27T16:40:00.000+00:00,feeder,0001,N Current (RMS),A,18.3
900405,Hall Mews Boston,2024-01-27T16:40:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.7
900405,Hall Mews Boston,2024-01-27T16:40:00.000+00:00,feeder,0001,L2 Current (RMS),A,12.9
900405,Hall Mews Boston,2024-01-27T16:40:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.7
900405,Hall Mews Boston,2024-01-27T16:40:00.000+00:00,transformer,,Temperature,C,19.5
900405,Hall Mews Boston,2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
900405,Hall Mews Boston,2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
900405,Hall Mews Boston,2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
900405,Hall Mews Boston,2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
900405,Hall Mews Boston,2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
900405,Hall Mews Boston,2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
900405,Hall Mews Boston,2024-01-27T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
900405,Hall Mews Boston,2024-01-27T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
900405,Hall Mews Boston,2024-01-27T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
900405,Hall Mews Boston,2024-01-27T16:40:00.000+00:00,busbar,,L3 Active Power,kW,69.42
900405,Hall Mews Boston,2024-01-27T16:40:00.000+00:00,busbar,,L2 Active Power,kW,85.96
900405,Hall Mews Boston,2024-01-27T16:40:00.000+00:00,busbar,,L1 Active Power,kW,49.82
900405,Hall Mews Boston,2024-01-27T16:40:00.000+00:00,busbar,,N Current (RMS),A,146.1
900405,Hall Mews Boston,2024-01-27T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,289.0
900405,Hall Mews Boston,2024-01-27T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,358.6
900405,Hall Mews Boston,2024-01-27T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,207.5
900405,Hall Mews Boston,2024-01-27T16:30:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.02
900405,Hall Mews Boston,2024-01-27T16:30:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.5
900405,Hall Mews Boston,2024-01-27T16:30:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.07
900405,Hall Mews Boston,2024-01-27T16:30:00.000+00:00,feeder,0003,L3 Active Power,kW,15.18
900405,Hall Mews Boston,2024-01-27T16:30:00.000+00:00,feeder,0003,L2 Active Power,kW,17.47
900405,Hall Mews Boston,2024-01-27T16:30:00.000+00:00,feeder,0003,L1 Active Power,kW,7.73
900405,Hall Mews Boston,2024-01-27T16:30:00.000+00:00,feeder,0003,N Current (RMS),A,45.2
900405,Hall Mews Boston,2024-01-27T16:30:00.000+00:00,feeder,0003,L3 Current (RMS),A,64.8
900405,Hall Mews Boston,2024-01-27T16:30:00.000+00:00,feeder,0003,L2 Current (RMS),A,74.0
900405,Hall Mews Boston,2024-01-27T16:30:00.000+00:00,feeder,0003,L1 Current (RMS),A,34.2
900405,Hall Mews Boston,2024-01-27T16:30:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,1.03
900405,Hall Mews Boston,2024-01-27T16:30:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-0.48
900405,Hall Mews Boston,2024-01-27T16:30:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.52
900405,Hall Mews Boston,2024-01-27T16:30:00.000+00:00,feeder,0002,L3 Active Power,kW,58.92
900405,Hall Mews Boston,2024-01-27T16:30:00.000+00:00,feeder,0002,L2 Active Power,kW,76.48
900405,Hall Mews Boston,2024-01-27T16:30:00.000+00:00,feeder,0002,L1 Active Power,kW,38.85
900405,Hall Mews Boston,2024-01-27T16:30:00.000+00:00,feeder,0002,N Current (RMS),A,128.1
900405,Hall Mews Boston,2024-01-27T16:30:00.000+00:00,feeder,0002,L3 Current (RMS),A,246.8
900405,Hall Mews Boston,2024-01-27T16:30:00.000+00:00,feeder,0002,L2 Current (RMS),A,321.3
900405,Hall Mews Boston,2024-01-27T16:30:00.000+00:00,feeder,0002,L1 Current (RMS),A,163.0
900405,Hall Mews Boston,2024-01-27T16:30:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.19
900405,Hall Mews Boston,2024-01-27T16:30:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.28
900405,Hall Mews Boston,2024-01-27T16:30:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.07
900405,Hall Mews Boston,2024-01-27T16:30:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.26
900405,Hall Mews Boston,2024-01-27T16:30:00.000+00:00,feeder,0001,L2 Active Power,kW,0.74
900405,Hall Mews Boston,2024-01-27T16:30:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.12
900405,Hall Mews Boston,2024-01-27T16:30:00.000+00:00,feeder,0001,N Current (RMS),A,16.1
900405,Hall Mews Boston,2024-01-27T16:30:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.5
900405,Hall Mews Boston,2024-01-27T16:30:00.000+00:00,feeder,0001,L2 Current (RMS),A,6.0
900405,Hall Mews Boston,2024-01-27T16:30:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.8
