Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
900405,Hall Mews Boston,2024-01-27T16:30:00.000+00:00,transformer,,Temperature,C,19.4
900405,Hall Mews Boston,2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
900405,Hall Mews Boston,2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
900405,Hall Mews Boston,2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
900405,Hall Mews Boston,2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
900405,Hall Mews Boston,2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
900405,Hall Mews Boston,2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
900405,Hall Mews Boston,2024-01-27T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
900405,Hall Mews Boston,2024-01-27T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
900405,Hall Mews Boston,2024-01-27T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
900405,Hall Mews Boston,2024-01-27T16:30:00.000+00:00,busbar,,L3 Active Power,kW,73.84
900405,Hall Mews Boston,2024-01-27T16:30:00.000+00:00,busbar,,L2 Active Power,kW,94.7
900405,Hall Mews Boston,2024-01-27T16:30:00.000+00:00,busbar,,L1 Active Power,kW,46.46
900405,Hall Mews Boston,2024-01-27T16:30:00.000+00:00,busbar,,N Current (RMS),A,179.7
900405,Hall Mews Boston,2024-01-27T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,309.0
900405,Hall Mews Boston,2024-01-27T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,397.7
900405,Hall Mews Boston,2024-01-27T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,195.5
900405,Hall Mews Boston,2024-01-27T16:20:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.09
900405,Hall Mews Boston,2024-01-27T16:20:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.48
900405,Hall Mews Boston,2024-01-27T16:20:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.1
900405,Hall Mews Boston,2024-01-27T16:20:00.000+00:00,feeder,0003,L3 Active Power,kW,14.3
900405,Hall Mews Boston,2024-01-27T16:20:00.000+00:00,feeder,0003,L2 Active Power,kW,16.97
900405,Hall Mews Boston,2024-01-27T16:20:00.000+00:00,feeder,0003,L1 Active Power,kW,11.77
900405,Hall Mews Boston,2024-01-27T16:20:00.000+00:00,feeder,0003,N Current (RMS),A,33.5
900405,Hall Mews Boston,2024-01-27T16:20:00.000+00:00,feeder,0003,L3 Current (RMS),A,62.0
900405,Hall Mews Boston,2024-01-27T16:20:00.000+00:00,feeder,0003,L2 Current (RMS),A,72.4
900405,Hall Mews Boston,2024-01-27T16:20:00.000+00:00,feeder,0003,L1 Current (RMS),A,52.6
900405,Hall Mews Boston,2024-01-27T16:20:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,0.55
900405,Hall Mews Boston,2024-01-27T16:20:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,0.15
900405,Hall Mews Boston,2024-01-27T16:20:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-0.46
900405,Hall Mews Boston,2024-01-27T16:20:00.000+00:00,feeder,0002,L3 Active Power,kW,61.12
900405,Hall Mews Boston,2024-01-27T16:20:00.000+00:00,feeder,0002,L2 Active Power,kW,64.52
900405,Hall Mews Boston,2024-01-27T16:20:00.000+00:00,feeder,0002,L1 Active Power,kW,51.88
900405,Hall Mews Boston,2024-01-27T16:20:00.000+00:00,feeder,0002,N Current (RMS),A,75.9
900405,Hall Mews Boston,2024-01-27T16:20:00.000+00:00,feeder,0002,L3 Current (RMS),A,257.4
900405,Hall Mews Boston,2024-01-27T16:20:00.000+00:00,feeder,0002,L2 Current (RMS),A,273.0
900405,Hall Mews Boston,2024-01-27T16:20:00.000+00:00,feeder,0002,L1 Current (RMS),A,218.6
900405,Hall Mews Boston,2024-01-27T16:20:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.26
900405,Hall Mews Boston,2024-01-27T16:20:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.08
900405,Hall Mews Boston,2024-01-27T16:20:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.09
900405,Hall Mews Boston,2024-01-27T16:20:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.4
900405,Hall Mews Boston,2024-01-27T16:20:00.000+00:00,feeder,0001,L2 Active Power,kW,0.34
900405,Hall Mews Boston,2024-01-27T16:20:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.03
900405,Hall Mews Boston,2024-01-27T16:20:00.000+00:00,feeder,0001,N Current (RMS),A,8.4
900405,Hall Mews Boston,2024-01-27T16:20:00.000+00:00,feeder,0001,L3 Current (RMS),A,2.1
900405,Hall Mews Boston,2024-01-27T16:20:00.000+00:00,feeder,0001,L2 Current (RMS),A,1.8
900405,Hall Mews Boston,2024-01-27T16:20:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.7
900405,Hall Mews Boston,2024-01-27T16:20:00.000+00:00,transformer,,Temperature,C,19.4
900405,Hall Mews Boston,2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
900405,Hall Mews Boston,2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
900405,Hall Mews Boston,2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
900405,Hall Mews Boston,2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.39
900405,Hall Mews Boston,2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
900405,Hall Mews Boston,2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
900405,Hall Mews Boston,2024-01-27T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
900405,Hall Mews Boston,2024-01-27T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
900405,Hall Mews Boston,2024-01-27T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
900405,Hall Mews Boston,2024-01-27T16:20:00.000+00:00,busbar,,L3 Active Power,kW,75.01
900405,Hall Mews Boston,2024-01-27T16:20:00.000+00:00,busbar,,L2 Active Power,kW,81.83
900405,Hall Mews Boston,2024-01-27T16:20:00.000+00:00,busbar,,L1 Active Power,kW,63.61
900405,Hall Mews Boston,2024-01-27T16:20:00.000+00:00,busbar,,N Current (RMS),A,108.2
900405,Hall Mews Boston,2024-01-27T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,316.4
900405,Hall Mews Boston,2024-01-27T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,346.3
900405,Hall Mews Boston,2024-01-27T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,268.5
900405,Hall Mews Boston,2024-01-27T16:10:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.03
900405,Hall Mews Boston,2024-01-27T16:10:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.83
900405,Hall Mews Boston,2024-01-27T16:10:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.2
900405,Hall Mews Boston,2024-01-27T16:10:00.000+00:00,feeder,0003,L3 Active Power,kW,14.47
900405,Hall Mews Boston,2024-01-27T16:10:00.000+00:00,feeder,0003,L2 Active Power,kW,17.74
900405,Hall Mews Boston,2024-01-27T16:10:00.000+00:00,feeder,0003,L1 Active Power,kW,12.11
900405,Hall Mews Boston,2024-01-27T16:10:00.000+00:00,feeder,0003,N Current (RMS),A,36.5
900405,Hall Mews Boston,2024-01-27T16:10:00.000+00:00,feeder,0003,L3 Current (RMS),A,64.0
900405,Hall Mews Boston,2024-01-27T16:10:00.000+00:00,feeder,0003,L2 Current (RMS),A,75.8
900405,Hall Mews Boston,2024-01-27T16:10:00.000+00:00,feeder,0003,L1 Current (RMS),A,52.7
900405,Hall Mews Boston,2024-01-27T16:10:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,0.81
900405,Hall Mews Boston,2024-01-27T16:10:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.01
900405,Hall Mews Boston,2024-01-27T16:10:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.04
900405,Hall Mews Boston,2024-01-27T16:10:00.000+00:00,feeder,0002,L3 Active Power,kW,58.27
900405,Hall Mews Boston,2024-01-27T16:10:00.000+00:00,feeder,0002,L2 Active Power,kW,57.59
900405,Hall Mews Boston,2024-01-27T16:10:00.000+00:00,feeder,0002,L1 Active Power,kW,48.27
900405,Hall Mews Boston,2024-01-27T16:10:00.000+00:00,feeder,0002,N Current (RMS),A,66.1
900405,Hall Mews Boston,2024-01-27T16:10:00.000+00:00,feeder,0002,L3 Current (RMS),A,245.1
900405,Hall Mews Boston,2024-01-27T16:10:00.000+00:00,feeder,0002,L2 Current (RMS),A,242.5
900405,Hall Mews Boston,2024-01-27T16:10:00.000+00:00,feeder,0002,L1 Current (RMS),A,202.6
900405,Hall Mews Boston,2024-01-27T16:10:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.24
900405,Hall Mews Boston,2024-01-27T16:10:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.02
900405,Hall Mews Boston,2024-01-27T16:10:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.09
900405,Hall Mews Boston,2024-01-27T16:10:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.43
900405,Hall Mews Boston,2024-01-27T16:10:00.000+00:00,feeder,0001,L2 Active Power,kW,0.38
900405,Hall Mews Boston,2024-01-27T16:10:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.02
900405,Hall Mews Boston,2024-01-27T16:10:00.000+00:00,feeder,0001,N Current (RMS),A,6.7
900405,Hall Mews Boston,2024-01-27T16:10:00.000+00:00,feeder,0001,L3 Current (RMS),A,2.2
900405,Hall Mews Boston,2024-01-27T16:10:00.000+00:00,feeder,0001,L2 Current (RMS),A,1.8
900405,Hall Mews Boston,2024-01-27T16:10:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.7
900405,Hall Mews Boston,2024-01-27T16:10:00.000+00:00,transformer,,Temperature,C,19.3
900405,Hall Mews Boston,2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
900405,Hall Mews Boston,2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
900405,Hall Mews Boston,2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
900405,Hall Mews Boston,2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
900405,Hall Mews Boston,2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
900405,Hall Mews Boston,2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
900405,Hall Mews Boston,2024-01-27T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
900405,Hall Mews Boston,2024-01-27T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
900405,Hall Mews Boston,2024-01-27T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
900405,Hall Mews Boston,2024-01-27T16:10:00.000+00:00,busbar,,L3 Active Power,kW,72.31
900405,Hall Mews Boston,2024-01-27T16:10:00.000+00:00,busbar,,L2 Active Power,kW,75.7
900405,Hall Mews Boston,2024-01-27T16:10:00.000+00:00,busbar,,L1 Active Power,kW,60.36
900405,Hall Mews Boston,2024-01-27T16:10:00.000+00:00,busbar,,N Current (RMS),A,99.1
900405,Hall Mews Boston,2024-01-27T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,305.5
900405,Hall Mews Boston,2024-01-27T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,318.6
900405,Hall Mews Boston,2024-01-27T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,254.0
900405,Hall Mews Boston,2024-01-27T16:00:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.1
900405,Hall Mews Boston,2024-01-27T16:00:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.12
900405,Hall Mews Boston,2024-01-27T16:00:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.22
900405,Hall Mews Boston,2024-01-27T16:00:00.000+00:00,feeder,0003,L3 Active Power,kW,13.49
900405,Hall Mews Boston,2024-01-27T16:00:00.000+00:00,feeder,0003,L2 Active Power,kW,16.76
900405,Hall Mews Boston,2024-01-27T16:00:00.000+00:00,feeder,0003,L1 Active Power,kW,9.86
900405,Hall Mews Boston,2024-01-27T16:00:00.000+00:00,feeder,0003,N Current (RMS),A,31.8
900405,Hall Mews Boston,2024-01-27T16:00:00.000+00:00,feeder,0003,L3 Current (RMS),A,57.5
900405,Hall Mews Boston,2024-01-27T16:00:00.000+00:00,feeder,0003,L2 Current (RMS),A,71.4
900405,Hall Mews Boston,2024-01-27T16:00:00.000+00:00,feeder,0003,L1 Current (RMS),A,43.6
900405,Hall Mews Boston,2024-01-27T16:00:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,0.33
900405,Hall Mews Boston,2024-01-27T16:00:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.2
900405,Hall Mews Boston,2024-01-27T16:00:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-0.76
900405,Hall Mews Boston,2024-01-27T16:00:00.000+00:00,feeder,0002,L3 Active Power,kW,49.24
900405,Hall Mews Boston,2024-01-27T16:00:00.000+00:00,feeder,0002,L2 Active Power,kW,63.28
900405,Hall Mews Boston,2024-01-27T16:00:00.000+00:00,feeder,0002,L1 Active Power,kW,43.1
900405,Hall Mews Boston,2024-01-27T16:00:00.000+00:00,feeder,0002,N Current (RMS),A,82.0
900405,Hall Mews Boston,2024-01-27T16:00:00.000+00:00,feeder,0002,L3 Current (RMS),A,206.4
900405,Hall Mews Boston,2024-01-27T16:00:00.000+00:00,feeder,0002,L2 Current (RMS),A,264.7
900405,Hall Mews Boston,2024-01-27T16:00:00.000+00:00,feeder,0002,L1 Current (RMS),A,180.5
900405,Hall Mews Boston,2024-01-27T16:00:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.27
900405,Hall Mews Boston,2024-01-27T16:00:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.12
900405,Hall Mews Boston,2024-01-27T16:00:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.03
900405,Hall Mews Boston,2024-01-27T16:00:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.26
900405,Hall Mews Boston,2024-01-27T16:00:00.000+00:00,feeder,0001,L2 Active Power,kW,0.15
900405,Hall Mews Boston,2024-01-27T16:00:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.05
900405,Hall Mews Boston,2024-01-27T16:00:00.000+00:00,feeder,0001,N Current (RMS),A,11.4
900405,Hall Mews Boston,2024-01-27T16:00:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.7
900405,Hall Mews Boston,2024-01-27T16:00:00.000+00:00,feeder,0001,L2 Current (RMS),A,1.1
900405,Hall Mews Boston,2024-01-27T16:00:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.6
900405,Hall Mews Boston,2024-01-27T16:00:00.000+00:00,transformer,,Temperature,C,19.3
900405,Hall Mews Boston,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
900405,Hall Mews Boston,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
900405,Hall Mews Boston,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
900405,Hall Mews Boston,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
900405,Hall Mews Boston,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
900405,Hall Mews Boston,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
900405,Hall Mews Boston,2024-01-27T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
900405,Hall Mews Boston,2024-01-27T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
900405,Hall Mews Boston,2024-01-27T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
900405,Hall Mews Boston,2024-01-27T16:00:00.000+00:00,busbar,,L3 Active Power,kW,62.47
900405,Hall Mews Boston,2024-01-27T16:00:00.000+00:00,busbar,,L2 Active Power,kW,80.18
900405,Hall Mews Boston,2024-01-27T16:00:00.000+00:00,busbar,,L1 Active Power,kW,52.92
900405,Hall Mews Boston,2024-01-27T16:00:00.000+00:00,busbar,,N Current (RMS),A,118.1
900405,Hall Mews Boston,2024-01-27T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,261.9
900405,Hall Mews Boston,2024-01-27T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,335.9
900405,Hall Mews Boston,2024-01-27T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,222.2
900405,Hall Mews Boston,2024-01-27T15:50:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.37
900405,Hall Mews Boston,2024-01-27T15:50:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.84
900405,Hall Mews Boston,2024-01-27T15:50:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.48
900405,Hall Mews Boston,2024-01-27T15:50:00.000+00:00,feeder,0003,L3 Active Power,kW,14.75
900405,Hall Mews Boston,2024-01-27T15:50:00.000+00:00,feeder,0003,L2 Active Power,kW,15.31
900405,Hall Mews Boston,2024-01-27T15:50:00.000+00:00,feeder,0003,L1 Active Power,kW,8.17
900405,Hall Mews Boston,2024-01-27T15:50:00.000+00:00,feeder,0003,N Current (RMS),A,37.1
900405,Hall Mews Boston,2024-01-27T15:50:00.000+00:00,feeder,0003,L3 Current (RMS),A,63.1
900405,Hall Mews Boston,2024-01-27T15:50:00.000+00:00,feeder,0003,L2 Current (RMS),A,64.8
900405,Hall Mews Boston,2024-01-27T15:50:00.000+00:00,feeder,0003,L1 Current (RMS),A,35.3
900405,Hall Mews Boston,2024-01-27T15:50:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,0.48
900405,Hall Mews Boston,2024-01-27T15:50:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.01
900405,Hall Mews Boston,2024-01-27T15:50:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-0.3
900405,Hall Mews Boston,2024-01-27T15:50:00.000+00:00,feeder,0002,L3 Active Power,kW,49.36
900405,Hall Mews Boston,2024-01-27T15:50:00.000+00:00,feeder,0002,L2 Active Power,kW,58.14
900405,Hall Mews Boston,2024-01-27T15:50:00.000+00:00,feeder,0002,L1 Active Power,kW,39.57
900405,Hall Mews Boston,2024-01-27T15:50:00.000+00:00,feeder,0002,N Current (RMS),A,78.6
900405,Hall Mews Boston,2024-01-27T15:50:00.000+00:00,feeder,0002,L3 Current (RMS),A,205.9
900405,Hall Mews Boston,2024-01-27T15:50:00.000+00:00,feeder,0002,L2 Current (RMS),A,243.6
900405,Hall Mews Boston,2024-01-27T15:50:00.000+00:00,feeder,0002,L1 Current (RMS),A,166.0
900405,Hall Mews Boston,2024-01-27T15:50:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.22
900405,Hall Mews Boston,2024-01-27T15:50:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.04
900405,Hall Mews Boston,2024-01-27T15:50:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.06
900405,Hall Mews Boston,2024-01-27T15:50:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.28
900405,Hall Mews Boston,2024-01-27T15:50:00.000+00:00,feeder,0001,L2 Active Power,kW,0.25
900405,Hall Mews Boston,2024-01-27T15:50:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.05
900405,Hall Mews Boston,2024-01-27T15:50:00.000+00:00,feeder,0001,N Current (RMS),A,8.6
900405,Hall Mews Boston,2024-01-27T15:50:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.7
900405,Hall Mews Boston,2024-01-27T15:50:00.000+00:00,feeder,0001,L2 Current (RMS),A,1.3
900405,Hall Mews Boston,2024-01-27T15:50:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.6
900405,Hall Mews Boston,2024-01-27T15:50:00.000+00:00,transformer,,Temperature,C,19.2
900405,Hall Mews Boston,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
900405,Hall Mews Boston,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
900405,Hall Mews Boston,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
900405,Hall Mews Boston,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
900405,Hall Mews Boston,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
900405,Hall Mews Boston,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
900405,Hall Mews Boston,2024-01-27T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
900405,Hall Mews Boston,2024-01-27T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
900405,Hall Mews Boston,2024-01-27T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
900405,Hall Mews Boston,2024-01-27T15:50:00.000+00:00,busbar,,L3 Active Power,kW,63.83
900405,Hall Mews Boston,2024-01-27T15:50:00.000+00:00,busbar,,L2 Active Power,kW,73.71
900405,Hall Mews Boston,2024-01-27T15:50:00.000+00:00,busbar,,L1 Active Power,kW,47.69
900405,Hall Mews Boston,2024-01-27T15:50:00.000+00:00,busbar,,N Current (RMS),A,114.7
900405,Hall Mews Boston,2024-01-27T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,266.7
900405,Hall Mews Boston,2024-01-27T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,308.6
900405,Hall Mews Boston,2024-01-27T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,200.4
900405,Hall Mews Boston,2024-01-27T15:40:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.08
900405,Hall Mews Boston,2024-01-27T15:40:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.1
900405,Hall Mews Boston,2024-01-27T15:40:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.18
900405,Hall Mews Boston,2024-01-27T15:40:00.000+00:00,feeder,0003,L3 Active Power,kW,22.03
900405,Hall Mews Boston,2024-01-27T15:40:00.000+00:00,feeder,0003,L2 Active Power,kW,9.85
900405,Hall Mews Boston,2024-01-27T15:40:00.000+00:00,feeder,0003,L1 Active Power,kW,7.1
900405,Hall Mews Boston,2024-01-27T15:40:00.000+00:00,feeder,0003,N Current (RMS),A,63.0
900405,Hall Mews Boston,2024-01-27T15:40:00.000+00:00,feeder,0003,L3 Current (RMS),A,93.4
900405,Hall Mews Boston,2024-01-27T15:40:00.000+00:00,feeder,0003,L2 Current (RMS),A,42.1
900405,Hall Mews Boston,2024-01-27T15:40:00.000+00:00,feeder,0003,L1 Current (RMS),A,30.7
900405,Hall Mews Boston,2024-01-27T15:40:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,1.09
900405,Hall Mews Boston,2024-01-27T15:40:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.31
900405,Hall Mews Boston,2024-01-27T15:40:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-0.16
900405,Hall Mews Boston,2024-01-27T15:40:00.000+00:00,feeder,0002,L3 Active Power,kW,46.58
900405,Hall Mews Boston,2024-01-27T15:40:00.000+00:00,feeder,0002,L2 Active Power,kW,62.71
900405,Hall Mews Boston,2024-01-27T15:40:00.000+00:00,feeder,0002,L1 Active Power,kW,39.04
900405,Hall Mews Boston,2024-01-27T15:40:00.000+00:00,feeder,0002,N Current (RMS),A,88.7
900405,Hall Mews Boston,2024-01-27T15:40:00.000+00:00,feeder,0002,L3 Current (RMS),A,195.1
900405,Hall Mews Boston,2024-01-27T15:40:00.000+00:00,feeder,0002,L2 Current (RMS),A,261.5
900405,Hall Mews Boston,2024-01-27T15:40:00.000+00:00,feeder,0002,L1 Current (RMS),A,163.8
900405,Hall Mews Boston,2024-01-27T15:40:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.25
900405,Hall Mews Boston,2024-01-27T15:40:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.14
900405,Hall Mews Boston,2024-01-27T15:40:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.05
900405,Hall Mews Boston,2024-01-27T15:40:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.22
900405,Hall Mews Boston,2024-01-27T15:40:00.000+00:00,feeder,0001,L2 Active Power,kW,0.15
900405,Hall Mews Boston,2024-01-27T15:40:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.05
900405,Hall Mews Boston,2024-01-27T15:40:00.000+00:00,feeder,0001,N Current (RMS),A,10.3
900405,Hall Mews Boston,2024-01-27T15:40:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.6
900405,Hall Mews Boston,2024-01-27T15:40:00.000+00:00,feeder,0001,L2 Current (RMS),A,1.2
900405,Hall Mews Boston,2024-01-27T15:40:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.6
900405,Hall Mews Boston,2024-01-27T15:40:00.000+00:00,transformer,,Temperature,C,19.1
900405,Hall Mews Boston,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
900405,Hall Mews Boston,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
900405,Hall Mews Boston,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
900405,Hall Mews Boston,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
900405,Hall Mews Boston,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
900405,Hall Mews Boston,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
900405,Hall Mews Boston,2024-01-27T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
900405,Hall Mews Boston,2024-01-27T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
900405,Hall Mews Boston,2024-01-27T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
900405,Hall Mews Boston,2024-01-27T15:40:00.000+00:00,busbar,,L3 Active Power,kW,68.39
900405,Hall Mews Boston,2024-01-27T15:40:00.000+00:00,busbar,,L2 Active Power,kW,72.72
900405,Hall Mews Boston,2024-01-27T15:40:00.000+00:00,busbar,,L1 Active Power,kW,46.09
900405,Hall Mews Boston,2024-01-27T15:40:00.000+00:00,busbar,,N Current (RMS),A,117.8
900405,Hall Mews Boston,2024-01-27T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,285.9
900405,Hall Mews Boston,2024-01-27T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,303.6
900405,Hall Mews Boston,2024-01-27T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,192.9
900405,Hall Mews Boston,2024-01-27T15:30:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.5
900405,Hall Mews Boston,2024-01-27T15:30:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.07
900405,Hall Mews Boston,2024-01-27T15:30:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.35
900405,Hall Mews Boston,2024-01-27T15:30:00.000+00:00,feeder,0003,L3 Active Power,kW,15.17
900405,Hall Mews Boston,2024-01-27T15:30:00.000+00:00,feeder,0003,L2 Active Power,kW,10.97
900405,Hall Mews Boston,2024-01-27T15:30:00.000+00:00,feeder,0003,L1 Active Power,kW,7.82
900405,Hall Mews Boston,2024-01-27T15:30:00.000+00:00,feeder,0003,N Current (RMS),A,35.0
900405,Hall Mews Boston,2024-01-27T15:30:00.000+00:00,feeder,0003,L3 Current (RMS),A,63.5
900405,Hall Mews Boston,2024-01-27T15:30:00.000+00:00,feeder,0003,L2 Current (RMS),A,46.5
900405,Hall Mews Boston,2024-01-27T15:30:00.000+00:00,feeder,0003,L1 Current (RMS),A,34.7
900405,Hall Mews Boston,2024-01-27T15:30:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,0.49
900405,Hall Mews Boston,2024-01-27T15:30:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.13
900405,Hall Mews Boston,2024-01-27T15:30:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-0.18
900405,Hall Mews Boston,2024-01-27T15:30:00.000+00:00,feeder,0002,L3 Active Power,kW,51.24
900405,Hall Mews Boston,2024-01-27T15:30:00.000+00:00,feeder,0002,L2 Active Power,kW,56.26
900405,Hall Mews Boston,2024-01-27T15:30:00.000+00:00,feeder,0002,L1 Active Power,kW,39.9
900405,Hall Mews Boston,2024-01-27T15:30:00.000+00:00,feeder,0002,N Current (RMS),A,71.4
900405,Hall Mews Boston,2024-01-27T15:30:00.000+00:00,feeder,0002,L3 Current (RMS),A,213.1
900405,Hall Mews Boston,2024-01-27T15:30:00.000+00:00,feeder,0002,L2 Current (RMS),A,234.8
900405,Hall Mews Boston,2024-01-27T15:30:00.000+00:00,feeder,0002,L1 Current (RMS),A,166.9
900405,Hall Mews Boston,2024-01-27T15:30:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.21
900405,Hall Mews Boston,2024-01-27T15:30:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.13
900405,Hall Mews Boston,2024-01-27T15:30:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.07
900405,Hall Mews Boston,2024-01-27T15:30:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.32
900405,Hall Mews Boston,2024-01-27T15:30:00.000+00:00,feeder,0001,L2 Active Power,kW,0.29
900405,Hall Mews Boston,2024-01-27T15:30:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.03
900405,Hall Mews Boston,2024-01-27T15:30:00.000+00:00,feeder,0001,N Current (RMS),A,6.2
900405,Hall Mews Boston,2024-01-27T15:30:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.7
900405,Hall Mews Boston,2024-01-27T15:30:00.000+00:00,feeder,0001,L2 Current (RMS),A,1.6
900405,Hall Mews Boston,2024-01-27T15:30:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.6
900405,Hall Mews Boston,2024-01-27T15:30:00.000+00:00,transformer,,Temperature,C,19.1
900405,Hall Mews Boston,2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
900405,Hall Mews Boston,2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
900405,Hall Mews Boston,2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
900405,Hall Mews Boston,2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
900405,Hall Mews Boston,2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
900405,Hall Mews Boston,2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
900405,Hall Mews Boston,2024-01-27T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
900405,Hall Mews Boston,2024-01-27T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
900405,Hall Mews Boston,2024-01-27T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
900405,Hall Mews Boston,2024-01-27T15:30:00.000+00:00,busbar,,L3 Active Power,kW,66.09
900405,Hall Mews Boston,2024-01-27T15:30:00.000+00:00,busbar,,L2 Active Power,kW,67.53
900405,Hall Mews Boston,2024-01-27T15:30:00.000+00:00,busbar,,L1 Active Power,kW,47.68
900405,Hall Mews Boston,2024-01-27T15:30:00.000+00:00,busbar,,N Current (RMS),A,98.1
900405,Hall Mews Boston,2024-01-27T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,274.7
900405,Hall Mews Boston,2024-01-27T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,282.1
900405,Hall Mews Boston,2024-01-27T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,199.1
900405,Hall Mews Boston,2024-01-27T15:20:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.88
900405,Hall Mews Boston,2024-01-27T15:20:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.82
900405,Hall Mews Boston,2024-01-27T15:20:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.07
900405,Hall Mews Boston,2024-01-27T15:20:00.000+00:00,feeder,0003,L3 Active Power,kW,11.5
900405,Hall Mews Boston,2024-01-27T15:20:00.000+00:00,feeder,0003,L2 Active Power,kW,10.18
900405,Hall Mews Boston,2024-01-27T15:20:00.000+00:00,feeder,0003,L1 Active Power,kW,8.39
900405,Hall Mews Boston,2024-01-27T15:20:00.000+00:00,feeder,0003,N Current (RMS),A,25.3
900405,Hall Mews Boston,2024-01-27T15:20:00.000+00:00,feeder,0003,L3 Current (RMS),A,48.5
900405,Hall Mews Boston,2024-01-27T15:20:00.000+00:00,feeder,0003,L2 Current (RMS),A,43.6
900405,Hall Mews Boston,2024-01-27T15:20:00.000+00:00,feeder,0003,L1 Current (RMS),A,36.5
900405,Hall Mews Boston,2024-01-27T15:20:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,2.2
900405,Hall Mews Boston,2024-01-27T15:20:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.52
900405,Hall Mews Boston,2024-01-27T15:20:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-0.07
900405,Hall Mews Boston,2024-01-27T15:20:00.000+00:00,feeder,0002,L3 Active Power,kW,57.84
900405,Hall Mews Boston,2024-01-27T15:20:00.000+00:00,feeder,0002,L2 Active Power,kW,54.29
900405,Hall Mews Boston,2024-01-27T15:20:00.000+00:00,feeder,0002,L1 Active Power,kW,36.19
900405,Hall Mews Boston,2024-01-27T15:20:00.000+00:00,feeder,0002,N Current (RMS),A,85.8
900405,Hall Mews Boston,2024-01-27T15:20:00.000+00:00,feeder,0002,L3 Current (RMS),A,240.0
900405,Hall Mews Boston,2024-01-27T15:20:00.000+00:00,feeder,0002,L2 Current (RMS),A,227.1
900405,Hall Mews Boston,2024-01-27T15:20:00.000+00:00,feeder,0002,L1 Current (RMS),A,153.3
900405,Hall Mews Boston,2024-01-27T15:20:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.14
900405,Hall Mews Boston,2024-01-27T15:20:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.16
900405,Hall Mews Boston,2024-01-27T15:20:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.12
900405,Hall Mews Boston,2024-01-27T15:20:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.41
900405,Hall Mews Boston,2024-01-27T15:20:00.000+00:00,feeder,0001,L2 Active Power,kW,0.38
900405,Hall Mews Boston,2024-01-27T15:20:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.05
900405,Hall Mews Boston,2024-01-27T15:20:00.000+00:00,feeder,0001,N Current (RMS),A,6.9
900405,Hall Mews Boston,2024-01-27T15:20:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.9
900405,Hall Mews Boston,2024-01-27T15:20:00.000+00:00,feeder,0001,L2 Current (RMS),A,1.9
900405,Hall Mews Boston,2024-01-27T15:20:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.8
900405,Hall Mews Boston,2024-01-27T15:20:00.000+00:00,transformer,,Temperature,C,19.0
900405,Hall Mews Boston,2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
900405,Hall Mews Boston,2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
900405,Hall Mews Boston,2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
900405,Hall Mews Boston,2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
900405,Hall Mews Boston,2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
900405,Hall Mews Boston,2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
900405,Hall Mews Boston,2024-01-27T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
900405,Hall Mews Boston,2024-01-27T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
900405,Hall Mews Boston,2024-01-27T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
900405,Hall Mews Boston,2024-01-27T15:20:00.000+00:00,busbar,,L3 Active Power,kW,68.93
900405,Hall Mews Boston,2024-01-27T15:20:00.000+00:00,busbar,,L2 Active Power,kW,64.85
900405,Hall Mews Boston,2024-01-27T15:20:00.000+00:00,busbar,,L1 Active Power,kW,44.52
900405,Hall Mews Boston,2024-01-27T15:20:00.000+00:00,busbar,,N Current (RMS),A,107.5
900405,Hall Mews Boston,2024-01-27T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,286.1
900405,Hall Mews Boston,2024-01-27T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,271.0
900405,Hall Mews Boston,2024-01-27T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.4
900405,Hall Mews Boston,2024-01-27T15:10:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.89
900405,Hall Mews Boston,2024-01-27T15:10:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.62
900405,Hall Mews Boston,2024-01-27T15:10:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.39
900405,Hall Mews Boston,2024-01-27T15:10:00.000+00:00,feeder,0003,L3 Active Power,kW,7.55
900405,Hall Mews Boston,2024-01-27T15:10:00.000+00:00,feeder,0003,L2 Active Power,kW,10.5
900405,Hall Mews Boston,2024-01-27T15:10:00.000+00:00,feeder,0003,L1 Active Power,kW,8.9
900405,Hall Mews Boston,2024-01-27T15:10:00.000+00:00,feeder,0003,N Current (RMS),A,24.7
900405,Hall Mews Boston,2024-01-27T15:10:00.000+00:00,feeder,0003,L3 Current (RMS),A,34.1
900405,Hall Mews Boston,2024-01-27T15:10:00.000+00:00,feeder,0003,L2 Current (RMS),A,45.3
900405,Hall Mews Boston,2024-01-27T15:10:00.000+00:00,feeder,0003,L1 Current (RMS),A,38.6
900405,Hall Mews Boston,2024-01-27T15:10:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,2.34
900405,Hall Mews Boston,2024-01-27T15:10:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.63
900405,Hall Mews Boston,2024-01-27T15:10:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,0.31
900405,Hall Mews Boston,2024-01-27T15:10:00.000+00:00,feeder,0002,L3 Active Power,kW,61.55
900405,Hall Mews Boston,2024-01-27T15:10:00.000+00:00,feeder,0002,L2 Active Power,kW,58.91
900405,Hall Mews Boston,2024-01-27T15:10:00.000+00:00,feeder,0002,L1 Active Power,kW,36.59
900405,Hall Mews Boston,2024-01-27T15:10:00.000+00:00,feeder,0002,N Current (RMS),A,93.7
900405,Hall Mews Boston,2024-01-27T15:10:00.000+00:00,feeder,0002,L3 Current (RMS),A,256.8
900405,Hall Mews Boston,2024-01-27T15:10:00.000+00:00,feeder,0002,L2 Current (RMS),A,246.4
900405,Hall Mews Boston,2024-01-27T15:10:00.000+00:00,feeder,0002,L1 Current (RMS),A,153.0
900405,Hall Mews Boston,2024-01-27T15:10:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.12
900405,Hall Mews Boston,2024-01-27T15:10:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.09
900405,Hall Mews Boston,2024-01-27T15:10:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.13
900405,Hall Mews Boston,2024-01-27T15:10:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.42
900405,Hall Mews Boston,2024-01-27T15:10:00.000+00:00,feeder,0001,L2 Active Power,kW,2.6
900405,Hall Mews Boston,2024-01-27T15:10:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.05
900405,Hall Mews Boston,2024-01-27T15:10:00.000+00:00,feeder,0001,N Current (RMS),A,13.4
900405,Hall Mews Boston,2024-01-27T15:10:00.000+00:00,feeder,0001,L3 Current (RMS),A,2.0
900405,Hall Mews Boston,2024-01-27T15:10:00.000+00:00,feeder,0001,L2 Current (RMS),A,14.8
900405,Hall Mews Boston,2024-01-27T15:10:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.8
900405,Hall Mews Boston,2024-01-27T15:10:00.000+00:00,transformer,,Temperature,C,19.0
900405,Hall Mews Boston,2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
900405,Hall Mews Boston,2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
900405,Hall Mews Boston,2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
900405,Hall Mews Boston,2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
900405,Hall Mews Boston,2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
900405,Hall Mews Boston,2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
900405,Hall Mews Boston,2024-01-27T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.32
900405,Hall Mews Boston,2024-01-27T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
900405,Hall Mews Boston,2024-01-27T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
900405,Hall Mews Boston,2024-01-27T15:10:00.000+00:00,busbar,,L3 Active Power,kW,68.68
900405,Hall Mews Boston,2024-01-27T15:10:00.000+00:00,busbar,,L2 Active Power,kW,72.01
900405,Hall Mews Boston,2024-01-27T15:10:00.000+00:00,busbar,,L1 Active Power,kW,45.43
900405,Hall Mews Boston,2024-01-27T15:10:00.000+00:00,busbar,,N Current (RMS),A,113.0
900405,Hall Mews Boston,2024-01-27T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,286.1
900405,Hall Mews Boston,2024-01-27T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,300.8
900405,Hall Mews Boston,2024-01-27T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.1
900405,Hall Mews Boston,2024-01-27T15:00:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-1.27
900405,Hall Mews Boston,2024-01-27T15:00:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.51
900405,Hall Mews Boston,2024-01-27T15:00:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.61
900405,Hall Mews Boston,2024-01-27T15:00:00.000+00:00,feeder,0003,L3 Active Power,kW,7.34
900405,Hall Mews Boston,2024-01-27T15:00:00.000+00:00,feeder,0003,L2 Active Power,kW,12.66
900405,Hall Mews Boston,2024-01-27T15:00:00.000+00:00,feeder,0003,L1 Active Power,kW,11.72
900405,Hall Mews Boston,2024-01-27T15:00:00.000+00:00,feeder,0003,N Current (RMS),A,24.7
900405,Hall Mews Boston,2024-01-27T15:00:00.000+00:00,feeder,0003,L3 Current (RMS),A,32.6
900405,Hall Mews Boston,2024-01-27T15:00:00.000+00:00,feeder,0003,L2 Current (RMS),A,53.3
900405,Hall Mews Boston,2024-01-27T15:00:00.000+00:00,feeder,0003,L1 Current (RMS),A,50.4
900405,Hall Mews Boston,2024-01-27T15:00:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,1.99
900405,Hall Mews Boston,2024-01-27T15:00:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.13
900405,Hall Mews Boston,2024-01-27T15:00:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.04
900405,Hall Mews Boston,2024-01-27T15:00:00.000+00:00,feeder,0002,L3 Active Power,kW,71.93
900405,Hall Mews Boston,2024-01-27T15:00:00.000+00:00,feeder,0002,L2 Active Power,kW,60.31
900405,Hall Mews Boston,2024-01-27T15:00:00.000+00:00,feeder,0002,L1 Active Power,kW,30.25
900405,Hall Mews Boston,2024-01-27T15:00:00.000+00:00,feeder,0002,N Current (RMS),A,135.8
900405,Hall Mews Boston,2024-01-27T15:00:00.000+00:00,feeder,0002,L3 Current (RMS),A,298.8
900405,Hall Mews Boston,2024-01-27T15:00:00.000+00:00,feeder,0002,L2 Current (RMS),A,251.9
900405,Hall Mews Boston,2024-01-27T15:00:00.000+00:00,feeder,0002,L1 Current (RMS),A,127.2
900405,Hall Mews Boston,2024-01-27T15:00:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,0.0
900405,Hall Mews Boston,2024-01-27T15:00:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.2
900405,Hall Mews Boston,2024-01-27T15:00:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.19
900405,Hall Mews Boston,2024-01-27T15:00:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.53
900405,Hall Mews Boston,2024-01-27T15:00:00.000+00:00,feeder,0001,L2 Active Power,kW,3.09
900405,Hall Mews Boston,2024-01-27T15:00:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.1
900405,Hall Mews Boston,2024-01-27T15:00:00.000+00:00,feeder,0001,N Current (RMS),A,12.8
900405,Hall Mews Boston,2024-01-27T15:00:00.000+00:00,feeder,0001,L3 Current (RMS),A,2.3
900405,Hall Mews Boston,2024-01-27T15:00:00.000+00:00,feeder,0001,L2 Current (RMS),A,14.6
900405,Hall Mews Boston,2024-01-27T15:00:00.000+00:00,feeder,0001,L1 Current (RMS),A,1.0
900405,Hall Mews Boston,2024-01-27T15:00:00.000+00:00,transformer,,Temperature,C,18.9
900405,Hall Mews Boston,2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
900405,Hall Mews Boston,2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
900405,Hall Mews Boston,2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
900405,Hall Mews Boston,2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
900405,Hall Mews Boston,2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
900405,Hall Mews Boston,2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
900405,Hall Mews Boston,2024-01-27T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
900405,Hall Mews Boston,2024-01-27T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
900405,Hall Mews Boston,2024-01-27T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
900405,Hall Mews Boston,2024-01-27T15:00:00.000+00:00,busbar,,L3 Active Power,kW,78.74
900405,Hall Mews Boston,2024-01-27T15:00:00.000+00:00,busbar,,L2 Active Power,kW,76.05
900405,Hall Mews Boston,2024-01-27T15:00:00.000+00:00,busbar,,L1 Active Power,kW,41.88
900405,Hall Mews Boston,2024-01-27T15:00:00.000+00:00,busbar,,N Current (RMS),A,147.4
900405,Hall Mews Boston,2024-01-27T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,327.2
900405,Hall Mews Boston,2024-01-27T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,317.2
900405,Hall Mews Boston,2024-01-27T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.2
900405,Hall Mews Boston,2024-01-27T14:50:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.55
900405,Hall Mews Boston,2024-01-27T14:50:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.68
900405,Hall Mews Boston,2024-01-27T14:50:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.43
900405,Hall Mews Boston,2024-01-27T14:50:00.000+00:00,feeder,0003,L3 Active Power,kW,10.16
900405,Hall Mews Boston,2024-01-27T14:50:00.000+00:00,feeder,0003,L2 Active Power,kW,11.12
900405,Hall Mews Boston,2024-01-27T14:50:00.000+00:00,feeder,0003,L1 Active Power,kW,9.03
900405,Hall Mews Boston,2024-01-27T14:50:00.000+00:00,feeder,0003,N Current (RMS),A,23.3
900405,Hall Mews Boston,2024-01-27T14:50:00.000+00:00,feeder,0003,L3 Current (RMS),A,43.7
900405,Hall Mews Boston,2024-01-27T14:50:00.000+00:00,feeder,0003,L2 Current (RMS),A,47.9
900405,Hall Mews Boston,2024-01-27T14:50:00.000+00:00,feeder,0003,L1 Current (RMS),A,39.9
900405,Hall Mews Boston,2024-01-27T14:50:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,2.72
900405,Hall Mews Boston,2024-01-27T14:50:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.17
900405,Hall Mews Boston,2024-01-27T14:50:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-0.68
900405,Hall Mews Boston,2024-01-27T14:50:00.000+00:00,feeder,0002,L3 Active Power,kW,63.63
900405,Hall Mews Boston,2024-01-27T14:50:00.000+00:00,feeder,0002,L2 Active Power,kW,62.68
900405,Hall Mews Boston,2024-01-27T14:50:00.000+00:00,feeder,0002,L1 Active Power,kW,32.29
900405,Hall Mews Boston,2024-01-27T14:50:00.000+00:00,feeder,0002,N Current (RMS),A,117.1
900405,Hall Mews Boston,2024-01-27T14:50:00.000+00:00,feeder,0002,L3 Current (RMS),A,268.6
900405,Hall Mews Boston,2024-01-27T14:50:00.000+00:00,feeder,0002,L2 Current (RMS),A,264.6
900405,Hall Mews Boston,2024-01-27T14:50:00.000+00:00,feeder,0002,L1 Current (RMS),A,138.2
900405,Hall Mews Boston,2024-01-27T14:50:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.07
900405,Hall Mews Boston,2024-01-27T14:50:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.19
900405,Hall Mews Boston,2024-01-27T14:50:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.15
900405,Hall Mews Boston,2024-01-27T14:50:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.41
900405,Hall Mews Boston,2024-01-27T14:50:00.000+00:00,feeder,0001,L2 Active Power,kW,3.19
900405,Hall Mews Boston,2024-01-27T14:50:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.08
900405,Hall Mews Boston,2024-01-27T14:50:00.000+00:00,feeder,0001,N Current (RMS),A,16.3
900405,Hall Mews Boston,2024-01-27T14:50:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.9
900405,Hall Mews Boston,2024-01-27T14:50:00.000+00:00,feeder,0001,L2 Current (RMS),A,15.0
900405,Hall Mews Boston,2024-01-27T14:50:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.9
900405,Hall Mews Boston,2024-01-27T14:50:00.000+00:00,transformer,,Temperature,C,18.9
900405,Hall Mews Boston,2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
900405,Hall Mews Boston,2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
900405,Hall Mews Boston,2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
900405,Hall Mews Boston,2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.24
900405,Hall Mews Boston,2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
900405,Hall Mews Boston,2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
900405,Hall Mews Boston,2024-01-27T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.09
900405,Hall Mews Boston,2024-01-27T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
900405,Hall Mews Boston,2024-01-27T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
900405,Hall Mews Boston,2024-01-27T14:50:00.000+00:00,busbar,,L3 Active Power,kW,73.37
900405,Hall Mews Boston,2024-01-27T14:50:00.000+00:00,busbar,,L2 Active Power,kW,76.98
900405,Hall Mews Boston,2024-01-27T14:50:00.000+00:00,busbar,,L1 Active Power,kW,41.24
900405,Hall Mews Boston,2024-01-27T14:50:00.000+00:00,busbar,,N Current (RMS),A,144.8
900405,Hall Mews Boston,2024-01-27T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,309.5
900405,Hall Mews Boston,2024-01-27T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,325.0
900405,Hall Mews Boston,2024-01-27T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.6
900405,Hall Mews Boston,2024-01-27T14:40:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.75
900405,Hall Mews Boston,2024-01-27T14:40:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.83
900405,Hall Mews Boston,2024-01-27T14:40:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.05
900405,Hall Mews Boston,2024-01-27T14:40:00.000+00:00,feeder,0003,L3 Active Power,kW,13.5
900405,Hall Mews Boston,2024-01-27T14:40:00.000+00:00,feeder,0003,L2 Active Power,kW,9.19
900405,Hall Mews Boston,2024-01-27T14:40:00.000+00:00,feeder,0003,L1 Active Power,kW,10.12
900405,Hall Mews Boston,2024-01-27T14:40:00.000+00:00,feeder,0003,N Current (RMS),A,30.2
900405,Hall Mews Boston,2024-01-27T14:40:00.000+00:00,feeder,0003,L3 Current (RMS),A,58.2
900405,Hall Mews Boston,2024-01-27T14:40:00.000+00:00,feeder,0003,L2 Current (RMS),A,40.0
900405,Hall Mews Boston,2024-01-27T14:40:00.000+00:00,feeder,0003,L1 Current (RMS),A,43.9
900405,Hall Mews Boston,2024-01-27T14:40:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,1.76
900405,Hall Mews Boston,2024-01-27T14:40:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.04
900405,Hall Mews Boston,2024-01-27T14:40:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-0.93
900405,Hall Mews Boston,2024-01-27T14:40:00.000+00:00,feeder,0002,L3 Active Power,kW,66.18
900405,Hall Mews Boston,2024-01-27T14:40:00.000+00:00,feeder,0002,L2 Active Power,kW,59.24
900405,Hall Mews Boston,2024-01-27T14:40:00.000+00:00,feeder,0002,L1 Active Power,kW,32.28
900405,Hall Mews Boston,2024-01-27T14:40:00.000+00:00,feeder,0002,N Current (RMS),A,122.5
900405,Hall Mews Boston,2024-01-27T14:40:00.000+00:00,feeder,0002,L3 Current (RMS),A,279.6
900405,Hall Mews Boston,2024-01-27T14:40:00.000+00:00,feeder,0002,L2 Current (RMS),A,250.5
900405,Hall Mews Boston,2024-01-27T14:40:00.000+00:00,feeder,0002,L1 Current (RMS),A,137.6
900405,Hall Mews Boston,2024-01-27T14:40:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.03
900405,Hall Mews Boston,2024-01-27T14:40:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.19
900405,Hall Mews Boston,2024-01-27T14:40:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.19
900405,Hall Mews Boston,2024-01-27T14:40:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.46
900405,Hall Mews Boston,2024-01-27T14:40:00.000+00:00,feeder,0001,L2 Active Power,kW,3.28
900405,Hall Mews Boston,2024-01-27T14:40:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.08
900405,Hall Mews Boston,2024-01-27T14:40:00.000+00:00,feeder,0001,N Current (RMS),A,12.4
900405,Hall Mews Boston,2024-01-27T14:40:00.000+00:00,feeder,0001,L3 Current (RMS),A,2.1
900405,Hall Mews Boston,2024-01-27T14:40:00.000+00:00,feeder,0001,L2 Current (RMS),A,14.3
900405,Hall Mews Boston,2024-01-27T14:40:00.000+00:00,feeder,0001,L1 Current (RMS),A,1.0
900405,Hall Mews Boston,2024-01-27T14:40:00.000+00:00,transformer,,Temperature,C,18.8
900405,Hall Mews Boston,2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
900405,Hall Mews Boston,2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
900405,Hall Mews Boston,2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
900405,Hall Mews Boston,2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.41
900405,Hall Mews Boston,2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
900405,Hall Mews Boston,2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
900405,Hall Mews Boston,2024-01-27T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
900405,Hall Mews Boston,2024-01-27T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
900405,Hall Mews Boston,2024-01-27T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
900405,Hall Mews Boston,2024-01-27T14:40:00.000+00:00,busbar,,L3 Active Power,kW,79.22
900405,Hall Mews Boston,2024-01-27T14:40:00.000+00:00,busbar,,L2 Active Power,kW,71.71
900405,Hall Mews Boston,2024-01-27T14:40:00.000+00:00,busbar,,L1 Active Power,kW,42.32
900405,Hall Mews Boston,2024-01-27T14:40:00.000+00:00,busbar,,N Current (RMS),A,151.3
900405,Hall Mews Boston,2024-01-27T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,334.5
900405,Hall Mews Boston,2024-01-27T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,303.5
900405,Hall Mews Boston,2024-01-27T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.2
