Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
900405,Hall Mews Boston,2024-01-27T14:30:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.56
900405,Hall Mews Boston,2024-01-27T14:30:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.81
900405,Hall Mews Boston,2024-01-27T14:30:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.31
900405,Hall Mews Boston,2024-01-27T14:30:00.000+00:00,feeder,0003,L3 Active Power,kW,14.72
900405,Hall Mews Boston,2024-01-27T14:30:00.000+00:00,feeder,0003,L2 Active Power,kW,11.19
900405,Hall Mews Boston,2024-01-27T14:30:00.000+00:00,feeder,0003,L1 Active Power,kW,8.07
900405,Hall Mews Boston,2024-01-27T14:30:00.000+00:00,feeder,0003,N Current (RMS),A,34.2
900405,Hall Mews Boston,2024-01-27T14:30:00.000+00:00,feeder,0003,L3 Current (RMS),A,62.9
900405,Hall Mews Boston,2024-01-27T14:30:00.000+00:00,feeder,0003,L2 Current (RMS),A,48.7
900405,Hall Mews Boston,2024-01-27T14:30:00.000+00:00,feeder,0003,L1 Current (RMS),A,35.6
900405,Hall Mews Boston,2024-01-27T14:30:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,1.39
900405,Hall Mews Boston,2024-01-27T14:30:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.38
900405,Hall Mews Boston,2024-01-27T14:30:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-0.65
900405,Hall Mews Boston,2024-01-27T14:30:00.000+00:00,feeder,0002,L3 Active Power,kW,64.45
900405,Hall Mews Boston,2024-01-27T14:30:00.000+00:00,feeder,0002,L2 Active Power,kW,55.37
900405,Hall Mews Boston,2024-01-27T14:30:00.000+00:00,feeder,0002,L1 Active Power,kW,36.59
900405,Hall Mews Boston,2024-01-27T14:30:00.000+00:00,feeder,0002,N Current (RMS),A,96.7
900405,Hall Mews Boston,2024-01-27T14:30:00.000+00:00,feeder,0002,L3 Current (RMS),A,270.8
900405,Hall Mews Boston,2024-01-27T14:30:00.000+00:00,feeder,0002,L2 Current (RMS),A,233.7
900405,Hall Mews Boston,2024-01-27T14:30:00.000+00:00,feeder,0002,L1 Current (RMS),A,155.9
900405,Hall Mews Boston,2024-01-27T14:30:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.09
900405,Hall Mews Boston,2024-01-27T14:30:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.06
900405,Hall Mews Boston,2024-01-27T14:30:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.16
900405,Hall Mews Boston,2024-01-27T14:30:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.48
900405,Hall Mews Boston,2024-01-27T14:30:00.000+00:00,feeder,0001,L2 Active Power,kW,1.25
900405,Hall Mews Boston,2024-01-27T14:30:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.06
900405,Hall Mews Boston,2024-01-27T14:30:00.000+00:00,feeder,0001,N Current (RMS),A,8.4
900405,Hall Mews Boston,2024-01-27T14:30:00.000+00:00,feeder,0001,L3 Current (RMS),A,2.2
900405,Hall Mews Boston,2024-01-27T14:30:00.000+00:00,feeder,0001,L2 Current (RMS),A,7.5
900405,Hall Mews Boston,2024-01-27T14:30:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.9
900405,Hall Mews Boston,2024-01-27T14:30:00.000+00:00,transformer,,Temperature,C,18.8
900405,Hall Mews Boston,2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
900405,Hall Mews Boston,2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
900405,Hall Mews Boston,2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
900405,Hall Mews Boston,2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
900405,Hall Mews Boston,2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
900405,Hall Mews Boston,2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
900405,Hall Mews Boston,2024-01-27T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
900405,Hall Mews Boston,2024-01-27T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
900405,Hall Mews Boston,2024-01-27T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
900405,Hall Mews Boston,2024-01-27T14:30:00.000+00:00,busbar,,L3 Active Power,kW,78.68
900405,Hall Mews Boston,2024-01-27T14:30:00.000+00:00,busbar,,L2 Active Power,kW,67.81
900405,Hall Mews Boston,2024-01-27T14:30:00.000+00:00,busbar,,L1 Active Power,kW,44.6
900405,Hall Mews Boston,2024-01-27T14:30:00.000+00:00,busbar,,N Current (RMS),A,131.3
900405,Hall Mews Boston,2024-01-27T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,330.4
900405,Hall Mews Boston,2024-01-27T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,286.5
900405,Hall Mews Boston,2024-01-27T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,189.8
900405,Hall Mews Boston,2024-01-27T14:20:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.68
900405,Hall Mews Boston,2024-01-27T14:20:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.09
900405,Hall Mews Boston,2024-01-27T14:20:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.52
900405,Hall Mews Boston,2024-01-27T14:20:00.000+00:00,feeder,0003,L3 Active Power,kW,9.9
900405,Hall Mews Boston,2024-01-27T14:20:00.000+00:00,feeder,0003,L2 Active Power,kW,12.72
900405,Hall Mews Boston,2024-01-27T14:20:00.000+00:00,feeder,0003,L1 Active Power,kW,8.59
900405,Hall Mews Boston,2024-01-27T14:20:00.000+00:00,feeder,0003,N Current (RMS),A,28.8
900405,Hall Mews Boston,2024-01-27T14:20:00.000+00:00,feeder,0003,L3 Current (RMS),A,44.2
900405,Hall Mews Boston,2024-01-27T14:20:00.000+00:00,feeder,0003,L2 Current (RMS),A,54.9
900405,Hall Mews Boston,2024-01-27T14:20:00.000+00:00,feeder,0003,L1 Current (RMS),A,40.2
900405,Hall Mews Boston,2024-01-27T14:20:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,0.48
900405,Hall Mews Boston,2024-01-27T14:20:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.16
900405,Hall Mews Boston,2024-01-27T14:20:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,0.13
900405,Hall Mews Boston,2024-01-27T14:20:00.000+00:00,feeder,0002,L3 Active Power,kW,57.58
900405,Hall Mews Boston,2024-01-27T14:20:00.000+00:00,feeder,0002,L2 Active Power,kW,63.3
900405,Hall Mews Boston,2024-01-27T14:20:00.000+00:00,feeder,0002,L1 Active Power,kW,35.42
900405,Hall Mews Boston,2024-01-27T14:20:00.000+00:00,feeder,0002,N Current (RMS),A,101.3
900405,Hall Mews Boston,2024-01-27T14:20:00.000+00:00,feeder,0002,L3 Current (RMS),A,242.1
900405,Hall Mews Boston,2024-01-27T14:20:00.000+00:00,feeder,0002,L2 Current (RMS),A,266.9
900405,Hall Mews Boston,2024-01-27T14:20:00.000+00:00,feeder,0002,L1 Current (RMS),A,150.0
900405,Hall Mews Boston,2024-01-27T14:20:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.14
900405,Hall Mews Boston,2024-01-27T14:20:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.02
900405,Hall Mews Boston,2024-01-27T14:20:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.08
900405,Hall Mews Boston,2024-01-27T14:20:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.34
900405,Hall Mews Boston,2024-01-27T14:20:00.000+00:00,feeder,0001,L2 Active Power,kW,0.4
900405,Hall Mews Boston,2024-01-27T14:20:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.09
900405,Hall Mews Boston,2024-01-27T14:20:00.000+00:00,feeder,0001,N Current (RMS),A,10.2
900405,Hall Mews Boston,2024-01-27T14:20:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.7
900405,Hall Mews Boston,2024-01-27T14:20:00.000+00:00,feeder,0001,L2 Current (RMS),A,1.9
900405,Hall Mews Boston,2024-01-27T14:20:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.7
900405,Hall Mews Boston,2024-01-27T14:20:00.000+00:00,transformer,,Temperature,C,18.7
900405,Hall Mews Boston,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
900405,Hall Mews Boston,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
900405,Hall Mews Boston,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
900405,Hall Mews Boston,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
900405,Hall Mews Boston,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
900405,Hall Mews Boston,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
900405,Hall Mews Boston,2024-01-27T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
900405,Hall Mews Boston,2024-01-27T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
900405,Hall Mews Boston,2024-01-27T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
900405,Hall Mews Boston,2024-01-27T14:20:00.000+00:00,busbar,,L3 Active Power,kW,67.14
900405,Hall Mews Boston,2024-01-27T14:20:00.000+00:00,busbar,,L2 Active Power,kW,76.42
900405,Hall Mews Boston,2024-01-27T14:20:00.000+00:00,busbar,,L1 Active Power,kW,43.93
900405,Hall Mews Boston,2024-01-27T14:20:00.000+00:00,busbar,,N Current (RMS),A,131.3
900405,Hall Mews Boston,2024-01-27T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,282.9
900405,Hall Mews Boston,2024-01-27T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,322.1
900405,Hall Mews Boston,2024-01-27T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.8
900405,Hall Mews Boston,2024-01-27T14:10:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-1.05
900405,Hall Mews Boston,2024-01-27T14:10:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.02
900405,Hall Mews Boston,2024-01-27T14:10:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.26
900405,Hall Mews Boston,2024-01-27T14:10:00.000+00:00,feeder,0003,L3 Active Power,kW,7.64
900405,Hall Mews Boston,2024-01-27T14:10:00.000+00:00,feeder,0003,L2 Active Power,kW,9.16
900405,Hall Mews Boston,2024-01-27T14:10:00.000+00:00,feeder,0003,L1 Active Power,kW,8.22
900405,Hall Mews Boston,2024-01-27T14:10:00.000+00:00,feeder,0003,N Current (RMS),A,27.4
900405,Hall Mews Boston,2024-01-27T14:10:00.000+00:00,feeder,0003,L3 Current (RMS),A,37.6
900405,Hall Mews Boston,2024-01-27T14:10:00.000+00:00,feeder,0003,L2 Current (RMS),A,40.2
900405,Hall Mews Boston,2024-01-27T14:10:00.000+00:00,feeder,0003,L1 Current (RMS),A,37.3
900405,Hall Mews Boston,2024-01-27T14:10:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,0.12
900405,Hall Mews Boston,2024-01-27T14:10:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.73
900405,Hall Mews Boston,2024-01-27T14:10:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,0.28
900405,Hall Mews Boston,2024-01-27T14:10:00.000+00:00,feeder,0002,L3 Active Power,kW,54.05
900405,Hall Mews Boston,2024-01-27T14:10:00.000+00:00,feeder,0002,L2 Active Power,kW,64.25
900405,Hall Mews Boston,2024-01-27T14:10:00.000+00:00,feeder,0002,L1 Active Power,kW,46.22
900405,Hall Mews Boston,2024-01-27T14:10:00.000+00:00,feeder,0002,N Current (RMS),A,76.7
900405,Hall Mews Boston,2024-01-27T14:10:00.000+00:00,feeder,0002,L3 Current (RMS),A,228.6
900405,Hall Mews Boston,2024-01-27T14:10:00.000+00:00,feeder,0002,L2 Current (RMS),A,271.7
900405,Hall Mews Boston,2024-01-27T14:10:00.000+00:00,feeder,0002,L1 Current (RMS),A,195.2
900405,Hall Mews Boston,2024-01-27T14:10:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.27
900405,Hall Mews Boston,2024-01-27T14:10:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,0.01
900405,Hall Mews Boston,2024-01-27T14:10:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.05
900405,Hall Mews Boston,2024-01-27T14:10:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.31
900405,Hall Mews Boston,2024-01-27T14:10:00.000+00:00,feeder,0001,L2 Active Power,kW,0.27
900405,Hall Mews Boston,2024-01-27T14:10:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.03
900405,Hall Mews Boston,2024-01-27T14:10:00.000+00:00,feeder,0001,N Current (RMS),A,10.4
900405,Hall Mews Boston,2024-01-27T14:10:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.9
900405,Hall Mews Boston,2024-01-27T14:10:00.000+00:00,feeder,0001,L2 Current (RMS),A,1.4
900405,Hall Mews Boston,2024-01-27T14:10:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.6
900405,Hall Mews Boston,2024-01-27T14:10:00.000+00:00,transformer,,Temperature,C,18.6
900405,Hall Mews Boston,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
900405,Hall Mews Boston,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.7
900405,Hall Mews Boston,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
900405,Hall Mews Boston,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.75
900405,Hall Mews Boston,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
900405,Hall Mews Boston,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
900405,Hall Mews Boston,2024-01-27T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
900405,Hall Mews Boston,2024-01-27T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
900405,Hall Mews Boston,2024-01-27T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
900405,Hall Mews Boston,2024-01-27T14:10:00.000+00:00,busbar,,L3 Active Power,kW,61.38
900405,Hall Mews Boston,2024-01-27T14:10:00.000+00:00,busbar,,L2 Active Power,kW,73.68
900405,Hall Mews Boston,2024-01-27T14:10:00.000+00:00,busbar,,L1 Active Power,kW,54.41
900405,Hall Mews Boston,2024-01-27T14:10:00.000+00:00,busbar,,N Current (RMS),A,101.6
900405,Hall Mews Boston,2024-01-27T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,260.4
900405,Hall Mews Boston,2024-01-27T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,311.9
900405,Hall Mews Boston,2024-01-27T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,230.4
900405,Hall Mews Boston,2024-01-27T14:00:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.98
900405,Hall Mews Boston,2024-01-27T14:00:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.06
900405,Hall Mews Boston,2024-01-27T14:00:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.03
900405,Hall Mews Boston,2024-01-27T14:00:00.000+00:00,feeder,0003,L3 Active Power,kW,3.44
900405,Hall Mews Boston,2024-01-27T14:00:00.000+00:00,feeder,0003,L2 Active Power,kW,7.78
900405,Hall Mews Boston,2024-01-27T14:00:00.000+00:00,feeder,0003,L1 Active Power,kW,10.92
900405,Hall Mews Boston,2024-01-27T14:00:00.000+00:00,feeder,0003,N Current (RMS),A,33.7
900405,Hall Mews Boston,2024-01-27T14:00:00.000+00:00,feeder,0003,L3 Current (RMS),A,17.7
900405,Hall Mews Boston,2024-01-27T14:00:00.000+00:00,feeder,0003,L2 Current (RMS),A,34.9
900405,Hall Mews Boston,2024-01-27T14:00:00.000+00:00,feeder,0003,L1 Current (RMS),A,47.4
900405,Hall Mews Boston,2024-01-27T14:00:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,0.93
900405,Hall Mews Boston,2024-01-27T14:00:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.32
900405,Hall Mews Boston,2024-01-27T14:00:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,0.82
900405,Hall Mews Boston,2024-01-27T14:00:00.000+00:00,feeder,0002,L3 Active Power,kW,52.16
900405,Hall Mews Boston,2024-01-27T14:00:00.000+00:00,feeder,0002,L2 Active Power,kW,52.4
900405,Hall Mews Boston,2024-01-27T14:00:00.000+00:00,feeder,0002,L1 Active Power,kW,42.31
900405,Hall Mews Boston,2024-01-27T14:00:00.000+00:00,feeder,0002,N Current (RMS),A,60.2
900405,Hall Mews Boston,2024-01-27T14:00:00.000+00:00,feeder,0002,L3 Current (RMS),A,222.4
900405,Hall Mews Boston,2024-01-27T14:00:00.000+00:00,feeder,0002,L2 Current (RMS),A,222.8
900405,Hall Mews Boston,2024-01-27T14:00:00.000+00:00,feeder,0002,L1 Current (RMS),A,180.1
900405,Hall Mews Boston,2024-01-27T14:00:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.23
900405,Hall Mews Boston,2024-01-27T14:00:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,0.0
900405,Hall Mews Boston,2024-01-27T14:00:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.06
900405,Hall Mews Boston,2024-01-27T14:00:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.38
900405,Hall Mews Boston,2024-01-27T14:00:00.000+00:00,feeder,0001,L2 Active Power,kW,0.3
900405,Hall Mews Boston,2024-01-27T14:00:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.01
900405,Hall Mews Boston,2024-01-27T14:00:00.000+00:00,feeder,0001,N Current (RMS),A,8.2
900405,Hall Mews Boston,2024-01-27T14:00:00.000+00:00,feeder,0001,L3 Current (RMS),A,2.0
900405,Hall Mews Boston,2024-01-27T14:00:00.000+00:00,feeder,0001,L2 Current (RMS),A,1.5
900405,Hall Mews Boston,2024-01-27T14:00:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.6
900405,Hall Mews Boston,2024-01-27T14:00:00.000+00:00,transformer,,Temperature,C,18.5
900405,Hall Mews Boston,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
900405,Hall Mews Boston,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.9
900405,Hall Mews Boston,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
900405,Hall Mews Boston,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.92
900405,Hall Mews Boston,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
900405,Hall Mews Boston,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.04
900405,Hall Mews Boston,2024-01-27T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
900405,Hall Mews Boston,2024-01-27T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
900405,Hall Mews Boston,2024-01-27T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
900405,Hall Mews Boston,2024-01-27T14:00:00.000+00:00,busbar,,L3 Active Power,kW,55.22
900405,Hall Mews Boston,2024-01-27T14:00:00.000+00:00,busbar,,L2 Active Power,kW,60.48
900405,Hall Mews Boston,2024-01-27T14:00:00.000+00:00,busbar,,L1 Active Power,kW,53.23
900405,Hall Mews Boston,2024-01-27T14:00:00.000+00:00,busbar,,N Current (RMS),A,79.2
900405,Hall Mews Boston,2024-01-27T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,236.0
900405,Hall Mews Boston,2024-01-27T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,257.7
900405,Hall Mews Boston,2024-01-27T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,226.7
900405,Hall Mews Boston,2024-01-27T13:50:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.76
900405,Hall Mews Boston,2024-01-27T13:50:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.46
900405,Hall Mews Boston,2024-01-27T13:50:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.31
900405,Hall Mews Boston,2024-01-27T13:50:00.000+00:00,feeder,0003,L3 Active Power,kW,7.75
900405,Hall Mews Boston,2024-01-27T13:50:00.000+00:00,feeder,0003,L2 Active Power,kW,12.81
900405,Hall Mews Boston,2024-01-27T13:50:00.000+00:00,feeder,0003,L1 Active Power,kW,10.14
900405,Hall Mews Boston,2024-01-27T13:50:00.000+00:00,feeder,0003,N Current (RMS),A,32.0
900405,Hall Mews Boston,2024-01-27T13:50:00.000+00:00,feeder,0003,L3 Current (RMS),A,34.1
900405,Hall Mews Boston,2024-01-27T13:50:00.000+00:00,feeder,0003,L2 Current (RMS),A,58.5
900405,Hall Mews Boston,2024-01-27T13:50:00.000+00:00,feeder,0003,L1 Current (RMS),A,44.0
900405,Hall Mews Boston,2024-01-27T13:50:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-0.11
900405,Hall Mews Boston,2024-01-27T13:50:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.24
900405,Hall Mews Boston,2024-01-27T13:50:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,0.49
900405,Hall Mews Boston,2024-01-27T13:50:00.000+00:00,feeder,0002,L3 Active Power,kW,54.32
900405,Hall Mews Boston,2024-01-27T13:50:00.000+00:00,feeder,0002,L2 Active Power,kW,57.13
900405,Hall Mews Boston,2024-01-27T13:50:00.000+00:00,feeder,0002,L1 Active Power,kW,39.0
900405,Hall Mews Boston,2024-01-27T13:50:00.000+00:00,feeder,0002,N Current (RMS),A,79.0
900405,Hall Mews Boston,2024-01-27T13:50:00.000+00:00,feeder,0002,L3 Current (RMS),A,230.0
900405,Hall Mews Boston,2024-01-27T13:50:00.000+00:00,feeder,0002,L2 Current (RMS),A,242.5
900405,Hall Mews Boston,2024-01-27T13:50:00.000+00:00,feeder,0002,L1 Current (RMS),A,165.8
900405,Hall Mews Boston,2024-01-27T13:50:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.18
900405,Hall Mews Boston,2024-01-27T13:50:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.07
900405,Hall Mews Boston,2024-01-27T13:50:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.07
900405,Hall Mews Boston,2024-01-27T13:50:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.35
900405,Hall Mews Boston,2024-01-27T13:50:00.000+00:00,feeder,0001,L2 Active Power,kW,0.76
900405,Hall Mews Boston,2024-01-27T13:50:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.04
900405,Hall Mews Boston,2024-01-27T13:50:00.000+00:00,feeder,0001,N Current (RMS),A,10.7
900405,Hall Mews Boston,2024-01-27T13:50:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.8
900405,Hall Mews Boston,2024-01-27T13:50:00.000+00:00,feeder,0001,L2 Current (RMS),A,5.4
900405,Hall Mews Boston,2024-01-27T13:50:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.6
900405,Hall Mews Boston,2024-01-27T13:50:00.000+00:00,transformer,,Temperature,C,18.5
900405,Hall Mews Boston,2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
900405,Hall Mews Boston,2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.62
900405,Hall Mews Boston,2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
900405,Hall Mews Boston,2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.3
900405,Hall Mews Boston,2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
900405,Hall Mews Boston,2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.79
900405,Hall Mews Boston,2024-01-27T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
900405,Hall Mews Boston,2024-01-27T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
900405,Hall Mews Boston,2024-01-27T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
900405,Hall Mews Boston,2024-01-27T13:50:00.000+00:00,busbar,,L3 Active Power,kW,61.71
900405,Hall Mews Boston,2024-01-27T13:50:00.000+00:00,busbar,,L2 Active Power,kW,70.7
900405,Hall Mews Boston,2024-01-27T13:50:00.000+00:00,busbar,,L1 Active Power,kW,49.09
900405,Hall Mews Boston,2024-01-27T13:50:00.000+00:00,busbar,,N Current (RMS),A,102.7
900405,Hall Mews Boston,2024-01-27T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,261.5
900405,Hall Mews Boston,2024-01-27T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,300.9
900405,Hall Mews Boston,2024-01-27T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,208.4
900405,Hall Mews Boston,2024-01-27T13:40:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.59
900405,Hall Mews Boston,2024-01-27T13:40:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.84
900405,Hall Mews Boston,2024-01-27T13:40:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.57
900405,Hall Mews Boston,2024-01-27T13:40:00.000+00:00,feeder,0003,L3 Active Power,kW,6.85
900405,Hall Mews Boston,2024-01-27T13:40:00.000+00:00,feeder,0003,L2 Active Power,kW,21.14
900405,Hall Mews Boston,2024-01-27T13:40:00.000+00:00,feeder,0003,L1 Active Power,kW,9.71
900405,Hall Mews Boston,2024-01-27T13:40:00.000+00:00,feeder,0003,N Current (RMS),A,52.9
900405,Hall Mews Boston,2024-01-27T13:40:00.000+00:00,feeder,0003,L3 Current (RMS),A,30.4
900405,Hall Mews Boston,2024-01-27T13:40:00.000+00:00,feeder,0003,L2 Current (RMS),A,90.4
900405,Hall Mews Boston,2024-01-27T13:40:00.000+00:00,feeder,0003,L1 Current (RMS),A,42.0
900405,Hall Mews Boston,2024-01-27T13:40:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-0.12
900405,Hall Mews Boston,2024-01-27T13:40:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.42
900405,Hall Mews Boston,2024-01-27T13:40:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,0.86
900405,Hall Mews Boston,2024-01-27T13:40:00.000+00:00,feeder,0002,L3 Active Power,kW,56.36
900405,Hall Mews Boston,2024-01-27T13:40:00.000+00:00,feeder,0002,L2 Active Power,kW,53.7
900405,Hall Mews Boston,2024-01-27T13:40:00.000+00:00,feeder,0002,L1 Active Power,kW,43.05
900405,Hall Mews Boston,2024-01-27T13:40:00.000+00:00,feeder,0002,N Current (RMS),A,70.6
900405,Hall Mews Boston,2024-01-27T13:40:00.000+00:00,feeder,0002,L3 Current (RMS),A,239.2
900405,Hall Mews Boston,2024-01-27T13:40:00.000+00:00,feeder,0002,L2 Current (RMS),A,228.6
900405,Hall Mews Boston,2024-01-27T13:40:00.000+00:00,feeder,0002,L1 Current (RMS),A,182.7
900405,Hall Mews Boston,2024-01-27T13:40:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.19
900405,Hall Mews Boston,2024-01-27T13:40:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,0.13
900405,Hall Mews Boston,2024-01-27T13:40:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.08
900405,Hall Mews Boston,2024-01-27T13:40:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.41
900405,Hall Mews Boston,2024-01-27T13:40:00.000+00:00,feeder,0001,L2 Active Power,kW,1.31
900405,Hall Mews Boston,2024-01-27T13:40:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.03
900405,Hall Mews Boston,2024-01-27T13:40:00.000+00:00,feeder,0001,N Current (RMS),A,11.5
900405,Hall Mews Boston,2024-01-27T13:40:00.000+00:00,feeder,0001,L3 Current (RMS),A,2.1
900405,Hall Mews Boston,2024-01-27T13:40:00.000+00:00,feeder,0001,L2 Current (RMS),A,7.7
900405,Hall Mews Boston,2024-01-27T13:40:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.6
900405,Hall Mews Boston,2024-01-27T13:40:00.000+00:00,transformer,,Temperature,C,18.5
900405,Hall Mews Boston,2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
900405,Hall Mews Boston,2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.53
900405,Hall Mews Boston,2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
900405,Hall Mews Boston,2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.13
900405,Hall Mews Boston,2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
900405,Hall Mews Boston,2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
900405,Hall Mews Boston,2024-01-27T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
900405,Hall Mews Boston,2024-01-27T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
900405,Hall Mews Boston,2024-01-27T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
900405,Hall Mews Boston,2024-01-27T13:40:00.000+00:00,busbar,,L3 Active Power,kW,62.8
900405,Hall Mews Boston,2024-01-27T13:40:00.000+00:00,busbar,,L2 Active Power,kW,76.14
900405,Hall Mews Boston,2024-01-27T13:40:00.000+00:00,busbar,,L1 Active Power,kW,52.73
900405,Hall Mews Boston,2024-01-27T13:40:00.000+00:00,busbar,,N Current (RMS),A,111.1
900405,Hall Mews Boston,2024-01-27T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,266.5
900405,Hall Mews Boston,2024-01-27T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,323.7
900405,Hall Mews Boston,2024-01-27T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,223.7
900405,Hall Mews Boston,2024-01-27T13:30:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.78
900405,Hall Mews Boston,2024-01-27T13:30:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.54
900405,Hall Mews Boston,2024-01-27T13:30:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.66
900405,Hall Mews Boston,2024-01-27T13:30:00.000+00:00,feeder,0003,L3 Active Power,kW,4.83
900405,Hall Mews Boston,2024-01-27T13:30:00.000+00:00,feeder,0003,L2 Active Power,kW,20.92
900405,Hall Mews Boston,2024-01-27T13:30:00.000+00:00,feeder,0003,L1 Active Power,kW,10.0
900405,Hall Mews Boston,2024-01-27T13:30:00.000+00:00,feeder,0003,N Current (RMS),A,57.6
900405,Hall Mews Boston,2024-01-27T13:30:00.000+00:00,feeder,0003,L3 Current (RMS),A,23.8
900405,Hall Mews Boston,2024-01-27T13:30:00.000+00:00,feeder,0003,L2 Current (RMS),A,89.3
900405,Hall Mews Boston,2024-01-27T13:30:00.000+00:00,feeder,0003,L1 Current (RMS),A,43.9
900405,Hall Mews Boston,2024-01-27T13:30:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,0.84
900405,Hall Mews Boston,2024-01-27T13:30:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.03
900405,Hall Mews Boston,2024-01-27T13:30:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,0.75
900405,Hall Mews Boston,2024-01-27T13:30:00.000+00:00,feeder,0002,L3 Active Power,kW,57.19
900405,Hall Mews Boston,2024-01-27T13:30:00.000+00:00,feeder,0002,L2 Active Power,kW,50.52
900405,Hall Mews Boston,2024-01-27T13:30:00.000+00:00,feeder,0002,L1 Active Power,kW,38.68
900405,Hall Mews Boston,2024-01-27T13:30:00.000+00:00,feeder,0002,N Current (RMS),A,79.4
900405,Hall Mews Boston,2024-01-27T13:30:00.000+00:00,feeder,0002,L3 Current (RMS),A,242.6
900405,Hall Mews Boston,2024-01-27T13:30:00.000+00:00,feeder,0002,L2 Current (RMS),A,216.0
900405,Hall Mews Boston,2024-01-27T13:30:00.000+00:00,feeder,0002,L1 Current (RMS),A,164.4
900405,Hall Mews Boston,2024-01-27T13:30:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.15
900405,Hall Mews Boston,2024-01-27T13:30:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,0.09
900405,Hall Mews Boston,2024-01-27T13:30:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.09
900405,Hall Mews Boston,2024-01-27T13:30:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.44
900405,Hall Mews Boston,2024-01-27T13:30:00.000+00:00,feeder,0001,L2 Active Power,kW,0.52
900405,Hall Mews Boston,2024-01-27T13:30:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.05
900405,Hall Mews Boston,2024-01-27T13:30:00.000+00:00,feeder,0001,N Current (RMS),A,6.4
900405,Hall Mews Boston,2024-01-27T13:30:00.000+00:00,feeder,0001,L3 Current (RMS),A,2.1
900405,Hall Mews Boston,2024-01-27T13:30:00.000+00:00,feeder,0001,L2 Current (RMS),A,2.3
900405,Hall Mews Boston,2024-01-27T13:30:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.7
900405,Hall Mews Boston,2024-01-27T13:30:00.000+00:00,transformer,,Temperature,C,18.4
900405,Hall Mews Boston,2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
900405,Hall Mews Boston,2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.09
900405,Hall Mews Boston,2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
900405,Hall Mews Boston,2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.35
900405,Hall Mews Boston,2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
900405,Hall Mews Boston,2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
900405,Hall Mews Boston,2024-01-27T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
900405,Hall Mews Boston,2024-01-27T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
900405,Hall Mews Boston,2024-01-27T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
900405,Hall Mews Boston,2024-01-27T13:30:00.000+00:00,busbar,,L3 Active Power,kW,61.58
900405,Hall Mews Boston,2024-01-27T13:30:00.000+00:00,busbar,,L2 Active Power,kW,71.96
900405,Hall Mews Boston,2024-01-27T13:30:00.000+00:00,busbar,,L1 Active Power,kW,48.63
900405,Hall Mews Boston,2024-01-27T13:30:00.000+00:00,busbar,,N Current (RMS),A,108.5
900405,Hall Mews Boston,2024-01-27T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,261.7
900405,Hall Mews Boston,2024-01-27T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,306.6
900405,Hall Mews Boston,2024-01-27T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,206.5
900405,Hall Mews Boston,2024-01-27T13:20:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.29
900405,Hall Mews Boston,2024-01-27T13:20:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.99
900405,Hall Mews Boston,2024-01-27T13:20:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.93
900405,Hall Mews Boston,2024-01-27T13:20:00.000+00:00,feeder,0003,L3 Active Power,kW,6.5
900405,Hall Mews Boston,2024-01-27T13:20:00.000+00:00,feeder,0003,L2 Active Power,kW,14.32
900405,Hall Mews Boston,2024-01-27T13:20:00.000+00:00,feeder,0003,L1 Active Power,kW,10.0
900405,Hall Mews Boston,2024-01-27T13:20:00.000+00:00,feeder,0003,N Current (RMS),A,33.2
900405,Hall Mews Boston,2024-01-27T13:20:00.000+00:00,feeder,0003,L3 Current (RMS),A,29.6
900405,Hall Mews Boston,2024-01-27T13:20:00.000+00:00,feeder,0003,L2 Current (RMS),A,62.0
900405,Hall Mews Boston,2024-01-27T13:20:00.000+00:00,feeder,0003,L1 Current (RMS),A,43.0
900405,Hall Mews Boston,2024-01-27T13:20:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-0.31
900405,Hall Mews Boston,2024-01-27T13:20:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-0.58
900405,Hall Mews Boston,2024-01-27T13:20:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-0.02
900405,Hall Mews Boston,2024-01-27T13:20:00.000+00:00,feeder,0002,L3 Active Power,kW,54.31
900405,Hall Mews Boston,2024-01-27T13:20:00.000+00:00,feeder,0002,L2 Active Power,kW,45.47
900405,Hall Mews Boston,2024-01-27T13:20:00.000+00:00,feeder,0002,L1 Active Power,kW,39.12
900405,Hall Mews Boston,2024-01-27T13:20:00.000+00:00,feeder,0002,N Current (RMS),A,75.8
900405,Hall Mews Boston,2024-01-27T13:20:00.000+00:00,feeder,0002,L3 Current (RMS),A,228.3
900405,Hall Mews Boston,2024-01-27T13:20:00.000+00:00,feeder,0002,L2 Current (RMS),A,192.1
900405,Hall Mews Boston,2024-01-27T13:20:00.000+00:00,feeder,0002,L1 Current (RMS),A,166.0
900405,Hall Mews Boston,2024-01-27T13:20:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.14
900405,Hall Mews Boston,2024-01-27T13:20:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.07
900405,Hall Mews Boston,2024-01-27T13:20:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.1
900405,Hall Mews Boston,2024-01-27T13:20:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.43
900405,Hall Mews Boston,2024-01-27T13:20:00.000+00:00,feeder,0001,L2 Active Power,kW,0.32
900405,Hall Mews Boston,2024-01-27T13:20:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.03
900405,Hall Mews Boston,2024-01-27T13:20:00.000+00:00,feeder,0001,N Current (RMS),A,6.4
900405,Hall Mews Boston,2024-01-27T13:20:00.000+00:00,feeder,0001,L3 Current (RMS),A,2.0
900405,Hall Mews Boston,2024-01-27T13:20:00.000+00:00,feeder,0001,L2 Current (RMS),A,1.7
900405,Hall Mews Boston,2024-01-27T13:20:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.7
900405,Hall Mews Boston,2024-01-27T13:20:00.000+00:00,transformer,,Temperature,C,18.4
900405,Hall Mews Boston,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
900405,Hall Mews Boston,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
900405,Hall Mews Boston,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
900405,Hall Mews Boston,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
900405,Hall Mews Boston,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
900405,Hall Mews Boston,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
900405,Hall Mews Boston,2024-01-27T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
900405,Hall Mews Boston,2024-01-27T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
900405,Hall Mews Boston,2024-01-27T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
900405,Hall Mews Boston,2024-01-27T13:20:00.000+00:00,busbar,,L3 Active Power,kW,60.37
900405,Hall Mews Boston,2024-01-27T13:20:00.000+00:00,busbar,,L2 Active Power,kW,60.1
900405,Hall Mews Boston,2024-01-27T13:20:00.000+00:00,busbar,,L1 Active Power,kW,49.09
900405,Hall Mews Boston,2024-01-27T13:20:00.000+00:00,busbar,,N Current (RMS),A,87.4
900405,Hall Mews Boston,2024-01-27T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,253.9
900405,Hall Mews Boston,2024-01-27T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,254.2
900405,Hall Mews Boston,2024-01-27T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,207.5
900405,Hall Mews Boston,2024-01-27T13:10:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.88
900405,Hall Mews Boston,2024-01-27T13:10:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.73
900405,Hall Mews Boston,2024-01-27T13:10:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.1
900405,Hall Mews Boston,2024-01-27T13:10:00.000+00:00,feeder,0003,L3 Active Power,kW,5.22
900405,Hall Mews Boston,2024-01-27T13:10:00.000+00:00,feeder,0003,L2 Active Power,kW,15.12
900405,Hall Mews Boston,2024-01-27T13:10:00.000+00:00,feeder,0003,L1 Active Power,kW,13.25
900405,Hall Mews Boston,2024-01-27T13:10:00.000+00:00,feeder,0003,N Current (RMS),A,41.3
900405,Hall Mews Boston,2024-01-27T13:10:00.000+00:00,feeder,0003,L3 Current (RMS),A,23.4
900405,Hall Mews Boston,2024-01-27T13:10:00.000+00:00,feeder,0003,L2 Current (RMS),A,65.1
900405,Hall Mews Boston,2024-01-27T13:10:00.000+00:00,feeder,0003,L1 Current (RMS),A,56.1
900405,Hall Mews Boston,2024-01-27T13:10:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.7
900405,Hall Mews Boston,2024-01-27T13:10:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-0.94
900405,Hall Mews Boston,2024-01-27T13:10:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,0.36
900405,Hall Mews Boston,2024-01-27T13:10:00.000+00:00,feeder,0002,L3 Active Power,kW,46.89
900405,Hall Mews Boston,2024-01-27T13:10:00.000+00:00,feeder,0002,L2 Active Power,kW,45.12
900405,Hall Mews Boston,2024-01-27T13:10:00.000+00:00,feeder,0002,L1 Active Power,kW,36.86
900405,Hall Mews Boston,2024-01-27T13:10:00.000+00:00,feeder,0002,N Current (RMS),A,62.5
900405,Hall Mews Boston,2024-01-27T13:10:00.000+00:00,feeder,0002,L3 Current (RMS),A,196.0
900405,Hall Mews Boston,2024-01-27T13:10:00.000+00:00,feeder,0002,L2 Current (RMS),A,189.8
900405,Hall Mews Boston,2024-01-27T13:10:00.000+00:00,feeder,0002,L1 Current (RMS),A,154.7
900405,Hall Mews Boston,2024-01-27T13:10:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.15
900405,Hall Mews Boston,2024-01-27T13:10:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.09
900405,Hall Mews Boston,2024-01-27T13:10:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.05
900405,Hall Mews Boston,2024-01-27T13:10:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.33
900405,Hall Mews Boston,2024-01-27T13:10:00.000+00:00,feeder,0001,L2 Active Power,kW,0.24
900405,Hall Mews Boston,2024-01-27T13:10:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.03
900405,Hall Mews Boston,2024-01-27T13:10:00.000+00:00,feeder,0001,N Current (RMS),A,7.3
900405,Hall Mews Boston,2024-01-27T13:10:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.7
900405,Hall Mews Boston,2024-01-27T13:10:00.000+00:00,feeder,0001,L2 Current (RMS),A,1.4
900405,Hall Mews Boston,2024-01-27T13:10:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.6
900405,Hall Mews Boston,2024-01-27T13:10:00.000+00:00,transformer,,Temperature,C,18.3
900405,Hall Mews Boston,2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
900405,Hall Mews Boston,2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
900405,Hall Mews Boston,2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
900405,Hall Mews Boston,2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
900405,Hall Mews Boston,2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
900405,Hall Mews Boston,2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
900405,Hall Mews Boston,2024-01-27T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
900405,Hall Mews Boston,2024-01-27T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
900405,Hall Mews Boston,2024-01-27T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
900405,Hall Mews Boston,2024-01-27T13:10:00.000+00:00,busbar,,L3 Active Power,kW,51.78
900405,Hall Mews Boston,2024-01-27T13:10:00.000+00:00,busbar,,L2 Active Power,kW,60.47
900405,Hall Mews Boston,2024-01-27T13:10:00.000+00:00,busbar,,L1 Active Power,kW,50.08
900405,Hall Mews Boston,2024-01-27T13:10:00.000+00:00,busbar,,N Current (RMS),A,86.2
900405,Hall Mews Boston,2024-01-27T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,217.2
900405,Hall Mews Boston,2024-01-27T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,254.3
900405,Hall Mews Boston,2024-01-27T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,210.0
900405,Hall Mews Boston,2024-01-27T13:00:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.68
900405,Hall Mews Boston,2024-01-27T13:00:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.99
900405,Hall Mews Boston,2024-01-27T13:00:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.31
900405,Hall Mews Boston,2024-01-27T13:00:00.000+00:00,feeder,0003,L3 Active Power,kW,6.31
900405,Hall Mews Boston,2024-01-27T13:00:00.000+00:00,feeder,0003,L2 Active Power,kW,11.39
900405,Hall Mews Boston,2024-01-27T13:00:00.000+00:00,feeder,0003,L1 Active Power,kW,10.03
900405,Hall Mews Boston,2024-01-27T13:00:00.000+00:00,feeder,0003,N Current (RMS),A,26.7
900405,Hall Mews Boston,2024-01-27T13:00:00.000+00:00,feeder,0003,L3 Current (RMS),A,28.5
900405,Hall Mews Boston,2024-01-27T13:00:00.000+00:00,feeder,0003,L2 Current (RMS),A,49.5
900405,Hall Mews Boston,2024-01-27T13:00:00.000+00:00,feeder,0003,L1 Current (RMS),A,43.7
900405,Hall Mews Boston,2024-01-27T13:00:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.75
900405,Hall Mews Boston,2024-01-27T13:00:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.37
900405,Hall Mews Boston,2024-01-27T13:00:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,0.81
900405,Hall Mews Boston,2024-01-27T13:00:00.000+00:00,feeder,0002,L3 Active Power,kW,52.36
900405,Hall Mews Boston,2024-01-27T13:00:00.000+00:00,feeder,0002,L2 Active Power,kW,42.02
900405,Hall Mews Boston,2024-01-27T13:00:00.000+00:00,feeder,0002,L1 Active Power,kW,38.54
900405,Hall Mews Boston,2024-01-27T13:00:00.000+00:00,feeder,0002,N Current (RMS),A,70.3
900405,Hall Mews Boston,2024-01-27T13:00:00.000+00:00,feeder,0002,L3 Current (RMS),A,219.3
900405,Hall Mews Boston,2024-01-27T13:00:00.000+00:00,feeder,0002,L2 Current (RMS),A,178.1
900405,Hall Mews Boston,2024-01-27T13:00:00.000+00:00,feeder,0002,L1 Current (RMS),A,162.9
900405,Hall Mews Boston,2024-01-27T13:00:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.13
900405,Hall Mews Boston,2024-01-27T13:00:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.03
900405,Hall Mews Boston,2024-01-27T13:00:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.09
900405,Hall Mews Boston,2024-01-27T13:00:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.41
900405,Hall Mews Boston,2024-01-27T13:00:00.000+00:00,feeder,0001,L2 Active Power,kW,0.39
900405,Hall Mews Boston,2024-01-27T13:00:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.02
900405,Hall Mews Boston,2024-01-27T13:00:00.000+00:00,feeder,0001,N Current (RMS),A,6.1
900405,Hall Mews Boston,2024-01-27T13:00:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.9
900405,Hall Mews Boston,2024-01-27T13:00:00.000+00:00,feeder,0001,L2 Current (RMS),A,1.9
900405,Hall Mews Boston,2024-01-27T13:00:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.7
900405,Hall Mews Boston,2024-01-27T13:00:00.000+00:00,transformer,,Temperature,C,18.2
900405,Hall Mews Boston,2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
900405,Hall Mews Boston,2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
900405,Hall Mews Boston,2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
900405,Hall Mews Boston,2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
900405,Hall Mews Boston,2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
900405,Hall Mews Boston,2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
900405,Hall Mews Boston,2024-01-27T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
900405,Hall Mews Boston,2024-01-27T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
900405,Hall Mews Boston,2024-01-27T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
900405,Hall Mews Boston,2024-01-27T13:00:00.000+00:00,busbar,,L3 Active Power,kW,58.26
900405,Hall Mews Boston,2024-01-27T13:00:00.000+00:00,busbar,,L2 Active Power,kW,53.81
900405,Hall Mews Boston,2024-01-27T13:00:00.000+00:00,busbar,,L1 Active Power,kW,48.55
900405,Hall Mews Boston,2024-01-27T13:00:00.000+00:00,busbar,,N Current (RMS),A,81.6
900405,Hall Mews Boston,2024-01-27T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,244.4
900405,Hall Mews Boston,2024-01-27T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,227.6
900405,Hall Mews Boston,2024-01-27T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,205.4
900405,Hall Mews Boston,2024-01-27T12:50:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.71
900405,Hall Mews Boston,2024-01-27T12:50:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.11
900405,Hall Mews Boston,2024-01-27T12:50:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.88
900405,Hall Mews Boston,2024-01-27T12:50:00.000+00:00,feeder,0003,L3 Active Power,kW,4.64
900405,Hall Mews Boston,2024-01-27T12:50:00.000+00:00,feeder,0003,L2 Active Power,kW,9.33
900405,Hall Mews Boston,2024-01-27T12:50:00.000+00:00,feeder,0003,L1 Active Power,kW,9.42
900405,Hall Mews Boston,2024-01-27T12:50:00.000+00:00,feeder,0003,N Current (RMS),A,27.3
900405,Hall Mews Boston,2024-01-27T12:50:00.000+00:00,feeder,0003,L3 Current (RMS),A,23.2
900405,Hall Mews Boston,2024-01-27T12:50:00.000+00:00,feeder,0003,L2 Current (RMS),A,40.9
900405,Hall Mews Boston,2024-01-27T12:50:00.000+00:00,feeder,0003,L1 Current (RMS),A,40.8
900405,Hall Mews Boston,2024-01-27T12:50:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.56
900405,Hall Mews Boston,2024-01-27T12:50:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.16
900405,Hall Mews Boston,2024-01-27T12:50:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-0.12
900405,Hall Mews Boston,2024-01-27T12:50:00.000+00:00,feeder,0002,L3 Active Power,kW,53.66
900405,Hall Mews Boston,2024-01-27T12:50:00.000+00:00,feeder,0002,L2 Active Power,kW,44.02
900405,Hall Mews Boston,2024-01-27T12:50:00.000+00:00,feeder,0002,L1 Active Power,kW,36.34
900405,Hall Mews Boston,2024-01-27T12:50:00.000+00:00,feeder,0002,N Current (RMS),A,78.0
900405,Hall Mews Boston,2024-01-27T12:50:00.000+00:00,feeder,0002,L3 Current (RMS),A,225.9
900405,Hall Mews Boston,2024-01-27T12:50:00.000+00:00,feeder,0002,L2 Current (RMS),A,187.2
900405,Hall Mews Boston,2024-01-27T12:50:00.000+00:00,feeder,0002,L1 Current (RMS),A,153.1
900405,Hall Mews Boston,2024-01-27T12:50:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.1
900405,Hall Mews Boston,2024-01-27T12:50:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.1
900405,Hall Mews Boston,2024-01-27T12:50:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.1
900405,Hall Mews Boston,2024-01-27T12:50:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.41
900405,Hall Mews Boston,2024-01-27T12:50:00.000+00:00,feeder,0001,L2 Active Power,kW,0.42
900405,Hall Mews Boston,2024-01-27T12:50:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.03
900405,Hall Mews Boston,2024-01-27T12:50:00.000+00:00,feeder,0001,N Current (RMS),A,5.6
900405,Hall Mews Boston,2024-01-27T12:50:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.9
900405,Hall Mews Boston,2024-01-27T12:50:00.000+00:00,feeder,0001,L2 Current (RMS),A,2.0
900405,Hall Mews Boston,2024-01-27T12:50:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.7
900405,Hall Mews Boston,2024-01-27T12:50:00.000+00:00,transformer,,Temperature,C,18.1
900405,Hall Mews Boston,2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
900405,Hall Mews Boston,2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
900405,Hall Mews Boston,2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
900405,Hall Mews Boston,2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.49
900405,Hall Mews Boston,2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
900405,Hall Mews Boston,2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
900405,Hall Mews Boston,2024-01-27T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
900405,Hall Mews Boston,2024-01-27T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
900405,Hall Mews Boston,2024-01-27T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
900405,Hall Mews Boston,2024-01-27T12:50:00.000+00:00,busbar,,L3 Active Power,kW,57.89
900405,Hall Mews Boston,2024-01-27T12:50:00.000+00:00,busbar,,L2 Active Power,kW,53.77
900405,Hall Mews Boston,2024-01-27T12:50:00.000+00:00,busbar,,L1 Active Power,kW,45.72
900405,Hall Mews Boston,2024-01-27T12:50:00.000+00:00,busbar,,N Current (RMS),A,81.3
900405,Hall Mews Boston,2024-01-27T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,243.7
900405,Hall Mews Boston,2024-01-27T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,228.5
900405,Hall Mews Boston,2024-01-27T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,192.8
900405,Hall Mews Boston,2024-01-27T12:40:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.84
900405,Hall Mews Boston,2024-01-27T12:40:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.08
900405,Hall Mews Boston,2024-01-27T12:40:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.12
900405,Hall Mews Boston,2024-01-27T12:40:00.000+00:00,feeder,0003,L3 Active Power,kW,2.2
900405,Hall Mews Boston,2024-01-27T12:40:00.000+00:00,feeder,0003,L2 Active Power,kW,12.72
900405,Hall Mews Boston,2024-01-27T12:40:00.000+00:00,feeder,0003,L1 Active Power,kW,8.79
900405,Hall Mews Boston,2024-01-27T12:40:00.000+00:00,feeder,0003,N Current (RMS),A,42.1
900405,Hall Mews Boston,2024-01-27T12:40:00.000+00:00,feeder,0003,L3 Current (RMS),A,12.6
900405,Hall Mews Boston,2024-01-27T12:40:00.000+00:00,feeder,0003,L2 Current (RMS),A,54.2
900405,Hall Mews Boston,2024-01-27T12:40:00.000+00:00,feeder,0003,L1 Current (RMS),A,39.0
900405,Hall Mews Boston,2024-01-27T12:40:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.88
900405,Hall Mews Boston,2024-01-27T12:40:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.44
900405,Hall Mews Boston,2024-01-27T12:40:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,0.54
900405,Hall Mews Boston,2024-01-27T12:40:00.000+00:00,feeder,0002,L3 Active Power,kW,44.06
900405,Hall Mews Boston,2024-01-27T12:40:00.000+00:00,feeder,0002,L2 Active Power,kW,39.74
900405,Hall Mews Boston,2024-01-27T12:40:00.000+00:00,feeder,0002,L1 Active Power,kW,39.03
