Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
900405,Hall Mews Boston,2024-01-27T12:40:00.000+00:00,feeder,0002,N Current (RMS),A,61.5
900405,Hall Mews Boston,2024-01-27T12:40:00.000+00:00,feeder,0002,L3 Current (RMS),A,186.9
900405,Hall Mews Boston,2024-01-27T12:40:00.000+00:00,feeder,0002,L2 Current (RMS),A,169.0
900405,Hall Mews Boston,2024-01-27T12:40:00.000+00:00,feeder,0002,L1 Current (RMS),A,164.7
900405,Hall Mews Boston,2024-01-27T12:40:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.18
900405,Hall Mews Boston,2024-01-27T12:40:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,0.03
900405,Hall Mews Boston,2024-01-27T12:40:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.05
900405,Hall Mews Boston,2024-01-27T12:40:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.34
900405,Hall Mews Boston,2024-01-27T12:40:00.000+00:00,feeder,0001,L2 Active Power,kW,0.34
900405,Hall Mews Boston,2024-01-27T12:40:00.000+00:00,feeder,0001,L1 Active Power,kW,0.0
900405,Hall Mews Boston,2024-01-27T12:40:00.000+00:00,feeder,0001,N Current (RMS),A,8.7
900405,Hall Mews Boston,2024-01-27T12:40:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.8
900405,Hall Mews Boston,2024-01-27T12:40:00.000+00:00,feeder,0001,L2 Current (RMS),A,1.7
900405,Hall Mews Boston,2024-01-27T12:40:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.6
900405,Hall Mews Boston,2024-01-27T12:40:00.000+00:00,transformer,,Temperature,C,18.0
900405,Hall Mews Boston,2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
900405,Hall Mews Boston,2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
900405,Hall Mews Boston,2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
900405,Hall Mews Boston,2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
900405,Hall Mews Boston,2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
900405,Hall Mews Boston,2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
900405,Hall Mews Boston,2024-01-27T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
900405,Hall Mews Boston,2024-01-27T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
900405,Hall Mews Boston,2024-01-27T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
900405,Hall Mews Boston,2024-01-27T12:40:00.000+00:00,busbar,,L3 Active Power,kW,45.92
900405,Hall Mews Boston,2024-01-27T12:40:00.000+00:00,busbar,,L2 Active Power,kW,52.81
900405,Hall Mews Boston,2024-01-27T12:40:00.000+00:00,busbar,,L1 Active Power,kW,47.83
900405,Hall Mews Boston,2024-01-27T12:40:00.000+00:00,busbar,,N Current (RMS),A,83.7
900405,Hall Mews Boston,2024-01-27T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,194.9
900405,Hall Mews Boston,2024-01-27T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,223.8
900405,Hall Mews Boston,2024-01-27T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,202.0
900405,Hall Mews Boston,2024-01-27T12:30:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.7
900405,Hall Mews Boston,2024-01-27T12:30:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.14
900405,Hall Mews Boston,2024-01-27T12:30:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.02
900405,Hall Mews Boston,2024-01-27T12:30:00.000+00:00,feeder,0003,L3 Active Power,kW,1.92
900405,Hall Mews Boston,2024-01-27T12:30:00.000+00:00,feeder,0003,L2 Active Power,kW,11.44
900405,Hall Mews Boston,2024-01-27T12:30:00.000+00:00,feeder,0003,L1 Active Power,kW,9.52
900405,Hall Mews Boston,2024-01-27T12:30:00.000+00:00,feeder,0003,N Current (RMS),A,39.6
900405,Hall Mews Boston,2024-01-27T12:30:00.000+00:00,feeder,0003,L3 Current (RMS),A,11.7
900405,Hall Mews Boston,2024-01-27T12:30:00.000+00:00,feeder,0003,L2 Current (RMS),A,49.8
900405,Hall Mews Boston,2024-01-27T12:30:00.000+00:00,feeder,0003,L1 Current (RMS),A,40.8
900405,Hall Mews Boston,2024-01-27T12:30:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.7
900405,Hall Mews Boston,2024-01-27T12:30:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.06
900405,Hall Mews Boston,2024-01-27T12:30:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,1.25
900405,Hall Mews Boston,2024-01-27T12:30:00.000+00:00,feeder,0002,L3 Active Power,kW,46.95
900405,Hall Mews Boston,2024-01-27T12:30:00.000+00:00,feeder,0002,L2 Active Power,kW,39.03
900405,Hall Mews Boston,2024-01-27T12:30:00.000+00:00,feeder,0002,L1 Active Power,kW,38.2
900405,Hall Mews Boston,2024-01-27T12:30:00.000+00:00,feeder,0002,N Current (RMS),A,64.0
900405,Hall Mews Boston,2024-01-27T12:30:00.000+00:00,feeder,0002,L3 Current (RMS),A,197.3
900405,Hall Mews Boston,2024-01-27T12:30:00.000+00:00,feeder,0002,L2 Current (RMS),A,166.3
900405,Hall Mews Boston,2024-01-27T12:30:00.000+00:00,feeder,0002,L1 Current (RMS),A,161.3
900405,Hall Mews Boston,2024-01-27T12:30:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.15
900405,Hall Mews Boston,2024-01-27T12:30:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.07
900405,Hall Mews Boston,2024-01-27T12:30:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.07
900405,Hall Mews Boston,2024-01-27T12:30:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.37
900405,Hall Mews Boston,2024-01-27T12:30:00.000+00:00,feeder,0001,L2 Active Power,kW,0.35
900405,Hall Mews Boston,2024-01-27T12:30:00.000+00:00,feeder,0001,L1 Active Power,kW,0.0
900405,Hall Mews Boston,2024-01-27T12:30:00.000+00:00,feeder,0001,N Current (RMS),A,8.2
900405,Hall Mews Boston,2024-01-27T12:30:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.8
900405,Hall Mews Boston,2024-01-27T12:30:00.000+00:00,feeder,0001,L2 Current (RMS),A,1.8
900405,Hall Mews Boston,2024-01-27T12:30:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.6
900405,Hall Mews Boston,2024-01-27T12:30:00.000+00:00,transformer,,Temperature,C,17.8
900405,Hall Mews Boston,2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
900405,Hall Mews Boston,2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
900405,Hall Mews Boston,2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
900405,Hall Mews Boston,2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
900405,Hall Mews Boston,2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
900405,Hall Mews Boston,2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
900405,Hall Mews Boston,2024-01-27T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
900405,Hall Mews Boston,2024-01-27T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
900405,Hall Mews Boston,2024-01-27T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
900405,Hall Mews Boston,2024-01-27T12:30:00.000+00:00,busbar,,L3 Active Power,kW,48.5
900405,Hall Mews Boston,2024-01-27T12:30:00.000+00:00,busbar,,L2 Active Power,kW,50.81
900405,Hall Mews Boston,2024-01-27T12:30:00.000+00:00,busbar,,L1 Active Power,kW,47.72
900405,Hall Mews Boston,2024-01-27T12:30:00.000+00:00,busbar,,N Current (RMS),A,82.3
900405,Hall Mews Boston,2024-01-27T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,204.4
900405,Hall Mews Boston,2024-01-27T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,216.7
900405,Hall Mews Boston,2024-01-27T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,201.3
900405,Hall Mews Boston,2024-01-27T12:20:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.59
900405,Hall Mews Boston,2024-01-27T12:20:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.29
900405,Hall Mews Boston,2024-01-27T12:20:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.99
900405,Hall Mews Boston,2024-01-27T12:20:00.000+00:00,feeder,0003,L3 Active Power,kW,2.62
900405,Hall Mews Boston,2024-01-27T12:20:00.000+00:00,feeder,0003,L2 Active Power,kW,8.42
900405,Hall Mews Boston,2024-01-27T12:20:00.000+00:00,feeder,0003,L1 Active Power,kW,7.77
900405,Hall Mews Boston,2024-01-27T12:20:00.000+00:00,feeder,0003,N Current (RMS),A,35.7
900405,Hall Mews Boston,2024-01-27T12:20:00.000+00:00,feeder,0003,L3 Current (RMS),A,13.9
900405,Hall Mews Boston,2024-01-27T12:20:00.000+00:00,feeder,0003,L2 Current (RMS),A,41.0
900405,Hall Mews Boston,2024-01-27T12:20:00.000+00:00,feeder,0003,L1 Current (RMS),A,34.5
900405,Hall Mews Boston,2024-01-27T12:20:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.23
900405,Hall Mews Boston,2024-01-27T12:20:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.63
900405,Hall Mews Boston,2024-01-27T12:20:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,0.85
900405,Hall Mews Boston,2024-01-27T12:20:00.000+00:00,feeder,0002,L3 Active Power,kW,50.68
900405,Hall Mews Boston,2024-01-27T12:20:00.000+00:00,feeder,0002,L2 Active Power,kW,36.51
900405,Hall Mews Boston,2024-01-27T12:20:00.000+00:00,feeder,0002,L1 Active Power,kW,37.23
900405,Hall Mews Boston,2024-01-27T12:20:00.000+00:00,feeder,0002,N Current (RMS),A,66.5
900405,Hall Mews Boston,2024-01-27T12:20:00.000+00:00,feeder,0002,L3 Current (RMS),A,212.4
900405,Hall Mews Boston,2024-01-27T12:20:00.000+00:00,feeder,0002,L2 Current (RMS),A,155.3
900405,Hall Mews Boston,2024-01-27T12:20:00.000+00:00,feeder,0002,L1 Current (RMS),A,157.3
900405,Hall Mews Boston,2024-01-27T12:20:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.11
900405,Hall Mews Boston,2024-01-27T12:20:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.03
900405,Hall Mews Boston,2024-01-27T12:20:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.09
900405,Hall Mews Boston,2024-01-27T12:20:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.43
900405,Hall Mews Boston,2024-01-27T12:20:00.000+00:00,feeder,0001,L2 Active Power,kW,0.42
900405,Hall Mews Boston,2024-01-27T12:20:00.000+00:00,feeder,0001,L1 Active Power,kW,0.0
900405,Hall Mews Boston,2024-01-27T12:20:00.000+00:00,feeder,0001,N Current (RMS),A,6.6
900405,Hall Mews Boston,2024-01-27T12:20:00.000+00:00,feeder,0001,L3 Current (RMS),A,2.0
900405,Hall Mews Boston,2024-01-27T12:20:00.000+00:00,feeder,0001,L2 Current (RMS),A,2.0
900405,Hall Mews Boston,2024-01-27T12:20:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.6
900405,Hall Mews Boston,2024-01-27T12:20:00.000+00:00,transformer,,Temperature,C,17.7
900405,Hall Mews Boston,2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
900405,Hall Mews Boston,2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
900405,Hall Mews Boston,2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
900405,Hall Mews Boston,2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
900405,Hall Mews Boston,2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
900405,Hall Mews Boston,2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
900405,Hall Mews Boston,2024-01-27T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
900405,Hall Mews Boston,2024-01-27T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
900405,Hall Mews Boston,2024-01-27T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
900405,Hall Mews Boston,2024-01-27T12:20:00.000+00:00,busbar,,L3 Active Power,kW,52.88
900405,Hall Mews Boston,2024-01-27T12:20:00.000+00:00,busbar,,L2 Active Power,kW,45.36
900405,Hall Mews Boston,2024-01-27T12:20:00.000+00:00,busbar,,L1 Active Power,kW,44.99
900405,Hall Mews Boston,2024-01-27T12:20:00.000+00:00,busbar,,N Current (RMS),A,75.6
900405,Hall Mews Boston,2024-01-27T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,222.2
900405,Hall Mews Boston,2024-01-27T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,193.9
900405,Hall Mews Boston,2024-01-27T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,189.7
900405,Hall Mews Boston,2024-01-27T12:10:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.37
900405,Hall Mews Boston,2024-01-27T12:10:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.2
900405,Hall Mews Boston,2024-01-27T12:10:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.42
900405,Hall Mews Boston,2024-01-27T12:10:00.000+00:00,feeder,0003,L3 Active Power,kW,13.16
900405,Hall Mews Boston,2024-01-27T12:10:00.000+00:00,feeder,0003,L2 Active Power,kW,10.26
900405,Hall Mews Boston,2024-01-27T12:10:00.000+00:00,feeder,0003,L1 Active Power,kW,8.75
900405,Hall Mews Boston,2024-01-27T12:10:00.000+00:00,feeder,0003,N Current (RMS),A,33.0
900405,Hall Mews Boston,2024-01-27T12:10:00.000+00:00,feeder,0003,L3 Current (RMS),A,56.3
900405,Hall Mews Boston,2024-01-27T12:10:00.000+00:00,feeder,0003,L2 Current (RMS),A,45.8
900405,Hall Mews Boston,2024-01-27T12:10:00.000+00:00,feeder,0003,L1 Current (RMS),A,41.5
900405,Hall Mews Boston,2024-01-27T12:10:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.79
900405,Hall Mews Boston,2024-01-27T12:10:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,0.06
900405,Hall Mews Boston,2024-01-27T12:10:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,1.07
900405,Hall Mews Boston,2024-01-27T12:10:00.000+00:00,feeder,0002,L3 Active Power,kW,50.48
900405,Hall Mews Boston,2024-01-27T12:10:00.000+00:00,feeder,0002,L2 Active Power,kW,40.64
900405,Hall Mews Boston,2024-01-27T12:10:00.000+00:00,feeder,0002,L1 Active Power,kW,38.04
900405,Hall Mews Boston,2024-01-27T12:10:00.000+00:00,feeder,0002,N Current (RMS),A,66.3
900405,Hall Mews Boston,2024-01-27T12:10:00.000+00:00,feeder,0002,L3 Current (RMS),A,213.1
900405,Hall Mews Boston,2024-01-27T12:10:00.000+00:00,feeder,0002,L2 Current (RMS),A,172.3
900405,Hall Mews Boston,2024-01-27T12:10:00.000+00:00,feeder,0002,L1 Current (RMS),A,160.6
900405,Hall Mews Boston,2024-01-27T12:10:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.11
900405,Hall Mews Boston,2024-01-27T12:10:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.07
900405,Hall Mews Boston,2024-01-27T12:10:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.11
900405,Hall Mews Boston,2024-01-27T12:10:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.39
900405,Hall Mews Boston,2024-01-27T12:10:00.000+00:00,feeder,0001,L2 Active Power,kW,0.45
900405,Hall Mews Boston,2024-01-27T12:10:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.01
900405,Hall Mews Boston,2024-01-27T12:10:00.000+00:00,feeder,0001,N Current (RMS),A,6.1
900405,Hall Mews Boston,2024-01-27T12:10:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.8
900405,Hall Mews Boston,2024-01-27T12:10:00.000+00:00,feeder,0001,L2 Current (RMS),A,2.1
900405,Hall Mews Boston,2024-01-27T12:10:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.7
900405,Hall Mews Boston,2024-01-27T12:10:00.000+00:00,transformer,,Temperature,C,17.6
900405,Hall Mews Boston,2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
900405,Hall Mews Boston,2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
900405,Hall Mews Boston,2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
900405,Hall Mews Boston,2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
900405,Hall Mews Boston,2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
900405,Hall Mews Boston,2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
900405,Hall Mews Boston,2024-01-27T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
900405,Hall Mews Boston,2024-01-27T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
900405,Hall Mews Boston,2024-01-27T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
900405,Hall Mews Boston,2024-01-27T12:10:00.000+00:00,busbar,,L3 Active Power,kW,63.25
900405,Hall Mews Boston,2024-01-27T12:10:00.000+00:00,busbar,,L2 Active Power,kW,51.35
900405,Hall Mews Boston,2024-01-27T12:10:00.000+00:00,busbar,,L1 Active Power,kW,46.77
900405,Hall Mews Boston,2024-01-27T12:10:00.000+00:00,busbar,,N Current (RMS),A,88.8
900405,Hall Mews Boston,2024-01-27T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,266.7
900405,Hall Mews Boston,2024-01-27T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,217.6
900405,Hall Mews Boston,2024-01-27T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,198.4
900405,Hall Mews Boston,2024-01-27T12:00:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.88
900405,Hall Mews Boston,2024-01-27T12:00:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.97
900405,Hall Mews Boston,2024-01-27T12:00:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.65
900405,Hall Mews Boston,2024-01-27T12:00:00.000+00:00,feeder,0003,L3 Active Power,kW,7.69
900405,Hall Mews Boston,2024-01-27T12:00:00.000+00:00,feeder,0003,L2 Active Power,kW,11.99
900405,Hall Mews Boston,2024-01-27T12:00:00.000+00:00,feeder,0003,L1 Active Power,kW,4.89
900405,Hall Mews Boston,2024-01-27T12:00:00.000+00:00,feeder,0003,N Current (RMS),A,40.3
900405,Hall Mews Boston,2024-01-27T12:00:00.000+00:00,feeder,0003,L3 Current (RMS),A,39.4
900405,Hall Mews Boston,2024-01-27T12:00:00.000+00:00,feeder,0003,L2 Current (RMS),A,52.3
900405,Hall Mews Boston,2024-01-27T12:00:00.000+00:00,feeder,0003,L1 Current (RMS),A,21.7
900405,Hall Mews Boston,2024-01-27T12:00:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.7
900405,Hall Mews Boston,2024-01-27T12:00:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,0.74
900405,Hall Mews Boston,2024-01-27T12:00:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,1.09
900405,Hall Mews Boston,2024-01-27T12:00:00.000+00:00,feeder,0002,L3 Active Power,kW,45.97
900405,Hall Mews Boston,2024-01-27T12:00:00.000+00:00,feeder,0002,L2 Active Power,kW,39.61
900405,Hall Mews Boston,2024-01-27T12:00:00.000+00:00,feeder,0002,L1 Active Power,kW,33.75
900405,Hall Mews Boston,2024-01-27T12:00:00.000+00:00,feeder,0002,N Current (RMS),A,76.0
900405,Hall Mews Boston,2024-01-27T12:00:00.000+00:00,feeder,0002,L3 Current (RMS),A,194.3
900405,Hall Mews Boston,2024-01-27T12:00:00.000+00:00,feeder,0002,L2 Current (RMS),A,172.5
900405,Hall Mews Boston,2024-01-27T12:00:00.000+00:00,feeder,0002,L1 Current (RMS),A,143.1
900405,Hall Mews Boston,2024-01-27T12:00:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.1
900405,Hall Mews Boston,2024-01-27T12:00:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.16
900405,Hall Mews Boston,2024-01-27T12:00:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.09
900405,Hall Mews Boston,2024-01-27T12:00:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.32
900405,Hall Mews Boston,2024-01-27T12:00:00.000+00:00,feeder,0001,L2 Active Power,kW,0.45
900405,Hall Mews Boston,2024-01-27T12:00:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.04
900405,Hall Mews Boston,2024-01-27T12:00:00.000+00:00,feeder,0001,N Current (RMS),A,7.3
900405,Hall Mews Boston,2024-01-27T12:00:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.6
900405,Hall Mews Boston,2024-01-27T12:00:00.000+00:00,feeder,0001,L2 Current (RMS),A,3.2
900405,Hall Mews Boston,2024-01-27T12:00:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.7
900405,Hall Mews Boston,2024-01-27T12:00:00.000+00:00,transformer,,Temperature,C,17.4
900405,Hall Mews Boston,2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
900405,Hall Mews Boston,2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
900405,Hall Mews Boston,2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
900405,Hall Mews Boston,2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.27
900405,Hall Mews Boston,2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
900405,Hall Mews Boston,2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
900405,Hall Mews Boston,2024-01-27T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
900405,Hall Mews Boston,2024-01-27T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
900405,Hall Mews Boston,2024-01-27T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
900405,Hall Mews Boston,2024-01-27T12:00:00.000+00:00,busbar,,L3 Active Power,kW,53.33
900405,Hall Mews Boston,2024-01-27T12:00:00.000+00:00,busbar,,L2 Active Power,kW,52.05
900405,Hall Mews Boston,2024-01-27T12:00:00.000+00:00,busbar,,L1 Active Power,kW,38.6
900405,Hall Mews Boston,2024-01-27T12:00:00.000+00:00,busbar,,N Current (RMS),A,105.9
900405,Hall Mews Boston,2024-01-27T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,227.4
900405,Hall Mews Boston,2024-01-27T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,224.1
900405,Hall Mews Boston,2024-01-27T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.6
900405,Hall Mews Boston,2024-01-27T11:50:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-1.25
900405,Hall Mews Boston,2024-01-27T11:50:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.32
900405,Hall Mews Boston,2024-01-27T11:50:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.98
900405,Hall Mews Boston,2024-01-27T11:50:00.000+00:00,feeder,0003,L3 Active Power,kW,1.91
900405,Hall Mews Boston,2024-01-27T11:50:00.000+00:00,feeder,0003,L2 Active Power,kW,9.75
900405,Hall Mews Boston,2024-01-27T11:50:00.000+00:00,feeder,0003,L1 Active Power,kW,5.93
900405,Hall Mews Boston,2024-01-27T11:50:00.000+00:00,feeder,0003,N Current (RMS),A,32.8
900405,Hall Mews Boston,2024-01-27T11:50:00.000+00:00,feeder,0003,L3 Current (RMS),A,11.8
900405,Hall Mews Boston,2024-01-27T11:50:00.000+00:00,feeder,0003,L2 Current (RMS),A,43.2
900405,Hall Mews Boston,2024-01-27T11:50:00.000+00:00,feeder,0003,L1 Current (RMS),A,25.7
900405,Hall Mews Boston,2024-01-27T11:50:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-0.9
900405,Hall Mews Boston,2024-01-27T11:50:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,0.11
900405,Hall Mews Boston,2024-01-27T11:50:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,0.59
900405,Hall Mews Boston,2024-01-27T11:50:00.000+00:00,feeder,0002,L3 Active Power,kW,43.59
900405,Hall Mews Boston,2024-01-27T11:50:00.000+00:00,feeder,0002,L2 Active Power,kW,52.28
900405,Hall Mews Boston,2024-01-27T11:50:00.000+00:00,feeder,0002,L1 Active Power,kW,32.36
900405,Hall Mews Boston,2024-01-27T11:50:00.000+00:00,feeder,0002,N Current (RMS),A,83.6
900405,Hall Mews Boston,2024-01-27T11:50:00.000+00:00,feeder,0002,L3 Current (RMS),A,183.4
900405,Hall Mews Boston,2024-01-27T11:50:00.000+00:00,feeder,0002,L2 Current (RMS),A,220.8
900405,Hall Mews Boston,2024-01-27T11:50:00.000+00:00,feeder,0002,L1 Current (RMS),A,137.4
900405,Hall Mews Boston,2024-01-27T11:50:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.14
900405,Hall Mews Boston,2024-01-27T11:50:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.05
900405,Hall Mews Boston,2024-01-27T11:50:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.03
900405,Hall Mews Boston,2024-01-27T11:50:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.22
900405,Hall Mews Boston,2024-01-27T11:50:00.000+00:00,feeder,0001,L2 Active Power,kW,0.92
900405,Hall Mews Boston,2024-01-27T11:50:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.05
900405,Hall Mews Boston,2024-01-27T11:50:00.000+00:00,feeder,0001,N Current (RMS),A,10.5
900405,Hall Mews Boston,2024-01-27T11:50:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.3
900405,Hall Mews Boston,2024-01-27T11:50:00.000+00:00,feeder,0001,L2 Current (RMS),A,6.3
900405,Hall Mews Boston,2024-01-27T11:50:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.6
900405,Hall Mews Boston,2024-01-27T11:50:00.000+00:00,transformer,,Temperature,C,17.3
900405,Hall Mews Boston,2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
900405,Hall Mews Boston,2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
900405,Hall Mews Boston,2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
900405,Hall Mews Boston,2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.03
900405,Hall Mews Boston,2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
900405,Hall Mews Boston,2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
900405,Hall Mews Boston,2024-01-27T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
900405,Hall Mews Boston,2024-01-27T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
900405,Hall Mews Boston,2024-01-27T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
900405,Hall Mews Boston,2024-01-27T11:50:00.000+00:00,busbar,,L3 Active Power,kW,45.27
900405,Hall Mews Boston,2024-01-27T11:50:00.000+00:00,busbar,,L2 Active Power,kW,62.95
900405,Hall Mews Boston,2024-01-27T11:50:00.000+00:00,busbar,,L1 Active Power,kW,38.24
900405,Hall Mews Boston,2024-01-27T11:50:00.000+00:00,busbar,,N Current (RMS),A,117.0
900405,Hall Mews Boston,2024-01-27T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,191.2
900405,Hall Mews Boston,2024-01-27T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,266.2
900405,Hall Mews Boston,2024-01-27T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.2
900405,Hall Mews Boston,2024-01-27T11:40:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.74
900405,Hall Mews Boston,2024-01-27T11:40:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.24
900405,Hall Mews Boston,2024-01-27T11:40:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.73
900405,Hall Mews Boston,2024-01-27T11:40:00.000+00:00,feeder,0003,L3 Active Power,kW,1.96
900405,Hall Mews Boston,2024-01-27T11:40:00.000+00:00,feeder,0003,L2 Active Power,kW,9.62
900405,Hall Mews Boston,2024-01-27T11:40:00.000+00:00,feeder,0003,L1 Active Power,kW,8.52
900405,Hall Mews Boston,2024-01-27T11:40:00.000+00:00,feeder,0003,N Current (RMS),A,33.9
900405,Hall Mews Boston,2024-01-27T11:40:00.000+00:00,feeder,0003,L3 Current (RMS),A,11.0
900405,Hall Mews Boston,2024-01-27T11:40:00.000+00:00,feeder,0003,L2 Current (RMS),A,42.5
900405,Hall Mews Boston,2024-01-27T11:40:00.000+00:00,feeder,0003,L1 Current (RMS),A,36.6
900405,Hall Mews Boston,2024-01-27T11:40:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-0.19
900405,Hall Mews Boston,2024-01-27T11:40:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,0.72
900405,Hall Mews Boston,2024-01-27T11:40:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,0.86
900405,Hall Mews Boston,2024-01-27T11:40:00.000+00:00,feeder,0002,L3 Active Power,kW,44.28
900405,Hall Mews Boston,2024-01-27T11:40:00.000+00:00,feeder,0002,L2 Active Power,kW,56.14
900405,Hall Mews Boston,2024-01-27T11:40:00.000+00:00,feeder,0002,L1 Active Power,kW,34.53
900405,Hall Mews Boston,2024-01-27T11:40:00.000+00:00,feeder,0002,N Current (RMS),A,89.6
900405,Hall Mews Boston,2024-01-27T11:40:00.000+00:00,feeder,0002,L3 Current (RMS),A,187.1
900405,Hall Mews Boston,2024-01-27T11:40:00.000+00:00,feeder,0002,L2 Current (RMS),A,237.8
900405,Hall Mews Boston,2024-01-27T11:40:00.000+00:00,feeder,0002,L1 Current (RMS),A,147.0
900405,Hall Mews Boston,2024-01-27T11:40:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.18
900405,Hall Mews Boston,2024-01-27T11:40:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.04
900405,Hall Mews Boston,2024-01-27T11:40:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.02
900405,Hall Mews Boston,2024-01-27T11:40:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.21
900405,Hall Mews Boston,2024-01-27T11:40:00.000+00:00,feeder,0001,L2 Active Power,kW,0.21
900405,Hall Mews Boston,2024-01-27T11:40:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.05
900405,Hall Mews Boston,2024-01-27T11:40:00.000+00:00,feeder,0001,N Current (RMS),A,10.2
900405,Hall Mews Boston,2024-01-27T11:40:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.3
900405,Hall Mews Boston,2024-01-27T11:40:00.000+00:00,feeder,0001,L2 Current (RMS),A,1.3
900405,Hall Mews Boston,2024-01-27T11:40:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.6
900405,Hall Mews Boston,2024-01-27T11:40:00.000+00:00,transformer,,Temperature,C,17.2
900405,Hall Mews Boston,2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
900405,Hall Mews Boston,2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
900405,Hall Mews Boston,2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
900405,Hall Mews Boston,2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.99
900405,Hall Mews Boston,2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
900405,Hall Mews Boston,2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
900405,Hall Mews Boston,2024-01-27T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
900405,Hall Mews Boston,2024-01-27T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
900405,Hall Mews Boston,2024-01-27T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
900405,Hall Mews Boston,2024-01-27T11:40:00.000+00:00,busbar,,L3 Active Power,kW,46.04
900405,Hall Mews Boston,2024-01-27T11:40:00.000+00:00,busbar,,L2 Active Power,kW,65.98
900405,Hall Mews Boston,2024-01-27T11:40:00.000+00:00,busbar,,L1 Active Power,kW,43.0
900405,Hall Mews Boston,2024-01-27T11:40:00.000+00:00,busbar,,N Current (RMS),A,117.9
900405,Hall Mews Boston,2024-01-27T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,195.0
900405,Hall Mews Boston,2024-01-27T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,280.0
900405,Hall Mews Boston,2024-01-27T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.7
900405,Hall Mews Boston,2024-01-27T11:30:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.19
900405,Hall Mews Boston,2024-01-27T11:30:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.99
900405,Hall Mews Boston,2024-01-27T11:30:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.6
900405,Hall Mews Boston,2024-01-27T11:30:00.000+00:00,feeder,0003,L3 Active Power,kW,3.59
900405,Hall Mews Boston,2024-01-27T11:30:00.000+00:00,feeder,0003,L2 Active Power,kW,9.28
900405,Hall Mews Boston,2024-01-27T11:30:00.000+00:00,feeder,0003,L1 Active Power,kW,7.57
900405,Hall Mews Boston,2024-01-27T11:30:00.000+00:00,feeder,0003,N Current (RMS),A,28.8
900405,Hall Mews Boston,2024-01-27T11:30:00.000+00:00,feeder,0003,L3 Current (RMS),A,18.7
900405,Hall Mews Boston,2024-01-27T11:30:00.000+00:00,feeder,0003,L2 Current (RMS),A,42.8
900405,Hall Mews Boston,2024-01-27T11:30:00.000+00:00,feeder,0003,L1 Current (RMS),A,32.9
900405,Hall Mews Boston,2024-01-27T11:30:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-0.1
900405,Hall Mews Boston,2024-01-27T11:30:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,0.47
900405,Hall Mews Boston,2024-01-27T11:30:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,0.09
900405,Hall Mews Boston,2024-01-27T11:30:00.000+00:00,feeder,0002,L3 Active Power,kW,43.11
900405,Hall Mews Boston,2024-01-27T11:30:00.000+00:00,feeder,0002,L2 Active Power,kW,51.93
900405,Hall Mews Boston,2024-01-27T11:30:00.000+00:00,feeder,0002,L1 Active Power,kW,35.48
900405,Hall Mews Boston,2024-01-27T11:30:00.000+00:00,feeder,0002,N Current (RMS),A,75.5
900405,Hall Mews Boston,2024-01-27T11:30:00.000+00:00,feeder,0002,L3 Current (RMS),A,181.4
900405,Hall Mews Boston,2024-01-27T11:30:00.000+00:00,feeder,0002,L2 Current (RMS),A,220.3
900405,Hall Mews Boston,2024-01-27T11:30:00.000+00:00,feeder,0002,L1 Current (RMS),A,151.5
900405,Hall Mews Boston,2024-01-27T11:30:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.19
900405,Hall Mews Boston,2024-01-27T11:30:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,0.07
900405,Hall Mews Boston,2024-01-27T11:30:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.03
900405,Hall Mews Boston,2024-01-27T11:30:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.24
900405,Hall Mews Boston,2024-01-27T11:30:00.000+00:00,feeder,0001,L2 Active Power,kW,0.28
900405,Hall Mews Boston,2024-01-27T11:30:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.03
900405,Hall Mews Boston,2024-01-27T11:30:00.000+00:00,feeder,0001,N Current (RMS),A,9.6
900405,Hall Mews Boston,2024-01-27T11:30:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.5
900405,Hall Mews Boston,2024-01-27T11:30:00.000+00:00,feeder,0001,L2 Current (RMS),A,1.5
900405,Hall Mews Boston,2024-01-27T11:30:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.6
900405,Hall Mews Boston,2024-01-27T11:30:00.000+00:00,transformer,,Temperature,C,17.1
900405,Hall Mews Boston,2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
900405,Hall Mews Boston,2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
900405,Hall Mews Boston,2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
900405,Hall Mews Boston,2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
900405,Hall Mews Boston,2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
900405,Hall Mews Boston,2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
900405,Hall Mews Boston,2024-01-27T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
900405,Hall Mews Boston,2024-01-27T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
900405,Hall Mews Boston,2024-01-27T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
900405,Hall Mews Boston,2024-01-27T11:30:00.000+00:00,busbar,,L3 Active Power,kW,46.47
900405,Hall Mews Boston,2024-01-27T11:30:00.000+00:00,busbar,,L2 Active Power,kW,61.49
900405,Hall Mews Boston,2024-01-27T11:30:00.000+00:00,busbar,,L1 Active Power,kW,43.02
900405,Hall Mews Boston,2024-01-27T11:30:00.000+00:00,busbar,,N Current (RMS),A,101.5
900405,Hall Mews Boston,2024-01-27T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,196.3
900405,Hall Mews Boston,2024-01-27T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,261.8
900405,Hall Mews Boston,2024-01-27T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.2
900405,Hall Mews Boston,2024-01-27T11:20:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.13
900405,Hall Mews Boston,2024-01-27T11:20:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.5
900405,Hall Mews Boston,2024-01-27T11:20:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.53
900405,Hall Mews Boston,2024-01-27T11:20:00.000+00:00,feeder,0003,L3 Active Power,kW,6.64
900405,Hall Mews Boston,2024-01-27T11:20:00.000+00:00,feeder,0003,L2 Active Power,kW,12.16
900405,Hall Mews Boston,2024-01-27T11:20:00.000+00:00,feeder,0003,L1 Active Power,kW,7.92
900405,Hall Mews Boston,2024-01-27T11:20:00.000+00:00,feeder,0003,N Current (RMS),A,26.9
900405,Hall Mews Boston,2024-01-27T11:20:00.000+00:00,feeder,0003,L3 Current (RMS),A,29.1
900405,Hall Mews Boston,2024-01-27T11:20:00.000+00:00,feeder,0003,L2 Current (RMS),A,52.4
900405,Hall Mews Boston,2024-01-27T11:20:00.000+00:00,feeder,0003,L1 Current (RMS),A,34.4
900405,Hall Mews Boston,2024-01-27T11:20:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.1
900405,Hall Mews Boston,2024-01-27T11:20:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,0.4
900405,Hall Mews Boston,2024-01-27T11:20:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,0.32
900405,Hall Mews Boston,2024-01-27T11:20:00.000+00:00,feeder,0002,L3 Active Power,kW,44.27
900405,Hall Mews Boston,2024-01-27T11:20:00.000+00:00,feeder,0002,L2 Active Power,kW,55.7
900405,Hall Mews Boston,2024-01-27T11:20:00.000+00:00,feeder,0002,L1 Active Power,kW,45.67
900405,Hall Mews Boston,2024-01-27T11:20:00.000+00:00,feeder,0002,N Current (RMS),A,73.6
900405,Hall Mews Boston,2024-01-27T11:20:00.000+00:00,feeder,0002,L3 Current (RMS),A,187.1
900405,Hall Mews Boston,2024-01-27T11:20:00.000+00:00,feeder,0002,L2 Current (RMS),A,236.1
900405,Hall Mews Boston,2024-01-27T11:20:00.000+00:00,feeder,0002,L1 Current (RMS),A,195.1
900405,Hall Mews Boston,2024-01-27T11:20:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.27
900405,Hall Mews Boston,2024-01-27T11:20:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,0.08
900405,Hall Mews Boston,2024-01-27T11:20:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.02
900405,Hall Mews Boston,2024-01-27T11:20:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.26
900405,Hall Mews Boston,2024-01-27T11:20:00.000+00:00,feeder,0001,L2 Active Power,kW,0.77
900405,Hall Mews Boston,2024-01-27T11:20:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.01
900405,Hall Mews Boston,2024-01-27T11:20:00.000+00:00,feeder,0001,N Current (RMS),A,15.6
900405,Hall Mews Boston,2024-01-27T11:20:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.7
900405,Hall Mews Boston,2024-01-27T11:20:00.000+00:00,feeder,0001,L2 Current (RMS),A,5.9
900405,Hall Mews Boston,2024-01-27T11:20:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.6
900405,Hall Mews Boston,2024-01-27T11:20:00.000+00:00,transformer,,Temperature,C,17.0
900405,Hall Mews Boston,2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
900405,Hall Mews Boston,2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
900405,Hall Mews Boston,2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
900405,Hall Mews Boston,2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.71
900405,Hall Mews Boston,2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
900405,Hall Mews Boston,2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
900405,Hall Mews Boston,2024-01-27T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
900405,Hall Mews Boston,2024-01-27T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
900405,Hall Mews Boston,2024-01-27T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
900405,Hall Mews Boston,2024-01-27T11:20:00.000+00:00,busbar,,L3 Active Power,kW,50.65
900405,Hall Mews Boston,2024-01-27T11:20:00.000+00:00,busbar,,L2 Active Power,kW,68.63
900405,Hall Mews Boston,2024-01-27T11:20:00.000+00:00,busbar,,L1 Active Power,kW,53.59
900405,Hall Mews Boston,2024-01-27T11:20:00.000+00:00,busbar,,N Current (RMS),A,106.5
900405,Hall Mews Boston,2024-01-27T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,214.4
900405,Hall Mews Boston,2024-01-27T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,290.9
900405,Hall Mews Boston,2024-01-27T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,228.0
900405,Hall Mews Boston,2024-01-27T11:10:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.23
900405,Hall Mews Boston,2024-01-27T11:10:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.43
900405,Hall Mews Boston,2024-01-27T11:10:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.87
900405,Hall Mews Boston,2024-01-27T11:10:00.000+00:00,feeder,0003,L3 Active Power,kW,4.56
900405,Hall Mews Boston,2024-01-27T11:10:00.000+00:00,feeder,0003,L2 Active Power,kW,14.24
900405,Hall Mews Boston,2024-01-27T11:10:00.000+00:00,feeder,0003,L1 Active Power,kW,9.5
900405,Hall Mews Boston,2024-01-27T11:10:00.000+00:00,feeder,0003,N Current (RMS),A,40.0
900405,Hall Mews Boston,2024-01-27T11:10:00.000+00:00,feeder,0003,L3 Current (RMS),A,21.0
900405,Hall Mews Boston,2024-01-27T11:10:00.000+00:00,feeder,0003,L2 Current (RMS),A,62.1
900405,Hall Mews Boston,2024-01-27T11:10:00.000+00:00,feeder,0003,L1 Current (RMS),A,42.8
900405,Hall Mews Boston,2024-01-27T11:10:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.83
900405,Hall Mews Boston,2024-01-27T11:10:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-0.39
900405,Hall Mews Boston,2024-01-27T11:10:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,0.48
900405,Hall Mews Boston,2024-01-27T11:10:00.000+00:00,feeder,0002,L3 Active Power,kW,45.99
900405,Hall Mews Boston,2024-01-27T11:10:00.000+00:00,feeder,0002,L2 Active Power,kW,46.76
900405,Hall Mews Boston,2024-01-27T11:10:00.000+00:00,feeder,0002,L1 Active Power,kW,42.14
900405,Hall Mews Boston,2024-01-27T11:10:00.000+00:00,feeder,0002,N Current (RMS),A,69.4
900405,Hall Mews Boston,2024-01-27T11:10:00.000+00:00,feeder,0002,L3 Current (RMS),A,195.7
900405,Hall Mews Boston,2024-01-27T11:10:00.000+00:00,feeder,0002,L2 Current (RMS),A,199.3
900405,Hall Mews Boston,2024-01-27T11:10:00.000+00:00,feeder,0002,L1 Current (RMS),A,180.9
900405,Hall Mews Boston,2024-01-27T11:10:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.21
900405,Hall Mews Boston,2024-01-27T11:10:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,0.05
900405,Hall Mews Boston,2024-01-27T11:10:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.04
900405,Hall Mews Boston,2024-01-27T11:10:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.33
900405,Hall Mews Boston,2024-01-27T11:10:00.000+00:00,feeder,0001,L2 Active Power,kW,0.28
900405,Hall Mews Boston,2024-01-27T11:10:00.000+00:00,feeder,0001,L1 Active Power,kW,0.0
900405,Hall Mews Boston,2024-01-27T11:10:00.000+00:00,feeder,0001,N Current (RMS),A,10.4
900405,Hall Mews Boston,2024-01-27T11:10:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.8
900405,Hall Mews Boston,2024-01-27T11:10:00.000+00:00,feeder,0001,L2 Current (RMS),A,1.6
900405,Hall Mews Boston,2024-01-27T11:10:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.6
900405,Hall Mews Boston,2024-01-27T11:10:00.000+00:00,transformer,,Temperature,C,17.0
900405,Hall Mews Boston,2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
900405,Hall Mews Boston,2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
900405,Hall Mews Boston,2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
900405,Hall Mews Boston,2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.46
900405,Hall Mews Boston,2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
900405,Hall Mews Boston,2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.13
900405,Hall Mews Boston,2024-01-27T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
900405,Hall Mews Boston,2024-01-27T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
900405,Hall Mews Boston,2024-01-27T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
900405,Hall Mews Boston,2024-01-27T11:10:00.000+00:00,busbar,,L3 Active Power,kW,50.23
900405,Hall Mews Boston,2024-01-27T11:10:00.000+00:00,busbar,,L2 Active Power,kW,61.29
900405,Hall Mews Boston,2024-01-27T11:10:00.000+00:00,busbar,,L1 Active Power,kW,51.63
900405,Hall Mews Boston,2024-01-27T11:10:00.000+00:00,busbar,,N Current (RMS),A,93.6
900405,Hall Mews Boston,2024-01-27T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,214.2
900405,Hall Mews Boston,2024-01-27T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,260.6
900405,Hall Mews Boston,2024-01-27T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,220.2
900405,Hall Mews Boston,2024-01-27T11:00:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.19
900405,Hall Mews Boston,2024-01-27T11:00:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.99
900405,Hall Mews Boston,2024-01-27T11:00:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.59
900405,Hall Mews Boston,2024-01-27T11:00:00.000+00:00,feeder,0003,L3 Active Power,kW,5.63
900405,Hall Mews Boston,2024-01-27T11:00:00.000+00:00,feeder,0003,L2 Active Power,kW,10.38
900405,Hall Mews Boston,2024-01-27T11:00:00.000+00:00,feeder,0003,L1 Active Power,kW,5.94
900405,Hall Mews Boston,2024-01-27T11:00:00.000+00:00,feeder,0003,N Current (RMS),A,25.6
900405,Hall Mews Boston,2024-01-27T11:00:00.000+00:00,feeder,0003,L3 Current (RMS),A,24.7
900405,Hall Mews Boston,2024-01-27T11:00:00.000+00:00,feeder,0003,L2 Current (RMS),A,46.4
900405,Hall Mews Boston,2024-01-27T11:00:00.000+00:00,feeder,0003,L1 Current (RMS),A,27.0
900405,Hall Mews Boston,2024-01-27T11:00:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.75
900405,Hall Mews Boston,2024-01-27T11:00:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.75
900405,Hall Mews Boston,2024-01-27T11:00:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,0.61
900405,Hall Mews Boston,2024-01-27T11:00:00.000+00:00,feeder,0002,L3 Active Power,kW,46.94
900405,Hall Mews Boston,2024-01-27T11:00:00.000+00:00,feeder,0002,L2 Active Power,kW,44.22
900405,Hall Mews Boston,2024-01-27T11:00:00.000+00:00,feeder,0002,L1 Active Power,kW,47.37
900405,Hall Mews Boston,2024-01-27T11:00:00.000+00:00,feeder,0002,N Current (RMS),A,67.1
900405,Hall Mews Boston,2024-01-27T11:00:00.000+00:00,feeder,0002,L3 Current (RMS),A,199.2
900405,Hall Mews Boston,2024-01-27T11:00:00.000+00:00,feeder,0002,L2 Current (RMS),A,188.6
900405,Hall Mews Boston,2024-01-27T11:00:00.000+00:00,feeder,0002,L1 Current (RMS),A,204.1
900405,Hall Mews Boston,2024-01-27T11:00:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.26
900405,Hall Mews Boston,2024-01-27T11:00:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,0.2
900405,Hall Mews Boston,2024-01-27T11:00:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.06
900405,Hall Mews Boston,2024-01-27T11:00:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.38
900405,Hall Mews Boston,2024-01-27T11:00:00.000+00:00,feeder,0001,L2 Active Power,kW,0.39
900405,Hall Mews Boston,2024-01-27T11:00:00.000+00:00,feeder,0001,L1 Active Power,kW,0.03
900405,Hall Mews Boston,2024-01-27T11:00:00.000+00:00,feeder,0001,N Current (RMS),A,10.9
900405,Hall Mews Boston,2024-01-27T11:00:00.000+00:00,feeder,0001,L3 Current (RMS),A,2.1
900405,Hall Mews Boston,2024-01-27T11:00:00.000+00:00,feeder,0001,L2 Current (RMS),A,2.1
900405,Hall Mews Boston,2024-01-27T11:00:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.6
900405,Hall Mews Boston,2024-01-27T11:00:00.000+00:00,transformer,,Temperature,C,16.9
900405,Hall Mews Boston,2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
900405,Hall Mews Boston,2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
900405,Hall Mews Boston,2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
900405,Hall Mews Boston,2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.04
900405,Hall Mews Boston,2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
900405,Hall Mews Boston,2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
900405,Hall Mews Boston,2024-01-27T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
900405,Hall Mews Boston,2024-01-27T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
900405,Hall Mews Boston,2024-01-27T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
900405,Hall Mews Boston,2024-01-27T11:00:00.000+00:00,busbar,,L3 Active Power,kW,52.19
900405,Hall Mews Boston,2024-01-27T11:00:00.000+00:00,busbar,,L2 Active Power,kW,54.98
900405,Hall Mews Boston,2024-01-27T11:00:00.000+00:00,busbar,,L1 Active Power,kW,53.34
900405,Hall Mews Boston,2024-01-27T11:00:00.000+00:00,busbar,,N Current (RMS),A,82.9
900405,Hall Mews Boston,2024-01-27T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,221.4
900405,Hall Mews Boston,2024-01-27T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,234.0
900405,Hall Mews Boston,2024-01-27T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,229.7
900405,Hall Mews Boston,2024-01-27T10:50:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.29
900405,Hall Mews Boston,2024-01-27T10:50:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.6
900405,Hall Mews Boston,2024-01-27T10:50:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.85
900405,Hall Mews Boston,2024-01-27T10:50:00.000+00:00,feeder,0003,L3 Active Power,kW,6.17
900405,Hall Mews Boston,2024-01-27T10:50:00.000+00:00,feeder,0003,L2 Active Power,kW,10.92
900405,Hall Mews Boston,2024-01-27T10:50:00.000+00:00,feeder,0003,L1 Active Power,kW,6.34
900405,Hall Mews Boston,2024-01-27T10:50:00.000+00:00,feeder,0003,N Current (RMS),A,25.1
900405,Hall Mews Boston,2024-01-27T10:50:00.000+00:00,feeder,0003,L3 Current (RMS),A,27.4
900405,Hall Mews Boston,2024-01-27T10:50:00.000+00:00,feeder,0003,L2 Current (RMS),A,48.4
900405,Hall Mews Boston,2024-01-27T10:50:00.000+00:00,feeder,0003,L1 Current (RMS),A,28.4
900405,Hall Mews Boston,2024-01-27T10:50:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-0.37
900405,Hall Mews Boston,2024-01-27T10:50:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.28
900405,Hall Mews Boston,2024-01-27T10:50:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,0.84
900405,Hall Mews Boston,2024-01-27T10:50:00.000+00:00,feeder,0002,L3 Active Power,kW,52.61
900405,Hall Mews Boston,2024-01-27T10:50:00.000+00:00,feeder,0002,L2 Active Power,kW,47.25
900405,Hall Mews Boston,2024-01-27T10:50:00.000+00:00,feeder,0002,L1 Active Power,kW,42.82
900405,Hall Mews Boston,2024-01-27T10:50:00.000+00:00,feeder,0002,N Current (RMS),A,62.4
900405,Hall Mews Boston,2024-01-27T10:50:00.000+00:00,feeder,0002,L3 Current (RMS),A,222.7
900405,Hall Mews Boston,2024-01-27T10:50:00.000+00:00,feeder,0002,L2 Current (RMS),A,200.8
900405,Hall Mews Boston,2024-01-27T10:50:00.000+00:00,feeder,0002,L1 Current (RMS),A,181.8
900405,Hall Mews Boston,2024-01-27T10:50:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.2
900405,Hall Mews Boston,2024-01-27T10:50:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,0.15
900405,Hall Mews Boston,2024-01-27T10:50:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.09
900405,Hall Mews Boston,2024-01-27T10:50:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.43
900405,Hall Mews Boston,2024-01-27T10:50:00.000+00:00,feeder,0001,L2 Active Power,kW,0.63
900405,Hall Mews Boston,2024-01-27T10:50:00.000+00:00,feeder,0001,L1 Active Power,kW,0.0
900405,Hall Mews Boston,2024-01-27T10:50:00.000+00:00,feeder,0001,N Current (RMS),A,5.7
900405,Hall Mews Boston,2024-01-27T10:50:00.000+00:00,feeder,0001,L3 Current (RMS),A,2.1
900405,Hall Mews Boston,2024-01-27T10:50:00.000+00:00,feeder,0001,L2 Current (RMS),A,3.9
900405,Hall Mews Boston,2024-01-27T10:50:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.6
900405,Hall Mews Boston,2024-01-27T10:50:00.000+00:00,transformer,,Temperature,C,16.9
900405,Hall Mews Boston,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
900405,Hall Mews Boston,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.31
