Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
900405,Hall Mews Boston,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
900405,Hall Mews Boston,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.75
900405,Hall Mews Boston,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
900405,Hall Mews Boston,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
900405,Hall Mews Boston,2024-01-27T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
900405,Hall Mews Boston,2024-01-27T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
900405,Hall Mews Boston,2024-01-27T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
900405,Hall Mews Boston,2024-01-27T10:50:00.000+00:00,busbar,,L3 Active Power,kW,58.35
900405,Hall Mews Boston,2024-01-27T10:50:00.000+00:00,busbar,,L2 Active Power,kW,58.8
900405,Hall Mews Boston,2024-01-27T10:50:00.000+00:00,busbar,,L1 Active Power,kW,49.15
900405,Hall Mews Boston,2024-01-27T10:50:00.000+00:00,busbar,,N Current (RMS),A,81.6
900405,Hall Mews Boston,2024-01-27T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,247.0
900405,Hall Mews Boston,2024-01-27T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,250.4
900405,Hall Mews Boston,2024-01-27T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,208.9
900405,Hall Mews Boston,2024-01-27T10:40:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.41
900405,Hall Mews Boston,2024-01-27T10:40:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.34
900405,Hall Mews Boston,2024-01-27T10:40:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.71
900405,Hall Mews Boston,2024-01-27T10:40:00.000+00:00,feeder,0003,L3 Active Power,kW,7.08
900405,Hall Mews Boston,2024-01-27T10:40:00.000+00:00,feeder,0003,L2 Active Power,kW,11.46
900405,Hall Mews Boston,2024-01-27T10:40:00.000+00:00,feeder,0003,L1 Active Power,kW,12.83
900405,Hall Mews Boston,2024-01-27T10:40:00.000+00:00,feeder,0003,N Current (RMS),A,25.7
900405,Hall Mews Boston,2024-01-27T10:40:00.000+00:00,feeder,0003,L3 Current (RMS),A,31.3
900405,Hall Mews Boston,2024-01-27T10:40:00.000+00:00,feeder,0003,L2 Current (RMS),A,49.4
900405,Hall Mews Boston,2024-01-27T10:40:00.000+00:00,feeder,0003,L1 Current (RMS),A,55.6
900405,Hall Mews Boston,2024-01-27T10:40:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-0.46
900405,Hall Mews Boston,2024-01-27T10:40:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-0.96
900405,Hall Mews Boston,2024-01-27T10:40:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,1.04
900405,Hall Mews Boston,2024-01-27T10:40:00.000+00:00,feeder,0002,L3 Active Power,kW,49.21
900405,Hall Mews Boston,2024-01-27T10:40:00.000+00:00,feeder,0002,L2 Active Power,kW,49.68
900405,Hall Mews Boston,2024-01-27T10:40:00.000+00:00,feeder,0002,L1 Active Power,kW,34.47
900405,Hall Mews Boston,2024-01-27T10:40:00.000+00:00,feeder,0002,N Current (RMS),A,76.4
900405,Hall Mews Boston,2024-01-27T10:40:00.000+00:00,feeder,0002,L3 Current (RMS),A,208.0
900405,Hall Mews Boston,2024-01-27T10:40:00.000+00:00,feeder,0002,L2 Current (RMS),A,211.4
900405,Hall Mews Boston,2024-01-27T10:40:00.000+00:00,feeder,0002,L1 Current (RMS),A,147.3
900405,Hall Mews Boston,2024-01-27T10:40:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.14
900405,Hall Mews Boston,2024-01-27T10:40:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.08
900405,Hall Mews Boston,2024-01-27T10:40:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.06
900405,Hall Mews Boston,2024-01-27T10:40:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.31
900405,Hall Mews Boston,2024-01-27T10:40:00.000+00:00,feeder,0001,L2 Active Power,kW,0.58
900405,Hall Mews Boston,2024-01-27T10:40:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.04
900405,Hall Mews Boston,2024-01-27T10:40:00.000+00:00,feeder,0001,N Current (RMS),A,8.6
900405,Hall Mews Boston,2024-01-27T10:40:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.6
900405,Hall Mews Boston,2024-01-27T10:40:00.000+00:00,feeder,0001,L2 Current (RMS),A,4.4
900405,Hall Mews Boston,2024-01-27T10:40:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.6
900405,Hall Mews Boston,2024-01-27T10:40:00.000+00:00,transformer,,Temperature,C,16.8
900405,Hall Mews Boston,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
900405,Hall Mews Boston,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
900405,Hall Mews Boston,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
900405,Hall Mews Boston,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.82
900405,Hall Mews Boston,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
900405,Hall Mews Boston,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
900405,Hall Mews Boston,2024-01-27T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
900405,Hall Mews Boston,2024-01-27T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
900405,Hall Mews Boston,2024-01-27T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
900405,Hall Mews Boston,2024-01-27T10:40:00.000+00:00,busbar,,L3 Active Power,kW,55.97
900405,Hall Mews Boston,2024-01-27T10:40:00.000+00:00,busbar,,L2 Active Power,kW,61.72
900405,Hall Mews Boston,2024-01-27T10:40:00.000+00:00,busbar,,L1 Active Power,kW,47.25
900405,Hall Mews Boston,2024-01-27T10:40:00.000+00:00,busbar,,N Current (RMS),A,88.9
900405,Hall Mews Boston,2024-01-27T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,237.1
900405,Hall Mews Boston,2024-01-27T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,262.6
900405,Hall Mews Boston,2024-01-27T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,201.6
900405,Hall Mews Boston,2024-01-27T10:30:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.12
900405,Hall Mews Boston,2024-01-27T10:30:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.54
900405,Hall Mews Boston,2024-01-27T10:30:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.06
900405,Hall Mews Boston,2024-01-27T10:30:00.000+00:00,feeder,0003,L3 Active Power,kW,7.46
900405,Hall Mews Boston,2024-01-27T10:30:00.000+00:00,feeder,0003,L2 Active Power,kW,10.61
900405,Hall Mews Boston,2024-01-27T10:30:00.000+00:00,feeder,0003,L1 Active Power,kW,6.78
900405,Hall Mews Boston,2024-01-27T10:30:00.000+00:00,feeder,0003,N Current (RMS),A,22.2
900405,Hall Mews Boston,2024-01-27T10:30:00.000+00:00,feeder,0003,L3 Current (RMS),A,32.4
900405,Hall Mews Boston,2024-01-27T10:30:00.000+00:00,feeder,0003,L2 Current (RMS),A,45.9
900405,Hall Mews Boston,2024-01-27T10:30:00.000+00:00,feeder,0003,L1 Current (RMS),A,31.1
900405,Hall Mews Boston,2024-01-27T10:30:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-0.47
900405,Hall Mews Boston,2024-01-27T10:30:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.54
900405,Hall Mews Boston,2024-01-27T10:30:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,0.57
900405,Hall Mews Boston,2024-01-27T10:30:00.000+00:00,feeder,0002,L3 Active Power,kW,51.08
900405,Hall Mews Boston,2024-01-27T10:30:00.000+00:00,feeder,0002,L2 Active Power,kW,53.38
900405,Hall Mews Boston,2024-01-27T10:30:00.000+00:00,feeder,0002,L1 Active Power,kW,30.67
900405,Hall Mews Boston,2024-01-27T10:30:00.000+00:00,feeder,0002,N Current (RMS),A,97.9
900405,Hall Mews Boston,2024-01-27T10:30:00.000+00:00,feeder,0002,L3 Current (RMS),A,218.8
900405,Hall Mews Boston,2024-01-27T10:30:00.000+00:00,feeder,0002,L2 Current (RMS),A,226.5
900405,Hall Mews Boston,2024-01-27T10:30:00.000+00:00,feeder,0002,L1 Current (RMS),A,130.5
900405,Hall Mews Boston,2024-01-27T10:30:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.11
900405,Hall Mews Boston,2024-01-27T10:30:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.26
900405,Hall Mews Boston,2024-01-27T10:30:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.07
900405,Hall Mews Boston,2024-01-27T10:30:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.31
900405,Hall Mews Boston,2024-01-27T10:30:00.000+00:00,feeder,0001,L2 Active Power,kW,0.23
900405,Hall Mews Boston,2024-01-27T10:30:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.08
900405,Hall Mews Boston,2024-01-27T10:30:00.000+00:00,feeder,0001,N Current (RMS),A,8.9
900405,Hall Mews Boston,2024-01-27T10:30:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.6
900405,Hall Mews Boston,2024-01-27T10:30:00.000+00:00,feeder,0001,L2 Current (RMS),A,1.7
900405,Hall Mews Boston,2024-01-27T10:30:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.7
900405,Hall Mews Boston,2024-01-27T10:30:00.000+00:00,transformer,,Temperature,C,16.8
900405,Hall Mews Boston,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
900405,Hall Mews Boston,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
900405,Hall Mews Boston,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
900405,Hall Mews Boston,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.88
900405,Hall Mews Boston,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
900405,Hall Mews Boston,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
900405,Hall Mews Boston,2024-01-27T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
900405,Hall Mews Boston,2024-01-27T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
900405,Hall Mews Boston,2024-01-27T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
900405,Hall Mews Boston,2024-01-27T10:30:00.000+00:00,busbar,,L3 Active Power,kW,58.23
900405,Hall Mews Boston,2024-01-27T10:30:00.000+00:00,busbar,,L2 Active Power,kW,64.23
900405,Hall Mews Boston,2024-01-27T10:30:00.000+00:00,busbar,,L1 Active Power,kW,37.36
900405,Hall Mews Boston,2024-01-27T10:30:00.000+00:00,busbar,,N Current (RMS),A,120.1
900405,Hall Mews Boston,2024-01-27T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,248.8
900405,Hall Mews Boston,2024-01-27T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,272.7
900405,Hall Mews Boston,2024-01-27T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.8
900405,Hall Mews Boston,2024-01-27T10:20:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.22
900405,Hall Mews Boston,2024-01-27T10:20:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.36
900405,Hall Mews Boston,2024-01-27T10:20:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.28
900405,Hall Mews Boston,2024-01-27T10:20:00.000+00:00,feeder,0003,L3 Active Power,kW,7.63
900405,Hall Mews Boston,2024-01-27T10:20:00.000+00:00,feeder,0003,L2 Active Power,kW,8.96
900405,Hall Mews Boston,2024-01-27T10:20:00.000+00:00,feeder,0003,L1 Active Power,kW,5.29
900405,Hall Mews Boston,2024-01-27T10:20:00.000+00:00,feeder,0003,N Current (RMS),A,22.8
900405,Hall Mews Boston,2024-01-27T10:20:00.000+00:00,feeder,0003,L3 Current (RMS),A,33.9
900405,Hall Mews Boston,2024-01-27T10:20:00.000+00:00,feeder,0003,L2 Current (RMS),A,39.6
900405,Hall Mews Boston,2024-01-27T10:20:00.000+00:00,feeder,0003,L1 Current (RMS),A,23.9
900405,Hall Mews Boston,2024-01-27T10:20:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-0.72
900405,Hall Mews Boston,2024-01-27T10:20:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-0.56
900405,Hall Mews Boston,2024-01-27T10:20:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,0.46
900405,Hall Mews Boston,2024-01-27T10:20:00.000+00:00,feeder,0002,L3 Active Power,kW,56.15
900405,Hall Mews Boston,2024-01-27T10:20:00.000+00:00,feeder,0002,L2 Active Power,kW,52.57
900405,Hall Mews Boston,2024-01-27T10:20:00.000+00:00,feeder,0002,L1 Active Power,kW,43.38
900405,Hall Mews Boston,2024-01-27T10:20:00.000+00:00,feeder,0002,N Current (RMS),A,67.8
900405,Hall Mews Boston,2024-01-27T10:20:00.000+00:00,feeder,0002,L3 Current (RMS),A,236.9
900405,Hall Mews Boston,2024-01-27T10:20:00.000+00:00,feeder,0002,L2 Current (RMS),A,223.6
900405,Hall Mews Boston,2024-01-27T10:20:00.000+00:00,feeder,0002,L1 Current (RMS),A,184.8
900405,Hall Mews Boston,2024-01-27T10:20:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.2
900405,Hall Mews Boston,2024-01-27T10:20:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.18
900405,Hall Mews Boston,2024-01-27T10:20:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.1
900405,Hall Mews Boston,2024-01-27T10:20:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.41
900405,Hall Mews Boston,2024-01-27T10:20:00.000+00:00,feeder,0001,L2 Active Power,kW,0.29
900405,Hall Mews Boston,2024-01-27T10:20:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.04
900405,Hall Mews Boston,2024-01-27T10:20:00.000+00:00,feeder,0001,N Current (RMS),A,6.5
900405,Hall Mews Boston,2024-01-27T10:20:00.000+00:00,feeder,0001,L3 Current (RMS),A,2.0
900405,Hall Mews Boston,2024-01-27T10:20:00.000+00:00,feeder,0001,L2 Current (RMS),A,1.6
900405,Hall Mews Boston,2024-01-27T10:20:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.7
900405,Hall Mews Boston,2024-01-27T10:20:00.000+00:00,transformer,,Temperature,C,16.8
900405,Hall Mews Boston,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
900405,Hall Mews Boston,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
900405,Hall Mews Boston,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
900405,Hall Mews Boston,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.69
900405,Hall Mews Boston,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
900405,Hall Mews Boston,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
900405,Hall Mews Boston,2024-01-27T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
900405,Hall Mews Boston,2024-01-27T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
900405,Hall Mews Boston,2024-01-27T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
900405,Hall Mews Boston,2024-01-27T10:20:00.000+00:00,busbar,,L3 Active Power,kW,63.37
900405,Hall Mews Boston,2024-01-27T10:20:00.000+00:00,busbar,,L2 Active Power,kW,61.82
900405,Hall Mews Boston,2024-01-27T10:20:00.000+00:00,busbar,,L1 Active Power,kW,48.64
900405,Hall Mews Boston,2024-01-27T10:20:00.000+00:00,busbar,,N Current (RMS),A,90.3
900405,Hall Mews Boston,2024-01-27T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,267.7
900405,Hall Mews Boston,2024-01-27T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,263.2
900405,Hall Mews Boston,2024-01-27T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,207.4
900405,Hall Mews Boston,2024-01-27T10:10:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.41
900405,Hall Mews Boston,2024-01-27T10:10:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.24
900405,Hall Mews Boston,2024-01-27T10:10:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.15
900405,Hall Mews Boston,2024-01-27T10:10:00.000+00:00,feeder,0003,L3 Active Power,kW,4.94
900405,Hall Mews Boston,2024-01-27T10:10:00.000+00:00,feeder,0003,L2 Active Power,kW,13.53
900405,Hall Mews Boston,2024-01-27T10:10:00.000+00:00,feeder,0003,L1 Active Power,kW,8.08
900405,Hall Mews Boston,2024-01-27T10:10:00.000+00:00,feeder,0003,N Current (RMS),A,36.6
900405,Hall Mews Boston,2024-01-27T10:10:00.000+00:00,feeder,0003,L3 Current (RMS),A,23.1
900405,Hall Mews Boston,2024-01-27T10:10:00.000+00:00,feeder,0003,L2 Current (RMS),A,58.4
900405,Hall Mews Boston,2024-01-27T10:10:00.000+00:00,feeder,0003,L1 Current (RMS),A,35.8
900405,Hall Mews Boston,2024-01-27T10:10:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-0.78
900405,Hall Mews Boston,2024-01-27T10:10:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-0.61
900405,Hall Mews Boston,2024-01-27T10:10:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,1.62
900405,Hall Mews Boston,2024-01-27T10:10:00.000+00:00,feeder,0002,L3 Active Power,kW,60.05
900405,Hall Mews Boston,2024-01-27T10:10:00.000+00:00,feeder,0002,L2 Active Power,kW,52.23
900405,Hall Mews Boston,2024-01-27T10:10:00.000+00:00,feeder,0002,L1 Active Power,kW,46.09
900405,Hall Mews Boston,2024-01-27T10:10:00.000+00:00,feeder,0002,N Current (RMS),A,71.4
900405,Hall Mews Boston,2024-01-27T10:10:00.000+00:00,feeder,0002,L3 Current (RMS),A,253.9
900405,Hall Mews Boston,2024-01-27T10:10:00.000+00:00,feeder,0002,L2 Current (RMS),A,221.0
900405,Hall Mews Boston,2024-01-27T10:10:00.000+00:00,feeder,0002,L1 Current (RMS),A,195.9
900405,Hall Mews Boston,2024-01-27T10:10:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.19
900405,Hall Mews Boston,2024-01-27T10:10:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.09
900405,Hall Mews Boston,2024-01-27T10:10:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.1
900405,Hall Mews Boston,2024-01-27T10:10:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.46
900405,Hall Mews Boston,2024-01-27T10:10:00.000+00:00,feeder,0001,L2 Active Power,kW,0.36
900405,Hall Mews Boston,2024-01-27T10:10:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.03
900405,Hall Mews Boston,2024-01-27T10:10:00.000+00:00,feeder,0001,N Current (RMS),A,5.6
900405,Hall Mews Boston,2024-01-27T10:10:00.000+00:00,feeder,0001,L3 Current (RMS),A,2.2
900405,Hall Mews Boston,2024-01-27T10:10:00.000+00:00,feeder,0001,L2 Current (RMS),A,1.8
900405,Hall Mews Boston,2024-01-27T10:10:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.7
900405,Hall Mews Boston,2024-01-27T10:10:00.000+00:00,transformer,,Temperature,C,16.7
900405,Hall Mews Boston,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
900405,Hall Mews Boston,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.63
900405,Hall Mews Boston,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
900405,Hall Mews Boston,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.7
900405,Hall Mews Boston,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
900405,Hall Mews Boston,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
900405,Hall Mews Boston,2024-01-27T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
900405,Hall Mews Boston,2024-01-27T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
900405,Hall Mews Boston,2024-01-27T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
900405,Hall Mews Boston,2024-01-27T10:10:00.000+00:00,busbar,,L3 Active Power,kW,64.53
900405,Hall Mews Boston,2024-01-27T10:10:00.000+00:00,busbar,,L2 Active Power,kW,66.13
900405,Hall Mews Boston,2024-01-27T10:10:00.000+00:00,busbar,,L1 Active Power,kW,54.14
900405,Hall Mews Boston,2024-01-27T10:10:00.000+00:00,busbar,,N Current (RMS),A,85.8
900405,Hall Mews Boston,2024-01-27T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,273.1
900405,Hall Mews Boston,2024-01-27T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,280.1
900405,Hall Mews Boston,2024-01-27T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,229.3
900405,Hall Mews Boston,2024-01-27T10:00:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.01
900405,Hall Mews Boston,2024-01-27T10:00:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,0.16
900405,Hall Mews Boston,2024-01-27T10:00:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.03
900405,Hall Mews Boston,2024-01-27T10:00:00.000+00:00,feeder,0003,L3 Active Power,kW,9.09
900405,Hall Mews Boston,2024-01-27T10:00:00.000+00:00,feeder,0003,L2 Active Power,kW,17.24
900405,Hall Mews Boston,2024-01-27T10:00:00.000+00:00,feeder,0003,L1 Active Power,kW,8.92
900405,Hall Mews Boston,2024-01-27T10:00:00.000+00:00,feeder,0003,N Current (RMS),A,40.9
900405,Hall Mews Boston,2024-01-27T10:00:00.000+00:00,feeder,0003,L3 Current (RMS),A,42.8
900405,Hall Mews Boston,2024-01-27T10:00:00.000+00:00,feeder,0003,L2 Current (RMS),A,74.6
900405,Hall Mews Boston,2024-01-27T10:00:00.000+00:00,feeder,0003,L1 Current (RMS),A,38.6
900405,Hall Mews Boston,2024-01-27T10:00:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-0.63
900405,Hall Mews Boston,2024-01-27T10:00:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-0.84
900405,Hall Mews Boston,2024-01-27T10:00:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,1.07
900405,Hall Mews Boston,2024-01-27T10:00:00.000+00:00,feeder,0002,L3 Active Power,kW,53.75
900405,Hall Mews Boston,2024-01-27T10:00:00.000+00:00,feeder,0002,L2 Active Power,kW,51.8
900405,Hall Mews Boston,2024-01-27T10:00:00.000+00:00,feeder,0002,L1 Active Power,kW,37.39
900405,Hall Mews Boston,2024-01-27T10:00:00.000+00:00,feeder,0002,N Current (RMS),A,74.5
900405,Hall Mews Boston,2024-01-27T10:00:00.000+00:00,feeder,0002,L3 Current (RMS),A,227.8
900405,Hall Mews Boston,2024-01-27T10:00:00.000+00:00,feeder,0002,L2 Current (RMS),A,219.7
900405,Hall Mews Boston,2024-01-27T10:00:00.000+00:00,feeder,0002,L1 Current (RMS),A,158.1
900405,Hall Mews Boston,2024-01-27T10:00:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.16
900405,Hall Mews Boston,2024-01-27T10:00:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,0.02
900405,Hall Mews Boston,2024-01-27T10:00:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.08
900405,Hall Mews Boston,2024-01-27T10:00:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.38
900405,Hall Mews Boston,2024-01-27T10:00:00.000+00:00,feeder,0001,L2 Active Power,kW,0.39
900405,Hall Mews Boston,2024-01-27T10:00:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.05
900405,Hall Mews Boston,2024-01-27T10:00:00.000+00:00,feeder,0001,N Current (RMS),A,6.8
900405,Hall Mews Boston,2024-01-27T10:00:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.8
900405,Hall Mews Boston,2024-01-27T10:00:00.000+00:00,feeder,0001,L2 Current (RMS),A,1.8
900405,Hall Mews Boston,2024-01-27T10:00:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.6
900405,Hall Mews Boston,2024-01-27T10:00:00.000+00:00,transformer,,Temperature,C,16.6
900405,Hall Mews Boston,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
900405,Hall Mews Boston,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
900405,Hall Mews Boston,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
900405,Hall Mews Boston,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.56
900405,Hall Mews Boston,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
900405,Hall Mews Boston,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
900405,Hall Mews Boston,2024-01-27T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
900405,Hall Mews Boston,2024-01-27T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
900405,Hall Mews Boston,2024-01-27T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
900405,Hall Mews Boston,2024-01-27T10:00:00.000+00:00,busbar,,L3 Active Power,kW,62.46
900405,Hall Mews Boston,2024-01-27T10:00:00.000+00:00,busbar,,L2 Active Power,kW,69.42
900405,Hall Mews Boston,2024-01-27T10:00:00.000+00:00,busbar,,L1 Active Power,kW,46.26
900405,Hall Mews Boston,2024-01-27T10:00:00.000+00:00,busbar,,N Current (RMS),A,109.0
900405,Hall Mews Boston,2024-01-27T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,266.3
900405,Hall Mews Boston,2024-01-27T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,294.0
900405,Hall Mews Boston,2024-01-27T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.7
900405,Hall Mews Boston,2024-01-27T09:50:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.14
900405,Hall Mews Boston,2024-01-27T09:50:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,0.09
900405,Hall Mews Boston,2024-01-27T09:50:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.21
900405,Hall Mews Boston,2024-01-27T09:50:00.000+00:00,feeder,0003,L3 Active Power,kW,10.13
900405,Hall Mews Boston,2024-01-27T09:50:00.000+00:00,feeder,0003,L2 Active Power,kW,16.25
900405,Hall Mews Boston,2024-01-27T09:50:00.000+00:00,feeder,0003,L1 Active Power,kW,10.53
900405,Hall Mews Boston,2024-01-27T09:50:00.000+00:00,feeder,0003,N Current (RMS),A,32.2
900405,Hall Mews Boston,2024-01-27T09:50:00.000+00:00,feeder,0003,L3 Current (RMS),A,47.2
900405,Hall Mews Boston,2024-01-27T09:50:00.000+00:00,feeder,0003,L2 Current (RMS),A,69.3
900405,Hall Mews Boston,2024-01-27T09:50:00.000+00:00,feeder,0003,L1 Current (RMS),A,46.0
900405,Hall Mews Boston,2024-01-27T09:50:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-0.81
900405,Hall Mews Boston,2024-01-27T09:50:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-0.74
900405,Hall Mews Boston,2024-01-27T09:50:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,0.19
900405,Hall Mews Boston,2024-01-27T09:50:00.000+00:00,feeder,0002,L3 Active Power,kW,58.9
900405,Hall Mews Boston,2024-01-27T09:50:00.000+00:00,feeder,0002,L2 Active Power,kW,57.66
900405,Hall Mews Boston,2024-01-27T09:50:00.000+00:00,feeder,0002,L1 Active Power,kW,36.32
900405,Hall Mews Boston,2024-01-27T09:50:00.000+00:00,feeder,0002,N Current (RMS),A,94.2
900405,Hall Mews Boston,2024-01-27T09:50:00.000+00:00,feeder,0002,L3 Current (RMS),A,247.9
900405,Hall Mews Boston,2024-01-27T09:50:00.000+00:00,feeder,0002,L2 Current (RMS),A,244.7
900405,Hall Mews Boston,2024-01-27T09:50:00.000+00:00,feeder,0002,L1 Current (RMS),A,154.0
900405,Hall Mews Boston,2024-01-27T09:50:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.12
900405,Hall Mews Boston,2024-01-27T09:50:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.24
900405,Hall Mews Boston,2024-01-27T09:50:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.1
900405,Hall Mews Boston,2024-01-27T09:50:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.38
900405,Hall Mews Boston,2024-01-27T09:50:00.000+00:00,feeder,0001,L2 Active Power,kW,0.32
900405,Hall Mews Boston,2024-01-27T09:50:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.09
900405,Hall Mews Boston,2024-01-27T09:50:00.000+00:00,feeder,0001,N Current (RMS),A,10.5
900405,Hall Mews Boston,2024-01-27T09:50:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.8
900405,Hall Mews Boston,2024-01-27T09:50:00.000+00:00,feeder,0001,L2 Current (RMS),A,2.0
900405,Hall Mews Boston,2024-01-27T09:50:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.8
900405,Hall Mews Boston,2024-01-27T09:50:00.000+00:00,transformer,,Temperature,C,16.6
900405,Hall Mews Boston,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
900405,Hall Mews Boston,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
900405,Hall Mews Boston,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
900405,Hall Mews Boston,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.19
900405,Hall Mews Boston,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
900405,Hall Mews Boston,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
900405,Hall Mews Boston,2024-01-27T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
900405,Hall Mews Boston,2024-01-27T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
900405,Hall Mews Boston,2024-01-27T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
900405,Hall Mews Boston,2024-01-27T09:50:00.000+00:00,busbar,,L3 Active Power,kW,68.64
900405,Hall Mews Boston,2024-01-27T09:50:00.000+00:00,busbar,,L2 Active Power,kW,74.24
900405,Hall Mews Boston,2024-01-27T09:50:00.000+00:00,busbar,,L1 Active Power,kW,46.76
900405,Hall Mews Boston,2024-01-27T09:50:00.000+00:00,busbar,,N Current (RMS),A,124.4
900405,Hall Mews Boston,2024-01-27T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,289.7
900405,Hall Mews Boston,2024-01-27T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,314.9
900405,Hall Mews Boston,2024-01-27T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,198.9
900405,Hall Mews Boston,2024-01-27T09:40:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.18
900405,Hall Mews Boston,2024-01-27T09:40:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,0.61
900405,Hall Mews Boston,2024-01-27T09:40:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.11
900405,Hall Mews Boston,2024-01-27T09:40:00.000+00:00,feeder,0003,L3 Active Power,kW,7.34
900405,Hall Mews Boston,2024-01-27T09:40:00.000+00:00,feeder,0003,L2 Active Power,kW,12.7
900405,Hall Mews Boston,2024-01-27T09:40:00.000+00:00,feeder,0003,L1 Active Power,kW,10.81
900405,Hall Mews Boston,2024-01-27T09:40:00.000+00:00,feeder,0003,N Current (RMS),A,28.3
900405,Hall Mews Boston,2024-01-27T09:40:00.000+00:00,feeder,0003,L3 Current (RMS),A,32.1
900405,Hall Mews Boston,2024-01-27T09:40:00.000+00:00,feeder,0003,L2 Current (RMS),A,56.5
900405,Hall Mews Boston,2024-01-27T09:40:00.000+00:00,feeder,0003,L1 Current (RMS),A,47.0
900405,Hall Mews Boston,2024-01-27T09:40:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-0.24
900405,Hall Mews Boston,2024-01-27T09:40:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,0.77
900405,Hall Mews Boston,2024-01-27T09:40:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-0.17
900405,Hall Mews Boston,2024-01-27T09:40:00.000+00:00,feeder,0002,L3 Active Power,kW,54.94
900405,Hall Mews Boston,2024-01-27T09:40:00.000+00:00,feeder,0002,L2 Active Power,kW,54.47
900405,Hall Mews Boston,2024-01-27T09:40:00.000+00:00,feeder,0002,L1 Active Power,kW,36.98
900405,Hall Mews Boston,2024-01-27T09:40:00.000+00:00,feeder,0002,N Current (RMS),A,85.0
900405,Hall Mews Boston,2024-01-27T09:40:00.000+00:00,feeder,0002,L3 Current (RMS),A,231.6
900405,Hall Mews Boston,2024-01-27T09:40:00.000+00:00,feeder,0002,L2 Current (RMS),A,230.4
900405,Hall Mews Boston,2024-01-27T09:40:00.000+00:00,feeder,0002,L1 Current (RMS),A,157.4
900405,Hall Mews Boston,2024-01-27T09:40:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.13
900405,Hall Mews Boston,2024-01-27T09:40:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.26
900405,Hall Mews Boston,2024-01-27T09:40:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.09
900405,Hall Mews Boston,2024-01-27T09:40:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.36
900405,Hall Mews Boston,2024-01-27T09:40:00.000+00:00,feeder,0001,L2 Active Power,kW,0.3
900405,Hall Mews Boston,2024-01-27T09:40:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.07
900405,Hall Mews Boston,2024-01-27T09:40:00.000+00:00,feeder,0001,N Current (RMS),A,8.9
900405,Hall Mews Boston,2024-01-27T09:40:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.7
900405,Hall Mews Boston,2024-01-27T09:40:00.000+00:00,feeder,0001,L2 Current (RMS),A,1.9
900405,Hall Mews Boston,2024-01-27T09:40:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.7
900405,Hall Mews Boston,2024-01-27T09:40:00.000+00:00,transformer,,Temperature,C,16.6
900405,Hall Mews Boston,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
900405,Hall Mews Boston,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
900405,Hall Mews Boston,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
900405,Hall Mews Boston,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.77
900405,Hall Mews Boston,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
900405,Hall Mews Boston,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
900405,Hall Mews Boston,2024-01-27T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
900405,Hall Mews Boston,2024-01-27T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
900405,Hall Mews Boston,2024-01-27T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
900405,Hall Mews Boston,2024-01-27T09:40:00.000+00:00,busbar,,L3 Active Power,kW,61.93
900405,Hall Mews Boston,2024-01-27T09:40:00.000+00:00,busbar,,L2 Active Power,kW,67.47
900405,Hall Mews Boston,2024-01-27T09:40:00.000+00:00,busbar,,L1 Active Power,kW,47.72
900405,Hall Mews Boston,2024-01-27T09:40:00.000+00:00,busbar,,N Current (RMS),A,102.1
900405,Hall Mews Boston,2024-01-27T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,261.0
900405,Hall Mews Boston,2024-01-27T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,286.1
900405,Hall Mews Boston,2024-01-27T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,202.6
900405,Hall Mews Boston,2024-01-27T09:30:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.09
900405,Hall Mews Boston,2024-01-27T09:30:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,0.52
900405,Hall Mews Boston,2024-01-27T09:30:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.37
900405,Hall Mews Boston,2024-01-27T09:30:00.000+00:00,feeder,0003,L3 Active Power,kW,5.88
900405,Hall Mews Boston,2024-01-27T09:30:00.000+00:00,feeder,0003,L2 Active Power,kW,14.43
900405,Hall Mews Boston,2024-01-27T09:30:00.000+00:00,feeder,0003,L1 Active Power,kW,9.83
900405,Hall Mews Boston,2024-01-27T09:30:00.000+00:00,feeder,0003,N Current (RMS),A,31.3
900405,Hall Mews Boston,2024-01-27T09:30:00.000+00:00,feeder,0003,L3 Current (RMS),A,25.9
900405,Hall Mews Boston,2024-01-27T09:30:00.000+00:00,feeder,0003,L2 Current (RMS),A,63.1
900405,Hall Mews Boston,2024-01-27T09:30:00.000+00:00,feeder,0003,L1 Current (RMS),A,43.0
900405,Hall Mews Boston,2024-01-27T09:30:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,0.33
900405,Hall Mews Boston,2024-01-27T09:30:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,0.06
900405,Hall Mews Boston,2024-01-27T09:30:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-0.32
900405,Hall Mews Boston,2024-01-27T09:30:00.000+00:00,feeder,0002,L3 Active Power,kW,56.36
900405,Hall Mews Boston,2024-01-27T09:30:00.000+00:00,feeder,0002,L2 Active Power,kW,50.21
900405,Hall Mews Boston,2024-01-27T09:30:00.000+00:00,feeder,0002,L1 Active Power,kW,31.67
900405,Hall Mews Boston,2024-01-27T09:30:00.000+00:00,feeder,0002,N Current (RMS),A,97.4
900405,Hall Mews Boston,2024-01-27T09:30:00.000+00:00,feeder,0002,L3 Current (RMS),A,237.7
900405,Hall Mews Boston,2024-01-27T09:30:00.000+00:00,feeder,0002,L2 Current (RMS),A,212.4
900405,Hall Mews Boston,2024-01-27T09:30:00.000+00:00,feeder,0002,L1 Current (RMS),A,134.3
900405,Hall Mews Boston,2024-01-27T09:30:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.08
900405,Hall Mews Boston,2024-01-27T09:30:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.33
900405,Hall Mews Boston,2024-01-27T09:30:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.12
900405,Hall Mews Boston,2024-01-27T09:30:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.4
900405,Hall Mews Boston,2024-01-27T09:30:00.000+00:00,feeder,0001,L2 Active Power,kW,0.33
900405,Hall Mews Boston,2024-01-27T09:30:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.08
900405,Hall Mews Boston,2024-01-27T09:30:00.000+00:00,feeder,0001,N Current (RMS),A,9.9
900405,Hall Mews Boston,2024-01-27T09:30:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.9
900405,Hall Mews Boston,2024-01-27T09:30:00.000+00:00,feeder,0001,L2 Current (RMS),A,2.1
900405,Hall Mews Boston,2024-01-27T09:30:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.8
900405,Hall Mews Boston,2024-01-27T09:30:00.000+00:00,transformer,,Temperature,C,16.6
900405,Hall Mews Boston,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
900405,Hall Mews Boston,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
900405,Hall Mews Boston,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
900405,Hall Mews Boston,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.27
900405,Hall Mews Boston,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
900405,Hall Mews Boston,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
900405,Hall Mews Boston,2024-01-27T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
900405,Hall Mews Boston,2024-01-27T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
900405,Hall Mews Boston,2024-01-27T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
900405,Hall Mews Boston,2024-01-27T09:30:00.000+00:00,busbar,,L3 Active Power,kW,61.84
900405,Hall Mews Boston,2024-01-27T09:30:00.000+00:00,busbar,,L2 Active Power,kW,64.96
900405,Hall Mews Boston,2024-01-27T09:30:00.000+00:00,busbar,,L1 Active Power,kW,41.42
900405,Hall Mews Boston,2024-01-27T09:30:00.000+00:00,busbar,,N Current (RMS),A,114.1
900405,Hall Mews Boston,2024-01-27T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,261.0
900405,Hall Mews Boston,2024-01-27T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,275.1
900405,Hall Mews Boston,2024-01-27T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.0
900405,Hall Mews Boston,2024-01-27T09:20:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.26
900405,Hall Mews Boston,2024-01-27T09:20:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,0.06
900405,Hall Mews Boston,2024-01-27T09:20:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.4
900405,Hall Mews Boston,2024-01-27T09:20:00.000+00:00,feeder,0003,L3 Active Power,kW,8.05
900405,Hall Mews Boston,2024-01-27T09:20:00.000+00:00,feeder,0003,L2 Active Power,kW,13.95
900405,Hall Mews Boston,2024-01-27T09:20:00.000+00:00,feeder,0003,L1 Active Power,kW,7.43
900405,Hall Mews Boston,2024-01-27T09:20:00.000+00:00,feeder,0003,N Current (RMS),A,24.9
900405,Hall Mews Boston,2024-01-27T09:20:00.000+00:00,feeder,0003,L3 Current (RMS),A,35.0
900405,Hall Mews Boston,2024-01-27T09:20:00.000+00:00,feeder,0003,L2 Current (RMS),A,59.4
900405,Hall Mews Boston,2024-01-27T09:20:00.000+00:00,feeder,0003,L1 Current (RMS),A,33.6
900405,Hall Mews Boston,2024-01-27T09:20:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-0.43
900405,Hall Mews Boston,2024-01-27T09:20:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-0.97
900405,Hall Mews Boston,2024-01-27T09:20:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-0.67
900405,Hall Mews Boston,2024-01-27T09:20:00.000+00:00,feeder,0002,L3 Active Power,kW,55.25
900405,Hall Mews Boston,2024-01-27T09:20:00.000+00:00,feeder,0002,L2 Active Power,kW,40.86
900405,Hall Mews Boston,2024-01-27T09:20:00.000+00:00,feeder,0002,L1 Active Power,kW,31.56
900405,Hall Mews Boston,2024-01-27T09:20:00.000+00:00,feeder,0002,N Current (RMS),A,90.9
900405,Hall Mews Boston,2024-01-27T09:20:00.000+00:00,feeder,0002,L3 Current (RMS),A,231.8
900405,Hall Mews Boston,2024-01-27T09:20:00.000+00:00,feeder,0002,L2 Current (RMS),A,172.6
900405,Hall Mews Boston,2024-01-27T09:20:00.000+00:00,feeder,0002,L1 Current (RMS),A,133.6
900405,Hall Mews Boston,2024-01-27T09:20:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.05
900405,Hall Mews Boston,2024-01-27T09:20:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.19
900405,Hall Mews Boston,2024-01-27T09:20:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.13
900405,Hall Mews Boston,2024-01-27T09:20:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.47
900405,Hall Mews Boston,2024-01-27T09:20:00.000+00:00,feeder,0001,L2 Active Power,kW,0.44
900405,Hall Mews Boston,2024-01-27T09:20:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.05
900405,Hall Mews Boston,2024-01-27T09:20:00.000+00:00,feeder,0001,N Current (RMS),A,6.0
900405,Hall Mews Boston,2024-01-27T09:20:00.000+00:00,feeder,0001,L3 Current (RMS),A,2.1
900405,Hall Mews Boston,2024-01-27T09:20:00.000+00:00,feeder,0001,L2 Current (RMS),A,2.2
900405,Hall Mews Boston,2024-01-27T09:20:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.8
900405,Hall Mews Boston,2024-01-27T09:20:00.000+00:00,transformer,,Temperature,C,16.5
900405,Hall Mews Boston,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
900405,Hall Mews Boston,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
900405,Hall Mews Boston,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
900405,Hall Mews Boston,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
900405,Hall Mews Boston,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
900405,Hall Mews Boston,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
900405,Hall Mews Boston,2024-01-27T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
900405,Hall Mews Boston,2024-01-27T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
900405,Hall Mews Boston,2024-01-27T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
900405,Hall Mews Boston,2024-01-27T09:20:00.000+00:00,busbar,,L3 Active Power,kW,62.83
900405,Hall Mews Boston,2024-01-27T09:20:00.000+00:00,busbar,,L2 Active Power,kW,55.25
900405,Hall Mews Boston,2024-01-27T09:20:00.000+00:00,busbar,,L1 Active Power,kW,38.94
900405,Hall Mews Boston,2024-01-27T09:20:00.000+00:00,busbar,,N Current (RMS),A,104.3
900405,Hall Mews Boston,2024-01-27T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,263.8
900405,Hall Mews Boston,2024-01-27T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,233.4
900405,Hall Mews Boston,2024-01-27T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.2
900405,Hall Mews Boston,2024-01-27T09:10:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.03
900405,Hall Mews Boston,2024-01-27T09:10:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.64
900405,Hall Mews Boston,2024-01-27T09:10:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.32
900405,Hall Mews Boston,2024-01-27T09:10:00.000+00:00,feeder,0003,L3 Active Power,kW,6.99
900405,Hall Mews Boston,2024-01-27T09:10:00.000+00:00,feeder,0003,L2 Active Power,kW,10.88
900405,Hall Mews Boston,2024-01-27T09:10:00.000+00:00,feeder,0003,L1 Active Power,kW,7.4
900405,Hall Mews Boston,2024-01-27T09:10:00.000+00:00,feeder,0003,N Current (RMS),A,22.0
900405,Hall Mews Boston,2024-01-27T09:10:00.000+00:00,feeder,0003,L3 Current (RMS),A,30.6
900405,Hall Mews Boston,2024-01-27T09:10:00.000+00:00,feeder,0003,L2 Current (RMS),A,47.7
900405,Hall Mews Boston,2024-01-27T09:10:00.000+00:00,feeder,0003,L1 Current (RMS),A,32.5
900405,Hall Mews Boston,2024-01-27T09:10:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.4
900405,Hall Mews Boston,2024-01-27T09:10:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.61
900405,Hall Mews Boston,2024-01-27T09:10:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.15
900405,Hall Mews Boston,2024-01-27T09:10:00.000+00:00,feeder,0002,L3 Active Power,kW,50.11
900405,Hall Mews Boston,2024-01-27T09:10:00.000+00:00,feeder,0002,L2 Active Power,kW,42.32
900405,Hall Mews Boston,2024-01-27T09:10:00.000+00:00,feeder,0002,L1 Active Power,kW,30.16
900405,Hall Mews Boston,2024-01-27T09:10:00.000+00:00,feeder,0002,N Current (RMS),A,83.3
900405,Hall Mews Boston,2024-01-27T09:10:00.000+00:00,feeder,0002,L3 Current (RMS),A,210.3
900405,Hall Mews Boston,2024-01-27T09:10:00.000+00:00,feeder,0002,L2 Current (RMS),A,179.2
900405,Hall Mews Boston,2024-01-27T09:10:00.000+00:00,feeder,0002,L1 Current (RMS),A,129.5
900405,Hall Mews Boston,2024-01-27T09:10:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.06
900405,Hall Mews Boston,2024-01-27T09:10:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.05
900405,Hall Mews Boston,2024-01-27T09:10:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.11
900405,Hall Mews Boston,2024-01-27T09:10:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.38
900405,Hall Mews Boston,2024-01-27T09:10:00.000+00:00,feeder,0001,L2 Active Power,kW,0.63
900405,Hall Mews Boston,2024-01-27T09:10:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.05
900405,Hall Mews Boston,2024-01-27T09:10:00.000+00:00,feeder,0001,N Current (RMS),A,7.1
900405,Hall Mews Boston,2024-01-27T09:10:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.7
900405,Hall Mews Boston,2024-01-27T09:10:00.000+00:00,feeder,0001,L2 Current (RMS),A,3.3
900405,Hall Mews Boston,2024-01-27T09:10:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.7
900405,Hall Mews Boston,2024-01-27T09:10:00.000+00:00,transformer,,Temperature,C,16.5
900405,Hall Mews Boston,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
900405,Hall Mews Boston,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
900405,Hall Mews Boston,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
900405,Hall Mews Boston,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
900405,Hall Mews Boston,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
900405,Hall Mews Boston,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
900405,Hall Mews Boston,2024-01-27T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
900405,Hall Mews Boston,2024-01-27T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
900405,Hall Mews Boston,2024-01-27T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
900405,Hall Mews Boston,2024-01-27T09:10:00.000+00:00,busbar,,L3 Active Power,kW,56.71
900405,Hall Mews Boston,2024-01-27T09:10:00.000+00:00,busbar,,L2 Active Power,kW,53.84
900405,Hall Mews Boston,2024-01-27T09:10:00.000+00:00,busbar,,L1 Active Power,kW,37.51
900405,Hall Mews Boston,2024-01-27T09:10:00.000+00:00,busbar,,N Current (RMS),A,97.3
900405,Hall Mews Boston,2024-01-27T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,238.3
900405,Hall Mews Boston,2024-01-27T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,228.2
900405,Hall Mews Boston,2024-01-27T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.2
900405,Hall Mews Boston,2024-01-27T09:00:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.13
900405,Hall Mews Boston,2024-01-27T09:00:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.32
900405,Hall Mews Boston,2024-01-27T09:00:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.14
900405,Hall Mews Boston,2024-01-27T09:00:00.000+00:00,feeder,0003,L3 Active Power,kW,7.66
900405,Hall Mews Boston,2024-01-27T09:00:00.000+00:00,feeder,0003,L2 Active Power,kW,9.13
900405,Hall Mews Boston,2024-01-27T09:00:00.000+00:00,feeder,0003,L1 Active Power,kW,8.13
900405,Hall Mews Boston,2024-01-27T09:00:00.000+00:00,feeder,0003,N Current (RMS),A,21.5
900405,Hall Mews Boston,2024-01-27T09:00:00.000+00:00,feeder,0003,L3 Current (RMS),A,34.2
900405,Hall Mews Boston,2024-01-27T09:00:00.000+00:00,feeder,0003,L2 Current (RMS),A,40.1
900405,Hall Mews Boston,2024-01-27T09:00:00.000+00:00,feeder,0003,L1 Current (RMS),A,35.4
900405,Hall Mews Boston,2024-01-27T09:00:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-0.55
900405,Hall Mews Boston,2024-01-27T09:00:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.67
900405,Hall Mews Boston,2024-01-27T09:00:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-0.64
900405,Hall Mews Boston,2024-01-27T09:00:00.000+00:00,feeder,0002,L3 Active Power,kW,52.01
900405,Hall Mews Boston,2024-01-27T09:00:00.000+00:00,feeder,0002,L2 Active Power,kW,42.19
900405,Hall Mews Boston,2024-01-27T09:00:00.000+00:00,feeder,0002,L1 Active Power,kW,31.86
900405,Hall Mews Boston,2024-01-27T09:00:00.000+00:00,feeder,0002,N Current (RMS),A,80.9
900405,Hall Mews Boston,2024-01-27T09:00:00.000+00:00,feeder,0002,L3 Current (RMS),A,219.3
900405,Hall Mews Boston,2024-01-27T09:00:00.000+00:00,feeder,0002,L2 Current (RMS),A,178.6
900405,Hall Mews Boston,2024-01-27T09:00:00.000+00:00,feeder,0002,L1 Current (RMS),A,136.2
900405,Hall Mews Boston,2024-01-27T09:00:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.07
900405,Hall Mews Boston,2024-01-27T09:00:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.1
900405,Hall Mews Boston,2024-01-27T09:00:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.12
900405,Hall Mews Boston,2024-01-27T09:00:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.42
900405,Hall Mews Boston,2024-01-27T09:00:00.000+00:00,feeder,0001,L2 Active Power,kW,0.61
900405,Hall Mews Boston,2024-01-27T09:00:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.04
900405,Hall Mews Boston,2024-01-27T09:00:00.000+00:00,feeder,0001,N Current (RMS),A,6.6
900405,Hall Mews Boston,2024-01-27T09:00:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.9
900405,Hall Mews Boston,2024-01-27T09:00:00.000+00:00,feeder,0001,L2 Current (RMS),A,3.6
900405,Hall Mews Boston,2024-01-27T09:00:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.7
900405,Hall Mews Boston,2024-01-27T09:00:00.000+00:00,transformer,,Temperature,C,16.5
900405,Hall Mews Boston,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
900405,Hall Mews Boston,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
900405,Hall Mews Boston,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
900405,Hall Mews Boston,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
900405,Hall Mews Boston,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
900405,Hall Mews Boston,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
900405,Hall Mews Boston,2024-01-27T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
900405,Hall Mews Boston,2024-01-27T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
900405,Hall Mews Boston,2024-01-27T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
900405,Hall Mews Boston,2024-01-27T09:00:00.000+00:00,busbar,,L3 Active Power,kW,59.26
900405,Hall Mews Boston,2024-01-27T09:00:00.000+00:00,busbar,,L2 Active Power,kW,51.94
900405,Hall Mews Boston,2024-01-27T09:00:00.000+00:00,busbar,,L1 Active Power,kW,39.96
900405,Hall Mews Boston,2024-01-27T09:00:00.000+00:00,busbar,,N Current (RMS),A,92.6
900405,Hall Mews Boston,2024-01-27T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,250.3
900405,Hall Mews Boston,2024-01-27T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,219.9
900405,Hall Mews Boston,2024-01-27T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.0
900405,Hall Mews Boston,2024-01-27T08:50:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.44
900405,Hall Mews Boston,2024-01-27T08:50:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.24
900405,Hall Mews Boston,2024-01-27T08:50:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.31
