Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
900405,Hall Mews Boston,2024-01-27T08:50:00.000+00:00,feeder,0003,L3 Active Power,kW,5.5
900405,Hall Mews Boston,2024-01-27T08:50:00.000+00:00,feeder,0003,L2 Active Power,kW,13.2
900405,Hall Mews Boston,2024-01-27T08:50:00.000+00:00,feeder,0003,L1 Active Power,kW,8.39
900405,Hall Mews Boston,2024-01-27T08:50:00.000+00:00,feeder,0003,N Current (RMS),A,37.8
900405,Hall Mews Boston,2024-01-27T08:50:00.000+00:00,feeder,0003,L3 Current (RMS),A,25.0
900405,Hall Mews Boston,2024-01-27T08:50:00.000+00:00,feeder,0003,L2 Current (RMS),A,57.8
900405,Hall Mews Boston,2024-01-27T08:50:00.000+00:00,feeder,0003,L1 Current (RMS),A,39.3
900405,Hall Mews Boston,2024-01-27T08:50:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-0.25
900405,Hall Mews Boston,2024-01-27T08:50:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.35
900405,Hall Mews Boston,2024-01-27T08:50:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,0.77
900405,Hall Mews Boston,2024-01-27T08:50:00.000+00:00,feeder,0002,L3 Active Power,kW,58.94
900405,Hall Mews Boston,2024-01-27T08:50:00.000+00:00,feeder,0002,L2 Active Power,kW,40.09
900405,Hall Mews Boston,2024-01-27T08:50:00.000+00:00,feeder,0002,L1 Active Power,kW,28.39
900405,Hall Mews Boston,2024-01-27T08:50:00.000+00:00,feeder,0002,N Current (RMS),A,105.0
900405,Hall Mews Boston,2024-01-27T08:50:00.000+00:00,feeder,0002,L3 Current (RMS),A,247.9
900405,Hall Mews Boston,2024-01-27T08:50:00.000+00:00,feeder,0002,L2 Current (RMS),A,171.2
900405,Hall Mews Boston,2024-01-27T08:50:00.000+00:00,feeder,0002,L1 Current (RMS),A,120.5
900405,Hall Mews Boston,2024-01-27T08:50:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,0.0
900405,Hall Mews Boston,2024-01-27T08:50:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.22
900405,Hall Mews Boston,2024-01-27T08:50:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.15
900405,Hall Mews Boston,2024-01-27T08:50:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.49
900405,Hall Mews Boston,2024-01-27T08:50:00.000+00:00,feeder,0001,L2 Active Power,kW,1.28
900405,Hall Mews Boston,2024-01-27T08:50:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.06
900405,Hall Mews Boston,2024-01-27T08:50:00.000+00:00,feeder,0001,N Current (RMS),A,9.8
900405,Hall Mews Boston,2024-01-27T08:50:00.000+00:00,feeder,0001,L3 Current (RMS),A,2.2
900405,Hall Mews Boston,2024-01-27T08:50:00.000+00:00,feeder,0001,L2 Current (RMS),A,7.5
900405,Hall Mews Boston,2024-01-27T08:50:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.9
900405,Hall Mews Boston,2024-01-27T08:50:00.000+00:00,transformer,,Temperature,C,16.5
900405,Hall Mews Boston,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
900405,Hall Mews Boston,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
900405,Hall Mews Boston,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
900405,Hall Mews Boston,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
900405,Hall Mews Boston,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
900405,Hall Mews Boston,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
900405,Hall Mews Boston,2024-01-27T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
900405,Hall Mews Boston,2024-01-27T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
900405,Hall Mews Boston,2024-01-27T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
900405,Hall Mews Boston,2024-01-27T08:50:00.000+00:00,busbar,,L3 Active Power,kW,63.94
900405,Hall Mews Boston,2024-01-27T08:50:00.000+00:00,busbar,,L2 Active Power,kW,54.58
900405,Hall Mews Boston,2024-01-27T08:50:00.000+00:00,busbar,,L1 Active Power,kW,36.72
900405,Hall Mews Boston,2024-01-27T08:50:00.000+00:00,busbar,,N Current (RMS),A,116.6
900405,Hall Mews Boston,2024-01-27T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,269.5
900405,Hall Mews Boston,2024-01-27T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,233.5
900405,Hall Mews Boston,2024-01-27T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
900405,Hall Mews Boston,2024-01-27T08:40:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.8
900405,Hall Mews Boston,2024-01-27T08:40:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.27
900405,Hall Mews Boston,2024-01-27T08:40:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.42
900405,Hall Mews Boston,2024-01-27T08:40:00.000+00:00,feeder,0003,L3 Active Power,kW,5.83
900405,Hall Mews Boston,2024-01-27T08:40:00.000+00:00,feeder,0003,L2 Active Power,kW,8.02
900405,Hall Mews Boston,2024-01-27T08:40:00.000+00:00,feeder,0003,L1 Active Power,kW,5.68
900405,Hall Mews Boston,2024-01-27T08:40:00.000+00:00,feeder,0003,N Current (RMS),A,20.0
900405,Hall Mews Boston,2024-01-27T08:40:00.000+00:00,feeder,0003,L3 Current (RMS),A,26.3
900405,Hall Mews Boston,2024-01-27T08:40:00.000+00:00,feeder,0003,L2 Current (RMS),A,36.0
900405,Hall Mews Boston,2024-01-27T08:40:00.000+00:00,feeder,0003,L1 Current (RMS),A,25.4
900405,Hall Mews Boston,2024-01-27T08:40:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-0.28
900405,Hall Mews Boston,2024-01-27T08:40:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.1
900405,Hall Mews Boston,2024-01-27T08:40:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,0.78
900405,Hall Mews Boston,2024-01-27T08:40:00.000+00:00,feeder,0002,L3 Active Power,kW,52.76
900405,Hall Mews Boston,2024-01-27T08:40:00.000+00:00,feeder,0002,L2 Active Power,kW,37.06
900405,Hall Mews Boston,2024-01-27T08:40:00.000+00:00,feeder,0002,L1 Active Power,kW,32.91
900405,Hall Mews Boston,2024-01-27T08:40:00.000+00:00,feeder,0002,N Current (RMS),A,76.1
900405,Hall Mews Boston,2024-01-27T08:40:00.000+00:00,feeder,0002,L3 Current (RMS),A,221.7
900405,Hall Mews Boston,2024-01-27T08:40:00.000+00:00,feeder,0002,L2 Current (RMS),A,157.2
900405,Hall Mews Boston,2024-01-27T08:40:00.000+00:00,feeder,0002,L1 Current (RMS),A,138.8
900405,Hall Mews Boston,2024-01-27T08:40:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.08
900405,Hall Mews Boston,2024-01-27T08:40:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.09
900405,Hall Mews Boston,2024-01-27T08:40:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.13
900405,Hall Mews Boston,2024-01-27T08:40:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.44
900405,Hall Mews Boston,2024-01-27T08:40:00.000+00:00,feeder,0001,L2 Active Power,kW,1.36
900405,Hall Mews Boston,2024-01-27T08:40:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.02
900405,Hall Mews Boston,2024-01-27T08:40:00.000+00:00,feeder,0001,N Current (RMS),A,8.2
900405,Hall Mews Boston,2024-01-27T08:40:00.000+00:00,feeder,0001,L3 Current (RMS),A,2.0
900405,Hall Mews Boston,2024-01-27T08:40:00.000+00:00,feeder,0001,L2 Current (RMS),A,7.8
900405,Hall Mews Boston,2024-01-27T08:40:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.8
900405,Hall Mews Boston,2024-01-27T08:40:00.000+00:00,transformer,,Temperature,C,16.5
900405,Hall Mews Boston,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
900405,Hall Mews Boston,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
900405,Hall Mews Boston,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
900405,Hall Mews Boston,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
900405,Hall Mews Boston,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
900405,Hall Mews Boston,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
900405,Hall Mews Boston,2024-01-27T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
900405,Hall Mews Boston,2024-01-27T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
900405,Hall Mews Boston,2024-01-27T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
900405,Hall Mews Boston,2024-01-27T08:40:00.000+00:00,busbar,,L3 Active Power,kW,58.15
900405,Hall Mews Boston,2024-01-27T08:40:00.000+00:00,busbar,,L2 Active Power,kW,46.44
900405,Hall Mews Boston,2024-01-27T08:40:00.000+00:00,busbar,,L1 Active Power,kW,38.57
900405,Hall Mews Boston,2024-01-27T08:40:00.000+00:00,busbar,,N Current (RMS),A,88.6
900405,Hall Mews Boston,2024-01-27T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,244.8
900405,Hall Mews Boston,2024-01-27T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,197.4
900405,Hall Mews Boston,2024-01-27T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.1
900405,Hall Mews Boston,2024-01-27T08:30:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.82
900405,Hall Mews Boston,2024-01-27T08:30:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.31
900405,Hall Mews Boston,2024-01-27T08:30:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.5
900405,Hall Mews Boston,2024-01-27T08:30:00.000+00:00,feeder,0003,L3 Active Power,kW,8.42
900405,Hall Mews Boston,2024-01-27T08:30:00.000+00:00,feeder,0003,L2 Active Power,kW,11.18
900405,Hall Mews Boston,2024-01-27T08:30:00.000+00:00,feeder,0003,L1 Active Power,kW,6.97
900405,Hall Mews Boston,2024-01-27T08:30:00.000+00:00,feeder,0003,N Current (RMS),A,24.1
900405,Hall Mews Boston,2024-01-27T08:30:00.000+00:00,feeder,0003,L3 Current (RMS),A,36.4
900405,Hall Mews Boston,2024-01-27T08:30:00.000+00:00,feeder,0003,L2 Current (RMS),A,48.0
900405,Hall Mews Boston,2024-01-27T08:30:00.000+00:00,feeder,0003,L1 Current (RMS),A,31.0
900405,Hall Mews Boston,2024-01-27T08:30:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-0.72
900405,Hall Mews Boston,2024-01-27T08:30:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.93
900405,Hall Mews Boston,2024-01-27T08:30:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,0.12
900405,Hall Mews Boston,2024-01-27T08:30:00.000+00:00,feeder,0002,L3 Active Power,kW,41.23
900405,Hall Mews Boston,2024-01-27T08:30:00.000+00:00,feeder,0002,L2 Active Power,kW,34.84
900405,Hall Mews Boston,2024-01-27T08:30:00.000+00:00,feeder,0002,L1 Active Power,kW,31.04
900405,Hall Mews Boston,2024-01-27T08:30:00.000+00:00,feeder,0002,N Current (RMS),A,56.0
900405,Hall Mews Boston,2024-01-27T08:30:00.000+00:00,feeder,0002,L3 Current (RMS),A,172.4
900405,Hall Mews Boston,2024-01-27T08:30:00.000+00:00,feeder,0002,L2 Current (RMS),A,147.0
900405,Hall Mews Boston,2024-01-27T08:30:00.000+00:00,feeder,0002,L1 Current (RMS),A,132.1
900405,Hall Mews Boston,2024-01-27T08:30:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.13
900405,Hall Mews Boston,2024-01-27T08:30:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,0.07
900405,Hall Mews Boston,2024-01-27T08:30:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.07
900405,Hall Mews Boston,2024-01-27T08:30:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.33
900405,Hall Mews Boston,2024-01-27T08:30:00.000+00:00,feeder,0001,L2 Active Power,kW,0.45
900405,Hall Mews Boston,2024-01-27T08:30:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.01
900405,Hall Mews Boston,2024-01-27T08:30:00.000+00:00,feeder,0001,N Current (RMS),A,5.4
900405,Hall Mews Boston,2024-01-27T08:30:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.6
900405,Hall Mews Boston,2024-01-27T08:30:00.000+00:00,feeder,0001,L2 Current (RMS),A,2.0
900405,Hall Mews Boston,2024-01-27T08:30:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.6
900405,Hall Mews Boston,2024-01-27T08:30:00.000+00:00,transformer,,Temperature,C,16.5
900405,Hall Mews Boston,2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
900405,Hall Mews Boston,2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
900405,Hall Mews Boston,2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
900405,Hall Mews Boston,2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
900405,Hall Mews Boston,2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
900405,Hall Mews Boston,2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
900405,Hall Mews Boston,2024-01-27T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
900405,Hall Mews Boston,2024-01-27T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
900405,Hall Mews Boston,2024-01-27T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
900405,Hall Mews Boston,2024-01-27T08:30:00.000+00:00,busbar,,L3 Active Power,kW,49.32
900405,Hall Mews Boston,2024-01-27T08:30:00.000+00:00,busbar,,L2 Active Power,kW,46.48
900405,Hall Mews Boston,2024-01-27T08:30:00.000+00:00,busbar,,L1 Active Power,kW,38.0
900405,Hall Mews Boston,2024-01-27T08:30:00.000+00:00,busbar,,N Current (RMS),A,73.3
900405,Hall Mews Boston,2024-01-27T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,206.6
900405,Hall Mews Boston,2024-01-27T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,195.7
900405,Hall Mews Boston,2024-01-27T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.7
900405,Hall Mews Boston,2024-01-27T08:20:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.21
900405,Hall Mews Boston,2024-01-27T08:20:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.79
900405,Hall Mews Boston,2024-01-27T08:20:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.2
900405,Hall Mews Boston,2024-01-27T08:20:00.000+00:00,feeder,0003,L3 Active Power,kW,7.54
900405,Hall Mews Boston,2024-01-27T08:20:00.000+00:00,feeder,0003,L2 Active Power,kW,10.7
900405,Hall Mews Boston,2024-01-27T08:20:00.000+00:00,feeder,0003,L1 Active Power,kW,3.83
900405,Hall Mews Boston,2024-01-27T08:20:00.000+00:00,feeder,0003,N Current (RMS),A,26.3
900405,Hall Mews Boston,2024-01-27T08:20:00.000+00:00,feeder,0003,L3 Current (RMS),A,32.2
900405,Hall Mews Boston,2024-01-27T08:20:00.000+00:00,feeder,0003,L2 Current (RMS),A,46.4
900405,Hall Mews Boston,2024-01-27T08:20:00.000+00:00,feeder,0003,L1 Current (RMS),A,17.6
900405,Hall Mews Boston,2024-01-27T08:20:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.64
900405,Hall Mews Boston,2024-01-27T08:20:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.54
900405,Hall Mews Boston,2024-01-27T08:20:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-0.74
900405,Hall Mews Boston,2024-01-27T08:20:00.000+00:00,feeder,0002,L3 Active Power,kW,40.62
900405,Hall Mews Boston,2024-01-27T08:20:00.000+00:00,feeder,0002,L2 Active Power,kW,30.7
900405,Hall Mews Boston,2024-01-27T08:20:00.000+00:00,feeder,0002,L1 Active Power,kW,28.79
900405,Hall Mews Boston,2024-01-27T08:20:00.000+00:00,feeder,0002,N Current (RMS),A,59.1
900405,Hall Mews Boston,2024-01-27T08:20:00.000+00:00,feeder,0002,L3 Current (RMS),A,171.5
900405,Hall Mews Boston,2024-01-27T08:20:00.000+00:00,feeder,0002,L2 Current (RMS),A,130.8
900405,Hall Mews Boston,2024-01-27T08:20:00.000+00:00,feeder,0002,L1 Current (RMS),A,123.1
900405,Hall Mews Boston,2024-01-27T08:20:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.09
900405,Hall Mews Boston,2024-01-27T08:20:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,0.05
900405,Hall Mews Boston,2024-01-27T08:20:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.09
900405,Hall Mews Boston,2024-01-27T08:20:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.35
900405,Hall Mews Boston,2024-01-27T08:20:00.000+00:00,feeder,0001,L2 Active Power,kW,0.51
900405,Hall Mews Boston,2024-01-27T08:20:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.01
900405,Hall Mews Boston,2024-01-27T08:20:00.000+00:00,feeder,0001,N Current (RMS),A,5.2
900405,Hall Mews Boston,2024-01-27T08:20:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.7
900405,Hall Mews Boston,2024-01-27T08:20:00.000+00:00,feeder,0001,L2 Current (RMS),A,2.3
900405,Hall Mews Boston,2024-01-27T08:20:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.6
900405,Hall Mews Boston,2024-01-27T08:20:00.000+00:00,transformer,,Temperature,C,16.5
900405,Hall Mews Boston,2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
900405,Hall Mews Boston,2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
900405,Hall Mews Boston,2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
900405,Hall Mews Boston,2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
900405,Hall Mews Boston,2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
900405,Hall Mews Boston,2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
900405,Hall Mews Boston,2024-01-27T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
900405,Hall Mews Boston,2024-01-27T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
900405,Hall Mews Boston,2024-01-27T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
900405,Hall Mews Boston,2024-01-27T08:20:00.000+00:00,busbar,,L3 Active Power,kW,47.81
900405,Hall Mews Boston,2024-01-27T08:20:00.000+00:00,busbar,,L2 Active Power,kW,41.9
900405,Hall Mews Boston,2024-01-27T08:20:00.000+00:00,busbar,,L1 Active Power,kW,32.61
900405,Hall Mews Boston,2024-01-27T08:20:00.000+00:00,busbar,,N Current (RMS),A,75.2
900405,Hall Mews Boston,2024-01-27T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,201.8
900405,Hall Mews Boston,2024-01-27T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,178.3
900405,Hall Mews Boston,2024-01-27T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.6
900405,Hall Mews Boston,2024-01-27T08:10:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.55
900405,Hall Mews Boston,2024-01-27T08:10:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.31
900405,Hall Mews Boston,2024-01-27T08:10:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.24
900405,Hall Mews Boston,2024-01-27T08:10:00.000+00:00,feeder,0003,L3 Active Power,kW,8.29
900405,Hall Mews Boston,2024-01-27T08:10:00.000+00:00,feeder,0003,L2 Active Power,kW,7.65
900405,Hall Mews Boston,2024-01-27T08:10:00.000+00:00,feeder,0003,L1 Active Power,kW,4.81
900405,Hall Mews Boston,2024-01-27T08:10:00.000+00:00,feeder,0003,N Current (RMS),A,24.6
900405,Hall Mews Boston,2024-01-27T08:10:00.000+00:00,feeder,0003,L3 Current (RMS),A,36.0
900405,Hall Mews Boston,2024-01-27T08:10:00.000+00:00,feeder,0003,L2 Current (RMS),A,33.7
900405,Hall Mews Boston,2024-01-27T08:10:00.000+00:00,feeder,0003,L1 Current (RMS),A,23.2
900405,Hall Mews Boston,2024-01-27T08:10:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.74
900405,Hall Mews Boston,2024-01-27T08:10:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.25
900405,Hall Mews Boston,2024-01-27T08:10:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-0.22
900405,Hall Mews Boston,2024-01-27T08:10:00.000+00:00,feeder,0002,L3 Active Power,kW,42.19
900405,Hall Mews Boston,2024-01-27T08:10:00.000+00:00,feeder,0002,L2 Active Power,kW,32.9
900405,Hall Mews Boston,2024-01-27T08:10:00.000+00:00,feeder,0002,L1 Active Power,kW,34.73
900405,Hall Mews Boston,2024-01-27T08:10:00.000+00:00,feeder,0002,N Current (RMS),A,56.2
900405,Hall Mews Boston,2024-01-27T08:10:00.000+00:00,feeder,0002,L3 Current (RMS),A,179.3
900405,Hall Mews Boston,2024-01-27T08:10:00.000+00:00,feeder,0002,L2 Current (RMS),A,141.5
900405,Hall Mews Boston,2024-01-27T08:10:00.000+00:00,feeder,0002,L1 Current (RMS),A,148.4
900405,Hall Mews Boston,2024-01-27T08:10:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.14
900405,Hall Mews Boston,2024-01-27T08:10:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,0.12
900405,Hall Mews Boston,2024-01-27T08:10:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.09
900405,Hall Mews Boston,2024-01-27T08:10:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.37
900405,Hall Mews Boston,2024-01-27T08:10:00.000+00:00,feeder,0001,L2 Active Power,kW,0.53
900405,Hall Mews Boston,2024-01-27T08:10:00.000+00:00,feeder,0001,L1 Active Power,kW,0.01
900405,Hall Mews Boston,2024-01-27T08:10:00.000+00:00,feeder,0001,N Current (RMS),A,6.9
900405,Hall Mews Boston,2024-01-27T08:10:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.8
900405,Hall Mews Boston,2024-01-27T08:10:00.000+00:00,feeder,0001,L2 Current (RMS),A,2.4
900405,Hall Mews Boston,2024-01-27T08:10:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.6
900405,Hall Mews Boston,2024-01-27T08:10:00.000+00:00,transformer,,Temperature,C,16.5
900405,Hall Mews Boston,2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
900405,Hall Mews Boston,2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.3
900405,Hall Mews Boston,2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
900405,Hall Mews Boston,2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.4
900405,Hall Mews Boston,2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
900405,Hall Mews Boston,2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
900405,Hall Mews Boston,2024-01-27T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
900405,Hall Mews Boston,2024-01-27T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
900405,Hall Mews Boston,2024-01-27T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
900405,Hall Mews Boston,2024-01-27T08:10:00.000+00:00,busbar,,L3 Active Power,kW,50.11
900405,Hall Mews Boston,2024-01-27T08:10:00.000+00:00,busbar,,L2 Active Power,kW,41.09
900405,Hall Mews Boston,2024-01-27T08:10:00.000+00:00,busbar,,L1 Active Power,kW,39.56
900405,Hall Mews Boston,2024-01-27T08:10:00.000+00:00,busbar,,N Current (RMS),A,74.2
900405,Hall Mews Boston,2024-01-27T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,213.3
900405,Hall Mews Boston,2024-01-27T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.7
900405,Hall Mews Boston,2024-01-27T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.2
900405,Hall Mews Boston,2024-01-27T08:00:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.6
900405,Hall Mews Boston,2024-01-27T08:00:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.08
900405,Hall Mews Boston,2024-01-27T08:00:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.22
900405,Hall Mews Boston,2024-01-27T08:00:00.000+00:00,feeder,0003,L3 Active Power,kW,9.01
900405,Hall Mews Boston,2024-01-27T08:00:00.000+00:00,feeder,0003,L2 Active Power,kW,8.77
900405,Hall Mews Boston,2024-01-27T08:00:00.000+00:00,feeder,0003,L1 Active Power,kW,6.38
900405,Hall Mews Boston,2024-01-27T08:00:00.000+00:00,feeder,0003,N Current (RMS),A,20.4
900405,Hall Mews Boston,2024-01-27T08:00:00.000+00:00,feeder,0003,L3 Current (RMS),A,39.1
900405,Hall Mews Boston,2024-01-27T08:00:00.000+00:00,feeder,0003,L2 Current (RMS),A,38.9
900405,Hall Mews Boston,2024-01-27T08:00:00.000+00:00,feeder,0003,L1 Current (RMS),A,28.2
900405,Hall Mews Boston,2024-01-27T08:00:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.24
900405,Hall Mews Boston,2024-01-27T08:00:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.17
900405,Hall Mews Boston,2024-01-27T08:00:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,0.47
900405,Hall Mews Boston,2024-01-27T08:00:00.000+00:00,feeder,0002,L3 Active Power,kW,43.2
900405,Hall Mews Boston,2024-01-27T08:00:00.000+00:00,feeder,0002,L2 Active Power,kW,29.73
900405,Hall Mews Boston,2024-01-27T08:00:00.000+00:00,feeder,0002,L1 Active Power,kW,35.59
900405,Hall Mews Boston,2024-01-27T08:00:00.000+00:00,feeder,0002,N Current (RMS),A,65.6
900405,Hall Mews Boston,2024-01-27T08:00:00.000+00:00,feeder,0002,L3 Current (RMS),A,184.0
900405,Hall Mews Boston,2024-01-27T08:00:00.000+00:00,feeder,0002,L2 Current (RMS),A,126.8
900405,Hall Mews Boston,2024-01-27T08:00:00.000+00:00,feeder,0002,L1 Current (RMS),A,154.8
900405,Hall Mews Boston,2024-01-27T08:00:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.14
900405,Hall Mews Boston,2024-01-27T08:00:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,0.0
900405,Hall Mews Boston,2024-01-27T08:00:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.1
900405,Hall Mews Boston,2024-01-27T08:00:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.4
900405,Hall Mews Boston,2024-01-27T08:00:00.000+00:00,feeder,0001,L2 Active Power,kW,0.46
900405,Hall Mews Boston,2024-01-27T08:00:00.000+00:00,feeder,0001,L1 Active Power,kW,0.02
900405,Hall Mews Boston,2024-01-27T08:00:00.000+00:00,feeder,0001,N Current (RMS),A,8.3
900405,Hall Mews Boston,2024-01-27T08:00:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.9
900405,Hall Mews Boston,2024-01-27T08:00:00.000+00:00,feeder,0001,L2 Current (RMS),A,2.2
900405,Hall Mews Boston,2024-01-27T08:00:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.7
900405,Hall Mews Boston,2024-01-27T08:00:00.000+00:00,transformer,,Temperature,C,16.5
900405,Hall Mews Boston,2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
900405,Hall Mews Boston,2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.15
900405,Hall Mews Boston,2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
900405,Hall Mews Boston,2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.31
900405,Hall Mews Boston,2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
900405,Hall Mews Boston,2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
900405,Hall Mews Boston,2024-01-27T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
900405,Hall Mews Boston,2024-01-27T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
900405,Hall Mews Boston,2024-01-27T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
900405,Hall Mews Boston,2024-01-27T08:00:00.000+00:00,busbar,,L3 Active Power,kW,51.81
900405,Hall Mews Boston,2024-01-27T08:00:00.000+00:00,busbar,,L2 Active Power,kW,38.96
900405,Hall Mews Boston,2024-01-27T08:00:00.000+00:00,busbar,,L1 Active Power,kW,41.99
900405,Hall Mews Boston,2024-01-27T08:00:00.000+00:00,busbar,,N Current (RMS),A,76.9
900405,Hall Mews Boston,2024-01-27T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,220.4
900405,Hall Mews Boston,2024-01-27T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.7
900405,Hall Mews Boston,2024-01-27T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.2
900405,Hall Mews Boston,2024-01-27T07:50:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.26
900405,Hall Mews Boston,2024-01-27T07:50:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.17
900405,Hall Mews Boston,2024-01-27T07:50:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.37
900405,Hall Mews Boston,2024-01-27T07:50:00.000+00:00,feeder,0003,L3 Active Power,kW,8.43
900405,Hall Mews Boston,2024-01-27T07:50:00.000+00:00,feeder,0003,L2 Active Power,kW,10.61
900405,Hall Mews Boston,2024-01-27T07:50:00.000+00:00,feeder,0003,L1 Active Power,kW,7.19
900405,Hall Mews Boston,2024-01-27T07:50:00.000+00:00,feeder,0003,N Current (RMS),A,19.7
900405,Hall Mews Boston,2024-01-27T07:50:00.000+00:00,feeder,0003,L3 Current (RMS),A,37.0
900405,Hall Mews Boston,2024-01-27T07:50:00.000+00:00,feeder,0003,L2 Current (RMS),A,45.5
900405,Hall Mews Boston,2024-01-27T07:50:00.000+00:00,feeder,0003,L1 Current (RMS),A,31.7
900405,Hall Mews Boston,2024-01-27T07:50:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.64
900405,Hall Mews Boston,2024-01-27T07:50:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.72
900405,Hall Mews Boston,2024-01-27T07:50:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-0.02
900405,Hall Mews Boston,2024-01-27T07:50:00.000+00:00,feeder,0002,L3 Active Power,kW,43.81
900405,Hall Mews Boston,2024-01-27T07:50:00.000+00:00,feeder,0002,L2 Active Power,kW,30.88
900405,Hall Mews Boston,2024-01-27T07:50:00.000+00:00,feeder,0002,L1 Active Power,kW,28.48
900405,Hall Mews Boston,2024-01-27T07:50:00.000+00:00,feeder,0002,N Current (RMS),A,65.5
900405,Hall Mews Boston,2024-01-27T07:50:00.000+00:00,feeder,0002,L3 Current (RMS),A,186.6
900405,Hall Mews Boston,2024-01-27T07:50:00.000+00:00,feeder,0002,L2 Current (RMS),A,132.0
900405,Hall Mews Boston,2024-01-27T07:50:00.000+00:00,feeder,0002,L1 Current (RMS),A,122.0
900405,Hall Mews Boston,2024-01-27T07:50:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.07
900405,Hall Mews Boston,2024-01-27T07:50:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.1
900405,Hall Mews Boston,2024-01-27T07:50:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.1
900405,Hall Mews Boston,2024-01-27T07:50:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.38
900405,Hall Mews Boston,2024-01-27T07:50:00.000+00:00,feeder,0001,L2 Active Power,kW,0.53
900405,Hall Mews Boston,2024-01-27T07:50:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.01
900405,Hall Mews Boston,2024-01-27T07:50:00.000+00:00,feeder,0001,N Current (RMS),A,6.0
900405,Hall Mews Boston,2024-01-27T07:50:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.8
900405,Hall Mews Boston,2024-01-27T07:50:00.000+00:00,feeder,0001,L2 Current (RMS),A,3.0
900405,Hall Mews Boston,2024-01-27T07:50:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.7
900405,Hall Mews Boston,2024-01-27T07:50:00.000+00:00,transformer,,Temperature,C,16.6
900405,Hall Mews Boston,2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
900405,Hall Mews Boston,2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.74
900405,Hall Mews Boston,2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
900405,Hall Mews Boston,2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.73
900405,Hall Mews Boston,2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
900405,Hall Mews Boston,2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
900405,Hall Mews Boston,2024-01-27T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
900405,Hall Mews Boston,2024-01-27T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
900405,Hall Mews Boston,2024-01-27T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
900405,Hall Mews Boston,2024-01-27T07:50:00.000+00:00,busbar,,L3 Active Power,kW,51.86
900405,Hall Mews Boston,2024-01-27T07:50:00.000+00:00,busbar,,L2 Active Power,kW,42.02
900405,Hall Mews Boston,2024-01-27T07:50:00.000+00:00,busbar,,L1 Active Power,kW,35.66
900405,Hall Mews Boston,2024-01-27T07:50:00.000+00:00,busbar,,N Current (RMS),A,77.2
900405,Hall Mews Boston,2024-01-27T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,220.5
900405,Hall Mews Boston,2024-01-27T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,179.5
900405,Hall Mews Boston,2024-01-27T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.1
900405,Hall Mews Boston,2024-01-27T07:40:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.48
900405,Hall Mews Boston,2024-01-27T07:40:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.0
900405,Hall Mews Boston,2024-01-27T07:40:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.92
900405,Hall Mews Boston,2024-01-27T07:40:00.000+00:00,feeder,0003,L3 Active Power,kW,6.96
900405,Hall Mews Boston,2024-01-27T07:40:00.000+00:00,feeder,0003,L2 Active Power,kW,9.28
900405,Hall Mews Boston,2024-01-27T07:40:00.000+00:00,feeder,0003,L1 Active Power,kW,8.25
900405,Hall Mews Boston,2024-01-27T07:40:00.000+00:00,feeder,0003,N Current (RMS),A,20.3
900405,Hall Mews Boston,2024-01-27T07:40:00.000+00:00,feeder,0003,L3 Current (RMS),A,31.6
900405,Hall Mews Boston,2024-01-27T07:40:00.000+00:00,feeder,0003,L2 Current (RMS),A,40.3
900405,Hall Mews Boston,2024-01-27T07:40:00.000+00:00,feeder,0003,L1 Current (RMS),A,35.7
900405,Hall Mews Boston,2024-01-27T07:40:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.26
900405,Hall Mews Boston,2024-01-27T07:40:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.0
900405,Hall Mews Boston,2024-01-27T07:40:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-0.52
900405,Hall Mews Boston,2024-01-27T07:40:00.000+00:00,feeder,0002,L3 Active Power,kW,37.6
900405,Hall Mews Boston,2024-01-27T07:40:00.000+00:00,feeder,0002,L2 Active Power,kW,31.54
900405,Hall Mews Boston,2024-01-27T07:40:00.000+00:00,feeder,0002,L1 Active Power,kW,29.7
900405,Hall Mews Boston,2024-01-27T07:40:00.000+00:00,feeder,0002,N Current (RMS),A,51.6
900405,Hall Mews Boston,2024-01-27T07:40:00.000+00:00,feeder,0002,L3 Current (RMS),A,159.2
900405,Hall Mews Boston,2024-01-27T07:40:00.000+00:00,feeder,0002,L2 Current (RMS),A,135.9
900405,Hall Mews Boston,2024-01-27T07:40:00.000+00:00,feeder,0002,L1 Current (RMS),A,126.7
900405,Hall Mews Boston,2024-01-27T07:40:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.12
900405,Hall Mews Boston,2024-01-27T07:40:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,0.03
900405,Hall Mews Boston,2024-01-27T07:40:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.07
900405,Hall Mews Boston,2024-01-27T07:40:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.31
900405,Hall Mews Boston,2024-01-27T07:40:00.000+00:00,feeder,0001,L2 Active Power,kW,0.37
900405,Hall Mews Boston,2024-01-27T07:40:00.000+00:00,feeder,0001,L1 Active Power,kW,0.0
900405,Hall Mews Boston,2024-01-27T07:40:00.000+00:00,feeder,0001,N Current (RMS),A,5.6
900405,Hall Mews Boston,2024-01-27T07:40:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.5
900405,Hall Mews Boston,2024-01-27T07:40:00.000+00:00,feeder,0001,L2 Current (RMS),A,1.9
900405,Hall Mews Boston,2024-01-27T07:40:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.6
900405,Hall Mews Boston,2024-01-27T07:40:00.000+00:00,transformer,,Temperature,C,16.6
900405,Hall Mews Boston,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
900405,Hall Mews Boston,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.51
900405,Hall Mews Boston,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
900405,Hall Mews Boston,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
900405,Hall Mews Boston,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
900405,Hall Mews Boston,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
900405,Hall Mews Boston,2024-01-27T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
900405,Hall Mews Boston,2024-01-27T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
900405,Hall Mews Boston,2024-01-27T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
900405,Hall Mews Boston,2024-01-27T07:40:00.000+00:00,busbar,,L3 Active Power,kW,44.25
900405,Hall Mews Boston,2024-01-27T07:40:00.000+00:00,busbar,,L2 Active Power,kW,41.19
900405,Hall Mews Boston,2024-01-27T07:40:00.000+00:00,busbar,,L1 Active Power,kW,37.95
900405,Hall Mews Boston,2024-01-27T07:40:00.000+00:00,busbar,,N Current (RMS),A,65.8
900405,Hall Mews Boston,2024-01-27T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,188.0
900405,Hall Mews Boston,2024-01-27T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.9
900405,Hall Mews Boston,2024-01-27T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.8
900405,Hall Mews Boston,2024-01-27T07:30:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.54
900405,Hall Mews Boston,2024-01-27T07:30:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.69
900405,Hall Mews Boston,2024-01-27T07:30:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.17
900405,Hall Mews Boston,2024-01-27T07:30:00.000+00:00,feeder,0003,L3 Active Power,kW,6.03
900405,Hall Mews Boston,2024-01-27T07:30:00.000+00:00,feeder,0003,L2 Active Power,kW,10.67
900405,Hall Mews Boston,2024-01-27T07:30:00.000+00:00,feeder,0003,L1 Active Power,kW,8.26
900405,Hall Mews Boston,2024-01-27T07:30:00.000+00:00,feeder,0003,N Current (RMS),A,22.4
900405,Hall Mews Boston,2024-01-27T07:30:00.000+00:00,feeder,0003,L3 Current (RMS),A,26.6
900405,Hall Mews Boston,2024-01-27T07:30:00.000+00:00,feeder,0003,L2 Current (RMS),A,45.9
900405,Hall Mews Boston,2024-01-27T07:30:00.000+00:00,feeder,0003,L1 Current (RMS),A,36.0
900405,Hall Mews Boston,2024-01-27T07:30:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.48
900405,Hall Mews Boston,2024-01-27T07:30:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.01
900405,Hall Mews Boston,2024-01-27T07:30:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-0.64
900405,Hall Mews Boston,2024-01-27T07:30:00.000+00:00,feeder,0002,L3 Active Power,kW,45.94
900405,Hall Mews Boston,2024-01-27T07:30:00.000+00:00,feeder,0002,L2 Active Power,kW,32.08
900405,Hall Mews Boston,2024-01-27T07:30:00.000+00:00,feeder,0002,L1 Active Power,kW,30.36
900405,Hall Mews Boston,2024-01-27T07:30:00.000+00:00,feeder,0002,N Current (RMS),A,67.3
900405,Hall Mews Boston,2024-01-27T07:30:00.000+00:00,feeder,0002,L3 Current (RMS),A,193.8
900405,Hall Mews Boston,2024-01-27T07:30:00.000+00:00,feeder,0002,L2 Current (RMS),A,137.3
900405,Hall Mews Boston,2024-01-27T07:30:00.000+00:00,feeder,0002,L1 Current (RMS),A,128.6
900405,Hall Mews Boston,2024-01-27T07:30:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.08
900405,Hall Mews Boston,2024-01-27T07:30:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.15
900405,Hall Mews Boston,2024-01-27T07:30:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.1
900405,Hall Mews Boston,2024-01-27T07:30:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.4
900405,Hall Mews Boston,2024-01-27T07:30:00.000+00:00,feeder,0001,L2 Active Power,kW,0.35
900405,Hall Mews Boston,2024-01-27T07:30:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.01
900405,Hall Mews Boston,2024-01-27T07:30:00.000+00:00,feeder,0001,N Current (RMS),A,5.7
900405,Hall Mews Boston,2024-01-27T07:30:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.8
900405,Hall Mews Boston,2024-01-27T07:30:00.000+00:00,feeder,0001,L2 Current (RMS),A,1.8
900405,Hall Mews Boston,2024-01-27T07:30:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.7
900405,Hall Mews Boston,2024-01-27T07:30:00.000+00:00,transformer,,Temperature,C,16.7
900405,Hall Mews Boston,2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
900405,Hall Mews Boston,2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
900405,Hall Mews Boston,2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
900405,Hall Mews Boston,2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
900405,Hall Mews Boston,2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
900405,Hall Mews Boston,2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
900405,Hall Mews Boston,2024-01-27T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
900405,Hall Mews Boston,2024-01-27T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
900405,Hall Mews Boston,2024-01-27T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
900405,Hall Mews Boston,2024-01-27T07:30:00.000+00:00,busbar,,L3 Active Power,kW,51.57
900405,Hall Mews Boston,2024-01-27T07:30:00.000+00:00,busbar,,L2 Active Power,kW,43.1
900405,Hall Mews Boston,2024-01-27T07:30:00.000+00:00,busbar,,L1 Active Power,kW,38.61
900405,Hall Mews Boston,2024-01-27T07:30:00.000+00:00,busbar,,N Current (RMS),A,71.9
900405,Hall Mews Boston,2024-01-27T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,217.9
900405,Hall Mews Boston,2024-01-27T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.3
900405,Hall Mews Boston,2024-01-27T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.5
900405,Hall Mews Boston,2024-01-27T07:20:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.5
900405,Hall Mews Boston,2024-01-27T07:20:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.23
900405,Hall Mews Boston,2024-01-27T07:20:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.38
900405,Hall Mews Boston,2024-01-27T07:20:00.000+00:00,feeder,0003,L3 Active Power,kW,6.64
900405,Hall Mews Boston,2024-01-27T07:20:00.000+00:00,feeder,0003,L2 Active Power,kW,9.3
900405,Hall Mews Boston,2024-01-27T07:20:00.000+00:00,feeder,0003,L1 Active Power,kW,7.42
900405,Hall Mews Boston,2024-01-27T07:20:00.000+00:00,feeder,0003,N Current (RMS),A,16.8
900405,Hall Mews Boston,2024-01-27T07:20:00.000+00:00,feeder,0003,L3 Current (RMS),A,29.0
900405,Hall Mews Boston,2024-01-27T07:20:00.000+00:00,feeder,0003,L2 Current (RMS),A,40.0
900405,Hall Mews Boston,2024-01-27T07:20:00.000+00:00,feeder,0003,L1 Current (RMS),A,32.2
900405,Hall Mews Boston,2024-01-27T07:20:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.85
900405,Hall Mews Boston,2024-01-27T07:20:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.56
900405,Hall Mews Boston,2024-01-27T07:20:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.2
900405,Hall Mews Boston,2024-01-27T07:20:00.000+00:00,feeder,0002,L3 Active Power,kW,48.87
900405,Hall Mews Boston,2024-01-27T07:20:00.000+00:00,feeder,0002,L2 Active Power,kW,27.03
900405,Hall Mews Boston,2024-01-27T07:20:00.000+00:00,feeder,0002,L1 Active Power,kW,26.26
900405,Hall Mews Boston,2024-01-27T07:20:00.000+00:00,feeder,0002,N Current (RMS),A,85.4
900405,Hall Mews Boston,2024-01-27T07:20:00.000+00:00,feeder,0002,L3 Current (RMS),A,205.4
900405,Hall Mews Boston,2024-01-27T07:20:00.000+00:00,feeder,0002,L2 Current (RMS),A,115.5
900405,Hall Mews Boston,2024-01-27T07:20:00.000+00:00,feeder,0002,L1 Current (RMS),A,112.0
900405,Hall Mews Boston,2024-01-27T07:20:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,0.0
900405,Hall Mews Boston,2024-01-27T07:20:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.09
900405,Hall Mews Boston,2024-01-27T07:20:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.14
900405,Hall Mews Boston,2024-01-27T07:20:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.46
900405,Hall Mews Boston,2024-01-27T07:20:00.000+00:00,feeder,0001,L2 Active Power,kW,0.5
900405,Hall Mews Boston,2024-01-27T07:20:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.02
900405,Hall Mews Boston,2024-01-27T07:20:00.000+00:00,feeder,0001,N Current (RMS),A,8.2
900405,Hall Mews Boston,2024-01-27T07:20:00.000+00:00,feeder,0001,L3 Current (RMS),A,2.0
900405,Hall Mews Boston,2024-01-27T07:20:00.000+00:00,feeder,0001,L2 Current (RMS),A,2.2
900405,Hall Mews Boston,2024-01-27T07:20:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.8
900405,Hall Mews Boston,2024-01-27T07:20:00.000+00:00,transformer,,Temperature,C,16.8
900405,Hall Mews Boston,2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
900405,Hall Mews Boston,2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
900405,Hall Mews Boston,2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
900405,Hall Mews Boston,2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
900405,Hall Mews Boston,2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
900405,Hall Mews Boston,2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
900405,Hall Mews Boston,2024-01-27T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
900405,Hall Mews Boston,2024-01-27T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
900405,Hall Mews Boston,2024-01-27T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
900405,Hall Mews Boston,2024-01-27T07:20:00.000+00:00,busbar,,L3 Active Power,kW,55.05
900405,Hall Mews Boston,2024-01-27T07:20:00.000+00:00,busbar,,L2 Active Power,kW,36.83
900405,Hall Mews Boston,2024-01-27T07:20:00.000+00:00,busbar,,L1 Active Power,kW,33.66
900405,Hall Mews Boston,2024-01-27T07:20:00.000+00:00,busbar,,N Current (RMS),A,91.1
900405,Hall Mews Boston,2024-01-27T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,231.7
900405,Hall Mews Boston,2024-01-27T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.3
900405,Hall Mews Boston,2024-01-27T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.3
900405,Hall Mews Boston,2024-01-27T07:10:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.61
900405,Hall Mews Boston,2024-01-27T07:10:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.32
900405,Hall Mews Boston,2024-01-27T07:10:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.17
900405,Hall Mews Boston,2024-01-27T07:10:00.000+00:00,feeder,0003,L3 Active Power,kW,6.89
900405,Hall Mews Boston,2024-01-27T07:10:00.000+00:00,feeder,0003,L2 Active Power,kW,8.2
900405,Hall Mews Boston,2024-01-27T07:10:00.000+00:00,feeder,0003,L1 Active Power,kW,7.29
900405,Hall Mews Boston,2024-01-27T07:10:00.000+00:00,feeder,0003,N Current (RMS),A,16.3
900405,Hall Mews Boston,2024-01-27T07:10:00.000+00:00,feeder,0003,L3 Current (RMS),A,29.5
900405,Hall Mews Boston,2024-01-27T07:10:00.000+00:00,feeder,0003,L2 Current (RMS),A,36.0
900405,Hall Mews Boston,2024-01-27T07:10:00.000+00:00,feeder,0003,L1 Current (RMS),A,31.5
900405,Hall Mews Boston,2024-01-27T07:10:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.79
900405,Hall Mews Boston,2024-01-27T07:10:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-4.13
900405,Hall Mews Boston,2024-01-27T07:10:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.85
900405,Hall Mews Boston,2024-01-27T07:10:00.000+00:00,feeder,0002,L3 Active Power,kW,40.82
900405,Hall Mews Boston,2024-01-27T07:10:00.000+00:00,feeder,0002,L2 Active Power,kW,29.35
900405,Hall Mews Boston,2024-01-27T07:10:00.000+00:00,feeder,0002,L1 Active Power,kW,25.73
900405,Hall Mews Boston,2024-01-27T07:10:00.000+00:00,feeder,0002,N Current (RMS),A,62.6
900405,Hall Mews Boston,2024-01-27T07:10:00.000+00:00,feeder,0002,L3 Current (RMS),A,172.0
900405,Hall Mews Boston,2024-01-27T07:10:00.000+00:00,feeder,0002,L2 Current (RMS),A,125.7
900405,Hall Mews Boston,2024-01-27T07:10:00.000+00:00,feeder,0002,L1 Current (RMS),A,110.3
900405,Hall Mews Boston,2024-01-27T07:10:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.06
900405,Hall Mews Boston,2024-01-27T07:10:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.1
900405,Hall Mews Boston,2024-01-27T07:10:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.09
900405,Hall Mews Boston,2024-01-27T07:10:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.36
900405,Hall Mews Boston,2024-01-27T07:10:00.000+00:00,feeder,0001,L2 Active Power,kW,0.37
900405,Hall Mews Boston,2024-01-27T07:10:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.01
900405,Hall Mews Boston,2024-01-27T07:10:00.000+00:00,feeder,0001,N Current (RMS),A,5.4
900405,Hall Mews Boston,2024-01-27T07:10:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.7
900405,Hall Mews Boston,2024-01-27T07:10:00.000+00:00,feeder,0001,L2 Current (RMS),A,1.8
900405,Hall Mews Boston,2024-01-27T07:10:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.6
900405,Hall Mews Boston,2024-01-27T07:10:00.000+00:00,transformer,,Temperature,C,16.8
900405,Hall Mews Boston,2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
900405,Hall Mews Boston,2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
900405,Hall Mews Boston,2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
900405,Hall Mews Boston,2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
900405,Hall Mews Boston,2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
900405,Hall Mews Boston,2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
900405,Hall Mews Boston,2024-01-27T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
900405,Hall Mews Boston,2024-01-27T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
900405,Hall Mews Boston,2024-01-27T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
900405,Hall Mews Boston,2024-01-27T07:10:00.000+00:00,busbar,,L3 Active Power,kW,47.35
900405,Hall Mews Boston,2024-01-27T07:10:00.000+00:00,busbar,,L2 Active Power,kW,37.92
900405,Hall Mews Boston,2024-01-27T07:10:00.000+00:00,busbar,,L1 Active Power,kW,33.0
900405,Hall Mews Boston,2024-01-27T07:10:00.000+00:00,busbar,,N Current (RMS),A,72.7
900405,Hall Mews Boston,2024-01-27T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,199.7
900405,Hall Mews Boston,2024-01-27T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.4
900405,Hall Mews Boston,2024-01-27T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.1
900405,Hall Mews Boston,2024-01-27T07:00:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.51
900405,Hall Mews Boston,2024-01-27T07:00:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.05
900405,Hall Mews Boston,2024-01-27T07:00:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.92
900405,Hall Mews Boston,2024-01-27T07:00:00.000+00:00,feeder,0003,L3 Active Power,kW,6.24
900405,Hall Mews Boston,2024-01-27T07:00:00.000+00:00,feeder,0003,L2 Active Power,kW,9.65
900405,Hall Mews Boston,2024-01-27T07:00:00.000+00:00,feeder,0003,L1 Active Power,kW,6.67
900405,Hall Mews Boston,2024-01-27T07:00:00.000+00:00,feeder,0003,N Current (RMS),A,22.5
900405,Hall Mews Boston,2024-01-27T07:00:00.000+00:00,feeder,0003,L3 Current (RMS),A,27.6
900405,Hall Mews Boston,2024-01-27T07:00:00.000+00:00,feeder,0003,L2 Current (RMS),A,41.8
900405,Hall Mews Boston,2024-01-27T07:00:00.000+00:00,feeder,0003,L1 Current (RMS),A,30.2
900405,Hall Mews Boston,2024-01-27T07:00:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.76
900405,Hall Mews Boston,2024-01-27T07:00:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-4.31
900405,Hall Mews Boston,2024-01-27T07:00:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.77
900405,Hall Mews Boston,2024-01-27T07:00:00.000+00:00,feeder,0002,L3 Active Power,kW,38.98
900405,Hall Mews Boston,2024-01-27T07:00:00.000+00:00,feeder,0002,L2 Active Power,kW,22.86
900405,Hall Mews Boston,2024-01-27T07:00:00.000+00:00,feeder,0002,L1 Active Power,kW,22.36
900405,Hall Mews Boston,2024-01-27T07:00:00.000+00:00,feeder,0002,N Current (RMS),A,68.5
900405,Hall Mews Boston,2024-01-27T07:00:00.000+00:00,feeder,0002,L3 Current (RMS),A,164.3
900405,Hall Mews Boston,2024-01-27T07:00:00.000+00:00,feeder,0002,L2 Current (RMS),A,99.1
900405,Hall Mews Boston,2024-01-27T07:00:00.000+00:00,feeder,0002,L1 Current (RMS),A,95.8
