Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
900405,Hall Mews Boston,2024-01-27T07:00:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.02
900405,Hall Mews Boston,2024-01-27T07:00:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.1
900405,Hall Mews Boston,2024-01-27T07:00:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.11
900405,Hall Mews Boston,2024-01-27T07:00:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.37
900405,Hall Mews Boston,2024-01-27T07:00:00.000+00:00,feeder,0001,L2 Active Power,kW,0.42
900405,Hall Mews Boston,2024-01-27T07:00:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.01
900405,Hall Mews Boston,2024-01-27T07:00:00.000+00:00,feeder,0001,N Current (RMS),A,6.7
900405,Hall Mews Boston,2024-01-27T07:00:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.7
900405,Hall Mews Boston,2024-01-27T07:00:00.000+00:00,feeder,0001,L2 Current (RMS),A,1.9
900405,Hall Mews Boston,2024-01-27T07:00:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.7
900405,Hall Mews Boston,2024-01-27T07:00:00.000+00:00,transformer,,Temperature,C,16.9
900405,Hall Mews Boston,2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
900405,Hall Mews Boston,2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
900405,Hall Mews Boston,2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
900405,Hall Mews Boston,2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
900405,Hall Mews Boston,2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
900405,Hall Mews Boston,2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
900405,Hall Mews Boston,2024-01-27T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
900405,Hall Mews Boston,2024-01-27T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
900405,Hall Mews Boston,2024-01-27T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
900405,Hall Mews Boston,2024-01-27T07:00:00.000+00:00,busbar,,L3 Active Power,kW,44.85
900405,Hall Mews Boston,2024-01-27T07:00:00.000+00:00,busbar,,L2 Active Power,kW,32.92
900405,Hall Mews Boston,2024-01-27T07:00:00.000+00:00,busbar,,L1 Active Power,kW,29.02
900405,Hall Mews Boston,2024-01-27T07:00:00.000+00:00,busbar,,N Current (RMS),A,75.8
900405,Hall Mews Boston,2024-01-27T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,189.1
900405,Hall Mews Boston,2024-01-27T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
900405,Hall Mews Boston,2024-01-27T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
900405,Hall Mews Boston,2024-01-27T06:50:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.84
900405,Hall Mews Boston,2024-01-27T06:50:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.22
900405,Hall Mews Boston,2024-01-27T06:50:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.88
900405,Hall Mews Boston,2024-01-27T06:50:00.000+00:00,feeder,0003,L3 Active Power,kW,5.61
900405,Hall Mews Boston,2024-01-27T06:50:00.000+00:00,feeder,0003,L2 Active Power,kW,8.88
900405,Hall Mews Boston,2024-01-27T06:50:00.000+00:00,feeder,0003,L1 Active Power,kW,3.82
900405,Hall Mews Boston,2024-01-27T06:50:00.000+00:00,feeder,0003,N Current (RMS),A,21.6
900405,Hall Mews Boston,2024-01-27T06:50:00.000+00:00,feeder,0003,L3 Current (RMS),A,24.5
900405,Hall Mews Boston,2024-01-27T06:50:00.000+00:00,feeder,0003,L2 Current (RMS),A,38.6
900405,Hall Mews Boston,2024-01-27T06:50:00.000+00:00,feeder,0003,L1 Current (RMS),A,16.9
900405,Hall Mews Boston,2024-01-27T06:50:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.9
900405,Hall Mews Boston,2024-01-27T06:50:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.94
900405,Hall Mews Boston,2024-01-27T06:50:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.57
900405,Hall Mews Boston,2024-01-27T06:50:00.000+00:00,feeder,0002,L3 Active Power,kW,39.4
900405,Hall Mews Boston,2024-01-27T06:50:00.000+00:00,feeder,0002,L2 Active Power,kW,22.88
900405,Hall Mews Boston,2024-01-27T06:50:00.000+00:00,feeder,0002,L1 Active Power,kW,24.13
900405,Hall Mews Boston,2024-01-27T06:50:00.000+00:00,feeder,0002,N Current (RMS),A,69.7
900405,Hall Mews Boston,2024-01-27T06:50:00.000+00:00,feeder,0002,L3 Current (RMS),A,166.3
900405,Hall Mews Boston,2024-01-27T06:50:00.000+00:00,feeder,0002,L2 Current (RMS),A,98.6
900405,Hall Mews Boston,2024-01-27T06:50:00.000+00:00,feeder,0002,L1 Current (RMS),A,103.0
900405,Hall Mews Boston,2024-01-27T06:50:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.04
900405,Hall Mews Boston,2024-01-27T06:50:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.07
900405,Hall Mews Boston,2024-01-27T06:50:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.11
900405,Hall Mews Boston,2024-01-27T06:50:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.38
900405,Hall Mews Boston,2024-01-27T06:50:00.000+00:00,feeder,0001,L2 Active Power,kW,0.42
900405,Hall Mews Boston,2024-01-27T06:50:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.01
900405,Hall Mews Boston,2024-01-27T06:50:00.000+00:00,feeder,0001,N Current (RMS),A,6.3
900405,Hall Mews Boston,2024-01-27T06:50:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.7
900405,Hall Mews Boston,2024-01-27T06:50:00.000+00:00,feeder,0001,L2 Current (RMS),A,1.9
900405,Hall Mews Boston,2024-01-27T06:50:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.7
900405,Hall Mews Boston,2024-01-27T06:50:00.000+00:00,transformer,,Temperature,C,16.9
900405,Hall Mews Boston,2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
900405,Hall Mews Boston,2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
900405,Hall Mews Boston,2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
900405,Hall Mews Boston,2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
900405,Hall Mews Boston,2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
900405,Hall Mews Boston,2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
900405,Hall Mews Boston,2024-01-27T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
900405,Hall Mews Boston,2024-01-27T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
900405,Hall Mews Boston,2024-01-27T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
900405,Hall Mews Boston,2024-01-27T06:50:00.000+00:00,busbar,,L3 Active Power,kW,44.62
900405,Hall Mews Boston,2024-01-27T06:50:00.000+00:00,busbar,,L2 Active Power,kW,32.18
900405,Hall Mews Boston,2024-01-27T06:50:00.000+00:00,busbar,,L1 Active Power,kW,27.93
900405,Hall Mews Boston,2024-01-27T06:50:00.000+00:00,busbar,,N Current (RMS),A,78.1
900405,Hall Mews Boston,2024-01-27T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,188.7
900405,Hall Mews Boston,2024-01-27T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
900405,Hall Mews Boston,2024-01-27T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
900405,Hall Mews Boston,2024-01-27T06:40:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.53
900405,Hall Mews Boston,2024-01-27T06:40:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.25
900405,Hall Mews Boston,2024-01-27T06:40:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.19
900405,Hall Mews Boston,2024-01-27T06:40:00.000+00:00,feeder,0003,L3 Active Power,kW,5.31
900405,Hall Mews Boston,2024-01-27T06:40:00.000+00:00,feeder,0003,L2 Active Power,kW,9.31
900405,Hall Mews Boston,2024-01-27T06:40:00.000+00:00,feeder,0003,L1 Active Power,kW,4.8
900405,Hall Mews Boston,2024-01-27T06:40:00.000+00:00,feeder,0003,N Current (RMS),A,20.0
900405,Hall Mews Boston,2024-01-27T06:40:00.000+00:00,feeder,0003,L3 Current (RMS),A,23.2
900405,Hall Mews Boston,2024-01-27T06:40:00.000+00:00,feeder,0003,L2 Current (RMS),A,40.0
900405,Hall Mews Boston,2024-01-27T06:40:00.000+00:00,feeder,0003,L1 Current (RMS),A,21.2
900405,Hall Mews Boston,2024-01-27T06:40:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.55
900405,Hall Mews Boston,2024-01-27T06:40:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-4.13
900405,Hall Mews Boston,2024-01-27T06:40:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
900405,Hall Mews Boston,2024-01-27T06:40:00.000+00:00,feeder,0002,L3 Active Power,kW,31.72
900405,Hall Mews Boston,2024-01-27T06:40:00.000+00:00,feeder,0002,L2 Active Power,kW,23.0
900405,Hall Mews Boston,2024-01-27T06:40:00.000+00:00,feeder,0002,L1 Active Power,kW,24.0
900405,Hall Mews Boston,2024-01-27T06:40:00.000+00:00,feeder,0002,N Current (RMS),A,46.1
900405,Hall Mews Boston,2024-01-27T06:40:00.000+00:00,feeder,0002,L3 Current (RMS),A,133.6
900405,Hall Mews Boston,2024-01-27T06:40:00.000+00:00,feeder,0002,L2 Current (RMS),A,98.6
900405,Hall Mews Boston,2024-01-27T06:40:00.000+00:00,feeder,0002,L1 Current (RMS),A,101.9
900405,Hall Mews Boston,2024-01-27T06:40:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.08
900405,Hall Mews Boston,2024-01-27T06:40:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.09
900405,Hall Mews Boston,2024-01-27T06:40:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.07
900405,Hall Mews Boston,2024-01-27T06:40:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.29
900405,Hall Mews Boston,2024-01-27T06:40:00.000+00:00,feeder,0001,L2 Active Power,kW,0.3
900405,Hall Mews Boston,2024-01-27T06:40:00.000+00:00,feeder,0001,L1 Active Power,kW,0.0
900405,Hall Mews Boston,2024-01-27T06:40:00.000+00:00,feeder,0001,N Current (RMS),A,4.0
900405,Hall Mews Boston,2024-01-27T06:40:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.4
900405,Hall Mews Boston,2024-01-27T06:40:00.000+00:00,feeder,0001,L2 Current (RMS),A,1.5
900405,Hall Mews Boston,2024-01-27T06:40:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.5
900405,Hall Mews Boston,2024-01-27T06:40:00.000+00:00,transformer,,Temperature,C,17.0
900405,Hall Mews Boston,2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
900405,Hall Mews Boston,2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
900405,Hall Mews Boston,2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
900405,Hall Mews Boston,2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
900405,Hall Mews Boston,2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
900405,Hall Mews Boston,2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
900405,Hall Mews Boston,2024-01-27T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
900405,Hall Mews Boston,2024-01-27T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
900405,Hall Mews Boston,2024-01-27T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
900405,Hall Mews Boston,2024-01-27T06:40:00.000+00:00,busbar,,L3 Active Power,kW,36.73
900405,Hall Mews Boston,2024-01-27T06:40:00.000+00:00,busbar,,L2 Active Power,kW,32.61
900405,Hall Mews Boston,2024-01-27T06:40:00.000+00:00,busbar,,L1 Active Power,kW,28.81
900405,Hall Mews Boston,2024-01-27T06:40:00.000+00:00,busbar,,N Current (RMS),A,55.6
900405,Hall Mews Boston,2024-01-27T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.0
900405,Hall Mews Boston,2024-01-27T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
900405,Hall Mews Boston,2024-01-27T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
900405,Hall Mews Boston,2024-01-27T06:30:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-1.12
900405,Hall Mews Boston,2024-01-27T06:30:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.21
900405,Hall Mews Boston,2024-01-27T06:30:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.2
900405,Hall Mews Boston,2024-01-27T06:30:00.000+00:00,feeder,0003,L3 Active Power,kW,4.4
900405,Hall Mews Boston,2024-01-27T06:30:00.000+00:00,feeder,0003,L2 Active Power,kW,10.19
900405,Hall Mews Boston,2024-01-27T06:30:00.000+00:00,feeder,0003,L1 Active Power,kW,7.12
900405,Hall Mews Boston,2024-01-27T06:30:00.000+00:00,feeder,0003,N Current (RMS),A,28.8
900405,Hall Mews Boston,2024-01-27T06:30:00.000+00:00,feeder,0003,L3 Current (RMS),A,20.3
900405,Hall Mews Boston,2024-01-27T06:30:00.000+00:00,feeder,0003,L2 Current (RMS),A,43.2
900405,Hall Mews Boston,2024-01-27T06:30:00.000+00:00,feeder,0003,L1 Current (RMS),A,35.4
900405,Hall Mews Boston,2024-01-27T06:30:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.44
900405,Hall Mews Boston,2024-01-27T06:30:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-4.67
900405,Hall Mews Boston,2024-01-27T06:30:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.57
900405,Hall Mews Boston,2024-01-27T06:30:00.000+00:00,feeder,0002,L3 Active Power,kW,36.62
900405,Hall Mews Boston,2024-01-27T06:30:00.000+00:00,feeder,0002,L2 Active Power,kW,21.83
900405,Hall Mews Boston,2024-01-27T06:30:00.000+00:00,feeder,0002,L1 Active Power,kW,20.87
900405,Hall Mews Boston,2024-01-27T06:30:00.000+00:00,feeder,0002,N Current (RMS),A,62.4
900405,Hall Mews Boston,2024-01-27T06:30:00.000+00:00,feeder,0002,L3 Current (RMS),A,153.6
900405,Hall Mews Boston,2024-01-27T06:30:00.000+00:00,feeder,0002,L2 Current (RMS),A,94.0
900405,Hall Mews Boston,2024-01-27T06:30:00.000+00:00,feeder,0002,L1 Current (RMS),A,89.1
900405,Hall Mews Boston,2024-01-27T06:30:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.01
900405,Hall Mews Boston,2024-01-27T06:30:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.07
900405,Hall Mews Boston,2024-01-27T06:30:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.09
900405,Hall Mews Boston,2024-01-27T06:30:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.36
900405,Hall Mews Boston,2024-01-27T06:30:00.000+00:00,feeder,0001,L2 Active Power,kW,0.42
900405,Hall Mews Boston,2024-01-27T06:30:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.01
900405,Hall Mews Boston,2024-01-27T06:30:00.000+00:00,feeder,0001,N Current (RMS),A,5.4
900405,Hall Mews Boston,2024-01-27T06:30:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.6
900405,Hall Mews Boston,2024-01-27T06:30:00.000+00:00,feeder,0001,L2 Current (RMS),A,1.9
900405,Hall Mews Boston,2024-01-27T06:30:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.6
900405,Hall Mews Boston,2024-01-27T06:30:00.000+00:00,transformer,,Temperature,C,17.0
900405,Hall Mews Boston,2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
900405,Hall Mews Boston,2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
900405,Hall Mews Boston,2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
900405,Hall Mews Boston,2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
900405,Hall Mews Boston,2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
900405,Hall Mews Boston,2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
900405,Hall Mews Boston,2024-01-27T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
900405,Hall Mews Boston,2024-01-27T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
900405,Hall Mews Boston,2024-01-27T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
900405,Hall Mews Boston,2024-01-27T06:30:00.000+00:00,busbar,,L3 Active Power,kW,40.67
900405,Hall Mews Boston,2024-01-27T06:30:00.000+00:00,busbar,,L2 Active Power,kW,32.44
900405,Hall Mews Boston,2024-01-27T06:30:00.000+00:00,busbar,,L1 Active Power,kW,27.97
900405,Hall Mews Boston,2024-01-27T06:30:00.000+00:00,busbar,,N Current (RMS),A,64.1
900405,Hall Mews Boston,2024-01-27T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.3
900405,Hall Mews Boston,2024-01-27T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
900405,Hall Mews Boston,2024-01-27T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
900405,Hall Mews Boston,2024-01-27T06:20:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-1.33
900405,Hall Mews Boston,2024-01-27T06:20:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.32
900405,Hall Mews Boston,2024-01-27T06:20:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.93
900405,Hall Mews Boston,2024-01-27T06:20:00.000+00:00,feeder,0003,L3 Active Power,kW,4.31
900405,Hall Mews Boston,2024-01-27T06:20:00.000+00:00,feeder,0003,L2 Active Power,kW,7.3
900405,Hall Mews Boston,2024-01-27T06:20:00.000+00:00,feeder,0003,L1 Active Power,kW,4.66
900405,Hall Mews Boston,2024-01-27T06:20:00.000+00:00,feeder,0003,N Current (RMS),A,19.9
900405,Hall Mews Boston,2024-01-27T06:20:00.000+00:00,feeder,0003,L3 Current (RMS),A,20.0
900405,Hall Mews Boston,2024-01-27T06:20:00.000+00:00,feeder,0003,L2 Current (RMS),A,32.9
900405,Hall Mews Boston,2024-01-27T06:20:00.000+00:00,feeder,0003,L1 Current (RMS),A,21.1
900405,Hall Mews Boston,2024-01-27T06:20:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.02
900405,Hall Mews Boston,2024-01-27T06:20:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-4.31
900405,Hall Mews Boston,2024-01-27T06:20:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.65
900405,Hall Mews Boston,2024-01-27T06:20:00.000+00:00,feeder,0002,L3 Active Power,kW,38.87
900405,Hall Mews Boston,2024-01-27T06:20:00.000+00:00,feeder,0002,L2 Active Power,kW,20.1
900405,Hall Mews Boston,2024-01-27T06:20:00.000+00:00,feeder,0002,L1 Active Power,kW,19.76
900405,Hall Mews Boston,2024-01-27T06:20:00.000+00:00,feeder,0002,N Current (RMS),A,74.5
900405,Hall Mews Boston,2024-01-27T06:20:00.000+00:00,feeder,0002,L3 Current (RMS),A,162.7
900405,Hall Mews Boston,2024-01-27T06:20:00.000+00:00,feeder,0002,L2 Current (RMS),A,86.8
900405,Hall Mews Boston,2024-01-27T06:20:00.000+00:00,feeder,0002,L1 Current (RMS),A,84.5
900405,Hall Mews Boston,2024-01-27T06:20:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,0.02
900405,Hall Mews Boston,2024-01-27T06:20:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.08
900405,Hall Mews Boston,2024-01-27T06:20:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.12
900405,Hall Mews Boston,2024-01-27T06:20:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.39
900405,Hall Mews Boston,2024-01-27T06:20:00.000+00:00,feeder,0001,L2 Active Power,kW,0.49
900405,Hall Mews Boston,2024-01-27T06:20:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.01
900405,Hall Mews Boston,2024-01-27T06:20:00.000+00:00,feeder,0001,N Current (RMS),A,7.3
900405,Hall Mews Boston,2024-01-27T06:20:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.7
900405,Hall Mews Boston,2024-01-27T06:20:00.000+00:00,feeder,0001,L2 Current (RMS),A,2.2
900405,Hall Mews Boston,2024-01-27T06:20:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.7
900405,Hall Mews Boston,2024-01-27T06:20:00.000+00:00,transformer,,Temperature,C,17.1
900405,Hall Mews Boston,2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
900405,Hall Mews Boston,2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
900405,Hall Mews Boston,2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
900405,Hall Mews Boston,2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
900405,Hall Mews Boston,2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
900405,Hall Mews Boston,2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
900405,Hall Mews Boston,2024-01-27T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
900405,Hall Mews Boston,2024-01-27T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
900405,Hall Mews Boston,2024-01-27T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
900405,Hall Mews Boston,2024-01-27T06:20:00.000+00:00,busbar,,L3 Active Power,kW,42.78
900405,Hall Mews Boston,2024-01-27T06:20:00.000+00:00,busbar,,L2 Active Power,kW,27.89
900405,Hall Mews Boston,2024-01-27T06:20:00.000+00:00,busbar,,L1 Active Power,kW,24.41
900405,Hall Mews Boston,2024-01-27T06:20:00.000+00:00,busbar,,N Current (RMS),A,78.0
900405,Hall Mews Boston,2024-01-27T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.8
900405,Hall Mews Boston,2024-01-27T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
900405,Hall Mews Boston,2024-01-27T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
900405,Hall Mews Boston,2024-01-27T06:10:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-1.19
900405,Hall Mews Boston,2024-01-27T06:10:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.1
900405,Hall Mews Boston,2024-01-27T06:10:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.61
900405,Hall Mews Boston,2024-01-27T06:10:00.000+00:00,feeder,0003,L3 Active Power,kW,3.59
900405,Hall Mews Boston,2024-01-27T06:10:00.000+00:00,feeder,0003,L2 Active Power,kW,4.69
900405,Hall Mews Boston,2024-01-27T06:10:00.000+00:00,feeder,0003,L1 Active Power,kW,4.53
900405,Hall Mews Boston,2024-01-27T06:10:00.000+00:00,feeder,0003,N Current (RMS),A,13.1
900405,Hall Mews Boston,2024-01-27T06:10:00.000+00:00,feeder,0003,L3 Current (RMS),A,16.7
900405,Hall Mews Boston,2024-01-27T06:10:00.000+00:00,feeder,0003,L2 Current (RMS),A,21.1
900405,Hall Mews Boston,2024-01-27T06:10:00.000+00:00,feeder,0003,L1 Current (RMS),A,20.0
900405,Hall Mews Boston,2024-01-27T06:10:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.1
900405,Hall Mews Boston,2024-01-27T06:10:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.96
900405,Hall Mews Boston,2024-01-27T06:10:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.97
900405,Hall Mews Boston,2024-01-27T06:10:00.000+00:00,feeder,0002,L3 Active Power,kW,35.8
900405,Hall Mews Boston,2024-01-27T06:10:00.000+00:00,feeder,0002,L2 Active Power,kW,18.14
900405,Hall Mews Boston,2024-01-27T06:10:00.000+00:00,feeder,0002,L1 Active Power,kW,19.53
900405,Hall Mews Boston,2024-01-27T06:10:00.000+00:00,feeder,0002,N Current (RMS),A,71.0
900405,Hall Mews Boston,2024-01-27T06:10:00.000+00:00,feeder,0002,L3 Current (RMS),A,152.1
900405,Hall Mews Boston,2024-01-27T06:10:00.000+00:00,feeder,0002,L2 Current (RMS),A,79.7
900405,Hall Mews Boston,2024-01-27T06:10:00.000+00:00,feeder,0002,L1 Current (RMS),A,84.5
900405,Hall Mews Boston,2024-01-27T06:10:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,0.01
900405,Hall Mews Boston,2024-01-27T06:10:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.03
900405,Hall Mews Boston,2024-01-27T06:10:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.11
900405,Hall Mews Boston,2024-01-27T06:10:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.38
900405,Hall Mews Boston,2024-01-27T06:10:00.000+00:00,feeder,0001,L2 Active Power,kW,0.46
900405,Hall Mews Boston,2024-01-27T06:10:00.000+00:00,feeder,0001,L1 Active Power,kW,0.0
900405,Hall Mews Boston,2024-01-27T06:10:00.000+00:00,feeder,0001,N Current (RMS),A,6.8
900405,Hall Mews Boston,2024-01-27T06:10:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.7
900405,Hall Mews Boston,2024-01-27T06:10:00.000+00:00,feeder,0001,L2 Current (RMS),A,2.1
900405,Hall Mews Boston,2024-01-27T06:10:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.7
900405,Hall Mews Boston,2024-01-27T06:10:00.000+00:00,transformer,,Temperature,C,17.1
900405,Hall Mews Boston,2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
900405,Hall Mews Boston,2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.07
900405,Hall Mews Boston,2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
900405,Hall Mews Boston,2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
900405,Hall Mews Boston,2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
900405,Hall Mews Boston,2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
900405,Hall Mews Boston,2024-01-27T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
900405,Hall Mews Boston,2024-01-27T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
900405,Hall Mews Boston,2024-01-27T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
900405,Hall Mews Boston,2024-01-27T06:10:00.000+00:00,busbar,,L3 Active Power,kW,39.01
900405,Hall Mews Boston,2024-01-27T06:10:00.000+00:00,busbar,,L2 Active Power,kW,23.29
900405,Hall Mews Boston,2024-01-27T06:10:00.000+00:00,busbar,,L1 Active Power,kW,24.05
900405,Hall Mews Boston,2024-01-27T06:10:00.000+00:00,busbar,,N Current (RMS),A,74.6
900405,Hall Mews Boston,2024-01-27T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.3
900405,Hall Mews Boston,2024-01-27T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
900405,Hall Mews Boston,2024-01-27T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
900405,Hall Mews Boston,2024-01-27T06:00:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-1.26
900405,Hall Mews Boston,2024-01-27T06:00:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.04
900405,Hall Mews Boston,2024-01-27T06:00:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.34
900405,Hall Mews Boston,2024-01-27T06:00:00.000+00:00,feeder,0003,L3 Active Power,kW,3.04
900405,Hall Mews Boston,2024-01-27T06:00:00.000+00:00,feeder,0003,L2 Active Power,kW,7.6
900405,Hall Mews Boston,2024-01-27T06:00:00.000+00:00,feeder,0003,L1 Active Power,kW,3.83
900405,Hall Mews Boston,2024-01-27T06:00:00.000+00:00,feeder,0003,N Current (RMS),A,18.5
900405,Hall Mews Boston,2024-01-27T06:00:00.000+00:00,feeder,0003,L3 Current (RMS),A,14.7
900405,Hall Mews Boston,2024-01-27T06:00:00.000+00:00,feeder,0003,L2 Current (RMS),A,33.1
900405,Hall Mews Boston,2024-01-27T06:00:00.000+00:00,feeder,0003,L1 Current (RMS),A,18.2
900405,Hall Mews Boston,2024-01-27T06:00:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.93
900405,Hall Mews Boston,2024-01-27T06:00:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.08
900405,Hall Mews Boston,2024-01-27T06:00:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.81
900405,Hall Mews Boston,2024-01-27T06:00:00.000+00:00,feeder,0002,L3 Active Power,kW,36.4
900405,Hall Mews Boston,2024-01-27T06:00:00.000+00:00,feeder,0002,L2 Active Power,kW,20.99
900405,Hall Mews Boston,2024-01-27T06:00:00.000+00:00,feeder,0002,L1 Active Power,kW,19.88
900405,Hall Mews Boston,2024-01-27T06:00:00.000+00:00,feeder,0002,N Current (RMS),A,70.5
900405,Hall Mews Boston,2024-01-27T06:00:00.000+00:00,feeder,0002,L3 Current (RMS),A,154.7
900405,Hall Mews Boston,2024-01-27T06:00:00.000+00:00,feeder,0002,L2 Current (RMS),A,90.5
900405,Hall Mews Boston,2024-01-27T06:00:00.000+00:00,feeder,0002,L1 Current (RMS),A,85.9
900405,Hall Mews Boston,2024-01-27T06:00:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,0.0
900405,Hall Mews Boston,2024-01-27T06:00:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.09
900405,Hall Mews Boston,2024-01-27T06:00:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.11
900405,Hall Mews Boston,2024-01-27T06:00:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.36
900405,Hall Mews Boston,2024-01-27T06:00:00.000+00:00,feeder,0001,L2 Active Power,kW,0.44
900405,Hall Mews Boston,2024-01-27T06:00:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.02
900405,Hall Mews Boston,2024-01-27T06:00:00.000+00:00,feeder,0001,N Current (RMS),A,5.6
900405,Hall Mews Boston,2024-01-27T06:00:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.6
900405,Hall Mews Boston,2024-01-27T06:00:00.000+00:00,feeder,0001,L2 Current (RMS),A,2.0
900405,Hall Mews Boston,2024-01-27T06:00:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.7
900405,Hall Mews Boston,2024-01-27T06:00:00.000+00:00,transformer,,Temperature,C,17.2
900405,Hall Mews Boston,2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
900405,Hall Mews Boston,2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.05
900405,Hall Mews Boston,2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
900405,Hall Mews Boston,2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.84
900405,Hall Mews Boston,2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
900405,Hall Mews Boston,2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.29
900405,Hall Mews Boston,2024-01-27T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
900405,Hall Mews Boston,2024-01-27T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
900405,Hall Mews Boston,2024-01-27T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
900405,Hall Mews Boston,2024-01-27T06:00:00.000+00:00,busbar,,L3 Active Power,kW,39.09
900405,Hall Mews Boston,2024-01-27T06:00:00.000+00:00,busbar,,L2 Active Power,kW,29.03
900405,Hall Mews Boston,2024-01-27T06:00:00.000+00:00,busbar,,L1 Active Power,kW,23.69
900405,Hall Mews Boston,2024-01-27T06:00:00.000+00:00,busbar,,N Current (RMS),A,73.2
900405,Hall Mews Boston,2024-01-27T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.8
900405,Hall Mews Boston,2024-01-27T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
900405,Hall Mews Boston,2024-01-27T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
900405,Hall Mews Boston,2024-01-27T05:50:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-1.16
900405,Hall Mews Boston,2024-01-27T05:50:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.12
900405,Hall Mews Boston,2024-01-27T05:50:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.6
900405,Hall Mews Boston,2024-01-27T05:50:00.000+00:00,feeder,0003,L3 Active Power,kW,2.88
900405,Hall Mews Boston,2024-01-27T05:50:00.000+00:00,feeder,0003,L2 Active Power,kW,10.24
900405,Hall Mews Boston,2024-01-27T05:50:00.000+00:00,feeder,0003,L1 Active Power,kW,2.79
900405,Hall Mews Boston,2024-01-27T05:50:00.000+00:00,feeder,0003,N Current (RMS),A,29.1
900405,Hall Mews Boston,2024-01-27T05:50:00.000+00:00,feeder,0003,L3 Current (RMS),A,13.9
900405,Hall Mews Boston,2024-01-27T05:50:00.000+00:00,feeder,0003,L2 Current (RMS),A,43.6
900405,Hall Mews Boston,2024-01-27T05:50:00.000+00:00,feeder,0003,L1 Current (RMS),A,14.0
900405,Hall Mews Boston,2024-01-27T05:50:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.1
900405,Hall Mews Boston,2024-01-27T05:50:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.65
900405,Hall Mews Boston,2024-01-27T05:50:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.3
900405,Hall Mews Boston,2024-01-27T05:50:00.000+00:00,feeder,0002,L3 Active Power,kW,32.51
900405,Hall Mews Boston,2024-01-27T05:50:00.000+00:00,feeder,0002,L2 Active Power,kW,26.68
900405,Hall Mews Boston,2024-01-27T05:50:00.000+00:00,feeder,0002,L1 Active Power,kW,19.13
900405,Hall Mews Boston,2024-01-27T05:50:00.000+00:00,feeder,0002,N Current (RMS),A,57.2
900405,Hall Mews Boston,2024-01-27T05:50:00.000+00:00,feeder,0002,L3 Current (RMS),A,138.2
900405,Hall Mews Boston,2024-01-27T05:50:00.000+00:00,feeder,0002,L2 Current (RMS),A,114.3
900405,Hall Mews Boston,2024-01-27T05:50:00.000+00:00,feeder,0002,L1 Current (RMS),A,82.3
900405,Hall Mews Boston,2024-01-27T05:50:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.03
900405,Hall Mews Boston,2024-01-27T05:50:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.1
900405,Hall Mews Boston,2024-01-27T05:50:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.07
900405,Hall Mews Boston,2024-01-27T05:50:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.26
900405,Hall Mews Boston,2024-01-27T05:50:00.000+00:00,feeder,0001,L2 Active Power,kW,0.66
900405,Hall Mews Boston,2024-01-27T05:50:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.03
900405,Hall Mews Boston,2024-01-27T05:50:00.000+00:00,feeder,0001,N Current (RMS),A,5.5
900405,Hall Mews Boston,2024-01-27T05:50:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.2
900405,Hall Mews Boston,2024-01-27T05:50:00.000+00:00,feeder,0001,L2 Current (RMS),A,4.6
900405,Hall Mews Boston,2024-01-27T05:50:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.6
900405,Hall Mews Boston,2024-01-27T05:50:00.000+00:00,transformer,,Temperature,C,17.3
900405,Hall Mews Boston,2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
900405,Hall Mews Boston,2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
900405,Hall Mews Boston,2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
900405,Hall Mews Boston,2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
900405,Hall Mews Boston,2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
900405,Hall Mews Boston,2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
900405,Hall Mews Boston,2024-01-27T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
900405,Hall Mews Boston,2024-01-27T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
900405,Hall Mews Boston,2024-01-27T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
900405,Hall Mews Boston,2024-01-27T05:50:00.000+00:00,busbar,,L3 Active Power,kW,35.13
900405,Hall Mews Boston,2024-01-27T05:50:00.000+00:00,busbar,,L2 Active Power,kW,37.57
900405,Hall Mews Boston,2024-01-27T05:50:00.000+00:00,busbar,,L1 Active Power,kW,21.88
900405,Hall Mews Boston,2024-01-27T05:50:00.000+00:00,busbar,,N Current (RMS),A,75.3
900405,Hall Mews Boston,2024-01-27T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.0
900405,Hall Mews Boston,2024-01-27T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.5
900405,Hall Mews Boston,2024-01-27T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
900405,Hall Mews Boston,2024-01-27T05:40:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-1.19
900405,Hall Mews Boston,2024-01-27T05:40:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.45
900405,Hall Mews Boston,2024-01-27T05:40:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.7
900405,Hall Mews Boston,2024-01-27T05:40:00.000+00:00,feeder,0003,L3 Active Power,kW,2.96
900405,Hall Mews Boston,2024-01-27T05:40:00.000+00:00,feeder,0003,L2 Active Power,kW,11.31
900405,Hall Mews Boston,2024-01-27T05:40:00.000+00:00,feeder,0003,L1 Active Power,kW,2.65
900405,Hall Mews Boston,2024-01-27T05:40:00.000+00:00,feeder,0003,N Current (RMS),A,33.5
900405,Hall Mews Boston,2024-01-27T05:40:00.000+00:00,feeder,0003,L3 Current (RMS),A,14.0
900405,Hall Mews Boston,2024-01-27T05:40:00.000+00:00,feeder,0003,L2 Current (RMS),A,48.1
900405,Hall Mews Boston,2024-01-27T05:40:00.000+00:00,feeder,0003,L1 Current (RMS),A,13.6
900405,Hall Mews Boston,2024-01-27T05:40:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.35
900405,Hall Mews Boston,2024-01-27T05:40:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.97
900405,Hall Mews Boston,2024-01-27T05:40:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.62
900405,Hall Mews Boston,2024-01-27T05:40:00.000+00:00,feeder,0002,L3 Active Power,kW,33.18
900405,Hall Mews Boston,2024-01-27T05:40:00.000+00:00,feeder,0002,L2 Active Power,kW,28.42
900405,Hall Mews Boston,2024-01-27T05:40:00.000+00:00,feeder,0002,L1 Active Power,kW,19.43
900405,Hall Mews Boston,2024-01-27T05:40:00.000+00:00,feeder,0002,N Current (RMS),A,58.4
900405,Hall Mews Boston,2024-01-27T05:40:00.000+00:00,feeder,0002,L3 Current (RMS),A,140.4
900405,Hall Mews Boston,2024-01-27T05:40:00.000+00:00,feeder,0002,L2 Current (RMS),A,121.4
900405,Hall Mews Boston,2024-01-27T05:40:00.000+00:00,feeder,0002,L1 Current (RMS),A,83.5
900405,Hall Mews Boston,2024-01-27T05:40:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.04
900405,Hall Mews Boston,2024-01-27T05:40:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.08
900405,Hall Mews Boston,2024-01-27T05:40:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.07
900405,Hall Mews Boston,2024-01-27T05:40:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.25
900405,Hall Mews Boston,2024-01-27T05:40:00.000+00:00,feeder,0001,L2 Active Power,kW,0.49
900405,Hall Mews Boston,2024-01-27T05:40:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.04
900405,Hall Mews Boston,2024-01-27T05:40:00.000+00:00,feeder,0001,N Current (RMS),A,6.2
900405,Hall Mews Boston,2024-01-27T05:40:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.2
900405,Hall Mews Boston,2024-01-27T05:40:00.000+00:00,feeder,0001,L2 Current (RMS),A,3.9
900405,Hall Mews Boston,2024-01-27T05:40:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.6
900405,Hall Mews Boston,2024-01-27T05:40:00.000+00:00,transformer,,Temperature,C,17.3
900405,Hall Mews Boston,2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
900405,Hall Mews Boston,2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
900405,Hall Mews Boston,2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
900405,Hall Mews Boston,2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
900405,Hall Mews Boston,2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
900405,Hall Mews Boston,2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
900405,Hall Mews Boston,2024-01-27T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
900405,Hall Mews Boston,2024-01-27T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
900405,Hall Mews Boston,2024-01-27T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
900405,Hall Mews Boston,2024-01-27T05:40:00.000+00:00,busbar,,L3 Active Power,kW,35.88
900405,Hall Mews Boston,2024-01-27T05:40:00.000+00:00,busbar,,L2 Active Power,kW,40.21
900405,Hall Mews Boston,2024-01-27T05:40:00.000+00:00,busbar,,L1 Active Power,kW,22.04
900405,Hall Mews Boston,2024-01-27T05:40:00.000+00:00,busbar,,N Current (RMS),A,80.2
900405,Hall Mews Boston,2024-01-27T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.4
900405,Hall Mews Boston,2024-01-27T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.1
900405,Hall Mews Boston,2024-01-27T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
900405,Hall Mews Boston,2024-01-27T05:30:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-1.07
900405,Hall Mews Boston,2024-01-27T05:30:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.34
900405,Hall Mews Boston,2024-01-27T05:30:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.61
900405,Hall Mews Boston,2024-01-27T05:30:00.000+00:00,feeder,0003,L3 Active Power,kW,3.35
900405,Hall Mews Boston,2024-01-27T05:30:00.000+00:00,feeder,0003,L2 Active Power,kW,8.95
900405,Hall Mews Boston,2024-01-27T05:30:00.000+00:00,feeder,0003,L1 Active Power,kW,2.83
900405,Hall Mews Boston,2024-01-27T05:30:00.000+00:00,feeder,0003,N Current (RMS),A,22.8
900405,Hall Mews Boston,2024-01-27T05:30:00.000+00:00,feeder,0003,L3 Current (RMS),A,16.0
900405,Hall Mews Boston,2024-01-27T05:30:00.000+00:00,feeder,0003,L2 Current (RMS),A,38.4
900405,Hall Mews Boston,2024-01-27T05:30:00.000+00:00,feeder,0003,L1 Current (RMS),A,14.2
900405,Hall Mews Boston,2024-01-27T05:30:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.56
900405,Hall Mews Boston,2024-01-27T05:30:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.74
900405,Hall Mews Boston,2024-01-27T05:30:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.29
900405,Hall Mews Boston,2024-01-27T05:30:00.000+00:00,feeder,0002,L3 Active Power,kW,41.92
900405,Hall Mews Boston,2024-01-27T05:30:00.000+00:00,feeder,0002,L2 Active Power,kW,27.48
900405,Hall Mews Boston,2024-01-27T05:30:00.000+00:00,feeder,0002,L1 Active Power,kW,18.95
900405,Hall Mews Boston,2024-01-27T05:30:00.000+00:00,feeder,0002,N Current (RMS),A,83.1
900405,Hall Mews Boston,2024-01-27T05:30:00.000+00:00,feeder,0002,L3 Current (RMS),A,178.2
900405,Hall Mews Boston,2024-01-27T05:30:00.000+00:00,feeder,0002,L2 Current (RMS),A,118.4
900405,Hall Mews Boston,2024-01-27T05:30:00.000+00:00,feeder,0002,L1 Current (RMS),A,81.5
900405,Hall Mews Boston,2024-01-27T05:30:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,0.02
900405,Hall Mews Boston,2024-01-27T05:30:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.04
900405,Hall Mews Boston,2024-01-27T05:30:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.12
900405,Hall Mews Boston,2024-01-27T05:30:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.36
900405,Hall Mews Boston,2024-01-27T05:30:00.000+00:00,feeder,0001,L2 Active Power,kW,0.4
900405,Hall Mews Boston,2024-01-27T05:30:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.05
900405,Hall Mews Boston,2024-01-27T05:30:00.000+00:00,feeder,0001,N Current (RMS),A,8.5
900405,Hall Mews Boston,2024-01-27T05:30:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.6
900405,Hall Mews Boston,2024-01-27T05:30:00.000+00:00,feeder,0001,L2 Current (RMS),A,1.8
900405,Hall Mews Boston,2024-01-27T05:30:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.7
900405,Hall Mews Boston,2024-01-27T05:30:00.000+00:00,transformer,,Temperature,C,17.4
900405,Hall Mews Boston,2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
900405,Hall Mews Boston,2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.74
900405,Hall Mews Boston,2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
900405,Hall Mews Boston,2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
900405,Hall Mews Boston,2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
900405,Hall Mews Boston,2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
900405,Hall Mews Boston,2024-01-27T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
900405,Hall Mews Boston,2024-01-27T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
900405,Hall Mews Boston,2024-01-27T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
900405,Hall Mews Boston,2024-01-27T05:30:00.000+00:00,busbar,,L3 Active Power,kW,44.91
900405,Hall Mews Boston,2024-01-27T05:30:00.000+00:00,busbar,,L2 Active Power,kW,36.84
900405,Hall Mews Boston,2024-01-27T05:30:00.000+00:00,busbar,,L1 Active Power,kW,21.73
900405,Hall Mews Boston,2024-01-27T05:30:00.000+00:00,busbar,,N Current (RMS),A,94.4
900405,Hall Mews Boston,2024-01-27T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,191.5
900405,Hall Mews Boston,2024-01-27T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.0
900405,Hall Mews Boston,2024-01-27T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
900405,Hall Mews Boston,2024-01-27T05:20:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.69
900405,Hall Mews Boston,2024-01-27T05:20:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.59
900405,Hall Mews Boston,2024-01-27T05:20:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.23
900405,Hall Mews Boston,2024-01-27T05:20:00.000+00:00,feeder,0003,L3 Active Power,kW,3.77
900405,Hall Mews Boston,2024-01-27T05:20:00.000+00:00,feeder,0003,L2 Active Power,kW,4.48
900405,Hall Mews Boston,2024-01-27T05:20:00.000+00:00,feeder,0003,L1 Active Power,kW,3.15
900405,Hall Mews Boston,2024-01-27T05:20:00.000+00:00,feeder,0003,N Current (RMS),A,11.7
900405,Hall Mews Boston,2024-01-27T05:20:00.000+00:00,feeder,0003,L3 Current (RMS),A,17.2
900405,Hall Mews Boston,2024-01-27T05:20:00.000+00:00,feeder,0003,L2 Current (RMS),A,21.2
900405,Hall Mews Boston,2024-01-27T05:20:00.000+00:00,feeder,0003,L1 Current (RMS),A,14.7
900405,Hall Mews Boston,2024-01-27T05:20:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.82
900405,Hall Mews Boston,2024-01-27T05:20:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.18
900405,Hall Mews Boston,2024-01-27T05:20:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.08
900405,Hall Mews Boston,2024-01-27T05:20:00.000+00:00,feeder,0002,L3 Active Power,kW,42.0
900405,Hall Mews Boston,2024-01-27T05:20:00.000+00:00,feeder,0002,L2 Active Power,kW,30.5
900405,Hall Mews Boston,2024-01-27T05:20:00.000+00:00,feeder,0002,L1 Active Power,kW,19.87
900405,Hall Mews Boston,2024-01-27T05:20:00.000+00:00,feeder,0002,N Current (RMS),A,75.1
900405,Hall Mews Boston,2024-01-27T05:20:00.000+00:00,feeder,0002,L3 Current (RMS),A,178.5
900405,Hall Mews Boston,2024-01-27T05:20:00.000+00:00,feeder,0002,L2 Current (RMS),A,130.7
900405,Hall Mews Boston,2024-01-27T05:20:00.000+00:00,feeder,0002,L1 Current (RMS),A,85.4
900405,Hall Mews Boston,2024-01-27T05:20:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,0.0
900405,Hall Mews Boston,2024-01-27T05:20:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.03
900405,Hall Mews Boston,2024-01-27T05:20:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.11
900405,Hall Mews Boston,2024-01-27T05:20:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.34
900405,Hall Mews Boston,2024-01-27T05:20:00.000+00:00,feeder,0001,L2 Active Power,kW,0.37
900405,Hall Mews Boston,2024-01-27T05:20:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.04
900405,Hall Mews Boston,2024-01-27T05:20:00.000+00:00,feeder,0001,N Current (RMS),A,7.9
900405,Hall Mews Boston,2024-01-27T05:20:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.5
900405,Hall Mews Boston,2024-01-27T05:20:00.000+00:00,feeder,0001,L2 Current (RMS),A,1.7
900405,Hall Mews Boston,2024-01-27T05:20:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.7
900405,Hall Mews Boston,2024-01-27T05:20:00.000+00:00,transformer,,Temperature,C,17.4
900405,Hall Mews Boston,2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
900405,Hall Mews Boston,2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.79
900405,Hall Mews Boston,2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
900405,Hall Mews Boston,2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.62
900405,Hall Mews Boston,2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
900405,Hall Mews Boston,2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.72
900405,Hall Mews Boston,2024-01-27T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
900405,Hall Mews Boston,2024-01-27T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
900405,Hall Mews Boston,2024-01-27T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
900405,Hall Mews Boston,2024-01-27T05:20:00.000+00:00,busbar,,L3 Active Power,kW,45.42
900405,Hall Mews Boston,2024-01-27T05:20:00.000+00:00,busbar,,L2 Active Power,kW,35.36
900405,Hall Mews Boston,2024-01-27T05:20:00.000+00:00,busbar,,L1 Active Power,kW,22.97
900405,Hall Mews Boston,2024-01-27T05:20:00.000+00:00,busbar,,N Current (RMS),A,85.2
900405,Hall Mews Boston,2024-01-27T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,193.5
900405,Hall Mews Boston,2024-01-27T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.2
900405,Hall Mews Boston,2024-01-27T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
900405,Hall Mews Boston,2024-01-27T05:10:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-1.03
900405,Hall Mews Boston,2024-01-27T05:10:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.66
900405,Hall Mews Boston,2024-01-27T05:10:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.27
900405,Hall Mews Boston,2024-01-27T05:10:00.000+00:00,feeder,0003,L3 Active Power,kW,3.41
900405,Hall Mews Boston,2024-01-27T05:10:00.000+00:00,feeder,0003,L2 Active Power,kW,4.14
900405,Hall Mews Boston,2024-01-27T05:10:00.000+00:00,feeder,0003,L1 Active Power,kW,3.51
900405,Hall Mews Boston,2024-01-27T05:10:00.000+00:00,feeder,0003,N Current (RMS),A,11.7
900405,Hall Mews Boston,2024-01-27T05:10:00.000+00:00,feeder,0003,L3 Current (RMS),A,15.9
900405,Hall Mews Boston,2024-01-27T05:10:00.000+00:00,feeder,0003,L2 Current (RMS),A,19.5
900405,Hall Mews Boston,2024-01-27T05:10:00.000+00:00,feeder,0003,L1 Current (RMS),A,16.6
900405,Hall Mews Boston,2024-01-27T05:10:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.44
900405,Hall Mews Boston,2024-01-27T05:10:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.99
900405,Hall Mews Boston,2024-01-27T05:10:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.19
900405,Hall Mews Boston,2024-01-27T05:10:00.000+00:00,feeder,0002,L3 Active Power,kW,36.08
900405,Hall Mews Boston,2024-01-27T05:10:00.000+00:00,feeder,0002,L2 Active Power,kW,34.56
900405,Hall Mews Boston,2024-01-27T05:10:00.000+00:00,feeder,0002,L1 Active Power,kW,17.69
900405,Hall Mews Boston,2024-01-27T05:10:00.000+00:00,feeder,0002,N Current (RMS),A,69.0
900405,Hall Mews Boston,2024-01-27T05:10:00.000+00:00,feeder,0002,L3 Current (RMS),A,153.1
900405,Hall Mews Boston,2024-01-27T05:10:00.000+00:00,feeder,0002,L2 Current (RMS),A,147.3
900405,Hall Mews Boston,2024-01-27T05:10:00.000+00:00,feeder,0002,L1 Current (RMS),A,76.3
900405,Hall Mews Boston,2024-01-27T05:10:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.03
900405,Hall Mews Boston,2024-01-27T05:10:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.16
900405,Hall Mews Boston,2024-01-27T05:10:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.07
900405,Hall Mews Boston,2024-01-27T05:10:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.23
900405,Hall Mews Boston,2024-01-27T05:10:00.000+00:00,feeder,0001,L2 Active Power,kW,0.19
900405,Hall Mews Boston,2024-01-27T05:10:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.05
900405,Hall Mews Boston,2024-01-27T05:10:00.000+00:00,feeder,0001,N Current (RMS),A,6.4
900405,Hall Mews Boston,2024-01-27T05:10:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.1
900405,Hall Mews Boston,2024-01-27T05:10:00.000+00:00,feeder,0001,L2 Current (RMS),A,1.2
900405,Hall Mews Boston,2024-01-27T05:10:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.6
900405,Hall Mews Boston,2024-01-27T05:10:00.000+00:00,transformer,,Temperature,C,17.5
900405,Hall Mews Boston,2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
900405,Hall Mews Boston,2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.59
900405,Hall Mews Boston,2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
900405,Hall Mews Boston,2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.35
900405,Hall Mews Boston,2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
900405,Hall Mews Boston,2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
