Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
900405,Hall Mews Boston,2024-01-27T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
900405,Hall Mews Boston,2024-01-27T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
900405,Hall Mews Boston,2024-01-27T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
900405,Hall Mews Boston,2024-01-27T05:10:00.000+00:00,busbar,,L3 Active Power,kW,39.26
900405,Hall Mews Boston,2024-01-27T05:10:00.000+00:00,busbar,,L2 Active Power,kW,38.88
900405,Hall Mews Boston,2024-01-27T05:10:00.000+00:00,busbar,,L1 Active Power,kW,21.15
900405,Hall Mews Boston,2024-01-27T05:10:00.000+00:00,busbar,,N Current (RMS),A,78.6
900405,Hall Mews Boston,2024-01-27T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.1
900405,Hall Mews Boston,2024-01-27T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.6
900405,Hall Mews Boston,2024-01-27T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
900405,Hall Mews Boston,2024-01-27T05:00:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.36
900405,Hall Mews Boston,2024-01-27T05:00:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.5
900405,Hall Mews Boston,2024-01-27T05:00:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.09
900405,Hall Mews Boston,2024-01-27T05:00:00.000+00:00,feeder,0003,L3 Active Power,kW,4.44
900405,Hall Mews Boston,2024-01-27T05:00:00.000+00:00,feeder,0003,L2 Active Power,kW,4.47
900405,Hall Mews Boston,2024-01-27T05:00:00.000+00:00,feeder,0003,L1 Active Power,kW,3.19
900405,Hall Mews Boston,2024-01-27T05:00:00.000+00:00,feeder,0003,N Current (RMS),A,12.6
900405,Hall Mews Boston,2024-01-27T05:00:00.000+00:00,feeder,0003,L3 Current (RMS),A,20.2
900405,Hall Mews Boston,2024-01-27T05:00:00.000+00:00,feeder,0003,L2 Current (RMS),A,20.5
900405,Hall Mews Boston,2024-01-27T05:00:00.000+00:00,feeder,0003,L1 Current (RMS),A,14.6
900405,Hall Mews Boston,2024-01-27T05:00:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.48
900405,Hall Mews Boston,2024-01-27T05:00:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.37
900405,Hall Mews Boston,2024-01-27T05:00:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.19
900405,Hall Mews Boston,2024-01-27T05:00:00.000+00:00,feeder,0002,L3 Active Power,kW,36.74
900405,Hall Mews Boston,2024-01-27T05:00:00.000+00:00,feeder,0002,L2 Active Power,kW,31.88
900405,Hall Mews Boston,2024-01-27T05:00:00.000+00:00,feeder,0002,L1 Active Power,kW,17.63
900405,Hall Mews Boston,2024-01-27T05:00:00.000+00:00,feeder,0002,N Current (RMS),A,66.8
900405,Hall Mews Boston,2024-01-27T05:00:00.000+00:00,feeder,0002,L3 Current (RMS),A,155.5
900405,Hall Mews Boston,2024-01-27T05:00:00.000+00:00,feeder,0002,L2 Current (RMS),A,136.6
900405,Hall Mews Boston,2024-01-27T05:00:00.000+00:00,feeder,0002,L1 Current (RMS),A,76.0
900405,Hall Mews Boston,2024-01-27T05:00:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.01
900405,Hall Mews Boston,2024-01-27T05:00:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.19
900405,Hall Mews Boston,2024-01-27T05:00:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.09
900405,Hall Mews Boston,2024-01-27T05:00:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.26
900405,Hall Mews Boston,2024-01-27T05:00:00.000+00:00,feeder,0001,L2 Active Power,kW,0.19
900405,Hall Mews Boston,2024-01-27T05:00:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.05
900405,Hall Mews Boston,2024-01-27T05:00:00.000+00:00,feeder,0001,N Current (RMS),A,6.4
900405,Hall Mews Boston,2024-01-27T05:00:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.3
900405,Hall Mews Boston,2024-01-27T05:00:00.000+00:00,feeder,0001,L2 Current (RMS),A,1.3
900405,Hall Mews Boston,2024-01-27T05:00:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.6
900405,Hall Mews Boston,2024-01-27T05:00:00.000+00:00,transformer,,Temperature,C,17.6
900405,Hall Mews Boston,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
900405,Hall Mews Boston,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
900405,Hall Mews Boston,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
900405,Hall Mews Boston,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
900405,Hall Mews Boston,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
900405,Hall Mews Boston,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
900405,Hall Mews Boston,2024-01-27T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
900405,Hall Mews Boston,2024-01-27T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
900405,Hall Mews Boston,2024-01-27T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
900405,Hall Mews Boston,2024-01-27T05:00:00.000+00:00,busbar,,L3 Active Power,kW,40.92
900405,Hall Mews Boston,2024-01-27T05:00:00.000+00:00,busbar,,L2 Active Power,kW,36.54
900405,Hall Mews Boston,2024-01-27T05:00:00.000+00:00,busbar,,L1 Active Power,kW,20.77
900405,Hall Mews Boston,2024-01-27T05:00:00.000+00:00,busbar,,N Current (RMS),A,78.2
900405,Hall Mews Boston,2024-01-27T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.3
900405,Hall Mews Boston,2024-01-27T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.1
900405,Hall Mews Boston,2024-01-27T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
900405,Hall Mews Boston,2024-01-27T04:50:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.35
900405,Hall Mews Boston,2024-01-27T04:50:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.25
900405,Hall Mews Boston,2024-01-27T04:50:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.37
900405,Hall Mews Boston,2024-01-27T04:50:00.000+00:00,feeder,0003,L3 Active Power,kW,3.35
900405,Hall Mews Boston,2024-01-27T04:50:00.000+00:00,feeder,0003,L2 Active Power,kW,5.3
900405,Hall Mews Boston,2024-01-27T04:50:00.000+00:00,feeder,0003,L1 Active Power,kW,3.13
900405,Hall Mews Boston,2024-01-27T04:50:00.000+00:00,feeder,0003,N Current (RMS),A,12.2
900405,Hall Mews Boston,2024-01-27T04:50:00.000+00:00,feeder,0003,L3 Current (RMS),A,14.9
900405,Hall Mews Boston,2024-01-27T04:50:00.000+00:00,feeder,0003,L2 Current (RMS),A,24.0
900405,Hall Mews Boston,2024-01-27T04:50:00.000+00:00,feeder,0003,L1 Current (RMS),A,15.4
900405,Hall Mews Boston,2024-01-27T04:50:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.07
900405,Hall Mews Boston,2024-01-27T04:50:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-4.16
900405,Hall Mews Boston,2024-01-27T04:50:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.83
900405,Hall Mews Boston,2024-01-27T04:50:00.000+00:00,feeder,0002,L3 Active Power,kW,35.68
900405,Hall Mews Boston,2024-01-27T04:50:00.000+00:00,feeder,0002,L2 Active Power,kW,30.56
900405,Hall Mews Boston,2024-01-27T04:50:00.000+00:00,feeder,0002,L1 Active Power,kW,18.34
900405,Hall Mews Boston,2024-01-27T04:50:00.000+00:00,feeder,0002,N Current (RMS),A,60.1
900405,Hall Mews Boston,2024-01-27T04:50:00.000+00:00,feeder,0002,L3 Current (RMS),A,151.8
900405,Hall Mews Boston,2024-01-27T04:50:00.000+00:00,feeder,0002,L2 Current (RMS),A,130.7
900405,Hall Mews Boston,2024-01-27T04:50:00.000+00:00,feeder,0002,L1 Current (RMS),A,79.0
900405,Hall Mews Boston,2024-01-27T04:50:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.02
900405,Hall Mews Boston,2024-01-27T04:50:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.2
900405,Hall Mews Boston,2024-01-27T04:50:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.07
900405,Hall Mews Boston,2024-01-27T04:50:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.26
900405,Hall Mews Boston,2024-01-27T04:50:00.000+00:00,feeder,0001,L2 Active Power,kW,0.15
900405,Hall Mews Boston,2024-01-27T04:50:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.04
900405,Hall Mews Boston,2024-01-27T04:50:00.000+00:00,feeder,0001,N Current (RMS),A,4.4
900405,Hall Mews Boston,2024-01-27T04:50:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.2
900405,Hall Mews Boston,2024-01-27T04:50:00.000+00:00,feeder,0001,L2 Current (RMS),A,1.2
900405,Hall Mews Boston,2024-01-27T04:50:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.6
900405,Hall Mews Boston,2024-01-27T04:50:00.000+00:00,transformer,,Temperature,C,17.6
900405,Hall Mews Boston,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
900405,Hall Mews Boston,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.99
900405,Hall Mews Boston,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
900405,Hall Mews Boston,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.9
900405,Hall Mews Boston,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
900405,Hall Mews Boston,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
900405,Hall Mews Boston,2024-01-27T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
900405,Hall Mews Boston,2024-01-27T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
900405,Hall Mews Boston,2024-01-27T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
900405,Hall Mews Boston,2024-01-27T04:50:00.000+00:00,busbar,,L3 Active Power,kW,38.77
900405,Hall Mews Boston,2024-01-27T04:50:00.000+00:00,busbar,,L2 Active Power,kW,36.01
900405,Hall Mews Boston,2024-01-27T04:50:00.000+00:00,busbar,,L1 Active Power,kW,21.43
900405,Hall Mews Boston,2024-01-27T04:50:00.000+00:00,busbar,,N Current (RMS),A,69.4
900405,Hall Mews Boston,2024-01-27T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.2
900405,Hall Mews Boston,2024-01-27T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.5
900405,Hall Mews Boston,2024-01-27T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
900405,Hall Mews Boston,2024-01-27T04:40:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.53
900405,Hall Mews Boston,2024-01-27T04:40:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.36
900405,Hall Mews Boston,2024-01-27T04:40:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.5
900405,Hall Mews Boston,2024-01-27T04:40:00.000+00:00,feeder,0003,L3 Active Power,kW,3.12
900405,Hall Mews Boston,2024-01-27T04:40:00.000+00:00,feeder,0003,L2 Active Power,kW,4.57
900405,Hall Mews Boston,2024-01-27T04:40:00.000+00:00,feeder,0003,L1 Active Power,kW,3.35
900405,Hall Mews Boston,2024-01-27T04:40:00.000+00:00,feeder,0003,N Current (RMS),A,11.1
900405,Hall Mews Boston,2024-01-27T04:40:00.000+00:00,feeder,0003,L3 Current (RMS),A,13.9
900405,Hall Mews Boston,2024-01-27T04:40:00.000+00:00,feeder,0003,L2 Current (RMS),A,21.0
900405,Hall Mews Boston,2024-01-27T04:40:00.000+00:00,feeder,0003,L1 Current (RMS),A,16.7
900405,Hall Mews Boston,2024-01-27T04:40:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.54
900405,Hall Mews Boston,2024-01-27T04:40:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-4.24
900405,Hall Mews Boston,2024-01-27T04:40:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.39
900405,Hall Mews Boston,2024-01-27T04:40:00.000+00:00,feeder,0002,L3 Active Power,kW,35.89
900405,Hall Mews Boston,2024-01-27T04:40:00.000+00:00,feeder,0002,L2 Active Power,kW,28.95
900405,Hall Mews Boston,2024-01-27T04:40:00.000+00:00,feeder,0002,L1 Active Power,kW,21.2
900405,Hall Mews Boston,2024-01-27T04:40:00.000+00:00,feeder,0002,N Current (RMS),A,53.3
900405,Hall Mews Boston,2024-01-27T04:40:00.000+00:00,feeder,0002,L3 Current (RMS),A,152.0
900405,Hall Mews Boston,2024-01-27T04:40:00.000+00:00,feeder,0002,L2 Current (RMS),A,124.5
900405,Hall Mews Boston,2024-01-27T04:40:00.000+00:00,feeder,0002,L1 Current (RMS),A,90.2
900405,Hall Mews Boston,2024-01-27T04:40:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.04
900405,Hall Mews Boston,2024-01-27T04:40:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,0.0
900405,Hall Mews Boston,2024-01-27T04:40:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.07
900405,Hall Mews Boston,2024-01-27T04:40:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.28
900405,Hall Mews Boston,2024-01-27T04:40:00.000+00:00,feeder,0001,L2 Active Power,kW,0.26
900405,Hall Mews Boston,2024-01-27T04:40:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.03
900405,Hall Mews Boston,2024-01-27T04:40:00.000+00:00,feeder,0001,N Current (RMS),A,3.9
900405,Hall Mews Boston,2024-01-27T04:40:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.3
900405,Hall Mews Boston,2024-01-27T04:40:00.000+00:00,feeder,0001,L2 Current (RMS),A,1.3
900405,Hall Mews Boston,2024-01-27T04:40:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.6
900405,Hall Mews Boston,2024-01-27T04:40:00.000+00:00,transformer,,Temperature,C,17.7
900405,Hall Mews Boston,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
900405,Hall Mews Boston,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
900405,Hall Mews Boston,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
900405,Hall Mews Boston,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
900405,Hall Mews Boston,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
900405,Hall Mews Boston,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
900405,Hall Mews Boston,2024-01-27T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
900405,Hall Mews Boston,2024-01-27T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
900405,Hall Mews Boston,2024-01-27T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
900405,Hall Mews Boston,2024-01-27T04:40:00.000+00:00,busbar,,L3 Active Power,kW,38.73
900405,Hall Mews Boston,2024-01-27T04:40:00.000+00:00,busbar,,L2 Active Power,kW,33.79
900405,Hall Mews Boston,2024-01-27T04:40:00.000+00:00,busbar,,L1 Active Power,kW,24.52
900405,Hall Mews Boston,2024-01-27T04:40:00.000+00:00,busbar,,N Current (RMS),A,62.0
900405,Hall Mews Boston,2024-01-27T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.3
900405,Hall Mews Boston,2024-01-27T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.8
900405,Hall Mews Boston,2024-01-27T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
900405,Hall Mews Boston,2024-01-27T04:30:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.2
900405,Hall Mews Boston,2024-01-27T04:30:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.3
900405,Hall Mews Boston,2024-01-27T04:30:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.36
900405,Hall Mews Boston,2024-01-27T04:30:00.000+00:00,feeder,0003,L3 Active Power,kW,3.39
900405,Hall Mews Boston,2024-01-27T04:30:00.000+00:00,feeder,0003,L2 Active Power,kW,4.53
900405,Hall Mews Boston,2024-01-27T04:30:00.000+00:00,feeder,0003,L1 Active Power,kW,2.84
900405,Hall Mews Boston,2024-01-27T04:30:00.000+00:00,feeder,0003,N Current (RMS),A,10.5
900405,Hall Mews Boston,2024-01-27T04:30:00.000+00:00,feeder,0003,L3 Current (RMS),A,14.9
900405,Hall Mews Boston,2024-01-27T04:30:00.000+00:00,feeder,0003,L2 Current (RMS),A,20.6
900405,Hall Mews Boston,2024-01-27T04:30:00.000+00:00,feeder,0003,L1 Current (RMS),A,13.6
900405,Hall Mews Boston,2024-01-27T04:30:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.59
900405,Hall Mews Boston,2024-01-27T04:30:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-4.12
900405,Hall Mews Boston,2024-01-27T04:30:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.66
900405,Hall Mews Boston,2024-01-27T04:30:00.000+00:00,feeder,0002,L3 Active Power,kW,42.47
900405,Hall Mews Boston,2024-01-27T04:30:00.000+00:00,feeder,0002,L2 Active Power,kW,27.04
900405,Hall Mews Boston,2024-01-27T04:30:00.000+00:00,feeder,0002,L1 Active Power,kW,19.42
900405,Hall Mews Boston,2024-01-27T04:30:00.000+00:00,feeder,0002,N Current (RMS),A,77.9
900405,Hall Mews Boston,2024-01-27T04:30:00.000+00:00,feeder,0002,L3 Current (RMS),A,180.1
900405,Hall Mews Boston,2024-01-27T04:30:00.000+00:00,feeder,0002,L2 Current (RMS),A,116.7
900405,Hall Mews Boston,2024-01-27T04:30:00.000+00:00,feeder,0002,L1 Current (RMS),A,82.9
900405,Hall Mews Boston,2024-01-27T04:30:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,0.02
900405,Hall Mews Boston,2024-01-27T04:30:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.1
900405,Hall Mews Boston,2024-01-27T04:30:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.12
900405,Hall Mews Boston,2024-01-27T04:30:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.37
900405,Hall Mews Boston,2024-01-27T04:30:00.000+00:00,feeder,0001,L2 Active Power,kW,0.34
900405,Hall Mews Boston,2024-01-27T04:30:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.04
900405,Hall Mews Boston,2024-01-27T04:30:00.000+00:00,feeder,0001,N Current (RMS),A,7.4
900405,Hall Mews Boston,2024-01-27T04:30:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.7
900405,Hall Mews Boston,2024-01-27T04:30:00.000+00:00,feeder,0001,L2 Current (RMS),A,1.7
900405,Hall Mews Boston,2024-01-27T04:30:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.7
900405,Hall Mews Boston,2024-01-27T04:30:00.000+00:00,transformer,,Temperature,C,17.8
900405,Hall Mews Boston,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
900405,Hall Mews Boston,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
900405,Hall Mews Boston,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
900405,Hall Mews Boston,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
900405,Hall Mews Boston,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
900405,Hall Mews Boston,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
900405,Hall Mews Boston,2024-01-27T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
900405,Hall Mews Boston,2024-01-27T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
900405,Hall Mews Boston,2024-01-27T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
900405,Hall Mews Boston,2024-01-27T04:30:00.000+00:00,busbar,,L3 Active Power,kW,45.49
900405,Hall Mews Boston,2024-01-27T04:30:00.000+00:00,busbar,,L2 Active Power,kW,31.91
900405,Hall Mews Boston,2024-01-27T04:30:00.000+00:00,busbar,,L1 Active Power,kW,22.22
900405,Hall Mews Boston,2024-01-27T04:30:00.000+00:00,busbar,,N Current (RMS),A,87.1
900405,Hall Mews Boston,2024-01-27T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,193.0
900405,Hall Mews Boston,2024-01-27T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
900405,Hall Mews Boston,2024-01-27T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
900405,Hall Mews Boston,2024-01-27T04:20:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.06
900405,Hall Mews Boston,2024-01-27T04:20:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.29
900405,Hall Mews Boston,2024-01-27T04:20:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.25
900405,Hall Mews Boston,2024-01-27T04:20:00.000+00:00,feeder,0003,L3 Active Power,kW,3.27
900405,Hall Mews Boston,2024-01-27T04:20:00.000+00:00,feeder,0003,L2 Active Power,kW,4.36
900405,Hall Mews Boston,2024-01-27T04:20:00.000+00:00,feeder,0003,L1 Active Power,kW,2.92
900405,Hall Mews Boston,2024-01-27T04:20:00.000+00:00,feeder,0003,N Current (RMS),A,11.4
900405,Hall Mews Boston,2024-01-27T04:20:00.000+00:00,feeder,0003,L3 Current (RMS),A,14.4
900405,Hall Mews Boston,2024-01-27T04:20:00.000+00:00,feeder,0003,L2 Current (RMS),A,20.3
900405,Hall Mews Boston,2024-01-27T04:20:00.000+00:00,feeder,0003,L1 Current (RMS),A,13.7
900405,Hall Mews Boston,2024-01-27T04:20:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.39
900405,Hall Mews Boston,2024-01-27T04:20:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.71
900405,Hall Mews Boston,2024-01-27T04:20:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.76
900405,Hall Mews Boston,2024-01-27T04:20:00.000+00:00,feeder,0002,L3 Active Power,kW,42.54
900405,Hall Mews Boston,2024-01-27T04:20:00.000+00:00,feeder,0002,L2 Active Power,kW,30.01
900405,Hall Mews Boston,2024-01-27T04:20:00.000+00:00,feeder,0002,L1 Active Power,kW,21.04
900405,Hall Mews Boston,2024-01-27T04:20:00.000+00:00,feeder,0002,N Current (RMS),A,75.9
900405,Hall Mews Boston,2024-01-27T04:20:00.000+00:00,feeder,0002,L3 Current (RMS),A,180.4
900405,Hall Mews Boston,2024-01-27T04:20:00.000+00:00,feeder,0002,L2 Current (RMS),A,130.0
900405,Hall Mews Boston,2024-01-27T04:20:00.000+00:00,feeder,0002,L1 Current (RMS),A,89.8
900405,Hall Mews Boston,2024-01-27T04:20:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,0.0
900405,Hall Mews Boston,2024-01-27T04:20:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.22
900405,Hall Mews Boston,2024-01-27T04:20:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.11
900405,Hall Mews Boston,2024-01-27T04:20:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.35
900405,Hall Mews Boston,2024-01-27T04:20:00.000+00:00,feeder,0001,L2 Active Power,kW,0.23
900405,Hall Mews Boston,2024-01-27T04:20:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.04
900405,Hall Mews Boston,2024-01-27T04:20:00.000+00:00,feeder,0001,N Current (RMS),A,7.6
900405,Hall Mews Boston,2024-01-27T04:20:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.6
900405,Hall Mews Boston,2024-01-27T04:20:00.000+00:00,feeder,0001,L2 Current (RMS),A,1.5
900405,Hall Mews Boston,2024-01-27T04:20:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.7
900405,Hall Mews Boston,2024-01-27T04:20:00.000+00:00,transformer,,Temperature,C,17.9
900405,Hall Mews Boston,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
900405,Hall Mews Boston,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
900405,Hall Mews Boston,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
900405,Hall Mews Boston,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
900405,Hall Mews Boston,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
900405,Hall Mews Boston,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
900405,Hall Mews Boston,2024-01-27T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
900405,Hall Mews Boston,2024-01-27T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
900405,Hall Mews Boston,2024-01-27T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
900405,Hall Mews Boston,2024-01-27T04:20:00.000+00:00,busbar,,L3 Active Power,kW,45.46
900405,Hall Mews Boston,2024-01-27T04:20:00.000+00:00,busbar,,L2 Active Power,kW,34.6
900405,Hall Mews Boston,2024-01-27T04:20:00.000+00:00,busbar,,L1 Active Power,kW,23.92
900405,Hall Mews Boston,2024-01-27T04:20:00.000+00:00,busbar,,N Current (RMS),A,85.4
900405,Hall Mews Boston,2024-01-27T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,192.9
900405,Hall Mews Boston,2024-01-27T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.5
900405,Hall Mews Boston,2024-01-27T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
900405,Hall Mews Boston,2024-01-27T04:10:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.17
900405,Hall Mews Boston,2024-01-27T04:10:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.21
900405,Hall Mews Boston,2024-01-27T04:10:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.36
900405,Hall Mews Boston,2024-01-27T04:10:00.000+00:00,feeder,0003,L3 Active Power,kW,3.44
900405,Hall Mews Boston,2024-01-27T04:10:00.000+00:00,feeder,0003,L2 Active Power,kW,5.87
900405,Hall Mews Boston,2024-01-27T04:10:00.000+00:00,feeder,0003,L1 Active Power,kW,2.97
900405,Hall Mews Boston,2024-01-27T04:10:00.000+00:00,feeder,0003,N Current (RMS),A,10.9
900405,Hall Mews Boston,2024-01-27T04:10:00.000+00:00,feeder,0003,L3 Current (RMS),A,15.1
900405,Hall Mews Boston,2024-01-27T04:10:00.000+00:00,feeder,0003,L2 Current (RMS),A,26.0
900405,Hall Mews Boston,2024-01-27T04:10:00.000+00:00,feeder,0003,L1 Current (RMS),A,14.2
900405,Hall Mews Boston,2024-01-27T04:10:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.62
900405,Hall Mews Boston,2024-01-27T04:10:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.49
900405,Hall Mews Boston,2024-01-27T04:10:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.32
900405,Hall Mews Boston,2024-01-27T04:10:00.000+00:00,feeder,0002,L3 Active Power,kW,48.55
900405,Hall Mews Boston,2024-01-27T04:10:00.000+00:00,feeder,0002,L2 Active Power,kW,28.72
900405,Hall Mews Boston,2024-01-27T04:10:00.000+00:00,feeder,0002,L1 Active Power,kW,22.34
900405,Hall Mews Boston,2024-01-27T04:10:00.000+00:00,feeder,0002,N Current (RMS),A,87.9
900405,Hall Mews Boston,2024-01-27T04:10:00.000+00:00,feeder,0002,L3 Current (RMS),A,204.8
900405,Hall Mews Boston,2024-01-27T04:10:00.000+00:00,feeder,0002,L2 Current (RMS),A,122.0
900405,Hall Mews Boston,2024-01-27T04:10:00.000+00:00,feeder,0002,L1 Current (RMS),A,95.3
900405,Hall Mews Boston,2024-01-27T04:10:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,0.03
900405,Hall Mews Boston,2024-01-27T04:10:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.24
900405,Hall Mews Boston,2024-01-27T04:10:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.14
900405,Hall Mews Boston,2024-01-27T04:10:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.43
900405,Hall Mews Boston,2024-01-27T04:10:00.000+00:00,feeder,0001,L2 Active Power,kW,0.31
900405,Hall Mews Boston,2024-01-27T04:10:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.04
900405,Hall Mews Boston,2024-01-27T04:10:00.000+00:00,feeder,0001,N Current (RMS),A,9.8
900405,Hall Mews Boston,2024-01-27T04:10:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.9
900405,Hall Mews Boston,2024-01-27T04:10:00.000+00:00,feeder,0001,L2 Current (RMS),A,1.8
900405,Hall Mews Boston,2024-01-27T04:10:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.8
900405,Hall Mews Boston,2024-01-27T04:10:00.000+00:00,transformer,,Temperature,C,17.9
900405,Hall Mews Boston,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
900405,Hall Mews Boston,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.19
900405,Hall Mews Boston,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
900405,Hall Mews Boston,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
900405,Hall Mews Boston,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
900405,Hall Mews Boston,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
900405,Hall Mews Boston,2024-01-27T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
900405,Hall Mews Boston,2024-01-27T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
900405,Hall Mews Boston,2024-01-27T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
900405,Hall Mews Boston,2024-01-27T04:10:00.000+00:00,busbar,,L3 Active Power,kW,51.56
900405,Hall Mews Boston,2024-01-27T04:10:00.000+00:00,busbar,,L2 Active Power,kW,34.91
900405,Hall Mews Boston,2024-01-27T04:10:00.000+00:00,busbar,,L1 Active Power,kW,25.27
900405,Hall Mews Boston,2024-01-27T04:10:00.000+00:00,busbar,,N Current (RMS),A,95.2
900405,Hall Mews Boston,2024-01-27T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,217.6
900405,Hall Mews Boston,2024-01-27T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.8
900405,Hall Mews Boston,2024-01-27T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
900405,Hall Mews Boston,2024-01-27T04:00:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.55
900405,Hall Mews Boston,2024-01-27T04:00:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.16
900405,Hall Mews Boston,2024-01-27T04:00:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.64
900405,Hall Mews Boston,2024-01-27T04:00:00.000+00:00,feeder,0003,L3 Active Power,kW,2.87
900405,Hall Mews Boston,2024-01-27T04:00:00.000+00:00,feeder,0003,L2 Active Power,kW,5.3
900405,Hall Mews Boston,2024-01-27T04:00:00.000+00:00,feeder,0003,L1 Active Power,kW,2.81
900405,Hall Mews Boston,2024-01-27T04:00:00.000+00:00,feeder,0003,N Current (RMS),A,11.4
900405,Hall Mews Boston,2024-01-27T04:00:00.000+00:00,feeder,0003,L3 Current (RMS),A,13.0
900405,Hall Mews Boston,2024-01-27T04:00:00.000+00:00,feeder,0003,L2 Current (RMS),A,23.7
900405,Hall Mews Boston,2024-01-27T04:00:00.000+00:00,feeder,0003,L1 Current (RMS),A,14.1
900405,Hall Mews Boston,2024-01-27T04:00:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.94
900405,Hall Mews Boston,2024-01-27T04:00:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-4.1
900405,Hall Mews Boston,2024-01-27T04:00:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.63
900405,Hall Mews Boston,2024-01-27T04:00:00.000+00:00,feeder,0002,L3 Active Power,kW,43.22
900405,Hall Mews Boston,2024-01-27T04:00:00.000+00:00,feeder,0002,L2 Active Power,kW,28.34
900405,Hall Mews Boston,2024-01-27T04:00:00.000+00:00,feeder,0002,L1 Active Power,kW,21.14
900405,Hall Mews Boston,2024-01-27T04:00:00.000+00:00,feeder,0002,N Current (RMS),A,75.7
900405,Hall Mews Boston,2024-01-27T04:00:00.000+00:00,feeder,0002,L3 Current (RMS),A,183.1
900405,Hall Mews Boston,2024-01-27T04:00:00.000+00:00,feeder,0002,L2 Current (RMS),A,121.6
900405,Hall Mews Boston,2024-01-27T04:00:00.000+00:00,feeder,0002,L1 Current (RMS),A,90.3
900405,Hall Mews Boston,2024-01-27T04:00:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,0.0
900405,Hall Mews Boston,2024-01-27T04:00:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.2
900405,Hall Mews Boston,2024-01-27T04:00:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.12
900405,Hall Mews Boston,2024-01-27T04:00:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.37
900405,Hall Mews Boston,2024-01-27T04:00:00.000+00:00,feeder,0001,L2 Active Power,kW,0.27
900405,Hall Mews Boston,2024-01-27T04:00:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.04
900405,Hall Mews Boston,2024-01-27T04:00:00.000+00:00,feeder,0001,N Current (RMS),A,7.8
900405,Hall Mews Boston,2024-01-27T04:00:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.7
900405,Hall Mews Boston,2024-01-27T04:00:00.000+00:00,feeder,0001,L2 Current (RMS),A,1.5
900405,Hall Mews Boston,2024-01-27T04:00:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.7
900405,Hall Mews Boston,2024-01-27T04:00:00.000+00:00,transformer,,Temperature,C,18.0
900405,Hall Mews Boston,2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
900405,Hall Mews Boston,2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
900405,Hall Mews Boston,2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
900405,Hall Mews Boston,2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
900405,Hall Mews Boston,2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
900405,Hall Mews Boston,2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
900405,Hall Mews Boston,2024-01-27T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
900405,Hall Mews Boston,2024-01-27T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
900405,Hall Mews Boston,2024-01-27T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
900405,Hall Mews Boston,2024-01-27T04:00:00.000+00:00,busbar,,L3 Active Power,kW,45.72
900405,Hall Mews Boston,2024-01-27T04:00:00.000+00:00,busbar,,L2 Active Power,kW,33.91
900405,Hall Mews Boston,2024-01-27T04:00:00.000+00:00,busbar,,L1 Active Power,kW,23.91
900405,Hall Mews Boston,2024-01-27T04:00:00.000+00:00,busbar,,N Current (RMS),A,83.7
900405,Hall Mews Boston,2024-01-27T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,193.9
900405,Hall Mews Boston,2024-01-27T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.7
900405,Hall Mews Boston,2024-01-27T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
900405,Hall Mews Boston,2024-01-27T03:50:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.88
900405,Hall Mews Boston,2024-01-27T03:50:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.49
900405,Hall Mews Boston,2024-01-27T03:50:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.4
900405,Hall Mews Boston,2024-01-27T03:50:00.000+00:00,feeder,0003,L3 Active Power,kW,2.86
900405,Hall Mews Boston,2024-01-27T03:50:00.000+00:00,feeder,0003,L2 Active Power,kW,5.26
900405,Hall Mews Boston,2024-01-27T03:50:00.000+00:00,feeder,0003,L1 Active Power,kW,2.89
900405,Hall Mews Boston,2024-01-27T03:50:00.000+00:00,feeder,0003,N Current (RMS),A,12.6
900405,Hall Mews Boston,2024-01-27T03:50:00.000+00:00,feeder,0003,L3 Current (RMS),A,13.3
900405,Hall Mews Boston,2024-01-27T03:50:00.000+00:00,feeder,0003,L2 Current (RMS),A,23.8
900405,Hall Mews Boston,2024-01-27T03:50:00.000+00:00,feeder,0003,L1 Current (RMS),A,13.9
900405,Hall Mews Boston,2024-01-27T03:50:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.67
900405,Hall Mews Boston,2024-01-27T03:50:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.92
900405,Hall Mews Boston,2024-01-27T03:50:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.63
900405,Hall Mews Boston,2024-01-27T03:50:00.000+00:00,feeder,0002,L3 Active Power,kW,38.44
900405,Hall Mews Boston,2024-01-27T03:50:00.000+00:00,feeder,0002,L2 Active Power,kW,26.51
900405,Hall Mews Boston,2024-01-27T03:50:00.000+00:00,feeder,0002,L1 Active Power,kW,21.8
900405,Hall Mews Boston,2024-01-27T03:50:00.000+00:00,feeder,0002,N Current (RMS),A,59.4
900405,Hall Mews Boston,2024-01-27T03:50:00.000+00:00,feeder,0002,L3 Current (RMS),A,162.0
900405,Hall Mews Boston,2024-01-27T03:50:00.000+00:00,feeder,0002,L2 Current (RMS),A,113.5
900405,Hall Mews Boston,2024-01-27T03:50:00.000+00:00,feeder,0002,L1 Current (RMS),A,92.8
900405,Hall Mews Boston,2024-01-27T03:50:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.03
900405,Hall Mews Boston,2024-01-27T03:50:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,0.01
900405,Hall Mews Boston,2024-01-27T03:50:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.1
900405,Hall Mews Boston,2024-01-27T03:50:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.33
900405,Hall Mews Boston,2024-01-27T03:50:00.000+00:00,feeder,0001,L2 Active Power,kW,0.34
900405,Hall Mews Boston,2024-01-27T03:50:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.02
900405,Hall Mews Boston,2024-01-27T03:50:00.000+00:00,feeder,0001,N Current (RMS),A,5.6
900405,Hall Mews Boston,2024-01-27T03:50:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.5
900405,Hall Mews Boston,2024-01-27T03:50:00.000+00:00,feeder,0001,L2 Current (RMS),A,1.5
900405,Hall Mews Boston,2024-01-27T03:50:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.6
900405,Hall Mews Boston,2024-01-27T03:50:00.000+00:00,transformer,,Temperature,C,18.0
900405,Hall Mews Boston,2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
900405,Hall Mews Boston,2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
900405,Hall Mews Boston,2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
900405,Hall Mews Boston,2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
900405,Hall Mews Boston,2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
900405,Hall Mews Boston,2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
900405,Hall Mews Boston,2024-01-27T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
900405,Hall Mews Boston,2024-01-27T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
900405,Hall Mews Boston,2024-01-27T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
900405,Hall Mews Boston,2024-01-27T03:50:00.000+00:00,busbar,,L3 Active Power,kW,40.98
900405,Hall Mews Boston,2024-01-27T03:50:00.000+00:00,busbar,,L2 Active Power,kW,32.11
900405,Hall Mews Boston,2024-01-27T03:50:00.000+00:00,busbar,,L1 Active Power,kW,24.67
900405,Hall Mews Boston,2024-01-27T03:50:00.000+00:00,busbar,,N Current (RMS),A,66.5
900405,Hall Mews Boston,2024-01-27T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.2
900405,Hall Mews Boston,2024-01-27T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
900405,Hall Mews Boston,2024-01-27T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
900405,Hall Mews Boston,2024-01-27T03:40:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-1.03
900405,Hall Mews Boston,2024-01-27T03:40:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.56
900405,Hall Mews Boston,2024-01-27T03:40:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.25
900405,Hall Mews Boston,2024-01-27T03:40:00.000+00:00,feeder,0003,L3 Active Power,kW,4.34
900405,Hall Mews Boston,2024-01-27T03:40:00.000+00:00,feeder,0003,L2 Active Power,kW,3.7
900405,Hall Mews Boston,2024-01-27T03:40:00.000+00:00,feeder,0003,L1 Active Power,kW,2.93
900405,Hall Mews Boston,2024-01-27T03:40:00.000+00:00,feeder,0003,N Current (RMS),A,12.8
900405,Hall Mews Boston,2024-01-27T03:40:00.000+00:00,feeder,0003,L3 Current (RMS),A,19.6
900405,Hall Mews Boston,2024-01-27T03:40:00.000+00:00,feeder,0003,L2 Current (RMS),A,17.8
900405,Hall Mews Boston,2024-01-27T03:40:00.000+00:00,feeder,0003,L1 Current (RMS),A,13.8
900405,Hall Mews Boston,2024-01-27T03:40:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.18
900405,Hall Mews Boston,2024-01-27T03:40:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-4.33
900405,Hall Mews Boston,2024-01-27T03:40:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.87
900405,Hall Mews Boston,2024-01-27T03:40:00.000+00:00,feeder,0002,L3 Active Power,kW,38.08
900405,Hall Mews Boston,2024-01-27T03:40:00.000+00:00,feeder,0002,L2 Active Power,kW,28.11
900405,Hall Mews Boston,2024-01-27T03:40:00.000+00:00,feeder,0002,L1 Active Power,kW,20.31
900405,Hall Mews Boston,2024-01-27T03:40:00.000+00:00,feeder,0002,N Current (RMS),A,59.5
900405,Hall Mews Boston,2024-01-27T03:40:00.000+00:00,feeder,0002,L3 Current (RMS),A,160.9
900405,Hall Mews Boston,2024-01-27T03:40:00.000+00:00,feeder,0002,L2 Current (RMS),A,119.7
900405,Hall Mews Boston,2024-01-27T03:40:00.000+00:00,feeder,0002,L1 Current (RMS),A,86.7
900405,Hall Mews Boston,2024-01-27T03:40:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.01
900405,Hall Mews Boston,2024-01-27T03:40:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.08
900405,Hall Mews Boston,2024-01-27T03:40:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.1
900405,Hall Mews Boston,2024-01-27T03:40:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.31
900405,Hall Mews Boston,2024-01-27T03:40:00.000+00:00,feeder,0001,L2 Active Power,kW,0.3
900405,Hall Mews Boston,2024-01-27T03:40:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.03
900405,Hall Mews Boston,2024-01-27T03:40:00.000+00:00,feeder,0001,N Current (RMS),A,5.8
900405,Hall Mews Boston,2024-01-27T03:40:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.4
900405,Hall Mews Boston,2024-01-27T03:40:00.000+00:00,feeder,0001,L2 Current (RMS),A,1.4
900405,Hall Mews Boston,2024-01-27T03:40:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.6
900405,Hall Mews Boston,2024-01-27T03:40:00.000+00:00,transformer,,Temperature,C,18.1
900405,Hall Mews Boston,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
900405,Hall Mews Boston,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
900405,Hall Mews Boston,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
900405,Hall Mews Boston,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
900405,Hall Mews Boston,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
900405,Hall Mews Boston,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
900405,Hall Mews Boston,2024-01-27T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
900405,Hall Mews Boston,2024-01-27T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
900405,Hall Mews Boston,2024-01-27T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
900405,Hall Mews Boston,2024-01-27T03:40:00.000+00:00,busbar,,L3 Active Power,kW,42.11
900405,Hall Mews Boston,2024-01-27T03:40:00.000+00:00,busbar,,L2 Active Power,kW,32.11
900405,Hall Mews Boston,2024-01-27T03:40:00.000+00:00,busbar,,L1 Active Power,kW,23.21
900405,Hall Mews Boston,2024-01-27T03:40:00.000+00:00,busbar,,N Current (RMS),A,71.6
900405,Hall Mews Boston,2024-01-27T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.3
900405,Hall Mews Boston,2024-01-27T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
900405,Hall Mews Boston,2024-01-27T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
900405,Hall Mews Boston,2024-01-27T03:30:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-1.16
900405,Hall Mews Boston,2024-01-27T03:30:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.46
900405,Hall Mews Boston,2024-01-27T03:30:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.23
900405,Hall Mews Boston,2024-01-27T03:30:00.000+00:00,feeder,0003,L3 Active Power,kW,5.02
900405,Hall Mews Boston,2024-01-27T03:30:00.000+00:00,feeder,0003,L2 Active Power,kW,3.92
900405,Hall Mews Boston,2024-01-27T03:30:00.000+00:00,feeder,0003,L1 Active Power,kW,3.13
900405,Hall Mews Boston,2024-01-27T03:30:00.000+00:00,feeder,0003,N Current (RMS),A,13.2
900405,Hall Mews Boston,2024-01-27T03:30:00.000+00:00,feeder,0003,L3 Current (RMS),A,22.0
900405,Hall Mews Boston,2024-01-27T03:30:00.000+00:00,feeder,0003,L2 Current (RMS),A,18.3
900405,Hall Mews Boston,2024-01-27T03:30:00.000+00:00,feeder,0003,L1 Current (RMS),A,14.5
900405,Hall Mews Boston,2024-01-27T03:30:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.47
900405,Hall Mews Boston,2024-01-27T03:30:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-4.26
900405,Hall Mews Boston,2024-01-27T03:30:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.83
900405,Hall Mews Boston,2024-01-27T03:30:00.000+00:00,feeder,0002,L3 Active Power,kW,36.87
900405,Hall Mews Boston,2024-01-27T03:30:00.000+00:00,feeder,0002,L2 Active Power,kW,30.38
900405,Hall Mews Boston,2024-01-27T03:30:00.000+00:00,feeder,0002,L1 Active Power,kW,19.11
900405,Hall Mews Boston,2024-01-27T03:30:00.000+00:00,feeder,0002,N Current (RMS),A,60.6
900405,Hall Mews Boston,2024-01-27T03:30:00.000+00:00,feeder,0002,L3 Current (RMS),A,155.8
900405,Hall Mews Boston,2024-01-27T03:30:00.000+00:00,feeder,0002,L2 Current (RMS),A,129.4
900405,Hall Mews Boston,2024-01-27T03:30:00.000+00:00,feeder,0002,L1 Current (RMS),A,82.0
900405,Hall Mews Boston,2024-01-27T03:30:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.02
900405,Hall Mews Boston,2024-01-27T03:30:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.22
900405,Hall Mews Boston,2024-01-27T03:30:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.09
900405,Hall Mews Boston,2024-01-27T03:30:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.27
900405,Hall Mews Boston,2024-01-27T03:30:00.000+00:00,feeder,0001,L2 Active Power,kW,0.17
900405,Hall Mews Boston,2024-01-27T03:30:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.04
900405,Hall Mews Boston,2024-01-27T03:30:00.000+00:00,feeder,0001,N Current (RMS),A,5.8
900405,Hall Mews Boston,2024-01-27T03:30:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.3
900405,Hall Mews Boston,2024-01-27T03:30:00.000+00:00,feeder,0001,L2 Current (RMS),A,1.3
900405,Hall Mews Boston,2024-01-27T03:30:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.6
900405,Hall Mews Boston,2024-01-27T03:30:00.000+00:00,transformer,,Temperature,C,18.2
900405,Hall Mews Boston,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
900405,Hall Mews Boston,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
900405,Hall Mews Boston,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
900405,Hall Mews Boston,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
900405,Hall Mews Boston,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
900405,Hall Mews Boston,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
900405,Hall Mews Boston,2024-01-27T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
900405,Hall Mews Boston,2024-01-27T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
900405,Hall Mews Boston,2024-01-27T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
900405,Hall Mews Boston,2024-01-27T03:30:00.000+00:00,busbar,,L3 Active Power,kW,41.62
900405,Hall Mews Boston,2024-01-27T03:30:00.000+00:00,busbar,,L2 Active Power,kW,34.48
900405,Hall Mews Boston,2024-01-27T03:30:00.000+00:00,busbar,,L1 Active Power,kW,22.2
900405,Hall Mews Boston,2024-01-27T03:30:00.000+00:00,busbar,,N Current (RMS),A,75.3
900405,Hall Mews Boston,2024-01-27T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.4
900405,Hall Mews Boston,2024-01-27T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.8
900405,Hall Mews Boston,2024-01-27T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
900405,Hall Mews Boston,2024-01-27T03:20:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.74
900405,Hall Mews Boston,2024-01-27T03:20:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.32
900405,Hall Mews Boston,2024-01-27T03:20:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.09
900405,Hall Mews Boston,2024-01-27T03:20:00.000+00:00,feeder,0003,L3 Active Power,kW,3.19
900405,Hall Mews Boston,2024-01-27T03:20:00.000+00:00,feeder,0003,L2 Active Power,kW,4.47
900405,Hall Mews Boston,2024-01-27T03:20:00.000+00:00,feeder,0003,L1 Active Power,kW,3.57
900405,Hall Mews Boston,2024-01-27T03:20:00.000+00:00,feeder,0003,N Current (RMS),A,10.9
900405,Hall Mews Boston,2024-01-27T03:20:00.000+00:00,feeder,0003,L3 Current (RMS),A,14.6
900405,Hall Mews Boston,2024-01-27T03:20:00.000+00:00,feeder,0003,L2 Current (RMS),A,20.5
900405,Hall Mews Boston,2024-01-27T03:20:00.000+00:00,feeder,0003,L1 Current (RMS),A,16.0
900405,Hall Mews Boston,2024-01-27T03:20:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.07
900405,Hall Mews Boston,2024-01-27T03:20:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-4.34
900405,Hall Mews Boston,2024-01-27T03:20:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.61
900405,Hall Mews Boston,2024-01-27T03:20:00.000+00:00,feeder,0002,L3 Active Power,kW,40.44
900405,Hall Mews Boston,2024-01-27T03:20:00.000+00:00,feeder,0002,L2 Active Power,kW,28.54
900405,Hall Mews Boston,2024-01-27T03:20:00.000+00:00,feeder,0002,L1 Active Power,kW,19.4
900405,Hall Mews Boston,2024-01-27T03:20:00.000+00:00,feeder,0002,N Current (RMS),A,69.9
900405,Hall Mews Boston,2024-01-27T03:20:00.000+00:00,feeder,0002,L3 Current (RMS),A,171.3
900405,Hall Mews Boston,2024-01-27T03:20:00.000+00:00,feeder,0002,L2 Current (RMS),A,122.0
900405,Hall Mews Boston,2024-01-27T03:20:00.000+00:00,feeder,0002,L1 Current (RMS),A,83.1
900405,Hall Mews Boston,2024-01-27T03:20:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,0.0
900405,Hall Mews Boston,2024-01-27T03:20:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.22
900405,Hall Mews Boston,2024-01-27T03:20:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.1
900405,Hall Mews Boston,2024-01-27T03:20:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.33
900405,Hall Mews Boston,2024-01-27T03:20:00.000+00:00,feeder,0001,L2 Active Power,kW,0.21
900405,Hall Mews Boston,2024-01-27T03:20:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.04
900405,Hall Mews Boston,2024-01-27T03:20:00.000+00:00,feeder,0001,N Current (RMS),A,6.3
900405,Hall Mews Boston,2024-01-27T03:20:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.5
900405,Hall Mews Boston,2024-01-27T03:20:00.000+00:00,feeder,0001,L2 Current (RMS),A,1.4
900405,Hall Mews Boston,2024-01-27T03:20:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.7
900405,Hall Mews Boston,2024-01-27T03:20:00.000+00:00,transformer,,Temperature,C,18.3
900405,Hall Mews Boston,2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
900405,Hall Mews Boston,2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
900405,Hall Mews Boston,2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
900405,Hall Mews Boston,2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
900405,Hall Mews Boston,2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
900405,Hall Mews Boston,2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
900405,Hall Mews Boston,2024-01-27T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
900405,Hall Mews Boston,2024-01-27T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
900405,Hall Mews Boston,2024-01-27T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
900405,Hall Mews Boston,2024-01-27T03:20:00.000+00:00,busbar,,L3 Active Power,kW,43.29
900405,Hall Mews Boston,2024-01-27T03:20:00.000+00:00,busbar,,L2 Active Power,kW,33.22
900405,Hall Mews Boston,2024-01-27T03:20:00.000+00:00,busbar,,L1 Active Power,kW,22.92
900405,Hall Mews Boston,2024-01-27T03:20:00.000+00:00,busbar,,N Current (RMS),A,76.7
900405,Hall Mews Boston,2024-01-27T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.8
900405,Hall Mews Boston,2024-01-27T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
900405,Hall Mews Boston,2024-01-27T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
900405,Hall Mews Boston,2024-01-27T03:10:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.88
900405,Hall Mews Boston,2024-01-27T03:10:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.26
900405,Hall Mews Boston,2024-01-27T03:10:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.43
900405,Hall Mews Boston,2024-01-27T03:10:00.000+00:00,feeder,0003,L3 Active Power,kW,3.01
900405,Hall Mews Boston,2024-01-27T03:10:00.000+00:00,feeder,0003,L2 Active Power,kW,5.81
900405,Hall Mews Boston,2024-01-27T03:10:00.000+00:00,feeder,0003,L1 Active Power,kW,3.09
900405,Hall Mews Boston,2024-01-27T03:10:00.000+00:00,feeder,0003,N Current (RMS),A,12.7
