Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
900405,Hall Mews Boston,2024-01-27T03:10:00.000+00:00,feeder,0003,L3 Current (RMS),A,13.9
900405,Hall Mews Boston,2024-01-27T03:10:00.000+00:00,feeder,0003,L2 Current (RMS),A,25.6
900405,Hall Mews Boston,2024-01-27T03:10:00.000+00:00,feeder,0003,L1 Current (RMS),A,14.7
900405,Hall Mews Boston,2024-01-27T03:10:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.33
900405,Hall Mews Boston,2024-01-27T03:10:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-4.32
900405,Hall Mews Boston,2024-01-27T03:10:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.16
900405,Hall Mews Boston,2024-01-27T03:10:00.000+00:00,feeder,0002,L3 Active Power,kW,46.35
900405,Hall Mews Boston,2024-01-27T03:10:00.000+00:00,feeder,0002,L2 Active Power,kW,28.83
900405,Hall Mews Boston,2024-01-27T03:10:00.000+00:00,feeder,0002,L1 Active Power,kW,20.68
900405,Hall Mews Boston,2024-01-27T03:10:00.000+00:00,feeder,0002,N Current (RMS),A,83.2
900405,Hall Mews Boston,2024-01-27T03:10:00.000+00:00,feeder,0002,L3 Current (RMS),A,196.2
900405,Hall Mews Boston,2024-01-27T03:10:00.000+00:00,feeder,0002,L2 Current (RMS),A,122.7
900405,Hall Mews Boston,2024-01-27T03:10:00.000+00:00,feeder,0002,L1 Current (RMS),A,88.7
900405,Hall Mews Boston,2024-01-27T03:10:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,0.02
900405,Hall Mews Boston,2024-01-27T03:10:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.17
900405,Hall Mews Boston,2024-01-27T03:10:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.13
900405,Hall Mews Boston,2024-01-27T03:10:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.41
900405,Hall Mews Boston,2024-01-27T03:10:00.000+00:00,feeder,0001,L2 Active Power,kW,0.31
900405,Hall Mews Boston,2024-01-27T03:10:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.04
900405,Hall Mews Boston,2024-01-27T03:10:00.000+00:00,feeder,0001,N Current (RMS),A,8.9
900405,Hall Mews Boston,2024-01-27T03:10:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.8
900405,Hall Mews Boston,2024-01-27T03:10:00.000+00:00,feeder,0001,L2 Current (RMS),A,1.6
900405,Hall Mews Boston,2024-01-27T03:10:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.8
900405,Hall Mews Boston,2024-01-27T03:10:00.000+00:00,transformer,,Temperature,C,18.3
900405,Hall Mews Boston,2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
900405,Hall Mews Boston,2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
900405,Hall Mews Boston,2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
900405,Hall Mews Boston,2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
900405,Hall Mews Boston,2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
900405,Hall Mews Boston,2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
900405,Hall Mews Boston,2024-01-27T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
900405,Hall Mews Boston,2024-01-27T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
900405,Hall Mews Boston,2024-01-27T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
900405,Hall Mews Boston,2024-01-27T03:10:00.000+00:00,busbar,,L3 Active Power,kW,48.96
900405,Hall Mews Boston,2024-01-27T03:10:00.000+00:00,busbar,,L2 Active Power,kW,34.95
900405,Hall Mews Boston,2024-01-27T03:10:00.000+00:00,busbar,,L1 Active Power,kW,23.73
900405,Hall Mews Boston,2024-01-27T03:10:00.000+00:00,busbar,,N Current (RMS),A,90.7
900405,Hall Mews Boston,2024-01-27T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,207.6
900405,Hall Mews Boston,2024-01-27T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.3
900405,Hall Mews Boston,2024-01-27T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
900405,Hall Mews Boston,2024-01-27T03:00:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.87
900405,Hall Mews Boston,2024-01-27T03:00:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.21
900405,Hall Mews Boston,2024-01-27T03:00:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.39
900405,Hall Mews Boston,2024-01-27T03:00:00.000+00:00,feeder,0003,L3 Active Power,kW,3.09
900405,Hall Mews Boston,2024-01-27T03:00:00.000+00:00,feeder,0003,L2 Active Power,kW,5.23
900405,Hall Mews Boston,2024-01-27T03:00:00.000+00:00,feeder,0003,L1 Active Power,kW,3.49
900405,Hall Mews Boston,2024-01-27T03:00:00.000+00:00,feeder,0003,N Current (RMS),A,13.3
900405,Hall Mews Boston,2024-01-27T03:00:00.000+00:00,feeder,0003,L3 Current (RMS),A,14.3
900405,Hall Mews Boston,2024-01-27T03:00:00.000+00:00,feeder,0003,L2 Current (RMS),A,23.6
900405,Hall Mews Boston,2024-01-27T03:00:00.000+00:00,feeder,0003,L1 Current (RMS),A,16.5
900405,Hall Mews Boston,2024-01-27T03:00:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.65
900405,Hall Mews Boston,2024-01-27T03:00:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-4.07
900405,Hall Mews Boston,2024-01-27T03:00:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.42
900405,Hall Mews Boston,2024-01-27T03:00:00.000+00:00,feeder,0002,L3 Active Power,kW,45.05
900405,Hall Mews Boston,2024-01-27T03:00:00.000+00:00,feeder,0002,L2 Active Power,kW,35.04
900405,Hall Mews Boston,2024-01-27T03:00:00.000+00:00,feeder,0002,L1 Active Power,kW,23.27
900405,Hall Mews Boston,2024-01-27T03:00:00.000+00:00,feeder,0002,N Current (RMS),A,69.8
900405,Hall Mews Boston,2024-01-27T03:00:00.000+00:00,feeder,0002,L3 Current (RMS),A,189.9
900405,Hall Mews Boston,2024-01-27T03:00:00.000+00:00,feeder,0002,L2 Current (RMS),A,148.5
900405,Hall Mews Boston,2024-01-27T03:00:00.000+00:00,feeder,0002,L1 Current (RMS),A,98.9
900405,Hall Mews Boston,2024-01-27T03:00:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.02
900405,Hall Mews Boston,2024-01-27T03:00:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.13
900405,Hall Mews Boston,2024-01-27T03:00:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.11
900405,Hall Mews Boston,2024-01-27T03:00:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.35
900405,Hall Mews Boston,2024-01-27T03:00:00.000+00:00,feeder,0001,L2 Active Power,kW,0.27
900405,Hall Mews Boston,2024-01-27T03:00:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.04
900405,Hall Mews Boston,2024-01-27T03:00:00.000+00:00,feeder,0001,N Current (RMS),A,6.7
900405,Hall Mews Boston,2024-01-27T03:00:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.6
900405,Hall Mews Boston,2024-01-27T03:00:00.000+00:00,feeder,0001,L2 Current (RMS),A,1.4
900405,Hall Mews Boston,2024-01-27T03:00:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.7
900405,Hall Mews Boston,2024-01-27T03:00:00.000+00:00,transformer,,Temperature,C,18.4
900405,Hall Mews Boston,2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
900405,Hall Mews Boston,2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
900405,Hall Mews Boston,2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
900405,Hall Mews Boston,2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
900405,Hall Mews Boston,2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
900405,Hall Mews Boston,2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
900405,Hall Mews Boston,2024-01-27T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
900405,Hall Mews Boston,2024-01-27T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
900405,Hall Mews Boston,2024-01-27T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
900405,Hall Mews Boston,2024-01-27T03:00:00.000+00:00,busbar,,L3 Active Power,kW,47.8
900405,Hall Mews Boston,2024-01-27T03:00:00.000+00:00,busbar,,L2 Active Power,kW,40.53
900405,Hall Mews Boston,2024-01-27T03:00:00.000+00:00,busbar,,L1 Active Power,kW,26.72
900405,Hall Mews Boston,2024-01-27T03:00:00.000+00:00,busbar,,N Current (RMS),A,79.2
900405,Hall Mews Boston,2024-01-27T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,202.0
900405,Hall Mews Boston,2024-01-27T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.4
900405,Hall Mews Boston,2024-01-27T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
900405,Hall Mews Boston,2024-01-27T02:50:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-1.14
900405,Hall Mews Boston,2024-01-27T02:50:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.34
900405,Hall Mews Boston,2024-01-27T02:50:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.32
900405,Hall Mews Boston,2024-01-27T02:50:00.000+00:00,feeder,0003,L3 Active Power,kW,3.06
900405,Hall Mews Boston,2024-01-27T02:50:00.000+00:00,feeder,0003,L2 Active Power,kW,3.68
900405,Hall Mews Boston,2024-01-27T02:50:00.000+00:00,feeder,0003,L1 Active Power,kW,4.16
900405,Hall Mews Boston,2024-01-27T02:50:00.000+00:00,feeder,0003,N Current (RMS),A,12.1
900405,Hall Mews Boston,2024-01-27T02:50:00.000+00:00,feeder,0003,L3 Current (RMS),A,14.5
900405,Hall Mews Boston,2024-01-27T02:50:00.000+00:00,feeder,0003,L2 Current (RMS),A,17.3
900405,Hall Mews Boston,2024-01-27T02:50:00.000+00:00,feeder,0003,L1 Current (RMS),A,19.2
900405,Hall Mews Boston,2024-01-27T02:50:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.49
900405,Hall Mews Boston,2024-01-27T02:50:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.68
900405,Hall Mews Boston,2024-01-27T02:50:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.42
900405,Hall Mews Boston,2024-01-27T02:50:00.000+00:00,feeder,0002,L3 Active Power,kW,42.88
900405,Hall Mews Boston,2024-01-27T02:50:00.000+00:00,feeder,0002,L2 Active Power,kW,31.6
900405,Hall Mews Boston,2024-01-27T02:50:00.000+00:00,feeder,0002,L1 Active Power,kW,22.66
900405,Hall Mews Boston,2024-01-27T02:50:00.000+00:00,feeder,0002,N Current (RMS),A,69.2
900405,Hall Mews Boston,2024-01-27T02:50:00.000+00:00,feeder,0002,L3 Current (RMS),A,181.7
900405,Hall Mews Boston,2024-01-27T02:50:00.000+00:00,feeder,0002,L2 Current (RMS),A,134.8
900405,Hall Mews Boston,2024-01-27T02:50:00.000+00:00,feeder,0002,L1 Current (RMS),A,97.3
900405,Hall Mews Boston,2024-01-27T02:50:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.03
900405,Hall Mews Boston,2024-01-27T02:50:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.11
900405,Hall Mews Boston,2024-01-27T02:50:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.11
900405,Hall Mews Boston,2024-01-27T02:50:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.34
900405,Hall Mews Boston,2024-01-27T02:50:00.000+00:00,feeder,0001,L2 Active Power,kW,0.3
900405,Hall Mews Boston,2024-01-27T02:50:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.04
900405,Hall Mews Boston,2024-01-27T02:50:00.000+00:00,feeder,0001,N Current (RMS),A,6.6
900405,Hall Mews Boston,2024-01-27T02:50:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.6
900405,Hall Mews Boston,2024-01-27T02:50:00.000+00:00,feeder,0001,L2 Current (RMS),A,1.5
900405,Hall Mews Boston,2024-01-27T02:50:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.7
900405,Hall Mews Boston,2024-01-27T02:50:00.000+00:00,transformer,,Temperature,C,18.5
900405,Hall Mews Boston,2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
900405,Hall Mews Boston,2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
900405,Hall Mews Boston,2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
900405,Hall Mews Boston,2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
900405,Hall Mews Boston,2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
900405,Hall Mews Boston,2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
900405,Hall Mews Boston,2024-01-27T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
900405,Hall Mews Boston,2024-01-27T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
900405,Hall Mews Boston,2024-01-27T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
900405,Hall Mews Boston,2024-01-27T02:50:00.000+00:00,busbar,,L3 Active Power,kW,45.6
900405,Hall Mews Boston,2024-01-27T02:50:00.000+00:00,busbar,,L2 Active Power,kW,35.57
900405,Hall Mews Boston,2024-01-27T02:50:00.000+00:00,busbar,,L1 Active Power,kW,26.78
900405,Hall Mews Boston,2024-01-27T02:50:00.000+00:00,busbar,,N Current (RMS),A,76.3
900405,Hall Mews Boston,2024-01-27T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,193.7
900405,Hall Mews Boston,2024-01-27T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.5
900405,Hall Mews Boston,2024-01-27T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
900405,Hall Mews Boston,2024-01-27T02:40:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.73
900405,Hall Mews Boston,2024-01-27T02:40:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.09
900405,Hall Mews Boston,2024-01-27T02:40:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.37
900405,Hall Mews Boston,2024-01-27T02:40:00.000+00:00,feeder,0003,L3 Active Power,kW,4.78
900405,Hall Mews Boston,2024-01-27T02:40:00.000+00:00,feeder,0003,L2 Active Power,kW,4.44
900405,Hall Mews Boston,2024-01-27T02:40:00.000+00:00,feeder,0003,L1 Active Power,kW,3.72
900405,Hall Mews Boston,2024-01-27T02:40:00.000+00:00,feeder,0003,N Current (RMS),A,13.5
900405,Hall Mews Boston,2024-01-27T02:40:00.000+00:00,feeder,0003,L3 Current (RMS),A,21.3
900405,Hall Mews Boston,2024-01-27T02:40:00.000+00:00,feeder,0003,L2 Current (RMS),A,19.9
900405,Hall Mews Boston,2024-01-27T02:40:00.000+00:00,feeder,0003,L1 Current (RMS),A,17.6
900405,Hall Mews Boston,2024-01-27T02:40:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.01
900405,Hall Mews Boston,2024-01-27T02:40:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-4.04
900405,Hall Mews Boston,2024-01-27T02:40:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.25
900405,Hall Mews Boston,2024-01-27T02:40:00.000+00:00,feeder,0002,L3 Active Power,kW,43.98
900405,Hall Mews Boston,2024-01-27T02:40:00.000+00:00,feeder,0002,L2 Active Power,kW,26.46
900405,Hall Mews Boston,2024-01-27T02:40:00.000+00:00,feeder,0002,L1 Active Power,kW,21.17
900405,Hall Mews Boston,2024-01-27T02:40:00.000+00:00,feeder,0002,N Current (RMS),A,79.3
900405,Hall Mews Boston,2024-01-27T02:40:00.000+00:00,feeder,0002,L3 Current (RMS),A,185.5
900405,Hall Mews Boston,2024-01-27T02:40:00.000+00:00,feeder,0002,L2 Current (RMS),A,113.3
900405,Hall Mews Boston,2024-01-27T02:40:00.000+00:00,feeder,0002,L1 Current (RMS),A,90.7
900405,Hall Mews Boston,2024-01-27T02:40:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,0.02
900405,Hall Mews Boston,2024-01-27T02:40:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.11
900405,Hall Mews Boston,2024-01-27T02:40:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.13
900405,Hall Mews Boston,2024-01-27T02:40:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.4
900405,Hall Mews Boston,2024-01-27T02:40:00.000+00:00,feeder,0001,L2 Active Power,kW,0.38
900405,Hall Mews Boston,2024-01-27T02:40:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.03
900405,Hall Mews Boston,2024-01-27T02:40:00.000+00:00,feeder,0001,N Current (RMS),A,7.9
900405,Hall Mews Boston,2024-01-27T02:40:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.8
900405,Hall Mews Boston,2024-01-27T02:40:00.000+00:00,feeder,0001,L2 Current (RMS),A,1.8
900405,Hall Mews Boston,2024-01-27T02:40:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.7
900405,Hall Mews Boston,2024-01-27T02:40:00.000+00:00,transformer,,Temperature,C,18.5
900405,Hall Mews Boston,2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
900405,Hall Mews Boston,2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.29
900405,Hall Mews Boston,2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
900405,Hall Mews Boston,2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
900405,Hall Mews Boston,2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
900405,Hall Mews Boston,2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
900405,Hall Mews Boston,2024-01-27T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
900405,Hall Mews Boston,2024-01-27T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
900405,Hall Mews Boston,2024-01-27T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
900405,Hall Mews Boston,2024-01-27T02:40:00.000+00:00,busbar,,L3 Active Power,kW,48.36
900405,Hall Mews Boston,2024-01-27T02:40:00.000+00:00,busbar,,L2 Active Power,kW,31.29
900405,Hall Mews Boston,2024-01-27T02:40:00.000+00:00,busbar,,L1 Active Power,kW,24.85
900405,Hall Mews Boston,2024-01-27T02:40:00.000+00:00,busbar,,N Current (RMS),A,93.1
900405,Hall Mews Boston,2024-01-27T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,204.2
900405,Hall Mews Boston,2024-01-27T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.3
900405,Hall Mews Boston,2024-01-27T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
900405,Hall Mews Boston,2024-01-27T02:30:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.49
900405,Hall Mews Boston,2024-01-27T02:30:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.12
900405,Hall Mews Boston,2024-01-27T02:30:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.15
900405,Hall Mews Boston,2024-01-27T02:30:00.000+00:00,feeder,0003,L3 Active Power,kW,5.67
900405,Hall Mews Boston,2024-01-27T02:30:00.000+00:00,feeder,0003,L2 Active Power,kW,4.35
900405,Hall Mews Boston,2024-01-27T02:30:00.000+00:00,feeder,0003,L1 Active Power,kW,3.98
900405,Hall Mews Boston,2024-01-27T02:30:00.000+00:00,feeder,0003,N Current (RMS),A,14.8
900405,Hall Mews Boston,2024-01-27T02:30:00.000+00:00,feeder,0003,L3 Current (RMS),A,24.2
900405,Hall Mews Boston,2024-01-27T02:30:00.000+00:00,feeder,0003,L2 Current (RMS),A,19.4
900405,Hall Mews Boston,2024-01-27T02:30:00.000+00:00,feeder,0003,L1 Current (RMS),A,18.3
900405,Hall Mews Boston,2024-01-27T02:30:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.73
900405,Hall Mews Boston,2024-01-27T02:30:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.55
900405,Hall Mews Boston,2024-01-27T02:30:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.21
900405,Hall Mews Boston,2024-01-27T02:30:00.000+00:00,feeder,0002,L3 Active Power,kW,45.61
900405,Hall Mews Boston,2024-01-27T02:30:00.000+00:00,feeder,0002,L2 Active Power,kW,25.75
900405,Hall Mews Boston,2024-01-27T02:30:00.000+00:00,feeder,0002,L1 Active Power,kW,20.76
900405,Hall Mews Boston,2024-01-27T02:30:00.000+00:00,feeder,0002,N Current (RMS),A,87.5
900405,Hall Mews Boston,2024-01-27T02:30:00.000+00:00,feeder,0002,L3 Current (RMS),A,191.6
900405,Hall Mews Boston,2024-01-27T02:30:00.000+00:00,feeder,0002,L2 Current (RMS),A,110.4
900405,Hall Mews Boston,2024-01-27T02:30:00.000+00:00,feeder,0002,L1 Current (RMS),A,88.6
900405,Hall Mews Boston,2024-01-27T02:30:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,0.04
900405,Hall Mews Boston,2024-01-27T02:30:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.15
900405,Hall Mews Boston,2024-01-27T02:30:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.15
900405,Hall Mews Boston,2024-01-27T02:30:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.42
900405,Hall Mews Boston,2024-01-27T02:30:00.000+00:00,feeder,0001,L2 Active Power,kW,0.39
900405,Hall Mews Boston,2024-01-27T02:30:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.03
900405,Hall Mews Boston,2024-01-27T02:30:00.000+00:00,feeder,0001,N Current (RMS),A,9.9
900405,Hall Mews Boston,2024-01-27T02:30:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.9
900405,Hall Mews Boston,2024-01-27T02:30:00.000+00:00,feeder,0001,L2 Current (RMS),A,1.8
900405,Hall Mews Boston,2024-01-27T02:30:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.8
900405,Hall Mews Boston,2024-01-27T02:30:00.000+00:00,transformer,,Temperature,C,18.6
900405,Hall Mews Boston,2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
900405,Hall Mews Boston,2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
900405,Hall Mews Boston,2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
900405,Hall Mews Boston,2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
900405,Hall Mews Boston,2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
900405,Hall Mews Boston,2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
900405,Hall Mews Boston,2024-01-27T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
900405,Hall Mews Boston,2024-01-27T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
900405,Hall Mews Boston,2024-01-27T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
900405,Hall Mews Boston,2024-01-27T02:30:00.000+00:00,busbar,,L3 Active Power,kW,50.86
900405,Hall Mews Boston,2024-01-27T02:30:00.000+00:00,busbar,,L2 Active Power,kW,30.49
900405,Hall Mews Boston,2024-01-27T02:30:00.000+00:00,busbar,,L1 Active Power,kW,24.71
900405,Hall Mews Boston,2024-01-27T02:30:00.000+00:00,busbar,,N Current (RMS),A,103.0
900405,Hall Mews Boston,2024-01-27T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,213.8
900405,Hall Mews Boston,2024-01-27T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
900405,Hall Mews Boston,2024-01-27T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
900405,Hall Mews Boston,2024-01-27T02:20:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.47
900405,Hall Mews Boston,2024-01-27T02:20:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.2
900405,Hall Mews Boston,2024-01-27T02:20:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.75
900405,Hall Mews Boston,2024-01-27T02:20:00.000+00:00,feeder,0003,L3 Active Power,kW,4.37
900405,Hall Mews Boston,2024-01-27T02:20:00.000+00:00,feeder,0003,L2 Active Power,kW,4.33
900405,Hall Mews Boston,2024-01-27T02:20:00.000+00:00,feeder,0003,L1 Active Power,kW,4.7
900405,Hall Mews Boston,2024-01-27T02:20:00.000+00:00,feeder,0003,N Current (RMS),A,14.1
900405,Hall Mews Boston,2024-01-27T02:20:00.000+00:00,feeder,0003,L3 Current (RMS),A,19.3
900405,Hall Mews Boston,2024-01-27T02:20:00.000+00:00,feeder,0003,L2 Current (RMS),A,19.9
900405,Hall Mews Boston,2024-01-27T02:20:00.000+00:00,feeder,0003,L1 Current (RMS),A,20.7
900405,Hall Mews Boston,2024-01-27T02:20:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.36
900405,Hall Mews Boston,2024-01-27T02:20:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.97
900405,Hall Mews Boston,2024-01-27T02:20:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.63
900405,Hall Mews Boston,2024-01-27T02:20:00.000+00:00,feeder,0002,L3 Active Power,kW,45.51
900405,Hall Mews Boston,2024-01-27T02:20:00.000+00:00,feeder,0002,L2 Active Power,kW,27.59
900405,Hall Mews Boston,2024-01-27T02:20:00.000+00:00,feeder,0002,L1 Active Power,kW,21.49
900405,Hall Mews Boston,2024-01-27T02:20:00.000+00:00,feeder,0002,N Current (RMS),A,85.5
900405,Hall Mews Boston,2024-01-27T02:20:00.000+00:00,feeder,0002,L3 Current (RMS),A,191.8
900405,Hall Mews Boston,2024-01-27T02:20:00.000+00:00,feeder,0002,L2 Current (RMS),A,117.6
900405,Hall Mews Boston,2024-01-27T02:20:00.000+00:00,feeder,0002,L1 Current (RMS),A,93.2
900405,Hall Mews Boston,2024-01-27T02:20:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,0.02
900405,Hall Mews Boston,2024-01-27T02:20:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.03
900405,Hall Mews Boston,2024-01-27T02:20:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.13
900405,Hall Mews Boston,2024-01-27T02:20:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.41
900405,Hall Mews Boston,2024-01-27T02:20:00.000+00:00,feeder,0001,L2 Active Power,kW,0.43
900405,Hall Mews Boston,2024-01-27T02:20:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.03
900405,Hall Mews Boston,2024-01-27T02:20:00.000+00:00,feeder,0001,N Current (RMS),A,8.9
900405,Hall Mews Boston,2024-01-27T02:20:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.8
900405,Hall Mews Boston,2024-01-27T02:20:00.000+00:00,feeder,0001,L2 Current (RMS),A,2.0
900405,Hall Mews Boston,2024-01-27T02:20:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.8
900405,Hall Mews Boston,2024-01-27T02:20:00.000+00:00,transformer,,Temperature,C,18.7
900405,Hall Mews Boston,2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
900405,Hall Mews Boston,2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
900405,Hall Mews Boston,2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
900405,Hall Mews Boston,2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
900405,Hall Mews Boston,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
900405,Hall Mews Boston,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
900405,Hall Mews Boston,2024-01-27T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
900405,Hall Mews Boston,2024-01-27T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
900405,Hall Mews Boston,2024-01-27T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
900405,Hall Mews Boston,2024-01-27T02:20:00.000+00:00,busbar,,L3 Active Power,kW,49.47
900405,Hall Mews Boston,2024-01-27T02:20:00.000+00:00,busbar,,L2 Active Power,kW,32.35
900405,Hall Mews Boston,2024-01-27T02:20:00.000+00:00,busbar,,L1 Active Power,kW,26.15
900405,Hall Mews Boston,2024-01-27T02:20:00.000+00:00,busbar,,N Current (RMS),A,94.1
900405,Hall Mews Boston,2024-01-27T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,208.8
900405,Hall Mews Boston,2024-01-27T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
900405,Hall Mews Boston,2024-01-27T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
900405,Hall Mews Boston,2024-01-27T02:10:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.52
900405,Hall Mews Boston,2024-01-27T02:10:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.13
900405,Hall Mews Boston,2024-01-27T02:10:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.06
900405,Hall Mews Boston,2024-01-27T02:10:00.000+00:00,feeder,0003,L3 Active Power,kW,3.84
900405,Hall Mews Boston,2024-01-27T02:10:00.000+00:00,feeder,0003,L2 Active Power,kW,6.39
900405,Hall Mews Boston,2024-01-27T02:10:00.000+00:00,feeder,0003,L1 Active Power,kW,4.28
900405,Hall Mews Boston,2024-01-27T02:10:00.000+00:00,feeder,0003,N Current (RMS),A,12.4
900405,Hall Mews Boston,2024-01-27T02:10:00.000+00:00,feeder,0003,L3 Current (RMS),A,16.9
900405,Hall Mews Boston,2024-01-27T02:10:00.000+00:00,feeder,0003,L2 Current (RMS),A,27.6
900405,Hall Mews Boston,2024-01-27T02:10:00.000+00:00,feeder,0003,L1 Current (RMS),A,19.4
900405,Hall Mews Boston,2024-01-27T02:10:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.86
900405,Hall Mews Boston,2024-01-27T02:10:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.93
900405,Hall Mews Boston,2024-01-27T02:10:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.78
900405,Hall Mews Boston,2024-01-27T02:10:00.000+00:00,feeder,0002,L3 Active Power,kW,43.39
900405,Hall Mews Boston,2024-01-27T02:10:00.000+00:00,feeder,0002,L2 Active Power,kW,27.25
900405,Hall Mews Boston,2024-01-27T02:10:00.000+00:00,feeder,0002,L1 Active Power,kW,20.75
900405,Hall Mews Boston,2024-01-27T02:10:00.000+00:00,feeder,0002,N Current (RMS),A,79.8
900405,Hall Mews Boston,2024-01-27T02:10:00.000+00:00,feeder,0002,L3 Current (RMS),A,182.5
900405,Hall Mews Boston,2024-01-27T02:10:00.000+00:00,feeder,0002,L2 Current (RMS),A,116.0
900405,Hall Mews Boston,2024-01-27T02:10:00.000+00:00,feeder,0002,L1 Current (RMS),A,88.6
900405,Hall Mews Boston,2024-01-27T02:10:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,0.02
900405,Hall Mews Boston,2024-01-27T02:10:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.1
900405,Hall Mews Boston,2024-01-27T02:10:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.12
900405,Hall Mews Boston,2024-01-27T02:10:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.38
900405,Hall Mews Boston,2024-01-27T02:10:00.000+00:00,feeder,0001,L2 Active Power,kW,0.38
900405,Hall Mews Boston,2024-01-27T02:10:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.04
900405,Hall Mews Boston,2024-01-27T02:10:00.000+00:00,feeder,0001,N Current (RMS),A,7.8
900405,Hall Mews Boston,2024-01-27T02:10:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.7
900405,Hall Mews Boston,2024-01-27T02:10:00.000+00:00,feeder,0001,L2 Current (RMS),A,1.8
900405,Hall Mews Boston,2024-01-27T02:10:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.7
900405,Hall Mews Boston,2024-01-27T02:10:00.000+00:00,transformer,,Temperature,C,18.8
900405,Hall Mews Boston,2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
900405,Hall Mews Boston,2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
900405,Hall Mews Boston,2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
900405,Hall Mews Boston,2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
900405,Hall Mews Boston,2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
900405,Hall Mews Boston,2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
900405,Hall Mews Boston,2024-01-27T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
900405,Hall Mews Boston,2024-01-27T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
900405,Hall Mews Boston,2024-01-27T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
900405,Hall Mews Boston,2024-01-27T02:10:00.000+00:00,busbar,,L3 Active Power,kW,46.84
900405,Hall Mews Boston,2024-01-27T02:10:00.000+00:00,busbar,,L2 Active Power,kW,34.02
900405,Hall Mews Boston,2024-01-27T02:10:00.000+00:00,busbar,,L1 Active Power,kW,25.0
900405,Hall Mews Boston,2024-01-27T02:10:00.000+00:00,busbar,,N Current (RMS),A,86.3
900405,Hall Mews Boston,2024-01-27T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,197.3
900405,Hall Mews Boston,2024-01-27T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.8
900405,Hall Mews Boston,2024-01-27T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
900405,Hall Mews Boston,2024-01-27T02:00:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.81
900405,Hall Mews Boston,2024-01-27T02:00:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.23
900405,Hall Mews Boston,2024-01-27T02:00:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.34
900405,Hall Mews Boston,2024-01-27T02:00:00.000+00:00,feeder,0003,L3 Active Power,kW,3.29
900405,Hall Mews Boston,2024-01-27T02:00:00.000+00:00,feeder,0003,L2 Active Power,kW,4.62
900405,Hall Mews Boston,2024-01-27T02:00:00.000+00:00,feeder,0003,L1 Active Power,kW,3.21
900405,Hall Mews Boston,2024-01-27T02:00:00.000+00:00,feeder,0003,N Current (RMS),A,12.0
900405,Hall Mews Boston,2024-01-27T02:00:00.000+00:00,feeder,0003,L3 Current (RMS),A,15.1
900405,Hall Mews Boston,2024-01-27T02:00:00.000+00:00,feeder,0003,L2 Current (RMS),A,21.2
900405,Hall Mews Boston,2024-01-27T02:00:00.000+00:00,feeder,0003,L1 Current (RMS),A,15.0
900405,Hall Mews Boston,2024-01-27T02:00:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.42
900405,Hall Mews Boston,2024-01-27T02:00:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.81
900405,Hall Mews Boston,2024-01-27T02:00:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.63
900405,Hall Mews Boston,2024-01-27T02:00:00.000+00:00,feeder,0002,L3 Active Power,kW,43.0
900405,Hall Mews Boston,2024-01-27T02:00:00.000+00:00,feeder,0002,L2 Active Power,kW,27.78
900405,Hall Mews Boston,2024-01-27T02:00:00.000+00:00,feeder,0002,L1 Active Power,kW,21.47
900405,Hall Mews Boston,2024-01-27T02:00:00.000+00:00,feeder,0002,N Current (RMS),A,77.0
900405,Hall Mews Boston,2024-01-27T02:00:00.000+00:00,feeder,0002,L3 Current (RMS),A,181.1
900405,Hall Mews Boston,2024-01-27T02:00:00.000+00:00,feeder,0002,L2 Current (RMS),A,117.6
900405,Hall Mews Boston,2024-01-27T02:00:00.000+00:00,feeder,0002,L1 Current (RMS),A,91.2
900405,Hall Mews Boston,2024-01-27T02:00:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,0.02
900405,Hall Mews Boston,2024-01-27T02:00:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.08
900405,Hall Mews Boston,2024-01-27T02:00:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.12
900405,Hall Mews Boston,2024-01-27T02:00:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.37
900405,Hall Mews Boston,2024-01-27T02:00:00.000+00:00,feeder,0001,L2 Active Power,kW,0.4
900405,Hall Mews Boston,2024-01-27T02:00:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.04
900405,Hall Mews Boston,2024-01-27T02:00:00.000+00:00,feeder,0001,N Current (RMS),A,7.3
900405,Hall Mews Boston,2024-01-27T02:00:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.7
900405,Hall Mews Boston,2024-01-27T02:00:00.000+00:00,feeder,0001,L2 Current (RMS),A,1.8
900405,Hall Mews Boston,2024-01-27T02:00:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.7
900405,Hall Mews Boston,2024-01-27T02:00:00.000+00:00,transformer,,Temperature,C,18.9
900405,Hall Mews Boston,2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
900405,Hall Mews Boston,2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
900405,Hall Mews Boston,2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
900405,Hall Mews Boston,2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
900405,Hall Mews Boston,2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
900405,Hall Mews Boston,2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
900405,Hall Mews Boston,2024-01-27T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
900405,Hall Mews Boston,2024-01-27T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
900405,Hall Mews Boston,2024-01-27T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
900405,Hall Mews Boston,2024-01-27T02:00:00.000+00:00,busbar,,L3 Active Power,kW,45.92
900405,Hall Mews Boston,2024-01-27T02:00:00.000+00:00,busbar,,L2 Active Power,kW,32.79
900405,Hall Mews Boston,2024-01-27T02:00:00.000+00:00,busbar,,L1 Active Power,kW,24.64
900405,Hall Mews Boston,2024-01-27T02:00:00.000+00:00,busbar,,N Current (RMS),A,86.9
900405,Hall Mews Boston,2024-01-27T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,193.9
900405,Hall Mews Boston,2024-01-27T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
900405,Hall Mews Boston,2024-01-27T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
900405,Hall Mews Boston,2024-01-27T01:50:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.74
900405,Hall Mews Boston,2024-01-27T01:50:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.51
900405,Hall Mews Boston,2024-01-27T01:50:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.29
900405,Hall Mews Boston,2024-01-27T01:50:00.000+00:00,feeder,0003,L3 Active Power,kW,3.25
900405,Hall Mews Boston,2024-01-27T01:50:00.000+00:00,feeder,0003,L2 Active Power,kW,3.79
900405,Hall Mews Boston,2024-01-27T01:50:00.000+00:00,feeder,0003,L1 Active Power,kW,2.92
900405,Hall Mews Boston,2024-01-27T01:50:00.000+00:00,feeder,0003,N Current (RMS),A,12.0
900405,Hall Mews Boston,2024-01-27T01:50:00.000+00:00,feeder,0003,L3 Current (RMS),A,15.0
900405,Hall Mews Boston,2024-01-27T01:50:00.000+00:00,feeder,0003,L2 Current (RMS),A,17.9
900405,Hall Mews Boston,2024-01-27T01:50:00.000+00:00,feeder,0003,L1 Current (RMS),A,13.8
900405,Hall Mews Boston,2024-01-27T01:50:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.6
900405,Hall Mews Boston,2024-01-27T01:50:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.9
900405,Hall Mews Boston,2024-01-27T01:50:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.81
900405,Hall Mews Boston,2024-01-27T01:50:00.000+00:00,feeder,0002,L3 Active Power,kW,42.93
900405,Hall Mews Boston,2024-01-27T01:50:00.000+00:00,feeder,0002,L2 Active Power,kW,28.76
900405,Hall Mews Boston,2024-01-27T01:50:00.000+00:00,feeder,0002,L1 Active Power,kW,19.88
900405,Hall Mews Boston,2024-01-27T01:50:00.000+00:00,feeder,0002,N Current (RMS),A,79.4
900405,Hall Mews Boston,2024-01-27T01:50:00.000+00:00,feeder,0002,L3 Current (RMS),A,180.8
900405,Hall Mews Boston,2024-01-27T01:50:00.000+00:00,feeder,0002,L2 Current (RMS),A,121.8
900405,Hall Mews Boston,2024-01-27T01:50:00.000+00:00,feeder,0002,L1 Current (RMS),A,85.6
900405,Hall Mews Boston,2024-01-27T01:50:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,0.02
900405,Hall Mews Boston,2024-01-27T01:50:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.12
900405,Hall Mews Boston,2024-01-27T01:50:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.12
900405,Hall Mews Boston,2024-01-27T01:50:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.36
900405,Hall Mews Boston,2024-01-27T01:50:00.000+00:00,feeder,0001,L2 Active Power,kW,0.39
900405,Hall Mews Boston,2024-01-27T01:50:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.04
900405,Hall Mews Boston,2024-01-27T01:50:00.000+00:00,feeder,0001,N Current (RMS),A,7.8
900405,Hall Mews Boston,2024-01-27T01:50:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.6
900405,Hall Mews Boston,2024-01-27T01:50:00.000+00:00,feeder,0001,L2 Current (RMS),A,1.9
900405,Hall Mews Boston,2024-01-27T01:50:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.7
900405,Hall Mews Boston,2024-01-27T01:50:00.000+00:00,transformer,,Temperature,C,18.9
900405,Hall Mews Boston,2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
900405,Hall Mews Boston,2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
900405,Hall Mews Boston,2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
900405,Hall Mews Boston,2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
900405,Hall Mews Boston,2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
900405,Hall Mews Boston,2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
900405,Hall Mews Boston,2024-01-27T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
900405,Hall Mews Boston,2024-01-27T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
900405,Hall Mews Boston,2024-01-27T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
900405,Hall Mews Boston,2024-01-27T01:50:00.000+00:00,busbar,,L3 Active Power,kW,45.82
900405,Hall Mews Boston,2024-01-27T01:50:00.000+00:00,busbar,,L2 Active Power,kW,32.94
900405,Hall Mews Boston,2024-01-27T01:50:00.000+00:00,busbar,,L1 Active Power,kW,22.76
900405,Hall Mews Boston,2024-01-27T01:50:00.000+00:00,busbar,,N Current (RMS),A,89.8
900405,Hall Mews Boston,2024-01-27T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,193.4
900405,Hall Mews Boston,2024-01-27T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
900405,Hall Mews Boston,2024-01-27T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
900405,Hall Mews Boston,2024-01-27T01:40:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.38
900405,Hall Mews Boston,2024-01-27T01:40:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.46
900405,Hall Mews Boston,2024-01-27T01:40:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.01
900405,Hall Mews Boston,2024-01-27T01:40:00.000+00:00,feeder,0003,L3 Active Power,kW,3.88
900405,Hall Mews Boston,2024-01-27T01:40:00.000+00:00,feeder,0003,L2 Active Power,kW,4.58
900405,Hall Mews Boston,2024-01-27T01:40:00.000+00:00,feeder,0003,L1 Active Power,kW,3.31
900405,Hall Mews Boston,2024-01-27T01:40:00.000+00:00,feeder,0003,N Current (RMS),A,11.9
900405,Hall Mews Boston,2024-01-27T01:40:00.000+00:00,feeder,0003,L3 Current (RMS),A,17.3
900405,Hall Mews Boston,2024-01-27T01:40:00.000+00:00,feeder,0003,L2 Current (RMS),A,20.9
900405,Hall Mews Boston,2024-01-27T01:40:00.000+00:00,feeder,0003,L1 Current (RMS),A,14.9
900405,Hall Mews Boston,2024-01-27T01:40:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.44
900405,Hall Mews Boston,2024-01-27T01:40:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.75
900405,Hall Mews Boston,2024-01-27T01:40:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.78
900405,Hall Mews Boston,2024-01-27T01:40:00.000+00:00,feeder,0002,L3 Active Power,kW,45.39
900405,Hall Mews Boston,2024-01-27T01:40:00.000+00:00,feeder,0002,L2 Active Power,kW,29.06
900405,Hall Mews Boston,2024-01-27T01:40:00.000+00:00,feeder,0002,L1 Active Power,kW,18.27
900405,Hall Mews Boston,2024-01-27T01:40:00.000+00:00,feeder,0002,N Current (RMS),A,87.8
900405,Hall Mews Boston,2024-01-27T01:40:00.000+00:00,feeder,0002,L3 Current (RMS),A,190.9
900405,Hall Mews Boston,2024-01-27T01:40:00.000+00:00,feeder,0002,L2 Current (RMS),A,123.6
900405,Hall Mews Boston,2024-01-27T01:40:00.000+00:00,feeder,0002,L1 Current (RMS),A,78.4
900405,Hall Mews Boston,2024-01-27T01:40:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,0.04
900405,Hall Mews Boston,2024-01-27T01:40:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.23
900405,Hall Mews Boston,2024-01-27T01:40:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.13
900405,Hall Mews Boston,2024-01-27T01:40:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.39
900405,Hall Mews Boston,2024-01-27T01:40:00.000+00:00,feeder,0001,L2 Active Power,kW,0.4
900405,Hall Mews Boston,2024-01-27T01:40:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.05
900405,Hall Mews Boston,2024-01-27T01:40:00.000+00:00,feeder,0001,N Current (RMS),A,8.6
900405,Hall Mews Boston,2024-01-27T01:40:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.7
900405,Hall Mews Boston,2024-01-27T01:40:00.000+00:00,feeder,0001,L2 Current (RMS),A,2.3
900405,Hall Mews Boston,2024-01-27T01:40:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.8
900405,Hall Mews Boston,2024-01-27T01:40:00.000+00:00,transformer,,Temperature,C,19.0
900405,Hall Mews Boston,2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
900405,Hall Mews Boston,2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
900405,Hall Mews Boston,2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
900405,Hall Mews Boston,2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
900405,Hall Mews Boston,2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
900405,Hall Mews Boston,2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
900405,Hall Mews Boston,2024-01-27T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
900405,Hall Mews Boston,2024-01-27T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
900405,Hall Mews Boston,2024-01-27T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
900405,Hall Mews Boston,2024-01-27T01:40:00.000+00:00,busbar,,L3 Active Power,kW,48.88
900405,Hall Mews Boston,2024-01-27T01:40:00.000+00:00,busbar,,L2 Active Power,kW,34.04
900405,Hall Mews Boston,2024-01-27T01:40:00.000+00:00,busbar,,L1 Active Power,kW,21.52
900405,Hall Mews Boston,2024-01-27T01:40:00.000+00:00,busbar,,N Current (RMS),A,97.6
900405,Hall Mews Boston,2024-01-27T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,205.9
900405,Hall Mews Boston,2024-01-27T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.6
900405,Hall Mews Boston,2024-01-27T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
900405,Hall Mews Boston,2024-01-27T01:30:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.63
900405,Hall Mews Boston,2024-01-27T01:30:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.31
900405,Hall Mews Boston,2024-01-27T01:30:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.8
900405,Hall Mews Boston,2024-01-27T01:30:00.000+00:00,feeder,0003,L3 Active Power,kW,5.84
900405,Hall Mews Boston,2024-01-27T01:30:00.000+00:00,feeder,0003,L2 Active Power,kW,4.37
900405,Hall Mews Boston,2024-01-27T01:30:00.000+00:00,feeder,0003,L1 Active Power,kW,4.02
900405,Hall Mews Boston,2024-01-27T01:30:00.000+00:00,feeder,0003,N Current (RMS),A,14.6
900405,Hall Mews Boston,2024-01-27T01:30:00.000+00:00,feeder,0003,L3 Current (RMS),A,25.2
900405,Hall Mews Boston,2024-01-27T01:30:00.000+00:00,feeder,0003,L2 Current (RMS),A,20.0
900405,Hall Mews Boston,2024-01-27T01:30:00.000+00:00,feeder,0003,L1 Current (RMS),A,17.4
900405,Hall Mews Boston,2024-01-27T01:30:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.51
900405,Hall Mews Boston,2024-01-27T01:30:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.83
900405,Hall Mews Boston,2024-01-27T01:30:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.01
900405,Hall Mews Boston,2024-01-27T01:30:00.000+00:00,feeder,0002,L3 Active Power,kW,45.71
900405,Hall Mews Boston,2024-01-27T01:30:00.000+00:00,feeder,0002,L2 Active Power,kW,29.41
900405,Hall Mews Boston,2024-01-27T01:30:00.000+00:00,feeder,0002,L1 Active Power,kW,18.3
900405,Hall Mews Boston,2024-01-27T01:30:00.000+00:00,feeder,0002,N Current (RMS),A,89.9
900405,Hall Mews Boston,2024-01-27T01:30:00.000+00:00,feeder,0002,L3 Current (RMS),A,192.5
900405,Hall Mews Boston,2024-01-27T01:30:00.000+00:00,feeder,0002,L2 Current (RMS),A,126.4
900405,Hall Mews Boston,2024-01-27T01:30:00.000+00:00,feeder,0002,L1 Current (RMS),A,78.9
900405,Hall Mews Boston,2024-01-27T01:30:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,0.05
900405,Hall Mews Boston,2024-01-27T01:30:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.16
900405,Hall Mews Boston,2024-01-27T01:30:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.14
900405,Hall Mews Boston,2024-01-27T01:30:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.39
900405,Hall Mews Boston,2024-01-27T01:30:00.000+00:00,feeder,0001,L2 Active Power,kW,1.0
900405,Hall Mews Boston,2024-01-27T01:30:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.05
900405,Hall Mews Boston,2024-01-27T01:30:00.000+00:00,feeder,0001,N Current (RMS),A,7.5
900405,Hall Mews Boston,2024-01-27T01:30:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.8
900405,Hall Mews Boston,2024-01-27T01:30:00.000+00:00,feeder,0001,L2 Current (RMS),A,4.3
900405,Hall Mews Boston,2024-01-27T01:30:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.8
900405,Hall Mews Boston,2024-01-27T01:30:00.000+00:00,transformer,,Temperature,C,19.1
900405,Hall Mews Boston,2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
900405,Hall Mews Boston,2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
900405,Hall Mews Boston,2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
900405,Hall Mews Boston,2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
900405,Hall Mews Boston,2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
900405,Hall Mews Boston,2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
900405,Hall Mews Boston,2024-01-27T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
900405,Hall Mews Boston,2024-01-27T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
900405,Hall Mews Boston,2024-01-27T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
900405,Hall Mews Boston,2024-01-27T01:30:00.000+00:00,busbar,,L3 Active Power,kW,51.16
900405,Hall Mews Boston,2024-01-27T01:30:00.000+00:00,busbar,,L2 Active Power,kW,34.78
900405,Hall Mews Boston,2024-01-27T01:30:00.000+00:00,busbar,,L1 Active Power,kW,22.27
900405,Hall Mews Boston,2024-01-27T01:30:00.000+00:00,busbar,,N Current (RMS),A,104.9
900405,Hall Mews Boston,2024-01-27T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,215.7
900405,Hall Mews Boston,2024-01-27T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.7
900405,Hall Mews Boston,2024-01-27T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
900405,Hall Mews Boston,2024-01-27T01:20:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-1.0
900405,Hall Mews Boston,2024-01-27T01:20:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.45
900405,Hall Mews Boston,2024-01-27T01:20:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.98
900405,Hall Mews Boston,2024-01-27T01:20:00.000+00:00,feeder,0003,L3 Active Power,kW,3.38
900405,Hall Mews Boston,2024-01-27T01:20:00.000+00:00,feeder,0003,L2 Active Power,kW,4.27
900405,Hall Mews Boston,2024-01-27T01:20:00.000+00:00,feeder,0003,L1 Active Power,kW,3.54
900405,Hall Mews Boston,2024-01-27T01:20:00.000+00:00,feeder,0003,N Current (RMS),A,11.9
900405,Hall Mews Boston,2024-01-27T01:20:00.000+00:00,feeder,0003,L3 Current (RMS),A,15.7
900405,Hall Mews Boston,2024-01-27T01:20:00.000+00:00,feeder,0003,L2 Current (RMS),A,19.8
900405,Hall Mews Boston,2024-01-27T01:20:00.000+00:00,feeder,0003,L1 Current (RMS),A,15.8
900405,Hall Mews Boston,2024-01-27T01:20:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-0.79
900405,Hall Mews Boston,2024-01-27T01:20:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.59
900405,Hall Mews Boston,2024-01-27T01:20:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.27
900405,Hall Mews Boston,2024-01-27T01:20:00.000+00:00,feeder,0002,L3 Active Power,kW,46.74
900405,Hall Mews Boston,2024-01-27T01:20:00.000+00:00,feeder,0002,L2 Active Power,kW,33.88
900405,Hall Mews Boston,2024-01-27T01:20:00.000+00:00,feeder,0002,L1 Active Power,kW,18.53
900405,Hall Mews Boston,2024-01-27T01:20:00.000+00:00,feeder,0002,N Current (RMS),A,91.1
900405,Hall Mews Boston,2024-01-27T01:20:00.000+00:00,feeder,0002,L3 Current (RMS),A,197.0
900405,Hall Mews Boston,2024-01-27T01:20:00.000+00:00,feeder,0002,L2 Current (RMS),A,144.2
900405,Hall Mews Boston,2024-01-27T01:20:00.000+00:00,feeder,0002,L1 Current (RMS),A,80.0
900405,Hall Mews Boston,2024-01-27T01:20:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,0.03
900405,Hall Mews Boston,2024-01-27T01:20:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.27
900405,Hall Mews Boston,2024-01-27T01:20:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.14
