Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
900405,Hall Mews Boston,2024-01-27T01:20:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.38
900405,Hall Mews Boston,2024-01-27T01:20:00.000+00:00,feeder,0001,L2 Active Power,kW,1.26
900405,Hall Mews Boston,2024-01-27T01:20:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.06
900405,Hall Mews Boston,2024-01-27T01:20:00.000+00:00,feeder,0001,N Current (RMS),A,7.9
900405,Hall Mews Boston,2024-01-27T01:20:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.7
900405,Hall Mews Boston,2024-01-27T01:20:00.000+00:00,feeder,0001,L2 Current (RMS),A,7.7
900405,Hall Mews Boston,2024-01-27T01:20:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.8
900405,Hall Mews Boston,2024-01-27T01:20:00.000+00:00,transformer,,Temperature,C,19.1
900405,Hall Mews Boston,2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
900405,Hall Mews Boston,2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
900405,Hall Mews Boston,2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
900405,Hall Mews Boston,2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
900405,Hall Mews Boston,2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
900405,Hall Mews Boston,2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
900405,Hall Mews Boston,2024-01-27T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
900405,Hall Mews Boston,2024-01-27T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
900405,Hall Mews Boston,2024-01-27T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
900405,Hall Mews Boston,2024-01-27T01:20:00.000+00:00,busbar,,L3 Active Power,kW,49.74
900405,Hall Mews Boston,2024-01-27T01:20:00.000+00:00,busbar,,L2 Active Power,kW,39.41
900405,Hall Mews Boston,2024-01-27T01:20:00.000+00:00,busbar,,L1 Active Power,kW,22.01
900405,Hall Mews Boston,2024-01-27T01:20:00.000+00:00,busbar,,N Current (RMS),A,101.0
900405,Hall Mews Boston,2024-01-27T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,210.1
900405,Hall Mews Boston,2024-01-27T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.5
900405,Hall Mews Boston,2024-01-27T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
900405,Hall Mews Boston,2024-01-27T01:10:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-1.19
900405,Hall Mews Boston,2024-01-27T01:10:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.55
900405,Hall Mews Boston,2024-01-27T01:10:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.56
900405,Hall Mews Boston,2024-01-27T01:10:00.000+00:00,feeder,0003,L3 Active Power,kW,3.48
900405,Hall Mews Boston,2024-01-27T01:10:00.000+00:00,feeder,0003,L2 Active Power,kW,4.78
900405,Hall Mews Boston,2024-01-27T01:10:00.000+00:00,feeder,0003,L1 Active Power,kW,4.19
900405,Hall Mews Boston,2024-01-27T01:10:00.000+00:00,feeder,0003,N Current (RMS),A,12.7
900405,Hall Mews Boston,2024-01-27T01:10:00.000+00:00,feeder,0003,L3 Current (RMS),A,16.2
900405,Hall Mews Boston,2024-01-27T01:10:00.000+00:00,feeder,0003,L2 Current (RMS),A,21.8
900405,Hall Mews Boston,2024-01-27T01:10:00.000+00:00,feeder,0003,L1 Current (RMS),A,19.4
900405,Hall Mews Boston,2024-01-27T01:10:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.59
900405,Hall Mews Boston,2024-01-27T01:10:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.86
900405,Hall Mews Boston,2024-01-27T01:10:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.55
900405,Hall Mews Boston,2024-01-27T01:10:00.000+00:00,feeder,0002,L3 Active Power,kW,46.57
900405,Hall Mews Boston,2024-01-27T01:10:00.000+00:00,feeder,0002,L2 Active Power,kW,34.58
900405,Hall Mews Boston,2024-01-27T01:10:00.000+00:00,feeder,0002,L1 Active Power,kW,19.97
900405,Hall Mews Boston,2024-01-27T01:10:00.000+00:00,feeder,0002,N Current (RMS),A,89.5
900405,Hall Mews Boston,2024-01-27T01:10:00.000+00:00,feeder,0002,L3 Current (RMS),A,196.3
900405,Hall Mews Boston,2024-01-27T01:10:00.000+00:00,feeder,0002,L2 Current (RMS),A,147.6
900405,Hall Mews Boston,2024-01-27T01:10:00.000+00:00,feeder,0002,L1 Current (RMS),A,86.3
900405,Hall Mews Boston,2024-01-27T01:10:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,0.02
900405,Hall Mews Boston,2024-01-27T01:10:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.28
900405,Hall Mews Boston,2024-01-27T01:10:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.12
900405,Hall Mews Boston,2024-01-27T01:10:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.37
900405,Hall Mews Boston,2024-01-27T01:10:00.000+00:00,feeder,0001,L2 Active Power,kW,0.29
900405,Hall Mews Boston,2024-01-27T01:10:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.06
900405,Hall Mews Boston,2024-01-27T01:10:00.000+00:00,feeder,0001,N Current (RMS),A,8.5
900405,Hall Mews Boston,2024-01-27T01:10:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.7
900405,Hall Mews Boston,2024-01-27T01:10:00.000+00:00,feeder,0001,L2 Current (RMS),A,1.8
900405,Hall Mews Boston,2024-01-27T01:10:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.8
900405,Hall Mews Boston,2024-01-27T01:10:00.000+00:00,transformer,,Temperature,C,19.2
900405,Hall Mews Boston,2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
900405,Hall Mews Boston,2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
900405,Hall Mews Boston,2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
900405,Hall Mews Boston,2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
900405,Hall Mews Boston,2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
900405,Hall Mews Boston,2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
900405,Hall Mews Boston,2024-01-27T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
900405,Hall Mews Boston,2024-01-27T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
900405,Hall Mews Boston,2024-01-27T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
900405,Hall Mews Boston,2024-01-27T01:10:00.000+00:00,busbar,,L3 Active Power,kW,49.68
900405,Hall Mews Boston,2024-01-27T01:10:00.000+00:00,busbar,,L2 Active Power,kW,39.65
900405,Hall Mews Boston,2024-01-27T01:10:00.000+00:00,busbar,,L1 Active Power,kW,24.1
900405,Hall Mews Boston,2024-01-27T01:10:00.000+00:00,busbar,,N Current (RMS),A,98.7
900405,Hall Mews Boston,2024-01-27T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,209.8
900405,Hall Mews Boston,2024-01-27T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.7
900405,Hall Mews Boston,2024-01-27T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
900405,Hall Mews Boston,2024-01-27T01:00:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.89
900405,Hall Mews Boston,2024-01-27T01:00:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.52
900405,Hall Mews Boston,2024-01-27T01:00:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.24
900405,Hall Mews Boston,2024-01-27T01:00:00.000+00:00,feeder,0003,L3 Active Power,kW,3.54
900405,Hall Mews Boston,2024-01-27T01:00:00.000+00:00,feeder,0003,L2 Active Power,kW,4.49
900405,Hall Mews Boston,2024-01-27T01:00:00.000+00:00,feeder,0003,L1 Active Power,kW,5.35
900405,Hall Mews Boston,2024-01-27T01:00:00.000+00:00,feeder,0003,N Current (RMS),A,14.8
900405,Hall Mews Boston,2024-01-27T01:00:00.000+00:00,feeder,0003,L3 Current (RMS),A,16.3
900405,Hall Mews Boston,2024-01-27T01:00:00.000+00:00,feeder,0003,L2 Current (RMS),A,20.9
900405,Hall Mews Boston,2024-01-27T01:00:00.000+00:00,feeder,0003,L1 Current (RMS),A,23.4
900405,Hall Mews Boston,2024-01-27T01:00:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.64
900405,Hall Mews Boston,2024-01-27T01:00:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.39
900405,Hall Mews Boston,2024-01-27T01:00:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.75
900405,Hall Mews Boston,2024-01-27T01:00:00.000+00:00,feeder,0002,L3 Active Power,kW,49.11
900405,Hall Mews Boston,2024-01-27T01:00:00.000+00:00,feeder,0002,L2 Active Power,kW,37.74
900405,Hall Mews Boston,2024-01-27T01:00:00.000+00:00,feeder,0002,L1 Active Power,kW,20.18
900405,Hall Mews Boston,2024-01-27T01:00:00.000+00:00,feeder,0002,N Current (RMS),A,98.0
900405,Hall Mews Boston,2024-01-27T01:00:00.000+00:00,feeder,0002,L3 Current (RMS),A,207.2
900405,Hall Mews Boston,2024-01-27T01:00:00.000+00:00,feeder,0002,L2 Current (RMS),A,161.7
900405,Hall Mews Boston,2024-01-27T01:00:00.000+00:00,feeder,0002,L1 Current (RMS),A,87.6
900405,Hall Mews Boston,2024-01-27T01:00:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,0.03
900405,Hall Mews Boston,2024-01-27T01:00:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.23
900405,Hall Mews Boston,2024-01-27T01:00:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.13
900405,Hall Mews Boston,2024-01-27T01:00:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.38
900405,Hall Mews Boston,2024-01-27T01:00:00.000+00:00,feeder,0001,L2 Active Power,kW,0.36
900405,Hall Mews Boston,2024-01-27T01:00:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.07
900405,Hall Mews Boston,2024-01-27T01:00:00.000+00:00,feeder,0001,N Current (RMS),A,9.5
900405,Hall Mews Boston,2024-01-27T01:00:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.7
900405,Hall Mews Boston,2024-01-27T01:00:00.000+00:00,feeder,0001,L2 Current (RMS),A,1.9
900405,Hall Mews Boston,2024-01-27T01:00:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.8
900405,Hall Mews Boston,2024-01-27T01:00:00.000+00:00,transformer,,Temperature,C,19.3
900405,Hall Mews Boston,2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
900405,Hall Mews Boston,2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
900405,Hall Mews Boston,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
900405,Hall Mews Boston,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
900405,Hall Mews Boston,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
900405,Hall Mews Boston,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
900405,Hall Mews Boston,2024-01-27T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
900405,Hall Mews Boston,2024-01-27T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
900405,Hall Mews Boston,2024-01-27T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
900405,Hall Mews Boston,2024-01-27T01:00:00.000+00:00,busbar,,L3 Active Power,kW,52.27
900405,Hall Mews Boston,2024-01-27T01:00:00.000+00:00,busbar,,L2 Active Power,kW,42.59
900405,Hall Mews Boston,2024-01-27T01:00:00.000+00:00,busbar,,L1 Active Power,kW,25.46
900405,Hall Mews Boston,2024-01-27T01:00:00.000+00:00,busbar,,N Current (RMS),A,104.6
900405,Hall Mews Boston,2024-01-27T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,221.1
900405,Hall Mews Boston,2024-01-27T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,183.0
900405,Hall Mews Boston,2024-01-27T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
900405,Hall Mews Boston,2024-01-27T00:50:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.58
900405,Hall Mews Boston,2024-01-27T00:50:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.5
900405,Hall Mews Boston,2024-01-27T00:50:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.36
900405,Hall Mews Boston,2024-01-27T00:50:00.000+00:00,feeder,0003,L3 Active Power,kW,3.73
900405,Hall Mews Boston,2024-01-27T00:50:00.000+00:00,feeder,0003,L2 Active Power,kW,4.28
900405,Hall Mews Boston,2024-01-27T00:50:00.000+00:00,feeder,0003,L1 Active Power,kW,5.11
900405,Hall Mews Boston,2024-01-27T00:50:00.000+00:00,feeder,0003,N Current (RMS),A,15.3
900405,Hall Mews Boston,2024-01-27T00:50:00.000+00:00,feeder,0003,L3 Current (RMS),A,16.7
900405,Hall Mews Boston,2024-01-27T00:50:00.000+00:00,feeder,0003,L2 Current (RMS),A,20.1
900405,Hall Mews Boston,2024-01-27T00:50:00.000+00:00,feeder,0003,L1 Current (RMS),A,22.7
900405,Hall Mews Boston,2024-01-27T00:50:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.21
900405,Hall Mews Boston,2024-01-27T00:50:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.15
900405,Hall Mews Boston,2024-01-27T00:50:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.71
900405,Hall Mews Boston,2024-01-27T00:50:00.000+00:00,feeder,0002,L3 Active Power,kW,49.64
900405,Hall Mews Boston,2024-01-27T00:50:00.000+00:00,feeder,0002,L2 Active Power,kW,39.47
900405,Hall Mews Boston,2024-01-27T00:50:00.000+00:00,feeder,0002,L1 Active Power,kW,21.89
900405,Hall Mews Boston,2024-01-27T00:50:00.000+00:00,feeder,0002,N Current (RMS),A,95.4
900405,Hall Mews Boston,2024-01-27T00:50:00.000+00:00,feeder,0002,L3 Current (RMS),A,210.1
900405,Hall Mews Boston,2024-01-27T00:50:00.000+00:00,feeder,0002,L2 Current (RMS),A,168.7
900405,Hall Mews Boston,2024-01-27T00:50:00.000+00:00,feeder,0002,L1 Current (RMS),A,94.0
900405,Hall Mews Boston,2024-01-27T00:50:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,0.01
900405,Hall Mews Boston,2024-01-27T00:50:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.16
900405,Hall Mews Boston,2024-01-27T00:50:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.12
900405,Hall Mews Boston,2024-01-27T00:50:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.37
900405,Hall Mews Boston,2024-01-27T00:50:00.000+00:00,feeder,0001,L2 Active Power,kW,0.36
900405,Hall Mews Boston,2024-01-27T00:50:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.07
900405,Hall Mews Boston,2024-01-27T00:50:00.000+00:00,feeder,0001,N Current (RMS),A,9.6
900405,Hall Mews Boston,2024-01-27T00:50:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.7
900405,Hall Mews Boston,2024-01-27T00:50:00.000+00:00,feeder,0001,L2 Current (RMS),A,1.8
900405,Hall Mews Boston,2024-01-27T00:50:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.8
900405,Hall Mews Boston,2024-01-27T00:50:00.000+00:00,transformer,,Temperature,C,19.4
900405,Hall Mews Boston,2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
900405,Hall Mews Boston,2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
900405,Hall Mews Boston,2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
900405,Hall Mews Boston,2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
900405,Hall Mews Boston,2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
900405,Hall Mews Boston,2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
900405,Hall Mews Boston,2024-01-27T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
900405,Hall Mews Boston,2024-01-27T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
900405,Hall Mews Boston,2024-01-27T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
900405,Hall Mews Boston,2024-01-27T00:50:00.000+00:00,busbar,,L3 Active Power,kW,52.99
900405,Hall Mews Boston,2024-01-27T00:50:00.000+00:00,busbar,,L2 Active Power,kW,44.11
900405,Hall Mews Boston,2024-01-27T00:50:00.000+00:00,busbar,,L1 Active Power,kW,26.94
900405,Hall Mews Boston,2024-01-27T00:50:00.000+00:00,busbar,,N Current (RMS),A,103.1
900405,Hall Mews Boston,2024-01-27T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,224.7
900405,Hall Mews Boston,2024-01-27T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,189.0
900405,Hall Mews Boston,2024-01-27T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
900405,Hall Mews Boston,2024-01-27T00:40:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.71
900405,Hall Mews Boston,2024-01-27T00:40:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.43
900405,Hall Mews Boston,2024-01-27T00:40:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.46
900405,Hall Mews Boston,2024-01-27T00:40:00.000+00:00,feeder,0003,L3 Active Power,kW,3.87
900405,Hall Mews Boston,2024-01-27T00:40:00.000+00:00,feeder,0003,L2 Active Power,kW,6.12
900405,Hall Mews Boston,2024-01-27T00:40:00.000+00:00,feeder,0003,L1 Active Power,kW,4.77
900405,Hall Mews Boston,2024-01-27T00:40:00.000+00:00,feeder,0003,N Current (RMS),A,14.7
900405,Hall Mews Boston,2024-01-27T00:40:00.000+00:00,feeder,0003,L3 Current (RMS),A,17.5
900405,Hall Mews Boston,2024-01-27T00:40:00.000+00:00,feeder,0003,L2 Current (RMS),A,27.8
900405,Hall Mews Boston,2024-01-27T00:40:00.000+00:00,feeder,0003,L1 Current (RMS),A,21.5
900405,Hall Mews Boston,2024-01-27T00:40:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.73
900405,Hall Mews Boston,2024-01-27T00:40:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.48
900405,Hall Mews Boston,2024-01-27T00:40:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.93
900405,Hall Mews Boston,2024-01-27T00:40:00.000+00:00,feeder,0002,L3 Active Power,kW,49.11
900405,Hall Mews Boston,2024-01-27T00:40:00.000+00:00,feeder,0002,L2 Active Power,kW,35.82
900405,Hall Mews Boston,2024-01-27T00:40:00.000+00:00,feeder,0002,L1 Active Power,kW,20.78
900405,Hall Mews Boston,2024-01-27T00:40:00.000+00:00,feeder,0002,N Current (RMS),A,97.5
900405,Hall Mews Boston,2024-01-27T00:40:00.000+00:00,feeder,0002,L3 Current (RMS),A,209.2
900405,Hall Mews Boston,2024-01-27T00:40:00.000+00:00,feeder,0002,L2 Current (RMS),A,153.8
900405,Hall Mews Boston,2024-01-27T00:40:00.000+00:00,feeder,0002,L1 Current (RMS),A,89.8
900405,Hall Mews Boston,2024-01-27T00:40:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,0.03
900405,Hall Mews Boston,2024-01-27T00:40:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.26
900405,Hall Mews Boston,2024-01-27T00:40:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.13
900405,Hall Mews Boston,2024-01-27T00:40:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.39
900405,Hall Mews Boston,2024-01-27T00:40:00.000+00:00,feeder,0001,L2 Active Power,kW,0.32
900405,Hall Mews Boston,2024-01-27T00:40:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.07
900405,Hall Mews Boston,2024-01-27T00:40:00.000+00:00,feeder,0001,N Current (RMS),A,10.0
900405,Hall Mews Boston,2024-01-27T00:40:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.8
900405,Hall Mews Boston,2024-01-27T00:40:00.000+00:00,feeder,0001,L2 Current (RMS),A,1.9
900405,Hall Mews Boston,2024-01-27T00:40:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.8
900405,Hall Mews Boston,2024-01-27T00:40:00.000+00:00,transformer,,Temperature,C,19.5
900405,Hall Mews Boston,2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
900405,Hall Mews Boston,2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.17
900405,Hall Mews Boston,2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
900405,Hall Mews Boston,2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.15
900405,Hall Mews Boston,2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
900405,Hall Mews Boston,2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.1
900405,Hall Mews Boston,2024-01-27T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
900405,Hall Mews Boston,2024-01-27T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
900405,Hall Mews Boston,2024-01-27T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
900405,Hall Mews Boston,2024-01-27T00:40:00.000+00:00,busbar,,L3 Active Power,kW,52.59
900405,Hall Mews Boston,2024-01-27T00:40:00.000+00:00,busbar,,L2 Active Power,kW,42.26
900405,Hall Mews Boston,2024-01-27T00:40:00.000+00:00,busbar,,L1 Active Power,kW,25.48
900405,Hall Mews Boston,2024-01-27T00:40:00.000+00:00,busbar,,N Current (RMS),A,107.3
900405,Hall Mews Boston,2024-01-27T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,224.3
900405,Hall Mews Boston,2024-01-27T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.9
900405,Hall Mews Boston,2024-01-27T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
900405,Hall Mews Boston,2024-01-27T00:30:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.96
900405,Hall Mews Boston,2024-01-27T00:30:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.38
900405,Hall Mews Boston,2024-01-27T00:30:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.17
900405,Hall Mews Boston,2024-01-27T00:30:00.000+00:00,feeder,0003,L3 Active Power,kW,4.21
900405,Hall Mews Boston,2024-01-27T00:30:00.000+00:00,feeder,0003,L2 Active Power,kW,5.95
900405,Hall Mews Boston,2024-01-27T00:30:00.000+00:00,feeder,0003,L1 Active Power,kW,4.85
900405,Hall Mews Boston,2024-01-27T00:30:00.000+00:00,feeder,0003,N Current (RMS),A,14.7
900405,Hall Mews Boston,2024-01-27T00:30:00.000+00:00,feeder,0003,L3 Current (RMS),A,19.2
900405,Hall Mews Boston,2024-01-27T00:30:00.000+00:00,feeder,0003,L2 Current (RMS),A,26.9
900405,Hall Mews Boston,2024-01-27T00:30:00.000+00:00,feeder,0003,L1 Current (RMS),A,21.4
900405,Hall Mews Boston,2024-01-27T00:30:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.77
900405,Hall Mews Boston,2024-01-27T00:30:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.39
900405,Hall Mews Boston,2024-01-27T00:30:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.03
900405,Hall Mews Boston,2024-01-27T00:30:00.000+00:00,feeder,0002,L3 Active Power,kW,41.13
900405,Hall Mews Boston,2024-01-27T00:30:00.000+00:00,feeder,0002,L2 Active Power,kW,33.61
900405,Hall Mews Boston,2024-01-27T00:30:00.000+00:00,feeder,0002,L1 Active Power,kW,16.46
900405,Hall Mews Boston,2024-01-27T00:30:00.000+00:00,feeder,0002,N Current (RMS),A,89.4
900405,Hall Mews Boston,2024-01-27T00:30:00.000+00:00,feeder,0002,L3 Current (RMS),A,175.4
900405,Hall Mews Boston,2024-01-27T00:30:00.000+00:00,feeder,0002,L2 Current (RMS),A,144.3
900405,Hall Mews Boston,2024-01-27T00:30:00.000+00:00,feeder,0002,L1 Current (RMS),A,72.2
900405,Hall Mews Boston,2024-01-27T00:30:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,0.02
900405,Hall Mews Boston,2024-01-27T00:30:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.3
900405,Hall Mews Boston,2024-01-27T00:30:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.1
900405,Hall Mews Boston,2024-01-27T00:30:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.3
900405,Hall Mews Boston,2024-01-27T00:30:00.000+00:00,feeder,0001,L2 Active Power,kW,0.22
900405,Hall Mews Boston,2024-01-27T00:30:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.07
900405,Hall Mews Boston,2024-01-27T00:30:00.000+00:00,feeder,0001,N Current (RMS),A,8.4
900405,Hall Mews Boston,2024-01-27T00:30:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.5
900405,Hall Mews Boston,2024-01-27T00:30:00.000+00:00,feeder,0001,L2 Current (RMS),A,1.7
900405,Hall Mews Boston,2024-01-27T00:30:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.7
900405,Hall Mews Boston,2024-01-27T00:30:00.000+00:00,transformer,,Temperature,C,19.5
900405,Hall Mews Boston,2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
900405,Hall Mews Boston,2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.31
900405,Hall Mews Boston,2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
900405,Hall Mews Boston,2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
900405,Hall Mews Boston,2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
900405,Hall Mews Boston,2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.35
900405,Hall Mews Boston,2024-01-27T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
900405,Hall Mews Boston,2024-01-27T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
900405,Hall Mews Boston,2024-01-27T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
900405,Hall Mews Boston,2024-01-27T00:30:00.000+00:00,busbar,,L3 Active Power,kW,45.04
900405,Hall Mews Boston,2024-01-27T00:30:00.000+00:00,busbar,,L2 Active Power,kW,39.78
900405,Hall Mews Boston,2024-01-27T00:30:00.000+00:00,busbar,,L1 Active Power,kW,21.24
900405,Hall Mews Boston,2024-01-27T00:30:00.000+00:00,busbar,,N Current (RMS),A,101.2
900405,Hall Mews Boston,2024-01-27T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,192.5
900405,Hall Mews Boston,2024-01-27T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.2
900405,Hall Mews Boston,2024-01-27T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
900405,Hall Mews Boston,2024-01-27T00:20:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.58
900405,Hall Mews Boston,2024-01-27T00:20:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.11
900405,Hall Mews Boston,2024-01-27T00:20:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.29
900405,Hall Mews Boston,2024-01-27T00:20:00.000+00:00,feeder,0003,L3 Active Power,kW,4.72
900405,Hall Mews Boston,2024-01-27T00:20:00.000+00:00,feeder,0003,L2 Active Power,kW,6.47
900405,Hall Mews Boston,2024-01-27T00:20:00.000+00:00,feeder,0003,L1 Active Power,kW,5.13
900405,Hall Mews Boston,2024-01-27T00:20:00.000+00:00,feeder,0003,N Current (RMS),A,14.8
900405,Hall Mews Boston,2024-01-27T00:20:00.000+00:00,feeder,0003,L3 Current (RMS),A,20.8
900405,Hall Mews Boston,2024-01-27T00:20:00.000+00:00,feeder,0003,L2 Current (RMS),A,28.9
900405,Hall Mews Boston,2024-01-27T00:20:00.000+00:00,feeder,0003,L1 Current (RMS),A,22.7
900405,Hall Mews Boston,2024-01-27T00:20:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-0.9
900405,Hall Mews Boston,2024-01-27T00:20:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.28
900405,Hall Mews Boston,2024-01-27T00:20:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.18
900405,Hall Mews Boston,2024-01-27T00:20:00.000+00:00,feeder,0002,L3 Active Power,kW,41.24
900405,Hall Mews Boston,2024-01-27T00:20:00.000+00:00,feeder,0002,L2 Active Power,kW,32.52
900405,Hall Mews Boston,2024-01-27T00:20:00.000+00:00,feeder,0002,L1 Active Power,kW,16.55
900405,Hall Mews Boston,2024-01-27T00:20:00.000+00:00,feeder,0002,N Current (RMS),A,85.6
900405,Hall Mews Boston,2024-01-27T00:20:00.000+00:00,feeder,0002,L3 Current (RMS),A,175.4
900405,Hall Mews Boston,2024-01-27T00:20:00.000+00:00,feeder,0002,L2 Current (RMS),A,139.7
900405,Hall Mews Boston,2024-01-27T00:20:00.000+00:00,feeder,0002,L1 Current (RMS),A,72.6
900405,Hall Mews Boston,2024-01-27T00:20:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,0.01
900405,Hall Mews Boston,2024-01-27T00:20:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.28
900405,Hall Mews Boston,2024-01-27T00:20:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.11
900405,Hall Mews Boston,2024-01-27T00:20:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.32
900405,Hall Mews Boston,2024-01-27T00:20:00.000+00:00,feeder,0001,L2 Active Power,kW,0.24
900405,Hall Mews Boston,2024-01-27T00:20:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.06
900405,Hall Mews Boston,2024-01-27T00:20:00.000+00:00,feeder,0001,N Current (RMS),A,7.6
900405,Hall Mews Boston,2024-01-27T00:20:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.5
900405,Hall Mews Boston,2024-01-27T00:20:00.000+00:00,feeder,0001,L2 Current (RMS),A,1.7
900405,Hall Mews Boston,2024-01-27T00:20:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.7
900405,Hall Mews Boston,2024-01-27T00:20:00.000+00:00,transformer,,Temperature,C,19.6
900405,Hall Mews Boston,2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
900405,Hall Mews Boston,2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.04
900405,Hall Mews Boston,2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
900405,Hall Mews Boston,2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.67
900405,Hall Mews Boston,2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
900405,Hall Mews Boston,2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.06
900405,Hall Mews Boston,2024-01-27T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
900405,Hall Mews Boston,2024-01-27T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
900405,Hall Mews Boston,2024-01-27T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
900405,Hall Mews Boston,2024-01-27T00:20:00.000+00:00,busbar,,L3 Active Power,kW,45.65
900405,Hall Mews Boston,2024-01-27T00:20:00.000+00:00,busbar,,L2 Active Power,kW,39.23
900405,Hall Mews Boston,2024-01-27T00:20:00.000+00:00,busbar,,L1 Active Power,kW,21.61
900405,Hall Mews Boston,2024-01-27T00:20:00.000+00:00,busbar,,N Current (RMS),A,97.2
900405,Hall Mews Boston,2024-01-27T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,194.5
900405,Hall Mews Boston,2024-01-27T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.9
900405,Hall Mews Boston,2024-01-27T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
900405,Hall Mews Boston,2024-01-27T00:10:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.44
900405,Hall Mews Boston,2024-01-27T00:10:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.15
900405,Hall Mews Boston,2024-01-27T00:10:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.53
900405,Hall Mews Boston,2024-01-27T00:10:00.000+00:00,feeder,0003,L3 Active Power,kW,4.48
900405,Hall Mews Boston,2024-01-27T00:10:00.000+00:00,feeder,0003,L2 Active Power,kW,6.93
900405,Hall Mews Boston,2024-01-27T00:10:00.000+00:00,feeder,0003,L1 Active Power,kW,5.16
900405,Hall Mews Boston,2024-01-27T00:10:00.000+00:00,feeder,0003,N Current (RMS),A,15.6
900405,Hall Mews Boston,2024-01-27T00:10:00.000+00:00,feeder,0003,L3 Current (RMS),A,19.7
900405,Hall Mews Boston,2024-01-27T00:10:00.000+00:00,feeder,0003,L2 Current (RMS),A,30.6
900405,Hall Mews Boston,2024-01-27T00:10:00.000+00:00,feeder,0003,L1 Current (RMS),A,23.0
900405,Hall Mews Boston,2024-01-27T00:10:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.02
900405,Hall Mews Boston,2024-01-27T00:10:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.53
900405,Hall Mews Boston,2024-01-27T00:10:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.78
900405,Hall Mews Boston,2024-01-27T00:10:00.000+00:00,feeder,0002,L3 Active Power,kW,44.84
900405,Hall Mews Boston,2024-01-27T00:10:00.000+00:00,feeder,0002,L2 Active Power,kW,32.83
900405,Hall Mews Boston,2024-01-27T00:10:00.000+00:00,feeder,0002,L1 Active Power,kW,19.01
900405,Hall Mews Boston,2024-01-27T00:10:00.000+00:00,feeder,0002,N Current (RMS),A,87.0
900405,Hall Mews Boston,2024-01-27T00:10:00.000+00:00,feeder,0002,L3 Current (RMS),A,189.1
900405,Hall Mews Boston,2024-01-27T00:10:00.000+00:00,feeder,0002,L2 Current (RMS),A,140.5
900405,Hall Mews Boston,2024-01-27T00:10:00.000+00:00,feeder,0002,L1 Current (RMS),A,82.1
900405,Hall Mews Boston,2024-01-27T00:10:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,0.01
900405,Hall Mews Boston,2024-01-27T00:10:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.19
900405,Hall Mews Boston,2024-01-27T00:10:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.12
900405,Hall Mews Boston,2024-01-27T00:10:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.37
900405,Hall Mews Boston,2024-01-27T00:10:00.000+00:00,feeder,0001,L2 Active Power,kW,0.32
900405,Hall Mews Boston,2024-01-27T00:10:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.06
900405,Hall Mews Boston,2024-01-27T00:10:00.000+00:00,feeder,0001,N Current (RMS),A,8.2
900405,Hall Mews Boston,2024-01-27T00:10:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.7
900405,Hall Mews Boston,2024-01-27T00:10:00.000+00:00,feeder,0001,L2 Current (RMS),A,1.7
900405,Hall Mews Boston,2024-01-27T00:10:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.7
900405,Hall Mews Boston,2024-01-27T00:10:00.000+00:00,transformer,,Temperature,C,19.7
900405,Hall Mews Boston,2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
900405,Hall Mews Boston,2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
900405,Hall Mews Boston,2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
900405,Hall Mews Boston,2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
900405,Hall Mews Boston,2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
900405,Hall Mews Boston,2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
900405,Hall Mews Boston,2024-01-27T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
900405,Hall Mews Boston,2024-01-27T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
900405,Hall Mews Boston,2024-01-27T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
900405,Hall Mews Boston,2024-01-27T00:10:00.000+00:00,busbar,,L3 Active Power,kW,48.96
900405,Hall Mews Boston,2024-01-27T00:10:00.000+00:00,busbar,,L2 Active Power,kW,40.09
900405,Hall Mews Boston,2024-01-27T00:10:00.000+00:00,busbar,,L1 Active Power,kW,24.11
900405,Hall Mews Boston,2024-01-27T00:10:00.000+00:00,busbar,,N Current (RMS),A,97.6
900405,Hall Mews Boston,2024-01-27T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,206.8
900405,Hall Mews Boston,2024-01-27T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.5
900405,Hall Mews Boston,2024-01-27T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
900405,Hall Mews Boston,2024-01-27T00:00:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.9
900405,Hall Mews Boston,2024-01-27T00:00:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.18
900405,Hall Mews Boston,2024-01-27T00:00:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.65
900405,Hall Mews Boston,2024-01-27T00:00:00.000+00:00,feeder,0003,L3 Active Power,kW,4.51
900405,Hall Mews Boston,2024-01-27T00:00:00.000+00:00,feeder,0003,L2 Active Power,kW,5.16
900405,Hall Mews Boston,2024-01-27T00:00:00.000+00:00,feeder,0003,L1 Active Power,kW,5.67
900405,Hall Mews Boston,2024-01-27T00:00:00.000+00:00,feeder,0003,N Current (RMS),A,16.1
900405,Hall Mews Boston,2024-01-27T00:00:00.000+00:00,feeder,0003,L3 Current (RMS),A,20.2
900405,Hall Mews Boston,2024-01-27T00:00:00.000+00:00,feeder,0003,L2 Current (RMS),A,23.1
900405,Hall Mews Boston,2024-01-27T00:00:00.000+00:00,feeder,0003,L1 Current (RMS),A,25.2
900405,Hall Mews Boston,2024-01-27T00:00:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.62
900405,Hall Mews Boston,2024-01-27T00:00:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.57
900405,Hall Mews Boston,2024-01-27T00:00:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.48
900405,Hall Mews Boston,2024-01-27T00:00:00.000+00:00,feeder,0002,L3 Active Power,kW,45.25
900405,Hall Mews Boston,2024-01-27T00:00:00.000+00:00,feeder,0002,L2 Active Power,kW,37.72
900405,Hall Mews Boston,2024-01-27T00:00:00.000+00:00,feeder,0002,L1 Active Power,kW,20.96
900405,Hall Mews Boston,2024-01-27T00:00:00.000+00:00,feeder,0002,N Current (RMS),A,87.5
900405,Hall Mews Boston,2024-01-27T00:00:00.000+00:00,feeder,0002,L3 Current (RMS),A,190.7
900405,Hall Mews Boston,2024-01-27T00:00:00.000+00:00,feeder,0002,L2 Current (RMS),A,160.3
900405,Hall Mews Boston,2024-01-27T00:00:00.000+00:00,feeder,0002,L1 Current (RMS),A,90.6
900405,Hall Mews Boston,2024-01-27T00:00:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,0.0
900405,Hall Mews Boston,2024-01-27T00:00:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.06
900405,Hall Mews Boston,2024-01-27T00:00:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.11
900405,Hall Mews Boston,2024-01-27T00:00:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.34
900405,Hall Mews Boston,2024-01-27T00:00:00.000+00:00,feeder,0001,L2 Active Power,kW,0.39
900405,Hall Mews Boston,2024-01-27T00:00:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.06
900405,Hall Mews Boston,2024-01-27T00:00:00.000+00:00,feeder,0001,N Current (RMS),A,8.4
900405,Hall Mews Boston,2024-01-27T00:00:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.6
900405,Hall Mews Boston,2024-01-27T00:00:00.000+00:00,feeder,0001,L2 Current (RMS),A,1.8
900405,Hall Mews Boston,2024-01-27T00:00:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.7
900405,Hall Mews Boston,2024-01-27T00:00:00.000+00:00,transformer,,Temperature,C,19.8
900405,Hall Mews Boston,2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
900405,Hall Mews Boston,2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
900405,Hall Mews Boston,2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
900405,Hall Mews Boston,2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
900405,Hall Mews Boston,2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
900405,Hall Mews Boston,2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
900405,Hall Mews Boston,2024-01-27T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
900405,Hall Mews Boston,2024-01-27T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
900405,Hall Mews Boston,2024-01-27T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
900405,Hall Mews Boston,2024-01-27T00:00:00.000+00:00,busbar,,L3 Active Power,kW,49.42
900405,Hall Mews Boston,2024-01-27T00:00:00.000+00:00,busbar,,L2 Active Power,kW,43.26
900405,Hall Mews Boston,2024-01-27T00:00:00.000+00:00,busbar,,L1 Active Power,kW,26.57
900405,Hall Mews Boston,2024-01-27T00:00:00.000+00:00,busbar,,N Current (RMS),A,99.1
900405,Hall Mews Boston,2024-01-27T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,208.8
900405,Hall Mews Boston,2024-01-27T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,184.2
900405,Hall Mews Boston,2024-01-27T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
900405,Hall Mews Boston,2024-01-28T23:50:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.43
900405,Hall Mews Boston,2024-01-28T23:50:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.49
900405,Hall Mews Boston,2024-01-28T23:50:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.21
900405,Hall Mews Boston,2024-01-28T23:50:00.000+00:00,feeder,0003,L3 Active Power,kW,4.31
900405,Hall Mews Boston,2024-01-28T23:50:00.000+00:00,feeder,0003,L2 Active Power,kW,6.22
900405,Hall Mews Boston,2024-01-28T23:50:00.000+00:00,feeder,0003,L1 Active Power,kW,3.74
900405,Hall Mews Boston,2024-01-28T23:50:00.000+00:00,feeder,0003,N Current (RMS),A,14.2
900405,Hall Mews Boston,2024-01-28T23:50:00.000+00:00,feeder,0003,L3 Current (RMS),A,19.0
900405,Hall Mews Boston,2024-01-28T23:50:00.000+00:00,feeder,0003,L2 Current (RMS),A,27.8
900405,Hall Mews Boston,2024-01-28T23:50:00.000+00:00,feeder,0003,L1 Current (RMS),A,16.8
900405,Hall Mews Boston,2024-01-28T23:50:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.06
900405,Hall Mews Boston,2024-01-28T23:50:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.04
900405,Hall Mews Boston,2024-01-28T23:50:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-0.71
900405,Hall Mews Boston,2024-01-28T23:50:00.000+00:00,feeder,0002,L3 Active Power,kW,34.59
900405,Hall Mews Boston,2024-01-28T23:50:00.000+00:00,feeder,0002,L2 Active Power,kW,32.28
900405,Hall Mews Boston,2024-01-28T23:50:00.000+00:00,feeder,0002,L1 Active Power,kW,24.95
900405,Hall Mews Boston,2024-01-28T23:50:00.000+00:00,feeder,0002,N Current (RMS),A,53.4
900405,Hall Mews Boston,2024-01-28T23:50:00.000+00:00,feeder,0002,L3 Current (RMS),A,146.2
900405,Hall Mews Boston,2024-01-28T23:50:00.000+00:00,feeder,0002,L2 Current (RMS),A,136.5
900405,Hall Mews Boston,2024-01-28T23:50:00.000+00:00,feeder,0002,L1 Current (RMS),A,106.0
900405,Hall Mews Boston,2024-01-28T23:50:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.09
900405,Hall Mews Boston,2024-01-28T23:50:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.08
900405,Hall Mews Boston,2024-01-28T23:50:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.06
900405,Hall Mews Boston,2024-01-28T23:50:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.25
900405,Hall Mews Boston,2024-01-28T23:50:00.000+00:00,feeder,0001,L2 Active Power,kW,0.2
900405,Hall Mews Boston,2024-01-28T23:50:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.02
900405,Hall Mews Boston,2024-01-28T23:50:00.000+00:00,feeder,0001,N Current (RMS),A,4.2
900405,Hall Mews Boston,2024-01-28T23:50:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.3
900405,Hall Mews Boston,2024-01-28T23:50:00.000+00:00,feeder,0001,L2 Current (RMS),A,1.2
900405,Hall Mews Boston,2024-01-28T23:50:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.6
900405,Hall Mews Boston,2024-01-28T23:50:00.000+00:00,transformer,,Temperature,C,22.7
900405,Hall Mews Boston,2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
900405,Hall Mews Boston,2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
900405,Hall Mews Boston,2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
900405,Hall Mews Boston,2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
900405,Hall Mews Boston,2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
900405,Hall Mews Boston,2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
900405,Hall Mews Boston,2024-01-28T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
900405,Hall Mews Boston,2024-01-28T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
900405,Hall Mews Boston,2024-01-28T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
900405,Hall Mews Boston,2024-01-28T23:50:00.000+00:00,busbar,,L3 Active Power,kW,38.65
900405,Hall Mews Boston,2024-01-28T23:50:00.000+00:00,busbar,,L2 Active Power,kW,38.7
900405,Hall Mews Boston,2024-01-28T23:50:00.000+00:00,busbar,,L1 Active Power,kW,28.67
900405,Hall Mews Boston,2024-01-28T23:50:00.000+00:00,busbar,,N Current (RMS),A,67.5
900405,Hall Mews Boston,2024-01-28T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.8
900405,Hall Mews Boston,2024-01-28T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.4
900405,Hall Mews Boston,2024-01-28T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
900405,Hall Mews Boston,2024-01-28T23:40:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.29
900405,Hall Mews Boston,2024-01-28T23:40:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.65
900405,Hall Mews Boston,2024-01-28T23:40:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.97
900405,Hall Mews Boston,2024-01-28T23:40:00.000+00:00,feeder,0003,L3 Active Power,kW,5.65
900405,Hall Mews Boston,2024-01-28T23:40:00.000+00:00,feeder,0003,L2 Active Power,kW,4.79
900405,Hall Mews Boston,2024-01-28T23:40:00.000+00:00,feeder,0003,L1 Active Power,kW,3.78
900405,Hall Mews Boston,2024-01-28T23:40:00.000+00:00,feeder,0003,N Current (RMS),A,15.0
900405,Hall Mews Boston,2024-01-28T23:40:00.000+00:00,feeder,0003,L3 Current (RMS),A,24.9
900405,Hall Mews Boston,2024-01-28T23:40:00.000+00:00,feeder,0003,L2 Current (RMS),A,22.0
900405,Hall Mews Boston,2024-01-28T23:40:00.000+00:00,feeder,0003,L1 Current (RMS),A,16.7
900405,Hall Mews Boston,2024-01-28T23:40:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.88
900405,Hall Mews Boston,2024-01-28T23:40:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.34
900405,Hall Mews Boston,2024-01-28T23:40:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-0.5
900405,Hall Mews Boston,2024-01-28T23:40:00.000+00:00,feeder,0002,L3 Active Power,kW,36.03
900405,Hall Mews Boston,2024-01-28T23:40:00.000+00:00,feeder,0002,L2 Active Power,kW,32.8
900405,Hall Mews Boston,2024-01-28T23:40:00.000+00:00,feeder,0002,L1 Active Power,kW,21.81
900405,Hall Mews Boston,2024-01-28T23:40:00.000+00:00,feeder,0002,N Current (RMS),A,60.4
900405,Hall Mews Boston,2024-01-28T23:40:00.000+00:00,feeder,0002,L3 Current (RMS),A,152.0
900405,Hall Mews Boston,2024-01-28T23:40:00.000+00:00,feeder,0002,L2 Current (RMS),A,138.8
900405,Hall Mews Boston,2024-01-28T23:40:00.000+00:00,feeder,0002,L1 Current (RMS),A,92.4
900405,Hall Mews Boston,2024-01-28T23:40:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.06
900405,Hall Mews Boston,2024-01-28T23:40:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.18
900405,Hall Mews Boston,2024-01-28T23:40:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.07
900405,Hall Mews Boston,2024-01-28T23:40:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.25
900405,Hall Mews Boston,2024-01-28T23:40:00.000+00:00,feeder,0001,L2 Active Power,kW,0.17
900405,Hall Mews Boston,2024-01-28T23:40:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.03
900405,Hall Mews Boston,2024-01-28T23:40:00.000+00:00,feeder,0001,N Current (RMS),A,4.6
900405,Hall Mews Boston,2024-01-28T23:40:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.2
900405,Hall Mews Boston,2024-01-28T23:40:00.000+00:00,feeder,0001,L2 Current (RMS),A,1.2
900405,Hall Mews Boston,2024-01-28T23:40:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.6
900405,Hall Mews Boston,2024-01-28T23:40:00.000+00:00,transformer,,Temperature,C,22.8
900405,Hall Mews Boston,2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
900405,Hall Mews Boston,2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
900405,Hall Mews Boston,2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
900405,Hall Mews Boston,2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
900405,Hall Mews Boston,2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
900405,Hall Mews Boston,2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
900405,Hall Mews Boston,2024-01-28T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
900405,Hall Mews Boston,2024-01-28T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
900405,Hall Mews Boston,2024-01-28T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
900405,Hall Mews Boston,2024-01-28T23:40:00.000+00:00,busbar,,L3 Active Power,kW,41.44
900405,Hall Mews Boston,2024-01-28T23:40:00.000+00:00,busbar,,L2 Active Power,kW,37.76
900405,Hall Mews Boston,2024-01-28T23:40:00.000+00:00,busbar,,L1 Active Power,kW,25.56
900405,Hall Mews Boston,2024-01-28T23:40:00.000+00:00,busbar,,N Current (RMS),A,74.3
900405,Hall Mews Boston,2024-01-28T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.0
900405,Hall Mews Boston,2024-01-28T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.8
900405,Hall Mews Boston,2024-01-28T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
900405,Hall Mews Boston,2024-01-28T23:30:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.66
900405,Hall Mews Boston,2024-01-28T23:30:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.6
900405,Hall Mews Boston,2024-01-28T23:30:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.16
900405,Hall Mews Boston,2024-01-28T23:30:00.000+00:00,feeder,0003,L3 Active Power,kW,4.42
900405,Hall Mews Boston,2024-01-28T23:30:00.000+00:00,feeder,0003,L2 Active Power,kW,5.26
900405,Hall Mews Boston,2024-01-28T23:30:00.000+00:00,feeder,0003,L1 Active Power,kW,4.02
900405,Hall Mews Boston,2024-01-28T23:30:00.000+00:00,feeder,0003,N Current (RMS),A,14.0
900405,Hall Mews Boston,2024-01-28T23:30:00.000+00:00,feeder,0003,L3 Current (RMS),A,19.6
900405,Hall Mews Boston,2024-01-28T23:30:00.000+00:00,feeder,0003,L2 Current (RMS),A,23.8
900405,Hall Mews Boston,2024-01-28T23:30:00.000+00:00,feeder,0003,L1 Current (RMS),A,17.9
900405,Hall Mews Boston,2024-01-28T23:30:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.88
900405,Hall Mews Boston,2024-01-28T23:30:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.55
900405,Hall Mews Boston,2024-01-28T23:30:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-0.53
900405,Hall Mews Boston,2024-01-28T23:30:00.000+00:00,feeder,0002,L3 Active Power,kW,38.83
900405,Hall Mews Boston,2024-01-28T23:30:00.000+00:00,feeder,0002,L2 Active Power,kW,31.96
900405,Hall Mews Boston,2024-01-28T23:30:00.000+00:00,feeder,0002,L1 Active Power,kW,22.3
900405,Hall Mews Boston,2024-01-28T23:30:00.000+00:00,feeder,0002,N Current (RMS),A,64.7
900405,Hall Mews Boston,2024-01-28T23:30:00.000+00:00,feeder,0002,L3 Current (RMS),A,164.0
900405,Hall Mews Boston,2024-01-28T23:30:00.000+00:00,feeder,0002,L2 Current (RMS),A,135.1
900405,Hall Mews Boston,2024-01-28T23:30:00.000+00:00,feeder,0002,L1 Current (RMS),A,94.4
900405,Hall Mews Boston,2024-01-28T23:30:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.04
900405,Hall Mews Boston,2024-01-28T23:30:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.19
900405,Hall Mews Boston,2024-01-28T23:30:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.08
900405,Hall Mews Boston,2024-01-28T23:30:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.29
900405,Hall Mews Boston,2024-01-28T23:30:00.000+00:00,feeder,0001,L2 Active Power,kW,0.2
900405,Hall Mews Boston,2024-01-28T23:30:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.03
900405,Hall Mews Boston,2024-01-28T23:30:00.000+00:00,feeder,0001,N Current (RMS),A,5.1
900405,Hall Mews Boston,2024-01-28T23:30:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.4
900405,Hall Mews Boston,2024-01-28T23:30:00.000+00:00,feeder,0001,L2 Current (RMS),A,1.3
900405,Hall Mews Boston,2024-01-28T23:30:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.6
900405,Hall Mews Boston,2024-01-28T23:30:00.000+00:00,transformer,,Temperature,C,22.8
900405,Hall Mews Boston,2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
900405,Hall Mews Boston,2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
900405,Hall Mews Boston,2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
900405,Hall Mews Boston,2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
900405,Hall Mews Boston,2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
900405,Hall Mews Boston,2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
900405,Hall Mews Boston,2024-01-28T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
900405,Hall Mews Boston,2024-01-28T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
900405,Hall Mews Boston,2024-01-28T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
