Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
900405,Hall Mews Boston,2024-01-28T23:30:00.000+00:00,busbar,,L3 Active Power,kW,42.97
900405,Hall Mews Boston,2024-01-28T23:30:00.000+00:00,busbar,,L2 Active Power,kW,37.42
900405,Hall Mews Boston,2024-01-28T23:30:00.000+00:00,busbar,,L1 Active Power,kW,26.28
900405,Hall Mews Boston,2024-01-28T23:30:00.000+00:00,busbar,,N Current (RMS),A,77.5
900405,Hall Mews Boston,2024-01-28T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.8
900405,Hall Mews Boston,2024-01-28T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.2
900405,Hall Mews Boston,2024-01-28T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
900405,Hall Mews Boston,2024-01-28T23:20:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.29
900405,Hall Mews Boston,2024-01-28T23:20:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.22
900405,Hall Mews Boston,2024-01-28T23:20:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.23
900405,Hall Mews Boston,2024-01-28T23:20:00.000+00:00,feeder,0003,L3 Active Power,kW,4.97
900405,Hall Mews Boston,2024-01-28T23:20:00.000+00:00,feeder,0003,L2 Active Power,kW,6.38
900405,Hall Mews Boston,2024-01-28T23:20:00.000+00:00,feeder,0003,L1 Active Power,kW,5.46
900405,Hall Mews Boston,2024-01-28T23:20:00.000+00:00,feeder,0003,N Current (RMS),A,15.7
900405,Hall Mews Boston,2024-01-28T23:20:00.000+00:00,feeder,0003,L3 Current (RMS),A,21.8
900405,Hall Mews Boston,2024-01-28T23:20:00.000+00:00,feeder,0003,L2 Current (RMS),A,27.8
900405,Hall Mews Boston,2024-01-28T23:20:00.000+00:00,feeder,0003,L1 Current (RMS),A,24.3
900405,Hall Mews Boston,2024-01-28T23:20:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.15
900405,Hall Mews Boston,2024-01-28T23:20:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.46
900405,Hall Mews Boston,2024-01-28T23:20:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,0.1
900405,Hall Mews Boston,2024-01-28T23:20:00.000+00:00,feeder,0002,L3 Active Power,kW,39.92
900405,Hall Mews Boston,2024-01-28T23:20:00.000+00:00,feeder,0002,L2 Active Power,kW,34.78
900405,Hall Mews Boston,2024-01-28T23:20:00.000+00:00,feeder,0002,L1 Active Power,kW,23.16
900405,Hall Mews Boston,2024-01-28T23:20:00.000+00:00,feeder,0002,N Current (RMS),A,65.4
900405,Hall Mews Boston,2024-01-28T23:20:00.000+00:00,feeder,0002,L3 Current (RMS),A,168.0
900405,Hall Mews Boston,2024-01-28T23:20:00.000+00:00,feeder,0002,L2 Current (RMS),A,147.0
900405,Hall Mews Boston,2024-01-28T23:20:00.000+00:00,feeder,0002,L1 Current (RMS),A,98.1
900405,Hall Mews Boston,2024-01-28T23:20:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.05
900405,Hall Mews Boston,2024-01-28T23:20:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.16
900405,Hall Mews Boston,2024-01-28T23:20:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.07
900405,Hall Mews Boston,2024-01-28T23:20:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.28
900405,Hall Mews Boston,2024-01-28T23:20:00.000+00:00,feeder,0001,L2 Active Power,kW,0.19
900405,Hall Mews Boston,2024-01-28T23:20:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.04
900405,Hall Mews Boston,2024-01-28T23:20:00.000+00:00,feeder,0001,N Current (RMS),A,4.9
900405,Hall Mews Boston,2024-01-28T23:20:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.3
900405,Hall Mews Boston,2024-01-28T23:20:00.000+00:00,feeder,0001,L2 Current (RMS),A,1.3
900405,Hall Mews Boston,2024-01-28T23:20:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.6
900405,Hall Mews Boston,2024-01-28T23:20:00.000+00:00,transformer,,Temperature,C,22.9
900405,Hall Mews Boston,2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
900405,Hall Mews Boston,2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
900405,Hall Mews Boston,2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
900405,Hall Mews Boston,2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
900405,Hall Mews Boston,2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
900405,Hall Mews Boston,2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
900405,Hall Mews Boston,2024-01-28T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
900405,Hall Mews Boston,2024-01-28T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
900405,Hall Mews Boston,2024-01-28T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
900405,Hall Mews Boston,2024-01-28T23:20:00.000+00:00,busbar,,L3 Active Power,kW,44.61
900405,Hall Mews Boston,2024-01-28T23:20:00.000+00:00,busbar,,L2 Active Power,kW,41.36
900405,Hall Mews Boston,2024-01-28T23:20:00.000+00:00,busbar,,L1 Active Power,kW,28.58
900405,Hall Mews Boston,2024-01-28T23:20:00.000+00:00,busbar,,N Current (RMS),A,78.1
900405,Hall Mews Boston,2024-01-28T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,188.2
900405,Hall Mews Boston,2024-01-28T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.4
900405,Hall Mews Boston,2024-01-28T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
900405,Hall Mews Boston,2024-01-28T23:10:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.41
900405,Hall Mews Boston,2024-01-28T23:10:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.21
900405,Hall Mews Boston,2024-01-28T23:10:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.47
900405,Hall Mews Boston,2024-01-28T23:10:00.000+00:00,feeder,0003,L3 Active Power,kW,4.92
900405,Hall Mews Boston,2024-01-28T23:10:00.000+00:00,feeder,0003,L2 Active Power,kW,6.04
900405,Hall Mews Boston,2024-01-28T23:10:00.000+00:00,feeder,0003,L1 Active Power,kW,5.1
900405,Hall Mews Boston,2024-01-28T23:10:00.000+00:00,feeder,0003,N Current (RMS),A,15.9
900405,Hall Mews Boston,2024-01-28T23:10:00.000+00:00,feeder,0003,L3 Current (RMS),A,21.4
900405,Hall Mews Boston,2024-01-28T23:10:00.000+00:00,feeder,0003,L2 Current (RMS),A,26.8
900405,Hall Mews Boston,2024-01-28T23:10:00.000+00:00,feeder,0003,L1 Current (RMS),A,23.1
900405,Hall Mews Boston,2024-01-28T23:10:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.07
900405,Hall Mews Boston,2024-01-28T23:10:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.48
900405,Hall Mews Boston,2024-01-28T23:10:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-0.21
900405,Hall Mews Boston,2024-01-28T23:10:00.000+00:00,feeder,0002,L3 Active Power,kW,42.53
900405,Hall Mews Boston,2024-01-28T23:10:00.000+00:00,feeder,0002,L2 Active Power,kW,40.88
900405,Hall Mews Boston,2024-01-28T23:10:00.000+00:00,feeder,0002,L1 Active Power,kW,25.8
900405,Hall Mews Boston,2024-01-28T23:10:00.000+00:00,feeder,0002,N Current (RMS),A,76.0
900405,Hall Mews Boston,2024-01-28T23:10:00.000+00:00,feeder,0002,L3 Current (RMS),A,181.0
900405,Hall Mews Boston,2024-01-28T23:10:00.000+00:00,feeder,0002,L2 Current (RMS),A,172.2
900405,Hall Mews Boston,2024-01-28T23:10:00.000+00:00,feeder,0002,L1 Current (RMS),A,108.9
900405,Hall Mews Boston,2024-01-28T23:10:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.07
900405,Hall Mews Boston,2024-01-28T23:10:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,0.01
900405,Hall Mews Boston,2024-01-28T23:10:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.07
900405,Hall Mews Boston,2024-01-28T23:10:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.28
900405,Hall Mews Boston,2024-01-28T23:10:00.000+00:00,feeder,0001,L2 Active Power,kW,0.28
900405,Hall Mews Boston,2024-01-28T23:10:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.05
900405,Hall Mews Boston,2024-01-28T23:10:00.000+00:00,feeder,0001,N Current (RMS),A,7.2
900405,Hall Mews Boston,2024-01-28T23:10:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.4
900405,Hall Mews Boston,2024-01-28T23:10:00.000+00:00,feeder,0001,L2 Current (RMS),A,1.4
900405,Hall Mews Boston,2024-01-28T23:10:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.6
900405,Hall Mews Boston,2024-01-28T23:10:00.000+00:00,transformer,,Temperature,C,22.9
900405,Hall Mews Boston,2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
900405,Hall Mews Boston,2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
900405,Hall Mews Boston,2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
900405,Hall Mews Boston,2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
900405,Hall Mews Boston,2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
900405,Hall Mews Boston,2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
900405,Hall Mews Boston,2024-01-28T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
900405,Hall Mews Boston,2024-01-28T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
900405,Hall Mews Boston,2024-01-28T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
900405,Hall Mews Boston,2024-01-28T23:10:00.000+00:00,busbar,,L3 Active Power,kW,47.18
900405,Hall Mews Boston,2024-01-28T23:10:00.000+00:00,busbar,,L2 Active Power,kW,47.21
900405,Hall Mews Boston,2024-01-28T23:10:00.000+00:00,busbar,,L1 Active Power,kW,30.85
900405,Hall Mews Boston,2024-01-28T23:10:00.000+00:00,busbar,,N Current (RMS),A,91.3
900405,Hall Mews Boston,2024-01-28T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,200.6
900405,Hall Mews Boston,2024-01-28T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,199.4
900405,Hall Mews Boston,2024-01-28T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
900405,Hall Mews Boston,2024-01-28T23:00:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.7
900405,Hall Mews Boston,2024-01-28T23:00:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.25
900405,Hall Mews Boston,2024-01-28T23:00:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.08
900405,Hall Mews Boston,2024-01-28T23:00:00.000+00:00,feeder,0003,L3 Active Power,kW,4.96
900405,Hall Mews Boston,2024-01-28T23:00:00.000+00:00,feeder,0003,L2 Active Power,kW,6.38
900405,Hall Mews Boston,2024-01-28T23:00:00.000+00:00,feeder,0003,L1 Active Power,kW,5.87
900405,Hall Mews Boston,2024-01-28T23:00:00.000+00:00,feeder,0003,N Current (RMS),A,18.0
900405,Hall Mews Boston,2024-01-28T23:00:00.000+00:00,feeder,0003,L3 Current (RMS),A,21.8
900405,Hall Mews Boston,2024-01-28T23:00:00.000+00:00,feeder,0003,L2 Current (RMS),A,28.2
900405,Hall Mews Boston,2024-01-28T23:00:00.000+00:00,feeder,0003,L1 Current (RMS),A,26.0
900405,Hall Mews Boston,2024-01-28T23:00:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.15
900405,Hall Mews Boston,2024-01-28T23:00:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.75
900405,Hall Mews Boston,2024-01-28T23:00:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-0.69
900405,Hall Mews Boston,2024-01-28T23:00:00.000+00:00,feeder,0002,L3 Active Power,kW,40.42
900405,Hall Mews Boston,2024-01-28T23:00:00.000+00:00,feeder,0002,L2 Active Power,kW,41.63
900405,Hall Mews Boston,2024-01-28T23:00:00.000+00:00,feeder,0002,L1 Active Power,kW,27.43
900405,Hall Mews Boston,2024-01-28T23:00:00.000+00:00,feeder,0002,N Current (RMS),A,66.5
900405,Hall Mews Boston,2024-01-28T23:00:00.000+00:00,feeder,0002,L3 Current (RMS),A,169.6
900405,Hall Mews Boston,2024-01-28T23:00:00.000+00:00,feeder,0002,L2 Current (RMS),A,175.4
900405,Hall Mews Boston,2024-01-28T23:00:00.000+00:00,feeder,0002,L1 Current (RMS),A,115.8
900405,Hall Mews Boston,2024-01-28T23:00:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.11
900405,Hall Mews Boston,2024-01-28T23:00:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.12
900405,Hall Mews Boston,2024-01-28T23:00:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.06
900405,Hall Mews Boston,2024-01-28T23:00:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.25
900405,Hall Mews Boston,2024-01-28T23:00:00.000+00:00,feeder,0001,L2 Active Power,kW,0.21
900405,Hall Mews Boston,2024-01-28T23:00:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.04
900405,Hall Mews Boston,2024-01-28T23:00:00.000+00:00,feeder,0001,N Current (RMS),A,5.2
900405,Hall Mews Boston,2024-01-28T23:00:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.3
900405,Hall Mews Boston,2024-01-28T23:00:00.000+00:00,feeder,0001,L2 Current (RMS),A,1.3
900405,Hall Mews Boston,2024-01-28T23:00:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.6
900405,Hall Mews Boston,2024-01-28T23:00:00.000+00:00,transformer,,Temperature,C,23.0
900405,Hall Mews Boston,2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
900405,Hall Mews Boston,2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
900405,Hall Mews Boston,2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
900405,Hall Mews Boston,2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
900405,Hall Mews Boston,2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
900405,Hall Mews Boston,2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
900405,Hall Mews Boston,2024-01-28T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
900405,Hall Mews Boston,2024-01-28T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
900405,Hall Mews Boston,2024-01-28T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
900405,Hall Mews Boston,2024-01-28T23:00:00.000+00:00,busbar,,L3 Active Power,kW,45.12
900405,Hall Mews Boston,2024-01-28T23:00:00.000+00:00,busbar,,L2 Active Power,kW,48.22
900405,Hall Mews Boston,2024-01-28T23:00:00.000+00:00,busbar,,L1 Active Power,kW,33.26
900405,Hall Mews Boston,2024-01-28T23:00:00.000+00:00,busbar,,N Current (RMS),A,80.8
900405,Hall Mews Boston,2024-01-28T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,189.9
900405,Hall Mews Boston,2024-01-28T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,203.6
900405,Hall Mews Boston,2024-01-28T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.4
900405,Hall Mews Boston,2024-01-28T22:50:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.81
900405,Hall Mews Boston,2024-01-28T22:50:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.53
900405,Hall Mews Boston,2024-01-28T22:50:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.4
900405,Hall Mews Boston,2024-01-28T22:50:00.000+00:00,feeder,0003,L3 Active Power,kW,4.9
900405,Hall Mews Boston,2024-01-28T22:50:00.000+00:00,feeder,0003,L2 Active Power,kW,6.24
900405,Hall Mews Boston,2024-01-28T22:50:00.000+00:00,feeder,0003,L1 Active Power,kW,4.95
900405,Hall Mews Boston,2024-01-28T22:50:00.000+00:00,feeder,0003,N Current (RMS),A,16.5
900405,Hall Mews Boston,2024-01-28T22:50:00.000+00:00,feeder,0003,L3 Current (RMS),A,21.6
900405,Hall Mews Boston,2024-01-28T22:50:00.000+00:00,feeder,0003,L2 Current (RMS),A,27.3
900405,Hall Mews Boston,2024-01-28T22:50:00.000+00:00,feeder,0003,L1 Current (RMS),A,21.9
900405,Hall Mews Boston,2024-01-28T22:50:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.24
900405,Hall Mews Boston,2024-01-28T22:50:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.49
900405,Hall Mews Boston,2024-01-28T22:50:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.19
900405,Hall Mews Boston,2024-01-28T22:50:00.000+00:00,feeder,0002,L3 Active Power,kW,43.18
900405,Hall Mews Boston,2024-01-28T22:50:00.000+00:00,feeder,0002,L2 Active Power,kW,44.54
900405,Hall Mews Boston,2024-01-28T22:50:00.000+00:00,feeder,0002,L1 Active Power,kW,26.34
900405,Hall Mews Boston,2024-01-28T22:50:00.000+00:00,feeder,0002,N Current (RMS),A,81.4
900405,Hall Mews Boston,2024-01-28T22:50:00.000+00:00,feeder,0002,L3 Current (RMS),A,180.0
900405,Hall Mews Boston,2024-01-28T22:50:00.000+00:00,feeder,0002,L2 Current (RMS),A,187.0
900405,Hall Mews Boston,2024-01-28T22:50:00.000+00:00,feeder,0002,L1 Current (RMS),A,111.6
900405,Hall Mews Boston,2024-01-28T22:50:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.09
900405,Hall Mews Boston,2024-01-28T22:50:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.25
900405,Hall Mews Boston,2024-01-28T22:50:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.07
900405,Hall Mews Boston,2024-01-28T22:50:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.26
900405,Hall Mews Boston,2024-01-28T22:50:00.000+00:00,feeder,0001,L2 Active Power,kW,0.25
900405,Hall Mews Boston,2024-01-28T22:50:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.06
900405,Hall Mews Boston,2024-01-28T22:50:00.000+00:00,feeder,0001,N Current (RMS),A,7.6
900405,Hall Mews Boston,2024-01-28T22:50:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.4
900405,Hall Mews Boston,2024-01-28T22:50:00.000+00:00,feeder,0001,L2 Current (RMS),A,1.7
900405,Hall Mews Boston,2024-01-28T22:50:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.7
900405,Hall Mews Boston,2024-01-28T22:50:00.000+00:00,transformer,,Temperature,C,23.0
900405,Hall Mews Boston,2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
900405,Hall Mews Boston,2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
900405,Hall Mews Boston,2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
900405,Hall Mews Boston,2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
900405,Hall Mews Boston,2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
900405,Hall Mews Boston,2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
900405,Hall Mews Boston,2024-01-28T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
900405,Hall Mews Boston,2024-01-28T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
900405,Hall Mews Boston,2024-01-28T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
900405,Hall Mews Boston,2024-01-28T22:50:00.000+00:00,busbar,,L3 Active Power,kW,47.81
900405,Hall Mews Boston,2024-01-28T22:50:00.000+00:00,busbar,,L2 Active Power,kW,51.03
900405,Hall Mews Boston,2024-01-28T22:50:00.000+00:00,busbar,,L1 Active Power,kW,31.24
900405,Hall Mews Boston,2024-01-28T22:50:00.000+00:00,busbar,,N Current (RMS),A,98.2
900405,Hall Mews Boston,2024-01-28T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,199.9
900405,Hall Mews Boston,2024-01-28T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,214.6
900405,Hall Mews Boston,2024-01-28T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
900405,Hall Mews Boston,2024-01-28T22:40:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.36
900405,Hall Mews Boston,2024-01-28T22:40:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.66
900405,Hall Mews Boston,2024-01-28T22:40:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.63
900405,Hall Mews Boston,2024-01-28T22:40:00.000+00:00,feeder,0003,L3 Active Power,kW,6.96
900405,Hall Mews Boston,2024-01-28T22:40:00.000+00:00,feeder,0003,L2 Active Power,kW,6.69
900405,Hall Mews Boston,2024-01-28T22:40:00.000+00:00,feeder,0003,L1 Active Power,kW,5.34
900405,Hall Mews Boston,2024-01-28T22:40:00.000+00:00,feeder,0003,N Current (RMS),A,19.5
900405,Hall Mews Boston,2024-01-28T22:40:00.000+00:00,feeder,0003,L3 Current (RMS),A,30.0
900405,Hall Mews Boston,2024-01-28T22:40:00.000+00:00,feeder,0003,L2 Current (RMS),A,29.9
900405,Hall Mews Boston,2024-01-28T22:40:00.000+00:00,feeder,0003,L1 Current (RMS),A,24.0
900405,Hall Mews Boston,2024-01-28T22:40:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.6
900405,Hall Mews Boston,2024-01-28T22:40:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.3
900405,Hall Mews Boston,2024-01-28T22:40:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.28
900405,Hall Mews Boston,2024-01-28T22:40:00.000+00:00,feeder,0002,L3 Active Power,kW,46.47
900405,Hall Mews Boston,2024-01-28T22:40:00.000+00:00,feeder,0002,L2 Active Power,kW,45.83
900405,Hall Mews Boston,2024-01-28T22:40:00.000+00:00,feeder,0002,L1 Active Power,kW,25.77
900405,Hall Mews Boston,2024-01-28T22:40:00.000+00:00,feeder,0002,N Current (RMS),A,85.6
900405,Hall Mews Boston,2024-01-28T22:40:00.000+00:00,feeder,0002,L3 Current (RMS),A,195.0
900405,Hall Mews Boston,2024-01-28T22:40:00.000+00:00,feeder,0002,L2 Current (RMS),A,191.7
900405,Hall Mews Boston,2024-01-28T22:40:00.000+00:00,feeder,0002,L1 Current (RMS),A,108.2
900405,Hall Mews Boston,2024-01-28T22:40:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.07
900405,Hall Mews Boston,2024-01-28T22:40:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.22
900405,Hall Mews Boston,2024-01-28T22:40:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.09
900405,Hall Mews Boston,2024-01-28T22:40:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.29
900405,Hall Mews Boston,2024-01-28T22:40:00.000+00:00,feeder,0001,L2 Active Power,kW,0.32
900405,Hall Mews Boston,2024-01-28T22:40:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.06
900405,Hall Mews Boston,2024-01-28T22:40:00.000+00:00,feeder,0001,N Current (RMS),A,7.3
900405,Hall Mews Boston,2024-01-28T22:40:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.4
900405,Hall Mews Boston,2024-01-28T22:40:00.000+00:00,feeder,0001,L2 Current (RMS),A,1.8
900405,Hall Mews Boston,2024-01-28T22:40:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.7
900405,Hall Mews Boston,2024-01-28T22:40:00.000+00:00,transformer,,Temperature,C,23.1
900405,Hall Mews Boston,2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
900405,Hall Mews Boston,2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
900405,Hall Mews Boston,2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
900405,Hall Mews Boston,2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
900405,Hall Mews Boston,2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
900405,Hall Mews Boston,2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
900405,Hall Mews Boston,2024-01-28T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
900405,Hall Mews Boston,2024-01-28T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
900405,Hall Mews Boston,2024-01-28T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
900405,Hall Mews Boston,2024-01-28T22:40:00.000+00:00,busbar,,L3 Active Power,kW,53.15
900405,Hall Mews Boston,2024-01-28T22:40:00.000+00:00,busbar,,L2 Active Power,kW,52.84
900405,Hall Mews Boston,2024-01-28T22:40:00.000+00:00,busbar,,L1 Active Power,kW,31.05
900405,Hall Mews Boston,2024-01-28T22:40:00.000+00:00,busbar,,N Current (RMS),A,103.7
900405,Hall Mews Boston,2024-01-28T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,222.9
900405,Hall Mews Boston,2024-01-28T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,221.9
900405,Hall Mews Boston,2024-01-28T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
900405,Hall Mews Boston,2024-01-28T22:30:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.56
900405,Hall Mews Boston,2024-01-28T22:30:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.42
900405,Hall Mews Boston,2024-01-28T22:30:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.47
900405,Hall Mews Boston,2024-01-28T22:30:00.000+00:00,feeder,0003,L3 Active Power,kW,5.19
900405,Hall Mews Boston,2024-01-28T22:30:00.000+00:00,feeder,0003,L2 Active Power,kW,7.45
900405,Hall Mews Boston,2024-01-28T22:30:00.000+00:00,feeder,0003,L1 Active Power,kW,6.22
900405,Hall Mews Boston,2024-01-28T22:30:00.000+00:00,feeder,0003,N Current (RMS),A,17.9
900405,Hall Mews Boston,2024-01-28T22:30:00.000+00:00,feeder,0003,L3 Current (RMS),A,22.7
900405,Hall Mews Boston,2024-01-28T22:30:00.000+00:00,feeder,0003,L2 Current (RMS),A,32.3
900405,Hall Mews Boston,2024-01-28T22:30:00.000+00:00,feeder,0003,L1 Current (RMS),A,27.4
900405,Hall Mews Boston,2024-01-28T22:30:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.53
900405,Hall Mews Boston,2024-01-28T22:30:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.26
900405,Hall Mews Boston,2024-01-28T22:30:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-0.84
900405,Hall Mews Boston,2024-01-28T22:30:00.000+00:00,feeder,0002,L3 Active Power,kW,43.28
900405,Hall Mews Boston,2024-01-28T22:30:00.000+00:00,feeder,0002,L2 Active Power,kW,46.44
900405,Hall Mews Boston,2024-01-28T22:30:00.000+00:00,feeder,0002,L1 Active Power,kW,24.21
900405,Hall Mews Boston,2024-01-28T22:30:00.000+00:00,feeder,0002,N Current (RMS),A,90.0
900405,Hall Mews Boston,2024-01-28T22:30:00.000+00:00,feeder,0002,L3 Current (RMS),A,181.3
900405,Hall Mews Boston,2024-01-28T22:30:00.000+00:00,feeder,0002,L2 Current (RMS),A,194.8
900405,Hall Mews Boston,2024-01-28T22:30:00.000+00:00,feeder,0002,L1 Current (RMS),A,102.2
900405,Hall Mews Boston,2024-01-28T22:30:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.08
900405,Hall Mews Boston,2024-01-28T22:30:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.16
900405,Hall Mews Boston,2024-01-28T22:30:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.07
900405,Hall Mews Boston,2024-01-28T22:30:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.24
900405,Hall Mews Boston,2024-01-28T22:30:00.000+00:00,feeder,0001,L2 Active Power,kW,0.3
900405,Hall Mews Boston,2024-01-28T22:30:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.07
900405,Hall Mews Boston,2024-01-28T22:30:00.000+00:00,feeder,0001,N Current (RMS),A,8.7
900405,Hall Mews Boston,2024-01-28T22:30:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.3
900405,Hall Mews Boston,2024-01-28T22:30:00.000+00:00,feeder,0001,L2 Current (RMS),A,1.6
900405,Hall Mews Boston,2024-01-28T22:30:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.7
900405,Hall Mews Boston,2024-01-28T22:30:00.000+00:00,transformer,,Temperature,C,23.1
900405,Hall Mews Boston,2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
900405,Hall Mews Boston,2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
900405,Hall Mews Boston,2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
900405,Hall Mews Boston,2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
900405,Hall Mews Boston,2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
900405,Hall Mews Boston,2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
900405,Hall Mews Boston,2024-01-28T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
900405,Hall Mews Boston,2024-01-28T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
900405,Hall Mews Boston,2024-01-28T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
900405,Hall Mews Boston,2024-01-28T22:30:00.000+00:00,busbar,,L3 Active Power,kW,48.24
900405,Hall Mews Boston,2024-01-28T22:30:00.000+00:00,busbar,,L2 Active Power,kW,54.2
900405,Hall Mews Boston,2024-01-28T22:30:00.000+00:00,busbar,,L1 Active Power,kW,30.36
900405,Hall Mews Boston,2024-01-28T22:30:00.000+00:00,busbar,,N Current (RMS),A,106.7
900405,Hall Mews Boston,2024-01-28T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,202.5
900405,Hall Mews Boston,2024-01-28T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,227.7
900405,Hall Mews Boston,2024-01-28T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
900405,Hall Mews Boston,2024-01-28T22:20:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.76
900405,Hall Mews Boston,2024-01-28T22:20:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.57
900405,Hall Mews Boston,2024-01-28T22:20:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.87
900405,Hall Mews Boston,2024-01-28T22:20:00.000+00:00,feeder,0003,L3 Active Power,kW,5.0
900405,Hall Mews Boston,2024-01-28T22:20:00.000+00:00,feeder,0003,L2 Active Power,kW,7.42
900405,Hall Mews Boston,2024-01-28T22:20:00.000+00:00,feeder,0003,L1 Active Power,kW,13.83
900405,Hall Mews Boston,2024-01-28T22:20:00.000+00:00,feeder,0003,N Current (RMS),A,40.2
900405,Hall Mews Boston,2024-01-28T22:20:00.000+00:00,feeder,0003,L3 Current (RMS),A,22.1
900405,Hall Mews Boston,2024-01-28T22:20:00.000+00:00,feeder,0003,L2 Current (RMS),A,32.5
900405,Hall Mews Boston,2024-01-28T22:20:00.000+00:00,feeder,0003,L1 Current (RMS),A,60.0
900405,Hall Mews Boston,2024-01-28T22:20:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.51
900405,Hall Mews Boston,2024-01-28T22:20:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.98
900405,Hall Mews Boston,2024-01-28T22:20:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-0.47
900405,Hall Mews Boston,2024-01-28T22:20:00.000+00:00,feeder,0002,L3 Active Power,kW,46.88
900405,Hall Mews Boston,2024-01-28T22:20:00.000+00:00,feeder,0002,L2 Active Power,kW,48.78
900405,Hall Mews Boston,2024-01-28T22:20:00.000+00:00,feeder,0002,L1 Active Power,kW,29.96
900405,Hall Mews Boston,2024-01-28T22:20:00.000+00:00,feeder,0002,N Current (RMS),A,86.2
900405,Hall Mews Boston,2024-01-28T22:20:00.000+00:00,feeder,0002,L3 Current (RMS),A,196.9
900405,Hall Mews Boston,2024-01-28T22:20:00.000+00:00,feeder,0002,L2 Current (RMS),A,205.0
900405,Hall Mews Boston,2024-01-28T22:20:00.000+00:00,feeder,0002,L1 Current (RMS),A,127.3
900405,Hall Mews Boston,2024-01-28T22:20:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.09
900405,Hall Mews Boston,2024-01-28T22:20:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,0.0
900405,Hall Mews Boston,2024-01-28T22:20:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.08
900405,Hall Mews Boston,2024-01-28T22:20:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.29
900405,Hall Mews Boston,2024-01-28T22:20:00.000+00:00,feeder,0001,L2 Active Power,kW,1.65
900405,Hall Mews Boston,2024-01-28T22:20:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.04
900405,Hall Mews Boston,2024-01-28T22:20:00.000+00:00,feeder,0001,N Current (RMS),A,12.1
900405,Hall Mews Boston,2024-01-28T22:20:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.5
900405,Hall Mews Boston,2024-01-28T22:20:00.000+00:00,feeder,0001,L2 Current (RMS),A,9.3
900405,Hall Mews Boston,2024-01-28T22:20:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.6
900405,Hall Mews Boston,2024-01-28T22:20:00.000+00:00,transformer,,Temperature,C,23.1
900405,Hall Mews Boston,2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
900405,Hall Mews Boston,2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
900405,Hall Mews Boston,2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
900405,Hall Mews Boston,2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
900405,Hall Mews Boston,2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
900405,Hall Mews Boston,2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
900405,Hall Mews Boston,2024-01-28T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
900405,Hall Mews Boston,2024-01-28T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
900405,Hall Mews Boston,2024-01-28T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
900405,Hall Mews Boston,2024-01-28T22:20:00.000+00:00,busbar,,L3 Active Power,kW,51.59
900405,Hall Mews Boston,2024-01-28T22:20:00.000+00:00,busbar,,L2 Active Power,kW,57.85
900405,Hall Mews Boston,2024-01-28T22:20:00.000+00:00,busbar,,L1 Active Power,kW,43.75
900405,Hall Mews Boston,2024-01-28T22:20:00.000+00:00,busbar,,N Current (RMS),A,93.5
900405,Hall Mews Boston,2024-01-28T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,217.1
900405,Hall Mews Boston,2024-01-28T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,243.8
900405,Hall Mews Boston,2024-01-28T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.4
900405,Hall Mews Boston,2024-01-28T22:10:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.38
900405,Hall Mews Boston,2024-01-28T22:10:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.59
900405,Hall Mews Boston,2024-01-28T22:10:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.16
900405,Hall Mews Boston,2024-01-28T22:10:00.000+00:00,feeder,0003,L3 Active Power,kW,5.68
900405,Hall Mews Boston,2024-01-28T22:10:00.000+00:00,feeder,0003,L2 Active Power,kW,6.27
900405,Hall Mews Boston,2024-01-28T22:10:00.000+00:00,feeder,0003,L1 Active Power,kW,14.0
900405,Hall Mews Boston,2024-01-28T22:10:00.000+00:00,feeder,0003,N Current (RMS),A,41.7
900405,Hall Mews Boston,2024-01-28T22:10:00.000+00:00,feeder,0003,L3 Current (RMS),A,24.8
900405,Hall Mews Boston,2024-01-28T22:10:00.000+00:00,feeder,0003,L2 Current (RMS),A,28.1
900405,Hall Mews Boston,2024-01-28T22:10:00.000+00:00,feeder,0003,L1 Current (RMS),A,60.8
900405,Hall Mews Boston,2024-01-28T22:10:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-0.78
900405,Hall Mews Boston,2024-01-28T22:10:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.11
900405,Hall Mews Boston,2024-01-28T22:10:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-0.58
900405,Hall Mews Boston,2024-01-28T22:10:00.000+00:00,feeder,0002,L3 Active Power,kW,44.99
900405,Hall Mews Boston,2024-01-28T22:10:00.000+00:00,feeder,0002,L2 Active Power,kW,56.15
900405,Hall Mews Boston,2024-01-28T22:10:00.000+00:00,feeder,0002,L1 Active Power,kW,26.36
900405,Hall Mews Boston,2024-01-28T22:10:00.000+00:00,feeder,0002,N Current (RMS),A,107.1
900405,Hall Mews Boston,2024-01-28T22:10:00.000+00:00,feeder,0002,L3 Current (RMS),A,189.5
900405,Hall Mews Boston,2024-01-28T22:10:00.000+00:00,feeder,0002,L2 Current (RMS),A,236.5
900405,Hall Mews Boston,2024-01-28T22:10:00.000+00:00,feeder,0002,L1 Current (RMS),A,112.5
900405,Hall Mews Boston,2024-01-28T22:10:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.12
900405,Hall Mews Boston,2024-01-28T22:10:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.09
900405,Hall Mews Boston,2024-01-28T22:10:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.05
900405,Hall Mews Boston,2024-01-28T22:10:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.2
900405,Hall Mews Boston,2024-01-28T22:10:00.000+00:00,feeder,0001,L2 Active Power,kW,1.12
900405,Hall Mews Boston,2024-01-28T22:10:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.07
900405,Hall Mews Boston,2024-01-28T22:10:00.000+00:00,feeder,0001,N Current (RMS),A,11.6
900405,Hall Mews Boston,2024-01-28T22:10:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.3
900405,Hall Mews Boston,2024-01-28T22:10:00.000+00:00,feeder,0001,L2 Current (RMS),A,4.8
900405,Hall Mews Boston,2024-01-28T22:10:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.6
900405,Hall Mews Boston,2024-01-28T22:10:00.000+00:00,transformer,,Temperature,C,23.2
900405,Hall Mews Boston,2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
900405,Hall Mews Boston,2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
900405,Hall Mews Boston,2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
900405,Hall Mews Boston,2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
900405,Hall Mews Boston,2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
900405,Hall Mews Boston,2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
900405,Hall Mews Boston,2024-01-28T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
900405,Hall Mews Boston,2024-01-28T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
900405,Hall Mews Boston,2024-01-28T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
900405,Hall Mews Boston,2024-01-28T22:10:00.000+00:00,busbar,,L3 Active Power,kW,50.47
900405,Hall Mews Boston,2024-01-28T22:10:00.000+00:00,busbar,,L2 Active Power,kW,63.54
900405,Hall Mews Boston,2024-01-28T22:10:00.000+00:00,busbar,,L1 Active Power,kW,40.29
900405,Hall Mews Boston,2024-01-28T22:10:00.000+00:00,busbar,,N Current (RMS),A,108.6
900405,Hall Mews Boston,2024-01-28T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,212.9
900405,Hall Mews Boston,2024-01-28T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,268.2
900405,Hall Mews Boston,2024-01-28T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.8
900405,Hall Mews Boston,2024-01-28T22:00:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.01
900405,Hall Mews Boston,2024-01-28T22:00:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.76
900405,Hall Mews Boston,2024-01-28T22:00:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.74
900405,Hall Mews Boston,2024-01-28T22:00:00.000+00:00,feeder,0003,L3 Active Power,kW,6.05
900405,Hall Mews Boston,2024-01-28T22:00:00.000+00:00,feeder,0003,L2 Active Power,kW,7.71
900405,Hall Mews Boston,2024-01-28T22:00:00.000+00:00,feeder,0003,L1 Active Power,kW,9.28
900405,Hall Mews Boston,2024-01-28T22:00:00.000+00:00,feeder,0003,N Current (RMS),A,26.2
900405,Hall Mews Boston,2024-01-28T22:00:00.000+00:00,feeder,0003,L3 Current (RMS),A,26.0
900405,Hall Mews Boston,2024-01-28T22:00:00.000+00:00,feeder,0003,L2 Current (RMS),A,34.2
900405,Hall Mews Boston,2024-01-28T22:00:00.000+00:00,feeder,0003,L1 Current (RMS),A,41.3
900405,Hall Mews Boston,2024-01-28T22:00:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-0.88
900405,Hall Mews Boston,2024-01-28T22:00:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.94
900405,Hall Mews Boston,2024-01-28T22:00:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-0.49
900405,Hall Mews Boston,2024-01-28T22:00:00.000+00:00,feeder,0002,L3 Active Power,kW,48.66
900405,Hall Mews Boston,2024-01-28T22:00:00.000+00:00,feeder,0002,L2 Active Power,kW,50.67
900405,Hall Mews Boston,2024-01-28T22:00:00.000+00:00,feeder,0002,L1 Active Power,kW,36.1
900405,Hall Mews Boston,2024-01-28T22:00:00.000+00:00,feeder,0002,N Current (RMS),A,72.7
900405,Hall Mews Boston,2024-01-28T22:00:00.000+00:00,feeder,0002,L3 Current (RMS),A,204.7
900405,Hall Mews Boston,2024-01-28T22:00:00.000+00:00,feeder,0002,L2 Current (RMS),A,212.3
900405,Hall Mews Boston,2024-01-28T22:00:00.000+00:00,feeder,0002,L1 Current (RMS),A,151.5
900405,Hall Mews Boston,2024-01-28T22:00:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.16
900405,Hall Mews Boston,2024-01-28T22:00:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.09
900405,Hall Mews Boston,2024-01-28T22:00:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.07
900405,Hall Mews Boston,2024-01-28T22:00:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.32
900405,Hall Mews Boston,2024-01-28T22:00:00.000+00:00,feeder,0001,L2 Active Power,kW,0.97
900405,Hall Mews Boston,2024-01-28T22:00:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.03
900405,Hall Mews Boston,2024-01-28T22:00:00.000+00:00,feeder,0001,N Current (RMS),A,8.3
900405,Hall Mews Boston,2024-01-28T22:00:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.7
900405,Hall Mews Boston,2024-01-28T22:00:00.000+00:00,feeder,0001,L2 Current (RMS),A,4.4
900405,Hall Mews Boston,2024-01-28T22:00:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.6
900405,Hall Mews Boston,2024-01-28T22:00:00.000+00:00,transformer,,Temperature,C,23.2
900405,Hall Mews Boston,2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
900405,Hall Mews Boston,2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
900405,Hall Mews Boston,2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
900405,Hall Mews Boston,2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
900405,Hall Mews Boston,2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
900405,Hall Mews Boston,2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
900405,Hall Mews Boston,2024-01-28T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
900405,Hall Mews Boston,2024-01-28T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
900405,Hall Mews Boston,2024-01-28T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
900405,Hall Mews Boston,2024-01-28T22:00:00.000+00:00,busbar,,L3 Active Power,kW,54.4
900405,Hall Mews Boston,2024-01-28T22:00:00.000+00:00,busbar,,L2 Active Power,kW,59.35
900405,Hall Mews Boston,2024-01-28T22:00:00.000+00:00,busbar,,L1 Active Power,kW,45.36
900405,Hall Mews Boston,2024-01-28T22:00:00.000+00:00,busbar,,N Current (RMS),A,89.5
900405,Hall Mews Boston,2024-01-28T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,229.0
900405,Hall Mews Boston,2024-01-28T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,249.7
900405,Hall Mews Boston,2024-01-28T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.9
900405,Hall Mews Boston,2024-01-28T21:50:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.34
900405,Hall Mews Boston,2024-01-28T21:50:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.78
900405,Hall Mews Boston,2024-01-28T21:50:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.42
900405,Hall Mews Boston,2024-01-28T21:50:00.000+00:00,feeder,0003,L3 Active Power,kW,7.41
900405,Hall Mews Boston,2024-01-28T21:50:00.000+00:00,feeder,0003,L2 Active Power,kW,8.2
900405,Hall Mews Boston,2024-01-28T21:50:00.000+00:00,feeder,0003,L1 Active Power,kW,7.47
900405,Hall Mews Boston,2024-01-28T21:50:00.000+00:00,feeder,0003,N Current (RMS),A,20.5
900405,Hall Mews Boston,2024-01-28T21:50:00.000+00:00,feeder,0003,L3 Current (RMS),A,32.0
900405,Hall Mews Boston,2024-01-28T21:50:00.000+00:00,feeder,0003,L2 Current (RMS),A,35.8
900405,Hall Mews Boston,2024-01-28T21:50:00.000+00:00,feeder,0003,L1 Current (RMS),A,32.4
900405,Hall Mews Boston,2024-01-28T21:50:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-0.82
900405,Hall Mews Boston,2024-01-28T21:50:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.08
900405,Hall Mews Boston,2024-01-28T21:50:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-0.83
900405,Hall Mews Boston,2024-01-28T21:50:00.000+00:00,feeder,0002,L3 Active Power,kW,46.94
900405,Hall Mews Boston,2024-01-28T21:50:00.000+00:00,feeder,0002,L2 Active Power,kW,52.2
900405,Hall Mews Boston,2024-01-28T21:50:00.000+00:00,feeder,0002,L1 Active Power,kW,29.69
900405,Hall Mews Boston,2024-01-28T21:50:00.000+00:00,feeder,0002,N Current (RMS),A,88.1
900405,Hall Mews Boston,2024-01-28T21:50:00.000+00:00,feeder,0002,L3 Current (RMS),A,196.0
900405,Hall Mews Boston,2024-01-28T21:50:00.000+00:00,feeder,0002,L2 Current (RMS),A,217.8
900405,Hall Mews Boston,2024-01-28T21:50:00.000+00:00,feeder,0002,L1 Current (RMS),A,124.4
900405,Hall Mews Boston,2024-01-28T21:50:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.12
900405,Hall Mews Boston,2024-01-28T21:50:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.16
900405,Hall Mews Boston,2024-01-28T21:50:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.08
900405,Hall Mews Boston,2024-01-28T21:50:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.26
900405,Hall Mews Boston,2024-01-28T21:50:00.000+00:00,feeder,0001,L2 Active Power,kW,1.65
900405,Hall Mews Boston,2024-01-28T21:50:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.05
900405,Hall Mews Boston,2024-01-28T21:50:00.000+00:00,feeder,0001,N Current (RMS),A,12.5
900405,Hall Mews Boston,2024-01-28T21:50:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.4
900405,Hall Mews Boston,2024-01-28T21:50:00.000+00:00,feeder,0001,L2 Current (RMS),A,8.6
900405,Hall Mews Boston,2024-01-28T21:50:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.7
900405,Hall Mews Boston,2024-01-28T21:50:00.000+00:00,transformer,,Temperature,C,23.2
900405,Hall Mews Boston,2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
900405,Hall Mews Boston,2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
900405,Hall Mews Boston,2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
900405,Hall Mews Boston,2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
900405,Hall Mews Boston,2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
900405,Hall Mews Boston,2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
900405,Hall Mews Boston,2024-01-28T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
900405,Hall Mews Boston,2024-01-28T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
900405,Hall Mews Boston,2024-01-28T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
900405,Hall Mews Boston,2024-01-28T21:50:00.000+00:00,busbar,,L3 Active Power,kW,54.09
900405,Hall Mews Boston,2024-01-28T21:50:00.000+00:00,busbar,,L2 Active Power,kW,62.05
900405,Hall Mews Boston,2024-01-28T21:50:00.000+00:00,busbar,,L1 Active Power,kW,37.11
900405,Hall Mews Boston,2024-01-28T21:50:00.000+00:00,busbar,,N Current (RMS),A,108.7
900405,Hall Mews Boston,2024-01-28T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,225.8
900405,Hall Mews Boston,2024-01-28T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,259.9
900405,Hall Mews Boston,2024-01-28T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.7
900405,Hall Mews Boston,2024-01-28T21:40:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.85
900405,Hall Mews Boston,2024-01-28T21:40:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.73
900405,Hall Mews Boston,2024-01-28T21:40:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.84
900405,Hall Mews Boston,2024-01-28T21:40:00.000+00:00,feeder,0003,L3 Active Power,kW,6.05
900405,Hall Mews Boston,2024-01-28T21:40:00.000+00:00,feeder,0003,L2 Active Power,kW,9.18
900405,Hall Mews Boston,2024-01-28T21:40:00.000+00:00,feeder,0003,L1 Active Power,kW,9.05
900405,Hall Mews Boston,2024-01-28T21:40:00.000+00:00,feeder,0003,N Current (RMS),A,23.4
900405,Hall Mews Boston,2024-01-28T21:40:00.000+00:00,feeder,0003,L3 Current (RMS),A,26.4
900405,Hall Mews Boston,2024-01-28T21:40:00.000+00:00,feeder,0003,L2 Current (RMS),A,40.2
900405,Hall Mews Boston,2024-01-28T21:40:00.000+00:00,feeder,0003,L1 Current (RMS),A,39.2
900405,Hall Mews Boston,2024-01-28T21:40:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.22
900405,Hall Mews Boston,2024-01-28T21:40:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.31
900405,Hall Mews Boston,2024-01-28T21:40:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-0.31
900405,Hall Mews Boston,2024-01-28T21:40:00.000+00:00,feeder,0002,L3 Active Power,kW,49.15
900405,Hall Mews Boston,2024-01-28T21:40:00.000+00:00,feeder,0002,L2 Active Power,kW,54.33
900405,Hall Mews Boston,2024-01-28T21:40:00.000+00:00,feeder,0002,L1 Active Power,kW,34.92
900405,Hall Mews Boston,2024-01-28T21:40:00.000+00:00,feeder,0002,N Current (RMS),A,84.2
900405,Hall Mews Boston,2024-01-28T21:40:00.000+00:00,feeder,0002,L3 Current (RMS),A,205.4
900405,Hall Mews Boston,2024-01-28T21:40:00.000+00:00,feeder,0002,L2 Current (RMS),A,227.4
900405,Hall Mews Boston,2024-01-28T21:40:00.000+00:00,feeder,0002,L1 Current (RMS),A,146.1
900405,Hall Mews Boston,2024-01-28T21:40:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.16
900405,Hall Mews Boston,2024-01-28T21:40:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.01
900405,Hall Mews Boston,2024-01-28T21:40:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.06
900405,Hall Mews Boston,2024-01-28T21:40:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.29
900405,Hall Mews Boston,2024-01-28T21:40:00.000+00:00,feeder,0001,L2 Active Power,kW,0.96
900405,Hall Mews Boston,2024-01-28T21:40:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.04
900405,Hall Mews Boston,2024-01-28T21:40:00.000+00:00,feeder,0001,N Current (RMS),A,10.0
900405,Hall Mews Boston,2024-01-28T21:40:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.6
900405,Hall Mews Boston,2024-01-28T21:40:00.000+00:00,feeder,0001,L2 Current (RMS),A,4.0
900405,Hall Mews Boston,2024-01-28T21:40:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.6
900405,Hall Mews Boston,2024-01-28T21:40:00.000+00:00,transformer,,Temperature,C,23.2
900405,Hall Mews Boston,2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
900405,Hall Mews Boston,2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
900405,Hall Mews Boston,2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
900405,Hall Mews Boston,2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
900405,Hall Mews Boston,2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
900405,Hall Mews Boston,2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
900405,Hall Mews Boston,2024-01-28T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
900405,Hall Mews Boston,2024-01-28T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
900405,Hall Mews Boston,2024-01-28T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
900405,Hall Mews Boston,2024-01-28T21:40:00.000+00:00,busbar,,L3 Active Power,kW,54.9
900405,Hall Mews Boston,2024-01-28T21:40:00.000+00:00,busbar,,L2 Active Power,kW,64.46
900405,Hall Mews Boston,2024-01-28T21:40:00.000+00:00,busbar,,L1 Active Power,kW,43.92
900405,Hall Mews Boston,2024-01-28T21:40:00.000+00:00,busbar,,N Current (RMS),A,106.0
900405,Hall Mews Boston,2024-01-28T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,230.0
900405,Hall Mews Boston,2024-01-28T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,270.4
900405,Hall Mews Boston,2024-01-28T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.3
900405,Hall Mews Boston,2024-01-28T21:30:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.68
900405,Hall Mews Boston,2024-01-28T21:30:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.52
900405,Hall Mews Boston,2024-01-28T21:30:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.99
900405,Hall Mews Boston,2024-01-28T21:30:00.000+00:00,feeder,0003,L3 Active Power,kW,6.47
900405,Hall Mews Boston,2024-01-28T21:30:00.000+00:00,feeder,0003,L2 Active Power,kW,10.78
900405,Hall Mews Boston,2024-01-28T21:30:00.000+00:00,feeder,0003,L1 Active Power,kW,9.8
900405,Hall Mews Boston,2024-01-28T21:30:00.000+00:00,feeder,0003,N Current (RMS),A,27.8
900405,Hall Mews Boston,2024-01-28T21:30:00.000+00:00,feeder,0003,L3 Current (RMS),A,28.1
900405,Hall Mews Boston,2024-01-28T21:30:00.000+00:00,feeder,0003,L2 Current (RMS),A,47.0
