Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
900405,Hall Mews Boston,2024-01-28T21:30:00.000+00:00,feeder,0003,L1 Current (RMS),A,43.3
900405,Hall Mews Boston,2024-01-28T21:30:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-0.05
900405,Hall Mews Boston,2024-01-28T21:30:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.44
900405,Hall Mews Boston,2024-01-28T21:30:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-0.56
900405,Hall Mews Boston,2024-01-28T21:30:00.000+00:00,feeder,0002,L3 Active Power,kW,53.05
900405,Hall Mews Boston,2024-01-28T21:30:00.000+00:00,feeder,0002,L2 Active Power,kW,57.55
900405,Hall Mews Boston,2024-01-28T21:30:00.000+00:00,feeder,0002,L1 Active Power,kW,33.6
900405,Hall Mews Boston,2024-01-28T21:30:00.000+00:00,feeder,0002,N Current (RMS),A,96.6
900405,Hall Mews Boston,2024-01-28T21:30:00.000+00:00,feeder,0002,L3 Current (RMS),A,222.5
900405,Hall Mews Boston,2024-01-28T21:30:00.000+00:00,feeder,0002,L2 Current (RMS),A,241.6
900405,Hall Mews Boston,2024-01-28T21:30:00.000+00:00,feeder,0002,L1 Current (RMS),A,141.6
900405,Hall Mews Boston,2024-01-28T21:30:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.14
900405,Hall Mews Boston,2024-01-28T21:30:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.18
900405,Hall Mews Boston,2024-01-28T21:30:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.08
900405,Hall Mews Boston,2024-01-28T21:30:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.32
900405,Hall Mews Boston,2024-01-28T21:30:00.000+00:00,feeder,0001,L2 Active Power,kW,0.83
900405,Hall Mews Boston,2024-01-28T21:30:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.07
900405,Hall Mews Boston,2024-01-28T21:30:00.000+00:00,feeder,0001,N Current (RMS),A,10.1
900405,Hall Mews Boston,2024-01-28T21:30:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.6
900405,Hall Mews Boston,2024-01-28T21:30:00.000+00:00,feeder,0001,L2 Current (RMS),A,5.4
900405,Hall Mews Boston,2024-01-28T21:30:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.7
900405,Hall Mews Boston,2024-01-28T21:30:00.000+00:00,transformer,,Temperature,C,23.2
900405,Hall Mews Boston,2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
900405,Hall Mews Boston,2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
900405,Hall Mews Boston,2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
900405,Hall Mews Boston,2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
900405,Hall Mews Boston,2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
900405,Hall Mews Boston,2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
900405,Hall Mews Boston,2024-01-28T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
900405,Hall Mews Boston,2024-01-28T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
900405,Hall Mews Boston,2024-01-28T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
900405,Hall Mews Boston,2024-01-28T21:30:00.000+00:00,busbar,,L3 Active Power,kW,59.2
900405,Hall Mews Boston,2024-01-28T21:30:00.000+00:00,busbar,,L2 Active Power,kW,69.15
900405,Hall Mews Boston,2024-01-28T21:30:00.000+00:00,busbar,,L1 Active Power,kW,43.33
900405,Hall Mews Boston,2024-01-28T21:30:00.000+00:00,busbar,,N Current (RMS),A,116.2
900405,Hall Mews Boston,2024-01-28T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,248.7
900405,Hall Mews Boston,2024-01-28T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,290.8
900405,Hall Mews Boston,2024-01-28T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.5
900405,Hall Mews Boston,2024-01-28T21:20:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.46
900405,Hall Mews Boston,2024-01-28T21:20:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.44
900405,Hall Mews Boston,2024-01-28T21:20:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.7
900405,Hall Mews Boston,2024-01-28T21:20:00.000+00:00,feeder,0003,L3 Active Power,kW,7.08
900405,Hall Mews Boston,2024-01-28T21:20:00.000+00:00,feeder,0003,L2 Active Power,kW,10.86
900405,Hall Mews Boston,2024-01-28T21:20:00.000+00:00,feeder,0003,L1 Active Power,kW,10.71
900405,Hall Mews Boston,2024-01-28T21:20:00.000+00:00,feeder,0003,N Current (RMS),A,29.5
900405,Hall Mews Boston,2024-01-28T21:20:00.000+00:00,feeder,0003,L3 Current (RMS),A,30.9
900405,Hall Mews Boston,2024-01-28T21:20:00.000+00:00,feeder,0003,L2 Current (RMS),A,47.7
900405,Hall Mews Boston,2024-01-28T21:20:00.000+00:00,feeder,0003,L1 Current (RMS),A,46.9
900405,Hall Mews Boston,2024-01-28T21:20:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-0.69
900405,Hall Mews Boston,2024-01-28T21:20:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
900405,Hall Mews Boston,2024-01-28T21:20:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-0.62
900405,Hall Mews Boston,2024-01-28T21:20:00.000+00:00,feeder,0002,L3 Active Power,kW,56.5
900405,Hall Mews Boston,2024-01-28T21:20:00.000+00:00,feeder,0002,L2 Active Power,kW,62.02
900405,Hall Mews Boston,2024-01-28T21:20:00.000+00:00,feeder,0002,L1 Active Power,kW,36.99
900405,Hall Mews Boston,2024-01-28T21:20:00.000+00:00,feeder,0002,N Current (RMS),A,102.0
900405,Hall Mews Boston,2024-01-28T21:20:00.000+00:00,feeder,0002,L3 Current (RMS),A,237.2
900405,Hall Mews Boston,2024-01-28T21:20:00.000+00:00,feeder,0002,L2 Current (RMS),A,259.8
900405,Hall Mews Boston,2024-01-28T21:20:00.000+00:00,feeder,0002,L1 Current (RMS),A,157.8
900405,Hall Mews Boston,2024-01-28T21:20:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.14
900405,Hall Mews Boston,2024-01-28T21:20:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.18
900405,Hall Mews Boston,2024-01-28T21:20:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.09
900405,Hall Mews Boston,2024-01-28T21:20:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.33
900405,Hall Mews Boston,2024-01-28T21:20:00.000+00:00,feeder,0001,L2 Active Power,kW,1.36
900405,Hall Mews Boston,2024-01-28T21:20:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.07
900405,Hall Mews Boston,2024-01-28T21:20:00.000+00:00,feeder,0001,N Current (RMS),A,11.8
900405,Hall Mews Boston,2024-01-28T21:20:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.7
900405,Hall Mews Boston,2024-01-28T21:20:00.000+00:00,feeder,0001,L2 Current (RMS),A,7.2
900405,Hall Mews Boston,2024-01-28T21:20:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.7
900405,Hall Mews Boston,2024-01-28T21:20:00.000+00:00,transformer,,Temperature,C,23.2
900405,Hall Mews Boston,2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
900405,Hall Mews Boston,2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
900405,Hall Mews Boston,2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
900405,Hall Mews Boston,2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
900405,Hall Mews Boston,2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
900405,Hall Mews Boston,2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
900405,Hall Mews Boston,2024-01-28T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
900405,Hall Mews Boston,2024-01-28T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
900405,Hall Mews Boston,2024-01-28T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
900405,Hall Mews Boston,2024-01-28T21:20:00.000+00:00,busbar,,L3 Active Power,kW,63.25
900405,Hall Mews Boston,2024-01-28T21:20:00.000+00:00,busbar,,L2 Active Power,kW,74.24
900405,Hall Mews Boston,2024-01-28T21:20:00.000+00:00,busbar,,L1 Active Power,kW,47.63
900405,Hall Mews Boston,2024-01-28T21:20:00.000+00:00,busbar,,N Current (RMS),A,122.6
900405,Hall Mews Boston,2024-01-28T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,266.1
900405,Hall Mews Boston,2024-01-28T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,311.8
900405,Hall Mews Boston,2024-01-28T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,202.3
900405,Hall Mews Boston,2024-01-28T21:10:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.44
900405,Hall Mews Boston,2024-01-28T21:10:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.43
900405,Hall Mews Boston,2024-01-28T21:10:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.78
900405,Hall Mews Boston,2024-01-28T21:10:00.000+00:00,feeder,0003,L3 Active Power,kW,7.83
900405,Hall Mews Boston,2024-01-28T21:10:00.000+00:00,feeder,0003,L2 Active Power,kW,10.48
900405,Hall Mews Boston,2024-01-28T21:10:00.000+00:00,feeder,0003,L1 Active Power,kW,7.14
900405,Hall Mews Boston,2024-01-28T21:10:00.000+00:00,feeder,0003,N Current (RMS),A,26.6
900405,Hall Mews Boston,2024-01-28T21:10:00.000+00:00,feeder,0003,L3 Current (RMS),A,34.4
900405,Hall Mews Boston,2024-01-28T21:10:00.000+00:00,feeder,0003,L2 Current (RMS),A,46.0
900405,Hall Mews Boston,2024-01-28T21:10:00.000+00:00,feeder,0003,L1 Current (RMS),A,31.7
900405,Hall Mews Boston,2024-01-28T21:10:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.5
900405,Hall Mews Boston,2024-01-28T21:10:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.3
900405,Hall Mews Boston,2024-01-28T21:10:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-0.98
900405,Hall Mews Boston,2024-01-28T21:10:00.000+00:00,feeder,0002,L3 Active Power,kW,58.73
900405,Hall Mews Boston,2024-01-28T21:10:00.000+00:00,feeder,0002,L2 Active Power,kW,62.39
900405,Hall Mews Boston,2024-01-28T21:10:00.000+00:00,feeder,0002,L1 Active Power,kW,36.33
900405,Hall Mews Boston,2024-01-28T21:10:00.000+00:00,feeder,0002,N Current (RMS),A,108.7
900405,Hall Mews Boston,2024-01-28T21:10:00.000+00:00,feeder,0002,L3 Current (RMS),A,246.7
900405,Hall Mews Boston,2024-01-28T21:10:00.000+00:00,feeder,0002,L2 Current (RMS),A,261.6
900405,Hall Mews Boston,2024-01-28T21:10:00.000+00:00,feeder,0002,L1 Current (RMS),A,154.5
900405,Hall Mews Boston,2024-01-28T21:10:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.11
900405,Hall Mews Boston,2024-01-28T21:10:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.26
900405,Hall Mews Boston,2024-01-28T21:10:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.11
900405,Hall Mews Boston,2024-01-28T21:10:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.33
900405,Hall Mews Boston,2024-01-28T21:10:00.000+00:00,feeder,0001,L2 Active Power,kW,1.75
900405,Hall Mews Boston,2024-01-28T21:10:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.08
900405,Hall Mews Boston,2024-01-28T21:10:00.000+00:00,feeder,0001,N Current (RMS),A,13.3
900405,Hall Mews Boston,2024-01-28T21:10:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.7
900405,Hall Mews Boston,2024-01-28T21:10:00.000+00:00,feeder,0001,L2 Current (RMS),A,9.2
900405,Hall Mews Boston,2024-01-28T21:10:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.8
900405,Hall Mews Boston,2024-01-28T21:10:00.000+00:00,transformer,,Temperature,C,23.2
900405,Hall Mews Boston,2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
900405,Hall Mews Boston,2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
900405,Hall Mews Boston,2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
900405,Hall Mews Boston,2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
900405,Hall Mews Boston,2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
900405,Hall Mews Boston,2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
900405,Hall Mews Boston,2024-01-28T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
900405,Hall Mews Boston,2024-01-28T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
900405,Hall Mews Boston,2024-01-28T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
900405,Hall Mews Boston,2024-01-28T21:10:00.000+00:00,busbar,,L3 Active Power,kW,66.23
900405,Hall Mews Boston,2024-01-28T21:10:00.000+00:00,busbar,,L2 Active Power,kW,74.62
900405,Hall Mews Boston,2024-01-28T21:10:00.000+00:00,busbar,,L1 Active Power,kW,43.39
900405,Hall Mews Boston,2024-01-28T21:10:00.000+00:00,busbar,,N Current (RMS),A,139.7
900405,Hall Mews Boston,2024-01-28T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,278.6
900405,Hall Mews Boston,2024-01-28T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,313.7
900405,Hall Mews Boston,2024-01-28T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.0
900405,Hall Mews Boston,2024-01-28T21:00:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.51
900405,Hall Mews Boston,2024-01-28T21:00:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.51
900405,Hall Mews Boston,2024-01-28T21:00:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.69
900405,Hall Mews Boston,2024-01-28T21:00:00.000+00:00,feeder,0003,L3 Active Power,kW,9.33
900405,Hall Mews Boston,2024-01-28T21:00:00.000+00:00,feeder,0003,L2 Active Power,kW,14.26
900405,Hall Mews Boston,2024-01-28T21:00:00.000+00:00,feeder,0003,L1 Active Power,kW,7.41
900405,Hall Mews Boston,2024-01-28T21:00:00.000+00:00,feeder,0003,N Current (RMS),A,33.6
900405,Hall Mews Boston,2024-01-28T21:00:00.000+00:00,feeder,0003,L3 Current (RMS),A,40.8
900405,Hall Mews Boston,2024-01-28T21:00:00.000+00:00,feeder,0003,L2 Current (RMS),A,61.8
900405,Hall Mews Boston,2024-01-28T21:00:00.000+00:00,feeder,0003,L1 Current (RMS),A,32.8
900405,Hall Mews Boston,2024-01-28T21:00:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.21
900405,Hall Mews Boston,2024-01-28T21:00:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.02
900405,Hall Mews Boston,2024-01-28T21:00:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-0.66
900405,Hall Mews Boston,2024-01-28T21:00:00.000+00:00,feeder,0002,L3 Active Power,kW,62.57
900405,Hall Mews Boston,2024-01-28T21:00:00.000+00:00,feeder,0002,L2 Active Power,kW,61.81
900405,Hall Mews Boston,2024-01-28T21:00:00.000+00:00,feeder,0002,L1 Active Power,kW,44.19
900405,Hall Mews Boston,2024-01-28T21:00:00.000+00:00,feeder,0002,N Current (RMS),A,93.1
900405,Hall Mews Boston,2024-01-28T21:00:00.000+00:00,feeder,0002,L3 Current (RMS),A,262.1
900405,Hall Mews Boston,2024-01-28T21:00:00.000+00:00,feeder,0002,L2 Current (RMS),A,259.3
900405,Hall Mews Boston,2024-01-28T21:00:00.000+00:00,feeder,0002,L1 Current (RMS),A,185.1
900405,Hall Mews Boston,2024-01-28T21:00:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.17
900405,Hall Mews Boston,2024-01-28T21:00:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.17
900405,Hall Mews Boston,2024-01-28T21:00:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.11
900405,Hall Mews Boston,2024-01-28T21:00:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.41
900405,Hall Mews Boston,2024-01-28T21:00:00.000+00:00,feeder,0001,L2 Active Power,kW,0.7
900405,Hall Mews Boston,2024-01-28T21:00:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.06
900405,Hall Mews Boston,2024-01-28T21:00:00.000+00:00,feeder,0001,N Current (RMS),A,8.4
900405,Hall Mews Boston,2024-01-28T21:00:00.000+00:00,feeder,0001,L3 Current (RMS),A,2.0
900405,Hall Mews Boston,2024-01-28T21:00:00.000+00:00,feeder,0001,L2 Current (RMS),A,3.3
900405,Hall Mews Boston,2024-01-28T21:00:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.8
900405,Hall Mews Boston,2024-01-28T21:00:00.000+00:00,transformer,,Temperature,C,23.1
900405,Hall Mews Boston,2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
900405,Hall Mews Boston,2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
900405,Hall Mews Boston,2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
900405,Hall Mews Boston,2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
900405,Hall Mews Boston,2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
900405,Hall Mews Boston,2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
900405,Hall Mews Boston,2024-01-28T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
900405,Hall Mews Boston,2024-01-28T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
900405,Hall Mews Boston,2024-01-28T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
900405,Hall Mews Boston,2024-01-28T21:00:00.000+00:00,busbar,,L3 Active Power,kW,71.49
900405,Hall Mews Boston,2024-01-28T21:00:00.000+00:00,busbar,,L2 Active Power,kW,76.77
900405,Hall Mews Boston,2024-01-28T21:00:00.000+00:00,busbar,,L1 Active Power,kW,51.54
900405,Hall Mews Boston,2024-01-28T21:00:00.000+00:00,busbar,,N Current (RMS),A,127.3
900405,Hall Mews Boston,2024-01-28T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,300.0
900405,Hall Mews Boston,2024-01-28T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,322.4
900405,Hall Mews Boston,2024-01-28T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,216.2
900405,Hall Mews Boston,2024-01-28T20:50:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.64
900405,Hall Mews Boston,2024-01-28T20:50:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.23
900405,Hall Mews Boston,2024-01-28T20:50:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.6
900405,Hall Mews Boston,2024-01-28T20:50:00.000+00:00,feeder,0003,L3 Active Power,kW,8.12
900405,Hall Mews Boston,2024-01-28T20:50:00.000+00:00,feeder,0003,L2 Active Power,kW,16.78
900405,Hall Mews Boston,2024-01-28T20:50:00.000+00:00,feeder,0003,L1 Active Power,kW,6.27
900405,Hall Mews Boston,2024-01-28T20:50:00.000+00:00,feeder,0003,N Current (RMS),A,45.2
900405,Hall Mews Boston,2024-01-28T20:50:00.000+00:00,feeder,0003,L3 Current (RMS),A,34.9
900405,Hall Mews Boston,2024-01-28T20:50:00.000+00:00,feeder,0003,L2 Current (RMS),A,72.4
900405,Hall Mews Boston,2024-01-28T20:50:00.000+00:00,feeder,0003,L1 Current (RMS),A,27.5
900405,Hall Mews Boston,2024-01-28T20:50:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.39
900405,Hall Mews Boston,2024-01-28T20:50:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
900405,Hall Mews Boston,2024-01-28T20:50:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-0.24
900405,Hall Mews Boston,2024-01-28T20:50:00.000+00:00,feeder,0002,L3 Active Power,kW,54.86
900405,Hall Mews Boston,2024-01-28T20:50:00.000+00:00,feeder,0002,L2 Active Power,kW,54.52
900405,Hall Mews Boston,2024-01-28T20:50:00.000+00:00,feeder,0002,L1 Active Power,kW,42.78
900405,Hall Mews Boston,2024-01-28T20:50:00.000+00:00,feeder,0002,N Current (RMS),A,79.5
900405,Hall Mews Boston,2024-01-28T20:50:00.000+00:00,feeder,0002,L3 Current (RMS),A,229.5
900405,Hall Mews Boston,2024-01-28T20:50:00.000+00:00,feeder,0002,L2 Current (RMS),A,228.3
900405,Hall Mews Boston,2024-01-28T20:50:00.000+00:00,feeder,0002,L1 Current (RMS),A,179.3
900405,Hall Mews Boston,2024-01-28T20:50:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.19
900405,Hall Mews Boston,2024-01-28T20:50:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.12
900405,Hall Mews Boston,2024-01-28T20:50:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.08
900405,Hall Mews Boston,2024-01-28T20:50:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.36
900405,Hall Mews Boston,2024-01-28T20:50:00.000+00:00,feeder,0001,L2 Active Power,kW,0.32
900405,Hall Mews Boston,2024-01-28T20:50:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.05
900405,Hall Mews Boston,2024-01-28T20:50:00.000+00:00,feeder,0001,N Current (RMS),A,8.4
900405,Hall Mews Boston,2024-01-28T20:50:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.9
900405,Hall Mews Boston,2024-01-28T20:50:00.000+00:00,feeder,0001,L2 Current (RMS),A,1.6
900405,Hall Mews Boston,2024-01-28T20:50:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.7
900405,Hall Mews Boston,2024-01-28T20:50:00.000+00:00,transformer,,Temperature,C,23.1
900405,Hall Mews Boston,2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
900405,Hall Mews Boston,2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
900405,Hall Mews Boston,2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
900405,Hall Mews Boston,2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
900405,Hall Mews Boston,2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
900405,Hall Mews Boston,2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
900405,Hall Mews Boston,2024-01-28T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
900405,Hall Mews Boston,2024-01-28T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
900405,Hall Mews Boston,2024-01-28T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
900405,Hall Mews Boston,2024-01-28T20:50:00.000+00:00,busbar,,L3 Active Power,kW,62.61
900405,Hall Mews Boston,2024-01-28T20:50:00.000+00:00,busbar,,L2 Active Power,kW,71.62
900405,Hall Mews Boston,2024-01-28T20:50:00.000+00:00,busbar,,L1 Active Power,kW,49.0
900405,Hall Mews Boston,2024-01-28T20:50:00.000+00:00,busbar,,N Current (RMS),A,120.9
900405,Hall Mews Boston,2024-01-28T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,262.3
900405,Hall Mews Boston,2024-01-28T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,300.9
900405,Hall Mews Boston,2024-01-28T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,205.7
900405,Hall Mews Boston,2024-01-28T20:40:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.83
900405,Hall Mews Boston,2024-01-28T20:40:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.72
900405,Hall Mews Boston,2024-01-28T20:40:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.42
900405,Hall Mews Boston,2024-01-28T20:40:00.000+00:00,feeder,0003,L3 Active Power,kW,8.22
900405,Hall Mews Boston,2024-01-28T20:40:00.000+00:00,feeder,0003,L2 Active Power,kW,14.05
900405,Hall Mews Boston,2024-01-28T20:40:00.000+00:00,feeder,0003,L1 Active Power,kW,9.18
900405,Hall Mews Boston,2024-01-28T20:40:00.000+00:00,feeder,0003,N Current (RMS),A,35.7
900405,Hall Mews Boston,2024-01-28T20:40:00.000+00:00,feeder,0003,L3 Current (RMS),A,35.7
900405,Hall Mews Boston,2024-01-28T20:40:00.000+00:00,feeder,0003,L2 Current (RMS),A,60.6
900405,Hall Mews Boston,2024-01-28T20:40:00.000+00:00,feeder,0003,L1 Current (RMS),A,42.1
900405,Hall Mews Boston,2024-01-28T20:40:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.85
900405,Hall Mews Boston,2024-01-28T20:40:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.29
900405,Hall Mews Boston,2024-01-28T20:40:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.0
900405,Hall Mews Boston,2024-01-28T20:40:00.000+00:00,feeder,0002,L3 Active Power,kW,55.34
900405,Hall Mews Boston,2024-01-28T20:40:00.000+00:00,feeder,0002,L2 Active Power,kW,60.16
900405,Hall Mews Boston,2024-01-28T20:40:00.000+00:00,feeder,0002,L1 Active Power,kW,42.38
900405,Hall Mews Boston,2024-01-28T20:40:00.000+00:00,feeder,0002,N Current (RMS),A,93.1
900405,Hall Mews Boston,2024-01-28T20:40:00.000+00:00,feeder,0002,L3 Current (RMS),A,231.6
900405,Hall Mews Boston,2024-01-28T20:40:00.000+00:00,feeder,0002,L2 Current (RMS),A,254.0
900405,Hall Mews Boston,2024-01-28T20:40:00.000+00:00,feeder,0002,L1 Current (RMS),A,178.4
900405,Hall Mews Boston,2024-01-28T20:40:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.21
900405,Hall Mews Boston,2024-01-28T20:40:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.23
900405,Hall Mews Boston,2024-01-28T20:40:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.06
900405,Hall Mews Boston,2024-01-28T20:40:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.33
900405,Hall Mews Boston,2024-01-28T20:40:00.000+00:00,feeder,0001,L2 Active Power,kW,0.18
900405,Hall Mews Boston,2024-01-28T20:40:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.06
900405,Hall Mews Boston,2024-01-28T20:40:00.000+00:00,feeder,0001,N Current (RMS),A,10.9
900405,Hall Mews Boston,2024-01-28T20:40:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.8
900405,Hall Mews Boston,2024-01-28T20:40:00.000+00:00,feeder,0001,L2 Current (RMS),A,1.5
900405,Hall Mews Boston,2024-01-28T20:40:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.7
900405,Hall Mews Boston,2024-01-28T20:40:00.000+00:00,transformer,,Temperature,C,23.1
900405,Hall Mews Boston,2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
900405,Hall Mews Boston,2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
900405,Hall Mews Boston,2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
900405,Hall Mews Boston,2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
900405,Hall Mews Boston,2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
900405,Hall Mews Boston,2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
900405,Hall Mews Boston,2024-01-28T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
900405,Hall Mews Boston,2024-01-28T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
900405,Hall Mews Boston,2024-01-28T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
900405,Hall Mews Boston,2024-01-28T20:40:00.000+00:00,busbar,,L3 Active Power,kW,63.23
900405,Hall Mews Boston,2024-01-28T20:40:00.000+00:00,busbar,,L2 Active Power,kW,74.39
900405,Hall Mews Boston,2024-01-28T20:40:00.000+00:00,busbar,,L1 Active Power,kW,51.5
900405,Hall Mews Boston,2024-01-28T20:40:00.000+00:00,busbar,,N Current (RMS),A,126.2
900405,Hall Mews Boston,2024-01-28T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,265.2
900405,Hall Mews Boston,2024-01-28T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,313.8
900405,Hall Mews Boston,2024-01-28T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,217.4
900405,Hall Mews Boston,2024-01-28T20:30:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.91
900405,Hall Mews Boston,2024-01-28T20:30:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.5
900405,Hall Mews Boston,2024-01-28T20:30:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.04
900405,Hall Mews Boston,2024-01-28T20:30:00.000+00:00,feeder,0003,L3 Active Power,kW,14.07
900405,Hall Mews Boston,2024-01-28T20:30:00.000+00:00,feeder,0003,L2 Active Power,kW,15.17
900405,Hall Mews Boston,2024-01-28T20:30:00.000+00:00,feeder,0003,L1 Active Power,kW,14.77
900405,Hall Mews Boston,2024-01-28T20:30:00.000+00:00,feeder,0003,N Current (RMS),A,29.8
900405,Hall Mews Boston,2024-01-28T20:30:00.000+00:00,feeder,0003,L3 Current (RMS),A,61.1
900405,Hall Mews Boston,2024-01-28T20:30:00.000+00:00,feeder,0003,L2 Current (RMS),A,68.2
900405,Hall Mews Boston,2024-01-28T20:30:00.000+00:00,feeder,0003,L1 Current (RMS),A,61.7
900405,Hall Mews Boston,2024-01-28T20:30:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.18
900405,Hall Mews Boston,2024-01-28T20:30:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.9
900405,Hall Mews Boston,2024-01-28T20:30:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-0.76
900405,Hall Mews Boston,2024-01-28T20:30:00.000+00:00,feeder,0002,L3 Active Power,kW,59.89
900405,Hall Mews Boston,2024-01-28T20:30:00.000+00:00,feeder,0002,L2 Active Power,kW,64.3
900405,Hall Mews Boston,2024-01-28T20:30:00.000+00:00,feeder,0002,L1 Active Power,kW,46.42
900405,Hall Mews Boston,2024-01-28T20:30:00.000+00:00,feeder,0002,N Current (RMS),A,93.0
900405,Hall Mews Boston,2024-01-28T20:30:00.000+00:00,feeder,0002,L3 Current (RMS),A,253.4
900405,Hall Mews Boston,2024-01-28T20:30:00.000+00:00,feeder,0002,L2 Current (RMS),A,270.6
900405,Hall Mews Boston,2024-01-28T20:30:00.000+00:00,feeder,0002,L1 Current (RMS),A,195.8
900405,Hall Mews Boston,2024-01-28T20:30:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.23
900405,Hall Mews Boston,2024-01-28T20:30:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.17
900405,Hall Mews Boston,2024-01-28T20:30:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.08
900405,Hall Mews Boston,2024-01-28T20:30:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.37
900405,Hall Mews Boston,2024-01-28T20:30:00.000+00:00,feeder,0001,L2 Active Power,kW,0.24
900405,Hall Mews Boston,2024-01-28T20:30:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.05
900405,Hall Mews Boston,2024-01-28T20:30:00.000+00:00,feeder,0001,N Current (RMS),A,9.7
900405,Hall Mews Boston,2024-01-28T20:30:00.000+00:00,feeder,0001,L3 Current (RMS),A,2.1
900405,Hall Mews Boston,2024-01-28T20:30:00.000+00:00,feeder,0001,L2 Current (RMS),A,1.5
900405,Hall Mews Boston,2024-01-28T20:30:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.7
900405,Hall Mews Boston,2024-01-28T20:30:00.000+00:00,transformer,,Temperature,C,23.1
900405,Hall Mews Boston,2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
900405,Hall Mews Boston,2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
900405,Hall Mews Boston,2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
900405,Hall Mews Boston,2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
900405,Hall Mews Boston,2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
900405,Hall Mews Boston,2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
900405,Hall Mews Boston,2024-01-28T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
900405,Hall Mews Boston,2024-01-28T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
900405,Hall Mews Boston,2024-01-28T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
900405,Hall Mews Boston,2024-01-28T20:30:00.000+00:00,busbar,,L3 Active Power,kW,73.58
900405,Hall Mews Boston,2024-01-28T20:30:00.000+00:00,busbar,,L2 Active Power,kW,79.7
900405,Hall Mews Boston,2024-01-28T20:30:00.000+00:00,busbar,,L1 Active Power,kW,61.14
900405,Hall Mews Boston,2024-01-28T20:30:00.000+00:00,busbar,,N Current (RMS),A,117.8
900405,Hall Mews Boston,2024-01-28T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,311.9
900405,Hall Mews Boston,2024-01-28T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,336.5
900405,Hall Mews Boston,2024-01-28T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,256.8
900405,Hall Mews Boston,2024-01-28T20:20:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.49
900405,Hall Mews Boston,2024-01-28T20:20:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.99
900405,Hall Mews Boston,2024-01-28T20:20:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.1
900405,Hall Mews Boston,2024-01-28T20:20:00.000+00:00,feeder,0003,L3 Active Power,kW,11.49
900405,Hall Mews Boston,2024-01-28T20:20:00.000+00:00,feeder,0003,L2 Active Power,kW,22.56
900405,Hall Mews Boston,2024-01-28T20:20:00.000+00:00,feeder,0003,L1 Active Power,kW,9.79
900405,Hall Mews Boston,2024-01-28T20:20:00.000+00:00,feeder,0003,N Current (RMS),A,51.5
900405,Hall Mews Boston,2024-01-28T20:20:00.000+00:00,feeder,0003,L3 Current (RMS),A,52.0
900405,Hall Mews Boston,2024-01-28T20:20:00.000+00:00,feeder,0003,L2 Current (RMS),A,94.8
900405,Hall Mews Boston,2024-01-28T20:20:00.000+00:00,feeder,0003,L1 Current (RMS),A,43.5
900405,Hall Mews Boston,2024-01-28T20:20:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-0.02
900405,Hall Mews Boston,2024-01-28T20:20:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.91
900405,Hall Mews Boston,2024-01-28T20:20:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-0.51
900405,Hall Mews Boston,2024-01-28T20:20:00.000+00:00,feeder,0002,L3 Active Power,kW,75.37
900405,Hall Mews Boston,2024-01-28T20:20:00.000+00:00,feeder,0002,L2 Active Power,kW,62.88
900405,Hall Mews Boston,2024-01-28T20:20:00.000+00:00,feeder,0002,L1 Active Power,kW,46.41
900405,Hall Mews Boston,2024-01-28T20:20:00.000+00:00,feeder,0002,N Current (RMS),A,116.6
900405,Hall Mews Boston,2024-01-28T20:20:00.000+00:00,feeder,0002,L3 Current (RMS),A,316.0
900405,Hall Mews Boston,2024-01-28T20:20:00.000+00:00,feeder,0002,L2 Current (RMS),A,264.8
900405,Hall Mews Boston,2024-01-28T20:20:00.000+00:00,feeder,0002,L1 Current (RMS),A,194.7
900405,Hall Mews Boston,2024-01-28T20:20:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.14
900405,Hall Mews Boston,2024-01-28T20:20:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.23
900405,Hall Mews Boston,2024-01-28T20:20:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.16
900405,Hall Mews Boston,2024-01-28T20:20:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.58
900405,Hall Mews Boston,2024-01-28T20:20:00.000+00:00,feeder,0001,L2 Active Power,kW,0.46
900405,Hall Mews Boston,2024-01-28T20:20:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.09
900405,Hall Mews Boston,2024-01-28T20:20:00.000+00:00,feeder,0001,N Current (RMS),A,10.3
900405,Hall Mews Boston,2024-01-28T20:20:00.000+00:00,feeder,0001,L3 Current (RMS),A,2.6
900405,Hall Mews Boston,2024-01-28T20:20:00.000+00:00,feeder,0001,L2 Current (RMS),A,2.3
900405,Hall Mews Boston,2024-01-28T20:20:00.000+00:00,feeder,0001,L1 Current (RMS),A,1.0
900405,Hall Mews Boston,2024-01-28T20:20:00.000+00:00,transformer,,Temperature,C,23.0
900405,Hall Mews Boston,2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
900405,Hall Mews Boston,2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
900405,Hall Mews Boston,2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
900405,Hall Mews Boston,2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
900405,Hall Mews Boston,2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
900405,Hall Mews Boston,2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
900405,Hall Mews Boston,2024-01-28T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
900405,Hall Mews Boston,2024-01-28T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
900405,Hall Mews Boston,2024-01-28T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
900405,Hall Mews Boston,2024-01-28T20:20:00.000+00:00,busbar,,L3 Active Power,kW,86.28
900405,Hall Mews Boston,2024-01-28T20:20:00.000+00:00,busbar,,L2 Active Power,kW,85.9
900405,Hall Mews Boston,2024-01-28T20:20:00.000+00:00,busbar,,L1 Active Power,kW,56.11
900405,Hall Mews Boston,2024-01-28T20:20:00.000+00:00,busbar,,N Current (RMS),A,150.0
900405,Hall Mews Boston,2024-01-28T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,362.1
900405,Hall Mews Boston,2024-01-28T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,360.7
900405,Hall Mews Boston,2024-01-28T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,235.9
900405,Hall Mews Boston,2024-01-28T20:10:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.73
900405,Hall Mews Boston,2024-01-28T20:10:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.13
900405,Hall Mews Boston,2024-01-28T20:10:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.57
900405,Hall Mews Boston,2024-01-28T20:10:00.000+00:00,feeder,0003,L3 Active Power,kW,9.21
900405,Hall Mews Boston,2024-01-28T20:10:00.000+00:00,feeder,0003,L2 Active Power,kW,19.12
900405,Hall Mews Boston,2024-01-28T20:10:00.000+00:00,feeder,0003,L1 Active Power,kW,6.82
900405,Hall Mews Boston,2024-01-28T20:10:00.000+00:00,feeder,0003,N Current (RMS),A,51.0
900405,Hall Mews Boston,2024-01-28T20:10:00.000+00:00,feeder,0003,L3 Current (RMS),A,40.3
900405,Hall Mews Boston,2024-01-28T20:10:00.000+00:00,feeder,0003,L2 Current (RMS),A,81.4
900405,Hall Mews Boston,2024-01-28T20:10:00.000+00:00,feeder,0003,L1 Current (RMS),A,29.8
900405,Hall Mews Boston,2024-01-28T20:10:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.46
900405,Hall Mews Boston,2024-01-28T20:10:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.43
900405,Hall Mews Boston,2024-01-28T20:10:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-0.82
900405,Hall Mews Boston,2024-01-28T20:10:00.000+00:00,feeder,0002,L3 Active Power,kW,63.18
900405,Hall Mews Boston,2024-01-28T20:10:00.000+00:00,feeder,0002,L2 Active Power,kW,55.52
900405,Hall Mews Boston,2024-01-28T20:10:00.000+00:00,feeder,0002,L1 Active Power,kW,49.12
900405,Hall Mews Boston,2024-01-28T20:10:00.000+00:00,feeder,0002,N Current (RMS),A,87.2
900405,Hall Mews Boston,2024-01-28T20:10:00.000+00:00,feeder,0002,L3 Current (RMS),A,266.4
900405,Hall Mews Boston,2024-01-28T20:10:00.000+00:00,feeder,0002,L2 Current (RMS),A,233.9
900405,Hall Mews Boston,2024-01-28T20:10:00.000+00:00,feeder,0002,L1 Current (RMS),A,206.6
900405,Hall Mews Boston,2024-01-28T20:10:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.21
900405,Hall Mews Boston,2024-01-28T20:10:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.04
900405,Hall Mews Boston,2024-01-28T20:10:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.12
900405,Hall Mews Boston,2024-01-28T20:10:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.49
900405,Hall Mews Boston,2024-01-28T20:10:00.000+00:00,feeder,0001,L2 Active Power,kW,0.42
900405,Hall Mews Boston,2024-01-28T20:10:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.04
900405,Hall Mews Boston,2024-01-28T20:10:00.000+00:00,feeder,0001,N Current (RMS),A,7.1
900405,Hall Mews Boston,2024-01-28T20:10:00.000+00:00,feeder,0001,L3 Current (RMS),A,2.4
900405,Hall Mews Boston,2024-01-28T20:10:00.000+00:00,feeder,0001,L2 Current (RMS),A,2.0
900405,Hall Mews Boston,2024-01-28T20:10:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.8
900405,Hall Mews Boston,2024-01-28T20:10:00.000+00:00,transformer,,Temperature,C,23.0
900405,Hall Mews Boston,2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
900405,Hall Mews Boston,2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
900405,Hall Mews Boston,2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
900405,Hall Mews Boston,2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
900405,Hall Mews Boston,2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
900405,Hall Mews Boston,2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
900405,Hall Mews Boston,2024-01-28T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
900405,Hall Mews Boston,2024-01-28T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
900405,Hall Mews Boston,2024-01-28T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
900405,Hall Mews Boston,2024-01-28T20:10:00.000+00:00,busbar,,L3 Active Power,kW,71.9
900405,Hall Mews Boston,2024-01-28T20:10:00.000+00:00,busbar,,L2 Active Power,kW,75.07
900405,Hall Mews Boston,2024-01-28T20:10:00.000+00:00,busbar,,L1 Active Power,kW,55.9
900405,Hall Mews Boston,2024-01-28T20:10:00.000+00:00,busbar,,N Current (RMS),A,122.1
900405,Hall Mews Boston,2024-01-28T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,303.4
900405,Hall Mews Boston,2024-01-28T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,316.1
900405,Hall Mews Boston,2024-01-28T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,235.5
900405,Hall Mews Boston,2024-01-28T20:00:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.33
900405,Hall Mews Boston,2024-01-28T20:00:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.24
900405,Hall Mews Boston,2024-01-28T20:00:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.48
900405,Hall Mews Boston,2024-01-28T20:00:00.000+00:00,feeder,0003,L3 Active Power,kW,10.64
900405,Hall Mews Boston,2024-01-28T20:00:00.000+00:00,feeder,0003,L2 Active Power,kW,18.89
900405,Hall Mews Boston,2024-01-28T20:00:00.000+00:00,feeder,0003,L1 Active Power,kW,14.3
900405,Hall Mews Boston,2024-01-28T20:00:00.000+00:00,feeder,0003,N Current (RMS),A,45.6
900405,Hall Mews Boston,2024-01-28T20:00:00.000+00:00,feeder,0003,L3 Current (RMS),A,45.6
900405,Hall Mews Boston,2024-01-28T20:00:00.000+00:00,feeder,0003,L2 Current (RMS),A,80.3
900405,Hall Mews Boston,2024-01-28T20:00:00.000+00:00,feeder,0003,L1 Current (RMS),A,64.9
900405,Hall Mews Boston,2024-01-28T20:00:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.57
900405,Hall Mews Boston,2024-01-28T20:00:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.18
900405,Hall Mews Boston,2024-01-28T20:00:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.09
900405,Hall Mews Boston,2024-01-28T20:00:00.000+00:00,feeder,0002,L3 Active Power,kW,60.98
900405,Hall Mews Boston,2024-01-28T20:00:00.000+00:00,feeder,0002,L2 Active Power,kW,68.04
900405,Hall Mews Boston,2024-01-28T20:00:00.000+00:00,feeder,0002,L1 Active Power,kW,46.3
900405,Hall Mews Boston,2024-01-28T20:00:00.000+00:00,feeder,0002,N Current (RMS),A,101.7
900405,Hall Mews Boston,2024-01-28T20:00:00.000+00:00,feeder,0002,L3 Current (RMS),A,257.0
900405,Hall Mews Boston,2024-01-28T20:00:00.000+00:00,feeder,0002,L2 Current (RMS),A,285.8
900405,Hall Mews Boston,2024-01-28T20:00:00.000+00:00,feeder,0002,L1 Current (RMS),A,194.8
900405,Hall Mews Boston,2024-01-28T20:00:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.21
900405,Hall Mews Boston,2024-01-28T20:00:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.2
900405,Hall Mews Boston,2024-01-28T20:00:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.07
900405,Hall Mews Boston,2024-01-28T20:00:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.36
900405,Hall Mews Boston,2024-01-28T20:00:00.000+00:00,feeder,0001,L2 Active Power,kW,0.21
900405,Hall Mews Boston,2024-01-28T20:00:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.07
900405,Hall Mews Boston,2024-01-28T20:00:00.000+00:00,feeder,0001,N Current (RMS),A,10.0
900405,Hall Mews Boston,2024-01-28T20:00:00.000+00:00,feeder,0001,L3 Current (RMS),A,2.0
900405,Hall Mews Boston,2024-01-28T20:00:00.000+00:00,feeder,0001,L2 Current (RMS),A,1.6
900405,Hall Mews Boston,2024-01-28T20:00:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.7
900405,Hall Mews Boston,2024-01-28T20:00:00.000+00:00,transformer,,Temperature,C,22.9
900405,Hall Mews Boston,2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
900405,Hall Mews Boston,2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
900405,Hall Mews Boston,2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
900405,Hall Mews Boston,2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
900405,Hall Mews Boston,2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
900405,Hall Mews Boston,2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
900405,Hall Mews Boston,2024-01-28T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
900405,Hall Mews Boston,2024-01-28T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
900405,Hall Mews Boston,2024-01-28T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
900405,Hall Mews Boston,2024-01-28T20:00:00.000+00:00,busbar,,L3 Active Power,kW,71.26
900405,Hall Mews Boston,2024-01-28T20:00:00.000+00:00,busbar,,L2 Active Power,kW,87.14
900405,Hall Mews Boston,2024-01-28T20:00:00.000+00:00,busbar,,L1 Active Power,kW,60.53
900405,Hall Mews Boston,2024-01-28T20:00:00.000+00:00,busbar,,N Current (RMS),A,134.5
900405,Hall Mews Boston,2024-01-28T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,300.3
900405,Hall Mews Boston,2024-01-28T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,366.2
900405,Hall Mews Boston,2024-01-28T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,255.0
900405,Hall Mews Boston,2024-01-28T19:50:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.45
900405,Hall Mews Boston,2024-01-28T19:50:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.12
900405,Hall Mews Boston,2024-01-28T19:50:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.48
900405,Hall Mews Boston,2024-01-28T19:50:00.000+00:00,feeder,0003,L3 Active Power,kW,10.04
900405,Hall Mews Boston,2024-01-28T19:50:00.000+00:00,feeder,0003,L2 Active Power,kW,16.85
900405,Hall Mews Boston,2024-01-28T19:50:00.000+00:00,feeder,0003,L1 Active Power,kW,15.57
900405,Hall Mews Boston,2024-01-28T19:50:00.000+00:00,feeder,0003,N Current (RMS),A,34.0
900405,Hall Mews Boston,2024-01-28T19:50:00.000+00:00,feeder,0003,L3 Current (RMS),A,43.4
900405,Hall Mews Boston,2024-01-28T19:50:00.000+00:00,feeder,0003,L2 Current (RMS),A,71.6
900405,Hall Mews Boston,2024-01-28T19:50:00.000+00:00,feeder,0003,L1 Current (RMS),A,67.6
900405,Hall Mews Boston,2024-01-28T19:50:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-0.54
900405,Hall Mews Boston,2024-01-28T19:50:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-0.93
900405,Hall Mews Boston,2024-01-28T19:50:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.08
900405,Hall Mews Boston,2024-01-28T19:50:00.000+00:00,feeder,0002,L3 Active Power,kW,72.49
900405,Hall Mews Boston,2024-01-28T19:50:00.000+00:00,feeder,0002,L2 Active Power,kW,73.17
900405,Hall Mews Boston,2024-01-28T19:50:00.000+00:00,feeder,0002,L1 Active Power,kW,39.26
900405,Hall Mews Boston,2024-01-28T19:50:00.000+00:00,feeder,0002,N Current (RMS),A,143.9
900405,Hall Mews Boston,2024-01-28T19:50:00.000+00:00,feeder,0002,L3 Current (RMS),A,305.6
900405,Hall Mews Boston,2024-01-28T19:50:00.000+00:00,feeder,0002,L2 Current (RMS),A,308.1
900405,Hall Mews Boston,2024-01-28T19:50:00.000+00:00,feeder,0002,L1 Current (RMS),A,167.8
900405,Hall Mews Boston,2024-01-28T19:50:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.09
900405,Hall Mews Boston,2024-01-28T19:50:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.45
900405,Hall Mews Boston,2024-01-28T19:50:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.13
900405,Hall Mews Boston,2024-01-28T19:50:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.45
900405,Hall Mews Boston,2024-01-28T19:50:00.000+00:00,feeder,0001,L2 Active Power,kW,0.28
900405,Hall Mews Boston,2024-01-28T19:50:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.13
900405,Hall Mews Boston,2024-01-28T19:50:00.000+00:00,feeder,0001,N Current (RMS),A,14.7
900405,Hall Mews Boston,2024-01-28T19:50:00.000+00:00,feeder,0001,L3 Current (RMS),A,2.2
900405,Hall Mews Boston,2024-01-28T19:50:00.000+00:00,feeder,0001,L2 Current (RMS),A,2.4
900405,Hall Mews Boston,2024-01-28T19:50:00.000+00:00,feeder,0001,L1 Current (RMS),A,1.0
900405,Hall Mews Boston,2024-01-28T19:50:00.000+00:00,transformer,,Temperature,C,22.9
900405,Hall Mews Boston,2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
900405,Hall Mews Boston,2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
900405,Hall Mews Boston,2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
900405,Hall Mews Boston,2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
900405,Hall Mews Boston,2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
900405,Hall Mews Boston,2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
900405,Hall Mews Boston,2024-01-28T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
900405,Hall Mews Boston,2024-01-28T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
900405,Hall Mews Boston,2024-01-28T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
900405,Hall Mews Boston,2024-01-28T19:50:00.000+00:00,busbar,,L3 Active Power,kW,82.08
900405,Hall Mews Boston,2024-01-28T19:50:00.000+00:00,busbar,,L2 Active Power,kW,90.3
900405,Hall Mews Boston,2024-01-28T19:50:00.000+00:00,busbar,,L1 Active Power,kW,54.7
900405,Hall Mews Boston,2024-01-28T19:50:00.000+00:00,busbar,,N Current (RMS),A,160.1
900405,Hall Mews Boston,2024-01-28T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,346.2
900405,Hall Mews Boston,2024-01-28T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,380.6
900405,Hall Mews Boston,2024-01-28T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,233.2
900405,Hall Mews Boston,2024-01-28T19:40:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.24
900405,Hall Mews Boston,2024-01-28T19:40:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.27
900405,Hall Mews Boston,2024-01-28T19:40:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.66
900405,Hall Mews Boston,2024-01-28T19:40:00.000+00:00,feeder,0003,L3 Active Power,kW,9.07
900405,Hall Mews Boston,2024-01-28T19:40:00.000+00:00,feeder,0003,L2 Active Power,kW,14.64
900405,Hall Mews Boston,2024-01-28T19:40:00.000+00:00,feeder,0003,L1 Active Power,kW,12.01
900405,Hall Mews Boston,2024-01-28T19:40:00.000+00:00,feeder,0003,N Current (RMS),A,26.8
900405,Hall Mews Boston,2024-01-28T19:40:00.000+00:00,feeder,0003,L3 Current (RMS),A,39.4
900405,Hall Mews Boston,2024-01-28T19:40:00.000+00:00,feeder,0003,L2 Current (RMS),A,62.7
900405,Hall Mews Boston,2024-01-28T19:40:00.000+00:00,feeder,0003,L1 Current (RMS),A,51.4
900405,Hall Mews Boston,2024-01-28T19:40:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-0.05
900405,Hall Mews Boston,2024-01-28T19:40:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.19
900405,Hall Mews Boston,2024-01-28T19:40:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.24
900405,Hall Mews Boston,2024-01-28T19:40:00.000+00:00,feeder,0002,L3 Active Power,kW,81.66
900405,Hall Mews Boston,2024-01-28T19:40:00.000+00:00,feeder,0002,L2 Active Power,kW,72.45
900405,Hall Mews Boston,2024-01-28T19:40:00.000+00:00,feeder,0002,L1 Active Power,kW,35.58
900405,Hall Mews Boston,2024-01-28T19:40:00.000+00:00,feeder,0002,N Current (RMS),A,164.8
900405,Hall Mews Boston,2024-01-28T19:40:00.000+00:00,feeder,0002,L3 Current (RMS),A,344.3
900405,Hall Mews Boston,2024-01-28T19:40:00.000+00:00,feeder,0002,L2 Current (RMS),A,304.8
900405,Hall Mews Boston,2024-01-28T19:40:00.000+00:00,feeder,0002,L1 Current (RMS),A,151.6
900405,Hall Mews Boston,2024-01-28T19:40:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.01
900405,Hall Mews Boston,2024-01-28T19:40:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.53
900405,Hall Mews Boston,2024-01-28T19:40:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.19
900405,Hall Mews Boston,2024-01-28T19:40:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.57
900405,Hall Mews Boston,2024-01-28T19:40:00.000+00:00,feeder,0001,L2 Active Power,kW,0.39
