Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
900405,Hall Mews Boston,2024-01-28T19:40:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.15
900405,Hall Mews Boston,2024-01-28T19:40:00.000+00:00,feeder,0001,N Current (RMS),A,16.8
900405,Hall Mews Boston,2024-01-28T19:40:00.000+00:00,feeder,0001,L3 Current (RMS),A,2.5
900405,Hall Mews Boston,2024-01-28T19:40:00.000+00:00,feeder,0001,L2 Current (RMS),A,2.9
900405,Hall Mews Boston,2024-01-28T19:40:00.000+00:00,feeder,0001,L1 Current (RMS),A,1.2
900405,Hall Mews Boston,2024-01-28T19:40:00.000+00:00,transformer,,Temperature,C,22.8
900405,Hall Mews Boston,2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
900405,Hall Mews Boston,2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.43
900405,Hall Mews Boston,2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
900405,Hall Mews Boston,2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
900405,Hall Mews Boston,2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
900405,Hall Mews Boston,2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
900405,Hall Mews Boston,2024-01-28T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
900405,Hall Mews Boston,2024-01-28T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
900405,Hall Mews Boston,2024-01-28T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
900405,Hall Mews Boston,2024-01-28T19:40:00.000+00:00,busbar,,L3 Active Power,kW,90.16
900405,Hall Mews Boston,2024-01-28T19:40:00.000+00:00,busbar,,L2 Active Power,kW,87.49
900405,Hall Mews Boston,2024-01-28T19:40:00.000+00:00,busbar,,L1 Active Power,kW,47.43
900405,Hall Mews Boston,2024-01-28T19:40:00.000+00:00,busbar,,N Current (RMS),A,180.7
900405,Hall Mews Boston,2024-01-28T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,380.3
900405,Hall Mews Boston,2024-01-28T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,368.7
900405,Hall Mews Boston,2024-01-28T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,201.9
900405,Hall Mews Boston,2024-01-28T19:30:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.6
900405,Hall Mews Boston,2024-01-28T19:30:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.57
900405,Hall Mews Boston,2024-01-28T19:30:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.05
900405,Hall Mews Boston,2024-01-28T19:30:00.000+00:00,feeder,0003,L3 Active Power,kW,9.59
900405,Hall Mews Boston,2024-01-28T19:30:00.000+00:00,feeder,0003,L2 Active Power,kW,11.35
900405,Hall Mews Boston,2024-01-28T19:30:00.000+00:00,feeder,0003,L1 Active Power,kW,12.1
900405,Hall Mews Boston,2024-01-28T19:30:00.000+00:00,feeder,0003,N Current (RMS),A,26.7
900405,Hall Mews Boston,2024-01-28T19:30:00.000+00:00,feeder,0003,L3 Current (RMS),A,41.7
900405,Hall Mews Boston,2024-01-28T19:30:00.000+00:00,feeder,0003,L2 Current (RMS),A,49.3
900405,Hall Mews Boston,2024-01-28T19:30:00.000+00:00,feeder,0003,L1 Current (RMS),A,51.3
900405,Hall Mews Boston,2024-01-28T19:30:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,0.26
900405,Hall Mews Boston,2024-01-28T19:30:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.17
900405,Hall Mews Boston,2024-01-28T19:30:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-0.96
900405,Hall Mews Boston,2024-01-28T19:30:00.000+00:00,feeder,0002,L3 Active Power,kW,69.09
900405,Hall Mews Boston,2024-01-28T19:30:00.000+00:00,feeder,0002,L2 Active Power,kW,70.31
900405,Hall Mews Boston,2024-01-28T19:30:00.000+00:00,feeder,0002,L1 Active Power,kW,42.6
900405,Hall Mews Boston,2024-01-28T19:30:00.000+00:00,feeder,0002,N Current (RMS),A,116.2
900405,Hall Mews Boston,2024-01-28T19:30:00.000+00:00,feeder,0002,L3 Current (RMS),A,292.1
900405,Hall Mews Boston,2024-01-28T19:30:00.000+00:00,feeder,0002,L2 Current (RMS),A,296.0
900405,Hall Mews Boston,2024-01-28T19:30:00.000+00:00,feeder,0002,L1 Current (RMS),A,181.0
900405,Hall Mews Boston,2024-01-28T19:30:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.14
900405,Hall Mews Boston,2024-01-28T19:30:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.12
900405,Hall Mews Boston,2024-01-28T19:30:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.12
900405,Hall Mews Boston,2024-01-28T19:30:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.43
900405,Hall Mews Boston,2024-01-28T19:30:00.000+00:00,feeder,0001,L2 Active Power,kW,0.46
900405,Hall Mews Boston,2024-01-28T19:30:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.08
900405,Hall Mews Boston,2024-01-28T19:30:00.000+00:00,feeder,0001,N Current (RMS),A,11.4
900405,Hall Mews Boston,2024-01-28T19:30:00.000+00:00,feeder,0001,L3 Current (RMS),A,2.1
900405,Hall Mews Boston,2024-01-28T19:30:00.000+00:00,feeder,0001,L2 Current (RMS),A,2.2
900405,Hall Mews Boston,2024-01-28T19:30:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.9
900405,Hall Mews Boston,2024-01-28T19:30:00.000+00:00,transformer,,Temperature,C,22.8
900405,Hall Mews Boston,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
900405,Hall Mews Boston,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.51
900405,Hall Mews Boston,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
900405,Hall Mews Boston,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
900405,Hall Mews Boston,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
900405,Hall Mews Boston,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
900405,Hall Mews Boston,2024-01-28T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
900405,Hall Mews Boston,2024-01-28T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
900405,Hall Mews Boston,2024-01-28T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
900405,Hall Mews Boston,2024-01-28T19:30:00.000+00:00,busbar,,L3 Active Power,kW,78.26
900405,Hall Mews Boston,2024-01-28T19:30:00.000+00:00,busbar,,L2 Active Power,kW,82.13
900405,Hall Mews Boston,2024-01-28T19:30:00.000+00:00,busbar,,L1 Active Power,kW,54.63
900405,Hall Mews Boston,2024-01-28T19:30:00.000+00:00,busbar,,N Current (RMS),A,132.9
900405,Hall Mews Boston,2024-01-28T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,331.1
900405,Hall Mews Boston,2024-01-28T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,346.1
900405,Hall Mews Boston,2024-01-28T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,231.3
900405,Hall Mews Boston,2024-01-28T19:20:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-1.01
900405,Hall Mews Boston,2024-01-28T19:20:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.38
900405,Hall Mews Boston,2024-01-28T19:20:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.36
900405,Hall Mews Boston,2024-01-28T19:20:00.000+00:00,feeder,0003,L3 Active Power,kW,9.4
900405,Hall Mews Boston,2024-01-28T19:20:00.000+00:00,feeder,0003,L2 Active Power,kW,12.97
900405,Hall Mews Boston,2024-01-28T19:20:00.000+00:00,feeder,0003,L1 Active Power,kW,10.1
900405,Hall Mews Boston,2024-01-28T19:20:00.000+00:00,feeder,0003,N Current (RMS),A,30.3
900405,Hall Mews Boston,2024-01-28T19:20:00.000+00:00,feeder,0003,L3 Current (RMS),A,40.8
900405,Hall Mews Boston,2024-01-28T19:20:00.000+00:00,feeder,0003,L2 Current (RMS),A,55.6
900405,Hall Mews Boston,2024-01-28T19:20:00.000+00:00,feeder,0003,L1 Current (RMS),A,46.1
900405,Hall Mews Boston,2024-01-28T19:20:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-0.22
900405,Hall Mews Boston,2024-01-28T19:20:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.22
900405,Hall Mews Boston,2024-01-28T19:20:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-0.41
900405,Hall Mews Boston,2024-01-28T19:20:00.000+00:00,feeder,0002,L3 Active Power,kW,63.73
900405,Hall Mews Boston,2024-01-28T19:20:00.000+00:00,feeder,0002,L2 Active Power,kW,72.2
900405,Hall Mews Boston,2024-01-28T19:20:00.000+00:00,feeder,0002,L1 Active Power,kW,47.94
900405,Hall Mews Boston,2024-01-28T19:20:00.000+00:00,feeder,0002,N Current (RMS),A,100.0
900405,Hall Mews Boston,2024-01-28T19:20:00.000+00:00,feeder,0002,L3 Current (RMS),A,267.7
900405,Hall Mews Boston,2024-01-28T19:20:00.000+00:00,feeder,0002,L2 Current (RMS),A,303.2
900405,Hall Mews Boston,2024-01-28T19:20:00.000+00:00,feeder,0002,L1 Current (RMS),A,201.5
900405,Hall Mews Boston,2024-01-28T19:20:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.24
900405,Hall Mews Boston,2024-01-28T19:20:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.01
900405,Hall Mews Boston,2024-01-28T19:20:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.08
900405,Hall Mews Boston,2024-01-28T19:20:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.36
900405,Hall Mews Boston,2024-01-28T19:20:00.000+00:00,feeder,0001,L2 Active Power,kW,0.4
900405,Hall Mews Boston,2024-01-28T19:20:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.07
900405,Hall Mews Boston,2024-01-28T19:20:00.000+00:00,feeder,0001,N Current (RMS),A,11.0
900405,Hall Mews Boston,2024-01-28T19:20:00.000+00:00,feeder,0001,L3 Current (RMS),A,2.0
900405,Hall Mews Boston,2024-01-28T19:20:00.000+00:00,feeder,0001,L2 Current (RMS),A,1.9
900405,Hall Mews Boston,2024-01-28T19:20:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.7
900405,Hall Mews Boston,2024-01-28T19:20:00.000+00:00,transformer,,Temperature,C,22.7
900405,Hall Mews Boston,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
900405,Hall Mews Boston,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
900405,Hall Mews Boston,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
900405,Hall Mews Boston,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
900405,Hall Mews Boston,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
900405,Hall Mews Boston,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
900405,Hall Mews Boston,2024-01-28T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
900405,Hall Mews Boston,2024-01-28T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
900405,Hall Mews Boston,2024-01-28T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
900405,Hall Mews Boston,2024-01-28T19:20:00.000+00:00,busbar,,L3 Active Power,kW,72.77
900405,Hall Mews Boston,2024-01-28T19:20:00.000+00:00,busbar,,L2 Active Power,kW,85.57
900405,Hall Mews Boston,2024-01-28T19:20:00.000+00:00,busbar,,L1 Active Power,kW,57.98
900405,Hall Mews Boston,2024-01-28T19:20:00.000+00:00,busbar,,N Current (RMS),A,130.4
900405,Hall Mews Boston,2024-01-28T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,306.1
900405,Hall Mews Boston,2024-01-28T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,359.7
900405,Hall Mews Boston,2024-01-28T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,244.5
900405,Hall Mews Boston,2024-01-28T19:10:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.55
900405,Hall Mews Boston,2024-01-28T19:10:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.19
900405,Hall Mews Boston,2024-01-28T19:10:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.26
900405,Hall Mews Boston,2024-01-28T19:10:00.000+00:00,feeder,0003,L3 Active Power,kW,10.06
900405,Hall Mews Boston,2024-01-28T19:10:00.000+00:00,feeder,0003,L2 Active Power,kW,12.85
900405,Hall Mews Boston,2024-01-28T19:10:00.000+00:00,feeder,0003,L1 Active Power,kW,12.51
900405,Hall Mews Boston,2024-01-28T19:10:00.000+00:00,feeder,0003,N Current (RMS),A,27.3
900405,Hall Mews Boston,2024-01-28T19:10:00.000+00:00,feeder,0003,L3 Current (RMS),A,43.9
900405,Hall Mews Boston,2024-01-28T19:10:00.000+00:00,feeder,0003,L2 Current (RMS),A,55.2
900405,Hall Mews Boston,2024-01-28T19:10:00.000+00:00,feeder,0003,L1 Current (RMS),A,53.1
900405,Hall Mews Boston,2024-01-28T19:10:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,1.3
900405,Hall Mews Boston,2024-01-28T19:10:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.91
900405,Hall Mews Boston,2024-01-28T19:10:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,0.14
900405,Hall Mews Boston,2024-01-28T19:10:00.000+00:00,feeder,0002,L3 Active Power,kW,69.41
900405,Hall Mews Boston,2024-01-28T19:10:00.000+00:00,feeder,0002,L2 Active Power,kW,69.06
900405,Hall Mews Boston,2024-01-28T19:10:00.000+00:00,feeder,0002,L1 Active Power,kW,41.27
900405,Hall Mews Boston,2024-01-28T19:10:00.000+00:00,feeder,0002,N Current (RMS),A,117.0
900405,Hall Mews Boston,2024-01-28T19:10:00.000+00:00,feeder,0002,L3 Current (RMS),A,292.1
900405,Hall Mews Boston,2024-01-28T19:10:00.000+00:00,feeder,0002,L2 Current (RMS),A,289.8
900405,Hall Mews Boston,2024-01-28T19:10:00.000+00:00,feeder,0002,L1 Current (RMS),A,175.2
900405,Hall Mews Boston,2024-01-28T19:10:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.14
900405,Hall Mews Boston,2024-01-28T19:10:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.29
900405,Hall Mews Boston,2024-01-28T19:10:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.13
900405,Hall Mews Boston,2024-01-28T19:10:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.45
900405,Hall Mews Boston,2024-01-28T19:10:00.000+00:00,feeder,0001,L2 Active Power,kW,0.36
900405,Hall Mews Boston,2024-01-28T19:10:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.09
900405,Hall Mews Boston,2024-01-28T19:10:00.000+00:00,feeder,0001,N Current (RMS),A,12.4
900405,Hall Mews Boston,2024-01-28T19:10:00.000+00:00,feeder,0001,L3 Current (RMS),A,2.2
900405,Hall Mews Boston,2024-01-28T19:10:00.000+00:00,feeder,0001,L2 Current (RMS),A,2.1
900405,Hall Mews Boston,2024-01-28T19:10:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.9
900405,Hall Mews Boston,2024-01-28T19:10:00.000+00:00,transformer,,Temperature,C,22.6
900405,Hall Mews Boston,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
900405,Hall Mews Boston,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
900405,Hall Mews Boston,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
900405,Hall Mews Boston,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
900405,Hall Mews Boston,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
900405,Hall Mews Boston,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
900405,Hall Mews Boston,2024-01-28T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
900405,Hall Mews Boston,2024-01-28T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
900405,Hall Mews Boston,2024-01-28T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
900405,Hall Mews Boston,2024-01-28T19:10:00.000+00:00,busbar,,L3 Active Power,kW,79.02
900405,Hall Mews Boston,2024-01-28T19:10:00.000+00:00,busbar,,L2 Active Power,kW,82.28
900405,Hall Mews Boston,2024-01-28T19:10:00.000+00:00,busbar,,L1 Active Power,kW,53.69
900405,Hall Mews Boston,2024-01-28T19:10:00.000+00:00,busbar,,N Current (RMS),A,136.6
900405,Hall Mews Boston,2024-01-28T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,332.8
900405,Hall Mews Boston,2024-01-28T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,345.9
900405,Hall Mews Boston,2024-01-28T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,226.5
900405,Hall Mews Boston,2024-01-28T19:00:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.6
900405,Hall Mews Boston,2024-01-28T19:00:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.06
900405,Hall Mews Boston,2024-01-28T19:00:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.83
900405,Hall Mews Boston,2024-01-28T19:00:00.000+00:00,feeder,0003,L3 Active Power,kW,11.28
900405,Hall Mews Boston,2024-01-28T19:00:00.000+00:00,feeder,0003,L2 Active Power,kW,12.37
900405,Hall Mews Boston,2024-01-28T19:00:00.000+00:00,feeder,0003,L1 Active Power,kW,14.41
900405,Hall Mews Boston,2024-01-28T19:00:00.000+00:00,feeder,0003,N Current (RMS),A,28.4
900405,Hall Mews Boston,2024-01-28T19:00:00.000+00:00,feeder,0003,L3 Current (RMS),A,49.2
900405,Hall Mews Boston,2024-01-28T19:00:00.000+00:00,feeder,0003,L2 Current (RMS),A,53.6
900405,Hall Mews Boston,2024-01-28T19:00:00.000+00:00,feeder,0003,L1 Current (RMS),A,60.9
900405,Hall Mews Boston,2024-01-28T19:00:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,1.4
900405,Hall Mews Boston,2024-01-28T19:00:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-0.34
900405,Hall Mews Boston,2024-01-28T19:00:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,0.19
900405,Hall Mews Boston,2024-01-28T19:00:00.000+00:00,feeder,0002,L3 Active Power,kW,68.53
900405,Hall Mews Boston,2024-01-28T19:00:00.000+00:00,feeder,0002,L2 Active Power,kW,81.96
900405,Hall Mews Boston,2024-01-28T19:00:00.000+00:00,feeder,0002,L1 Active Power,kW,45.43
900405,Hall Mews Boston,2024-01-28T19:00:00.000+00:00,feeder,0002,N Current (RMS),A,134.2
900405,Hall Mews Boston,2024-01-28T19:00:00.000+00:00,feeder,0002,L3 Current (RMS),A,289.7
900405,Hall Mews Boston,2024-01-28T19:00:00.000+00:00,feeder,0002,L2 Current (RMS),A,345.6
900405,Hall Mews Boston,2024-01-28T19:00:00.000+00:00,feeder,0002,L1 Current (RMS),A,192.0
900405,Hall Mews Boston,2024-01-28T19:00:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.2
900405,Hall Mews Boston,2024-01-28T19:00:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.29
900405,Hall Mews Boston,2024-01-28T19:00:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.09
900405,Hall Mews Boston,2024-01-28T19:00:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.36
900405,Hall Mews Boston,2024-01-28T19:00:00.000+00:00,feeder,0001,L2 Active Power,kW,0.25
900405,Hall Mews Boston,2024-01-28T19:00:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.11
900405,Hall Mews Boston,2024-01-28T19:00:00.000+00:00,feeder,0001,N Current (RMS),A,15.4
900405,Hall Mews Boston,2024-01-28T19:00:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.9
900405,Hall Mews Boston,2024-01-28T19:00:00.000+00:00,feeder,0001,L2 Current (RMS),A,2.0
900405,Hall Mews Boston,2024-01-28T19:00:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.8
900405,Hall Mews Boston,2024-01-28T19:00:00.000+00:00,transformer,,Temperature,C,22.6
900405,Hall Mews Boston,2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
900405,Hall Mews Boston,2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
900405,Hall Mews Boston,2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
900405,Hall Mews Boston,2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
900405,Hall Mews Boston,2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
900405,Hall Mews Boston,2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
900405,Hall Mews Boston,2024-01-28T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
900405,Hall Mews Boston,2024-01-28T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
900405,Hall Mews Boston,2024-01-28T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
900405,Hall Mews Boston,2024-01-28T19:00:00.000+00:00,busbar,,L3 Active Power,kW,79.46
900405,Hall Mews Boston,2024-01-28T19:00:00.000+00:00,busbar,,L2 Active Power,kW,94.58
900405,Hall Mews Boston,2024-01-28T19:00:00.000+00:00,busbar,,L1 Active Power,kW,59.74
900405,Hall Mews Boston,2024-01-28T19:00:00.000+00:00,busbar,,N Current (RMS),A,155.1
900405,Hall Mews Boston,2024-01-28T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,336.5
900405,Hall Mews Boston,2024-01-28T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,399.3
900405,Hall Mews Boston,2024-01-28T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,252.1
900405,Hall Mews Boston,2024-01-28T18:50:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.5
900405,Hall Mews Boston,2024-01-28T18:50:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.26
900405,Hall Mews Boston,2024-01-28T18:50:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.59
900405,Hall Mews Boston,2024-01-28T18:50:00.000+00:00,feeder,0003,L3 Active Power,kW,12.31
900405,Hall Mews Boston,2024-01-28T18:50:00.000+00:00,feeder,0003,L2 Active Power,kW,17.78
900405,Hall Mews Boston,2024-01-28T18:50:00.000+00:00,feeder,0003,L1 Active Power,kW,11.72
900405,Hall Mews Boston,2024-01-28T18:50:00.000+00:00,feeder,0003,N Current (RMS),A,43.1
900405,Hall Mews Boston,2024-01-28T18:50:00.000+00:00,feeder,0003,L3 Current (RMS),A,53.8
900405,Hall Mews Boston,2024-01-28T18:50:00.000+00:00,feeder,0003,L2 Current (RMS),A,80.6
900405,Hall Mews Boston,2024-01-28T18:50:00.000+00:00,feeder,0003,L1 Current (RMS),A,50.2
900405,Hall Mews Boston,2024-01-28T18:50:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-0.03
900405,Hall Mews Boston,2024-01-28T18:50:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.75
900405,Hall Mews Boston,2024-01-28T18:50:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-0.8
900405,Hall Mews Boston,2024-01-28T18:50:00.000+00:00,feeder,0002,L3 Active Power,kW,71.68
900405,Hall Mews Boston,2024-01-28T18:50:00.000+00:00,feeder,0002,L2 Active Power,kW,82.73
900405,Hall Mews Boston,2024-01-28T18:50:00.000+00:00,feeder,0002,L1 Active Power,kW,40.94
900405,Hall Mews Boston,2024-01-28T18:50:00.000+00:00,feeder,0002,N Current (RMS),A,153.1
900405,Hall Mews Boston,2024-01-28T18:50:00.000+00:00,feeder,0002,L3 Current (RMS),A,303.1
900405,Hall Mews Boston,2024-01-28T18:50:00.000+00:00,feeder,0002,L2 Current (RMS),A,351.1
900405,Hall Mews Boston,2024-01-28T18:50:00.000+00:00,feeder,0002,L1 Current (RMS),A,174.3
900405,Hall Mews Boston,2024-01-28T18:50:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.15
900405,Hall Mews Boston,2024-01-28T18:50:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.41
900405,Hall Mews Boston,2024-01-28T18:50:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.11
900405,Hall Mews Boston,2024-01-28T18:50:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.37
900405,Hall Mews Boston,2024-01-28T18:50:00.000+00:00,feeder,0001,L2 Active Power,kW,0.28
900405,Hall Mews Boston,2024-01-28T18:50:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.15
900405,Hall Mews Boston,2024-01-28T18:50:00.000+00:00,feeder,0001,N Current (RMS),A,20.0
900405,Hall Mews Boston,2024-01-28T18:50:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.9
900405,Hall Mews Boston,2024-01-28T18:50:00.000+00:00,feeder,0001,L2 Current (RMS),A,2.5
900405,Hall Mews Boston,2024-01-28T18:50:00.000+00:00,feeder,0001,L1 Current (RMS),A,1.0
900405,Hall Mews Boston,2024-01-28T18:50:00.000+00:00,transformer,,Temperature,C,22.5
900405,Hall Mews Boston,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
900405,Hall Mews Boston,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.81
900405,Hall Mews Boston,2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
900405,Hall Mews Boston,2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.07
900405,Hall Mews Boston,2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
900405,Hall Mews Boston,2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
900405,Hall Mews Boston,2024-01-28T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
900405,Hall Mews Boston,2024-01-28T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
900405,Hall Mews Boston,2024-01-28T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
900405,Hall Mews Boston,2024-01-28T18:50:00.000+00:00,busbar,,L3 Active Power,kW,83.62
900405,Hall Mews Boston,2024-01-28T18:50:00.000+00:00,busbar,,L2 Active Power,kW,100.78
900405,Hall Mews Boston,2024-01-28T18:50:00.000+00:00,busbar,,L1 Active Power,kW,52.51
900405,Hall Mews Boston,2024-01-28T18:50:00.000+00:00,busbar,,N Current (RMS),A,191.2
900405,Hall Mews Boston,2024-01-28T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,354.1
900405,Hall Mews Boston,2024-01-28T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,426.2
900405,Hall Mews Boston,2024-01-28T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,223.3
900405,Hall Mews Boston,2024-01-28T18:40:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.67
900405,Hall Mews Boston,2024-01-28T18:40:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.3
900405,Hall Mews Boston,2024-01-28T18:40:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.57
900405,Hall Mews Boston,2024-01-28T18:40:00.000+00:00,feeder,0003,L3 Active Power,kW,9.44
900405,Hall Mews Boston,2024-01-28T18:40:00.000+00:00,feeder,0003,L2 Active Power,kW,14.67
900405,Hall Mews Boston,2024-01-28T18:40:00.000+00:00,feeder,0003,L1 Active Power,kW,6.65
900405,Hall Mews Boston,2024-01-28T18:40:00.000+00:00,feeder,0003,N Current (RMS),A,38.4
900405,Hall Mews Boston,2024-01-28T18:40:00.000+00:00,feeder,0003,L3 Current (RMS),A,41.3
900405,Hall Mews Boston,2024-01-28T18:40:00.000+00:00,feeder,0003,L2 Current (RMS),A,63.3
900405,Hall Mews Boston,2024-01-28T18:40:00.000+00:00,feeder,0003,L1 Current (RMS),A,29.5
900405,Hall Mews Boston,2024-01-28T18:40:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-0.42
900405,Hall Mews Boston,2024-01-28T18:40:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.56
900405,Hall Mews Boston,2024-01-28T18:40:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,0.14
900405,Hall Mews Boston,2024-01-28T18:40:00.000+00:00,feeder,0002,L3 Active Power,kW,67.88
900405,Hall Mews Boston,2024-01-28T18:40:00.000+00:00,feeder,0002,L2 Active Power,kW,75.73
900405,Hall Mews Boston,2024-01-28T18:40:00.000+00:00,feeder,0002,L1 Active Power,kW,45.49
900405,Hall Mews Boston,2024-01-28T18:40:00.000+00:00,feeder,0002,N Current (RMS),A,125.3
900405,Hall Mews Boston,2024-01-28T18:40:00.000+00:00,feeder,0002,L3 Current (RMS),A,287.8
900405,Hall Mews Boston,2024-01-28T18:40:00.000+00:00,feeder,0002,L2 Current (RMS),A,319.3
900405,Hall Mews Boston,2024-01-28T18:40:00.000+00:00,feeder,0002,L1 Current (RMS),A,194.6
900405,Hall Mews Boston,2024-01-28T18:40:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.2
900405,Hall Mews Boston,2024-01-28T18:40:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.14
900405,Hall Mews Boston,2024-01-28T18:40:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.1
900405,Hall Mews Boston,2024-01-28T18:40:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.37
900405,Hall Mews Boston,2024-01-28T18:40:00.000+00:00,feeder,0001,L2 Active Power,kW,0.36
900405,Hall Mews Boston,2024-01-28T18:40:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.11
900405,Hall Mews Boston,2024-01-28T18:40:00.000+00:00,feeder,0001,N Current (RMS),A,16.6
900405,Hall Mews Boston,2024-01-28T18:40:00.000+00:00,feeder,0001,L3 Current (RMS),A,2.0
900405,Hall Mews Boston,2024-01-28T18:40:00.000+00:00,feeder,0001,L2 Current (RMS),A,2.0
900405,Hall Mews Boston,2024-01-28T18:40:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.9
900405,Hall Mews Boston,2024-01-28T18:40:00.000+00:00,transformer,,Temperature,C,22.4
900405,Hall Mews Boston,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
900405,Hall Mews Boston,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.35
900405,Hall Mews Boston,2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
900405,Hall Mews Boston,2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
900405,Hall Mews Boston,2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
900405,Hall Mews Boston,2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
900405,Hall Mews Boston,2024-01-28T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
900405,Hall Mews Boston,2024-01-28T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
900405,Hall Mews Boston,2024-01-28T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
900405,Hall Mews Boston,2024-01-28T18:40:00.000+00:00,busbar,,L3 Active Power,kW,76.96
900405,Hall Mews Boston,2024-01-28T18:40:00.000+00:00,busbar,,L2 Active Power,kW,90.76
900405,Hall Mews Boston,2024-01-28T18:40:00.000+00:00,busbar,,L1 Active Power,kW,52.03
900405,Hall Mews Boston,2024-01-28T18:40:00.000+00:00,busbar,,N Current (RMS),A,170.1
900405,Hall Mews Boston,2024-01-28T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,326.6
900405,Hall Mews Boston,2024-01-28T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,383.0
900405,Hall Mews Boston,2024-01-28T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,222.6
900405,Hall Mews Boston,2024-01-28T18:30:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.42
900405,Hall Mews Boston,2024-01-28T18:30:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.18
900405,Hall Mews Boston,2024-01-28T18:30:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.26
900405,Hall Mews Boston,2024-01-28T18:30:00.000+00:00,feeder,0003,L3 Active Power,kW,10.96
900405,Hall Mews Boston,2024-01-28T18:30:00.000+00:00,feeder,0003,L2 Active Power,kW,16.08
900405,Hall Mews Boston,2024-01-28T18:30:00.000+00:00,feeder,0003,L1 Active Power,kW,9.58
900405,Hall Mews Boston,2024-01-28T18:30:00.000+00:00,feeder,0003,N Current (RMS),A,34.3
900405,Hall Mews Boston,2024-01-28T18:30:00.000+00:00,feeder,0003,L3 Current (RMS),A,47.1
900405,Hall Mews Boston,2024-01-28T18:30:00.000+00:00,feeder,0003,L2 Current (RMS),A,67.9
900405,Hall Mews Boston,2024-01-28T18:30:00.000+00:00,feeder,0003,L1 Current (RMS),A,42.3
900405,Hall Mews Boston,2024-01-28T18:30:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-0.47
900405,Hall Mews Boston,2024-01-28T18:30:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.09
900405,Hall Mews Boston,2024-01-28T18:30:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-0.26
900405,Hall Mews Boston,2024-01-28T18:30:00.000+00:00,feeder,0002,L3 Active Power,kW,66.24
900405,Hall Mews Boston,2024-01-28T18:30:00.000+00:00,feeder,0002,L2 Active Power,kW,77.75
900405,Hall Mews Boston,2024-01-28T18:30:00.000+00:00,feeder,0002,L1 Active Power,kW,56.17
900405,Hall Mews Boston,2024-01-28T18:30:00.000+00:00,feeder,0002,N Current (RMS),A,107.5
900405,Hall Mews Boston,2024-01-28T18:30:00.000+00:00,feeder,0002,L3 Current (RMS),A,277.1
900405,Hall Mews Boston,2024-01-28T18:30:00.000+00:00,feeder,0002,L2 Current (RMS),A,325.2
900405,Hall Mews Boston,2024-01-28T18:30:00.000+00:00,feeder,0002,L1 Current (RMS),A,237.8
900405,Hall Mews Boston,2024-01-28T18:30:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.3
900405,Hall Mews Boston,2024-01-28T18:30:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,0.02
900405,Hall Mews Boston,2024-01-28T18:30:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.07
900405,Hall Mews Boston,2024-01-28T18:30:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.37
900405,Hall Mews Boston,2024-01-28T18:30:00.000+00:00,feeder,0001,L2 Active Power,kW,0.61
900405,Hall Mews Boston,2024-01-28T18:30:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.06
900405,Hall Mews Boston,2024-01-28T18:30:00.000+00:00,feeder,0001,N Current (RMS),A,13.9
900405,Hall Mews Boston,2024-01-28T18:30:00.000+00:00,feeder,0001,L3 Current (RMS),A,2.3
900405,Hall Mews Boston,2024-01-28T18:30:00.000+00:00,feeder,0001,L2 Current (RMS),A,3.2
900405,Hall Mews Boston,2024-01-28T18:30:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.8
900405,Hall Mews Boston,2024-01-28T18:30:00.000+00:00,transformer,,Temperature,C,22.3
900405,Hall Mews Boston,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
900405,Hall Mews Boston,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
900405,Hall Mews Boston,2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
900405,Hall Mews Boston,2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
900405,Hall Mews Boston,2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
900405,Hall Mews Boston,2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
900405,Hall Mews Boston,2024-01-28T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
900405,Hall Mews Boston,2024-01-28T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
900405,Hall Mews Boston,2024-01-28T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
900405,Hall Mews Boston,2024-01-28T18:30:00.000+00:00,busbar,,L3 Active Power,kW,76.82
900405,Hall Mews Boston,2024-01-28T18:30:00.000+00:00,busbar,,L2 Active Power,kW,94.45
900405,Hall Mews Boston,2024-01-28T18:30:00.000+00:00,busbar,,L1 Active Power,kW,65.7
900405,Hall Mews Boston,2024-01-28T18:30:00.000+00:00,busbar,,N Current (RMS),A,144.2
900405,Hall Mews Boston,2024-01-28T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,321.8
900405,Hall Mews Boston,2024-01-28T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,394.1
900405,Hall Mews Boston,2024-01-28T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,275.8
900405,Hall Mews Boston,2024-01-28T18:20:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.09
900405,Hall Mews Boston,2024-01-28T18:20:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.97
900405,Hall Mews Boston,2024-01-28T18:20:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.13
900405,Hall Mews Boston,2024-01-28T18:20:00.000+00:00,feeder,0003,L3 Active Power,kW,15.91
900405,Hall Mews Boston,2024-01-28T18:20:00.000+00:00,feeder,0003,L2 Active Power,kW,16.97
900405,Hall Mews Boston,2024-01-28T18:20:00.000+00:00,feeder,0003,L1 Active Power,kW,16.83
900405,Hall Mews Boston,2024-01-28T18:20:00.000+00:00,feeder,0003,N Current (RMS),A,28.6
900405,Hall Mews Boston,2024-01-28T18:20:00.000+00:00,feeder,0003,L3 Current (RMS),A,67.5
900405,Hall Mews Boston,2024-01-28T18:20:00.000+00:00,feeder,0003,L2 Current (RMS),A,71.8
900405,Hall Mews Boston,2024-01-28T18:20:00.000+00:00,feeder,0003,L1 Current (RMS),A,71.0
900405,Hall Mews Boston,2024-01-28T18:20:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,0.5
900405,Hall Mews Boston,2024-01-28T18:20:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.63
900405,Hall Mews Boston,2024-01-28T18:20:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-0.54
900405,Hall Mews Boston,2024-01-28T18:20:00.000+00:00,feeder,0002,L3 Active Power,kW,73.5
900405,Hall Mews Boston,2024-01-28T18:20:00.000+00:00,feeder,0002,L2 Active Power,kW,73.45
900405,Hall Mews Boston,2024-01-28T18:20:00.000+00:00,feeder,0002,L1 Active Power,kW,49.03
900405,Hall Mews Boston,2024-01-28T18:20:00.000+00:00,feeder,0002,N Current (RMS),A,109.2
900405,Hall Mews Boston,2024-01-28T18:20:00.000+00:00,feeder,0002,L3 Current (RMS),A,307.9
900405,Hall Mews Boston,2024-01-28T18:20:00.000+00:00,feeder,0002,L2 Current (RMS),A,307.0
900405,Hall Mews Boston,2024-01-28T18:20:00.000+00:00,feeder,0002,L1 Current (RMS),A,205.4
900405,Hall Mews Boston,2024-01-28T18:20:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.16
900405,Hall Mews Boston,2024-01-28T18:20:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.19
900405,Hall Mews Boston,2024-01-28T18:20:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.15
900405,Hall Mews Boston,2024-01-28T18:20:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.47
900405,Hall Mews Boston,2024-01-28T18:20:00.000+00:00,feeder,0001,L2 Active Power,kW,1.07
900405,Hall Mews Boston,2024-01-28T18:20:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.07
900405,Hall Mews Boston,2024-01-28T18:20:00.000+00:00,feeder,0001,N Current (RMS),A,10.9
900405,Hall Mews Boston,2024-01-28T18:20:00.000+00:00,feeder,0001,L3 Current (RMS),A,2.3
900405,Hall Mews Boston,2024-01-28T18:20:00.000+00:00,feeder,0001,L2 Current (RMS),A,4.6
900405,Hall Mews Boston,2024-01-28T18:20:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.9
900405,Hall Mews Boston,2024-01-28T18:20:00.000+00:00,transformer,,Temperature,C,22.2
900405,Hall Mews Boston,2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
900405,Hall Mews Boston,2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
900405,Hall Mews Boston,2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
900405,Hall Mews Boston,2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
900405,Hall Mews Boston,2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
900405,Hall Mews Boston,2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
900405,Hall Mews Boston,2024-01-28T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
900405,Hall Mews Boston,2024-01-28T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
900405,Hall Mews Boston,2024-01-28T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
900405,Hall Mews Boston,2024-01-28T18:20:00.000+00:00,busbar,,L3 Active Power,kW,88.94
900405,Hall Mews Boston,2024-01-28T18:20:00.000+00:00,busbar,,L2 Active Power,kW,91.5
900405,Hall Mews Boston,2024-01-28T18:20:00.000+00:00,busbar,,L1 Active Power,kW,65.8
900405,Hall Mews Boston,2024-01-28T18:20:00.000+00:00,busbar,,N Current (RMS),A,128.6
900405,Hall Mews Boston,2024-01-28T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,372.7
900405,Hall Mews Boston,2024-01-28T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,382.4
900405,Hall Mews Boston,2024-01-28T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,275.4
900405,Hall Mews Boston,2024-01-28T18:10:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.17
900405,Hall Mews Boston,2024-01-28T18:10:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.05
900405,Hall Mews Boston,2024-01-28T18:10:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.61
900405,Hall Mews Boston,2024-01-28T18:10:00.000+00:00,feeder,0003,L3 Active Power,kW,16.38
900405,Hall Mews Boston,2024-01-28T18:10:00.000+00:00,feeder,0003,L2 Active Power,kW,22.2
900405,Hall Mews Boston,2024-01-28T18:10:00.000+00:00,feeder,0003,L1 Active Power,kW,13.86
900405,Hall Mews Boston,2024-01-28T18:10:00.000+00:00,feeder,0003,N Current (RMS),A,41.6
900405,Hall Mews Boston,2024-01-28T18:10:00.000+00:00,feeder,0003,L3 Current (RMS),A,69.3
900405,Hall Mews Boston,2024-01-28T18:10:00.000+00:00,feeder,0003,L2 Current (RMS),A,93.2
900405,Hall Mews Boston,2024-01-28T18:10:00.000+00:00,feeder,0003,L1 Current (RMS),A,59.4
900405,Hall Mews Boston,2024-01-28T18:10:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,1.29
900405,Hall Mews Boston,2024-01-28T18:10:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.93
900405,Hall Mews Boston,2024-01-28T18:10:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.02
900405,Hall Mews Boston,2024-01-28T18:10:00.000+00:00,feeder,0002,L3 Active Power,kW,74.24
900405,Hall Mews Boston,2024-01-28T18:10:00.000+00:00,feeder,0002,L2 Active Power,kW,72.16
900405,Hall Mews Boston,2024-01-28T18:10:00.000+00:00,feeder,0002,L1 Active Power,kW,50.38
900405,Hall Mews Boston,2024-01-28T18:10:00.000+00:00,feeder,0002,N Current (RMS),A,101.9
900405,Hall Mews Boston,2024-01-28T18:10:00.000+00:00,feeder,0002,L3 Current (RMS),A,308.9
900405,Hall Mews Boston,2024-01-28T18:10:00.000+00:00,feeder,0002,L2 Current (RMS),A,299.6
900405,Hall Mews Boston,2024-01-28T18:10:00.000+00:00,feeder,0002,L1 Current (RMS),A,210.1
900405,Hall Mews Boston,2024-01-28T18:10:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.17
900405,Hall Mews Boston,2024-01-28T18:10:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.18
900405,Hall Mews Boston,2024-01-28T18:10:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.16
900405,Hall Mews Boston,2024-01-28T18:10:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.5
900405,Hall Mews Boston,2024-01-28T18:10:00.000+00:00,feeder,0001,L2 Active Power,kW,1.83
900405,Hall Mews Boston,2024-01-28T18:10:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.06
900405,Hall Mews Boston,2024-01-28T18:10:00.000+00:00,feeder,0001,N Current (RMS),A,10.6
900405,Hall Mews Boston,2024-01-28T18:10:00.000+00:00,feeder,0001,L3 Current (RMS),A,2.3
900405,Hall Mews Boston,2024-01-28T18:10:00.000+00:00,feeder,0001,L2 Current (RMS),A,9.2
900405,Hall Mews Boston,2024-01-28T18:10:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.9
900405,Hall Mews Boston,2024-01-28T18:10:00.000+00:00,transformer,,Temperature,C,22.1
900405,Hall Mews Boston,2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
900405,Hall Mews Boston,2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
900405,Hall Mews Boston,2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
900405,Hall Mews Boston,2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
900405,Hall Mews Boston,2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
900405,Hall Mews Boston,2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
900405,Hall Mews Boston,2024-01-28T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
900405,Hall Mews Boston,2024-01-28T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
900405,Hall Mews Boston,2024-01-28T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
900405,Hall Mews Boston,2024-01-28T18:10:00.000+00:00,busbar,,L3 Active Power,kW,90.12
900405,Hall Mews Boston,2024-01-28T18:10:00.000+00:00,busbar,,L2 Active Power,kW,96.2
900405,Hall Mews Boston,2024-01-28T18:10:00.000+00:00,busbar,,L1 Active Power,kW,64.17
900405,Hall Mews Boston,2024-01-28T18:10:00.000+00:00,busbar,,N Current (RMS),A,140.3
900405,Hall Mews Boston,2024-01-28T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,375.2
900405,Hall Mews Boston,2024-01-28T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,399.6
900405,Hall Mews Boston,2024-01-28T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,267.7
900405,Hall Mews Boston,2024-01-28T18:00:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.39
900405,Hall Mews Boston,2024-01-28T18:00:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.96
900405,Hall Mews Boston,2024-01-28T18:00:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.35
900405,Hall Mews Boston,2024-01-28T18:00:00.000+00:00,feeder,0003,L3 Active Power,kW,14.82
900405,Hall Mews Boston,2024-01-28T18:00:00.000+00:00,feeder,0003,L2 Active Power,kW,18.21
900405,Hall Mews Boston,2024-01-28T18:00:00.000+00:00,feeder,0003,L1 Active Power,kW,14.87
900405,Hall Mews Boston,2024-01-28T18:00:00.000+00:00,feeder,0003,N Current (RMS),A,32.4
900405,Hall Mews Boston,2024-01-28T18:00:00.000+00:00,feeder,0003,L3 Current (RMS),A,63.6
900405,Hall Mews Boston,2024-01-28T18:00:00.000+00:00,feeder,0003,L2 Current (RMS),A,77.4
900405,Hall Mews Boston,2024-01-28T18:00:00.000+00:00,feeder,0003,L1 Current (RMS),A,63.0
900405,Hall Mews Boston,2024-01-28T18:00:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,1.5
900405,Hall Mews Boston,2024-01-28T18:00:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.44
900405,Hall Mews Boston,2024-01-28T18:00:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,0.41
900405,Hall Mews Boston,2024-01-28T18:00:00.000+00:00,feeder,0002,L3 Active Power,kW,74.6
900405,Hall Mews Boston,2024-01-28T18:00:00.000+00:00,feeder,0002,L2 Active Power,kW,69.78
900405,Hall Mews Boston,2024-01-28T18:00:00.000+00:00,feeder,0002,L1 Active Power,kW,61.19
900405,Hall Mews Boston,2024-01-28T18:00:00.000+00:00,feeder,0002,N Current (RMS),A,83.4
900405,Hall Mews Boston,2024-01-28T18:00:00.000+00:00,feeder,0002,L3 Current (RMS),A,312.6
900405,Hall Mews Boston,2024-01-28T18:00:00.000+00:00,feeder,0002,L2 Current (RMS),A,293.5
900405,Hall Mews Boston,2024-01-28T18:00:00.000+00:00,feeder,0002,L1 Current (RMS),A,256.0
900405,Hall Mews Boston,2024-01-28T18:00:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.27
900405,Hall Mews Boston,2024-01-28T18:00:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,0.05
900405,Hall Mews Boston,2024-01-28T18:00:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.15
900405,Hall Mews Boston,2024-01-28T18:00:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.54
900405,Hall Mews Boston,2024-01-28T18:00:00.000+00:00,feeder,0001,L2 Active Power,kW,1.78
900405,Hall Mews Boston,2024-01-28T18:00:00.000+00:00,feeder,0001,L1 Active Power,kW,0.0
900405,Hall Mews Boston,2024-01-28T18:00:00.000+00:00,feeder,0001,N Current (RMS),A,10.2
900405,Hall Mews Boston,2024-01-28T18:00:00.000+00:00,feeder,0001,L3 Current (RMS),A,2.7
900405,Hall Mews Boston,2024-01-28T18:00:00.000+00:00,feeder,0001,L2 Current (RMS),A,9.0
900405,Hall Mews Boston,2024-01-28T18:00:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.9
900405,Hall Mews Boston,2024-01-28T18:00:00.000+00:00,transformer,,Temperature,C,21.9
900405,Hall Mews Boston,2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
900405,Hall Mews Boston,2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
900405,Hall Mews Boston,2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
900405,Hall Mews Boston,2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
900405,Hall Mews Boston,2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
900405,Hall Mews Boston,2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
900405,Hall Mews Boston,2024-01-28T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
900405,Hall Mews Boston,2024-01-28T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
900405,Hall Mews Boston,2024-01-28T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
900405,Hall Mews Boston,2024-01-28T18:00:00.000+00:00,busbar,,L3 Active Power,kW,88.87
900405,Hall Mews Boston,2024-01-28T18:00:00.000+00:00,busbar,,L2 Active Power,kW,89.77
900405,Hall Mews Boston,2024-01-28T18:00:00.000+00:00,busbar,,L1 Active Power,kW,76.06
900405,Hall Mews Boston,2024-01-28T18:00:00.000+00:00,busbar,,N Current (RMS),A,109.0
900405,Hall Mews Boston,2024-01-28T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,372.4
900405,Hall Mews Boston,2024-01-28T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,376.0
900405,Hall Mews Boston,2024-01-28T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,318.2
900405,Hall Mews Boston,2024-01-28T17:50:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.21
900405,Hall Mews Boston,2024-01-28T17:50:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.72
900405,Hall Mews Boston,2024-01-28T17:50:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.54
900405,Hall Mews Boston,2024-01-28T17:50:00.000+00:00,feeder,0003,L3 Active Power,kW,15.39
900405,Hall Mews Boston,2024-01-28T17:50:00.000+00:00,feeder,0003,L2 Active Power,kW,27.39
900405,Hall Mews Boston,2024-01-28T17:50:00.000+00:00,feeder,0003,L1 Active Power,kW,11.8
900405,Hall Mews Boston,2024-01-28T17:50:00.000+00:00,feeder,0003,N Current (RMS),A,66.7
900405,Hall Mews Boston,2024-01-28T17:50:00.000+00:00,feeder,0003,L3 Current (RMS),A,65.6
900405,Hall Mews Boston,2024-01-28T17:50:00.000+00:00,feeder,0003,L2 Current (RMS),A,117.4
900405,Hall Mews Boston,2024-01-28T17:50:00.000+00:00,feeder,0003,L1 Current (RMS),A,50.8
900405,Hall Mews Boston,2024-01-28T17:50:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,0.87
900405,Hall Mews Boston,2024-01-28T17:50:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.41
900405,Hall Mews Boston,2024-01-28T17:50:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,1.34
900405,Hall Mews Boston,2024-01-28T17:50:00.000+00:00,feeder,0002,L3 Active Power,kW,64.38
900405,Hall Mews Boston,2024-01-28T17:50:00.000+00:00,feeder,0002,L2 Active Power,kW,76.01
900405,Hall Mews Boston,2024-01-28T17:50:00.000+00:00,feeder,0002,L1 Active Power,kW,51.71
900405,Hall Mews Boston,2024-01-28T17:50:00.000+00:00,feeder,0002,N Current (RMS),A,104.6
900405,Hall Mews Boston,2024-01-28T17:50:00.000+00:00,feeder,0002,L3 Current (RMS),A,271.2
900405,Hall Mews Boston,2024-01-28T17:50:00.000+00:00,feeder,0002,L2 Current (RMS),A,320.2
900405,Hall Mews Boston,2024-01-28T17:50:00.000+00:00,feeder,0002,L1 Current (RMS),A,216.9
900405,Hall Mews Boston,2024-01-28T17:50:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.3
900405,Hall Mews Boston,2024-01-28T17:50:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.02
900405,Hall Mews Boston,2024-01-28T17:50:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.06
900405,Hall Mews Boston,2024-01-28T17:50:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.34
900405,Hall Mews Boston,2024-01-28T17:50:00.000+00:00,feeder,0001,L2 Active Power,kW,0.87
900405,Hall Mews Boston,2024-01-28T17:50:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.08
900405,Hall Mews Boston,2024-01-28T17:50:00.000+00:00,feeder,0001,N Current (RMS),A,15.7
900405,Hall Mews Boston,2024-01-28T17:50:00.000+00:00,feeder,0001,L3 Current (RMS),A,2.1
900405,Hall Mews Boston,2024-01-28T17:50:00.000+00:00,feeder,0001,L2 Current (RMS),A,3.8
900405,Hall Mews Boston,2024-01-28T17:50:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.7
900405,Hall Mews Boston,2024-01-28T17:50:00.000+00:00,transformer,,Temperature,C,21.8
900405,Hall Mews Boston,2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
900405,Hall Mews Boston,2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
900405,Hall Mews Boston,2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
900405,Hall Mews Boston,2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
900405,Hall Mews Boston,2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
900405,Hall Mews Boston,2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
900405,Hall Mews Boston,2024-01-28T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
900405,Hall Mews Boston,2024-01-28T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
900405,Hall Mews Boston,2024-01-28T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
900405,Hall Mews Boston,2024-01-28T17:50:00.000+00:00,busbar,,L3 Active Power,kW,79.43
900405,Hall Mews Boston,2024-01-28T17:50:00.000+00:00,busbar,,L2 Active Power,kW,104.28
