Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
900405,Hall Mews Boston,2024-01-28T17:50:00.000+00:00,busbar,,L1 Active Power,kW,63.44
900405,Hall Mews Boston,2024-01-28T17:50:00.000+00:00,busbar,,N Current (RMS),A,175.6
900405,Hall Mews Boston,2024-01-28T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,334.5
900405,Hall Mews Boston,2024-01-28T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,439.1
900405,Hall Mews Boston,2024-01-28T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,266.3
900405,Hall Mews Boston,2024-01-28T17:40:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.11
900405,Hall Mews Boston,2024-01-28T17:40:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.35
900405,Hall Mews Boston,2024-01-28T17:40:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.57
900405,Hall Mews Boston,2024-01-28T17:40:00.000+00:00,feeder,0003,L3 Active Power,kW,12.55
900405,Hall Mews Boston,2024-01-28T17:40:00.000+00:00,feeder,0003,L2 Active Power,kW,26.13
900405,Hall Mews Boston,2024-01-28T17:40:00.000+00:00,feeder,0003,L1 Active Power,kW,9.79
900405,Hall Mews Boston,2024-01-28T17:40:00.000+00:00,feeder,0003,N Current (RMS),A,71.2
900405,Hall Mews Boston,2024-01-28T17:40:00.000+00:00,feeder,0003,L3 Current (RMS),A,54.7
900405,Hall Mews Boston,2024-01-28T17:40:00.000+00:00,feeder,0003,L2 Current (RMS),A,115.2
900405,Hall Mews Boston,2024-01-28T17:40:00.000+00:00,feeder,0003,L1 Current (RMS),A,43.0
900405,Hall Mews Boston,2024-01-28T17:40:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,1.64
900405,Hall Mews Boston,2024-01-28T17:40:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.16
900405,Hall Mews Boston,2024-01-28T17:40:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,1.38
900405,Hall Mews Boston,2024-01-28T17:40:00.000+00:00,feeder,0002,L3 Active Power,kW,68.52
900405,Hall Mews Boston,2024-01-28T17:40:00.000+00:00,feeder,0002,L2 Active Power,kW,78.1
900405,Hall Mews Boston,2024-01-28T17:40:00.000+00:00,feeder,0002,L1 Active Power,kW,57.91
900405,Hall Mews Boston,2024-01-28T17:40:00.000+00:00,feeder,0002,N Current (RMS),A,94.6
900405,Hall Mews Boston,2024-01-28T17:40:00.000+00:00,feeder,0002,L3 Current (RMS),A,290.3
900405,Hall Mews Boston,2024-01-28T17:40:00.000+00:00,feeder,0002,L2 Current (RMS),A,329.3
900405,Hall Mews Boston,2024-01-28T17:40:00.000+00:00,feeder,0002,L1 Current (RMS),A,244.4
900405,Hall Mews Boston,2024-01-28T17:40:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.33
900405,Hall Mews Boston,2024-01-28T17:40:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,0.02
900405,Hall Mews Boston,2024-01-28T17:40:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.08
900405,Hall Mews Boston,2024-01-28T17:40:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.4
900405,Hall Mews Boston,2024-01-28T17:40:00.000+00:00,feeder,0001,L2 Active Power,kW,0.93
900405,Hall Mews Boston,2024-01-28T17:40:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.06
900405,Hall Mews Boston,2024-01-28T17:40:00.000+00:00,feeder,0001,N Current (RMS),A,13.2
900405,Hall Mews Boston,2024-01-28T17:40:00.000+00:00,feeder,0001,L3 Current (RMS),A,2.3
900405,Hall Mews Boston,2024-01-28T17:40:00.000+00:00,feeder,0001,L2 Current (RMS),A,4.0
900405,Hall Mews Boston,2024-01-28T17:40:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.7
900405,Hall Mews Boston,2024-01-28T17:40:00.000+00:00,transformer,,Temperature,C,21.7
900405,Hall Mews Boston,2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
900405,Hall Mews Boston,2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
900405,Hall Mews Boston,2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
900405,Hall Mews Boston,2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
900405,Hall Mews Boston,2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
900405,Hall Mews Boston,2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
900405,Hall Mews Boston,2024-01-28T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.42
900405,Hall Mews Boston,2024-01-28T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
900405,Hall Mews Boston,2024-01-28T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
900405,Hall Mews Boston,2024-01-28T17:40:00.000+00:00,busbar,,L3 Active Power,kW,80.66
900405,Hall Mews Boston,2024-01-28T17:40:00.000+00:00,busbar,,L2 Active Power,kW,105.16
900405,Hall Mews Boston,2024-01-28T17:40:00.000+00:00,busbar,,L1 Active Power,kW,67.64
900405,Hall Mews Boston,2024-01-28T17:40:00.000+00:00,busbar,,N Current (RMS),A,162.1
900405,Hall Mews Boston,2024-01-28T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,342.1
900405,Hall Mews Boston,2024-01-28T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,443.8
900405,Hall Mews Boston,2024-01-28T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,285.4
900405,Hall Mews Boston,2024-01-28T17:30:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.34
900405,Hall Mews Boston,2024-01-28T17:30:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.34
900405,Hall Mews Boston,2024-01-28T17:30:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.04
900405,Hall Mews Boston,2024-01-28T17:30:00.000+00:00,feeder,0003,L3 Active Power,kW,12.97
900405,Hall Mews Boston,2024-01-28T17:30:00.000+00:00,feeder,0003,L2 Active Power,kW,15.86
900405,Hall Mews Boston,2024-01-28T17:30:00.000+00:00,feeder,0003,L1 Active Power,kW,13.71
900405,Hall Mews Boston,2024-01-28T17:30:00.000+00:00,feeder,0003,N Current (RMS),A,32.2
900405,Hall Mews Boston,2024-01-28T17:30:00.000+00:00,feeder,0003,L3 Current (RMS),A,56.2
900405,Hall Mews Boston,2024-01-28T17:30:00.000+00:00,feeder,0003,L2 Current (RMS),A,67.9
900405,Hall Mews Boston,2024-01-28T17:30:00.000+00:00,feeder,0003,L1 Current (RMS),A,59.6
900405,Hall Mews Boston,2024-01-28T17:30:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,1.12
900405,Hall Mews Boston,2024-01-28T17:30:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.58
900405,Hall Mews Boston,2024-01-28T17:30:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,0.67
900405,Hall Mews Boston,2024-01-28T17:30:00.000+00:00,feeder,0002,L3 Active Power,kW,67.98
900405,Hall Mews Boston,2024-01-28T17:30:00.000+00:00,feeder,0002,L2 Active Power,kW,78.82
900405,Hall Mews Boston,2024-01-28T17:30:00.000+00:00,feeder,0002,L1 Active Power,kW,58.64
900405,Hall Mews Boston,2024-01-28T17:30:00.000+00:00,feeder,0002,N Current (RMS),A,93.2
900405,Hall Mews Boston,2024-01-28T17:30:00.000+00:00,feeder,0002,L3 Current (RMS),A,287.8
900405,Hall Mews Boston,2024-01-28T17:30:00.000+00:00,feeder,0002,L2 Current (RMS),A,332.5
900405,Hall Mews Boston,2024-01-28T17:30:00.000+00:00,feeder,0002,L1 Current (RMS),A,247.2
900405,Hall Mews Boston,2024-01-28T17:30:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.3
900405,Hall Mews Boston,2024-01-28T17:30:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,0.06
900405,Hall Mews Boston,2024-01-28T17:30:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.09
900405,Hall Mews Boston,2024-01-28T17:30:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.4
900405,Hall Mews Boston,2024-01-28T17:30:00.000+00:00,feeder,0001,L2 Active Power,kW,2.15
900405,Hall Mews Boston,2024-01-28T17:30:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.02
900405,Hall Mews Boston,2024-01-28T17:30:00.000+00:00,feeder,0001,N Current (RMS),A,15.8
900405,Hall Mews Boston,2024-01-28T17:30:00.000+00:00,feeder,0001,L3 Current (RMS),A,2.3
900405,Hall Mews Boston,2024-01-28T17:30:00.000+00:00,feeder,0001,L2 Current (RMS),A,10.4
900405,Hall Mews Boston,2024-01-28T17:30:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.7
900405,Hall Mews Boston,2024-01-28T17:30:00.000+00:00,transformer,,Temperature,C,21.6
900405,Hall Mews Boston,2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
900405,Hall Mews Boston,2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.49
900405,Hall Mews Boston,2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
900405,Hall Mews Boston,2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
900405,Hall Mews Boston,2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
900405,Hall Mews Boston,2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
900405,Hall Mews Boston,2024-01-28T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
900405,Hall Mews Boston,2024-01-28T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
900405,Hall Mews Boston,2024-01-28T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
900405,Hall Mews Boston,2024-01-28T17:30:00.000+00:00,busbar,,L3 Active Power,kW,80.54
900405,Hall Mews Boston,2024-01-28T17:30:00.000+00:00,busbar,,L2 Active Power,kW,96.83
900405,Hall Mews Boston,2024-01-28T17:30:00.000+00:00,busbar,,L1 Active Power,kW,72.33
900405,Hall Mews Boston,2024-01-28T17:30:00.000+00:00,busbar,,N Current (RMS),A,131.0
900405,Hall Mews Boston,2024-01-28T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,341.4
900405,Hall Mews Boston,2024-01-28T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,409.0
900405,Hall Mews Boston,2024-01-28T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,304.1
900405,Hall Mews Boston,2024-01-28T17:20:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.11
900405,Hall Mews Boston,2024-01-28T17:20:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.57
900405,Hall Mews Boston,2024-01-28T17:20:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.95
900405,Hall Mews Boston,2024-01-28T17:20:00.000+00:00,feeder,0003,L3 Active Power,kW,15.13
900405,Hall Mews Boston,2024-01-28T17:20:00.000+00:00,feeder,0003,L2 Active Power,kW,16.49
900405,Hall Mews Boston,2024-01-28T17:20:00.000+00:00,feeder,0003,L1 Active Power,kW,12.11
900405,Hall Mews Boston,2024-01-28T17:20:00.000+00:00,feeder,0003,N Current (RMS),A,36.3
900405,Hall Mews Boston,2024-01-28T17:20:00.000+00:00,feeder,0003,L3 Current (RMS),A,64.8
900405,Hall Mews Boston,2024-01-28T17:20:00.000+00:00,feeder,0003,L2 Current (RMS),A,73.8
900405,Hall Mews Boston,2024-01-28T17:20:00.000+00:00,feeder,0003,L1 Current (RMS),A,51.7
900405,Hall Mews Boston,2024-01-28T17:20:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,0.62
900405,Hall Mews Boston,2024-01-28T17:20:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.75
900405,Hall Mews Boston,2024-01-28T17:20:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,0.96
900405,Hall Mews Boston,2024-01-28T17:20:00.000+00:00,feeder,0002,L3 Active Power,kW,68.02
900405,Hall Mews Boston,2024-01-28T17:20:00.000+00:00,feeder,0002,L2 Active Power,kW,73.12
900405,Hall Mews Boston,2024-01-28T17:20:00.000+00:00,feeder,0002,L1 Active Power,kW,60.05
900405,Hall Mews Boston,2024-01-28T17:20:00.000+00:00,feeder,0002,N Current (RMS),A,85.7
900405,Hall Mews Boston,2024-01-28T17:20:00.000+00:00,feeder,0002,L3 Current (RMS),A,287.5
900405,Hall Mews Boston,2024-01-28T17:20:00.000+00:00,feeder,0002,L2 Current (RMS),A,309.8
900405,Hall Mews Boston,2024-01-28T17:20:00.000+00:00,feeder,0002,L1 Current (RMS),A,251.8
900405,Hall Mews Boston,2024-01-28T17:20:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.31
900405,Hall Mews Boston,2024-01-28T17:20:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,0.01
900405,Hall Mews Boston,2024-01-28T17:20:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.1
900405,Hall Mews Boston,2024-01-28T17:20:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.44
900405,Hall Mews Boston,2024-01-28T17:20:00.000+00:00,feeder,0001,L2 Active Power,kW,1.72
900405,Hall Mews Boston,2024-01-28T17:20:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.01
900405,Hall Mews Boston,2024-01-28T17:20:00.000+00:00,feeder,0001,N Current (RMS),A,14.0
900405,Hall Mews Boston,2024-01-28T17:20:00.000+00:00,feeder,0001,L3 Current (RMS),A,2.4
900405,Hall Mews Boston,2024-01-28T17:20:00.000+00:00,feeder,0001,L2 Current (RMS),A,8.8
900405,Hall Mews Boston,2024-01-28T17:20:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.7
900405,Hall Mews Boston,2024-01-28T17:20:00.000+00:00,transformer,,Temperature,C,21.5
900405,Hall Mews Boston,2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
900405,Hall Mews Boston,2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
900405,Hall Mews Boston,2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
900405,Hall Mews Boston,2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
900405,Hall Mews Boston,2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
900405,Hall Mews Boston,2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
900405,Hall Mews Boston,2024-01-28T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
900405,Hall Mews Boston,2024-01-28T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
900405,Hall Mews Boston,2024-01-28T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
900405,Hall Mews Boston,2024-01-28T17:20:00.000+00:00,busbar,,L3 Active Power,kW,82.72
900405,Hall Mews Boston,2024-01-28T17:20:00.000+00:00,busbar,,L2 Active Power,kW,91.33
900405,Hall Mews Boston,2024-01-28T17:20:00.000+00:00,busbar,,L1 Active Power,kW,72.15
900405,Hall Mews Boston,2024-01-28T17:20:00.000+00:00,busbar,,N Current (RMS),A,117.5
900405,Hall Mews Boston,2024-01-28T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,349.8
900405,Hall Mews Boston,2024-01-28T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,385.0
900405,Hall Mews Boston,2024-01-28T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,302.7
900405,Hall Mews Boston,2024-01-28T17:10:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.44
900405,Hall Mews Boston,2024-01-28T17:10:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.66
900405,Hall Mews Boston,2024-01-28T17:10:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.91
900405,Hall Mews Boston,2024-01-28T17:10:00.000+00:00,feeder,0003,L3 Active Power,kW,19.98
900405,Hall Mews Boston,2024-01-28T17:10:00.000+00:00,feeder,0003,L2 Active Power,kW,17.18
900405,Hall Mews Boston,2024-01-28T17:10:00.000+00:00,feeder,0003,L1 Active Power,kW,11.25
900405,Hall Mews Boston,2024-01-28T17:10:00.000+00:00,feeder,0003,N Current (RMS),A,44.9
900405,Hall Mews Boston,2024-01-28T17:10:00.000+00:00,feeder,0003,L3 Current (RMS),A,85.6
900405,Hall Mews Boston,2024-01-28T17:10:00.000+00:00,feeder,0003,L2 Current (RMS),A,73.6
900405,Hall Mews Boston,2024-01-28T17:10:00.000+00:00,feeder,0003,L1 Current (RMS),A,48.3
900405,Hall Mews Boston,2024-01-28T17:10:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-0.05
900405,Hall Mews Boston,2024-01-28T17:10:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.59
900405,Hall Mews Boston,2024-01-28T17:10:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,0.75
900405,Hall Mews Boston,2024-01-28T17:10:00.000+00:00,feeder,0002,L3 Active Power,kW,67.74
900405,Hall Mews Boston,2024-01-28T17:10:00.000+00:00,feeder,0002,L2 Active Power,kW,70.12
900405,Hall Mews Boston,2024-01-28T17:10:00.000+00:00,feeder,0002,L1 Active Power,kW,55.74
900405,Hall Mews Boston,2024-01-28T17:10:00.000+00:00,feeder,0002,N Current (RMS),A,80.4
900405,Hall Mews Boston,2024-01-28T17:10:00.000+00:00,feeder,0002,L3 Current (RMS),A,285.7
900405,Hall Mews Boston,2024-01-28T17:10:00.000+00:00,feeder,0002,L2 Current (RMS),A,294.7
900405,Hall Mews Boston,2024-01-28T17:10:00.000+00:00,feeder,0002,L1 Current (RMS),A,234.2
900405,Hall Mews Boston,2024-01-28T17:10:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.27
900405,Hall Mews Boston,2024-01-28T17:10:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,0.03
900405,Hall Mews Boston,2024-01-28T17:10:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.11
900405,Hall Mews Boston,2024-01-28T17:10:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.43
900405,Hall Mews Boston,2024-01-28T17:10:00.000+00:00,feeder,0001,L2 Active Power,kW,1.0
900405,Hall Mews Boston,2024-01-28T17:10:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.04
900405,Hall Mews Boston,2024-01-28T17:10:00.000+00:00,feeder,0001,N Current (RMS),A,11.8
900405,Hall Mews Boston,2024-01-28T17:10:00.000+00:00,feeder,0001,L3 Current (RMS),A,2.3
900405,Hall Mews Boston,2024-01-28T17:10:00.000+00:00,feeder,0001,L2 Current (RMS),A,4.3
900405,Hall Mews Boston,2024-01-28T17:10:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.7
900405,Hall Mews Boston,2024-01-28T17:10:00.000+00:00,transformer,,Temperature,C,21.3
900405,Hall Mews Boston,2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
900405,Hall Mews Boston,2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
900405,Hall Mews Boston,2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
900405,Hall Mews Boston,2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
900405,Hall Mews Boston,2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
900405,Hall Mews Boston,2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
900405,Hall Mews Boston,2024-01-28T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
900405,Hall Mews Boston,2024-01-28T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
900405,Hall Mews Boston,2024-01-28T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
900405,Hall Mews Boston,2024-01-28T17:10:00.000+00:00,busbar,,L3 Active Power,kW,87.29
900405,Hall Mews Boston,2024-01-28T17:10:00.000+00:00,busbar,,L2 Active Power,kW,88.3
900405,Hall Mews Boston,2024-01-28T17:10:00.000+00:00,busbar,,L1 Active Power,kW,66.96
900405,Hall Mews Boston,2024-01-28T17:10:00.000+00:00,busbar,,N Current (RMS),A,124.5
900405,Hall Mews Boston,2024-01-28T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,368.4
900405,Hall Mews Boston,2024-01-28T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,371.3
900405,Hall Mews Boston,2024-01-28T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,281.0
900405,Hall Mews Boston,2024-01-28T17:00:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.23
900405,Hall Mews Boston,2024-01-28T17:00:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.33
900405,Hall Mews Boston,2024-01-28T17:00:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.06
900405,Hall Mews Boston,2024-01-28T17:00:00.000+00:00,feeder,0003,L3 Active Power,kW,13.96
900405,Hall Mews Boston,2024-01-28T17:00:00.000+00:00,feeder,0003,L2 Active Power,kW,19.39
900405,Hall Mews Boston,2024-01-28T17:00:00.000+00:00,feeder,0003,L1 Active Power,kW,13.7
900405,Hall Mews Boston,2024-01-28T17:00:00.000+00:00,feeder,0003,N Current (RMS),A,34.6
900405,Hall Mews Boston,2024-01-28T17:00:00.000+00:00,feeder,0003,L3 Current (RMS),A,59.6
900405,Hall Mews Boston,2024-01-28T17:00:00.000+00:00,feeder,0003,L2 Current (RMS),A,82.5
900405,Hall Mews Boston,2024-01-28T17:00:00.000+00:00,feeder,0003,L1 Current (RMS),A,58.8
900405,Hall Mews Boston,2024-01-28T17:00:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,0.78
900405,Hall Mews Boston,2024-01-28T17:00:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.16
900405,Hall Mews Boston,2024-01-28T17:00:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,1.56
900405,Hall Mews Boston,2024-01-28T17:00:00.000+00:00,feeder,0002,L3 Active Power,kW,68.64
900405,Hall Mews Boston,2024-01-28T17:00:00.000+00:00,feeder,0002,L2 Active Power,kW,70.86
900405,Hall Mews Boston,2024-01-28T17:00:00.000+00:00,feeder,0002,L1 Active Power,kW,58.15
900405,Hall Mews Boston,2024-01-28T17:00:00.000+00:00,feeder,0002,N Current (RMS),A,80.1
900405,Hall Mews Boston,2024-01-28T17:00:00.000+00:00,feeder,0002,L3 Current (RMS),A,290.0
900405,Hall Mews Boston,2024-01-28T17:00:00.000+00:00,feeder,0002,L2 Current (RMS),A,298.5
900405,Hall Mews Boston,2024-01-28T17:00:00.000+00:00,feeder,0002,L1 Current (RMS),A,245.7
900405,Hall Mews Boston,2024-01-28T17:00:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.31
900405,Hall Mews Boston,2024-01-28T17:00:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,0.03
900405,Hall Mews Boston,2024-01-28T17:00:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.09
900405,Hall Mews Boston,2024-01-28T17:00:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.46
900405,Hall Mews Boston,2024-01-28T17:00:00.000+00:00,feeder,0001,L2 Active Power,kW,0.94
900405,Hall Mews Boston,2024-01-28T17:00:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.03
900405,Hall Mews Boston,2024-01-28T17:00:00.000+00:00,feeder,0001,N Current (RMS),A,13.0
900405,Hall Mews Boston,2024-01-28T17:00:00.000+00:00,feeder,0001,L3 Current (RMS),A,2.5
900405,Hall Mews Boston,2024-01-28T17:00:00.000+00:00,feeder,0001,L2 Current (RMS),A,4.0
900405,Hall Mews Boston,2024-01-28T17:00:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.7
900405,Hall Mews Boston,2024-01-28T17:00:00.000+00:00,transformer,,Temperature,C,21.2
900405,Hall Mews Boston,2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
900405,Hall Mews Boston,2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
900405,Hall Mews Boston,2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
900405,Hall Mews Boston,2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
900405,Hall Mews Boston,2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
900405,Hall Mews Boston,2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
900405,Hall Mews Boston,2024-01-28T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
900405,Hall Mews Boston,2024-01-28T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
900405,Hall Mews Boston,2024-01-28T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
900405,Hall Mews Boston,2024-01-28T17:00:00.000+00:00,busbar,,L3 Active Power,kW,82.14
900405,Hall Mews Boston,2024-01-28T17:00:00.000+00:00,busbar,,L2 Active Power,kW,91.2
900405,Hall Mews Boston,2024-01-28T17:00:00.000+00:00,busbar,,L1 Active Power,kW,71.82
900405,Hall Mews Boston,2024-01-28T17:00:00.000+00:00,busbar,,N Current (RMS),A,117.2
900405,Hall Mews Boston,2024-01-28T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,346.6
900405,Hall Mews Boston,2024-01-28T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,384.2
900405,Hall Mews Boston,2024-01-28T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,303.3
900405,Hall Mews Boston,2024-01-28T16:50:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.5
900405,Hall Mews Boston,2024-01-28T16:50:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.42
900405,Hall Mews Boston,2024-01-28T16:50:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.62
900405,Hall Mews Boston,2024-01-28T16:50:00.000+00:00,feeder,0003,L3 Active Power,kW,14.23
900405,Hall Mews Boston,2024-01-28T16:50:00.000+00:00,feeder,0003,L2 Active Power,kW,20.01
900405,Hall Mews Boston,2024-01-28T16:50:00.000+00:00,feeder,0003,L1 Active Power,kW,13.75
900405,Hall Mews Boston,2024-01-28T16:50:00.000+00:00,feeder,0003,N Current (RMS),A,34.9
900405,Hall Mews Boston,2024-01-28T16:50:00.000+00:00,feeder,0003,L3 Current (RMS),A,61.1
900405,Hall Mews Boston,2024-01-28T16:50:00.000+00:00,feeder,0003,L2 Current (RMS),A,85.6
900405,Hall Mews Boston,2024-01-28T16:50:00.000+00:00,feeder,0003,L1 Current (RMS),A,59.0
900405,Hall Mews Boston,2024-01-28T16:50:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.13
900405,Hall Mews Boston,2024-01-28T16:50:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.58
900405,Hall Mews Boston,2024-01-28T16:50:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,0.86
900405,Hall Mews Boston,2024-01-28T16:50:00.000+00:00,feeder,0002,L3 Active Power,kW,59.42
900405,Hall Mews Boston,2024-01-28T16:50:00.000+00:00,feeder,0002,L2 Active Power,kW,72.93
900405,Hall Mews Boston,2024-01-28T16:50:00.000+00:00,feeder,0002,L1 Active Power,kW,51.47
900405,Hall Mews Boston,2024-01-28T16:50:00.000+00:00,feeder,0002,N Current (RMS),A,103.3
900405,Hall Mews Boston,2024-01-28T16:50:00.000+00:00,feeder,0002,L3 Current (RMS),A,252.8
900405,Hall Mews Boston,2024-01-28T16:50:00.000+00:00,feeder,0002,L2 Current (RMS),A,310.3
900405,Hall Mews Boston,2024-01-28T16:50:00.000+00:00,feeder,0002,L1 Current (RMS),A,220.0
900405,Hall Mews Boston,2024-01-28T16:50:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.28
900405,Hall Mews Boston,2024-01-28T16:50:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,0.01
900405,Hall Mews Boston,2024-01-28T16:50:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.05
900405,Hall Mews Boston,2024-01-28T16:50:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.31
900405,Hall Mews Boston,2024-01-28T16:50:00.000+00:00,feeder,0001,L2 Active Power,kW,1.89
900405,Hall Mews Boston,2024-01-28T16:50:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.05
900405,Hall Mews Boston,2024-01-28T16:50:00.000+00:00,feeder,0001,N Current (RMS),A,20.3
900405,Hall Mews Boston,2024-01-28T16:50:00.000+00:00,feeder,0001,L3 Current (RMS),A,2.0
900405,Hall Mews Boston,2024-01-28T16:50:00.000+00:00,feeder,0001,L2 Current (RMS),A,9.6
900405,Hall Mews Boston,2024-01-28T16:50:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.7
900405,Hall Mews Boston,2024-01-28T16:50:00.000+00:00,transformer,,Temperature,C,21.1
900405,Hall Mews Boston,2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
900405,Hall Mews Boston,2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.9
900405,Hall Mews Boston,2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
900405,Hall Mews Boston,2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.41
900405,Hall Mews Boston,2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
900405,Hall Mews Boston,2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.37
900405,Hall Mews Boston,2024-01-28T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
900405,Hall Mews Boston,2024-01-28T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
900405,Hall Mews Boston,2024-01-28T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
900405,Hall Mews Boston,2024-01-28T16:50:00.000+00:00,busbar,,L3 Active Power,kW,73.34
900405,Hall Mews Boston,2024-01-28T16:50:00.000+00:00,busbar,,L2 Active Power,kW,94.83
900405,Hall Mews Boston,2024-01-28T16:50:00.000+00:00,busbar,,L1 Active Power,kW,65.17
900405,Hall Mews Boston,2024-01-28T16:50:00.000+00:00,busbar,,N Current (RMS),A,150.4
900405,Hall Mews Boston,2024-01-28T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,312.1
900405,Hall Mews Boston,2024-01-28T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,403.2
900405,Hall Mews Boston,2024-01-28T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,277.7
900405,Hall Mews Boston,2024-01-28T16:40:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.47
900405,Hall Mews Boston,2024-01-28T16:40:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.4
900405,Hall Mews Boston,2024-01-28T16:40:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.6
900405,Hall Mews Boston,2024-01-28T16:40:00.000+00:00,feeder,0003,L3 Active Power,kW,11.25
900405,Hall Mews Boston,2024-01-28T16:40:00.000+00:00,feeder,0003,L2 Active Power,kW,18.37
900405,Hall Mews Boston,2024-01-28T16:40:00.000+00:00,feeder,0003,L1 Active Power,kW,12.4
900405,Hall Mews Boston,2024-01-28T16:40:00.000+00:00,feeder,0003,N Current (RMS),A,34.8
900405,Hall Mews Boston,2024-01-28T16:40:00.000+00:00,feeder,0003,L3 Current (RMS),A,48.5
900405,Hall Mews Boston,2024-01-28T16:40:00.000+00:00,feeder,0003,L2 Current (RMS),A,79.4
900405,Hall Mews Boston,2024-01-28T16:40:00.000+00:00,feeder,0003,L1 Current (RMS),A,53.4
900405,Hall Mews Boston,2024-01-28T16:40:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.27
900405,Hall Mews Boston,2024-01-28T16:40:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.02
900405,Hall Mews Boston,2024-01-28T16:40:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,1.14
900405,Hall Mews Boston,2024-01-28T16:40:00.000+00:00,feeder,0002,L3 Active Power,kW,59.31
900405,Hall Mews Boston,2024-01-28T16:40:00.000+00:00,feeder,0002,L2 Active Power,kW,73.03
900405,Hall Mews Boston,2024-01-28T16:40:00.000+00:00,feeder,0002,L1 Active Power,kW,60.39
900405,Hall Mews Boston,2024-01-28T16:40:00.000+00:00,feeder,0002,N Current (RMS),A,82.8
900405,Hall Mews Boston,2024-01-28T16:40:00.000+00:00,feeder,0002,L3 Current (RMS),A,251.4
900405,Hall Mews Boston,2024-01-28T16:40:00.000+00:00,feeder,0002,L2 Current (RMS),A,309.2
900405,Hall Mews Boston,2024-01-28T16:40:00.000+00:00,feeder,0002,L1 Current (RMS),A,255.3
900405,Hall Mews Boston,2024-01-28T16:40:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.36
900405,Hall Mews Boston,2024-01-28T16:40:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,0.17
900405,Hall Mews Boston,2024-01-28T16:40:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.04
900405,Hall Mews Boston,2024-01-28T16:40:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.35
900405,Hall Mews Boston,2024-01-28T16:40:00.000+00:00,feeder,0001,L2 Active Power,kW,2.22
900405,Hall Mews Boston,2024-01-28T16:40:00.000+00:00,feeder,0001,L1 Active Power,kW,0.0
900405,Hall Mews Boston,2024-01-28T16:40:00.000+00:00,feeder,0001,N Current (RMS),A,20.9
900405,Hall Mews Boston,2024-01-28T16:40:00.000+00:00,feeder,0001,L3 Current (RMS),A,2.2
900405,Hall Mews Boston,2024-01-28T16:40:00.000+00:00,feeder,0001,L2 Current (RMS),A,11.0
900405,Hall Mews Boston,2024-01-28T16:40:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.6
900405,Hall Mews Boston,2024-01-28T16:40:00.000+00:00,transformer,,Temperature,C,21.0
900405,Hall Mews Boston,2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
900405,Hall Mews Boston,2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.39
900405,Hall Mews Boston,2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
900405,Hall Mews Boston,2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.17
900405,Hall Mews Boston,2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
900405,Hall Mews Boston,2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.53
900405,Hall Mews Boston,2024-01-28T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
900405,Hall Mews Boston,2024-01-28T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
900405,Hall Mews Boston,2024-01-28T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
900405,Hall Mews Boston,2024-01-28T16:40:00.000+00:00,busbar,,L3 Active Power,kW,70.21
900405,Hall Mews Boston,2024-01-28T16:40:00.000+00:00,busbar,,L2 Active Power,kW,93.62
900405,Hall Mews Boston,2024-01-28T16:40:00.000+00:00,busbar,,L1 Active Power,kW,72.8
900405,Hall Mews Boston,2024-01-28T16:40:00.000+00:00,busbar,,N Current (RMS),A,128.9
900405,Hall Mews Boston,2024-01-28T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,297.8
900405,Hall Mews Boston,2024-01-28T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,396.9
900405,Hall Mews Boston,2024-01-28T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,307.7
900405,Hall Mews Boston,2024-01-28T16:30:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.56
900405,Hall Mews Boston,2024-01-28T16:30:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.89
900405,Hall Mews Boston,2024-01-28T16:30:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.49
900405,Hall Mews Boston,2024-01-28T16:30:00.000+00:00,feeder,0003,L3 Active Power,kW,9.34
900405,Hall Mews Boston,2024-01-28T16:30:00.000+00:00,feeder,0003,L2 Active Power,kW,14.34
900405,Hall Mews Boston,2024-01-28T16:30:00.000+00:00,feeder,0003,L1 Active Power,kW,13.18
900405,Hall Mews Boston,2024-01-28T16:30:00.000+00:00,feeder,0003,N Current (RMS),A,26.0
900405,Hall Mews Boston,2024-01-28T16:30:00.000+00:00,feeder,0003,L3 Current (RMS),A,40.5
900405,Hall Mews Boston,2024-01-28T16:30:00.000+00:00,feeder,0003,L2 Current (RMS),A,61.7
900405,Hall Mews Boston,2024-01-28T16:30:00.000+00:00,feeder,0003,L1 Current (RMS),A,56.9
900405,Hall Mews Boston,2024-01-28T16:30:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-0.09
900405,Hall Mews Boston,2024-01-28T16:30:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.11
900405,Hall Mews Boston,2024-01-28T16:30:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,0.31
900405,Hall Mews Boston,2024-01-28T16:30:00.000+00:00,feeder,0002,L3 Active Power,kW,61.09
900405,Hall Mews Boston,2024-01-28T16:30:00.000+00:00,feeder,0002,L2 Active Power,kW,70.38
900405,Hall Mews Boston,2024-01-28T16:30:00.000+00:00,feeder,0002,L1 Active Power,kW,58.78
900405,Hall Mews Boston,2024-01-28T16:30:00.000+00:00,feeder,0002,N Current (RMS),A,73.3
900405,Hall Mews Boston,2024-01-28T16:30:00.000+00:00,feeder,0002,L3 Current (RMS),A,258.5
900405,Hall Mews Boston,2024-01-28T16:30:00.000+00:00,feeder,0002,L2 Current (RMS),A,297.0
900405,Hall Mews Boston,2024-01-28T16:30:00.000+00:00,feeder,0002,L1 Current (RMS),A,247.9
900405,Hall Mews Boston,2024-01-28T16:30:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.33
900405,Hall Mews Boston,2024-01-28T16:30:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,0.12
900405,Hall Mews Boston,2024-01-28T16:30:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.06
900405,Hall Mews Boston,2024-01-28T16:30:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.4
900405,Hall Mews Boston,2024-01-28T16:30:00.000+00:00,feeder,0001,L2 Active Power,kW,1.31
900405,Hall Mews Boston,2024-01-28T16:30:00.000+00:00,feeder,0001,L1 Active Power,kW,0.0
900405,Hall Mews Boston,2024-01-28T16:30:00.000+00:00,feeder,0001,N Current (RMS),A,14.6
900405,Hall Mews Boston,2024-01-28T16:30:00.000+00:00,feeder,0001,L3 Current (RMS),A,2.3
900405,Hall Mews Boston,2024-01-28T16:30:00.000+00:00,feeder,0001,L2 Current (RMS),A,8.4
900405,Hall Mews Boston,2024-01-28T16:30:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.6
900405,Hall Mews Boston,2024-01-28T16:30:00.000+00:00,transformer,,Temperature,C,20.9
900405,Hall Mews Boston,2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
900405,Hall Mews Boston,2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.51
900405,Hall Mews Boston,2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
900405,Hall Mews Boston,2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.92
900405,Hall Mews Boston,2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
900405,Hall Mews Boston,2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
900405,Hall Mews Boston,2024-01-28T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
900405,Hall Mews Boston,2024-01-28T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
900405,Hall Mews Boston,2024-01-28T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
900405,Hall Mews Boston,2024-01-28T16:30:00.000+00:00,busbar,,L3 Active Power,kW,70.02
900405,Hall Mews Boston,2024-01-28T16:30:00.000+00:00,busbar,,L2 Active Power,kW,86.03
900405,Hall Mews Boston,2024-01-28T16:30:00.000+00:00,busbar,,L1 Active Power,kW,71.96
900405,Hall Mews Boston,2024-01-28T16:30:00.000+00:00,busbar,,N Current (RMS),A,102.7
900405,Hall Mews Boston,2024-01-28T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,296.6
900405,Hall Mews Boston,2024-01-28T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,363.2
900405,Hall Mews Boston,2024-01-28T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,303.6
900405,Hall Mews Boston,2024-01-28T16:20:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.15
900405,Hall Mews Boston,2024-01-28T16:20:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.93
900405,Hall Mews Boston,2024-01-28T16:20:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.39
900405,Hall Mews Boston,2024-01-28T16:20:00.000+00:00,feeder,0003,L3 Active Power,kW,10.12
900405,Hall Mews Boston,2024-01-28T16:20:00.000+00:00,feeder,0003,L2 Active Power,kW,17.03
900405,Hall Mews Boston,2024-01-28T16:20:00.000+00:00,feeder,0003,L1 Active Power,kW,12.06
900405,Hall Mews Boston,2024-01-28T16:20:00.000+00:00,feeder,0003,N Current (RMS),A,28.6
900405,Hall Mews Boston,2024-01-28T16:20:00.000+00:00,feeder,0003,L3 Current (RMS),A,43.8
900405,Hall Mews Boston,2024-01-28T16:20:00.000+00:00,feeder,0003,L2 Current (RMS),A,73.0
900405,Hall Mews Boston,2024-01-28T16:20:00.000+00:00,feeder,0003,L1 Current (RMS),A,51.7
900405,Hall Mews Boston,2024-01-28T16:20:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,0.79
900405,Hall Mews Boston,2024-01-28T16:20:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-0.33
900405,Hall Mews Boston,2024-01-28T16:20:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-0.23
900405,Hall Mews Boston,2024-01-28T16:20:00.000+00:00,feeder,0002,L3 Active Power,kW,64.14
900405,Hall Mews Boston,2024-01-28T16:20:00.000+00:00,feeder,0002,L2 Active Power,kW,76.42
900405,Hall Mews Boston,2024-01-28T16:20:00.000+00:00,feeder,0002,L1 Active Power,kW,56.22
900405,Hall Mews Boston,2024-01-28T16:20:00.000+00:00,feeder,0002,N Current (RMS),A,84.4
900405,Hall Mews Boston,2024-01-28T16:20:00.000+00:00,feeder,0002,L3 Current (RMS),A,272.2
900405,Hall Mews Boston,2024-01-28T16:20:00.000+00:00,feeder,0002,L2 Current (RMS),A,322.6
900405,Hall Mews Boston,2024-01-28T16:20:00.000+00:00,feeder,0002,L1 Current (RMS),A,237.3
900405,Hall Mews Boston,2024-01-28T16:20:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.31
900405,Hall Mews Boston,2024-01-28T16:20:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,0.04
900405,Hall Mews Boston,2024-01-28T16:20:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.06
900405,Hall Mews Boston,2024-01-28T16:20:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.39
900405,Hall Mews Boston,2024-01-28T16:20:00.000+00:00,feeder,0001,L2 Active Power,kW,0.27
900405,Hall Mews Boston,2024-01-28T16:20:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.04
900405,Hall Mews Boston,2024-01-28T16:20:00.000+00:00,feeder,0001,N Current (RMS),A,9.6
900405,Hall Mews Boston,2024-01-28T16:20:00.000+00:00,feeder,0001,L3 Current (RMS),A,2.2
900405,Hall Mews Boston,2024-01-28T16:20:00.000+00:00,feeder,0001,L2 Current (RMS),A,1.4
900405,Hall Mews Boston,2024-01-28T16:20:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.6
900405,Hall Mews Boston,2024-01-28T16:20:00.000+00:00,transformer,,Temperature,C,20.8
900405,Hall Mews Boston,2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
900405,Hall Mews Boston,2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.23
900405,Hall Mews Boston,2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
900405,Hall Mews Boston,2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.89
900405,Hall Mews Boston,2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
900405,Hall Mews Boston,2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
900405,Hall Mews Boston,2024-01-28T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
900405,Hall Mews Boston,2024-01-28T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
900405,Hall Mews Boston,2024-01-28T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
900405,Hall Mews Boston,2024-01-28T16:20:00.000+00:00,busbar,,L3 Active Power,kW,73.88
900405,Hall Mews Boston,2024-01-28T16:20:00.000+00:00,busbar,,L2 Active Power,kW,93.71
900405,Hall Mews Boston,2024-01-28T16:20:00.000+00:00,busbar,,L1 Active Power,kW,68.24
900405,Hall Mews Boston,2024-01-28T16:20:00.000+00:00,busbar,,N Current (RMS),A,115.9
900405,Hall Mews Boston,2024-01-28T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,313.6
900405,Hall Mews Boston,2024-01-28T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,396.0
900405,Hall Mews Boston,2024-01-28T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,288.2
900405,Hall Mews Boston,2024-01-28T16:10:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.13
900405,Hall Mews Boston,2024-01-28T16:10:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.22
900405,Hall Mews Boston,2024-01-28T16:10:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.17
900405,Hall Mews Boston,2024-01-28T16:10:00.000+00:00,feeder,0003,L3 Active Power,kW,7.5
900405,Hall Mews Boston,2024-01-28T16:10:00.000+00:00,feeder,0003,L2 Active Power,kW,15.75
900405,Hall Mews Boston,2024-01-28T16:10:00.000+00:00,feeder,0003,L1 Active Power,kW,9.08
900405,Hall Mews Boston,2024-01-28T16:10:00.000+00:00,feeder,0003,N Current (RMS),A,33.1
900405,Hall Mews Boston,2024-01-28T16:10:00.000+00:00,feeder,0003,L3 Current (RMS),A,32.6
900405,Hall Mews Boston,2024-01-28T16:10:00.000+00:00,feeder,0003,L2 Current (RMS),A,67.8
900405,Hall Mews Boston,2024-01-28T16:10:00.000+00:00,feeder,0003,L1 Current (RMS),A,40.0
900405,Hall Mews Boston,2024-01-28T16:10:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,0.42
900405,Hall Mews Boston,2024-01-28T16:10:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.32
900405,Hall Mews Boston,2024-01-28T16:10:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-0.09
900405,Hall Mews Boston,2024-01-28T16:10:00.000+00:00,feeder,0002,L3 Active Power,kW,66.5
900405,Hall Mews Boston,2024-01-28T16:10:00.000+00:00,feeder,0002,L2 Active Power,kW,72.01
900405,Hall Mews Boston,2024-01-28T16:10:00.000+00:00,feeder,0002,L1 Active Power,kW,50.67
900405,Hall Mews Boston,2024-01-28T16:10:00.000+00:00,feeder,0002,N Current (RMS),A,93.9
900405,Hall Mews Boston,2024-01-28T16:10:00.000+00:00,feeder,0002,L3 Current (RMS),A,281.6
900405,Hall Mews Boston,2024-01-28T16:10:00.000+00:00,feeder,0002,L2 Current (RMS),A,304.4
900405,Hall Mews Boston,2024-01-28T16:10:00.000+00:00,feeder,0002,L1 Current (RMS),A,216.8
900405,Hall Mews Boston,2024-01-28T16:10:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.24
900405,Hall Mews Boston,2024-01-28T16:10:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.11
900405,Hall Mews Boston,2024-01-28T16:10:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.09
900405,Hall Mews Boston,2024-01-28T16:10:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.41
900405,Hall Mews Boston,2024-01-28T16:10:00.000+00:00,feeder,0001,L2 Active Power,kW,0.4
900405,Hall Mews Boston,2024-01-28T16:10:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.06
900405,Hall Mews Boston,2024-01-28T16:10:00.000+00:00,feeder,0001,N Current (RMS),A,9.5
900405,Hall Mews Boston,2024-01-28T16:10:00.000+00:00,feeder,0001,L3 Current (RMS),A,2.2
900405,Hall Mews Boston,2024-01-28T16:10:00.000+00:00,feeder,0001,L2 Current (RMS),A,2.8
900405,Hall Mews Boston,2024-01-28T16:10:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.7
900405,Hall Mews Boston,2024-01-28T16:10:00.000+00:00,transformer,,Temperature,C,20.6
900405,Hall Mews Boston,2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
900405,Hall Mews Boston,2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.37
900405,Hall Mews Boston,2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
900405,Hall Mews Boston,2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.99
900405,Hall Mews Boston,2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
900405,Hall Mews Boston,2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
900405,Hall Mews Boston,2024-01-28T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
900405,Hall Mews Boston,2024-01-28T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
900405,Hall Mews Boston,2024-01-28T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
900405,Hall Mews Boston,2024-01-28T16:10:00.000+00:00,busbar,,L3 Active Power,kW,73.58
900405,Hall Mews Boston,2024-01-28T16:10:00.000+00:00,busbar,,L2 Active Power,kW,88.16
900405,Hall Mews Boston,2024-01-28T16:10:00.000+00:00,busbar,,L1 Active Power,kW,59.69
900405,Hall Mews Boston,2024-01-28T16:10:00.000+00:00,busbar,,N Current (RMS),A,123.7
900405,Hall Mews Boston,2024-01-28T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,311.8
900405,Hall Mews Boston,2024-01-28T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,372.7
900405,Hall Mews Boston,2024-01-28T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,253.9
900405,Hall Mews Boston,2024-01-28T16:00:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.03
900405,Hall Mews Boston,2024-01-28T16:00:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.03
900405,Hall Mews Boston,2024-01-28T16:00:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.5
900405,Hall Mews Boston,2024-01-28T16:00:00.000+00:00,feeder,0003,L3 Active Power,kW,8.88
900405,Hall Mews Boston,2024-01-28T16:00:00.000+00:00,feeder,0003,L2 Active Power,kW,18.9
900405,Hall Mews Boston,2024-01-28T16:00:00.000+00:00,feeder,0003,L1 Active Power,kW,12.6
900405,Hall Mews Boston,2024-01-28T16:00:00.000+00:00,feeder,0003,N Current (RMS),A,33.8
900405,Hall Mews Boston,2024-01-28T16:00:00.000+00:00,feeder,0003,L3 Current (RMS),A,38.9
900405,Hall Mews Boston,2024-01-28T16:00:00.000+00:00,feeder,0003,L2 Current (RMS),A,80.5
900405,Hall Mews Boston,2024-01-28T16:00:00.000+00:00,feeder,0003,L1 Current (RMS),A,54.3
900405,Hall Mews Boston,2024-01-28T16:00:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,0.54
900405,Hall Mews Boston,2024-01-28T16:00:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.75
900405,Hall Mews Boston,2024-01-28T16:00:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,0.57
900405,Hall Mews Boston,2024-01-28T16:00:00.000+00:00,feeder,0002,L3 Active Power,kW,69.97
900405,Hall Mews Boston,2024-01-28T16:00:00.000+00:00,feeder,0002,L2 Active Power,kW,72.48
900405,Hall Mews Boston,2024-01-28T16:00:00.000+00:00,feeder,0002,L1 Active Power,kW,46.99
900405,Hall Mews Boston,2024-01-28T16:00:00.000+00:00,feeder,0002,N Current (RMS),A,105.4
900405,Hall Mews Boston,2024-01-28T16:00:00.000+00:00,feeder,0002,L3 Current (RMS),A,297.0
900405,Hall Mews Boston,2024-01-28T16:00:00.000+00:00,feeder,0002,L2 Current (RMS),A,306.2
900405,Hall Mews Boston,2024-01-28T16:00:00.000+00:00,feeder,0002,L1 Current (RMS),A,199.3
900405,Hall Mews Boston,2024-01-28T16:00:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.19
900405,Hall Mews Boston,2024-01-28T16:00:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.19
900405,Hall Mews Boston,2024-01-28T16:00:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.1
900405,Hall Mews Boston,2024-01-28T16:00:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.44
900405,Hall Mews Boston,2024-01-28T16:00:00.000+00:00,feeder,0001,L2 Active Power,kW,0.25
900405,Hall Mews Boston,2024-01-28T16:00:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.09
900405,Hall Mews Boston,2024-01-28T16:00:00.000+00:00,feeder,0001,N Current (RMS),A,9.1
900405,Hall Mews Boston,2024-01-28T16:00:00.000+00:00,feeder,0001,L3 Current (RMS),A,2.2
900405,Hall Mews Boston,2024-01-28T16:00:00.000+00:00,feeder,0001,L2 Current (RMS),A,1.6
900405,Hall Mews Boston,2024-01-28T16:00:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.8
900405,Hall Mews Boston,2024-01-28T16:00:00.000+00:00,transformer,,Temperature,C,20.5
900405,Hall Mews Boston,2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
900405,Hall Mews Boston,2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.21
900405,Hall Mews Boston,2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
900405,Hall Mews Boston,2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.69
900405,Hall Mews Boston,2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
900405,Hall Mews Boston,2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
900405,Hall Mews Boston,2024-01-28T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
900405,Hall Mews Boston,2024-01-28T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
900405,Hall Mews Boston,2024-01-28T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
900405,Hall Mews Boston,2024-01-28T16:00:00.000+00:00,busbar,,L3 Active Power,kW,78.4
900405,Hall Mews Boston,2024-01-28T16:00:00.000+00:00,busbar,,L2 Active Power,kW,91.62
900405,Hall Mews Boston,2024-01-28T16:00:00.000+00:00,busbar,,L1 Active Power,kW,59.5
900405,Hall Mews Boston,2024-01-28T16:00:00.000+00:00,busbar,,N Current (RMS),A,131.4
900405,Hall Mews Boston,2024-01-28T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,332.6
900405,Hall Mews Boston,2024-01-28T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,387.1
900405,Hall Mews Boston,2024-01-28T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,252.1
900405,Hall Mews Boston,2024-01-28T15:50:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.06
900405,Hall Mews Boston,2024-01-28T15:50:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.39
900405,Hall Mews Boston,2024-01-28T15:50:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.5
900405,Hall Mews Boston,2024-01-28T15:50:00.000+00:00,feeder,0003,L3 Active Power,kW,10.46
900405,Hall Mews Boston,2024-01-28T15:50:00.000+00:00,feeder,0003,L2 Active Power,kW,16.79
900405,Hall Mews Boston,2024-01-28T15:50:00.000+00:00,feeder,0003,L1 Active Power,kW,8.89
900405,Hall Mews Boston,2024-01-28T15:50:00.000+00:00,feeder,0003,N Current (RMS),A,30.9
900405,Hall Mews Boston,2024-01-28T15:50:00.000+00:00,feeder,0003,L3 Current (RMS),A,45.7
900405,Hall Mews Boston,2024-01-28T15:50:00.000+00:00,feeder,0003,L2 Current (RMS),A,71.5
900405,Hall Mews Boston,2024-01-28T15:50:00.000+00:00,feeder,0003,L1 Current (RMS),A,39.2
900405,Hall Mews Boston,2024-01-28T15:50:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,1.63
