Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
900405,Hall Mews Boston,2024-01-28T15:50:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-0.74
900405,Hall Mews Boston,2024-01-28T15:50:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,1.84
900405,Hall Mews Boston,2024-01-28T15:50:00.000+00:00,feeder,0002,L3 Active Power,kW,76.53
900405,Hall Mews Boston,2024-01-28T15:50:00.000+00:00,feeder,0002,L2 Active Power,kW,74.45
900405,Hall Mews Boston,2024-01-28T15:50:00.000+00:00,feeder,0002,L1 Active Power,kW,55.5
900405,Hall Mews Boston,2024-01-28T15:50:00.000+00:00,feeder,0002,N Current (RMS),A,94.1
900405,Hall Mews Boston,2024-01-28T15:50:00.000+00:00,feeder,0002,L3 Current (RMS),A,322.6
900405,Hall Mews Boston,2024-01-28T15:50:00.000+00:00,feeder,0002,L2 Current (RMS),A,314.2
900405,Hall Mews Boston,2024-01-28T15:50:00.000+00:00,feeder,0002,L1 Current (RMS),A,234.0
900405,Hall Mews Boston,2024-01-28T15:50:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.24
900405,Hall Mews Boston,2024-01-28T15:50:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.03
900405,Hall Mews Boston,2024-01-28T15:50:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.13
900405,Hall Mews Boston,2024-01-28T15:50:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.51
900405,Hall Mews Boston,2024-01-28T15:50:00.000+00:00,feeder,0001,L2 Active Power,kW,0.47
900405,Hall Mews Boston,2024-01-28T15:50:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.06
900405,Hall Mews Boston,2024-01-28T15:50:00.000+00:00,feeder,0001,N Current (RMS),A,8.3
900405,Hall Mews Boston,2024-01-28T15:50:00.000+00:00,feeder,0001,L3 Current (RMS),A,2.5
900405,Hall Mews Boston,2024-01-28T15:50:00.000+00:00,feeder,0001,L2 Current (RMS),A,2.1
900405,Hall Mews Boston,2024-01-28T15:50:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.8
900405,Hall Mews Boston,2024-01-28T15:50:00.000+00:00,transformer,,Temperature,C,20.4
900405,Hall Mews Boston,2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
900405,Hall Mews Boston,2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.79
900405,Hall Mews Boston,2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
900405,Hall Mews Boston,2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
900405,Hall Mews Boston,2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
900405,Hall Mews Boston,2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
900405,Hall Mews Boston,2024-01-28T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.46
900405,Hall Mews Boston,2024-01-28T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
900405,Hall Mews Boston,2024-01-28T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
900405,Hall Mews Boston,2024-01-28T15:50:00.000+00:00,busbar,,L3 Active Power,kW,86.48
900405,Hall Mews Boston,2024-01-28T15:50:00.000+00:00,busbar,,L2 Active Power,kW,91.7
900405,Hall Mews Boston,2024-01-28T15:50:00.000+00:00,busbar,,L1 Active Power,kW,64.33
900405,Hall Mews Boston,2024-01-28T15:50:00.000+00:00,busbar,,N Current (RMS),A,125.2
900405,Hall Mews Boston,2024-01-28T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,364.7
900405,Hall Mews Boston,2024-01-28T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,387.1
900405,Hall Mews Boston,2024-01-28T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,271.1
900405,Hall Mews Boston,2024-01-28T15:40:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.07
900405,Hall Mews Boston,2024-01-28T15:40:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.14
900405,Hall Mews Boston,2024-01-28T15:40:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.45
900405,Hall Mews Boston,2024-01-28T15:40:00.000+00:00,feeder,0003,L3 Active Power,kW,11.56
900405,Hall Mews Boston,2024-01-28T15:40:00.000+00:00,feeder,0003,L2 Active Power,kW,13.97
900405,Hall Mews Boston,2024-01-28T15:40:00.000+00:00,feeder,0003,L1 Active Power,kW,10.26
900405,Hall Mews Boston,2024-01-28T15:40:00.000+00:00,feeder,0003,N Current (RMS),A,27.4
900405,Hall Mews Boston,2024-01-28T15:40:00.000+00:00,feeder,0003,L3 Current (RMS),A,50.5
900405,Hall Mews Boston,2024-01-28T15:40:00.000+00:00,feeder,0003,L2 Current (RMS),A,59.7
900405,Hall Mews Boston,2024-01-28T15:40:00.000+00:00,feeder,0003,L1 Current (RMS),A,44.8
900405,Hall Mews Boston,2024-01-28T15:40:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,1.18
900405,Hall Mews Boston,2024-01-28T15:40:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-0.53
900405,Hall Mews Boston,2024-01-28T15:40:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,1.18
900405,Hall Mews Boston,2024-01-28T15:40:00.000+00:00,feeder,0002,L3 Active Power,kW,67.84
900405,Hall Mews Boston,2024-01-28T15:40:00.000+00:00,feeder,0002,L2 Active Power,kW,67.24
900405,Hall Mews Boston,2024-01-28T15:40:00.000+00:00,feeder,0002,L1 Active Power,kW,53.03
900405,Hall Mews Boston,2024-01-28T15:40:00.000+00:00,feeder,0002,N Current (RMS),A,80.5
900405,Hall Mews Boston,2024-01-28T15:40:00.000+00:00,feeder,0002,L3 Current (RMS),A,285.4
900405,Hall Mews Boston,2024-01-28T15:40:00.000+00:00,feeder,0002,L2 Current (RMS),A,281.9
900405,Hall Mews Boston,2024-01-28T15:40:00.000+00:00,feeder,0002,L1 Current (RMS),A,223.6
900405,Hall Mews Boston,2024-01-28T15:40:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.24
900405,Hall Mews Boston,2024-01-28T15:40:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,0.11
900405,Hall Mews Boston,2024-01-28T15:40:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.11
900405,Hall Mews Boston,2024-01-28T15:40:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.47
900405,Hall Mews Boston,2024-01-28T15:40:00.000+00:00,feeder,0001,L2 Active Power,kW,0.44
900405,Hall Mews Boston,2024-01-28T15:40:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.03
900405,Hall Mews Boston,2024-01-28T15:40:00.000+00:00,feeder,0001,N Current (RMS),A,7.1
900405,Hall Mews Boston,2024-01-28T15:40:00.000+00:00,feeder,0001,L3 Current (RMS),A,2.4
900405,Hall Mews Boston,2024-01-28T15:40:00.000+00:00,feeder,0001,L2 Current (RMS),A,2.1
900405,Hall Mews Boston,2024-01-28T15:40:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.7
900405,Hall Mews Boston,2024-01-28T15:40:00.000+00:00,transformer,,Temperature,C,20.3
900405,Hall Mews Boston,2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
900405,Hall Mews Boston,2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
900405,Hall Mews Boston,2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
900405,Hall Mews Boston,2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
900405,Hall Mews Boston,2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
900405,Hall Mews Boston,2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
900405,Hall Mews Boston,2024-01-28T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
900405,Hall Mews Boston,2024-01-28T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
900405,Hall Mews Boston,2024-01-28T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
900405,Hall Mews Boston,2024-01-28T15:40:00.000+00:00,busbar,,L3 Active Power,kW,78.93
900405,Hall Mews Boston,2024-01-28T15:40:00.000+00:00,busbar,,L2 Active Power,kW,81.66
900405,Hall Mews Boston,2024-01-28T15:40:00.000+00:00,busbar,,L1 Active Power,kW,63.25
900405,Hall Mews Boston,2024-01-28T15:40:00.000+00:00,busbar,,N Current (RMS),A,104.0
900405,Hall Mews Boston,2024-01-28T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,331.6
900405,Hall Mews Boston,2024-01-28T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,342.7
900405,Hall Mews Boston,2024-01-28T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,266.7
900405,Hall Mews Boston,2024-01-28T15:30:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.02
900405,Hall Mews Boston,2024-01-28T15:30:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.45
900405,Hall Mews Boston,2024-01-28T15:30:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.28
900405,Hall Mews Boston,2024-01-28T15:30:00.000+00:00,feeder,0003,L3 Active Power,kW,13.45
900405,Hall Mews Boston,2024-01-28T15:30:00.000+00:00,feeder,0003,L2 Active Power,kW,13.75
900405,Hall Mews Boston,2024-01-28T15:30:00.000+00:00,feeder,0003,L1 Active Power,kW,8.97
900405,Hall Mews Boston,2024-01-28T15:30:00.000+00:00,feeder,0003,N Current (RMS),A,29.7
900405,Hall Mews Boston,2024-01-28T15:30:00.000+00:00,feeder,0003,L3 Current (RMS),A,57.4
900405,Hall Mews Boston,2024-01-28T15:30:00.000+00:00,feeder,0003,L2 Current (RMS),A,59.0
900405,Hall Mews Boston,2024-01-28T15:30:00.000+00:00,feeder,0003,L1 Current (RMS),A,38.9
900405,Hall Mews Boston,2024-01-28T15:30:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,0.83
900405,Hall Mews Boston,2024-01-28T15:30:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-0.64
900405,Hall Mews Boston,2024-01-28T15:30:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,1.04
900405,Hall Mews Boston,2024-01-28T15:30:00.000+00:00,feeder,0002,L3 Active Power,kW,61.08
900405,Hall Mews Boston,2024-01-28T15:30:00.000+00:00,feeder,0002,L2 Active Power,kW,67.33
900405,Hall Mews Boston,2024-01-28T15:30:00.000+00:00,feeder,0002,L1 Active Power,kW,53.38
900405,Hall Mews Boston,2024-01-28T15:30:00.000+00:00,feeder,0002,N Current (RMS),A,74.6
900405,Hall Mews Boston,2024-01-28T15:30:00.000+00:00,feeder,0002,L3 Current (RMS),A,255.9
900405,Hall Mews Boston,2024-01-28T15:30:00.000+00:00,feeder,0002,L2 Current (RMS),A,281.8
900405,Hall Mews Boston,2024-01-28T15:30:00.000+00:00,feeder,0002,L1 Current (RMS),A,223.4
900405,Hall Mews Boston,2024-01-28T15:30:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.29
900405,Hall Mews Boston,2024-01-28T15:30:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,0.04
900405,Hall Mews Boston,2024-01-28T15:30:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.07
900405,Hall Mews Boston,2024-01-28T15:30:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.39
900405,Hall Mews Boston,2024-01-28T15:30:00.000+00:00,feeder,0001,L2 Active Power,kW,0.28
900405,Hall Mews Boston,2024-01-28T15:30:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.03
900405,Hall Mews Boston,2024-01-28T15:30:00.000+00:00,feeder,0001,N Current (RMS),A,8.7
900405,Hall Mews Boston,2024-01-28T15:30:00.000+00:00,feeder,0001,L3 Current (RMS),A,2.2
900405,Hall Mews Boston,2024-01-28T15:30:00.000+00:00,feeder,0001,L2 Current (RMS),A,1.4
900405,Hall Mews Boston,2024-01-28T15:30:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.6
900405,Hall Mews Boston,2024-01-28T15:30:00.000+00:00,transformer,,Temperature,C,20.2
900405,Hall Mews Boston,2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
900405,Hall Mews Boston,2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
900405,Hall Mews Boston,2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
900405,Hall Mews Boston,2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
900405,Hall Mews Boston,2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
900405,Hall Mews Boston,2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
900405,Hall Mews Boston,2024-01-28T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
900405,Hall Mews Boston,2024-01-28T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
900405,Hall Mews Boston,2024-01-28T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
900405,Hall Mews Boston,2024-01-28T15:30:00.000+00:00,busbar,,L3 Active Power,kW,74.14
900405,Hall Mews Boston,2024-01-28T15:30:00.000+00:00,busbar,,L2 Active Power,kW,81.37
900405,Hall Mews Boston,2024-01-28T15:30:00.000+00:00,busbar,,L1 Active Power,kW,62.33
900405,Hall Mews Boston,2024-01-28T15:30:00.000+00:00,busbar,,N Current (RMS),A,100.3
900405,Hall Mews Boston,2024-01-28T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,310.4
900405,Hall Mews Boston,2024-01-28T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,340.5
900405,Hall Mews Boston,2024-01-28T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,261.1
900405,Hall Mews Boston,2024-01-28T15:20:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.11
900405,Hall Mews Boston,2024-01-28T15:20:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.34
900405,Hall Mews Boston,2024-01-28T15:20:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.35
900405,Hall Mews Boston,2024-01-28T15:20:00.000+00:00,feeder,0003,L3 Active Power,kW,18.16
900405,Hall Mews Boston,2024-01-28T15:20:00.000+00:00,feeder,0003,L2 Active Power,kW,15.16
900405,Hall Mews Boston,2024-01-28T15:20:00.000+00:00,feeder,0003,L1 Active Power,kW,8.93
900405,Hall Mews Boston,2024-01-28T15:20:00.000+00:00,feeder,0003,N Current (RMS),A,45.8
900405,Hall Mews Boston,2024-01-28T15:20:00.000+00:00,feeder,0003,L3 Current (RMS),A,78.2
900405,Hall Mews Boston,2024-01-28T15:20:00.000+00:00,feeder,0003,L2 Current (RMS),A,65.2
900405,Hall Mews Boston,2024-01-28T15:20:00.000+00:00,feeder,0003,L1 Current (RMS),A,38.8
900405,Hall Mews Boston,2024-01-28T15:20:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-0.29
900405,Hall Mews Boston,2024-01-28T15:20:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.21
900405,Hall Mews Boston,2024-01-28T15:20:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,0.74
900405,Hall Mews Boston,2024-01-28T15:20:00.000+00:00,feeder,0002,L3 Active Power,kW,63.52
900405,Hall Mews Boston,2024-01-28T15:20:00.000+00:00,feeder,0002,L2 Active Power,kW,70.55
900405,Hall Mews Boston,2024-01-28T15:20:00.000+00:00,feeder,0002,L1 Active Power,kW,58.12
900405,Hall Mews Boston,2024-01-28T15:20:00.000+00:00,feeder,0002,N Current (RMS),A,76.7
900405,Hall Mews Boston,2024-01-28T15:20:00.000+00:00,feeder,0002,L3 Current (RMS),A,267.6
900405,Hall Mews Boston,2024-01-28T15:20:00.000+00:00,feeder,0002,L2 Current (RMS),A,294.4
900405,Hall Mews Boston,2024-01-28T15:20:00.000+00:00,feeder,0002,L1 Current (RMS),A,243.1
900405,Hall Mews Boston,2024-01-28T15:20:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.3
900405,Hall Mews Boston,2024-01-28T15:20:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,0.04
900405,Hall Mews Boston,2024-01-28T15:20:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.09
900405,Hall Mews Boston,2024-01-28T15:20:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.4
900405,Hall Mews Boston,2024-01-28T15:20:00.000+00:00,feeder,0001,L2 Active Power,kW,1.66
900405,Hall Mews Boston,2024-01-28T15:20:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.01
900405,Hall Mews Boston,2024-01-28T15:20:00.000+00:00,feeder,0001,N Current (RMS),A,12.5
900405,Hall Mews Boston,2024-01-28T15:20:00.000+00:00,feeder,0001,L3 Current (RMS),A,2.3
900405,Hall Mews Boston,2024-01-28T15:20:00.000+00:00,feeder,0001,L2 Current (RMS),A,8.0
900405,Hall Mews Boston,2024-01-28T15:20:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.7
900405,Hall Mews Boston,2024-01-28T15:20:00.000+00:00,transformer,,Temperature,C,20.1
900405,Hall Mews Boston,2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
900405,Hall Mews Boston,2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
900405,Hall Mews Boston,2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
900405,Hall Mews Boston,2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
900405,Hall Mews Boston,2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
900405,Hall Mews Boston,2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
900405,Hall Mews Boston,2024-01-28T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
900405,Hall Mews Boston,2024-01-28T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
900405,Hall Mews Boston,2024-01-28T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
900405,Hall Mews Boston,2024-01-28T15:20:00.000+00:00,busbar,,L3 Active Power,kW,81.27
900405,Hall Mews Boston,2024-01-28T15:20:00.000+00:00,busbar,,L2 Active Power,kW,87.37
900405,Hall Mews Boston,2024-01-28T15:20:00.000+00:00,busbar,,L1 Active Power,kW,67.04
900405,Hall Mews Boston,2024-01-28T15:20:00.000+00:00,busbar,,N Current (RMS),A,111.0
900405,Hall Mews Boston,2024-01-28T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,340.9
900405,Hall Mews Boston,2024-01-28T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,365.5
900405,Hall Mews Boston,2024-01-28T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,280.5
900405,Hall Mews Boston,2024-01-28T15:10:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.12
900405,Hall Mews Boston,2024-01-28T15:10:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.12
900405,Hall Mews Boston,2024-01-28T15:10:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.89
900405,Hall Mews Boston,2024-01-28T15:10:00.000+00:00,feeder,0003,L3 Active Power,kW,21.22
900405,Hall Mews Boston,2024-01-28T15:10:00.000+00:00,feeder,0003,L2 Active Power,kW,11.65
900405,Hall Mews Boston,2024-01-28T15:10:00.000+00:00,feeder,0003,L1 Active Power,kW,9.63
900405,Hall Mews Boston,2024-01-28T15:10:00.000+00:00,feeder,0003,N Current (RMS),A,53.7
900405,Hall Mews Boston,2024-01-28T15:10:00.000+00:00,feeder,0003,L3 Current (RMS),A,92.0
900405,Hall Mews Boston,2024-01-28T15:10:00.000+00:00,feeder,0003,L2 Current (RMS),A,50.0
900405,Hall Mews Boston,2024-01-28T15:10:00.000+00:00,feeder,0003,L1 Current (RMS),A,41.3
900405,Hall Mews Boston,2024-01-28T15:10:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,0.12
900405,Hall Mews Boston,2024-01-28T15:10:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.3
900405,Hall Mews Boston,2024-01-28T15:10:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,0.65
900405,Hall Mews Boston,2024-01-28T15:10:00.000+00:00,feeder,0002,L3 Active Power,kW,54.24
900405,Hall Mews Boston,2024-01-28T15:10:00.000+00:00,feeder,0002,L2 Active Power,kW,71.14
900405,Hall Mews Boston,2024-01-28T15:10:00.000+00:00,feeder,0002,L1 Active Power,kW,55.69
900405,Hall Mews Boston,2024-01-28T15:10:00.000+00:00,feeder,0002,N Current (RMS),A,83.0
900405,Hall Mews Boston,2024-01-28T15:10:00.000+00:00,feeder,0002,L3 Current (RMS),A,228.5
900405,Hall Mews Boston,2024-01-28T15:10:00.000+00:00,feeder,0002,L2 Current (RMS),A,297.8
900405,Hall Mews Boston,2024-01-28T15:10:00.000+00:00,feeder,0002,L1 Current (RMS),A,233.5
900405,Hall Mews Boston,2024-01-28T15:10:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.33
900405,Hall Mews Boston,2024-01-28T15:10:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,0.11
900405,Hall Mews Boston,2024-01-28T15:10:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.07
900405,Hall Mews Boston,2024-01-28T15:10:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.28
900405,Hall Mews Boston,2024-01-28T15:10:00.000+00:00,feeder,0001,L2 Active Power,kW,2.71
900405,Hall Mews Boston,2024-01-28T15:10:00.000+00:00,feeder,0001,L1 Active Power,kW,0.01
900405,Hall Mews Boston,2024-01-28T15:10:00.000+00:00,feeder,0001,N Current (RMS),A,18.9
900405,Hall Mews Boston,2024-01-28T15:10:00.000+00:00,feeder,0001,L3 Current (RMS),A,2.0
900405,Hall Mews Boston,2024-01-28T15:10:00.000+00:00,feeder,0001,L2 Current (RMS),A,11.7
900405,Hall Mews Boston,2024-01-28T15:10:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.6
900405,Hall Mews Boston,2024-01-28T15:10:00.000+00:00,transformer,,Temperature,C,20.0
900405,Hall Mews Boston,2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
900405,Hall Mews Boston,2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
900405,Hall Mews Boston,2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
900405,Hall Mews Boston,2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
900405,Hall Mews Boston,2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
900405,Hall Mews Boston,2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
900405,Hall Mews Boston,2024-01-28T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
900405,Hall Mews Boston,2024-01-28T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
900405,Hall Mews Boston,2024-01-28T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
900405,Hall Mews Boston,2024-01-28T15:10:00.000+00:00,busbar,,L3 Active Power,kW,75.18
900405,Hall Mews Boston,2024-01-28T15:10:00.000+00:00,busbar,,L2 Active Power,kW,85.5
900405,Hall Mews Boston,2024-01-28T15:10:00.000+00:00,busbar,,L1 Active Power,kW,65.33
900405,Hall Mews Boston,2024-01-28T15:10:00.000+00:00,busbar,,N Current (RMS),A,109.0
900405,Hall Mews Boston,2024-01-28T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,318.1
900405,Hall Mews Boston,2024-01-28T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,358.0
900405,Hall Mews Boston,2024-01-28T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,274.2
900405,Hall Mews Boston,2024-01-28T15:00:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.28
900405,Hall Mews Boston,2024-01-28T15:00:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.11
900405,Hall Mews Boston,2024-01-28T15:00:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.03
900405,Hall Mews Boston,2024-01-28T15:00:00.000+00:00,feeder,0003,L3 Active Power,kW,11.13
900405,Hall Mews Boston,2024-01-28T15:00:00.000+00:00,feeder,0003,L2 Active Power,kW,14.36
900405,Hall Mews Boston,2024-01-28T15:00:00.000+00:00,feeder,0003,L1 Active Power,kW,7.22
900405,Hall Mews Boston,2024-01-28T15:00:00.000+00:00,feeder,0003,N Current (RMS),A,29.8
900405,Hall Mews Boston,2024-01-28T15:00:00.000+00:00,feeder,0003,L3 Current (RMS),A,48.2
900405,Hall Mews Boston,2024-01-28T15:00:00.000+00:00,feeder,0003,L2 Current (RMS),A,61.6
900405,Hall Mews Boston,2024-01-28T15:00:00.000+00:00,feeder,0003,L1 Current (RMS),A,31.2
900405,Hall Mews Boston,2024-01-28T15:00:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,0.56
900405,Hall Mews Boston,2024-01-28T15:00:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-0.61
900405,Hall Mews Boston,2024-01-28T15:00:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,0.73
900405,Hall Mews Boston,2024-01-28T15:00:00.000+00:00,feeder,0002,L3 Active Power,kW,54.44
900405,Hall Mews Boston,2024-01-28T15:00:00.000+00:00,feeder,0002,L2 Active Power,kW,65.19
900405,Hall Mews Boston,2024-01-28T15:00:00.000+00:00,feeder,0002,L1 Active Power,kW,49.94
900405,Hall Mews Boston,2024-01-28T15:00:00.000+00:00,feeder,0002,N Current (RMS),A,81.9
900405,Hall Mews Boston,2024-01-28T15:00:00.000+00:00,feeder,0002,L3 Current (RMS),A,229.3
900405,Hall Mews Boston,2024-01-28T15:00:00.000+00:00,feeder,0002,L2 Current (RMS),A,274.5
900405,Hall Mews Boston,2024-01-28T15:00:00.000+00:00,feeder,0002,L1 Current (RMS),A,210.0
900405,Hall Mews Boston,2024-01-28T15:00:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.28
900405,Hall Mews Boston,2024-01-28T15:00:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,0.11
900405,Hall Mews Boston,2024-01-28T15:00:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.06
900405,Hall Mews Boston,2024-01-28T15:00:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.31
900405,Hall Mews Boston,2024-01-28T15:00:00.000+00:00,feeder,0001,L2 Active Power,kW,1.24
900405,Hall Mews Boston,2024-01-28T15:00:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.02
900405,Hall Mews Boston,2024-01-28T15:00:00.000+00:00,feeder,0001,N Current (RMS),A,13.3
900405,Hall Mews Boston,2024-01-28T15:00:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.9
900405,Hall Mews Boston,2024-01-28T15:00:00.000+00:00,feeder,0001,L2 Current (RMS),A,7.1
900405,Hall Mews Boston,2024-01-28T15:00:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.6
900405,Hall Mews Boston,2024-01-28T15:00:00.000+00:00,transformer,,Temperature,C,19.9
900405,Hall Mews Boston,2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
900405,Hall Mews Boston,2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
900405,Hall Mews Boston,2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
900405,Hall Mews Boston,2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
900405,Hall Mews Boston,2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
900405,Hall Mews Boston,2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
900405,Hall Mews Boston,2024-01-28T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
900405,Hall Mews Boston,2024-01-28T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
900405,Hall Mews Boston,2024-01-28T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
900405,Hall Mews Boston,2024-01-28T15:00:00.000+00:00,busbar,,L3 Active Power,kW,65.26
900405,Hall Mews Boston,2024-01-28T15:00:00.000+00:00,busbar,,L2 Active Power,kW,80.79
900405,Hall Mews Boston,2024-01-28T15:00:00.000+00:00,busbar,,L1 Active Power,kW,57.13
900405,Hall Mews Boston,2024-01-28T15:00:00.000+00:00,busbar,,N Current (RMS),A,115.0
900405,Hall Mews Boston,2024-01-28T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,274.6
900405,Hall Mews Boston,2024-01-28T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,339.8
900405,Hall Mews Boston,2024-01-28T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,240.4
900405,Hall Mews Boston,2024-01-28T14:50:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.07
900405,Hall Mews Boston,2024-01-28T14:50:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.44
900405,Hall Mews Boston,2024-01-28T14:50:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.61
900405,Hall Mews Boston,2024-01-28T14:50:00.000+00:00,feeder,0003,L3 Active Power,kW,7.19
900405,Hall Mews Boston,2024-01-28T14:50:00.000+00:00,feeder,0003,L2 Active Power,kW,10.79
900405,Hall Mews Boston,2024-01-28T14:50:00.000+00:00,feeder,0003,L1 Active Power,kW,7.53
900405,Hall Mews Boston,2024-01-28T14:50:00.000+00:00,feeder,0003,N Current (RMS),A,24.0
900405,Hall Mews Boston,2024-01-28T14:50:00.000+00:00,feeder,0003,L3 Current (RMS),A,31.2
900405,Hall Mews Boston,2024-01-28T14:50:00.000+00:00,feeder,0003,L2 Current (RMS),A,46.9
900405,Hall Mews Boston,2024-01-28T14:50:00.000+00:00,feeder,0003,L1 Current (RMS),A,32.2
900405,Hall Mews Boston,2024-01-28T14:50:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-0.13
900405,Hall Mews Boston,2024-01-28T14:50:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.02
900405,Hall Mews Boston,2024-01-28T14:50:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,1.16
900405,Hall Mews Boston,2024-01-28T14:50:00.000+00:00,feeder,0002,L3 Active Power,kW,57.74
900405,Hall Mews Boston,2024-01-28T14:50:00.000+00:00,feeder,0002,L2 Active Power,kW,55.75
900405,Hall Mews Boston,2024-01-28T14:50:00.000+00:00,feeder,0002,L1 Active Power,kW,51.56
900405,Hall Mews Boston,2024-01-28T14:50:00.000+00:00,feeder,0002,N Current (RMS),A,58.6
900405,Hall Mews Boston,2024-01-28T14:50:00.000+00:00,feeder,0002,L3 Current (RMS),A,241.9
900405,Hall Mews Boston,2024-01-28T14:50:00.000+00:00,feeder,0002,L2 Current (RMS),A,233.2
900405,Hall Mews Boston,2024-01-28T14:50:00.000+00:00,feeder,0002,L1 Current (RMS),A,216.1
900405,Hall Mews Boston,2024-01-28T14:50:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.23
900405,Hall Mews Boston,2024-01-28T14:50:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,0.3
900405,Hall Mews Boston,2024-01-28T14:50:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.11
900405,Hall Mews Boston,2024-01-28T14:50:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.41
900405,Hall Mews Boston,2024-01-28T14:50:00.000+00:00,feeder,0001,L2 Active Power,kW,3.59
900405,Hall Mews Boston,2024-01-28T14:50:00.000+00:00,feeder,0001,L1 Active Power,kW,0.03
900405,Hall Mews Boston,2024-01-28T14:50:00.000+00:00,feeder,0001,N Current (RMS),A,17.1
900405,Hall Mews Boston,2024-01-28T14:50:00.000+00:00,feeder,0001,L3 Current (RMS),A,2.1
900405,Hall Mews Boston,2024-01-28T14:50:00.000+00:00,feeder,0001,L2 Current (RMS),A,15.9
900405,Hall Mews Boston,2024-01-28T14:50:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.7
900405,Hall Mews Boston,2024-01-28T14:50:00.000+00:00,transformer,,Temperature,C,19.9
900405,Hall Mews Boston,2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
900405,Hall Mews Boston,2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
900405,Hall Mews Boston,2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
900405,Hall Mews Boston,2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
900405,Hall Mews Boston,2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
900405,Hall Mews Boston,2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
900405,Hall Mews Boston,2024-01-28T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
900405,Hall Mews Boston,2024-01-28T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
900405,Hall Mews Boston,2024-01-28T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
900405,Hall Mews Boston,2024-01-28T14:50:00.000+00:00,busbar,,L3 Active Power,kW,64.52
900405,Hall Mews Boston,2024-01-28T14:50:00.000+00:00,busbar,,L2 Active Power,kW,70.12
900405,Hall Mews Boston,2024-01-28T14:50:00.000+00:00,busbar,,L1 Active Power,kW,59.12
900405,Hall Mews Boston,2024-01-28T14:50:00.000+00:00,busbar,,N Current (RMS),A,82.2
900405,Hall Mews Boston,2024-01-28T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,270.6
900405,Hall Mews Boston,2024-01-28T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,293.4
900405,Hall Mews Boston,2024-01-28T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,247.9
900405,Hall Mews Boston,2024-01-28T14:40:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.16
900405,Hall Mews Boston,2024-01-28T14:40:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.1
900405,Hall Mews Boston,2024-01-28T14:40:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.86
900405,Hall Mews Boston,2024-01-28T14:40:00.000+00:00,feeder,0003,L3 Active Power,kW,7.58
900405,Hall Mews Boston,2024-01-28T14:40:00.000+00:00,feeder,0003,L2 Active Power,kW,12.32
900405,Hall Mews Boston,2024-01-28T14:40:00.000+00:00,feeder,0003,L1 Active Power,kW,5.77
900405,Hall Mews Boston,2024-01-28T14:40:00.000+00:00,feeder,0003,N Current (RMS),A,31.3
900405,Hall Mews Boston,2024-01-28T14:40:00.000+00:00,feeder,0003,L3 Current (RMS),A,33.1
900405,Hall Mews Boston,2024-01-28T14:40:00.000+00:00,feeder,0003,L2 Current (RMS),A,53.4
900405,Hall Mews Boston,2024-01-28T14:40:00.000+00:00,feeder,0003,L1 Current (RMS),A,26.3
900405,Hall Mews Boston,2024-01-28T14:40:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-0.58
900405,Hall Mews Boston,2024-01-28T14:40:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.78
900405,Hall Mews Boston,2024-01-28T14:40:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,1.34
900405,Hall Mews Boston,2024-01-28T14:40:00.000+00:00,feeder,0002,L3 Active Power,kW,60.85
900405,Hall Mews Boston,2024-01-28T14:40:00.000+00:00,feeder,0002,L2 Active Power,kW,63.9
900405,Hall Mews Boston,2024-01-28T14:40:00.000+00:00,feeder,0002,L1 Active Power,kW,50.57
900405,Hall Mews Boston,2024-01-28T14:40:00.000+00:00,feeder,0002,N Current (RMS),A,73.5
900405,Hall Mews Boston,2024-01-28T14:40:00.000+00:00,feeder,0002,L3 Current (RMS),A,255.0
900405,Hall Mews Boston,2024-01-28T14:40:00.000+00:00,feeder,0002,L2 Current (RMS),A,267.2
900405,Hall Mews Boston,2024-01-28T14:40:00.000+00:00,feeder,0002,L1 Current (RMS),A,212.7
900405,Hall Mews Boston,2024-01-28T14:40:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.25
900405,Hall Mews Boston,2024-01-28T14:40:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.03
900405,Hall Mews Boston,2024-01-28T14:40:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.09
900405,Hall Mews Boston,2024-01-28T14:40:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.38
900405,Hall Mews Boston,2024-01-28T14:40:00.000+00:00,feeder,0001,L2 Active Power,kW,1.25
900405,Hall Mews Boston,2024-01-28T14:40:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.03
900405,Hall Mews Boston,2024-01-28T14:40:00.000+00:00,feeder,0001,N Current (RMS),A,10.7
900405,Hall Mews Boston,2024-01-28T14:40:00.000+00:00,feeder,0001,L3 Current (RMS),A,2.1
900405,Hall Mews Boston,2024-01-28T14:40:00.000+00:00,feeder,0001,L2 Current (RMS),A,7.2
900405,Hall Mews Boston,2024-01-28T14:40:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.7
900405,Hall Mews Boston,2024-01-28T14:40:00.000+00:00,transformer,,Temperature,C,19.8
900405,Hall Mews Boston,2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
900405,Hall Mews Boston,2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
900405,Hall Mews Boston,2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
900405,Hall Mews Boston,2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
900405,Hall Mews Boston,2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
900405,Hall Mews Boston,2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
900405,Hall Mews Boston,2024-01-28T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
900405,Hall Mews Boston,2024-01-28T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
900405,Hall Mews Boston,2024-01-28T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
900405,Hall Mews Boston,2024-01-28T14:40:00.000+00:00,busbar,,L3 Active Power,kW,68.05
900405,Hall Mews Boston,2024-01-28T14:40:00.000+00:00,busbar,,L2 Active Power,kW,77.46
900405,Hall Mews Boston,2024-01-28T14:40:00.000+00:00,busbar,,L1 Active Power,kW,56.32
900405,Hall Mews Boston,2024-01-28T14:40:00.000+00:00,busbar,,N Current (RMS),A,105.5
900405,Hall Mews Boston,2024-01-28T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,285.4
900405,Hall Mews Boston,2024-01-28T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,324.1
900405,Hall Mews Boston,2024-01-28T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,237.1
900405,Hall Mews Boston,2024-01-28T14:30:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.11
900405,Hall Mews Boston,2024-01-28T14:30:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.93
900405,Hall Mews Boston,2024-01-28T14:30:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.87
900405,Hall Mews Boston,2024-01-28T14:30:00.000+00:00,feeder,0003,L3 Active Power,kW,10.34
900405,Hall Mews Boston,2024-01-28T14:30:00.000+00:00,feeder,0003,L2 Active Power,kW,11.09
900405,Hall Mews Boston,2024-01-28T14:30:00.000+00:00,feeder,0003,L1 Active Power,kW,6.26
900405,Hall Mews Boston,2024-01-28T14:30:00.000+00:00,feeder,0003,N Current (RMS),A,25.3
900405,Hall Mews Boston,2024-01-28T14:30:00.000+00:00,feeder,0003,L3 Current (RMS),A,44.4
900405,Hall Mews Boston,2024-01-28T14:30:00.000+00:00,feeder,0003,L2 Current (RMS),A,47.3
900405,Hall Mews Boston,2024-01-28T14:30:00.000+00:00,feeder,0003,L1 Current (RMS),A,27.2
900405,Hall Mews Boston,2024-01-28T14:30:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-0.1
900405,Hall Mews Boston,2024-01-28T14:30:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.44
900405,Hall Mews Boston,2024-01-28T14:30:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,1.71
900405,Hall Mews Boston,2024-01-28T14:30:00.000+00:00,feeder,0002,L3 Active Power,kW,60.46
900405,Hall Mews Boston,2024-01-28T14:30:00.000+00:00,feeder,0002,L2 Active Power,kW,59.81
900405,Hall Mews Boston,2024-01-28T14:30:00.000+00:00,feeder,0002,L1 Active Power,kW,55.71
900405,Hall Mews Boston,2024-01-28T14:30:00.000+00:00,feeder,0002,N Current (RMS),A,60.4
900405,Hall Mews Boston,2024-01-28T14:30:00.000+00:00,feeder,0002,L3 Current (RMS),A,253.5
900405,Hall Mews Boston,2024-01-28T14:30:00.000+00:00,feeder,0002,L2 Current (RMS),A,252.8
900405,Hall Mews Boston,2024-01-28T14:30:00.000+00:00,feeder,0002,L1 Current (RMS),A,233.3
900405,Hall Mews Boston,2024-01-28T14:30:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.29
900405,Hall Mews Boston,2024-01-28T14:30:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,0.06
900405,Hall Mews Boston,2024-01-28T14:30:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.09
900405,Hall Mews Boston,2024-01-28T14:30:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.43
900405,Hall Mews Boston,2024-01-28T14:30:00.000+00:00,feeder,0001,L2 Active Power,kW,0.4
900405,Hall Mews Boston,2024-01-28T14:30:00.000+00:00,feeder,0001,L1 Active Power,kW,0.01
900405,Hall Mews Boston,2024-01-28T14:30:00.000+00:00,feeder,0001,N Current (RMS),A,6.4
900405,Hall Mews Boston,2024-01-28T14:30:00.000+00:00,feeder,0001,L3 Current (RMS),A,2.3
900405,Hall Mews Boston,2024-01-28T14:30:00.000+00:00,feeder,0001,L2 Current (RMS),A,1.9
900405,Hall Mews Boston,2024-01-28T14:30:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.7
900405,Hall Mews Boston,2024-01-28T14:30:00.000+00:00,transformer,,Temperature,C,19.7
900405,Hall Mews Boston,2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
900405,Hall Mews Boston,2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
900405,Hall Mews Boston,2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
900405,Hall Mews Boston,2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
900405,Hall Mews Boston,2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
900405,Hall Mews Boston,2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
900405,Hall Mews Boston,2024-01-28T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
900405,Hall Mews Boston,2024-01-28T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
900405,Hall Mews Boston,2024-01-28T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
900405,Hall Mews Boston,2024-01-28T14:30:00.000+00:00,busbar,,L3 Active Power,kW,70.38
900405,Hall Mews Boston,2024-01-28T14:30:00.000+00:00,busbar,,L2 Active Power,kW,71.3
900405,Hall Mews Boston,2024-01-28T14:30:00.000+00:00,busbar,,L1 Active Power,kW,61.98
900405,Hall Mews Boston,2024-01-28T14:30:00.000+00:00,busbar,,N Current (RMS),A,82.2
900405,Hall Mews Boston,2024-01-28T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,295.4
900405,Hall Mews Boston,2024-01-28T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,300.7
900405,Hall Mews Boston,2024-01-28T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,259.7
900405,Hall Mews Boston,2024-01-28T14:20:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.21
900405,Hall Mews Boston,2024-01-28T14:20:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.03
900405,Hall Mews Boston,2024-01-28T14:20:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.47
900405,Hall Mews Boston,2024-01-28T14:20:00.000+00:00,feeder,0003,L3 Active Power,kW,8.3
900405,Hall Mews Boston,2024-01-28T14:20:00.000+00:00,feeder,0003,L2 Active Power,kW,9.58
900405,Hall Mews Boston,2024-01-28T14:20:00.000+00:00,feeder,0003,L1 Active Power,kW,5.74
900405,Hall Mews Boston,2024-01-28T14:20:00.000+00:00,feeder,0003,N Current (RMS),A,24.1
900405,Hall Mews Boston,2024-01-28T14:20:00.000+00:00,feeder,0003,L3 Current (RMS),A,35.6
900405,Hall Mews Boston,2024-01-28T14:20:00.000+00:00,feeder,0003,L2 Current (RMS),A,42.2
900405,Hall Mews Boston,2024-01-28T14:20:00.000+00:00,feeder,0003,L1 Current (RMS),A,24.9
900405,Hall Mews Boston,2024-01-28T14:20:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,0.04
900405,Hall Mews Boston,2024-01-28T14:20:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.62
900405,Hall Mews Boston,2024-01-28T14:20:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,1.44
900405,Hall Mews Boston,2024-01-28T14:20:00.000+00:00,feeder,0002,L3 Active Power,kW,52.5
900405,Hall Mews Boston,2024-01-28T14:20:00.000+00:00,feeder,0002,L2 Active Power,kW,59.2
900405,Hall Mews Boston,2024-01-28T14:20:00.000+00:00,feeder,0002,L1 Active Power,kW,43.93
900405,Hall Mews Boston,2024-01-28T14:20:00.000+00:00,feeder,0002,N Current (RMS),A,71.3
900405,Hall Mews Boston,2024-01-28T14:20:00.000+00:00,feeder,0002,L3 Current (RMS),A,219.9
900405,Hall Mews Boston,2024-01-28T14:20:00.000+00:00,feeder,0002,L2 Current (RMS),A,247.5
900405,Hall Mews Boston,2024-01-28T14:20:00.000+00:00,feeder,0002,L1 Current (RMS),A,184.3
900405,Hall Mews Boston,2024-01-28T14:20:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.23
900405,Hall Mews Boston,2024-01-28T14:20:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.04
900405,Hall Mews Boston,2024-01-28T14:20:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.06
900405,Hall Mews Boston,2024-01-28T14:20:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.31
900405,Hall Mews Boston,2024-01-28T14:20:00.000+00:00,feeder,0001,L2 Active Power,kW,0.25
900405,Hall Mews Boston,2024-01-28T14:20:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.03
900405,Hall Mews Boston,2024-01-28T14:20:00.000+00:00,feeder,0001,N Current (RMS),A,6.5
900405,Hall Mews Boston,2024-01-28T14:20:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.8
900405,Hall Mews Boston,2024-01-28T14:20:00.000+00:00,feeder,0001,L2 Current (RMS),A,1.3
900405,Hall Mews Boston,2024-01-28T14:20:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.6
900405,Hall Mews Boston,2024-01-28T14:20:00.000+00:00,transformer,,Temperature,C,19.6
900405,Hall Mews Boston,2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
900405,Hall Mews Boston,2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
900405,Hall Mews Boston,2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
900405,Hall Mews Boston,2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
900405,Hall Mews Boston,2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
900405,Hall Mews Boston,2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
900405,Hall Mews Boston,2024-01-28T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
900405,Hall Mews Boston,2024-01-28T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
900405,Hall Mews Boston,2024-01-28T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.92
900405,Hall Mews Boston,2024-01-28T14:20:00.000+00:00,busbar,,L3 Active Power,kW,60.48
900405,Hall Mews Boston,2024-01-28T14:20:00.000+00:00,busbar,,L2 Active Power,kW,69.04
900405,Hall Mews Boston,2024-01-28T14:20:00.000+00:00,busbar,,L1 Active Power,kW,49.63
900405,Hall Mews Boston,2024-01-28T14:20:00.000+00:00,busbar,,N Current (RMS),A,94.4
900405,Hall Mews Boston,2024-01-28T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,253.5
900405,Hall Mews Boston,2024-01-28T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,288.3
900405,Hall Mews Boston,2024-01-28T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,208.2
900405,Hall Mews Boston,2024-01-28T14:10:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.15
900405,Hall Mews Boston,2024-01-28T14:10:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.25
900405,Hall Mews Boston,2024-01-28T14:10:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.31
900405,Hall Mews Boston,2024-01-28T14:10:00.000+00:00,feeder,0003,L3 Active Power,kW,7.54
900405,Hall Mews Boston,2024-01-28T14:10:00.000+00:00,feeder,0003,L2 Active Power,kW,10.29
900405,Hall Mews Boston,2024-01-28T14:10:00.000+00:00,feeder,0003,L1 Active Power,kW,6.69
900405,Hall Mews Boston,2024-01-28T14:10:00.000+00:00,feeder,0003,N Current (RMS),A,21.6
900405,Hall Mews Boston,2024-01-28T14:10:00.000+00:00,feeder,0003,L3 Current (RMS),A,33.0
900405,Hall Mews Boston,2024-01-28T14:10:00.000+00:00,feeder,0003,L2 Current (RMS),A,44.1
900405,Hall Mews Boston,2024-01-28T14:10:00.000+00:00,feeder,0003,L1 Current (RMS),A,29.3
900405,Hall Mews Boston,2024-01-28T14:10:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.12
900405,Hall Mews Boston,2024-01-28T14:10:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.28
900405,Hall Mews Boston,2024-01-28T14:10:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,1.39
900405,Hall Mews Boston,2024-01-28T14:10:00.000+00:00,feeder,0002,L3 Active Power,kW,56.8
900405,Hall Mews Boston,2024-01-28T14:10:00.000+00:00,feeder,0002,L2 Active Power,kW,59.75
900405,Hall Mews Boston,2024-01-28T14:10:00.000+00:00,feeder,0002,L1 Active Power,kW,45.27
900405,Hall Mews Boston,2024-01-28T14:10:00.000+00:00,feeder,0002,N Current (RMS),A,72.8
900405,Hall Mews Boston,2024-01-28T14:10:00.000+00:00,feeder,0002,L3 Current (RMS),A,237.1
900405,Hall Mews Boston,2024-01-28T14:10:00.000+00:00,feeder,0002,L2 Current (RMS),A,249.1
900405,Hall Mews Boston,2024-01-28T14:10:00.000+00:00,feeder,0002,L1 Current (RMS),A,189.3
900405,Hall Mews Boston,2024-01-28T14:10:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.2
900405,Hall Mews Boston,2024-01-28T14:10:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,0.07
900405,Hall Mews Boston,2024-01-28T14:10:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.07
900405,Hall Mews Boston,2024-01-28T14:10:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.35
900405,Hall Mews Boston,2024-01-28T14:10:00.000+00:00,feeder,0001,L2 Active Power,kW,0.33
900405,Hall Mews Boston,2024-01-28T14:10:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.04
900405,Hall Mews Boston,2024-01-28T14:10:00.000+00:00,feeder,0001,N Current (RMS),A,6.2
900405,Hall Mews Boston,2024-01-28T14:10:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.8
900405,Hall Mews Boston,2024-01-28T14:10:00.000+00:00,feeder,0001,L2 Current (RMS),A,1.6
900405,Hall Mews Boston,2024-01-28T14:10:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.6
900405,Hall Mews Boston,2024-01-28T14:10:00.000+00:00,transformer,,Temperature,C,19.6
900405,Hall Mews Boston,2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
900405,Hall Mews Boston,2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
900405,Hall Mews Boston,2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
900405,Hall Mews Boston,2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
900405,Hall Mews Boston,2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
900405,Hall Mews Boston,2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
900405,Hall Mews Boston,2024-01-28T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
900405,Hall Mews Boston,2024-01-28T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
900405,Hall Mews Boston,2024-01-28T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
900405,Hall Mews Boston,2024-01-28T14:10:00.000+00:00,busbar,,L3 Active Power,kW,63.99
900405,Hall Mews Boston,2024-01-28T14:10:00.000+00:00,busbar,,L2 Active Power,kW,70.37
900405,Hall Mews Boston,2024-01-28T14:10:00.000+00:00,busbar,,L1 Active Power,kW,51.92
900405,Hall Mews Boston,2024-01-28T14:10:00.000+00:00,busbar,,N Current (RMS),A,93.4
900405,Hall Mews Boston,2024-01-28T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,267.5
900405,Hall Mews Boston,2024-01-28T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,293.7
900405,Hall Mews Boston,2024-01-28T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,217.5
900405,Hall Mews Boston,2024-01-28T14:00:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.47
900405,Hall Mews Boston,2024-01-28T14:00:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.19
900405,Hall Mews Boston,2024-01-28T14:00:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.32
900405,Hall Mews Boston,2024-01-28T14:00:00.000+00:00,feeder,0003,L3 Active Power,kW,8.04
900405,Hall Mews Boston,2024-01-28T14:00:00.000+00:00,feeder,0003,L2 Active Power,kW,10.52
900405,Hall Mews Boston,2024-01-28T14:00:00.000+00:00,feeder,0003,L1 Active Power,kW,11.42
900405,Hall Mews Boston,2024-01-28T14:00:00.000+00:00,feeder,0003,N Current (RMS),A,25.2
900405,Hall Mews Boston,2024-01-28T14:00:00.000+00:00,feeder,0003,L3 Current (RMS),A,34.7
900405,Hall Mews Boston,2024-01-28T14:00:00.000+00:00,feeder,0003,L2 Current (RMS),A,45.5
900405,Hall Mews Boston,2024-01-28T14:00:00.000+00:00,feeder,0003,L1 Current (RMS),A,48.1
900405,Hall Mews Boston,2024-01-28T14:00:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-0.42
900405,Hall Mews Boston,2024-01-28T14:00:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-0.78
900405,Hall Mews Boston,2024-01-28T14:00:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,0.54
900405,Hall Mews Boston,2024-01-28T14:00:00.000+00:00,feeder,0002,L3 Active Power,kW,69.8
900405,Hall Mews Boston,2024-01-28T14:00:00.000+00:00,feeder,0002,L2 Active Power,kW,59.91
900405,Hall Mews Boston,2024-01-28T14:00:00.000+00:00,feeder,0002,L1 Active Power,kW,40.0
900405,Hall Mews Boston,2024-01-28T14:00:00.000+00:00,feeder,0002,N Current (RMS),A,111.3
900405,Hall Mews Boston,2024-01-28T14:00:00.000+00:00,feeder,0002,L3 Current (RMS),A,290.7
900405,Hall Mews Boston,2024-01-28T14:00:00.000+00:00,feeder,0002,L2 Current (RMS),A,249.8
900405,Hall Mews Boston,2024-01-28T14:00:00.000+00:00,feeder,0002,L1 Current (RMS),A,168.0
900405,Hall Mews Boston,2024-01-28T14:00:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.06
900405,Hall Mews Boston,2024-01-28T14:00:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.08
900405,Hall Mews Boston,2024-01-28T14:00:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.15
900405,Hall Mews Boston,2024-01-28T14:00:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.51
900405,Hall Mews Boston,2024-01-28T14:00:00.000+00:00,feeder,0001,L2 Active Power,kW,0.49
900405,Hall Mews Boston,2024-01-28T14:00:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.07
900405,Hall Mews Boston,2024-01-28T14:00:00.000+00:00,feeder,0001,N Current (RMS),A,8.9
