Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
900405,Hall Mews Boston,2024-01-28T14:00:00.000+00:00,feeder,0001,L3 Current (RMS),A,2.3
900405,Hall Mews Boston,2024-01-28T14:00:00.000+00:00,feeder,0001,L2 Current (RMS),A,2.3
900405,Hall Mews Boston,2024-01-28T14:00:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.9
900405,Hall Mews Boston,2024-01-28T14:00:00.000+00:00,transformer,,Temperature,C,19.5
900405,Hall Mews Boston,2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
900405,Hall Mews Boston,2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
900405,Hall Mews Boston,2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
900405,Hall Mews Boston,2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
900405,Hall Mews Boston,2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
900405,Hall Mews Boston,2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
900405,Hall Mews Boston,2024-01-28T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
900405,Hall Mews Boston,2024-01-28T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
900405,Hall Mews Boston,2024-01-28T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
900405,Hall Mews Boston,2024-01-28T14:00:00.000+00:00,busbar,,L3 Active Power,kW,77.33
900405,Hall Mews Boston,2024-01-28T14:00:00.000+00:00,busbar,,L2 Active Power,kW,70.91
900405,Hall Mews Boston,2024-01-28T14:00:00.000+00:00,busbar,,L1 Active Power,kW,51.36
900405,Hall Mews Boston,2024-01-28T14:00:00.000+00:00,busbar,,N Current (RMS),A,110.7
900405,Hall Mews Boston,2024-01-28T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,322.3
900405,Hall Mews Boston,2024-01-28T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,295.8
900405,Hall Mews Boston,2024-01-28T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,215.2
900405,Hall Mews Boston,2024-01-28T13:50:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.14
900405,Hall Mews Boston,2024-01-28T13:50:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.85
900405,Hall Mews Boston,2024-01-28T13:50:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.61
900405,Hall Mews Boston,2024-01-28T13:50:00.000+00:00,feeder,0003,L3 Active Power,kW,9.8
900405,Hall Mews Boston,2024-01-28T13:50:00.000+00:00,feeder,0003,L2 Active Power,kW,9.93
900405,Hall Mews Boston,2024-01-28T13:50:00.000+00:00,feeder,0003,L1 Active Power,kW,10.53
900405,Hall Mews Boston,2024-01-28T13:50:00.000+00:00,feeder,0003,N Current (RMS),A,22.7
900405,Hall Mews Boston,2024-01-28T13:50:00.000+00:00,feeder,0003,L3 Current (RMS),A,42.8
900405,Hall Mews Boston,2024-01-28T13:50:00.000+00:00,feeder,0003,L2 Current (RMS),A,43.8
900405,Hall Mews Boston,2024-01-28T13:50:00.000+00:00,feeder,0003,L1 Current (RMS),A,44.9
900405,Hall Mews Boston,2024-01-28T13:50:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-0.09
900405,Hall Mews Boston,2024-01-28T13:50:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,0.78
900405,Hall Mews Boston,2024-01-28T13:50:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,1.14
900405,Hall Mews Boston,2024-01-28T13:50:00.000+00:00,feeder,0002,L3 Active Power,kW,60.35
900405,Hall Mews Boston,2024-01-28T13:50:00.000+00:00,feeder,0002,L2 Active Power,kW,66.1
900405,Hall Mews Boston,2024-01-28T13:50:00.000+00:00,feeder,0002,L1 Active Power,kW,36.65
900405,Hall Mews Boston,2024-01-28T13:50:00.000+00:00,feeder,0002,N Current (RMS),A,115.8
900405,Hall Mews Boston,2024-01-28T13:50:00.000+00:00,feeder,0002,L3 Current (RMS),A,252.8
900405,Hall Mews Boston,2024-01-28T13:50:00.000+00:00,feeder,0002,L2 Current (RMS),A,276.0
900405,Hall Mews Boston,2024-01-28T13:50:00.000+00:00,feeder,0002,L1 Current (RMS),A,153.8
900405,Hall Mews Boston,2024-01-28T13:50:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.11
900405,Hall Mews Boston,2024-01-28T13:50:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.26
900405,Hall Mews Boston,2024-01-28T13:50:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.1
900405,Hall Mews Boston,2024-01-28T13:50:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.33
900405,Hall Mews Boston,2024-01-28T13:50:00.000+00:00,feeder,0001,L2 Active Power,kW,0.33
900405,Hall Mews Boston,2024-01-28T13:50:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.1
900405,Hall Mews Boston,2024-01-28T13:50:00.000+00:00,feeder,0001,N Current (RMS),A,12.0
900405,Hall Mews Boston,2024-01-28T13:50:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.6
900405,Hall Mews Boston,2024-01-28T13:50:00.000+00:00,feeder,0001,L2 Current (RMS),A,2.0
900405,Hall Mews Boston,2024-01-28T13:50:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.8
900405,Hall Mews Boston,2024-01-28T13:50:00.000+00:00,transformer,,Temperature,C,19.4
900405,Hall Mews Boston,2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
900405,Hall Mews Boston,2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
900405,Hall Mews Boston,2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
900405,Hall Mews Boston,2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
900405,Hall Mews Boston,2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
900405,Hall Mews Boston,2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
900405,Hall Mews Boston,2024-01-28T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
900405,Hall Mews Boston,2024-01-28T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
900405,Hall Mews Boston,2024-01-28T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
900405,Hall Mews Boston,2024-01-28T13:50:00.000+00:00,busbar,,L3 Active Power,kW,69.82
900405,Hall Mews Boston,2024-01-28T13:50:00.000+00:00,busbar,,L2 Active Power,kW,76.35
900405,Hall Mews Boston,2024-01-28T13:50:00.000+00:00,busbar,,L1 Active Power,kW,47.09
900405,Hall Mews Boston,2024-01-28T13:50:00.000+00:00,busbar,,N Current (RMS),A,126.4
900405,Hall Mews Boston,2024-01-28T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,292.2
900405,Hall Mews Boston,2024-01-28T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,319.1
900405,Hall Mews Boston,2024-01-28T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,197.3
900405,Hall Mews Boston,2024-01-28T13:40:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.8
900405,Hall Mews Boston,2024-01-28T13:40:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.75
900405,Hall Mews Boston,2024-01-28T13:40:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.13
900405,Hall Mews Boston,2024-01-28T13:40:00.000+00:00,feeder,0003,L3 Active Power,kW,4.97
900405,Hall Mews Boston,2024-01-28T13:40:00.000+00:00,feeder,0003,L2 Active Power,kW,10.15
900405,Hall Mews Boston,2024-01-28T13:40:00.000+00:00,feeder,0003,L1 Active Power,kW,7.81
900405,Hall Mews Boston,2024-01-28T13:40:00.000+00:00,feeder,0003,N Current (RMS),A,24.2
900405,Hall Mews Boston,2024-01-28T13:40:00.000+00:00,feeder,0003,L3 Current (RMS),A,22.8
900405,Hall Mews Boston,2024-01-28T13:40:00.000+00:00,feeder,0003,L2 Current (RMS),A,44.1
900405,Hall Mews Boston,2024-01-28T13:40:00.000+00:00,feeder,0003,L1 Current (RMS),A,33.9
900405,Hall Mews Boston,2024-01-28T13:40:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,0.18
900405,Hall Mews Boston,2024-01-28T13:40:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,0.18
900405,Hall Mews Boston,2024-01-28T13:40:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,1.53
900405,Hall Mews Boston,2024-01-28T13:40:00.000+00:00,feeder,0002,L3 Active Power,kW,58.14
900405,Hall Mews Boston,2024-01-28T13:40:00.000+00:00,feeder,0002,L2 Active Power,kW,71.66
900405,Hall Mews Boston,2024-01-28T13:40:00.000+00:00,feeder,0002,L1 Active Power,kW,40.64
900405,Hall Mews Boston,2024-01-28T13:40:00.000+00:00,feeder,0002,N Current (RMS),A,113.1
900405,Hall Mews Boston,2024-01-28T13:40:00.000+00:00,feeder,0002,L3 Current (RMS),A,242.9
900405,Hall Mews Boston,2024-01-28T13:40:00.000+00:00,feeder,0002,L2 Current (RMS),A,299.1
900405,Hall Mews Boston,2024-01-28T13:40:00.000+00:00,feeder,0002,L1 Current (RMS),A,170.6
900405,Hall Mews Boston,2024-01-28T13:40:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.18
900405,Hall Mews Boston,2024-01-28T13:40:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.31
900405,Hall Mews Boston,2024-01-28T13:40:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.06
900405,Hall Mews Boston,2024-01-28T13:40:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.26
900405,Hall Mews Boston,2024-01-28T13:40:00.000+00:00,feeder,0001,L2 Active Power,kW,0.12
900405,Hall Mews Boston,2024-01-28T13:40:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.09
900405,Hall Mews Boston,2024-01-28T13:40:00.000+00:00,feeder,0001,N Current (RMS),A,11.0
900405,Hall Mews Boston,2024-01-28T13:40:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.5
900405,Hall Mews Boston,2024-01-28T13:40:00.000+00:00,feeder,0001,L2 Current (RMS),A,1.6
900405,Hall Mews Boston,2024-01-28T13:40:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.7
900405,Hall Mews Boston,2024-01-28T13:40:00.000+00:00,transformer,,Temperature,C,19.3
900405,Hall Mews Boston,2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
900405,Hall Mews Boston,2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
900405,Hall Mews Boston,2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
900405,Hall Mews Boston,2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
900405,Hall Mews Boston,2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
900405,Hall Mews Boston,2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
900405,Hall Mews Boston,2024-01-28T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
900405,Hall Mews Boston,2024-01-28T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
900405,Hall Mews Boston,2024-01-28T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
900405,Hall Mews Boston,2024-01-28T13:40:00.000+00:00,busbar,,L3 Active Power,kW,62.85
900405,Hall Mews Boston,2024-01-28T13:40:00.000+00:00,busbar,,L2 Active Power,kW,81.92
900405,Hall Mews Boston,2024-01-28T13:40:00.000+00:00,busbar,,L1 Active Power,kW,48.36
900405,Hall Mews Boston,2024-01-28T13:40:00.000+00:00,busbar,,N Current (RMS),A,135.4
900405,Hall Mews Boston,2024-01-28T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,262.9
900405,Hall Mews Boston,2024-01-28T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,341.9
900405,Hall Mews Boston,2024-01-28T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,202.8
900405,Hall Mews Boston,2024-01-28T13:30:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.33
900405,Hall Mews Boston,2024-01-28T13:30:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.46
900405,Hall Mews Boston,2024-01-28T13:30:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.42
900405,Hall Mews Boston,2024-01-28T13:30:00.000+00:00,feeder,0003,L3 Active Power,kW,5.57
900405,Hall Mews Boston,2024-01-28T13:30:00.000+00:00,feeder,0003,L2 Active Power,kW,10.71
900405,Hall Mews Boston,2024-01-28T13:30:00.000+00:00,feeder,0003,L1 Active Power,kW,6.38
900405,Hall Mews Boston,2024-01-28T13:30:00.000+00:00,feeder,0003,N Current (RMS),A,26.6
900405,Hall Mews Boston,2024-01-28T13:30:00.000+00:00,feeder,0003,L3 Current (RMS),A,24.6
900405,Hall Mews Boston,2024-01-28T13:30:00.000+00:00,feeder,0003,L2 Current (RMS),A,47.0
900405,Hall Mews Boston,2024-01-28T13:30:00.000+00:00,feeder,0003,L1 Current (RMS),A,28.5
900405,Hall Mews Boston,2024-01-28T13:30:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,0.97
900405,Hall Mews Boston,2024-01-28T13:30:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-0.28
900405,Hall Mews Boston,2024-01-28T13:30:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,1.74
900405,Hall Mews Boston,2024-01-28T13:30:00.000+00:00,feeder,0002,L3 Active Power,kW,50.33
900405,Hall Mews Boston,2024-01-28T13:30:00.000+00:00,feeder,0002,L2 Active Power,kW,66.17
900405,Hall Mews Boston,2024-01-28T13:30:00.000+00:00,feeder,0002,L1 Active Power,kW,36.65
900405,Hall Mews Boston,2024-01-28T13:30:00.000+00:00,feeder,0002,N Current (RMS),A,106.7
900405,Hall Mews Boston,2024-01-28T13:30:00.000+00:00,feeder,0002,L3 Current (RMS),A,211.7
900405,Hall Mews Boston,2024-01-28T13:30:00.000+00:00,feeder,0002,L2 Current (RMS),A,275.9
900405,Hall Mews Boston,2024-01-28T13:30:00.000+00:00,feeder,0002,L1 Current (RMS),A,153.7
900405,Hall Mews Boston,2024-01-28T13:30:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.2
900405,Hall Mews Boston,2024-01-28T13:30:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.21
900405,Hall Mews Boston,2024-01-28T13:30:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.03
900405,Hall Mews Boston,2024-01-28T13:30:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.21
900405,Hall Mews Boston,2024-01-28T13:30:00.000+00:00,feeder,0001,L2 Active Power,kW,0.14
900405,Hall Mews Boston,2024-01-28T13:30:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.08
900405,Hall Mews Boston,2024-01-28T13:30:00.000+00:00,feeder,0001,N Current (RMS),A,10.9
900405,Hall Mews Boston,2024-01-28T13:30:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.4
900405,Hall Mews Boston,2024-01-28T13:30:00.000+00:00,feeder,0001,L2 Current (RMS),A,1.3
900405,Hall Mews Boston,2024-01-28T13:30:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.6
900405,Hall Mews Boston,2024-01-28T13:30:00.000+00:00,transformer,,Temperature,C,19.3
900405,Hall Mews Boston,2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
900405,Hall Mews Boston,2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
900405,Hall Mews Boston,2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
900405,Hall Mews Boston,2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
900405,Hall Mews Boston,2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
900405,Hall Mews Boston,2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
900405,Hall Mews Boston,2024-01-28T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
900405,Hall Mews Boston,2024-01-28T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
900405,Hall Mews Boston,2024-01-28T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
900405,Hall Mews Boston,2024-01-28T13:30:00.000+00:00,busbar,,L3 Active Power,kW,55.69
900405,Hall Mews Boston,2024-01-28T13:30:00.000+00:00,busbar,,L2 Active Power,kW,77.02
900405,Hall Mews Boston,2024-01-28T13:30:00.000+00:00,busbar,,L1 Active Power,kW,42.94
900405,Hall Mews Boston,2024-01-28T13:30:00.000+00:00,busbar,,N Current (RMS),A,135.6
900405,Hall Mews Boston,2024-01-28T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,234.4
900405,Hall Mews Boston,2024-01-28T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,321.6
900405,Hall Mews Boston,2024-01-28T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.0
900405,Hall Mews Boston,2024-01-28T13:20:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.27
900405,Hall Mews Boston,2024-01-28T13:20:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.83
900405,Hall Mews Boston,2024-01-28T13:20:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.32
900405,Hall Mews Boston,2024-01-28T13:20:00.000+00:00,feeder,0003,L3 Active Power,kW,6.34
900405,Hall Mews Boston,2024-01-28T13:20:00.000+00:00,feeder,0003,L2 Active Power,kW,12.76
900405,Hall Mews Boston,2024-01-28T13:20:00.000+00:00,feeder,0003,L1 Active Power,kW,7.96
900405,Hall Mews Boston,2024-01-28T13:20:00.000+00:00,feeder,0003,N Current (RMS),A,30.4
900405,Hall Mews Boston,2024-01-28T13:20:00.000+00:00,feeder,0003,L3 Current (RMS),A,28.1
900405,Hall Mews Boston,2024-01-28T13:20:00.000+00:00,feeder,0003,L2 Current (RMS),A,55.0
900405,Hall Mews Boston,2024-01-28T13:20:00.000+00:00,feeder,0003,L1 Current (RMS),A,34.8
900405,Hall Mews Boston,2024-01-28T13:20:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,1.32
900405,Hall Mews Boston,2024-01-28T13:20:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-0.83
900405,Hall Mews Boston,2024-01-28T13:20:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,0.74
900405,Hall Mews Boston,2024-01-28T13:20:00.000+00:00,feeder,0002,L3 Active Power,kW,49.82
900405,Hall Mews Boston,2024-01-28T13:20:00.000+00:00,feeder,0002,L2 Active Power,kW,71.75
900405,Hall Mews Boston,2024-01-28T13:20:00.000+00:00,feeder,0002,L1 Active Power,kW,36.94
900405,Hall Mews Boston,2024-01-28T13:20:00.000+00:00,feeder,0002,N Current (RMS),A,118.5
900405,Hall Mews Boston,2024-01-28T13:20:00.000+00:00,feeder,0002,L3 Current (RMS),A,208.2
900405,Hall Mews Boston,2024-01-28T13:20:00.000+00:00,feeder,0002,L2 Current (RMS),A,299.8
900405,Hall Mews Boston,2024-01-28T13:20:00.000+00:00,feeder,0002,L1 Current (RMS),A,154.5
900405,Hall Mews Boston,2024-01-28T13:20:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.22
900405,Hall Mews Boston,2024-01-28T13:20:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.16
900405,Hall Mews Boston,2024-01-28T13:20:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.02
900405,Hall Mews Boston,2024-01-28T13:20:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.17
900405,Hall Mews Boston,2024-01-28T13:20:00.000+00:00,feeder,0001,L2 Active Power,kW,0.21
900405,Hall Mews Boston,2024-01-28T13:20:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.09
900405,Hall Mews Boston,2024-01-28T13:20:00.000+00:00,feeder,0001,N Current (RMS),A,13.6
900405,Hall Mews Boston,2024-01-28T13:20:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.3
900405,Hall Mews Boston,2024-01-28T13:20:00.000+00:00,feeder,0001,L2 Current (RMS),A,1.3
900405,Hall Mews Boston,2024-01-28T13:20:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.6
900405,Hall Mews Boston,2024-01-28T13:20:00.000+00:00,transformer,,Temperature,C,19.2
900405,Hall Mews Boston,2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
900405,Hall Mews Boston,2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
900405,Hall Mews Boston,2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
900405,Hall Mews Boston,2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
900405,Hall Mews Boston,2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
900405,Hall Mews Boston,2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
900405,Hall Mews Boston,2024-01-28T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
900405,Hall Mews Boston,2024-01-28T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
900405,Hall Mews Boston,2024-01-28T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
900405,Hall Mews Boston,2024-01-28T13:20:00.000+00:00,busbar,,L3 Active Power,kW,55.99
900405,Hall Mews Boston,2024-01-28T13:20:00.000+00:00,busbar,,L2 Active Power,kW,84.72
900405,Hall Mews Boston,2024-01-28T13:20:00.000+00:00,busbar,,L1 Active Power,kW,44.82
900405,Hall Mews Boston,2024-01-28T13:20:00.000+00:00,busbar,,N Current (RMS),A,152.1
900405,Hall Mews Boston,2024-01-28T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,233.8
900405,Hall Mews Boston,2024-01-28T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,354.2
900405,Hall Mews Boston,2024-01-28T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.6
900405,Hall Mews Boston,2024-01-28T13:10:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.1
900405,Hall Mews Boston,2024-01-28T13:10:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.81
900405,Hall Mews Boston,2024-01-28T13:10:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.81
900405,Hall Mews Boston,2024-01-28T13:10:00.000+00:00,feeder,0003,L3 Active Power,kW,7.92
900405,Hall Mews Boston,2024-01-28T13:10:00.000+00:00,feeder,0003,L2 Active Power,kW,10.57
900405,Hall Mews Boston,2024-01-28T13:10:00.000+00:00,feeder,0003,L1 Active Power,kW,8.32
900405,Hall Mews Boston,2024-01-28T13:10:00.000+00:00,feeder,0003,N Current (RMS),A,23.0
900405,Hall Mews Boston,2024-01-28T13:10:00.000+00:00,feeder,0003,L3 Current (RMS),A,34.5
900405,Hall Mews Boston,2024-01-28T13:10:00.000+00:00,feeder,0003,L2 Current (RMS),A,45.5
900405,Hall Mews Boston,2024-01-28T13:10:00.000+00:00,feeder,0003,L1 Current (RMS),A,35.9
900405,Hall Mews Boston,2024-01-28T13:10:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,1.27
900405,Hall Mews Boston,2024-01-28T13:10:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-0.32
900405,Hall Mews Boston,2024-01-28T13:10:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,1.22
900405,Hall Mews Boston,2024-01-28T13:10:00.000+00:00,feeder,0002,L3 Active Power,kW,51.83
900405,Hall Mews Boston,2024-01-28T13:10:00.000+00:00,feeder,0002,L2 Active Power,kW,72.0
900405,Hall Mews Boston,2024-01-28T13:10:00.000+00:00,feeder,0002,L1 Active Power,kW,39.69
900405,Hall Mews Boston,2024-01-28T13:10:00.000+00:00,feeder,0002,N Current (RMS),A,115.1
900405,Hall Mews Boston,2024-01-28T13:10:00.000+00:00,feeder,0002,L3 Current (RMS),A,216.7
900405,Hall Mews Boston,2024-01-28T13:10:00.000+00:00,feeder,0002,L2 Current (RMS),A,302.0
900405,Hall Mews Boston,2024-01-28T13:10:00.000+00:00,feeder,0002,L1 Current (RMS),A,166.2
900405,Hall Mews Boston,2024-01-28T13:10:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.22
900405,Hall Mews Boston,2024-01-28T13:10:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.17
900405,Hall Mews Boston,2024-01-28T13:10:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.03
900405,Hall Mews Boston,2024-01-28T13:10:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.2
900405,Hall Mews Boston,2024-01-28T13:10:00.000+00:00,feeder,0001,L2 Active Power,kW,0.33
900405,Hall Mews Boston,2024-01-28T13:10:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.08
900405,Hall Mews Boston,2024-01-28T13:10:00.000+00:00,feeder,0001,N Current (RMS),A,11.6
900405,Hall Mews Boston,2024-01-28T13:10:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.4
900405,Hall Mews Boston,2024-01-28T13:10:00.000+00:00,feeder,0001,L2 Current (RMS),A,1.8
900405,Hall Mews Boston,2024-01-28T13:10:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.6
900405,Hall Mews Boston,2024-01-28T13:10:00.000+00:00,transformer,,Temperature,C,19.1
900405,Hall Mews Boston,2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
900405,Hall Mews Boston,2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
900405,Hall Mews Boston,2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
900405,Hall Mews Boston,2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
900405,Hall Mews Boston,2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
900405,Hall Mews Boston,2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
900405,Hall Mews Boston,2024-01-28T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
900405,Hall Mews Boston,2024-01-28T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
900405,Hall Mews Boston,2024-01-28T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
900405,Hall Mews Boston,2024-01-28T13:10:00.000+00:00,busbar,,L3 Active Power,kW,59.55
900405,Hall Mews Boston,2024-01-28T13:10:00.000+00:00,busbar,,L2 Active Power,kW,82.9
900405,Hall Mews Boston,2024-01-28T13:10:00.000+00:00,busbar,,L1 Active Power,kW,47.93
900405,Hall Mews Boston,2024-01-28T13:10:00.000+00:00,busbar,,N Current (RMS),A,138.5
900405,Hall Mews Boston,2024-01-28T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,249.2
900405,Hall Mews Boston,2024-01-28T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,347.7
900405,Hall Mews Boston,2024-01-28T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,200.7
900405,Hall Mews Boston,2024-01-28T13:00:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.16
900405,Hall Mews Boston,2024-01-28T13:00:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.62
900405,Hall Mews Boston,2024-01-28T13:00:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.02
900405,Hall Mews Boston,2024-01-28T13:00:00.000+00:00,feeder,0003,L3 Active Power,kW,11.8
900405,Hall Mews Boston,2024-01-28T13:00:00.000+00:00,feeder,0003,L2 Active Power,kW,13.21
900405,Hall Mews Boston,2024-01-28T13:00:00.000+00:00,feeder,0003,L1 Active Power,kW,10.93
900405,Hall Mews Boston,2024-01-28T13:00:00.000+00:00,feeder,0003,N Current (RMS),A,27.7
900405,Hall Mews Boston,2024-01-28T13:00:00.000+00:00,feeder,0003,L3 Current (RMS),A,50.5
900405,Hall Mews Boston,2024-01-28T13:00:00.000+00:00,feeder,0003,L2 Current (RMS),A,57.4
900405,Hall Mews Boston,2024-01-28T13:00:00.000+00:00,feeder,0003,L1 Current (RMS),A,47.2
900405,Hall Mews Boston,2024-01-28T13:00:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,0.6
900405,Hall Mews Boston,2024-01-28T13:00:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.06
900405,Hall Mews Boston,2024-01-28T13:00:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,1.27
900405,Hall Mews Boston,2024-01-28T13:00:00.000+00:00,feeder,0002,L3 Active Power,kW,54.32
900405,Hall Mews Boston,2024-01-28T13:00:00.000+00:00,feeder,0002,L2 Active Power,kW,70.28
900405,Hall Mews Boston,2024-01-28T13:00:00.000+00:00,feeder,0002,L1 Active Power,kW,44.84
900405,Hall Mews Boston,2024-01-28T13:00:00.000+00:00,feeder,0002,N Current (RMS),A,98.7
900405,Hall Mews Boston,2024-01-28T13:00:00.000+00:00,feeder,0002,L3 Current (RMS),A,227.4
900405,Hall Mews Boston,2024-01-28T13:00:00.000+00:00,feeder,0002,L2 Current (RMS),A,294.8
900405,Hall Mews Boston,2024-01-28T13:00:00.000+00:00,feeder,0002,L1 Current (RMS),A,188.6
900405,Hall Mews Boston,2024-01-28T13:00:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.25
900405,Hall Mews Boston,2024-01-28T13:00:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.08
900405,Hall Mews Boston,2024-01-28T13:00:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.04
900405,Hall Mews Boston,2024-01-28T13:00:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.25
900405,Hall Mews Boston,2024-01-28T13:00:00.000+00:00,feeder,0001,L2 Active Power,kW,0.35
900405,Hall Mews Boston,2024-01-28T13:00:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.06
900405,Hall Mews Boston,2024-01-28T13:00:00.000+00:00,feeder,0001,N Current (RMS),A,9.5
900405,Hall Mews Boston,2024-01-28T13:00:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.6
900405,Hall Mews Boston,2024-01-28T13:00:00.000+00:00,feeder,0001,L2 Current (RMS),A,1.7
900405,Hall Mews Boston,2024-01-28T13:00:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.6
900405,Hall Mews Boston,2024-01-28T13:00:00.000+00:00,transformer,,Temperature,C,19.0
900405,Hall Mews Boston,2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
900405,Hall Mews Boston,2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
900405,Hall Mews Boston,2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
900405,Hall Mews Boston,2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
900405,Hall Mews Boston,2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
900405,Hall Mews Boston,2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
900405,Hall Mews Boston,2024-01-28T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
900405,Hall Mews Boston,2024-01-28T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
900405,Hall Mews Boston,2024-01-28T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
900405,Hall Mews Boston,2024-01-28T13:00:00.000+00:00,busbar,,L3 Active Power,kW,65.87
900405,Hall Mews Boston,2024-01-28T13:00:00.000+00:00,busbar,,L2 Active Power,kW,83.84
900405,Hall Mews Boston,2024-01-28T13:00:00.000+00:00,busbar,,L1 Active Power,kW,55.71
900405,Hall Mews Boston,2024-01-28T13:00:00.000+00:00,busbar,,N Current (RMS),A,123.1
900405,Hall Mews Boston,2024-01-28T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,275.9
900405,Hall Mews Boston,2024-01-28T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,352.4
900405,Hall Mews Boston,2024-01-28T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,234.2
900405,Hall Mews Boston,2024-01-28T12:50:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.12
900405,Hall Mews Boston,2024-01-28T12:50:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.71
900405,Hall Mews Boston,2024-01-28T12:50:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.05
900405,Hall Mews Boston,2024-01-28T12:50:00.000+00:00,feeder,0003,L3 Active Power,kW,10.01
900405,Hall Mews Boston,2024-01-28T12:50:00.000+00:00,feeder,0003,L2 Active Power,kW,10.8
900405,Hall Mews Boston,2024-01-28T12:50:00.000+00:00,feeder,0003,L1 Active Power,kW,12.21
900405,Hall Mews Boston,2024-01-28T12:50:00.000+00:00,feeder,0003,N Current (RMS),A,23.9
900405,Hall Mews Boston,2024-01-28T12:50:00.000+00:00,feeder,0003,L3 Current (RMS),A,43.2
900405,Hall Mews Boston,2024-01-28T12:50:00.000+00:00,feeder,0003,L2 Current (RMS),A,47.1
900405,Hall Mews Boston,2024-01-28T12:50:00.000+00:00,feeder,0003,L1 Current (RMS),A,52.4
900405,Hall Mews Boston,2024-01-28T12:50:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-0.73
900405,Hall Mews Boston,2024-01-28T12:50:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.1
900405,Hall Mews Boston,2024-01-28T12:50:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,1.31
900405,Hall Mews Boston,2024-01-28T12:50:00.000+00:00,feeder,0002,L3 Active Power,kW,51.72
900405,Hall Mews Boston,2024-01-28T12:50:00.000+00:00,feeder,0002,L2 Active Power,kW,67.01
900405,Hall Mews Boston,2024-01-28T12:50:00.000+00:00,feeder,0002,L1 Active Power,kW,45.9
900405,Hall Mews Boston,2024-01-28T12:50:00.000+00:00,feeder,0002,N Current (RMS),A,90.4
900405,Hall Mews Boston,2024-01-28T12:50:00.000+00:00,feeder,0002,L3 Current (RMS),A,217.3
900405,Hall Mews Boston,2024-01-28T12:50:00.000+00:00,feeder,0002,L2 Current (RMS),A,281.3
900405,Hall Mews Boston,2024-01-28T12:50:00.000+00:00,feeder,0002,L1 Current (RMS),A,192.9
900405,Hall Mews Boston,2024-01-28T12:50:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.25
900405,Hall Mews Boston,2024-01-28T12:50:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.11
900405,Hall Mews Boston,2024-01-28T12:50:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.03
900405,Hall Mews Boston,2024-01-28T12:50:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.24
900405,Hall Mews Boston,2024-01-28T12:50:00.000+00:00,feeder,0001,L2 Active Power,kW,0.3
900405,Hall Mews Boston,2024-01-28T12:50:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.04
900405,Hall Mews Boston,2024-01-28T12:50:00.000+00:00,feeder,0001,N Current (RMS),A,9.5
900405,Hall Mews Boston,2024-01-28T12:50:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.6
900405,Hall Mews Boston,2024-01-28T12:50:00.000+00:00,feeder,0001,L2 Current (RMS),A,1.6
900405,Hall Mews Boston,2024-01-28T12:50:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.6
900405,Hall Mews Boston,2024-01-28T12:50:00.000+00:00,transformer,,Temperature,C,18.9
900405,Hall Mews Boston,2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
900405,Hall Mews Boston,2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
900405,Hall Mews Boston,2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
900405,Hall Mews Boston,2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
900405,Hall Mews Boston,2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
900405,Hall Mews Boston,2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
900405,Hall Mews Boston,2024-01-28T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
900405,Hall Mews Boston,2024-01-28T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
900405,Hall Mews Boston,2024-01-28T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
900405,Hall Mews Boston,2024-01-28T12:50:00.000+00:00,busbar,,L3 Active Power,kW,61.5
900405,Hall Mews Boston,2024-01-28T12:50:00.000+00:00,busbar,,L2 Active Power,kW,78.12
900405,Hall Mews Boston,2024-01-28T12:50:00.000+00:00,busbar,,L1 Active Power,kW,58.07
900405,Hall Mews Boston,2024-01-28T12:50:00.000+00:00,busbar,,N Current (RMS),A,102.8
900405,Hall Mews Boston,2024-01-28T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,258.6
900405,Hall Mews Boston,2024-01-28T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,328.2
900405,Hall Mews Boston,2024-01-28T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,243.3
900405,Hall Mews Boston,2024-01-28T12:40:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.65
900405,Hall Mews Boston,2024-01-28T12:40:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.59
900405,Hall Mews Boston,2024-01-28T12:40:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.92
900405,Hall Mews Boston,2024-01-28T12:40:00.000+00:00,feeder,0003,L3 Active Power,kW,7.26
900405,Hall Mews Boston,2024-01-28T12:40:00.000+00:00,feeder,0003,L2 Active Power,kW,9.83
900405,Hall Mews Boston,2024-01-28T12:40:00.000+00:00,feeder,0003,L1 Active Power,kW,13.85
900405,Hall Mews Boston,2024-01-28T12:40:00.000+00:00,feeder,0003,N Current (RMS),A,33.4
900405,Hall Mews Boston,2024-01-28T12:40:00.000+00:00,feeder,0003,L3 Current (RMS),A,32.3
900405,Hall Mews Boston,2024-01-28T12:40:00.000+00:00,feeder,0003,L2 Current (RMS),A,45.4
900405,Hall Mews Boston,2024-01-28T12:40:00.000+00:00,feeder,0003,L1 Current (RMS),A,58.9
900405,Hall Mews Boston,2024-01-28T12:40:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.18
900405,Hall Mews Boston,2024-01-28T12:40:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-0.93
900405,Hall Mews Boston,2024-01-28T12:40:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,1.17
900405,Hall Mews Boston,2024-01-28T12:40:00.000+00:00,feeder,0002,L3 Active Power,kW,55.09
900405,Hall Mews Boston,2024-01-28T12:40:00.000+00:00,feeder,0002,L2 Active Power,kW,64.14
900405,Hall Mews Boston,2024-01-28T12:40:00.000+00:00,feeder,0002,L1 Active Power,kW,46.79
900405,Hall Mews Boston,2024-01-28T12:40:00.000+00:00,feeder,0002,N Current (RMS),A,84.1
900405,Hall Mews Boston,2024-01-28T12:40:00.000+00:00,feeder,0002,L3 Current (RMS),A,231.9
900405,Hall Mews Boston,2024-01-28T12:40:00.000+00:00,feeder,0002,L2 Current (RMS),A,272.9
900405,Hall Mews Boston,2024-01-28T12:40:00.000+00:00,feeder,0002,L1 Current (RMS),A,198.4
900405,Hall Mews Boston,2024-01-28T12:40:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.22
900405,Hall Mews Boston,2024-01-28T12:40:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.03
900405,Hall Mews Boston,2024-01-28T12:40:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.04
900405,Hall Mews Boston,2024-01-28T12:40:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.3
900405,Hall Mews Boston,2024-01-28T12:40:00.000+00:00,feeder,0001,L2 Active Power,kW,0.35
900405,Hall Mews Boston,2024-01-28T12:40:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.03
900405,Hall Mews Boston,2024-01-28T12:40:00.000+00:00,feeder,0001,N Current (RMS),A,8.1
900405,Hall Mews Boston,2024-01-28T12:40:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.7
900405,Hall Mews Boston,2024-01-28T12:40:00.000+00:00,feeder,0001,L2 Current (RMS),A,1.8
900405,Hall Mews Boston,2024-01-28T12:40:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.6
900405,Hall Mews Boston,2024-01-28T12:40:00.000+00:00,transformer,,Temperature,C,18.7
900405,Hall Mews Boston,2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
900405,Hall Mews Boston,2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
900405,Hall Mews Boston,2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
900405,Hall Mews Boston,2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
900405,Hall Mews Boston,2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
900405,Hall Mews Boston,2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
900405,Hall Mews Boston,2024-01-28T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
900405,Hall Mews Boston,2024-01-28T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
900405,Hall Mews Boston,2024-01-28T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
900405,Hall Mews Boston,2024-01-28T12:40:00.000+00:00,busbar,,L3 Active Power,kW,62.05
900405,Hall Mews Boston,2024-01-28T12:40:00.000+00:00,busbar,,L2 Active Power,kW,74.33
900405,Hall Mews Boston,2024-01-28T12:40:00.000+00:00,busbar,,L1 Active Power,kW,60.61
900405,Hall Mews Boston,2024-01-28T12:40:00.000+00:00,busbar,,N Current (RMS),A,89.5
900405,Hall Mews Boston,2024-01-28T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,260.9
900405,Hall Mews Boston,2024-01-28T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,314.7
900405,Hall Mews Boston,2024-01-28T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,255.9
900405,Hall Mews Boston,2024-01-28T12:30:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.74
900405,Hall Mews Boston,2024-01-28T12:30:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.02
900405,Hall Mews Boston,2024-01-28T12:30:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.09
900405,Hall Mews Boston,2024-01-28T12:30:00.000+00:00,feeder,0003,L3 Active Power,kW,8.69
900405,Hall Mews Boston,2024-01-28T12:30:00.000+00:00,feeder,0003,L2 Active Power,kW,19.14
900405,Hall Mews Boston,2024-01-28T12:30:00.000+00:00,feeder,0003,L1 Active Power,kW,13.1
900405,Hall Mews Boston,2024-01-28T12:30:00.000+00:00,feeder,0003,N Current (RMS),A,37.2
900405,Hall Mews Boston,2024-01-28T12:30:00.000+00:00,feeder,0003,L3 Current (RMS),A,38.1
900405,Hall Mews Boston,2024-01-28T12:30:00.000+00:00,feeder,0003,L2 Current (RMS),A,81.3
900405,Hall Mews Boston,2024-01-28T12:30:00.000+00:00,feeder,0003,L1 Current (RMS),A,56.2
900405,Hall Mews Boston,2024-01-28T12:30:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-0.66
900405,Hall Mews Boston,2024-01-28T12:30:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-0.74
900405,Hall Mews Boston,2024-01-28T12:30:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,1.61
900405,Hall Mews Boston,2024-01-28T12:30:00.000+00:00,feeder,0002,L3 Active Power,kW,57.42
900405,Hall Mews Boston,2024-01-28T12:30:00.000+00:00,feeder,0002,L2 Active Power,kW,53.35
900405,Hall Mews Boston,2024-01-28T12:30:00.000+00:00,feeder,0002,L1 Active Power,kW,51.61
900405,Hall Mews Boston,2024-01-28T12:30:00.000+00:00,feeder,0002,N Current (RMS),A,57.9
900405,Hall Mews Boston,2024-01-28T12:30:00.000+00:00,feeder,0002,L3 Current (RMS),A,242.2
900405,Hall Mews Boston,2024-01-28T12:30:00.000+00:00,feeder,0002,L2 Current (RMS),A,225.6
900405,Hall Mews Boston,2024-01-28T12:30:00.000+00:00,feeder,0002,L1 Current (RMS),A,217.5
900405,Hall Mews Boston,2024-01-28T12:30:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.23
900405,Hall Mews Boston,2024-01-28T12:30:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,0.06
900405,Hall Mews Boston,2024-01-28T12:30:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.08
900405,Hall Mews Boston,2024-01-28T12:30:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.43
900405,Hall Mews Boston,2024-01-28T12:30:00.000+00:00,feeder,0001,L2 Active Power,kW,0.53
900405,Hall Mews Boston,2024-01-28T12:30:00.000+00:00,feeder,0001,L1 Active Power,kW,0.0
900405,Hall Mews Boston,2024-01-28T12:30:00.000+00:00,feeder,0001,N Current (RMS),A,7.9
900405,Hall Mews Boston,2024-01-28T12:30:00.000+00:00,feeder,0001,L3 Current (RMS),A,2.1
900405,Hall Mews Boston,2024-01-28T12:30:00.000+00:00,feeder,0001,L2 Current (RMS),A,2.4
900405,Hall Mews Boston,2024-01-28T12:30:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.6
900405,Hall Mews Boston,2024-01-28T12:30:00.000+00:00,transformer,,Temperature,C,18.6
900405,Hall Mews Boston,2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
900405,Hall Mews Boston,2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
900405,Hall Mews Boston,2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
900405,Hall Mews Boston,2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.47
900405,Hall Mews Boston,2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
900405,Hall Mews Boston,2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
900405,Hall Mews Boston,2024-01-28T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
900405,Hall Mews Boston,2024-01-28T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
900405,Hall Mews Boston,2024-01-28T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
900405,Hall Mews Boston,2024-01-28T12:30:00.000+00:00,busbar,,L3 Active Power,kW,65.68
900405,Hall Mews Boston,2024-01-28T12:30:00.000+00:00,busbar,,L2 Active Power,kW,73.02
900405,Hall Mews Boston,2024-01-28T12:30:00.000+00:00,busbar,,L1 Active Power,kW,64.72
900405,Hall Mews Boston,2024-01-28T12:30:00.000+00:00,busbar,,N Current (RMS),A,80.1
900405,Hall Mews Boston,2024-01-28T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,277.0
900405,Hall Mews Boston,2024-01-28T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,308.4
900405,Hall Mews Boston,2024-01-28T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,272.6
900405,Hall Mews Boston,2024-01-28T12:20:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.49
900405,Hall Mews Boston,2024-01-28T12:20:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.35
900405,Hall Mews Boston,2024-01-28T12:20:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.9
900405,Hall Mews Boston,2024-01-28T12:20:00.000+00:00,feeder,0003,L3 Active Power,kW,12.12
900405,Hall Mews Boston,2024-01-28T12:20:00.000+00:00,feeder,0003,L2 Active Power,kW,19.08
900405,Hall Mews Boston,2024-01-28T12:20:00.000+00:00,feeder,0003,L1 Active Power,kW,14.73
900405,Hall Mews Boston,2024-01-28T12:20:00.000+00:00,feeder,0003,N Current (RMS),A,30.2
900405,Hall Mews Boston,2024-01-28T12:20:00.000+00:00,feeder,0003,L3 Current (RMS),A,52.0
900405,Hall Mews Boston,2024-01-28T12:20:00.000+00:00,feeder,0003,L2 Current (RMS),A,80.8
900405,Hall Mews Boston,2024-01-28T12:20:00.000+00:00,feeder,0003,L1 Current (RMS),A,62.6
900405,Hall Mews Boston,2024-01-28T12:20:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,0.04
900405,Hall Mews Boston,2024-01-28T12:20:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,0.5
900405,Hall Mews Boston,2024-01-28T12:20:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,1.4
900405,Hall Mews Boston,2024-01-28T12:20:00.000+00:00,feeder,0002,L3 Active Power,kW,52.79
900405,Hall Mews Boston,2024-01-28T12:20:00.000+00:00,feeder,0002,L2 Active Power,kW,60.2
900405,Hall Mews Boston,2024-01-28T12:20:00.000+00:00,feeder,0002,L1 Active Power,kW,46.46
900405,Hall Mews Boston,2024-01-28T12:20:00.000+00:00,feeder,0002,N Current (RMS),A,78.0
900405,Hall Mews Boston,2024-01-28T12:20:00.000+00:00,feeder,0002,L3 Current (RMS),A,223.3
900405,Hall Mews Boston,2024-01-28T12:20:00.000+00:00,feeder,0002,L2 Current (RMS),A,254.1
900405,Hall Mews Boston,2024-01-28T12:20:00.000+00:00,feeder,0002,L1 Current (RMS),A,195.3
900405,Hall Mews Boston,2024-01-28T12:20:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.25
900405,Hall Mews Boston,2024-01-28T12:20:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.11
900405,Hall Mews Boston,2024-01-28T12:20:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.05
900405,Hall Mews Boston,2024-01-28T12:20:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.31
900405,Hall Mews Boston,2024-01-28T12:20:00.000+00:00,feeder,0001,L2 Active Power,kW,0.34
900405,Hall Mews Boston,2024-01-28T12:20:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.03
900405,Hall Mews Boston,2024-01-28T12:20:00.000+00:00,feeder,0001,N Current (RMS),A,9.7
900405,Hall Mews Boston,2024-01-28T12:20:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.9
900405,Hall Mews Boston,2024-01-28T12:20:00.000+00:00,feeder,0001,L2 Current (RMS),A,1.7
900405,Hall Mews Boston,2024-01-28T12:20:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.6
900405,Hall Mews Boston,2024-01-28T12:20:00.000+00:00,transformer,,Temperature,C,18.5
900405,Hall Mews Boston,2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
900405,Hall Mews Boston,2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
900405,Hall Mews Boston,2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
900405,Hall Mews Boston,2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
900405,Hall Mews Boston,2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
900405,Hall Mews Boston,2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
900405,Hall Mews Boston,2024-01-28T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
900405,Hall Mews Boston,2024-01-28T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
900405,Hall Mews Boston,2024-01-28T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
900405,Hall Mews Boston,2024-01-28T12:20:00.000+00:00,busbar,,L3 Active Power,kW,64.61
900405,Hall Mews Boston,2024-01-28T12:20:00.000+00:00,busbar,,L2 Active Power,kW,79.62
900405,Hall Mews Boston,2024-01-28T12:20:00.000+00:00,busbar,,L1 Active Power,kW,61.15
900405,Hall Mews Boston,2024-01-28T12:20:00.000+00:00,busbar,,N Current (RMS),A,100.2
900405,Hall Mews Boston,2024-01-28T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,272.1
900405,Hall Mews Boston,2024-01-28T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,334.9
900405,Hall Mews Boston,2024-01-28T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,256.6
900405,Hall Mews Boston,2024-01-28T12:10:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.29
900405,Hall Mews Boston,2024-01-28T12:10:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.48
900405,Hall Mews Boston,2024-01-28T12:10:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.49
900405,Hall Mews Boston,2024-01-28T12:10:00.000+00:00,feeder,0003,L3 Active Power,kW,10.81
900405,Hall Mews Boston,2024-01-28T12:10:00.000+00:00,feeder,0003,L2 Active Power,kW,18.88
900405,Hall Mews Boston,2024-01-28T12:10:00.000+00:00,feeder,0003,L1 Active Power,kW,15.04
900405,Hall Mews Boston,2024-01-28T12:10:00.000+00:00,feeder,0003,N Current (RMS),A,32.2
900405,Hall Mews Boston,2024-01-28T12:10:00.000+00:00,feeder,0003,L3 Current (RMS),A,46.6
900405,Hall Mews Boston,2024-01-28T12:10:00.000+00:00,feeder,0003,L2 Current (RMS),A,80.5
900405,Hall Mews Boston,2024-01-28T12:10:00.000+00:00,feeder,0003,L1 Current (RMS),A,63.7
900405,Hall Mews Boston,2024-01-28T12:10:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-0.22
900405,Hall Mews Boston,2024-01-28T12:10:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-0.17
900405,Hall Mews Boston,2024-01-28T12:10:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,0.77
900405,Hall Mews Boston,2024-01-28T12:10:00.000+00:00,feeder,0002,L3 Active Power,kW,46.02
900405,Hall Mews Boston,2024-01-28T12:10:00.000+00:00,feeder,0002,L2 Active Power,kW,60.26
900405,Hall Mews Boston,2024-01-28T12:10:00.000+00:00,feeder,0002,L1 Active Power,kW,44.13
900405,Hall Mews Boston,2024-01-28T12:10:00.000+00:00,feeder,0002,N Current (RMS),A,79.0
900405,Hall Mews Boston,2024-01-28T12:10:00.000+00:00,feeder,0002,L3 Current (RMS),A,193.2
900405,Hall Mews Boston,2024-01-28T12:10:00.000+00:00,feeder,0002,L2 Current (RMS),A,253.5
900405,Hall Mews Boston,2024-01-28T12:10:00.000+00:00,feeder,0002,L1 Current (RMS),A,185.3
900405,Hall Mews Boston,2024-01-28T12:10:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.28
900405,Hall Mews Boston,2024-01-28T12:10:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,0.01
900405,Hall Mews Boston,2024-01-28T12:10:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.01
900405,Hall Mews Boston,2024-01-28T12:10:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.22
900405,Hall Mews Boston,2024-01-28T12:10:00.000+00:00,feeder,0001,L2 Active Power,kW,0.36
900405,Hall Mews Boston,2024-01-28T12:10:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.03
900405,Hall Mews Boston,2024-01-28T12:10:00.000+00:00,feeder,0001,N Current (RMS),A,10.7
900405,Hall Mews Boston,2024-01-28T12:10:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.7
900405,Hall Mews Boston,2024-01-28T12:10:00.000+00:00,feeder,0001,L2 Current (RMS),A,1.7
900405,Hall Mews Boston,2024-01-28T12:10:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.5
900405,Hall Mews Boston,2024-01-28T12:10:00.000+00:00,transformer,,Temperature,C,18.4
900405,Hall Mews Boston,2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
900405,Hall Mews Boston,2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
900405,Hall Mews Boston,2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
900405,Hall Mews Boston,2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
900405,Hall Mews Boston,2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
900405,Hall Mews Boston,2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
900405,Hall Mews Boston,2024-01-28T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
900405,Hall Mews Boston,2024-01-28T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
900405,Hall Mews Boston,2024-01-28T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
900405,Hall Mews Boston,2024-01-28T12:10:00.000+00:00,busbar,,L3 Active Power,kW,56.6
900405,Hall Mews Boston,2024-01-28T12:10:00.000+00:00,busbar,,L2 Active Power,kW,79.5
900405,Hall Mews Boston,2024-01-28T12:10:00.000+00:00,busbar,,L1 Active Power,kW,59.14
900405,Hall Mews Boston,2024-01-28T12:10:00.000+00:00,busbar,,N Current (RMS),A,112.6
