Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
900405,Hall Mews Boston,2024-01-28T10:10:00.000+00:00,feeder,0002,L3 Active Power,kW,52.01
900405,Hall Mews Boston,2024-01-28T10:10:00.000+00:00,feeder,0002,L2 Active Power,kW,51.57
900405,Hall Mews Boston,2024-01-28T10:10:00.000+00:00,feeder,0002,L1 Active Power,kW,39.0
900405,Hall Mews Boston,2024-01-28T10:10:00.000+00:00,feeder,0002,N Current (RMS),A,76.6
900405,Hall Mews Boston,2024-01-28T10:10:00.000+00:00,feeder,0002,L3 Current (RMS),A,221.8
900405,Hall Mews Boston,2024-01-28T10:10:00.000+00:00,feeder,0002,L2 Current (RMS),A,220.6
900405,Hall Mews Boston,2024-01-28T10:10:00.000+00:00,feeder,0002,L1 Current (RMS),A,167.4
900405,Hall Mews Boston,2024-01-28T10:10:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.16
900405,Hall Mews Boston,2024-01-28T10:10:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.08
900405,Hall Mews Boston,2024-01-28T10:10:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.08
900405,Hall Mews Boston,2024-01-28T10:10:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.33
900405,Hall Mews Boston,2024-01-28T10:10:00.000+00:00,feeder,0001,L2 Active Power,kW,0.53
900405,Hall Mews Boston,2024-01-28T10:10:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.04
900405,Hall Mews Boston,2024-01-28T10:10:00.000+00:00,feeder,0001,N Current (RMS),A,8.0
900405,Hall Mews Boston,2024-01-28T10:10:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.7
900405,Hall Mews Boston,2024-01-28T10:10:00.000+00:00,feeder,0001,L2 Current (RMS),A,2.6
900405,Hall Mews Boston,2024-01-28T10:10:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.7
900405,Hall Mews Boston,2024-01-28T10:10:00.000+00:00,transformer,,Temperature,C,16.5
900405,Hall Mews Boston,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
900405,Hall Mews Boston,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.12
900405,Hall Mews Boston,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
900405,Hall Mews Boston,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.56
900405,Hall Mews Boston,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
900405,Hall Mews Boston,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
900405,Hall Mews Boston,2024-01-28T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
900405,Hall Mews Boston,2024-01-28T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
900405,Hall Mews Boston,2024-01-28T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
900405,Hall Mews Boston,2024-01-28T10:10:00.000+00:00,busbar,,L3 Active Power,kW,58.63
900405,Hall Mews Boston,2024-01-28T10:10:00.000+00:00,busbar,,L2 Active Power,kW,64.13
900405,Hall Mews Boston,2024-01-28T10:10:00.000+00:00,busbar,,L1 Active Power,kW,49.83
900405,Hall Mews Boston,2024-01-28T10:10:00.000+00:00,busbar,,N Current (RMS),A,92.9
900405,Hall Mews Boston,2024-01-28T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,250.4
900405,Hall Mews Boston,2024-01-28T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,274.3
900405,Hall Mews Boston,2024-01-28T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,213.6
900405,Hall Mews Boston,2024-01-28T10:00:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.58
900405,Hall Mews Boston,2024-01-28T10:00:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.01
900405,Hall Mews Boston,2024-01-28T10:00:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.37
900405,Hall Mews Boston,2024-01-28T10:00:00.000+00:00,feeder,0003,L3 Active Power,kW,5.32
900405,Hall Mews Boston,2024-01-28T10:00:00.000+00:00,feeder,0003,L2 Active Power,kW,14.76
900405,Hall Mews Boston,2024-01-28T10:00:00.000+00:00,feeder,0003,L1 Active Power,kW,7.66
900405,Hall Mews Boston,2024-01-28T10:00:00.000+00:00,feeder,0003,N Current (RMS),A,35.6
900405,Hall Mews Boston,2024-01-28T10:00:00.000+00:00,feeder,0003,L3 Current (RMS),A,25.5
900405,Hall Mews Boston,2024-01-28T10:00:00.000+00:00,feeder,0003,L2 Current (RMS),A,63.5
900405,Hall Mews Boston,2024-01-28T10:00:00.000+00:00,feeder,0003,L1 Current (RMS),A,33.9
900405,Hall Mews Boston,2024-01-28T10:00:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,0.18
900405,Hall Mews Boston,2024-01-28T10:00:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.72
900405,Hall Mews Boston,2024-01-28T10:00:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,0.38
900405,Hall Mews Boston,2024-01-28T10:00:00.000+00:00,feeder,0002,L3 Active Power,kW,69.92
900405,Hall Mews Boston,2024-01-28T10:00:00.000+00:00,feeder,0002,L2 Active Power,kW,52.43
900405,Hall Mews Boston,2024-01-28T10:00:00.000+00:00,feeder,0002,L1 Active Power,kW,37.17
900405,Hall Mews Boston,2024-01-28T10:00:00.000+00:00,feeder,0002,N Current (RMS),A,114.1
900405,Hall Mews Boston,2024-01-28T10:00:00.000+00:00,feeder,0002,L3 Current (RMS),A,297.6
900405,Hall Mews Boston,2024-01-28T10:00:00.000+00:00,feeder,0002,L2 Current (RMS),A,223.4
900405,Hall Mews Boston,2024-01-28T10:00:00.000+00:00,feeder,0002,L1 Current (RMS),A,158.8
900405,Hall Mews Boston,2024-01-28T10:00:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.05
900405,Hall Mews Boston,2024-01-28T10:00:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.33
900405,Hall Mews Boston,2024-01-28T10:00:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.18
900405,Hall Mews Boston,2024-01-28T10:00:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.53
900405,Hall Mews Boston,2024-01-28T10:00:00.000+00:00,feeder,0001,L2 Active Power,kW,0.64
900405,Hall Mews Boston,2024-01-28T10:00:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.08
900405,Hall Mews Boston,2024-01-28T10:00:00.000+00:00,feeder,0001,N Current (RMS),A,13.3
900405,Hall Mews Boston,2024-01-28T10:00:00.000+00:00,feeder,0001,L3 Current (RMS),A,2.4
900405,Hall Mews Boston,2024-01-28T10:00:00.000+00:00,feeder,0001,L2 Current (RMS),A,3.2
900405,Hall Mews Boston,2024-01-28T10:00:00.000+00:00,feeder,0001,L1 Current (RMS),A,1.0
900405,Hall Mews Boston,2024-01-28T10:00:00.000+00:00,transformer,,Temperature,C,16.3
900405,Hall Mews Boston,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
900405,Hall Mews Boston,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.54
900405,Hall Mews Boston,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
900405,Hall Mews Boston,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.63
900405,Hall Mews Boston,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
900405,Hall Mews Boston,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.28
900405,Hall Mews Boston,2024-01-28T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
900405,Hall Mews Boston,2024-01-28T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
900405,Hall Mews Boston,2024-01-28T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
900405,Hall Mews Boston,2024-01-28T10:00:00.000+00:00,busbar,,L3 Active Power,kW,74.71
900405,Hall Mews Boston,2024-01-28T10:00:00.000+00:00,busbar,,L2 Active Power,kW,67.84
900405,Hall Mews Boston,2024-01-28T10:00:00.000+00:00,busbar,,L1 Active Power,kW,44.75
900405,Hall Mews Boston,2024-01-28T10:00:00.000+00:00,busbar,,N Current (RMS),A,122.1
900405,Hall Mews Boston,2024-01-28T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,318.5
900405,Hall Mews Boston,2024-01-28T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,288.6
900405,Hall Mews Boston,2024-01-28T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.7
900405,Hall Mews Boston,2024-01-28T09:50:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.38
900405,Hall Mews Boston,2024-01-28T09:50:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.78
900405,Hall Mews Boston,2024-01-28T09:50:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.45
900405,Hall Mews Boston,2024-01-28T09:50:00.000+00:00,feeder,0003,L3 Active Power,kW,7.88
900405,Hall Mews Boston,2024-01-28T09:50:00.000+00:00,feeder,0003,L2 Active Power,kW,16.5
900405,Hall Mews Boston,2024-01-28T09:50:00.000+00:00,feeder,0003,L1 Active Power,kW,6.39
900405,Hall Mews Boston,2024-01-28T09:50:00.000+00:00,feeder,0003,N Current (RMS),A,40.6
900405,Hall Mews Boston,2024-01-28T09:50:00.000+00:00,feeder,0003,L3 Current (RMS),A,35.4
900405,Hall Mews Boston,2024-01-28T09:50:00.000+00:00,feeder,0003,L2 Current (RMS),A,71.9
900405,Hall Mews Boston,2024-01-28T09:50:00.000+00:00,feeder,0003,L1 Current (RMS),A,29.2
900405,Hall Mews Boston,2024-01-28T09:50:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,0.12
900405,Hall Mews Boston,2024-01-28T09:50:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.94
900405,Hall Mews Boston,2024-01-28T09:50:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,0.79
900405,Hall Mews Boston,2024-01-28T09:50:00.000+00:00,feeder,0002,L3 Active Power,kW,70.83
900405,Hall Mews Boston,2024-01-28T09:50:00.000+00:00,feeder,0002,L2 Active Power,kW,52.28
900405,Hall Mews Boston,2024-01-28T09:50:00.000+00:00,feeder,0002,L1 Active Power,kW,35.0
900405,Hall Mews Boston,2024-01-28T09:50:00.000+00:00,feeder,0002,N Current (RMS),A,121.1
900405,Hall Mews Boston,2024-01-28T09:50:00.000+00:00,feeder,0002,L3 Current (RMS),A,300.6
900405,Hall Mews Boston,2024-01-28T09:50:00.000+00:00,feeder,0002,L2 Current (RMS),A,223.3
900405,Hall Mews Boston,2024-01-28T09:50:00.000+00:00,feeder,0002,L1 Current (RMS),A,151.0
900405,Hall Mews Boston,2024-01-28T09:50:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.03
900405,Hall Mews Boston,2024-01-28T09:50:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.35
900405,Hall Mews Boston,2024-01-28T09:50:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.19
900405,Hall Mews Boston,2024-01-28T09:50:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.54
900405,Hall Mews Boston,2024-01-28T09:50:00.000+00:00,feeder,0001,L2 Active Power,kW,0.77
900405,Hall Mews Boston,2024-01-28T09:50:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.09
900405,Hall Mews Boston,2024-01-28T09:50:00.000+00:00,feeder,0001,N Current (RMS),A,12.9
900405,Hall Mews Boston,2024-01-28T09:50:00.000+00:00,feeder,0001,L3 Current (RMS),A,2.4
900405,Hall Mews Boston,2024-01-28T09:50:00.000+00:00,feeder,0001,L2 Current (RMS),A,3.9
900405,Hall Mews Boston,2024-01-28T09:50:00.000+00:00,feeder,0001,L1 Current (RMS),A,1.0
900405,Hall Mews Boston,2024-01-28T09:50:00.000+00:00,transformer,,Temperature,C,16.2
900405,Hall Mews Boston,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
900405,Hall Mews Boston,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.35
900405,Hall Mews Boston,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
900405,Hall Mews Boston,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.21
900405,Hall Mews Boston,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
900405,Hall Mews Boston,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.58
900405,Hall Mews Boston,2024-01-28T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
900405,Hall Mews Boston,2024-01-28T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
900405,Hall Mews Boston,2024-01-28T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
900405,Hall Mews Boston,2024-01-28T09:50:00.000+00:00,busbar,,L3 Active Power,kW,78.17
900405,Hall Mews Boston,2024-01-28T09:50:00.000+00:00,busbar,,L2 Active Power,kW,69.55
900405,Hall Mews Boston,2024-01-28T09:50:00.000+00:00,busbar,,L1 Active Power,kW,41.3
900405,Hall Mews Boston,2024-01-28T09:50:00.000+00:00,busbar,,N Current (RMS),A,141.9
900405,Hall Mews Boston,2024-01-28T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,332.2
900405,Hall Mews Boston,2024-01-28T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,296.3
900405,Hall Mews Boston,2024-01-28T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.1
900405,Hall Mews Boston,2024-01-28T09:40:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.32
900405,Hall Mews Boston,2024-01-28T09:40:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.88
900405,Hall Mews Boston,2024-01-28T09:40:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.49
900405,Hall Mews Boston,2024-01-28T09:40:00.000+00:00,feeder,0003,L3 Active Power,kW,7.85
900405,Hall Mews Boston,2024-01-28T09:40:00.000+00:00,feeder,0003,L2 Active Power,kW,12.59
900405,Hall Mews Boston,2024-01-28T09:40:00.000+00:00,feeder,0003,L1 Active Power,kW,8.51
900405,Hall Mews Boston,2024-01-28T09:40:00.000+00:00,feeder,0003,N Current (RMS),A,24.6
900405,Hall Mews Boston,2024-01-28T09:40:00.000+00:00,feeder,0003,L3 Current (RMS),A,34.7
900405,Hall Mews Boston,2024-01-28T09:40:00.000+00:00,feeder,0003,L2 Current (RMS),A,55.2
900405,Hall Mews Boston,2024-01-28T09:40:00.000+00:00,feeder,0003,L1 Current (RMS),A,37.5
900405,Hall Mews Boston,2024-01-28T09:40:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-0.88
900405,Hall Mews Boston,2024-01-28T09:40:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.46
900405,Hall Mews Boston,2024-01-28T09:40:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,0.84
900405,Hall Mews Boston,2024-01-28T09:40:00.000+00:00,feeder,0002,L3 Active Power,kW,60.0
900405,Hall Mews Boston,2024-01-28T09:40:00.000+00:00,feeder,0002,L2 Active Power,kW,55.52
900405,Hall Mews Boston,2024-01-28T09:40:00.000+00:00,feeder,0002,L1 Active Power,kW,36.23
900405,Hall Mews Boston,2024-01-28T09:40:00.000+00:00,feeder,0002,N Current (RMS),A,98.5
900405,Hall Mews Boston,2024-01-28T09:40:00.000+00:00,feeder,0002,L3 Current (RMS),A,256.5
900405,Hall Mews Boston,2024-01-28T09:40:00.000+00:00,feeder,0002,L2 Current (RMS),A,236.9
900405,Hall Mews Boston,2024-01-28T09:40:00.000+00:00,feeder,0002,L1 Current (RMS),A,154.7
900405,Hall Mews Boston,2024-01-28T09:40:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.08
900405,Hall Mews Boston,2024-01-28T09:40:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.21
900405,Hall Mews Boston,2024-01-28T09:40:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.13
900405,Hall Mews Boston,2024-01-28T09:40:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.39
900405,Hall Mews Boston,2024-01-28T09:40:00.000+00:00,feeder,0001,L2 Active Power,kW,1.81
900405,Hall Mews Boston,2024-01-28T09:40:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.06
900405,Hall Mews Boston,2024-01-28T09:40:00.000+00:00,feeder,0001,N Current (RMS),A,9.5
900405,Hall Mews Boston,2024-01-28T09:40:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.9
900405,Hall Mews Boston,2024-01-28T09:40:00.000+00:00,feeder,0001,L2 Current (RMS),A,9.4
900405,Hall Mews Boston,2024-01-28T09:40:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.8
900405,Hall Mews Boston,2024-01-28T09:40:00.000+00:00,transformer,,Temperature,C,16.1
900405,Hall Mews Boston,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
900405,Hall Mews Boston,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.65
900405,Hall Mews Boston,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
900405,Hall Mews Boston,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.2
900405,Hall Mews Boston,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
900405,Hall Mews Boston,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.52
900405,Hall Mews Boston,2024-01-28T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
900405,Hall Mews Boston,2024-01-28T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
900405,Hall Mews Boston,2024-01-28T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
900405,Hall Mews Boston,2024-01-28T09:40:00.000+00:00,busbar,,L3 Active Power,kW,67.46
900405,Hall Mews Boston,2024-01-28T09:40:00.000+00:00,busbar,,L2 Active Power,kW,69.92
900405,Hall Mews Boston,2024-01-28T09:40:00.000+00:00,busbar,,L1 Active Power,kW,44.68
900405,Hall Mews Boston,2024-01-28T09:40:00.000+00:00,busbar,,N Current (RMS),A,115.7
900405,Hall Mews Boston,2024-01-28T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,287.6
900405,Hall Mews Boston,2024-01-28T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,298.2
900405,Hall Mews Boston,2024-01-28T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,190.6
900405,Hall Mews Boston,2024-01-28T09:30:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.81
900405,Hall Mews Boston,2024-01-28T09:30:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.6
900405,Hall Mews Boston,2024-01-28T09:30:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.26
900405,Hall Mews Boston,2024-01-28T09:30:00.000+00:00,feeder,0003,L3 Active Power,kW,7.01
900405,Hall Mews Boston,2024-01-28T09:30:00.000+00:00,feeder,0003,L2 Active Power,kW,14.78
900405,Hall Mews Boston,2024-01-28T09:30:00.000+00:00,feeder,0003,L1 Active Power,kW,11.92
900405,Hall Mews Boston,2024-01-28T09:30:00.000+00:00,feeder,0003,N Current (RMS),A,33.0
900405,Hall Mews Boston,2024-01-28T09:30:00.000+00:00,feeder,0003,L3 Current (RMS),A,31.2
900405,Hall Mews Boston,2024-01-28T09:30:00.000+00:00,feeder,0003,L2 Current (RMS),A,65.7
900405,Hall Mews Boston,2024-01-28T09:30:00.000+00:00,feeder,0003,L1 Current (RMS),A,52.0
900405,Hall Mews Boston,2024-01-28T09:30:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-0.18
900405,Hall Mews Boston,2024-01-28T09:30:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-0.68
900405,Hall Mews Boston,2024-01-28T09:30:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,0.87
900405,Hall Mews Boston,2024-01-28T09:30:00.000+00:00,feeder,0002,L3 Active Power,kW,51.87
900405,Hall Mews Boston,2024-01-28T09:30:00.000+00:00,feeder,0002,L2 Active Power,kW,54.5
900405,Hall Mews Boston,2024-01-28T09:30:00.000+00:00,feeder,0002,L1 Active Power,kW,32.89
900405,Hall Mews Boston,2024-01-28T09:30:00.000+00:00,feeder,0002,N Current (RMS),A,91.5
900405,Hall Mews Boston,2024-01-28T09:30:00.000+00:00,feeder,0002,L3 Current (RMS),A,221.0
900405,Hall Mews Boston,2024-01-28T09:30:00.000+00:00,feeder,0002,L2 Current (RMS),A,232.1
900405,Hall Mews Boston,2024-01-28T09:30:00.000+00:00,feeder,0002,L1 Current (RMS),A,141.1
900405,Hall Mews Boston,2024-01-28T09:30:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.11
900405,Hall Mews Boston,2024-01-28T09:30:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.08
900405,Hall Mews Boston,2024-01-28T09:30:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.07
900405,Hall Mews Boston,2024-01-28T09:30:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.31
900405,Hall Mews Boston,2024-01-28T09:30:00.000+00:00,feeder,0001,L2 Active Power,kW,0.5
900405,Hall Mews Boston,2024-01-28T09:30:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.07
900405,Hall Mews Boston,2024-01-28T09:30:00.000+00:00,feeder,0001,N Current (RMS),A,9.0
900405,Hall Mews Boston,2024-01-28T09:30:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.6
900405,Hall Mews Boston,2024-01-28T09:30:00.000+00:00,feeder,0001,L2 Current (RMS),A,2.3
900405,Hall Mews Boston,2024-01-28T09:30:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.7
900405,Hall Mews Boston,2024-01-28T09:30:00.000+00:00,transformer,,Temperature,C,16.0
900405,Hall Mews Boston,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
900405,Hall Mews Boston,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.73
900405,Hall Mews Boston,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
900405,Hall Mews Boston,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.17
900405,Hall Mews Boston,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
900405,Hall Mews Boston,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.89
900405,Hall Mews Boston,2024-01-28T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
900405,Hall Mews Boston,2024-01-28T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
900405,Hall Mews Boston,2024-01-28T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
900405,Hall Mews Boston,2024-01-28T09:30:00.000+00:00,busbar,,L3 Active Power,kW,58.58
900405,Hall Mews Boston,2024-01-28T09:30:00.000+00:00,busbar,,L2 Active Power,kW,69.78
900405,Hall Mews Boston,2024-01-28T09:30:00.000+00:00,busbar,,L1 Active Power,kW,44.74
900405,Hall Mews Boston,2024-01-28T09:30:00.000+00:00,busbar,,N Current (RMS),A,113.9
900405,Hall Mews Boston,2024-01-28T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,249.8
900405,Hall Mews Boston,2024-01-28T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,298.3
900405,Hall Mews Boston,2024-01-28T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.9
900405,Hall Mews Boston,2024-01-28T09:20:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.82
900405,Hall Mews Boston,2024-01-28T09:20:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.49
900405,Hall Mews Boston,2024-01-28T09:20:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.15
900405,Hall Mews Boston,2024-01-28T09:20:00.000+00:00,feeder,0003,L3 Active Power,kW,6.73
900405,Hall Mews Boston,2024-01-28T09:20:00.000+00:00,feeder,0003,L2 Active Power,kW,15.49
900405,Hall Mews Boston,2024-01-28T09:20:00.000+00:00,feeder,0003,L1 Active Power,kW,11.2
900405,Hall Mews Boston,2024-01-28T09:20:00.000+00:00,feeder,0003,N Current (RMS),A,39.1
900405,Hall Mews Boston,2024-01-28T09:20:00.000+00:00,feeder,0003,L3 Current (RMS),A,30.5
900405,Hall Mews Boston,2024-01-28T09:20:00.000+00:00,feeder,0003,L2 Current (RMS),A,68.4
900405,Hall Mews Boston,2024-01-28T09:20:00.000+00:00,feeder,0003,L1 Current (RMS),A,48.3
900405,Hall Mews Boston,2024-01-28T09:20:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-0.05
900405,Hall Mews Boston,2024-01-28T09:20:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-0.67
900405,Hall Mews Boston,2024-01-28T09:20:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,0.42
900405,Hall Mews Boston,2024-01-28T09:20:00.000+00:00,feeder,0002,L3 Active Power,kW,49.12
900405,Hall Mews Boston,2024-01-28T09:20:00.000+00:00,feeder,0002,L2 Active Power,kW,48.6
900405,Hall Mews Boston,2024-01-28T09:20:00.000+00:00,feeder,0002,L1 Active Power,kW,34.55
900405,Hall Mews Boston,2024-01-28T09:20:00.000+00:00,feeder,0002,N Current (RMS),A,72.1
900405,Hall Mews Boston,2024-01-28T09:20:00.000+00:00,feeder,0002,L3 Current (RMS),A,208.2
900405,Hall Mews Boston,2024-01-28T09:20:00.000+00:00,feeder,0002,L2 Current (RMS),A,206.4
900405,Hall Mews Boston,2024-01-28T09:20:00.000+00:00,feeder,0002,L1 Current (RMS),A,147.6
900405,Hall Mews Boston,2024-01-28T09:20:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.14
900405,Hall Mews Boston,2024-01-28T09:20:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.1
900405,Hall Mews Boston,2024-01-28T09:20:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.08
900405,Hall Mews Boston,2024-01-28T09:20:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.33
900405,Hall Mews Boston,2024-01-28T09:20:00.000+00:00,feeder,0001,L2 Active Power,kW,0.76
900405,Hall Mews Boston,2024-01-28T09:20:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.04
900405,Hall Mews Boston,2024-01-28T09:20:00.000+00:00,feeder,0001,N Current (RMS),A,8.0
900405,Hall Mews Boston,2024-01-28T09:20:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.6
900405,Hall Mews Boston,2024-01-28T09:20:00.000+00:00,feeder,0001,L2 Current (RMS),A,4.8
900405,Hall Mews Boston,2024-01-28T09:20:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.6
900405,Hall Mews Boston,2024-01-28T09:20:00.000+00:00,transformer,,Temperature,C,16.0
900405,Hall Mews Boston,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
900405,Hall Mews Boston,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.22
900405,Hall Mews Boston,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
900405,Hall Mews Boston,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.01
900405,Hall Mews Boston,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
900405,Hall Mews Boston,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.73
900405,Hall Mews Boston,2024-01-28T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
900405,Hall Mews Boston,2024-01-28T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
900405,Hall Mews Boston,2024-01-28T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
900405,Hall Mews Boston,2024-01-28T09:20:00.000+00:00,busbar,,L3 Active Power,kW,55.53
900405,Hall Mews Boston,2024-01-28T09:20:00.000+00:00,busbar,,L2 Active Power,kW,64.84
900405,Hall Mews Boston,2024-01-28T09:20:00.000+00:00,busbar,,L1 Active Power,kW,45.71
900405,Hall Mews Boston,2024-01-28T09:20:00.000+00:00,busbar,,N Current (RMS),A,99.6
900405,Hall Mews Boston,2024-01-28T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,235.8
900405,Hall Mews Boston,2024-01-28T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,276.6
900405,Hall Mews Boston,2024-01-28T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.7
900405,Hall Mews Boston,2024-01-28T09:10:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.36
900405,Hall Mews Boston,2024-01-28T09:10:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.44
900405,Hall Mews Boston,2024-01-28T09:10:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.26
900405,Hall Mews Boston,2024-01-28T09:10:00.000+00:00,feeder,0003,L3 Active Power,kW,9.13
900405,Hall Mews Boston,2024-01-28T09:10:00.000+00:00,feeder,0003,L2 Active Power,kW,12.33
900405,Hall Mews Boston,2024-01-28T09:10:00.000+00:00,feeder,0003,L1 Active Power,kW,8.68
900405,Hall Mews Boston,2024-01-28T09:10:00.000+00:00,feeder,0003,N Current (RMS),A,30.4
900405,Hall Mews Boston,2024-01-28T09:10:00.000+00:00,feeder,0003,L3 Current (RMS),A,40.2
900405,Hall Mews Boston,2024-01-28T09:10:00.000+00:00,feeder,0003,L2 Current (RMS),A,55.4
900405,Hall Mews Boston,2024-01-28T09:10:00.000+00:00,feeder,0003,L1 Current (RMS),A,37.8
900405,Hall Mews Boston,2024-01-28T09:10:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-0.56
900405,Hall Mews Boston,2024-01-28T09:10:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-0.51
900405,Hall Mews Boston,2024-01-28T09:10:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,0.51
900405,Hall Mews Boston,2024-01-28T09:10:00.000+00:00,feeder,0002,L3 Active Power,kW,49.49
900405,Hall Mews Boston,2024-01-28T09:10:00.000+00:00,feeder,0002,L2 Active Power,kW,44.79
900405,Hall Mews Boston,2024-01-28T09:10:00.000+00:00,feeder,0002,L1 Active Power,kW,42.79
900405,Hall Mews Boston,2024-01-28T09:10:00.000+00:00,feeder,0002,N Current (RMS),A,52.3
900405,Hall Mews Boston,2024-01-28T09:10:00.000+00:00,feeder,0002,L3 Current (RMS),A,210.7
900405,Hall Mews Boston,2024-01-28T09:10:00.000+00:00,feeder,0002,L2 Current (RMS),A,189.5
900405,Hall Mews Boston,2024-01-28T09:10:00.000+00:00,feeder,0002,L1 Current (RMS),A,180.6
900405,Hall Mews Boston,2024-01-28T09:10:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.19
900405,Hall Mews Boston,2024-01-28T09:10:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,0.02
900405,Hall Mews Boston,2024-01-28T09:10:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.09
900405,Hall Mews Boston,2024-01-28T09:10:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.38
900405,Hall Mews Boston,2024-01-28T09:10:00.000+00:00,feeder,0001,L2 Active Power,kW,0.57
900405,Hall Mews Boston,2024-01-28T09:10:00.000+00:00,feeder,0001,L1 Active Power,kW,0.0
900405,Hall Mews Boston,2024-01-28T09:10:00.000+00:00,feeder,0001,N Current (RMS),A,6.2
900405,Hall Mews Boston,2024-01-28T09:10:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.9
900405,Hall Mews Boston,2024-01-28T09:10:00.000+00:00,feeder,0001,L2 Current (RMS),A,2.5
900405,Hall Mews Boston,2024-01-28T09:10:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.6
900405,Hall Mews Boston,2024-01-28T09:10:00.000+00:00,transformer,,Temperature,C,15.9
900405,Hall Mews Boston,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
900405,Hall Mews Boston,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.18
900405,Hall Mews Boston,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
900405,Hall Mews Boston,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.19
900405,Hall Mews Boston,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
900405,Hall Mews Boston,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
900405,Hall Mews Boston,2024-01-28T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
900405,Hall Mews Boston,2024-01-28T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
900405,Hall Mews Boston,2024-01-28T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
900405,Hall Mews Boston,2024-01-28T09:10:00.000+00:00,busbar,,L3 Active Power,kW,58.23
900405,Hall Mews Boston,2024-01-28T09:10:00.000+00:00,busbar,,L2 Active Power,kW,57.69
900405,Hall Mews Boston,2024-01-28T09:10:00.000+00:00,busbar,,L1 Active Power,kW,51.48
900405,Hall Mews Boston,2024-01-28T09:10:00.000+00:00,busbar,,N Current (RMS),A,73.3
900405,Hall Mews Boston,2024-01-28T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,248.3
900405,Hall Mews Boston,2024-01-28T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,244.5
900405,Hall Mews Boston,2024-01-28T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,217.5
900405,Hall Mews Boston,2024-01-28T09:00:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.24
900405,Hall Mews Boston,2024-01-28T09:00:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.63
900405,Hall Mews Boston,2024-01-28T09:00:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.44
900405,Hall Mews Boston,2024-01-28T09:00:00.000+00:00,feeder,0003,L3 Active Power,kW,7.91
900405,Hall Mews Boston,2024-01-28T09:00:00.000+00:00,feeder,0003,L2 Active Power,kW,14.1
900405,Hall Mews Boston,2024-01-28T09:00:00.000+00:00,feeder,0003,L1 Active Power,kW,6.43
900405,Hall Mews Boston,2024-01-28T09:00:00.000+00:00,feeder,0003,N Current (RMS),A,32.8
900405,Hall Mews Boston,2024-01-28T09:00:00.000+00:00,feeder,0003,L3 Current (RMS),A,35.6
900405,Hall Mews Boston,2024-01-28T09:00:00.000+00:00,feeder,0003,L2 Current (RMS),A,61.1
900405,Hall Mews Boston,2024-01-28T09:00:00.000+00:00,feeder,0003,L1 Current (RMS),A,28.5
900405,Hall Mews Boston,2024-01-28T09:00:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-0.36
900405,Hall Mews Boston,2024-01-28T09:00:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-0.81
900405,Hall Mews Boston,2024-01-28T09:00:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-0.32
900405,Hall Mews Boston,2024-01-28T09:00:00.000+00:00,feeder,0002,L3 Active Power,kW,43.99
900405,Hall Mews Boston,2024-01-28T09:00:00.000+00:00,feeder,0002,L2 Active Power,kW,44.48
900405,Hall Mews Boston,2024-01-28T09:00:00.000+00:00,feeder,0002,L1 Active Power,kW,45.11
900405,Hall Mews Boston,2024-01-28T09:00:00.000+00:00,feeder,0002,N Current (RMS),A,48.3
900405,Hall Mews Boston,2024-01-28T09:00:00.000+00:00,feeder,0002,L3 Current (RMS),A,187.4
900405,Hall Mews Boston,2024-01-28T09:00:00.000+00:00,feeder,0002,L2 Current (RMS),A,188.5
900405,Hall Mews Boston,2024-01-28T09:00:00.000+00:00,feeder,0002,L1 Current (RMS),A,190.5
900405,Hall Mews Boston,2024-01-28T09:00:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.24
900405,Hall Mews Boston,2024-01-28T09:00:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,0.12
900405,Hall Mews Boston,2024-01-28T09:00:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.06
900405,Hall Mews Boston,2024-01-28T09:00:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.33
900405,Hall Mews Boston,2024-01-28T09:00:00.000+00:00,feeder,0001,L2 Active Power,kW,0.54
900405,Hall Mews Boston,2024-01-28T09:00:00.000+00:00,feeder,0001,L1 Active Power,kW,0.02
900405,Hall Mews Boston,2024-01-28T09:00:00.000+00:00,feeder,0001,N Current (RMS),A,8.8
900405,Hall Mews Boston,2024-01-28T09:00:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.9
900405,Hall Mews Boston,2024-01-28T09:00:00.000+00:00,feeder,0001,L2 Current (RMS),A,2.5
900405,Hall Mews Boston,2024-01-28T09:00:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.6
900405,Hall Mews Boston,2024-01-28T09:00:00.000+00:00,transformer,,Temperature,C,15.8
900405,Hall Mews Boston,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
900405,Hall Mews Boston,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.16
900405,Hall Mews Boston,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
900405,Hall Mews Boston,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.36
900405,Hall Mews Boston,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
900405,Hall Mews Boston,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
900405,Hall Mews Boston,2024-01-28T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
900405,Hall Mews Boston,2024-01-28T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
900405,Hall Mews Boston,2024-01-28T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
900405,Hall Mews Boston,2024-01-28T09:00:00.000+00:00,busbar,,L3 Active Power,kW,51.56
900405,Hall Mews Boston,2024-01-28T09:00:00.000+00:00,busbar,,L2 Active Power,kW,59.12
900405,Hall Mews Boston,2024-01-28T09:00:00.000+00:00,busbar,,L1 Active Power,kW,51.56
900405,Hall Mews Boston,2024-01-28T09:00:00.000+00:00,busbar,,N Current (RMS),A,72.0
900405,Hall Mews Boston,2024-01-28T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,219.8
900405,Hall Mews Boston,2024-01-28T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,251.0
900405,Hall Mews Boston,2024-01-28T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,217.9
900405,Hall Mews Boston,2024-01-28T08:50:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.01
900405,Hall Mews Boston,2024-01-28T08:50:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.68
900405,Hall Mews Boston,2024-01-28T08:50:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.36
900405,Hall Mews Boston,2024-01-28T08:50:00.000+00:00,feeder,0003,L3 Active Power,kW,8.48
900405,Hall Mews Boston,2024-01-28T08:50:00.000+00:00,feeder,0003,L2 Active Power,kW,16.05
900405,Hall Mews Boston,2024-01-28T08:50:00.000+00:00,feeder,0003,L1 Active Power,kW,5.75
900405,Hall Mews Boston,2024-01-28T08:50:00.000+00:00,feeder,0003,N Current (RMS),A,40.9
900405,Hall Mews Boston,2024-01-28T08:50:00.000+00:00,feeder,0003,L3 Current (RMS),A,37.3
900405,Hall Mews Boston,2024-01-28T08:50:00.000+00:00,feeder,0003,L2 Current (RMS),A,69.6
900405,Hall Mews Boston,2024-01-28T08:50:00.000+00:00,feeder,0003,L1 Current (RMS),A,25.8
900405,Hall Mews Boston,2024-01-28T08:50:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-0.74
900405,Hall Mews Boston,2024-01-28T08:50:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-0.51
900405,Hall Mews Boston,2024-01-28T08:50:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-0.81
900405,Hall Mews Boston,2024-01-28T08:50:00.000+00:00,feeder,0002,L3 Active Power,kW,44.12
900405,Hall Mews Boston,2024-01-28T08:50:00.000+00:00,feeder,0002,L2 Active Power,kW,48.56
900405,Hall Mews Boston,2024-01-28T08:50:00.000+00:00,feeder,0002,L1 Active Power,kW,34.8
900405,Hall Mews Boston,2024-01-28T08:50:00.000+00:00,feeder,0002,N Current (RMS),A,68.2
900405,Hall Mews Boston,2024-01-28T08:50:00.000+00:00,feeder,0002,L3 Current (RMS),A,187.8
900405,Hall Mews Boston,2024-01-28T08:50:00.000+00:00,feeder,0002,L2 Current (RMS),A,207.5
900405,Hall Mews Boston,2024-01-28T08:50:00.000+00:00,feeder,0002,L1 Current (RMS),A,148.7
900405,Hall Mews Boston,2024-01-28T08:50:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.15
900405,Hall Mews Boston,2024-01-28T08:50:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.01
900405,Hall Mews Boston,2024-01-28T08:50:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.07
900405,Hall Mews Boston,2024-01-28T08:50:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.27
900405,Hall Mews Boston,2024-01-28T08:50:00.000+00:00,feeder,0001,L2 Active Power,kW,0.53
900405,Hall Mews Boston,2024-01-28T08:50:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.04
900405,Hall Mews Boston,2024-01-28T08:50:00.000+00:00,feeder,0001,N Current (RMS),A,6.9
900405,Hall Mews Boston,2024-01-28T08:50:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.5
900405,Hall Mews Boston,2024-01-28T08:50:00.000+00:00,feeder,0001,L2 Current (RMS),A,2.4
900405,Hall Mews Boston,2024-01-28T08:50:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.6
900405,Hall Mews Boston,2024-01-28T08:50:00.000+00:00,transformer,,Temperature,C,15.8
900405,Hall Mews Boston,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
900405,Hall Mews Boston,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.45
900405,Hall Mews Boston,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
900405,Hall Mews Boston,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.39
900405,Hall Mews Boston,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
900405,Hall Mews Boston,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
900405,Hall Mews Boston,2024-01-28T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
900405,Hall Mews Boston,2024-01-28T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
900405,Hall Mews Boston,2024-01-28T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
900405,Hall Mews Boston,2024-01-28T08:50:00.000+00:00,busbar,,L3 Active Power,kW,52.33
900405,Hall Mews Boston,2024-01-28T08:50:00.000+00:00,busbar,,L2 Active Power,kW,65.14
900405,Hall Mews Boston,2024-01-28T08:50:00.000+00:00,busbar,,L1 Active Power,kW,40.51
900405,Hall Mews Boston,2024-01-28T08:50:00.000+00:00,busbar,,N Current (RMS),A,109.5
900405,Hall Mews Boston,2024-01-28T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,223.3
900405,Hall Mews Boston,2024-01-28T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,278.5
900405,Hall Mews Boston,2024-01-28T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.4
900405,Hall Mews Boston,2024-01-28T08:40:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.3
900405,Hall Mews Boston,2024-01-28T08:40:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.29
900405,Hall Mews Boston,2024-01-28T08:40:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.22
900405,Hall Mews Boston,2024-01-28T08:40:00.000+00:00,feeder,0003,L3 Active Power,kW,8.86
900405,Hall Mews Boston,2024-01-28T08:40:00.000+00:00,feeder,0003,L2 Active Power,kW,12.4
900405,Hall Mews Boston,2024-01-28T08:40:00.000+00:00,feeder,0003,L1 Active Power,kW,5.16
900405,Hall Mews Boston,2024-01-28T08:40:00.000+00:00,feeder,0003,N Current (RMS),A,30.2
900405,Hall Mews Boston,2024-01-28T08:40:00.000+00:00,feeder,0003,L3 Current (RMS),A,38.8
900405,Hall Mews Boston,2024-01-28T08:40:00.000+00:00,feeder,0003,L2 Current (RMS),A,53.9
900405,Hall Mews Boston,2024-01-28T08:40:00.000+00:00,feeder,0003,L1 Current (RMS),A,22.9
900405,Hall Mews Boston,2024-01-28T08:40:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.16
900405,Hall Mews Boston,2024-01-28T08:40:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-0.53
900405,Hall Mews Boston,2024-01-28T08:40:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-0.9
900405,Hall Mews Boston,2024-01-28T08:40:00.000+00:00,feeder,0002,L3 Active Power,kW,49.33
900405,Hall Mews Boston,2024-01-28T08:40:00.000+00:00,feeder,0002,L2 Active Power,kW,46.5
900405,Hall Mews Boston,2024-01-28T08:40:00.000+00:00,feeder,0002,L1 Active Power,kW,32.43
900405,Hall Mews Boston,2024-01-28T08:40:00.000+00:00,feeder,0002,N Current (RMS),A,79.3
900405,Hall Mews Boston,2024-01-28T08:40:00.000+00:00,feeder,0002,L3 Current (RMS),A,211.1
900405,Hall Mews Boston,2024-01-28T08:40:00.000+00:00,feeder,0002,L2 Current (RMS),A,197.8
900405,Hall Mews Boston,2024-01-28T08:40:00.000+00:00,feeder,0002,L1 Current (RMS),A,138.7
900405,Hall Mews Boston,2024-01-28T08:40:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.08
900405,Hall Mews Boston,2024-01-28T08:40:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.05
900405,Hall Mews Boston,2024-01-28T08:40:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.1
900405,Hall Mews Boston,2024-01-28T08:40:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.34
900405,Hall Mews Boston,2024-01-28T08:40:00.000+00:00,feeder,0001,L2 Active Power,kW,0.62
900405,Hall Mews Boston,2024-01-28T08:40:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.05
900405,Hall Mews Boston,2024-01-28T08:40:00.000+00:00,feeder,0001,N Current (RMS),A,7.2
900405,Hall Mews Boston,2024-01-28T08:40:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.6
900405,Hall Mews Boston,2024-01-28T08:40:00.000+00:00,feeder,0001,L2 Current (RMS),A,2.8
900405,Hall Mews Boston,2024-01-28T08:40:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.7
900405,Hall Mews Boston,2024-01-28T08:40:00.000+00:00,transformer,,Temperature,C,15.8
900405,Hall Mews Boston,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
900405,Hall Mews Boston,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.3
900405,Hall Mews Boston,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
900405,Hall Mews Boston,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.73
900405,Hall Mews Boston,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
900405,Hall Mews Boston,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.29
900405,Hall Mews Boston,2024-01-28T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
900405,Hall Mews Boston,2024-01-28T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
900405,Hall Mews Boston,2024-01-28T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
900405,Hall Mews Boston,2024-01-28T08:40:00.000+00:00,busbar,,L3 Active Power,kW,57.85
900405,Hall Mews Boston,2024-01-28T08:40:00.000+00:00,busbar,,L2 Active Power,kW,59.52
900405,Hall Mews Boston,2024-01-28T08:40:00.000+00:00,busbar,,L1 Active Power,kW,37.53
900405,Hall Mews Boston,2024-01-28T08:40:00.000+00:00,busbar,,N Current (RMS),A,108.6
900405,Hall Mews Boston,2024-01-28T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,247.7
900405,Hall Mews Boston,2024-01-28T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,253.4
900405,Hall Mews Boston,2024-01-28T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.9
900405,Hall Mews Boston,2024-01-28T08:30:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.4
900405,Hall Mews Boston,2024-01-28T08:30:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.18
900405,Hall Mews Boston,2024-01-28T08:30:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.03
900405,Hall Mews Boston,2024-01-28T08:30:00.000+00:00,feeder,0003,L3 Active Power,kW,8.26
900405,Hall Mews Boston,2024-01-28T08:30:00.000+00:00,feeder,0003,L2 Active Power,kW,11.02
900405,Hall Mews Boston,2024-01-28T08:30:00.000+00:00,feeder,0003,L1 Active Power,kW,8.28
900405,Hall Mews Boston,2024-01-28T08:30:00.000+00:00,feeder,0003,N Current (RMS),A,23.8
900405,Hall Mews Boston,2024-01-28T08:30:00.000+00:00,feeder,0003,L3 Current (RMS),A,35.9
900405,Hall Mews Boston,2024-01-28T08:30:00.000+00:00,feeder,0003,L2 Current (RMS),A,48.1
900405,Hall Mews Boston,2024-01-28T08:30:00.000+00:00,feeder,0003,L1 Current (RMS),A,37.3
900405,Hall Mews Boston,2024-01-28T08:30:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.44
900405,Hall Mews Boston,2024-01-28T08:30:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-0.78
900405,Hall Mews Boston,2024-01-28T08:30:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.32
900405,Hall Mews Boston,2024-01-28T08:30:00.000+00:00,feeder,0002,L3 Active Power,kW,46.11
900405,Hall Mews Boston,2024-01-28T08:30:00.000+00:00,feeder,0002,L2 Active Power,kW,54.4
900405,Hall Mews Boston,2024-01-28T08:30:00.000+00:00,feeder,0002,L1 Active Power,kW,27.63
900405,Hall Mews Boston,2024-01-28T08:30:00.000+00:00,feeder,0002,N Current (RMS),A,101.3
900405,Hall Mews Boston,2024-01-28T08:30:00.000+00:00,feeder,0002,L3 Current (RMS),A,195.8
900405,Hall Mews Boston,2024-01-28T08:30:00.000+00:00,feeder,0002,L2 Current (RMS),A,231.9
900405,Hall Mews Boston,2024-01-28T08:30:00.000+00:00,feeder,0002,L1 Current (RMS),A,118.6
900405,Hall Mews Boston,2024-01-28T08:30:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.07
900405,Hall Mews Boston,2024-01-28T08:30:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.12
900405,Hall Mews Boston,2024-01-28T08:30:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.07
900405,Hall Mews Boston,2024-01-28T08:30:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.24
900405,Hall Mews Boston,2024-01-28T08:30:00.000+00:00,feeder,0001,L2 Active Power,kW,1.12
900405,Hall Mews Boston,2024-01-28T08:30:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.08
900405,Hall Mews Boston,2024-01-28T08:30:00.000+00:00,feeder,0001,N Current (RMS),A,12.8
900405,Hall Mews Boston,2024-01-28T08:30:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.2
900405,Hall Mews Boston,2024-01-28T08:30:00.000+00:00,feeder,0001,L2 Current (RMS),A,6.8
900405,Hall Mews Boston,2024-01-28T08:30:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.7
900405,Hall Mews Boston,2024-01-28T08:30:00.000+00:00,transformer,,Temperature,C,15.8
900405,Hall Mews Boston,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
900405,Hall Mews Boston,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.14
900405,Hall Mews Boston,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
900405,Hall Mews Boston,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.31
900405,Hall Mews Boston,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
900405,Hall Mews Boston,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
900405,Hall Mews Boston,2024-01-28T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
900405,Hall Mews Boston,2024-01-28T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
900405,Hall Mews Boston,2024-01-28T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
900405,Hall Mews Boston,2024-01-28T08:30:00.000+00:00,busbar,,L3 Active Power,kW,54.14
900405,Hall Mews Boston,2024-01-28T08:30:00.000+00:00,busbar,,L2 Active Power,kW,66.54
900405,Hall Mews Boston,2024-01-28T08:30:00.000+00:00,busbar,,L1 Active Power,kW,35.83
900405,Hall Mews Boston,2024-01-28T08:30:00.000+00:00,busbar,,N Current (RMS),A,125.0
900405,Hall Mews Boston,2024-01-28T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,230.2
900405,Hall Mews Boston,2024-01-28T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,282.8
900405,Hall Mews Boston,2024-01-28T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.2
900405,Hall Mews Boston,2024-01-28T08:20:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.42
900405,Hall Mews Boston,2024-01-28T08:20:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.55
900405,Hall Mews Boston,2024-01-28T08:20:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.05
900405,Hall Mews Boston,2024-01-28T08:20:00.000+00:00,feeder,0003,L3 Active Power,kW,9.92
900405,Hall Mews Boston,2024-01-28T08:20:00.000+00:00,feeder,0003,L2 Active Power,kW,12.55
900405,Hall Mews Boston,2024-01-28T08:20:00.000+00:00,feeder,0003,L1 Active Power,kW,8.97
900405,Hall Mews Boston,2024-01-28T08:20:00.000+00:00,feeder,0003,N Current (RMS),A,33.7
900405,Hall Mews Boston,2024-01-28T08:20:00.000+00:00,feeder,0003,L3 Current (RMS),A,44.8
900405,Hall Mews Boston,2024-01-28T08:20:00.000+00:00,feeder,0003,L2 Current (RMS),A,56.5
900405,Hall Mews Boston,2024-01-28T08:20:00.000+00:00,feeder,0003,L1 Current (RMS),A,38.6
900405,Hall Mews Boston,2024-01-28T08:20:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.84
900405,Hall Mews Boston,2024-01-28T08:20:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.04
900405,Hall Mews Boston,2024-01-28T08:20:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.02
900405,Hall Mews Boston,2024-01-28T08:20:00.000+00:00,feeder,0002,L3 Active Power,kW,41.03
900405,Hall Mews Boston,2024-01-28T08:20:00.000+00:00,feeder,0002,L2 Active Power,kW,47.54
900405,Hall Mews Boston,2024-01-28T08:20:00.000+00:00,feeder,0002,L1 Active Power,kW,29.32
900405,Hall Mews Boston,2024-01-28T08:20:00.000+00:00,feeder,0002,N Current (RMS),A,76.0
900405,Hall Mews Boston,2024-01-28T08:20:00.000+00:00,feeder,0002,L3 Current (RMS),A,175.0
900405,Hall Mews Boston,2024-01-28T08:20:00.000+00:00,feeder,0002,L2 Current (RMS),A,201.3
900405,Hall Mews Boston,2024-01-28T08:20:00.000+00:00,feeder,0002,L1 Current (RMS),A,125.9
900405,Hall Mews Boston,2024-01-28T08:20:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.11
900405,Hall Mews Boston,2024-01-28T08:20:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.12
900405,Hall Mews Boston,2024-01-28T08:20:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.06
900405,Hall Mews Boston,2024-01-28T08:20:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.23
900405,Hall Mews Boston,2024-01-28T08:20:00.000+00:00,feeder,0001,L2 Active Power,kW,0.48
900405,Hall Mews Boston,2024-01-28T08:20:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.06
900405,Hall Mews Boston,2024-01-28T08:20:00.000+00:00,feeder,0001,N Current (RMS),A,7.1
900405,Hall Mews Boston,2024-01-28T08:20:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.3
900405,Hall Mews Boston,2024-01-28T08:20:00.000+00:00,feeder,0001,L2 Current (RMS),A,2.2
