Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
900405,Hall Mews Boston,2024-01-28T08:20:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.6
900405,Hall Mews Boston,2024-01-28T08:20:00.000+00:00,transformer,,Temperature,C,15.7
900405,Hall Mews Boston,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
900405,Hall Mews Boston,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.14
900405,Hall Mews Boston,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
900405,Hall Mews Boston,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.45
900405,Hall Mews Boston,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
900405,Hall Mews Boston,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.69
900405,Hall Mews Boston,2024-01-28T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
900405,Hall Mews Boston,2024-01-28T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
900405,Hall Mews Boston,2024-01-28T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
900405,Hall Mews Boston,2024-01-28T08:20:00.000+00:00,busbar,,L3 Active Power,kW,50.73
900405,Hall Mews Boston,2024-01-28T08:20:00.000+00:00,busbar,,L2 Active Power,kW,60.57
900405,Hall Mews Boston,2024-01-28T08:20:00.000+00:00,busbar,,L1 Active Power,kW,38.23
900405,Hall Mews Boston,2024-01-28T08:20:00.000+00:00,busbar,,N Current (RMS),A,99.9
900405,Hall Mews Boston,2024-01-28T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,215.8
900405,Hall Mews Boston,2024-01-28T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,256.3
900405,Hall Mews Boston,2024-01-28T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.2
900405,Hall Mews Boston,2024-01-28T08:10:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.57
900405,Hall Mews Boston,2024-01-28T08:10:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.47
900405,Hall Mews Boston,2024-01-28T08:10:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.04
900405,Hall Mews Boston,2024-01-28T08:10:00.000+00:00,feeder,0003,L3 Active Power,kW,5.64
900405,Hall Mews Boston,2024-01-28T08:10:00.000+00:00,feeder,0003,L2 Active Power,kW,7.44
900405,Hall Mews Boston,2024-01-28T08:10:00.000+00:00,feeder,0003,L1 Active Power,kW,8.87
900405,Hall Mews Boston,2024-01-28T08:10:00.000+00:00,feeder,0003,N Current (RMS),A,19.5
900405,Hall Mews Boston,2024-01-28T08:10:00.000+00:00,feeder,0003,L3 Current (RMS),A,25.0
900405,Hall Mews Boston,2024-01-28T08:10:00.000+00:00,feeder,0003,L2 Current (RMS),A,32.8
900405,Hall Mews Boston,2024-01-28T08:10:00.000+00:00,feeder,0003,L1 Current (RMS),A,37.9
900405,Hall Mews Boston,2024-01-28T08:10:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-0.86
900405,Hall Mews Boston,2024-01-28T08:10:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.69
900405,Hall Mews Boston,2024-01-28T08:10:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-0.52
900405,Hall Mews Boston,2024-01-28T08:10:00.000+00:00,feeder,0002,L3 Active Power,kW,42.85
900405,Hall Mews Boston,2024-01-28T08:10:00.000+00:00,feeder,0002,L2 Active Power,kW,47.18
900405,Hall Mews Boston,2024-01-28T08:10:00.000+00:00,feeder,0002,L1 Active Power,kW,28.6
900405,Hall Mews Boston,2024-01-28T08:10:00.000+00:00,feeder,0002,N Current (RMS),A,76.6
900405,Hall Mews Boston,2024-01-28T08:10:00.000+00:00,feeder,0002,L3 Current (RMS),A,182.5
900405,Hall Mews Boston,2024-01-28T08:10:00.000+00:00,feeder,0002,L2 Current (RMS),A,199.8
900405,Hall Mews Boston,2024-01-28T08:10:00.000+00:00,feeder,0002,L1 Current (RMS),A,121.6
900405,Hall Mews Boston,2024-01-28T08:10:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.1
900405,Hall Mews Boston,2024-01-28T08:10:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.15
900405,Hall Mews Boston,2024-01-28T08:10:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.06
900405,Hall Mews Boston,2024-01-28T08:10:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.26
900405,Hall Mews Boston,2024-01-28T08:10:00.000+00:00,feeder,0001,L2 Active Power,kW,0.43
900405,Hall Mews Boston,2024-01-28T08:10:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.04
900405,Hall Mews Boston,2024-01-28T08:10:00.000+00:00,feeder,0001,N Current (RMS),A,6.8
900405,Hall Mews Boston,2024-01-28T08:10:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.4
900405,Hall Mews Boston,2024-01-28T08:10:00.000+00:00,feeder,0001,L2 Current (RMS),A,2.1
900405,Hall Mews Boston,2024-01-28T08:10:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.6
900405,Hall Mews Boston,2024-01-28T08:10:00.000+00:00,transformer,,Temperature,C,15.8
900405,Hall Mews Boston,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
900405,Hall Mews Boston,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.1
900405,Hall Mews Boston,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
900405,Hall Mews Boston,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
900405,Hall Mews Boston,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
900405,Hall Mews Boston,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
900405,Hall Mews Boston,2024-01-28T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
900405,Hall Mews Boston,2024-01-28T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
900405,Hall Mews Boston,2024-01-28T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
900405,Hall Mews Boston,2024-01-28T08:10:00.000+00:00,busbar,,L3 Active Power,kW,48.24
900405,Hall Mews Boston,2024-01-28T08:10:00.000+00:00,busbar,,L2 Active Power,kW,55.06
900405,Hall Mews Boston,2024-01-28T08:10:00.000+00:00,busbar,,L1 Active Power,kW,37.43
900405,Hall Mews Boston,2024-01-28T08:10:00.000+00:00,busbar,,N Current (RMS),A,85.2
900405,Hall Mews Boston,2024-01-28T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,205.5
900405,Hall Mews Boston,2024-01-28T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,233.3
900405,Hall Mews Boston,2024-01-28T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.0
900405,Hall Mews Boston,2024-01-28T08:00:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.68
900405,Hall Mews Boston,2024-01-28T08:00:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.58
900405,Hall Mews Boston,2024-01-28T08:00:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.42
900405,Hall Mews Boston,2024-01-28T08:00:00.000+00:00,feeder,0003,L3 Active Power,kW,6.72
900405,Hall Mews Boston,2024-01-28T08:00:00.000+00:00,feeder,0003,L2 Active Power,kW,10.15
900405,Hall Mews Boston,2024-01-28T08:00:00.000+00:00,feeder,0003,L1 Active Power,kW,9.27
900405,Hall Mews Boston,2024-01-28T08:00:00.000+00:00,feeder,0003,N Current (RMS),A,23.1
900405,Hall Mews Boston,2024-01-28T08:00:00.000+00:00,feeder,0003,L3 Current (RMS),A,29.7
900405,Hall Mews Boston,2024-01-28T08:00:00.000+00:00,feeder,0003,L2 Current (RMS),A,44.8
900405,Hall Mews Boston,2024-01-28T08:00:00.000+00:00,feeder,0003,L1 Current (RMS),A,39.9
900405,Hall Mews Boston,2024-01-28T08:00:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-0.75
900405,Hall Mews Boston,2024-01-28T08:00:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.43
900405,Hall Mews Boston,2024-01-28T08:00:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-0.71
900405,Hall Mews Boston,2024-01-28T08:00:00.000+00:00,feeder,0002,L3 Active Power,kW,40.55
900405,Hall Mews Boston,2024-01-28T08:00:00.000+00:00,feeder,0002,L2 Active Power,kW,42.38
900405,Hall Mews Boston,2024-01-28T08:00:00.000+00:00,feeder,0002,L1 Active Power,kW,30.6
900405,Hall Mews Boston,2024-01-28T08:00:00.000+00:00,feeder,0002,N Current (RMS),A,55.8
900405,Hall Mews Boston,2024-01-28T08:00:00.000+00:00,feeder,0002,L3 Current (RMS),A,170.9
900405,Hall Mews Boston,2024-01-28T08:00:00.000+00:00,feeder,0002,L2 Current (RMS),A,178.4
900405,Hall Mews Boston,2024-01-28T08:00:00.000+00:00,feeder,0002,L1 Current (RMS),A,129.1
900405,Hall Mews Boston,2024-01-28T08:00:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.14
900405,Hall Mews Boston,2024-01-28T08:00:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.04
900405,Hall Mews Boston,2024-01-28T08:00:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.06
900405,Hall Mews Boston,2024-01-28T08:00:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.27
900405,Hall Mews Boston,2024-01-28T08:00:00.000+00:00,feeder,0001,L2 Active Power,kW,0.67
900405,Hall Mews Boston,2024-01-28T08:00:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.02
900405,Hall Mews Boston,2024-01-28T08:00:00.000+00:00,feeder,0001,N Current (RMS),A,7.2
900405,Hall Mews Boston,2024-01-28T08:00:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.4
900405,Hall Mews Boston,2024-01-28T08:00:00.000+00:00,feeder,0001,L2 Current (RMS),A,3.4
900405,Hall Mews Boston,2024-01-28T08:00:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.5
900405,Hall Mews Boston,2024-01-28T08:00:00.000+00:00,transformer,,Temperature,C,15.8
900405,Hall Mews Boston,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
900405,Hall Mews Boston,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
900405,Hall Mews Boston,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
900405,Hall Mews Boston,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
900405,Hall Mews Boston,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
900405,Hall Mews Boston,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
900405,Hall Mews Boston,2024-01-28T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
900405,Hall Mews Boston,2024-01-28T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
900405,Hall Mews Boston,2024-01-28T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
900405,Hall Mews Boston,2024-01-28T08:00:00.000+00:00,busbar,,L3 Active Power,kW,47.0
900405,Hall Mews Boston,2024-01-28T08:00:00.000+00:00,busbar,,L2 Active Power,kW,53.2
900405,Hall Mews Boston,2024-01-28T08:00:00.000+00:00,busbar,,L1 Active Power,kW,39.85
900405,Hall Mews Boston,2024-01-28T08:00:00.000+00:00,busbar,,N Current (RMS),A,72.8
900405,Hall Mews Boston,2024-01-28T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,198.4
900405,Hall Mews Boston,2024-01-28T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,224.4
900405,Hall Mews Boston,2024-01-28T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.1
900405,Hall Mews Boston,2024-01-28T07:50:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.41
900405,Hall Mews Boston,2024-01-28T07:50:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.43
900405,Hall Mews Boston,2024-01-28T07:50:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.68
900405,Hall Mews Boston,2024-01-28T07:50:00.000+00:00,feeder,0003,L3 Active Power,kW,12.82
900405,Hall Mews Boston,2024-01-28T07:50:00.000+00:00,feeder,0003,L2 Active Power,kW,7.85
900405,Hall Mews Boston,2024-01-28T07:50:00.000+00:00,feeder,0003,L1 Active Power,kW,9.42
900405,Hall Mews Boston,2024-01-28T07:50:00.000+00:00,feeder,0003,N Current (RMS),A,30.1
900405,Hall Mews Boston,2024-01-28T07:50:00.000+00:00,feeder,0003,L3 Current (RMS),A,56.8
900405,Hall Mews Boston,2024-01-28T07:50:00.000+00:00,feeder,0003,L2 Current (RMS),A,34.4
900405,Hall Mews Boston,2024-01-28T07:50:00.000+00:00,feeder,0003,L1 Current (RMS),A,39.9
900405,Hall Mews Boston,2024-01-28T07:50:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.53
900405,Hall Mews Boston,2024-01-28T07:50:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.9
900405,Hall Mews Boston,2024-01-28T07:50:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-0.5
900405,Hall Mews Boston,2024-01-28T07:50:00.000+00:00,feeder,0002,L3 Active Power,kW,37.23
900405,Hall Mews Boston,2024-01-28T07:50:00.000+00:00,feeder,0002,L2 Active Power,kW,35.43
900405,Hall Mews Boston,2024-01-28T07:50:00.000+00:00,feeder,0002,L1 Active Power,kW,27.42
900405,Hall Mews Boston,2024-01-28T07:50:00.000+00:00,feeder,0002,N Current (RMS),A,49.6
900405,Hall Mews Boston,2024-01-28T07:50:00.000+00:00,feeder,0002,L3 Current (RMS),A,157.2
900405,Hall Mews Boston,2024-01-28T07:50:00.000+00:00,feeder,0002,L2 Current (RMS),A,149.5
900405,Hall Mews Boston,2024-01-28T07:50:00.000+00:00,feeder,0002,L1 Current (RMS),A,116.0
900405,Hall Mews Boston,2024-01-28T07:50:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.1
900405,Hall Mews Boston,2024-01-28T07:50:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.06
900405,Hall Mews Boston,2024-01-28T07:50:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.07
900405,Hall Mews Boston,2024-01-28T07:50:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.27
900405,Hall Mews Boston,2024-01-28T07:50:00.000+00:00,feeder,0001,L2 Active Power,kW,0.79
900405,Hall Mews Boston,2024-01-28T07:50:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.01
900405,Hall Mews Boston,2024-01-28T07:50:00.000+00:00,feeder,0001,N Current (RMS),A,6.8
900405,Hall Mews Boston,2024-01-28T07:50:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.4
900405,Hall Mews Boston,2024-01-28T07:50:00.000+00:00,feeder,0001,L2 Current (RMS),A,4.3
900405,Hall Mews Boston,2024-01-28T07:50:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.6
900405,Hall Mews Boston,2024-01-28T07:50:00.000+00:00,transformer,,Temperature,C,15.9
900405,Hall Mews Boston,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
900405,Hall Mews Boston,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
900405,Hall Mews Boston,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
900405,Hall Mews Boston,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
900405,Hall Mews Boston,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
900405,Hall Mews Boston,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
900405,Hall Mews Boston,2024-01-28T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
900405,Hall Mews Boston,2024-01-28T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
900405,Hall Mews Boston,2024-01-28T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
900405,Hall Mews Boston,2024-01-28T07:50:00.000+00:00,busbar,,L3 Active Power,kW,49.78
900405,Hall Mews Boston,2024-01-28T07:50:00.000+00:00,busbar,,L2 Active Power,kW,44.07
900405,Hall Mews Boston,2024-01-28T07:50:00.000+00:00,busbar,,L1 Active Power,kW,36.83
900405,Hall Mews Boston,2024-01-28T07:50:00.000+00:00,busbar,,N Current (RMS),A,67.5
900405,Hall Mews Boston,2024-01-28T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,210.1
900405,Hall Mews Boston,2024-01-28T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,186.5
900405,Hall Mews Boston,2024-01-28T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.6
900405,Hall Mews Boston,2024-01-28T07:40:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.51
900405,Hall Mews Boston,2024-01-28T07:40:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.13
900405,Hall Mews Boston,2024-01-28T07:40:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.56
900405,Hall Mews Boston,2024-01-28T07:40:00.000+00:00,feeder,0003,L3 Active Power,kW,8.77
900405,Hall Mews Boston,2024-01-28T07:40:00.000+00:00,feeder,0003,L2 Active Power,kW,10.39
900405,Hall Mews Boston,2024-01-28T07:40:00.000+00:00,feeder,0003,L1 Active Power,kW,9.36
900405,Hall Mews Boston,2024-01-28T07:40:00.000+00:00,feeder,0003,N Current (RMS),A,19.0
900405,Hall Mews Boston,2024-01-28T07:40:00.000+00:00,feeder,0003,L3 Current (RMS),A,38.0
900405,Hall Mews Boston,2024-01-28T07:40:00.000+00:00,feeder,0003,L2 Current (RMS),A,45.0
900405,Hall Mews Boston,2024-01-28T07:40:00.000+00:00,feeder,0003,L1 Current (RMS),A,39.6
900405,Hall Mews Boston,2024-01-28T07:40:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.84
900405,Hall Mews Boston,2024-01-28T07:40:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.4
900405,Hall Mews Boston,2024-01-28T07:40:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-0.94
900405,Hall Mews Boston,2024-01-28T07:40:00.000+00:00,feeder,0002,L3 Active Power,kW,34.42
900405,Hall Mews Boston,2024-01-28T07:40:00.000+00:00,feeder,0002,L2 Active Power,kW,40.59
900405,Hall Mews Boston,2024-01-28T07:40:00.000+00:00,feeder,0002,L1 Active Power,kW,23.97
900405,Hall Mews Boston,2024-01-28T07:40:00.000+00:00,feeder,0002,N Current (RMS),A,68.4
900405,Hall Mews Boston,2024-01-28T07:40:00.000+00:00,feeder,0002,L3 Current (RMS),A,145.6
900405,Hall Mews Boston,2024-01-28T07:40:00.000+00:00,feeder,0002,L2 Current (RMS),A,170.9
900405,Hall Mews Boston,2024-01-28T07:40:00.000+00:00,feeder,0002,L1 Current (RMS),A,101.5
900405,Hall Mews Boston,2024-01-28T07:40:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.08
900405,Hall Mews Boston,2024-01-28T07:40:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.11
900405,Hall Mews Boston,2024-01-28T07:40:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.05
900405,Hall Mews Boston,2024-01-28T07:40:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.18
900405,Hall Mews Boston,2024-01-28T07:40:00.000+00:00,feeder,0001,L2 Active Power,kW,1.84
900405,Hall Mews Boston,2024-01-28T07:40:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.04
900405,Hall Mews Boston,2024-01-28T07:40:00.000+00:00,feeder,0001,N Current (RMS),A,11.8
900405,Hall Mews Boston,2024-01-28T07:40:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.0
900405,Hall Mews Boston,2024-01-28T07:40:00.000+00:00,feeder,0001,L2 Current (RMS),A,9.2
900405,Hall Mews Boston,2024-01-28T07:40:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.5
900405,Hall Mews Boston,2024-01-28T07:40:00.000+00:00,transformer,,Temperature,C,15.9
900405,Hall Mews Boston,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
900405,Hall Mews Boston,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
900405,Hall Mews Boston,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
900405,Hall Mews Boston,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
900405,Hall Mews Boston,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
900405,Hall Mews Boston,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
900405,Hall Mews Boston,2024-01-28T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
900405,Hall Mews Boston,2024-01-28T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
900405,Hall Mews Boston,2024-01-28T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
900405,Hall Mews Boston,2024-01-28T07:40:00.000+00:00,busbar,,L3 Active Power,kW,43.01
900405,Hall Mews Boston,2024-01-28T07:40:00.000+00:00,busbar,,L2 Active Power,kW,52.82
900405,Hall Mews Boston,2024-01-28T07:40:00.000+00:00,busbar,,L1 Active Power,kW,33.29
900405,Hall Mews Boston,2024-01-28T07:40:00.000+00:00,busbar,,N Current (RMS),A,91.3
900405,Hall Mews Boston,2024-01-28T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,182.1
900405,Hall Mews Boston,2024-01-28T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,223.1
900405,Hall Mews Boston,2024-01-28T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
900405,Hall Mews Boston,2024-01-28T07:30:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.6
900405,Hall Mews Boston,2024-01-28T07:30:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.26
900405,Hall Mews Boston,2024-01-28T07:30:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.67
900405,Hall Mews Boston,2024-01-28T07:30:00.000+00:00,feeder,0003,L3 Active Power,kW,7.21
900405,Hall Mews Boston,2024-01-28T07:30:00.000+00:00,feeder,0003,L2 Active Power,kW,8.76
900405,Hall Mews Boston,2024-01-28T07:30:00.000+00:00,feeder,0003,L1 Active Power,kW,11.66
900405,Hall Mews Boston,2024-01-28T07:30:00.000+00:00,feeder,0003,N Current (RMS),A,24.2
900405,Hall Mews Boston,2024-01-28T07:30:00.000+00:00,feeder,0003,L3 Current (RMS),A,31.0
900405,Hall Mews Boston,2024-01-28T07:30:00.000+00:00,feeder,0003,L2 Current (RMS),A,38.1
900405,Hall Mews Boston,2024-01-28T07:30:00.000+00:00,feeder,0003,L1 Current (RMS),A,49.5
900405,Hall Mews Boston,2024-01-28T07:30:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.3
900405,Hall Mews Boston,2024-01-28T07:30:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.66
900405,Hall Mews Boston,2024-01-28T07:30:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.33
900405,Hall Mews Boston,2024-01-28T07:30:00.000+00:00,feeder,0002,L3 Active Power,kW,38.83
900405,Hall Mews Boston,2024-01-28T07:30:00.000+00:00,feeder,0002,L2 Active Power,kW,41.08
900405,Hall Mews Boston,2024-01-28T07:30:00.000+00:00,feeder,0002,L1 Active Power,kW,24.34
900405,Hall Mews Boston,2024-01-28T07:30:00.000+00:00,feeder,0002,N Current (RMS),A,73.8
900405,Hall Mews Boston,2024-01-28T07:30:00.000+00:00,feeder,0002,L3 Current (RMS),A,164.2
900405,Hall Mews Boston,2024-01-28T07:30:00.000+00:00,feeder,0002,L2 Current (RMS),A,173.5
900405,Hall Mews Boston,2024-01-28T07:30:00.000+00:00,feeder,0002,L1 Current (RMS),A,103.8
900405,Hall Mews Boston,2024-01-28T07:30:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.05
900405,Hall Mews Boston,2024-01-28T07:30:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.15
900405,Hall Mews Boston,2024-01-28T07:30:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.07
900405,Hall Mews Boston,2024-01-28T07:30:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.24
900405,Hall Mews Boston,2024-01-28T07:30:00.000+00:00,feeder,0001,L2 Active Power,kW,1.78
900405,Hall Mews Boston,2024-01-28T07:30:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.04
900405,Hall Mews Boston,2024-01-28T07:30:00.000+00:00,feeder,0001,N Current (RMS),A,11.5
900405,Hall Mews Boston,2024-01-28T07:30:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.2
900405,Hall Mews Boston,2024-01-28T07:30:00.000+00:00,feeder,0001,L2 Current (RMS),A,9.6
900405,Hall Mews Boston,2024-01-28T07:30:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.6
900405,Hall Mews Boston,2024-01-28T07:30:00.000+00:00,transformer,,Temperature,C,16.0
900405,Hall Mews Boston,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
900405,Hall Mews Boston,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
900405,Hall Mews Boston,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
900405,Hall Mews Boston,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
900405,Hall Mews Boston,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
900405,Hall Mews Boston,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
900405,Hall Mews Boston,2024-01-28T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
900405,Hall Mews Boston,2024-01-28T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
900405,Hall Mews Boston,2024-01-28T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
900405,Hall Mews Boston,2024-01-28T07:30:00.000+00:00,busbar,,L3 Active Power,kW,45.8
900405,Hall Mews Boston,2024-01-28T07:30:00.000+00:00,busbar,,L2 Active Power,kW,51.62
900405,Hall Mews Boston,2024-01-28T07:30:00.000+00:00,busbar,,L1 Active Power,kW,35.97
900405,Hall Mews Boston,2024-01-28T07:30:00.000+00:00,busbar,,N Current (RMS),A,83.2
900405,Hall Mews Boston,2024-01-28T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,193.8
900405,Hall Mews Boston,2024-01-28T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,219.1
900405,Hall Mews Boston,2024-01-28T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.3
900405,Hall Mews Boston,2024-01-28T07:20:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.69
900405,Hall Mews Boston,2024-01-28T07:20:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.79
900405,Hall Mews Boston,2024-01-28T07:20:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.0
900405,Hall Mews Boston,2024-01-28T07:20:00.000+00:00,feeder,0003,L3 Active Power,kW,6.98
900405,Hall Mews Boston,2024-01-28T07:20:00.000+00:00,feeder,0003,L2 Active Power,kW,7.59
900405,Hall Mews Boston,2024-01-28T07:20:00.000+00:00,feeder,0003,L1 Active Power,kW,7.54
900405,Hall Mews Boston,2024-01-28T07:20:00.000+00:00,feeder,0003,N Current (RMS),A,16.8
900405,Hall Mews Boston,2024-01-28T07:20:00.000+00:00,feeder,0003,L3 Current (RMS),A,30.4
900405,Hall Mews Boston,2024-01-28T07:20:00.000+00:00,feeder,0003,L2 Current (RMS),A,33.4
900405,Hall Mews Boston,2024-01-28T07:20:00.000+00:00,feeder,0003,L1 Current (RMS),A,32.5
900405,Hall Mews Boston,2024-01-28T07:20:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.61
900405,Hall Mews Boston,2024-01-28T07:20:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.42
900405,Hall Mews Boston,2024-01-28T07:20:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.79
900405,Hall Mews Boston,2024-01-28T07:20:00.000+00:00,feeder,0002,L3 Active Power,kW,42.69
900405,Hall Mews Boston,2024-01-28T07:20:00.000+00:00,feeder,0002,L2 Active Power,kW,29.29
900405,Hall Mews Boston,2024-01-28T07:20:00.000+00:00,feeder,0002,L1 Active Power,kW,21.4
900405,Hall Mews Boston,2024-01-28T07:20:00.000+00:00,feeder,0002,N Current (RMS),A,76.8
900405,Hall Mews Boston,2024-01-28T07:20:00.000+00:00,feeder,0002,L3 Current (RMS),A,179.3
900405,Hall Mews Boston,2024-01-28T07:20:00.000+00:00,feeder,0002,L2 Current (RMS),A,125.5
900405,Hall Mews Boston,2024-01-28T07:20:00.000+00:00,feeder,0002,L1 Current (RMS),A,91.9
900405,Hall Mews Boston,2024-01-28T07:20:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,0.0
900405,Hall Mews Boston,2024-01-28T07:20:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.24
900405,Hall Mews Boston,2024-01-28T07:20:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.12
900405,Hall Mews Boston,2024-01-28T07:20:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.36
900405,Hall Mews Boston,2024-01-28T07:20:00.000+00:00,feeder,0001,L2 Active Power,kW,0.67
900405,Hall Mews Boston,2024-01-28T07:20:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.04
900405,Hall Mews Boston,2024-01-28T07:20:00.000+00:00,feeder,0001,N Current (RMS),A,6.5
900405,Hall Mews Boston,2024-01-28T07:20:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.6
900405,Hall Mews Boston,2024-01-28T07:20:00.000+00:00,feeder,0001,L2 Current (RMS),A,3.1
900405,Hall Mews Boston,2024-01-28T07:20:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.7
900405,Hall Mews Boston,2024-01-28T07:20:00.000+00:00,transformer,,Temperature,C,16.0
900405,Hall Mews Boston,2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
900405,Hall Mews Boston,2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
900405,Hall Mews Boston,2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
900405,Hall Mews Boston,2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
900405,Hall Mews Boston,2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
900405,Hall Mews Boston,2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
900405,Hall Mews Boston,2024-01-28T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
900405,Hall Mews Boston,2024-01-28T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
900405,Hall Mews Boston,2024-01-28T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
900405,Hall Mews Boston,2024-01-28T07:20:00.000+00:00,busbar,,L3 Active Power,kW,49.31
900405,Hall Mews Boston,2024-01-28T07:20:00.000+00:00,busbar,,L2 Active Power,kW,37.56
900405,Hall Mews Boston,2024-01-28T07:20:00.000+00:00,busbar,,L1 Active Power,kW,28.91
900405,Hall Mews Boston,2024-01-28T07:20:00.000+00:00,busbar,,N Current (RMS),A,84.0
900405,Hall Mews Boston,2024-01-28T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,207.3
900405,Hall Mews Boston,2024-01-28T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.0
900405,Hall Mews Boston,2024-01-28T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
900405,Hall Mews Boston,2024-01-28T07:10:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.61
900405,Hall Mews Boston,2024-01-28T07:10:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.69
900405,Hall Mews Boston,2024-01-28T07:10:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.12
900405,Hall Mews Boston,2024-01-28T07:10:00.000+00:00,feeder,0003,L3 Active Power,kW,6.43
900405,Hall Mews Boston,2024-01-28T07:10:00.000+00:00,feeder,0003,L2 Active Power,kW,11.05
900405,Hall Mews Boston,2024-01-28T07:10:00.000+00:00,feeder,0003,L1 Active Power,kW,6.15
900405,Hall Mews Boston,2024-01-28T07:10:00.000+00:00,feeder,0003,N Current (RMS),A,27.5
900405,Hall Mews Boston,2024-01-28T07:10:00.000+00:00,feeder,0003,L3 Current (RMS),A,28.6
900405,Hall Mews Boston,2024-01-28T07:10:00.000+00:00,feeder,0003,L2 Current (RMS),A,49.3
900405,Hall Mews Boston,2024-01-28T07:10:00.000+00:00,feeder,0003,L1 Current (RMS),A,26.9
900405,Hall Mews Boston,2024-01-28T07:10:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.2
900405,Hall Mews Boston,2024-01-28T07:10:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.04
900405,Hall Mews Boston,2024-01-28T07:10:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.01
900405,Hall Mews Boston,2024-01-28T07:10:00.000+00:00,feeder,0002,L3 Active Power,kW,45.62
900405,Hall Mews Boston,2024-01-28T07:10:00.000+00:00,feeder,0002,L2 Active Power,kW,26.44
900405,Hall Mews Boston,2024-01-28T07:10:00.000+00:00,feeder,0002,L1 Active Power,kW,21.04
900405,Hall Mews Boston,2024-01-28T07:10:00.000+00:00,feeder,0002,N Current (RMS),A,89.9
900405,Hall Mews Boston,2024-01-28T07:10:00.000+00:00,feeder,0002,L3 Current (RMS),A,191.6
900405,Hall Mews Boston,2024-01-28T07:10:00.000+00:00,feeder,0002,L2 Current (RMS),A,112.6
900405,Hall Mews Boston,2024-01-28T07:10:00.000+00:00,feeder,0002,L1 Current (RMS),A,89.6
900405,Hall Mews Boston,2024-01-28T07:10:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,0.04
900405,Hall Mews Boston,2024-01-28T07:10:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.15
900405,Hall Mews Boston,2024-01-28T07:10:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.14
900405,Hall Mews Boston,2024-01-28T07:10:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.42
900405,Hall Mews Boston,2024-01-28T07:10:00.000+00:00,feeder,0001,L2 Active Power,kW,0.77
900405,Hall Mews Boston,2024-01-28T07:10:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.04
900405,Hall Mews Boston,2024-01-28T07:10:00.000+00:00,feeder,0001,N Current (RMS),A,6.9
900405,Hall Mews Boston,2024-01-28T07:10:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.9
900405,Hall Mews Boston,2024-01-28T07:10:00.000+00:00,feeder,0001,L2 Current (RMS),A,3.3
900405,Hall Mews Boston,2024-01-28T07:10:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.8
900405,Hall Mews Boston,2024-01-28T07:10:00.000+00:00,transformer,,Temperature,C,16.0
900405,Hall Mews Boston,2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
900405,Hall Mews Boston,2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
900405,Hall Mews Boston,2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
900405,Hall Mews Boston,2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
900405,Hall Mews Boston,2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
900405,Hall Mews Boston,2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
900405,Hall Mews Boston,2024-01-28T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
900405,Hall Mews Boston,2024-01-28T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
900405,Hall Mews Boston,2024-01-28T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
900405,Hall Mews Boston,2024-01-28T07:10:00.000+00:00,busbar,,L3 Active Power,kW,51.62
900405,Hall Mews Boston,2024-01-28T07:10:00.000+00:00,busbar,,L2 Active Power,kW,38.25
900405,Hall Mews Boston,2024-01-28T07:10:00.000+00:00,busbar,,L1 Active Power,kW,27.14
900405,Hall Mews Boston,2024-01-28T07:10:00.000+00:00,busbar,,N Current (RMS),A,97.4
900405,Hall Mews Boston,2024-01-28T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,217.2
900405,Hall Mews Boston,2024-01-28T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.6
900405,Hall Mews Boston,2024-01-28T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
900405,Hall Mews Boston,2024-01-28T07:00:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.49
900405,Hall Mews Boston,2024-01-28T07:00:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.41
900405,Hall Mews Boston,2024-01-28T07:00:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.72
900405,Hall Mews Boston,2024-01-28T07:00:00.000+00:00,feeder,0003,L3 Active Power,kW,7.4
900405,Hall Mews Boston,2024-01-28T07:00:00.000+00:00,feeder,0003,L2 Active Power,kW,9.71
900405,Hall Mews Boston,2024-01-28T07:00:00.000+00:00,feeder,0003,L1 Active Power,kW,5.55
900405,Hall Mews Boston,2024-01-28T07:00:00.000+00:00,feeder,0003,N Current (RMS),A,18.7
900405,Hall Mews Boston,2024-01-28T07:00:00.000+00:00,feeder,0003,L3 Current (RMS),A,32.4
900405,Hall Mews Boston,2024-01-28T07:00:00.000+00:00,feeder,0003,L2 Current (RMS),A,42.0
900405,Hall Mews Boston,2024-01-28T07:00:00.000+00:00,feeder,0003,L1 Current (RMS),A,23.7
900405,Hall Mews Boston,2024-01-28T07:00:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.54
900405,Hall Mews Boston,2024-01-28T07:00:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.78
900405,Hall Mews Boston,2024-01-28T07:00:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.63
900405,Hall Mews Boston,2024-01-28T07:00:00.000+00:00,feeder,0002,L3 Active Power,kW,46.86
900405,Hall Mews Boston,2024-01-28T07:00:00.000+00:00,feeder,0002,L2 Active Power,kW,24.46
900405,Hall Mews Boston,2024-01-28T07:00:00.000+00:00,feeder,0002,L1 Active Power,kW,20.92
900405,Hall Mews Boston,2024-01-28T07:00:00.000+00:00,feeder,0002,N Current (RMS),A,95.4
900405,Hall Mews Boston,2024-01-28T07:00:00.000+00:00,feeder,0002,L3 Current (RMS),A,196.8
900405,Hall Mews Boston,2024-01-28T07:00:00.000+00:00,feeder,0002,L2 Current (RMS),A,103.9
900405,Hall Mews Boston,2024-01-28T07:00:00.000+00:00,feeder,0002,L1 Current (RMS),A,89.0
900405,Hall Mews Boston,2024-01-28T07:00:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,0.05
900405,Hall Mews Boston,2024-01-28T07:00:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.23
900405,Hall Mews Boston,2024-01-28T07:00:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.16
900405,Hall Mews Boston,2024-01-28T07:00:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.44
900405,Hall Mews Boston,2024-01-28T07:00:00.000+00:00,feeder,0001,L2 Active Power,kW,0.96
900405,Hall Mews Boston,2024-01-28T07:00:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.04
900405,Hall Mews Boston,2024-01-28T07:00:00.000+00:00,feeder,0001,N Current (RMS),A,8.1
900405,Hall Mews Boston,2024-01-28T07:00:00.000+00:00,feeder,0001,L3 Current (RMS),A,2.0
900405,Hall Mews Boston,2024-01-28T07:00:00.000+00:00,feeder,0001,L2 Current (RMS),A,4.7
900405,Hall Mews Boston,2024-01-28T07:00:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.8
900405,Hall Mews Boston,2024-01-28T07:00:00.000+00:00,transformer,,Temperature,C,16.1
900405,Hall Mews Boston,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
900405,Hall Mews Boston,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
900405,Hall Mews Boston,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
900405,Hall Mews Boston,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
900405,Hall Mews Boston,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
900405,Hall Mews Boston,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
900405,Hall Mews Boston,2024-01-28T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
900405,Hall Mews Boston,2024-01-28T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
900405,Hall Mews Boston,2024-01-28T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
900405,Hall Mews Boston,2024-01-28T07:00:00.000+00:00,busbar,,L3 Active Power,kW,53.82
900405,Hall Mews Boston,2024-01-28T07:00:00.000+00:00,busbar,,L2 Active Power,kW,35.13
900405,Hall Mews Boston,2024-01-28T07:00:00.000+00:00,busbar,,L1 Active Power,kW,26.43
900405,Hall Mews Boston,2024-01-28T07:00:00.000+00:00,busbar,,N Current (RMS),A,104.3
900405,Hall Mews Boston,2024-01-28T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,226.3
900405,Hall Mews Boston,2024-01-28T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.3
900405,Hall Mews Boston,2024-01-28T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
900405,Hall Mews Boston,2024-01-28T06:50:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.71
900405,Hall Mews Boston,2024-01-28T06:50:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.03
900405,Hall Mews Boston,2024-01-28T06:50:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.18
900405,Hall Mews Boston,2024-01-28T06:50:00.000+00:00,feeder,0003,L3 Active Power,kW,4.35
900405,Hall Mews Boston,2024-01-28T06:50:00.000+00:00,feeder,0003,L2 Active Power,kW,13.55
900405,Hall Mews Boston,2024-01-28T06:50:00.000+00:00,feeder,0003,L1 Active Power,kW,5.62
900405,Hall Mews Boston,2024-01-28T06:50:00.000+00:00,feeder,0003,N Current (RMS),A,37.4
900405,Hall Mews Boston,2024-01-28T06:50:00.000+00:00,feeder,0003,L3 Current (RMS),A,19.2
900405,Hall Mews Boston,2024-01-28T06:50:00.000+00:00,feeder,0003,L2 Current (RMS),A,59.7
900405,Hall Mews Boston,2024-01-28T06:50:00.000+00:00,feeder,0003,L1 Current (RMS),A,24.5
900405,Hall Mews Boston,2024-01-28T06:50:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.69
900405,Hall Mews Boston,2024-01-28T06:50:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.2
900405,Hall Mews Boston,2024-01-28T06:50:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.46
900405,Hall Mews Boston,2024-01-28T06:50:00.000+00:00,feeder,0002,L3 Active Power,kW,38.04
900405,Hall Mews Boston,2024-01-28T06:50:00.000+00:00,feeder,0002,L2 Active Power,kW,21.97
900405,Hall Mews Boston,2024-01-28T06:50:00.000+00:00,feeder,0002,L1 Active Power,kW,20.94
900405,Hall Mews Boston,2024-01-28T06:50:00.000+00:00,feeder,0002,N Current (RMS),A,72.8
900405,Hall Mews Boston,2024-01-28T06:50:00.000+00:00,feeder,0002,L3 Current (RMS),A,159.3
900405,Hall Mews Boston,2024-01-28T06:50:00.000+00:00,feeder,0002,L2 Current (RMS),A,93.7
900405,Hall Mews Boston,2024-01-28T06:50:00.000+00:00,feeder,0002,L1 Current (RMS),A,89.7
900405,Hall Mews Boston,2024-01-28T06:50:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.01
900405,Hall Mews Boston,2024-01-28T06:50:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.19
900405,Hall Mews Boston,2024-01-28T06:50:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.11
900405,Hall Mews Boston,2024-01-28T06:50:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.37
900405,Hall Mews Boston,2024-01-28T06:50:00.000+00:00,feeder,0001,L2 Active Power,kW,0.6
900405,Hall Mews Boston,2024-01-28T06:50:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.03
900405,Hall Mews Boston,2024-01-28T06:50:00.000+00:00,feeder,0001,N Current (RMS),A,5.4
900405,Hall Mews Boston,2024-01-28T06:50:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.6
900405,Hall Mews Boston,2024-01-28T06:50:00.000+00:00,feeder,0001,L2 Current (RMS),A,2.7
900405,Hall Mews Boston,2024-01-28T06:50:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.7
900405,Hall Mews Boston,2024-01-28T06:50:00.000+00:00,transformer,,Temperature,C,16.1
900405,Hall Mews Boston,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
900405,Hall Mews Boston,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
900405,Hall Mews Boston,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
900405,Hall Mews Boston,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
900405,Hall Mews Boston,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
900405,Hall Mews Boston,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
900405,Hall Mews Boston,2024-01-28T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
900405,Hall Mews Boston,2024-01-28T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
900405,Hall Mews Boston,2024-01-28T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
900405,Hall Mews Boston,2024-01-28T06:50:00.000+00:00,busbar,,L3 Active Power,kW,42.02
900405,Hall Mews Boston,2024-01-28T06:50:00.000+00:00,busbar,,L2 Active Power,kW,36.12
900405,Hall Mews Boston,2024-01-28T06:50:00.000+00:00,busbar,,L1 Active Power,kW,26.52
900405,Hall Mews Boston,2024-01-28T06:50:00.000+00:00,busbar,,N Current (RMS),A,74.6
900405,Hall Mews Boston,2024-01-28T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.3
900405,Hall Mews Boston,2024-01-28T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.4
900405,Hall Mews Boston,2024-01-28T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
900405,Hall Mews Boston,2024-01-28T06:40:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.66
900405,Hall Mews Boston,2024-01-28T06:40:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.98
900405,Hall Mews Boston,2024-01-28T06:40:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.61
900405,Hall Mews Boston,2024-01-28T06:40:00.000+00:00,feeder,0003,L3 Active Power,kW,4.06
900405,Hall Mews Boston,2024-01-28T06:40:00.000+00:00,feeder,0003,L2 Active Power,kW,16.99
900405,Hall Mews Boston,2024-01-28T06:40:00.000+00:00,feeder,0003,L1 Active Power,kW,6.59
900405,Hall Mews Boston,2024-01-28T06:40:00.000+00:00,feeder,0003,N Current (RMS),A,49.4
900405,Hall Mews Boston,2024-01-28T06:40:00.000+00:00,feeder,0003,L3 Current (RMS),A,18.0
900405,Hall Mews Boston,2024-01-28T06:40:00.000+00:00,feeder,0003,L2 Current (RMS),A,74.2
900405,Hall Mews Boston,2024-01-28T06:40:00.000+00:00,feeder,0003,L1 Current (RMS),A,28.6
900405,Hall Mews Boston,2024-01-28T06:40:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.97
900405,Hall Mews Boston,2024-01-28T06:40:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.28
900405,Hall Mews Boston,2024-01-28T06:40:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.28
900405,Hall Mews Boston,2024-01-28T06:40:00.000+00:00,feeder,0002,L3 Active Power,kW,40.73
900405,Hall Mews Boston,2024-01-28T06:40:00.000+00:00,feeder,0002,L2 Active Power,kW,20.96
900405,Hall Mews Boston,2024-01-28T06:40:00.000+00:00,feeder,0002,L1 Active Power,kW,21.37
900405,Hall Mews Boston,2024-01-28T06:40:00.000+00:00,feeder,0002,N Current (RMS),A,80.9
900405,Hall Mews Boston,2024-01-28T06:40:00.000+00:00,feeder,0002,L3 Current (RMS),A,169.6
900405,Hall Mews Boston,2024-01-28T06:40:00.000+00:00,feeder,0002,L2 Current (RMS),A,89.1
900405,Hall Mews Boston,2024-01-28T06:40:00.000+00:00,feeder,0002,L1 Current (RMS),A,91.3
900405,Hall Mews Boston,2024-01-28T06:40:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,0.01
900405,Hall Mews Boston,2024-01-28T06:40:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.12
900405,Hall Mews Boston,2024-01-28T06:40:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.12
900405,Hall Mews Boston,2024-01-28T06:40:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.41
900405,Hall Mews Boston,2024-01-28T06:40:00.000+00:00,feeder,0001,L2 Active Power,kW,0.68
900405,Hall Mews Boston,2024-01-28T06:40:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.03
900405,Hall Mews Boston,2024-01-28T06:40:00.000+00:00,feeder,0001,N Current (RMS),A,5.9
900405,Hall Mews Boston,2024-01-28T06:40:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.8
900405,Hall Mews Boston,2024-01-28T06:40:00.000+00:00,feeder,0001,L2 Current (RMS),A,2.9
900405,Hall Mews Boston,2024-01-28T06:40:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.7
900405,Hall Mews Boston,2024-01-28T06:40:00.000+00:00,transformer,,Temperature,C,16.2
900405,Hall Mews Boston,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
900405,Hall Mews Boston,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
900405,Hall Mews Boston,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
900405,Hall Mews Boston,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
900405,Hall Mews Boston,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
900405,Hall Mews Boston,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
900405,Hall Mews Boston,2024-01-28T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
900405,Hall Mews Boston,2024-01-28T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
900405,Hall Mews Boston,2024-01-28T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
900405,Hall Mews Boston,2024-01-28T06:40:00.000+00:00,busbar,,L3 Active Power,kW,44.38
900405,Hall Mews Boston,2024-01-28T06:40:00.000+00:00,busbar,,L2 Active Power,kW,38.63
900405,Hall Mews Boston,2024-01-28T06:40:00.000+00:00,busbar,,L1 Active Power,kW,27.93
900405,Hall Mews Boston,2024-01-28T06:40:00.000+00:00,busbar,,N Current (RMS),A,79.1
900405,Hall Mews Boston,2024-01-28T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,185.1
900405,Hall Mews Boston,2024-01-28T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.7
900405,Hall Mews Boston,2024-01-28T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
900405,Hall Mews Boston,2024-01-28T06:30:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.53
900405,Hall Mews Boston,2024-01-28T06:30:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.44
900405,Hall Mews Boston,2024-01-28T06:30:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.24
900405,Hall Mews Boston,2024-01-28T06:30:00.000+00:00,feeder,0003,L3 Active Power,kW,3.72
900405,Hall Mews Boston,2024-01-28T06:30:00.000+00:00,feeder,0003,L2 Active Power,kW,10.28
900405,Hall Mews Boston,2024-01-28T06:30:00.000+00:00,feeder,0003,L1 Active Power,kW,5.48
900405,Hall Mews Boston,2024-01-28T06:30:00.000+00:00,feeder,0003,N Current (RMS),A,24.2
900405,Hall Mews Boston,2024-01-28T06:30:00.000+00:00,feeder,0003,L3 Current (RMS),A,16.2
900405,Hall Mews Boston,2024-01-28T06:30:00.000+00:00,feeder,0003,L2 Current (RMS),A,43.6
900405,Hall Mews Boston,2024-01-28T06:30:00.000+00:00,feeder,0003,L1 Current (RMS),A,23.8
900405,Hall Mews Boston,2024-01-28T06:30:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.39
900405,Hall Mews Boston,2024-01-28T06:30:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.49
900405,Hall Mews Boston,2024-01-28T06:30:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.43
900405,Hall Mews Boston,2024-01-28T06:30:00.000+00:00,feeder,0002,L3 Active Power,kW,36.34
900405,Hall Mews Boston,2024-01-28T06:30:00.000+00:00,feeder,0002,L2 Active Power,kW,23.37
900405,Hall Mews Boston,2024-01-28T06:30:00.000+00:00,feeder,0002,L1 Active Power,kW,20.97
900405,Hall Mews Boston,2024-01-28T06:30:00.000+00:00,feeder,0002,N Current (RMS),A,61.9
900405,Hall Mews Boston,2024-01-28T06:30:00.000+00:00,feeder,0002,L3 Current (RMS),A,151.8
900405,Hall Mews Boston,2024-01-28T06:30:00.000+00:00,feeder,0002,L2 Current (RMS),A,99.4
900405,Hall Mews Boston,2024-01-28T06:30:00.000+00:00,feeder,0002,L1 Current (RMS),A,88.5
900405,Hall Mews Boston,2024-01-28T06:30:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.01
900405,Hall Mews Boston,2024-01-28T06:30:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.13
900405,Hall Mews Boston,2024-01-28T06:30:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.09
900405,Hall Mews Boston,2024-01-28T06:30:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.33
900405,Hall Mews Boston,2024-01-28T06:30:00.000+00:00,feeder,0001,L2 Active Power,kW,0.57
900405,Hall Mews Boston,2024-01-28T06:30:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.02
900405,Hall Mews Boston,2024-01-28T06:30:00.000+00:00,feeder,0001,N Current (RMS),A,4.5
900405,Hall Mews Boston,2024-01-28T06:30:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.5
900405,Hall Mews Boston,2024-01-28T06:30:00.000+00:00,feeder,0001,L2 Current (RMS),A,2.5
900405,Hall Mews Boston,2024-01-28T06:30:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.6
900405,Hall Mews Boston,2024-01-28T06:30:00.000+00:00,transformer,,Temperature,C,16.3
900405,Hall Mews Boston,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
900405,Hall Mews Boston,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
900405,Hall Mews Boston,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
900405,Hall Mews Boston,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
900405,Hall Mews Boston,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
900405,Hall Mews Boston,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
900405,Hall Mews Boston,2024-01-28T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
900405,Hall Mews Boston,2024-01-28T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
900405,Hall Mews Boston,2024-01-28T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
900405,Hall Mews Boston,2024-01-28T06:30:00.000+00:00,busbar,,L3 Active Power,kW,39.73
900405,Hall Mews Boston,2024-01-28T06:30:00.000+00:00,busbar,,L2 Active Power,kW,34.22
900405,Hall Mews Boston,2024-01-28T06:30:00.000+00:00,busbar,,L1 Active Power,kW,26.43
900405,Hall Mews Boston,2024-01-28T06:30:00.000+00:00,busbar,,N Current (RMS),A,62.7
900405,Hall Mews Boston,2024-01-28T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.3
900405,Hall Mews Boston,2024-01-28T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.3
