Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
900405,Hall Mews Boston,2024-01-28T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
900405,Hall Mews Boston,2024-01-28T06:20:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.53
900405,Hall Mews Boston,2024-01-28T06:20:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.48
900405,Hall Mews Boston,2024-01-28T06:20:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.9
900405,Hall Mews Boston,2024-01-28T06:20:00.000+00:00,feeder,0003,L3 Active Power,kW,3.84
900405,Hall Mews Boston,2024-01-28T06:20:00.000+00:00,feeder,0003,L2 Active Power,kW,7.34
900405,Hall Mews Boston,2024-01-28T06:20:00.000+00:00,feeder,0003,L1 Active Power,kW,5.89
900405,Hall Mews Boston,2024-01-28T06:20:00.000+00:00,feeder,0003,N Current (RMS),A,17.2
900405,Hall Mews Boston,2024-01-28T06:20:00.000+00:00,feeder,0003,L3 Current (RMS),A,16.6
900405,Hall Mews Boston,2024-01-28T06:20:00.000+00:00,feeder,0003,L2 Current (RMS),A,31.8
900405,Hall Mews Boston,2024-01-28T06:20:00.000+00:00,feeder,0003,L1 Current (RMS),A,25.1
900405,Hall Mews Boston,2024-01-28T06:20:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.16
900405,Hall Mews Boston,2024-01-28T06:20:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.46
900405,Hall Mews Boston,2024-01-28T06:20:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.41
900405,Hall Mews Boston,2024-01-28T06:20:00.000+00:00,feeder,0002,L3 Active Power,kW,38.82
900405,Hall Mews Boston,2024-01-28T06:20:00.000+00:00,feeder,0002,L2 Active Power,kW,22.81
900405,Hall Mews Boston,2024-01-28T06:20:00.000+00:00,feeder,0002,L1 Active Power,kW,19.5
900405,Hall Mews Boston,2024-01-28T06:20:00.000+00:00,feeder,0002,N Current (RMS),A,70.0
900405,Hall Mews Boston,2024-01-28T06:20:00.000+00:00,feeder,0002,L3 Current (RMS),A,161.4
900405,Hall Mews Boston,2024-01-28T06:20:00.000+00:00,feeder,0002,L2 Current (RMS),A,95.9
900405,Hall Mews Boston,2024-01-28T06:20:00.000+00:00,feeder,0002,L1 Current (RMS),A,81.9
900405,Hall Mews Boston,2024-01-28T06:20:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,0.01
900405,Hall Mews Boston,2024-01-28T06:20:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.12
900405,Hall Mews Boston,2024-01-28T06:20:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.11
900405,Hall Mews Boston,2024-01-28T06:20:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.37
900405,Hall Mews Boston,2024-01-28T06:20:00.000+00:00,feeder,0001,L2 Active Power,kW,0.62
900405,Hall Mews Boston,2024-01-28T06:20:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.02
900405,Hall Mews Boston,2024-01-28T06:20:00.000+00:00,feeder,0001,N Current (RMS),A,4.6
900405,Hall Mews Boston,2024-01-28T06:20:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.6
900405,Hall Mews Boston,2024-01-28T06:20:00.000+00:00,feeder,0001,L2 Current (RMS),A,2.7
900405,Hall Mews Boston,2024-01-28T06:20:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.6
900405,Hall Mews Boston,2024-01-28T06:20:00.000+00:00,transformer,,Temperature,C,16.3
900405,Hall Mews Boston,2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
900405,Hall Mews Boston,2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
900405,Hall Mews Boston,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
900405,Hall Mews Boston,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
900405,Hall Mews Boston,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
900405,Hall Mews Boston,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
900405,Hall Mews Boston,2024-01-28T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
900405,Hall Mews Boston,2024-01-28T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
900405,Hall Mews Boston,2024-01-28T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
900405,Hall Mews Boston,2024-01-28T06:20:00.000+00:00,busbar,,L3 Active Power,kW,42.29
900405,Hall Mews Boston,2024-01-28T06:20:00.000+00:00,busbar,,L2 Active Power,kW,30.76
900405,Hall Mews Boston,2024-01-28T06:20:00.000+00:00,busbar,,L1 Active Power,kW,25.36
900405,Hall Mews Boston,2024-01-28T06:20:00.000+00:00,busbar,,N Current (RMS),A,67.9
900405,Hall Mews Boston,2024-01-28T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.1
900405,Hall Mews Boston,2024-01-28T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
900405,Hall Mews Boston,2024-01-28T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
900405,Hall Mews Boston,2024-01-28T06:10:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.39
900405,Hall Mews Boston,2024-01-28T06:10:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.28
900405,Hall Mews Boston,2024-01-28T06:10:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.97
900405,Hall Mews Boston,2024-01-28T06:10:00.000+00:00,feeder,0003,L3 Active Power,kW,3.82
900405,Hall Mews Boston,2024-01-28T06:10:00.000+00:00,feeder,0003,L2 Active Power,kW,7.79
900405,Hall Mews Boston,2024-01-28T06:10:00.000+00:00,feeder,0003,L1 Active Power,kW,5.02
900405,Hall Mews Boston,2024-01-28T06:10:00.000+00:00,feeder,0003,N Current (RMS),A,16.0
900405,Hall Mews Boston,2024-01-28T06:10:00.000+00:00,feeder,0003,L3 Current (RMS),A,16.6
900405,Hall Mews Boston,2024-01-28T06:10:00.000+00:00,feeder,0003,L2 Current (RMS),A,34.2
900405,Hall Mews Boston,2024-01-28T06:10:00.000+00:00,feeder,0003,L1 Current (RMS),A,21.6
900405,Hall Mews Boston,2024-01-28T06:10:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.22
900405,Hall Mews Boston,2024-01-28T06:10:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.59
900405,Hall Mews Boston,2024-01-28T06:10:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.04
900405,Hall Mews Boston,2024-01-28T06:10:00.000+00:00,feeder,0002,L3 Active Power,kW,40.66
900405,Hall Mews Boston,2024-01-28T06:10:00.000+00:00,feeder,0002,L2 Active Power,kW,22.06
900405,Hall Mews Boston,2024-01-28T06:10:00.000+00:00,feeder,0002,L1 Active Power,kW,19.41
900405,Hall Mews Boston,2024-01-28T06:10:00.000+00:00,feeder,0002,N Current (RMS),A,76.0
900405,Hall Mews Boston,2024-01-28T06:10:00.000+00:00,feeder,0002,L3 Current (RMS),A,171.1
900405,Hall Mews Boston,2024-01-28T06:10:00.000+00:00,feeder,0002,L2 Current (RMS),A,94.1
900405,Hall Mews Boston,2024-01-28T06:10:00.000+00:00,feeder,0002,L1 Current (RMS),A,82.3
900405,Hall Mews Boston,2024-01-28T06:10:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,0.03
900405,Hall Mews Boston,2024-01-28T06:10:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.21
900405,Hall Mews Boston,2024-01-28T06:10:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.11
900405,Hall Mews Boston,2024-01-28T06:10:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.39
900405,Hall Mews Boston,2024-01-28T06:10:00.000+00:00,feeder,0001,L2 Active Power,kW,0.5
900405,Hall Mews Boston,2024-01-28T06:10:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.03
900405,Hall Mews Boston,2024-01-28T06:10:00.000+00:00,feeder,0001,N Current (RMS),A,5.7
900405,Hall Mews Boston,2024-01-28T06:10:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.7
900405,Hall Mews Boston,2024-01-28T06:10:00.000+00:00,feeder,0001,L2 Current (RMS),A,2.4
900405,Hall Mews Boston,2024-01-28T06:10:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.7
900405,Hall Mews Boston,2024-01-28T06:10:00.000+00:00,transformer,,Temperature,C,16.3
900405,Hall Mews Boston,2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
900405,Hall Mews Boston,2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
900405,Hall Mews Boston,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
900405,Hall Mews Boston,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
900405,Hall Mews Boston,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
900405,Hall Mews Boston,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
900405,Hall Mews Boston,2024-01-28T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
900405,Hall Mews Boston,2024-01-28T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
900405,Hall Mews Boston,2024-01-28T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
900405,Hall Mews Boston,2024-01-28T06:10:00.000+00:00,busbar,,L3 Active Power,kW,44.09
900405,Hall Mews Boston,2024-01-28T06:10:00.000+00:00,busbar,,L2 Active Power,kW,30.36
900405,Hall Mews Boston,2024-01-28T06:10:00.000+00:00,busbar,,L1 Active Power,kW,24.4
900405,Hall Mews Boston,2024-01-28T06:10:00.000+00:00,busbar,,N Current (RMS),A,74.2
900405,Hall Mews Boston,2024-01-28T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,185.7
900405,Hall Mews Boston,2024-01-28T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
900405,Hall Mews Boston,2024-01-28T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
900405,Hall Mews Boston,2024-01-28T06:00:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.86
900405,Hall Mews Boston,2024-01-28T06:00:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.23
900405,Hall Mews Boston,2024-01-28T06:00:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.31
900405,Hall Mews Boston,2024-01-28T06:00:00.000+00:00,feeder,0003,L3 Active Power,kW,3.0
900405,Hall Mews Boston,2024-01-28T06:00:00.000+00:00,feeder,0003,L2 Active Power,kW,10.74
900405,Hall Mews Boston,2024-01-28T06:00:00.000+00:00,feeder,0003,L1 Active Power,kW,3.94
900405,Hall Mews Boston,2024-01-28T06:00:00.000+00:00,feeder,0003,N Current (RMS),A,28.0
900405,Hall Mews Boston,2024-01-28T06:00:00.000+00:00,feeder,0003,L3 Current (RMS),A,13.8
900405,Hall Mews Boston,2024-01-28T06:00:00.000+00:00,feeder,0003,L2 Current (RMS),A,45.5
900405,Hall Mews Boston,2024-01-28T06:00:00.000+00:00,feeder,0003,L1 Current (RMS),A,18.4
900405,Hall Mews Boston,2024-01-28T06:00:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.42
900405,Hall Mews Boston,2024-01-28T06:00:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.72
900405,Hall Mews Boston,2024-01-28T06:00:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.31
900405,Hall Mews Boston,2024-01-28T06:00:00.000+00:00,feeder,0002,L3 Active Power,kW,39.34
900405,Hall Mews Boston,2024-01-28T06:00:00.000+00:00,feeder,0002,L2 Active Power,kW,21.26
900405,Hall Mews Boston,2024-01-28T06:00:00.000+00:00,feeder,0002,L1 Active Power,kW,18.96
900405,Hall Mews Boston,2024-01-28T06:00:00.000+00:00,feeder,0002,N Current (RMS),A,75.6
900405,Hall Mews Boston,2024-01-28T06:00:00.000+00:00,feeder,0002,L3 Current (RMS),A,165.8
900405,Hall Mews Boston,2024-01-28T06:00:00.000+00:00,feeder,0002,L2 Current (RMS),A,91.2
900405,Hall Mews Boston,2024-01-28T06:00:00.000+00:00,feeder,0002,L1 Current (RMS),A,80.5
900405,Hall Mews Boston,2024-01-28T06:00:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,0.02
900405,Hall Mews Boston,2024-01-28T06:00:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.24
900405,Hall Mews Boston,2024-01-28T06:00:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.11
900405,Hall Mews Boston,2024-01-28T06:00:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.37
900405,Hall Mews Boston,2024-01-28T06:00:00.000+00:00,feeder,0001,L2 Active Power,kW,0.5
900405,Hall Mews Boston,2024-01-28T06:00:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.04
900405,Hall Mews Boston,2024-01-28T06:00:00.000+00:00,feeder,0001,N Current (RMS),A,5.6
900405,Hall Mews Boston,2024-01-28T06:00:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.7
900405,Hall Mews Boston,2024-01-28T06:00:00.000+00:00,feeder,0001,L2 Current (RMS),A,2.4
900405,Hall Mews Boston,2024-01-28T06:00:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.7
900405,Hall Mews Boston,2024-01-28T06:00:00.000+00:00,transformer,,Temperature,C,16.4
900405,Hall Mews Boston,2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
900405,Hall Mews Boston,2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
900405,Hall Mews Boston,2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
900405,Hall Mews Boston,2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
900405,Hall Mews Boston,2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
900405,Hall Mews Boston,2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
900405,Hall Mews Boston,2024-01-28T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
900405,Hall Mews Boston,2024-01-28T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
900405,Hall Mews Boston,2024-01-28T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
900405,Hall Mews Boston,2024-01-28T06:00:00.000+00:00,busbar,,L3 Active Power,kW,41.97
900405,Hall Mews Boston,2024-01-28T06:00:00.000+00:00,busbar,,L2 Active Power,kW,32.51
900405,Hall Mews Boston,2024-01-28T06:00:00.000+00:00,busbar,,L1 Active Power,kW,22.86
900405,Hall Mews Boston,2024-01-28T06:00:00.000+00:00,busbar,,N Current (RMS),A,75.9
900405,Hall Mews Boston,2024-01-28T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.4
900405,Hall Mews Boston,2024-01-28T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
900405,Hall Mews Boston,2024-01-28T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
900405,Hall Mews Boston,2024-01-28T05:50:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.83
900405,Hall Mews Boston,2024-01-28T05:50:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.21
900405,Hall Mews Boston,2024-01-28T05:50:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.69
900405,Hall Mews Boston,2024-01-28T05:50:00.000+00:00,feeder,0003,L3 Active Power,kW,2.75
900405,Hall Mews Boston,2024-01-28T05:50:00.000+00:00,feeder,0003,L2 Active Power,kW,11.31
900405,Hall Mews Boston,2024-01-28T05:50:00.000+00:00,feeder,0003,L1 Active Power,kW,2.53
900405,Hall Mews Boston,2024-01-28T05:50:00.000+00:00,feeder,0003,N Current (RMS),A,31.7
900405,Hall Mews Boston,2024-01-28T05:50:00.000+00:00,feeder,0003,L3 Current (RMS),A,12.8
900405,Hall Mews Boston,2024-01-28T05:50:00.000+00:00,feeder,0003,L2 Current (RMS),A,47.8
900405,Hall Mews Boston,2024-01-28T05:50:00.000+00:00,feeder,0003,L1 Current (RMS),A,13.1
900405,Hall Mews Boston,2024-01-28T05:50:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.16
900405,Hall Mews Boston,2024-01-28T05:50:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.91
900405,Hall Mews Boston,2024-01-28T05:50:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.58
900405,Hall Mews Boston,2024-01-28T05:50:00.000+00:00,feeder,0002,L3 Active Power,kW,36.92
900405,Hall Mews Boston,2024-01-28T05:50:00.000+00:00,feeder,0002,L2 Active Power,kW,23.93
900405,Hall Mews Boston,2024-01-28T05:50:00.000+00:00,feeder,0002,L1 Active Power,kW,20.57
900405,Hall Mews Boston,2024-01-28T05:50:00.000+00:00,feeder,0002,N Current (RMS),A,63.6
900405,Hall Mews Boston,2024-01-28T05:50:00.000+00:00,feeder,0002,L3 Current (RMS),A,155.8
900405,Hall Mews Boston,2024-01-28T05:50:00.000+00:00,feeder,0002,L2 Current (RMS),A,103.6
900405,Hall Mews Boston,2024-01-28T05:50:00.000+00:00,feeder,0002,L1 Current (RMS),A,87.9
900405,Hall Mews Boston,2024-01-28T05:50:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.02
900405,Hall Mews Boston,2024-01-28T05:50:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.06
900405,Hall Mews Boston,2024-01-28T05:50:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.09
900405,Hall Mews Boston,2024-01-28T05:50:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.33
900405,Hall Mews Boston,2024-01-28T05:50:00.000+00:00,feeder,0001,L2 Active Power,kW,0.67
900405,Hall Mews Boston,2024-01-28T05:50:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.03
900405,Hall Mews Boston,2024-01-28T05:50:00.000+00:00,feeder,0001,N Current (RMS),A,4.3
900405,Hall Mews Boston,2024-01-28T05:50:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.5
900405,Hall Mews Boston,2024-01-28T05:50:00.000+00:00,feeder,0001,L2 Current (RMS),A,3.0
900405,Hall Mews Boston,2024-01-28T05:50:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.6
900405,Hall Mews Boston,2024-01-28T05:50:00.000+00:00,transformer,,Temperature,C,16.5
900405,Hall Mews Boston,2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
900405,Hall Mews Boston,2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
900405,Hall Mews Boston,2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
900405,Hall Mews Boston,2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
900405,Hall Mews Boston,2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
900405,Hall Mews Boston,2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
900405,Hall Mews Boston,2024-01-28T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
900405,Hall Mews Boston,2024-01-28T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
900405,Hall Mews Boston,2024-01-28T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
900405,Hall Mews Boston,2024-01-28T05:50:00.000+00:00,busbar,,L3 Active Power,kW,39.34
900405,Hall Mews Boston,2024-01-28T05:50:00.000+00:00,busbar,,L2 Active Power,kW,35.91
900405,Hall Mews Boston,2024-01-28T05:50:00.000+00:00,busbar,,L1 Active Power,kW,23.08
900405,Hall Mews Boston,2024-01-28T05:50:00.000+00:00,busbar,,N Current (RMS),A,72.3
900405,Hall Mews Boston,2024-01-28T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.5
900405,Hall Mews Boston,2024-01-28T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.7
900405,Hall Mews Boston,2024-01-28T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
900405,Hall Mews Boston,2024-01-28T05:40:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.76
900405,Hall Mews Boston,2024-01-28T05:40:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.16
900405,Hall Mews Boston,2024-01-28T05:40:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.65
900405,Hall Mews Boston,2024-01-28T05:40:00.000+00:00,feeder,0003,L3 Active Power,kW,3.2
900405,Hall Mews Boston,2024-01-28T05:40:00.000+00:00,feeder,0003,L2 Active Power,kW,10.07
900405,Hall Mews Boston,2024-01-28T05:40:00.000+00:00,feeder,0003,L1 Active Power,kW,2.49
900405,Hall Mews Boston,2024-01-28T05:40:00.000+00:00,feeder,0003,N Current (RMS),A,27.1
900405,Hall Mews Boston,2024-01-28T05:40:00.000+00:00,feeder,0003,L3 Current (RMS),A,14.3
900405,Hall Mews Boston,2024-01-28T05:40:00.000+00:00,feeder,0003,L2 Current (RMS),A,42.8
900405,Hall Mews Boston,2024-01-28T05:40:00.000+00:00,feeder,0003,L1 Current (RMS),A,12.8
900405,Hall Mews Boston,2024-01-28T05:40:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.94
900405,Hall Mews Boston,2024-01-28T05:40:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-4.13
900405,Hall Mews Boston,2024-01-28T05:40:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.21
900405,Hall Mews Boston,2024-01-28T05:40:00.000+00:00,feeder,0002,L3 Active Power,kW,35.32
900405,Hall Mews Boston,2024-01-28T05:40:00.000+00:00,feeder,0002,L2 Active Power,kW,23.21
900405,Hall Mews Boston,2024-01-28T05:40:00.000+00:00,feeder,0002,L1 Active Power,kW,19.38
900405,Hall Mews Boston,2024-01-28T05:40:00.000+00:00,feeder,0002,N Current (RMS),A,58.7
900405,Hall Mews Boston,2024-01-28T05:40:00.000+00:00,feeder,0002,L3 Current (RMS),A,148.1
900405,Hall Mews Boston,2024-01-28T05:40:00.000+00:00,feeder,0002,L2 Current (RMS),A,99.9
900405,Hall Mews Boston,2024-01-28T05:40:00.000+00:00,feeder,0002,L1 Current (RMS),A,81.9
900405,Hall Mews Boston,2024-01-28T05:40:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.01
900405,Hall Mews Boston,2024-01-28T05:40:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,0.02
900405,Hall Mews Boston,2024-01-28T05:40:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.09
900405,Hall Mews Boston,2024-01-28T05:40:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.31
900405,Hall Mews Boston,2024-01-28T05:40:00.000+00:00,feeder,0001,L2 Active Power,kW,1.05
900405,Hall Mews Boston,2024-01-28T05:40:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.03
900405,Hall Mews Boston,2024-01-28T05:40:00.000+00:00,feeder,0001,N Current (RMS),A,4.0
900405,Hall Mews Boston,2024-01-28T05:40:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.4
900405,Hall Mews Boston,2024-01-28T05:40:00.000+00:00,feeder,0001,L2 Current (RMS),A,4.5
900405,Hall Mews Boston,2024-01-28T05:40:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.6
900405,Hall Mews Boston,2024-01-28T05:40:00.000+00:00,transformer,,Temperature,C,16.6
900405,Hall Mews Boston,2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
900405,Hall Mews Boston,2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
900405,Hall Mews Boston,2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
900405,Hall Mews Boston,2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
900405,Hall Mews Boston,2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
900405,Hall Mews Boston,2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
900405,Hall Mews Boston,2024-01-28T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
900405,Hall Mews Boston,2024-01-28T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
900405,Hall Mews Boston,2024-01-28T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
900405,Hall Mews Boston,2024-01-28T05:40:00.000+00:00,busbar,,L3 Active Power,kW,38.2
900405,Hall Mews Boston,2024-01-28T05:40:00.000+00:00,busbar,,L2 Active Power,kW,34.34
900405,Hall Mews Boston,2024-01-28T05:40:00.000+00:00,busbar,,L1 Active Power,kW,21.84
900405,Hall Mews Boston,2024-01-28T05:40:00.000+00:00,busbar,,N Current (RMS),A,70.8
900405,Hall Mews Boston,2024-01-28T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.6
900405,Hall Mews Boston,2024-01-28T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.6
900405,Hall Mews Boston,2024-01-28T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
900405,Hall Mews Boston,2024-01-28T05:30:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.63
900405,Hall Mews Boston,2024-01-28T05:30:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.92
900405,Hall Mews Boston,2024-01-28T05:30:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.3
900405,Hall Mews Boston,2024-01-28T05:30:00.000+00:00,feeder,0003,L3 Active Power,kW,3.26
900405,Hall Mews Boston,2024-01-28T05:30:00.000+00:00,feeder,0003,L2 Active Power,kW,8.67
900405,Hall Mews Boston,2024-01-28T05:30:00.000+00:00,feeder,0003,L1 Active Power,kW,3.19
900405,Hall Mews Boston,2024-01-28T05:30:00.000+00:00,feeder,0003,N Current (RMS),A,22.9
900405,Hall Mews Boston,2024-01-28T05:30:00.000+00:00,feeder,0003,L3 Current (RMS),A,14.4
900405,Hall Mews Boston,2024-01-28T05:30:00.000+00:00,feeder,0003,L2 Current (RMS),A,37.4
900405,Hall Mews Boston,2024-01-28T05:30:00.000+00:00,feeder,0003,L1 Current (RMS),A,15.4
900405,Hall Mews Boston,2024-01-28T05:30:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.68
900405,Hall Mews Boston,2024-01-28T05:30:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.92
900405,Hall Mews Boston,2024-01-28T05:30:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.04
900405,Hall Mews Boston,2024-01-28T05:30:00.000+00:00,feeder,0002,L3 Active Power,kW,36.75
900405,Hall Mews Boston,2024-01-28T05:30:00.000+00:00,feeder,0002,L2 Active Power,kW,21.34
900405,Hall Mews Boston,2024-01-28T05:30:00.000+00:00,feeder,0002,L1 Active Power,kW,21.89
900405,Hall Mews Boston,2024-01-28T05:30:00.000+00:00,feeder,0002,N Current (RMS),A,61.1
900405,Hall Mews Boston,2024-01-28T05:30:00.000+00:00,feeder,0002,L3 Current (RMS),A,154.2
900405,Hall Mews Boston,2024-01-28T05:30:00.000+00:00,feeder,0002,L2 Current (RMS),A,91.4
900405,Hall Mews Boston,2024-01-28T05:30:00.000+00:00,feeder,0002,L1 Current (RMS),A,92.1
900405,Hall Mews Boston,2024-01-28T05:30:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.02
900405,Hall Mews Boston,2024-01-28T05:30:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,0.0
900405,Hall Mews Boston,2024-01-28T05:30:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.1
900405,Hall Mews Boston,2024-01-28T05:30:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.35
900405,Hall Mews Boston,2024-01-28T05:30:00.000+00:00,feeder,0001,L2 Active Power,kW,1.05
900405,Hall Mews Boston,2024-01-28T05:30:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.01
900405,Hall Mews Boston,2024-01-28T05:30:00.000+00:00,feeder,0001,N Current (RMS),A,4.4
900405,Hall Mews Boston,2024-01-28T05:30:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.6
900405,Hall Mews Boston,2024-01-28T05:30:00.000+00:00,feeder,0001,L2 Current (RMS),A,4.5
900405,Hall Mews Boston,2024-01-28T05:30:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.6
900405,Hall Mews Boston,2024-01-28T05:30:00.000+00:00,transformer,,Temperature,C,16.6
900405,Hall Mews Boston,2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
900405,Hall Mews Boston,2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
900405,Hall Mews Boston,2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
900405,Hall Mews Boston,2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
900405,Hall Mews Boston,2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
900405,Hall Mews Boston,2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
900405,Hall Mews Boston,2024-01-28T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
900405,Hall Mews Boston,2024-01-28T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
900405,Hall Mews Boston,2024-01-28T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
900405,Hall Mews Boston,2024-01-28T05:30:00.000+00:00,busbar,,L3 Active Power,kW,39.66
900405,Hall Mews Boston,2024-01-28T05:30:00.000+00:00,busbar,,L2 Active Power,kW,31.06
900405,Hall Mews Boston,2024-01-28T05:30:00.000+00:00,busbar,,L1 Active Power,kW,25.07
900405,Hall Mews Boston,2024-01-28T05:30:00.000+00:00,busbar,,N Current (RMS),A,65.2
900405,Hall Mews Boston,2024-01-28T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.7
900405,Hall Mews Boston,2024-01-28T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
900405,Hall Mews Boston,2024-01-28T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
900405,Hall Mews Boston,2024-01-28T05:20:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.8
900405,Hall Mews Boston,2024-01-28T05:20:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.12
900405,Hall Mews Boston,2024-01-28T05:20:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.33
900405,Hall Mews Boston,2024-01-28T05:20:00.000+00:00,feeder,0003,L3 Active Power,kW,3.08
900405,Hall Mews Boston,2024-01-28T05:20:00.000+00:00,feeder,0003,L2 Active Power,kW,5.38
900405,Hall Mews Boston,2024-01-28T05:20:00.000+00:00,feeder,0003,L1 Active Power,kW,3.56
900405,Hall Mews Boston,2024-01-28T05:20:00.000+00:00,feeder,0003,N Current (RMS),A,14.2
900405,Hall Mews Boston,2024-01-28T05:20:00.000+00:00,feeder,0003,L3 Current (RMS),A,13.9
900405,Hall Mews Boston,2024-01-28T05:20:00.000+00:00,feeder,0003,L2 Current (RMS),A,23.6
900405,Hall Mews Boston,2024-01-28T05:20:00.000+00:00,feeder,0003,L1 Current (RMS),A,18.6
900405,Hall Mews Boston,2024-01-28T05:20:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.56
900405,Hall Mews Boston,2024-01-28T05:20:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.83
900405,Hall Mews Boston,2024-01-28T05:20:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.5
900405,Hall Mews Boston,2024-01-28T05:20:00.000+00:00,feeder,0002,L3 Active Power,kW,33.73
900405,Hall Mews Boston,2024-01-28T05:20:00.000+00:00,feeder,0002,L2 Active Power,kW,21.17
900405,Hall Mews Boston,2024-01-28T05:20:00.000+00:00,feeder,0002,L1 Active Power,kW,20.59
900405,Hall Mews Boston,2024-01-28T05:20:00.000+00:00,feeder,0002,N Current (RMS),A,54.5
900405,Hall Mews Boston,2024-01-28T05:20:00.000+00:00,feeder,0002,L3 Current (RMS),A,141.4
900405,Hall Mews Boston,2024-01-28T05:20:00.000+00:00,feeder,0002,L2 Current (RMS),A,91.1
900405,Hall Mews Boston,2024-01-28T05:20:00.000+00:00,feeder,0002,L1 Current (RMS),A,87.4
900405,Hall Mews Boston,2024-01-28T05:20:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.03
900405,Hall Mews Boston,2024-01-28T05:20:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.06
900405,Hall Mews Boston,2024-01-28T05:20:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.09
900405,Hall Mews Boston,2024-01-28T05:20:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.31
900405,Hall Mews Boston,2024-01-28T05:20:00.000+00:00,feeder,0001,L2 Active Power,kW,0.99
900405,Hall Mews Boston,2024-01-28T05:20:00.000+00:00,feeder,0001,L1 Active Power,kW,0.0
900405,Hall Mews Boston,2024-01-28T05:20:00.000+00:00,feeder,0001,N Current (RMS),A,4.3
900405,Hall Mews Boston,2024-01-28T05:20:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.4
900405,Hall Mews Boston,2024-01-28T05:20:00.000+00:00,feeder,0001,L2 Current (RMS),A,4.3
900405,Hall Mews Boston,2024-01-28T05:20:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.6
900405,Hall Mews Boston,2024-01-28T05:20:00.000+00:00,transformer,,Temperature,C,16.7
900405,Hall Mews Boston,2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
900405,Hall Mews Boston,2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
900405,Hall Mews Boston,2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
900405,Hall Mews Boston,2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
900405,Hall Mews Boston,2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
900405,Hall Mews Boston,2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
900405,Hall Mews Boston,2024-01-28T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
900405,Hall Mews Boston,2024-01-28T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
900405,Hall Mews Boston,2024-01-28T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
900405,Hall Mews Boston,2024-01-28T05:20:00.000+00:00,busbar,,L3 Active Power,kW,36.5
900405,Hall Mews Boston,2024-01-28T05:20:00.000+00:00,busbar,,L2 Active Power,kW,27.54
900405,Hall Mews Boston,2024-01-28T05:20:00.000+00:00,busbar,,L1 Active Power,kW,24.14
900405,Hall Mews Boston,2024-01-28T05:20:00.000+00:00,busbar,,N Current (RMS),A,61.2
900405,Hall Mews Boston,2024-01-28T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.4
900405,Hall Mews Boston,2024-01-28T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
900405,Hall Mews Boston,2024-01-28T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
900405,Hall Mews Boston,2024-01-28T05:10:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-1.07
900405,Hall Mews Boston,2024-01-28T05:10:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.43
900405,Hall Mews Boston,2024-01-28T05:10:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.1
900405,Hall Mews Boston,2024-01-28T05:10:00.000+00:00,feeder,0003,L3 Active Power,kW,3.12
900405,Hall Mews Boston,2024-01-28T05:10:00.000+00:00,feeder,0003,L2 Active Power,kW,4.82
900405,Hall Mews Boston,2024-01-28T05:10:00.000+00:00,feeder,0003,L1 Active Power,kW,2.64
900405,Hall Mews Boston,2024-01-28T05:10:00.000+00:00,feeder,0003,N Current (RMS),A,10.7
900405,Hall Mews Boston,2024-01-28T05:10:00.000+00:00,feeder,0003,L3 Current (RMS),A,14.4
900405,Hall Mews Boston,2024-01-28T05:10:00.000+00:00,feeder,0003,L2 Current (RMS),A,21.7
900405,Hall Mews Boston,2024-01-28T05:10:00.000+00:00,feeder,0003,L1 Current (RMS),A,12.3
900405,Hall Mews Boston,2024-01-28T05:10:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.35
900405,Hall Mews Boston,2024-01-28T05:10:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-4.15
900405,Hall Mews Boston,2024-01-28T05:10:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.34
900405,Hall Mews Boston,2024-01-28T05:10:00.000+00:00,feeder,0002,L3 Active Power,kW,37.17
900405,Hall Mews Boston,2024-01-28T05:10:00.000+00:00,feeder,0002,L2 Active Power,kW,20.82
900405,Hall Mews Boston,2024-01-28T05:10:00.000+00:00,feeder,0002,L1 Active Power,kW,20.69
900405,Hall Mews Boston,2024-01-28T05:10:00.000+00:00,feeder,0002,N Current (RMS),A,63.8
900405,Hall Mews Boston,2024-01-28T05:10:00.000+00:00,feeder,0002,L3 Current (RMS),A,155.9
900405,Hall Mews Boston,2024-01-28T05:10:00.000+00:00,feeder,0002,L2 Current (RMS),A,89.6
900405,Hall Mews Boston,2024-01-28T05:10:00.000+00:00,feeder,0002,L1 Current (RMS),A,87.4
900405,Hall Mews Boston,2024-01-28T05:10:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.02
900405,Hall Mews Boston,2024-01-28T05:10:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.1
900405,Hall Mews Boston,2024-01-28T05:10:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.11
900405,Hall Mews Boston,2024-01-28T05:10:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.35
900405,Hall Mews Boston,2024-01-28T05:10:00.000+00:00,feeder,0001,L2 Active Power,kW,1.03
900405,Hall Mews Boston,2024-01-28T05:10:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.01
900405,Hall Mews Boston,2024-01-28T05:10:00.000+00:00,feeder,0001,N Current (RMS),A,3.8
900405,Hall Mews Boston,2024-01-28T05:10:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.6
900405,Hall Mews Boston,2024-01-28T05:10:00.000+00:00,feeder,0001,L2 Current (RMS),A,4.5
900405,Hall Mews Boston,2024-01-28T05:10:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.7
900405,Hall Mews Boston,2024-01-28T05:10:00.000+00:00,transformer,,Temperature,C,16.8
900405,Hall Mews Boston,2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
900405,Hall Mews Boston,2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
900405,Hall Mews Boston,2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
900405,Hall Mews Boston,2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
900405,Hall Mews Boston,2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
900405,Hall Mews Boston,2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
900405,Hall Mews Boston,2024-01-28T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
900405,Hall Mews Boston,2024-01-28T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
900405,Hall Mews Boston,2024-01-28T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
900405,Hall Mews Boston,2024-01-28T05:10:00.000+00:00,busbar,,L3 Active Power,kW,39.94
900405,Hall Mews Boston,2024-01-28T05:10:00.000+00:00,busbar,,L2 Active Power,kW,26.67
900405,Hall Mews Boston,2024-01-28T05:10:00.000+00:00,busbar,,L1 Active Power,kW,23.32
900405,Hall Mews Boston,2024-01-28T05:10:00.000+00:00,busbar,,N Current (RMS),A,68.8
900405,Hall Mews Boston,2024-01-28T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.0
900405,Hall Mews Boston,2024-01-28T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
900405,Hall Mews Boston,2024-01-28T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
900405,Hall Mews Boston,2024-01-28T05:00:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.7
900405,Hall Mews Boston,2024-01-28T05:00:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.5
900405,Hall Mews Boston,2024-01-28T05:00:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.12
900405,Hall Mews Boston,2024-01-28T05:00:00.000+00:00,feeder,0003,L3 Active Power,kW,3.81
900405,Hall Mews Boston,2024-01-28T05:00:00.000+00:00,feeder,0003,L2 Active Power,kW,5.36
900405,Hall Mews Boston,2024-01-28T05:00:00.000+00:00,feeder,0003,L1 Active Power,kW,2.84
900405,Hall Mews Boston,2024-01-28T05:00:00.000+00:00,feeder,0003,N Current (RMS),A,13.9
900405,Hall Mews Boston,2024-01-28T05:00:00.000+00:00,feeder,0003,L3 Current (RMS),A,17.6
900405,Hall Mews Boston,2024-01-28T05:00:00.000+00:00,feeder,0003,L2 Current (RMS),A,24.4
900405,Hall Mews Boston,2024-01-28T05:00:00.000+00:00,feeder,0003,L1 Current (RMS),A,13.1
900405,Hall Mews Boston,2024-01-28T05:00:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.71
900405,Hall Mews Boston,2024-01-28T05:00:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-4.14
900405,Hall Mews Boston,2024-01-28T05:00:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.49
900405,Hall Mews Boston,2024-01-28T05:00:00.000+00:00,feeder,0002,L3 Active Power,kW,34.91
900405,Hall Mews Boston,2024-01-28T05:00:00.000+00:00,feeder,0002,L2 Active Power,kW,24.14
900405,Hall Mews Boston,2024-01-28T05:00:00.000+00:00,feeder,0002,L1 Active Power,kW,19.18
900405,Hall Mews Boston,2024-01-28T05:00:00.000+00:00,feeder,0002,N Current (RMS),A,55.5
900405,Hall Mews Boston,2024-01-28T05:00:00.000+00:00,feeder,0002,L3 Current (RMS),A,146.3
900405,Hall Mews Boston,2024-01-28T05:00:00.000+00:00,feeder,0002,L2 Current (RMS),A,102.8
900405,Hall Mews Boston,2024-01-28T05:00:00.000+00:00,feeder,0002,L1 Current (RMS),A,81.3
900405,Hall Mews Boston,2024-01-28T05:00:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.02
900405,Hall Mews Boston,2024-01-28T05:00:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.09
900405,Hall Mews Boston,2024-01-28T05:00:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.09
900405,Hall Mews Boston,2024-01-28T05:00:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.3
900405,Hall Mews Boston,2024-01-28T05:00:00.000+00:00,feeder,0001,L2 Active Power,kW,1.12
900405,Hall Mews Boston,2024-01-28T05:00:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.02
900405,Hall Mews Boston,2024-01-28T05:00:00.000+00:00,feeder,0001,N Current (RMS),A,4.6
900405,Hall Mews Boston,2024-01-28T05:00:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.4
900405,Hall Mews Boston,2024-01-28T05:00:00.000+00:00,feeder,0001,L2 Current (RMS),A,5.8
900405,Hall Mews Boston,2024-01-28T05:00:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.6
900405,Hall Mews Boston,2024-01-28T05:00:00.000+00:00,transformer,,Temperature,C,16.9
900405,Hall Mews Boston,2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
900405,Hall Mews Boston,2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
900405,Hall Mews Boston,2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
900405,Hall Mews Boston,2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
900405,Hall Mews Boston,2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
900405,Hall Mews Boston,2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
900405,Hall Mews Boston,2024-01-28T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
900405,Hall Mews Boston,2024-01-28T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
900405,Hall Mews Boston,2024-01-28T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
900405,Hall Mews Boston,2024-01-28T05:00:00.000+00:00,busbar,,L3 Active Power,kW,38.43
900405,Hall Mews Boston,2024-01-28T05:00:00.000+00:00,busbar,,L2 Active Power,kW,30.62
900405,Hall Mews Boston,2024-01-28T05:00:00.000+00:00,busbar,,L1 Active Power,kW,22.01
900405,Hall Mews Boston,2024-01-28T05:00:00.000+00:00,busbar,,N Current (RMS),A,65.2
900405,Hall Mews Boston,2024-01-28T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.5
900405,Hall Mews Boston,2024-01-28T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
900405,Hall Mews Boston,2024-01-28T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
900405,Hall Mews Boston,2024-01-28T04:50:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.63
900405,Hall Mews Boston,2024-01-28T04:50:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.7
900405,Hall Mews Boston,2024-01-28T04:50:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.23
900405,Hall Mews Boston,2024-01-28T04:50:00.000+00:00,feeder,0003,L3 Active Power,kW,3.2
900405,Hall Mews Boston,2024-01-28T04:50:00.000+00:00,feeder,0003,L2 Active Power,kW,4.04
900405,Hall Mews Boston,2024-01-28T04:50:00.000+00:00,feeder,0003,L1 Active Power,kW,2.62
900405,Hall Mews Boston,2024-01-28T04:50:00.000+00:00,feeder,0003,N Current (RMS),A,10.2
900405,Hall Mews Boston,2024-01-28T04:50:00.000+00:00,feeder,0003,L3 Current (RMS),A,14.3
900405,Hall Mews Boston,2024-01-28T04:50:00.000+00:00,feeder,0003,L2 Current (RMS),A,19.1
900405,Hall Mews Boston,2024-01-28T04:50:00.000+00:00,feeder,0003,L1 Current (RMS),A,12.5
900405,Hall Mews Boston,2024-01-28T04:50:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-0.94
900405,Hall Mews Boston,2024-01-28T04:50:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.56
900405,Hall Mews Boston,2024-01-28T04:50:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.02
900405,Hall Mews Boston,2024-01-28T04:50:00.000+00:00,feeder,0002,L3 Active Power,kW,35.17
900405,Hall Mews Boston,2024-01-28T04:50:00.000+00:00,feeder,0002,L2 Active Power,kW,24.63
900405,Hall Mews Boston,2024-01-28T04:50:00.000+00:00,feeder,0002,L1 Active Power,kW,20.23
900405,Hall Mews Boston,2024-01-28T04:50:00.000+00:00,feeder,0002,N Current (RMS),A,54.6
900405,Hall Mews Boston,2024-01-28T04:50:00.000+00:00,feeder,0002,L3 Current (RMS),A,148.4
900405,Hall Mews Boston,2024-01-28T04:50:00.000+00:00,feeder,0002,L2 Current (RMS),A,105.2
900405,Hall Mews Boston,2024-01-28T04:50:00.000+00:00,feeder,0002,L1 Current (RMS),A,86.1
900405,Hall Mews Boston,2024-01-28T04:50:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.03
900405,Hall Mews Boston,2024-01-28T04:50:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,0.01
900405,Hall Mews Boston,2024-01-28T04:50:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.09
900405,Hall Mews Boston,2024-01-28T04:50:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.3
900405,Hall Mews Boston,2024-01-28T04:50:00.000+00:00,feeder,0001,L2 Active Power,kW,0.51
900405,Hall Mews Boston,2024-01-28T04:50:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.01
900405,Hall Mews Boston,2024-01-28T04:50:00.000+00:00,feeder,0001,N Current (RMS),A,3.7
900405,Hall Mews Boston,2024-01-28T04:50:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.4
900405,Hall Mews Boston,2024-01-28T04:50:00.000+00:00,feeder,0001,L2 Current (RMS),A,2.3
900405,Hall Mews Boston,2024-01-28T04:50:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.6
900405,Hall Mews Boston,2024-01-28T04:50:00.000+00:00,transformer,,Temperature,C,17.0
900405,Hall Mews Boston,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
900405,Hall Mews Boston,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
900405,Hall Mews Boston,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
900405,Hall Mews Boston,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
900405,Hall Mews Boston,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
900405,Hall Mews Boston,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
900405,Hall Mews Boston,2024-01-28T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
900405,Hall Mews Boston,2024-01-28T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
900405,Hall Mews Boston,2024-01-28T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
900405,Hall Mews Boston,2024-01-28T04:50:00.000+00:00,busbar,,L3 Active Power,kW,38.06
900405,Hall Mews Boston,2024-01-28T04:50:00.000+00:00,busbar,,L2 Active Power,kW,29.19
900405,Hall Mews Boston,2024-01-28T04:50:00.000+00:00,busbar,,L1 Active Power,kW,22.84
900405,Hall Mews Boston,2024-01-28T04:50:00.000+00:00,busbar,,N Current (RMS),A,62.6
900405,Hall Mews Boston,2024-01-28T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.0
900405,Hall Mews Boston,2024-01-28T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
900405,Hall Mews Boston,2024-01-28T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
900405,Hall Mews Boston,2024-01-28T04:40:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.66
900405,Hall Mews Boston,2024-01-28T04:40:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.62
900405,Hall Mews Boston,2024-01-28T04:40:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.3
900405,Hall Mews Boston,2024-01-28T04:40:00.000+00:00,feeder,0003,L3 Active Power,kW,3.44
900405,Hall Mews Boston,2024-01-28T04:40:00.000+00:00,feeder,0003,L2 Active Power,kW,4.17
900405,Hall Mews Boston,2024-01-28T04:40:00.000+00:00,feeder,0003,L1 Active Power,kW,3.53
900405,Hall Mews Boston,2024-01-28T04:40:00.000+00:00,feeder,0003,N Current (RMS),A,11.0
900405,Hall Mews Boston,2024-01-28T04:40:00.000+00:00,feeder,0003,L3 Current (RMS),A,15.5
900405,Hall Mews Boston,2024-01-28T04:40:00.000+00:00,feeder,0003,L2 Current (RMS),A,19.5
900405,Hall Mews Boston,2024-01-28T04:40:00.000+00:00,feeder,0003,L1 Current (RMS),A,16.4
900405,Hall Mews Boston,2024-01-28T04:40:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-0.99
900405,Hall Mews Boston,2024-01-28T04:40:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.56
900405,Hall Mews Boston,2024-01-28T04:40:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.61
900405,Hall Mews Boston,2024-01-28T04:40:00.000+00:00,feeder,0002,L3 Active Power,kW,37.64
900405,Hall Mews Boston,2024-01-28T04:40:00.000+00:00,feeder,0002,L2 Active Power,kW,28.5
900405,Hall Mews Boston,2024-01-28T04:40:00.000+00:00,feeder,0002,L1 Active Power,kW,18.88
900405,Hall Mews Boston,2024-01-28T04:40:00.000+00:00,feeder,0002,N Current (RMS),A,63.5
900405,Hall Mews Boston,2024-01-28T04:40:00.000+00:00,feeder,0002,L3 Current (RMS),A,159.7
900405,Hall Mews Boston,2024-01-28T04:40:00.000+00:00,feeder,0002,L2 Current (RMS),A,121.8
900405,Hall Mews Boston,2024-01-28T04:40:00.000+00:00,feeder,0002,L1 Current (RMS),A,81.0
900405,Hall Mews Boston,2024-01-28T04:40:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.02
900405,Hall Mews Boston,2024-01-28T04:40:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.24
900405,Hall Mews Boston,2024-01-28T04:40:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.09
900405,Hall Mews Boston,2024-01-28T04:40:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.3
900405,Hall Mews Boston,2024-01-28T04:40:00.000+00:00,feeder,0001,L2 Active Power,kW,0.38
900405,Hall Mews Boston,2024-01-28T04:40:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.04
900405,Hall Mews Boston,2024-01-28T04:40:00.000+00:00,feeder,0001,N Current (RMS),A,5.5
900405,Hall Mews Boston,2024-01-28T04:40:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.4
900405,Hall Mews Boston,2024-01-28T04:40:00.000+00:00,feeder,0001,L2 Current (RMS),A,2.0
900405,Hall Mews Boston,2024-01-28T04:40:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.6
900405,Hall Mews Boston,2024-01-28T04:40:00.000+00:00,transformer,,Temperature,C,17.0
900405,Hall Mews Boston,2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
900405,Hall Mews Boston,2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.54
900405,Hall Mews Boston,2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
900405,Hall Mews Boston,2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
900405,Hall Mews Boston,2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
900405,Hall Mews Boston,2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
900405,Hall Mews Boston,2024-01-28T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
900405,Hall Mews Boston,2024-01-28T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
900405,Hall Mews Boston,2024-01-28T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
900405,Hall Mews Boston,2024-01-28T04:40:00.000+00:00,busbar,,L3 Active Power,kW,40.78
900405,Hall Mews Boston,2024-01-28T04:40:00.000+00:00,busbar,,L2 Active Power,kW,33.04
900405,Hall Mews Boston,2024-01-28T04:40:00.000+00:00,busbar,,L1 Active Power,kW,22.37
900405,Hall Mews Boston,2024-01-28T04:40:00.000+00:00,busbar,,N Current (RMS),A,70.6
900405,Hall Mews Boston,2024-01-28T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.3
900405,Hall Mews Boston,2024-01-28T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.2
900405,Hall Mews Boston,2024-01-28T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
900405,Hall Mews Boston,2024-01-28T04:30:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.63
900405,Hall Mews Boston,2024-01-28T04:30:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.39
900405,Hall Mews Boston,2024-01-28T04:30:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.41
900405,Hall Mews Boston,2024-01-28T04:30:00.000+00:00,feeder,0003,L3 Active Power,kW,3.33
900405,Hall Mews Boston,2024-01-28T04:30:00.000+00:00,feeder,0003,L2 Active Power,kW,3.93
900405,Hall Mews Boston,2024-01-28T04:30:00.000+00:00,feeder,0003,L1 Active Power,kW,2.51
900405,Hall Mews Boston,2024-01-28T04:30:00.000+00:00,feeder,0003,N Current (RMS),A,9.9
900405,Hall Mews Boston,2024-01-28T04:30:00.000+00:00,feeder,0003,L3 Current (RMS),A,15.0
900405,Hall Mews Boston,2024-01-28T04:30:00.000+00:00,feeder,0003,L2 Current (RMS),A,18.4
900405,Hall Mews Boston,2024-01-28T04:30:00.000+00:00,feeder,0003,L1 Current (RMS),A,12.5
900405,Hall Mews Boston,2024-01-28T04:30:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.26
900405,Hall Mews Boston,2024-01-28T04:30:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.4
900405,Hall Mews Boston,2024-01-28T04:30:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.47
900405,Hall Mews Boston,2024-01-28T04:30:00.000+00:00,feeder,0002,L3 Active Power,kW,36.58
900405,Hall Mews Boston,2024-01-28T04:30:00.000+00:00,feeder,0002,L2 Active Power,kW,27.75
900405,Hall Mews Boston,2024-01-28T04:30:00.000+00:00,feeder,0002,L1 Active Power,kW,19.37
