Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
900405,Hall Mews Boston,2024-01-28T04:30:00.000+00:00,feeder,0002,N Current (RMS),A,60.3
900405,Hall Mews Boston,2024-01-28T04:30:00.000+00:00,feeder,0002,L3 Current (RMS),A,155.3
900405,Hall Mews Boston,2024-01-28T04:30:00.000+00:00,feeder,0002,L2 Current (RMS),A,119.6
900405,Hall Mews Boston,2024-01-28T04:30:00.000+00:00,feeder,0002,L1 Current (RMS),A,83.0
900405,Hall Mews Boston,2024-01-28T04:30:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.02
900405,Hall Mews Boston,2024-01-28T04:30:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.26
900405,Hall Mews Boston,2024-01-28T04:30:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.09
900405,Hall Mews Boston,2024-01-28T04:30:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.29
900405,Hall Mews Boston,2024-01-28T04:30:00.000+00:00,feeder,0001,L2 Active Power,kW,0.36
900405,Hall Mews Boston,2024-01-28T04:30:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.04
900405,Hall Mews Boston,2024-01-28T04:30:00.000+00:00,feeder,0001,N Current (RMS),A,5.2
900405,Hall Mews Boston,2024-01-28T04:30:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.3
900405,Hall Mews Boston,2024-01-28T04:30:00.000+00:00,feeder,0001,L2 Current (RMS),A,2.0
900405,Hall Mews Boston,2024-01-28T04:30:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.6
900405,Hall Mews Boston,2024-01-28T04:30:00.000+00:00,transformer,,Temperature,C,17.1
900405,Hall Mews Boston,2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
900405,Hall Mews Boston,2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.46
900405,Hall Mews Boston,2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
900405,Hall Mews Boston,2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
900405,Hall Mews Boston,2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
900405,Hall Mews Boston,2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
900405,Hall Mews Boston,2024-01-28T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
900405,Hall Mews Boston,2024-01-28T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
900405,Hall Mews Boston,2024-01-28T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
900405,Hall Mews Boston,2024-01-28T04:30:00.000+00:00,busbar,,L3 Active Power,kW,39.62
900405,Hall Mews Boston,2024-01-28T04:30:00.000+00:00,busbar,,L2 Active Power,kW,32.04
900405,Hall Mews Boston,2024-01-28T04:30:00.000+00:00,busbar,,L1 Active Power,kW,21.83
900405,Hall Mews Boston,2024-01-28T04:30:00.000+00:00,busbar,,N Current (RMS),A,70.8
900405,Hall Mews Boston,2024-01-28T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.6
900405,Hall Mews Boston,2024-01-28T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.8
900405,Hall Mews Boston,2024-01-28T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
900405,Hall Mews Boston,2024-01-28T04:20:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-1.1
900405,Hall Mews Boston,2024-01-28T04:20:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.18
900405,Hall Mews Boston,2024-01-28T04:20:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.14
900405,Hall Mews Boston,2024-01-28T04:20:00.000+00:00,feeder,0003,L3 Active Power,kW,2.79
900405,Hall Mews Boston,2024-01-28T04:20:00.000+00:00,feeder,0003,L2 Active Power,kW,4.29
900405,Hall Mews Boston,2024-01-28T04:20:00.000+00:00,feeder,0003,L1 Active Power,kW,2.58
900405,Hall Mews Boston,2024-01-28T04:20:00.000+00:00,feeder,0003,N Current (RMS),A,11.0
900405,Hall Mews Boston,2024-01-28T04:20:00.000+00:00,feeder,0003,L3 Current (RMS),A,13.4
900405,Hall Mews Boston,2024-01-28T04:20:00.000+00:00,feeder,0003,L2 Current (RMS),A,19.6
900405,Hall Mews Boston,2024-01-28T04:20:00.000+00:00,feeder,0003,L1 Current (RMS),A,12.3
900405,Hall Mews Boston,2024-01-28T04:20:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.4
900405,Hall Mews Boston,2024-01-28T04:20:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.52
900405,Hall Mews Boston,2024-01-28T04:20:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.44
900405,Hall Mews Boston,2024-01-28T04:20:00.000+00:00,feeder,0002,L3 Active Power,kW,41.26
900405,Hall Mews Boston,2024-01-28T04:20:00.000+00:00,feeder,0002,L2 Active Power,kW,29.2
900405,Hall Mews Boston,2024-01-28T04:20:00.000+00:00,feeder,0002,L1 Active Power,kW,23.67
900405,Hall Mews Boston,2024-01-28T04:20:00.000+00:00,feeder,0002,N Current (RMS),A,65.2
900405,Hall Mews Boston,2024-01-28T04:20:00.000+00:00,feeder,0002,L3 Current (RMS),A,175.8
900405,Hall Mews Boston,2024-01-28T04:20:00.000+00:00,feeder,0002,L2 Current (RMS),A,126.7
900405,Hall Mews Boston,2024-01-28T04:20:00.000+00:00,feeder,0002,L1 Current (RMS),A,101.4
900405,Hall Mews Boston,2024-01-28T04:20:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.03
900405,Hall Mews Boston,2024-01-28T04:20:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.23
900405,Hall Mews Boston,2024-01-28T04:20:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.11
900405,Hall Mews Boston,2024-01-28T04:20:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.34
900405,Hall Mews Boston,2024-01-28T04:20:00.000+00:00,feeder,0001,L2 Active Power,kW,0.41
900405,Hall Mews Boston,2024-01-28T04:20:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.03
900405,Hall Mews Boston,2024-01-28T04:20:00.000+00:00,feeder,0001,N Current (RMS),A,5.7
900405,Hall Mews Boston,2024-01-28T04:20:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.6
900405,Hall Mews Boston,2024-01-28T04:20:00.000+00:00,feeder,0001,L2 Current (RMS),A,2.1
900405,Hall Mews Boston,2024-01-28T04:20:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.7
900405,Hall Mews Boston,2024-01-28T04:20:00.000+00:00,transformer,,Temperature,C,17.2
900405,Hall Mews Boston,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
900405,Hall Mews Boston,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.59
900405,Hall Mews Boston,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
900405,Hall Mews Boston,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.14
900405,Hall Mews Boston,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
900405,Hall Mews Boston,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.96
900405,Hall Mews Boston,2024-01-28T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
900405,Hall Mews Boston,2024-01-28T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
900405,Hall Mews Boston,2024-01-28T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
900405,Hall Mews Boston,2024-01-28T04:20:00.000+00:00,busbar,,L3 Active Power,kW,43.71
900405,Hall Mews Boston,2024-01-28T04:20:00.000+00:00,busbar,,L2 Active Power,kW,33.9
900405,Hall Mews Boston,2024-01-28T04:20:00.000+00:00,busbar,,L1 Active Power,kW,26.22
900405,Hall Mews Boston,2024-01-28T04:20:00.000+00:00,busbar,,N Current (RMS),A,73.4
900405,Hall Mews Boston,2024-01-28T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,186.7
900405,Hall Mews Boston,2024-01-28T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.4
900405,Hall Mews Boston,2024-01-28T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
900405,Hall Mews Boston,2024-01-28T04:10:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.81
900405,Hall Mews Boston,2024-01-28T04:10:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.18
900405,Hall Mews Boston,2024-01-28T04:10:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.9
900405,Hall Mews Boston,2024-01-28T04:10:00.000+00:00,feeder,0003,L3 Active Power,kW,2.96
900405,Hall Mews Boston,2024-01-28T04:10:00.000+00:00,feeder,0003,L2 Active Power,kW,4.51
900405,Hall Mews Boston,2024-01-28T04:10:00.000+00:00,feeder,0003,L1 Active Power,kW,3.12
900405,Hall Mews Boston,2024-01-28T04:10:00.000+00:00,feeder,0003,N Current (RMS),A,11.3
900405,Hall Mews Boston,2024-01-28T04:10:00.000+00:00,feeder,0003,L3 Current (RMS),A,13.7
900405,Hall Mews Boston,2024-01-28T04:10:00.000+00:00,feeder,0003,L2 Current (RMS),A,20.3
900405,Hall Mews Boston,2024-01-28T04:10:00.000+00:00,feeder,0003,L1 Current (RMS),A,14.6
900405,Hall Mews Boston,2024-01-28T04:10:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.45
900405,Hall Mews Boston,2024-01-28T04:10:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.51
900405,Hall Mews Boston,2024-01-28T04:10:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-0.89
900405,Hall Mews Boston,2024-01-28T04:10:00.000+00:00,feeder,0002,L3 Active Power,kW,41.17
900405,Hall Mews Boston,2024-01-28T04:10:00.000+00:00,feeder,0002,L2 Active Power,kW,28.65
900405,Hall Mews Boston,2024-01-28T04:10:00.000+00:00,feeder,0002,L1 Active Power,kW,22.19
900405,Hall Mews Boston,2024-01-28T04:10:00.000+00:00,feeder,0002,N Current (RMS),A,66.7
900405,Hall Mews Boston,2024-01-28T04:10:00.000+00:00,feeder,0002,L3 Current (RMS),A,175.2
900405,Hall Mews Boston,2024-01-28T04:10:00.000+00:00,feeder,0002,L2 Current (RMS),A,122.7
900405,Hall Mews Boston,2024-01-28T04:10:00.000+00:00,feeder,0002,L1 Current (RMS),A,95.5
900405,Hall Mews Boston,2024-01-28T04:10:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.01
900405,Hall Mews Boston,2024-01-28T04:10:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.18
900405,Hall Mews Boston,2024-01-28T04:10:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.11
900405,Hall Mews Boston,2024-01-28T04:10:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.34
900405,Hall Mews Boston,2024-01-28T04:10:00.000+00:00,feeder,0001,L2 Active Power,kW,0.44
900405,Hall Mews Boston,2024-01-28T04:10:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.03
900405,Hall Mews Boston,2024-01-28T04:10:00.000+00:00,feeder,0001,N Current (RMS),A,5.9
900405,Hall Mews Boston,2024-01-28T04:10:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.6
900405,Hall Mews Boston,2024-01-28T04:10:00.000+00:00,feeder,0001,L2 Current (RMS),A,2.1
900405,Hall Mews Boston,2024-01-28T04:10:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.7
900405,Hall Mews Boston,2024-01-28T04:10:00.000+00:00,transformer,,Temperature,C,17.3
900405,Hall Mews Boston,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
900405,Hall Mews Boston,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.3
900405,Hall Mews Boston,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
900405,Hall Mews Boston,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
900405,Hall Mews Boston,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
900405,Hall Mews Boston,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.87
900405,Hall Mews Boston,2024-01-28T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
900405,Hall Mews Boston,2024-01-28T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
900405,Hall Mews Boston,2024-01-28T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
900405,Hall Mews Boston,2024-01-28T04:10:00.000+00:00,busbar,,L3 Active Power,kW,43.79
900405,Hall Mews Boston,2024-01-28T04:10:00.000+00:00,busbar,,L2 Active Power,kW,33.6
900405,Hall Mews Boston,2024-01-28T04:10:00.000+00:00,busbar,,L1 Active Power,kW,25.27
900405,Hall Mews Boston,2024-01-28T04:10:00.000+00:00,busbar,,N Current (RMS),A,73.3
900405,Hall Mews Boston,2024-01-28T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,186.7
900405,Hall Mews Boston,2024-01-28T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
900405,Hall Mews Boston,2024-01-28T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
900405,Hall Mews Boston,2024-01-28T04:00:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.55
900405,Hall Mews Boston,2024-01-28T04:00:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.28
900405,Hall Mews Boston,2024-01-28T04:00:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.01
900405,Hall Mews Boston,2024-01-28T04:00:00.000+00:00,feeder,0003,L3 Active Power,kW,3.24
900405,Hall Mews Boston,2024-01-28T04:00:00.000+00:00,feeder,0003,L2 Active Power,kW,4.43
900405,Hall Mews Boston,2024-01-28T04:00:00.000+00:00,feeder,0003,L1 Active Power,kW,3.29
900405,Hall Mews Boston,2024-01-28T04:00:00.000+00:00,feeder,0003,N Current (RMS),A,11.6
900405,Hall Mews Boston,2024-01-28T04:00:00.000+00:00,feeder,0003,L3 Current (RMS),A,14.5
900405,Hall Mews Boston,2024-01-28T04:00:00.000+00:00,feeder,0003,L2 Current (RMS),A,20.1
900405,Hall Mews Boston,2024-01-28T04:00:00.000+00:00,feeder,0003,L1 Current (RMS),A,15.8
900405,Hall Mews Boston,2024-01-28T04:00:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.01
900405,Hall Mews Boston,2024-01-28T04:00:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-4.25
900405,Hall Mews Boston,2024-01-28T04:00:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.25
900405,Hall Mews Boston,2024-01-28T04:00:00.000+00:00,feeder,0002,L3 Active Power,kW,40.68
900405,Hall Mews Boston,2024-01-28T04:00:00.000+00:00,feeder,0002,L2 Active Power,kW,26.84
900405,Hall Mews Boston,2024-01-28T04:00:00.000+00:00,feeder,0002,L1 Active Power,kW,21.5
900405,Hall Mews Boston,2024-01-28T04:00:00.000+00:00,feeder,0002,N Current (RMS),A,68.8
900405,Hall Mews Boston,2024-01-28T04:00:00.000+00:00,feeder,0002,L3 Current (RMS),A,174.4
900405,Hall Mews Boston,2024-01-28T04:00:00.000+00:00,feeder,0002,L2 Current (RMS),A,115.7
900405,Hall Mews Boston,2024-01-28T04:00:00.000+00:00,feeder,0002,L1 Current (RMS),A,91.9
900405,Hall Mews Boston,2024-01-28T04:00:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,0.0
900405,Hall Mews Boston,2024-01-28T04:00:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.03
900405,Hall Mews Boston,2024-01-28T04:00:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.11
900405,Hall Mews Boston,2024-01-28T04:00:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.35
900405,Hall Mews Boston,2024-01-28T04:00:00.000+00:00,feeder,0001,L2 Active Power,kW,0.55
900405,Hall Mews Boston,2024-01-28T04:00:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.03
900405,Hall Mews Boston,2024-01-28T04:00:00.000+00:00,feeder,0001,N Current (RMS),A,6.0
900405,Hall Mews Boston,2024-01-28T04:00:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.6
900405,Hall Mews Boston,2024-01-28T04:00:00.000+00:00,feeder,0001,L2 Current (RMS),A,2.4
900405,Hall Mews Boston,2024-01-28T04:00:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.7
900405,Hall Mews Boston,2024-01-28T04:00:00.000+00:00,transformer,,Temperature,C,17.4
900405,Hall Mews Boston,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
900405,Hall Mews Boston,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.58
900405,Hall Mews Boston,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
900405,Hall Mews Boston,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
900405,Hall Mews Boston,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
900405,Hall Mews Boston,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.87
900405,Hall Mews Boston,2024-01-28T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
900405,Hall Mews Boston,2024-01-28T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
900405,Hall Mews Boston,2024-01-28T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
900405,Hall Mews Boston,2024-01-28T04:00:00.000+00:00,busbar,,L3 Active Power,kW,43.57
900405,Hall Mews Boston,2024-01-28T04:00:00.000+00:00,busbar,,L2 Active Power,kW,31.82
900405,Hall Mews Boston,2024-01-28T04:00:00.000+00:00,busbar,,L1 Active Power,kW,24.77
900405,Hall Mews Boston,2024-01-28T04:00:00.000+00:00,busbar,,N Current (RMS),A,75.2
900405,Hall Mews Boston,2024-01-28T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.9
900405,Hall Mews Boston,2024-01-28T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
900405,Hall Mews Boston,2024-01-28T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
900405,Hall Mews Boston,2024-01-28T03:50:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.07
900405,Hall Mews Boston,2024-01-28T03:50:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.89
900405,Hall Mews Boston,2024-01-28T03:50:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.22
900405,Hall Mews Boston,2024-01-28T03:50:00.000+00:00,feeder,0003,L3 Active Power,kW,3.39
900405,Hall Mews Boston,2024-01-28T03:50:00.000+00:00,feeder,0003,L2 Active Power,kW,5.0
900405,Hall Mews Boston,2024-01-28T03:50:00.000+00:00,feeder,0003,L1 Active Power,kW,2.76
900405,Hall Mews Boston,2024-01-28T03:50:00.000+00:00,feeder,0003,N Current (RMS),A,10.1
900405,Hall Mews Boston,2024-01-28T03:50:00.000+00:00,feeder,0003,L3 Current (RMS),A,14.9
900405,Hall Mews Boston,2024-01-28T03:50:00.000+00:00,feeder,0003,L2 Current (RMS),A,21.9
900405,Hall Mews Boston,2024-01-28T03:50:00.000+00:00,feeder,0003,L1 Current (RMS),A,13.1
900405,Hall Mews Boston,2024-01-28T03:50:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.18
900405,Hall Mews Boston,2024-01-28T03:50:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.98
900405,Hall Mews Boston,2024-01-28T03:50:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.12
900405,Hall Mews Boston,2024-01-28T03:50:00.000+00:00,feeder,0002,L3 Active Power,kW,36.22
900405,Hall Mews Boston,2024-01-28T03:50:00.000+00:00,feeder,0002,L2 Active Power,kW,21.28
900405,Hall Mews Boston,2024-01-28T03:50:00.000+00:00,feeder,0002,L1 Active Power,kW,18.72
900405,Hall Mews Boston,2024-01-28T03:50:00.000+00:00,feeder,0002,N Current (RMS),A,67.0
900405,Hall Mews Boston,2024-01-28T03:50:00.000+00:00,feeder,0002,L3 Current (RMS),A,154.0
900405,Hall Mews Boston,2024-01-28T03:50:00.000+00:00,feeder,0002,L2 Current (RMS),A,92.3
900405,Hall Mews Boston,2024-01-28T03:50:00.000+00:00,feeder,0002,L1 Current (RMS),A,80.7
900405,Hall Mews Boston,2024-01-28T03:50:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,0.01
900405,Hall Mews Boston,2024-01-28T03:50:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.19
900405,Hall Mews Boston,2024-01-28T03:50:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.11
900405,Hall Mews Boston,2024-01-28T03:50:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.34
900405,Hall Mews Boston,2024-01-28T03:50:00.000+00:00,feeder,0001,L2 Active Power,kW,0.46
900405,Hall Mews Boston,2024-01-28T03:50:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.02
900405,Hall Mews Boston,2024-01-28T03:50:00.000+00:00,feeder,0001,N Current (RMS),A,6.2
900405,Hall Mews Boston,2024-01-28T03:50:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.5
900405,Hall Mews Boston,2024-01-28T03:50:00.000+00:00,feeder,0001,L2 Current (RMS),A,2.2
900405,Hall Mews Boston,2024-01-28T03:50:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.7
900405,Hall Mews Boston,2024-01-28T03:50:00.000+00:00,transformer,,Temperature,C,17.5
900405,Hall Mews Boston,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
900405,Hall Mews Boston,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.99
900405,Hall Mews Boston,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
900405,Hall Mews Boston,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
900405,Hall Mews Boston,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
900405,Hall Mews Boston,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
900405,Hall Mews Boston,2024-01-28T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
900405,Hall Mews Boston,2024-01-28T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
900405,Hall Mews Boston,2024-01-28T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
900405,Hall Mews Boston,2024-01-28T03:50:00.000+00:00,busbar,,L3 Active Power,kW,39.27
900405,Hall Mews Boston,2024-01-28T03:50:00.000+00:00,busbar,,L2 Active Power,kW,26.74
900405,Hall Mews Boston,2024-01-28T03:50:00.000+00:00,busbar,,L1 Active Power,kW,21.46
900405,Hall Mews Boston,2024-01-28T03:50:00.000+00:00,busbar,,N Current (RMS),A,75.1
900405,Hall Mews Boston,2024-01-28T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.1
900405,Hall Mews Boston,2024-01-28T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
900405,Hall Mews Boston,2024-01-28T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
900405,Hall Mews Boston,2024-01-28T03:40:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.34
900405,Hall Mews Boston,2024-01-28T03:40:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.12
900405,Hall Mews Boston,2024-01-28T03:40:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.96
900405,Hall Mews Boston,2024-01-28T03:40:00.000+00:00,feeder,0003,L3 Active Power,kW,3.3
900405,Hall Mews Boston,2024-01-28T03:40:00.000+00:00,feeder,0003,L2 Active Power,kW,4.47
900405,Hall Mews Boston,2024-01-28T03:40:00.000+00:00,feeder,0003,L1 Active Power,kW,2.98
900405,Hall Mews Boston,2024-01-28T03:40:00.000+00:00,feeder,0003,N Current (RMS),A,9.2
900405,Hall Mews Boston,2024-01-28T03:40:00.000+00:00,feeder,0003,L3 Current (RMS),A,14.5
900405,Hall Mews Boston,2024-01-28T03:40:00.000+00:00,feeder,0003,L2 Current (RMS),A,20.0
900405,Hall Mews Boston,2024-01-28T03:40:00.000+00:00,feeder,0003,L1 Current (RMS),A,13.5
900405,Hall Mews Boston,2024-01-28T03:40:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.98
900405,Hall Mews Boston,2024-01-28T03:40:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-4.27
900405,Hall Mews Boston,2024-01-28T03:40:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.11
900405,Hall Mews Boston,2024-01-28T03:40:00.000+00:00,feeder,0002,L3 Active Power,kW,36.68
900405,Hall Mews Boston,2024-01-28T03:40:00.000+00:00,feeder,0002,L2 Active Power,kW,21.62
900405,Hall Mews Boston,2024-01-28T03:40:00.000+00:00,feeder,0002,L1 Active Power,kW,20.27
900405,Hall Mews Boston,2024-01-28T03:40:00.000+00:00,feeder,0002,N Current (RMS),A,63.6
900405,Hall Mews Boston,2024-01-28T03:40:00.000+00:00,feeder,0002,L3 Current (RMS),A,155.4
900405,Hall Mews Boston,2024-01-28T03:40:00.000+00:00,feeder,0002,L2 Current (RMS),A,93.7
900405,Hall Mews Boston,2024-01-28T03:40:00.000+00:00,feeder,0002,L1 Current (RMS),A,86.8
900405,Hall Mews Boston,2024-01-28T03:40:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,0.0
900405,Hall Mews Boston,2024-01-28T03:40:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.19
900405,Hall Mews Boston,2024-01-28T03:40:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.11
900405,Hall Mews Boston,2024-01-28T03:40:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.34
900405,Hall Mews Boston,2024-01-28T03:40:00.000+00:00,feeder,0001,L2 Active Power,kW,0.44
900405,Hall Mews Boston,2024-01-28T03:40:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.01
900405,Hall Mews Boston,2024-01-28T03:40:00.000+00:00,feeder,0001,N Current (RMS),A,6.1
900405,Hall Mews Boston,2024-01-28T03:40:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.6
900405,Hall Mews Boston,2024-01-28T03:40:00.000+00:00,feeder,0001,L2 Current (RMS),A,2.1
900405,Hall Mews Boston,2024-01-28T03:40:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.6
900405,Hall Mews Boston,2024-01-28T03:40:00.000+00:00,transformer,,Temperature,C,17.5
900405,Hall Mews Boston,2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
900405,Hall Mews Boston,2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.11
900405,Hall Mews Boston,2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
900405,Hall Mews Boston,2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
900405,Hall Mews Boston,2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
900405,Hall Mews Boston,2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
900405,Hall Mews Boston,2024-01-28T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
900405,Hall Mews Boston,2024-01-28T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
900405,Hall Mews Boston,2024-01-28T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
900405,Hall Mews Boston,2024-01-28T03:40:00.000+00:00,busbar,,L3 Active Power,kW,39.64
900405,Hall Mews Boston,2024-01-28T03:40:00.000+00:00,busbar,,L2 Active Power,kW,26.54
900405,Hall Mews Boston,2024-01-28T03:40:00.000+00:00,busbar,,L1 Active Power,kW,23.24
900405,Hall Mews Boston,2024-01-28T03:40:00.000+00:00,busbar,,N Current (RMS),A,69.5
900405,Hall Mews Boston,2024-01-28T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.1
900405,Hall Mews Boston,2024-01-28T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
900405,Hall Mews Boston,2024-01-28T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
900405,Hall Mews Boston,2024-01-28T03:30:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.53
900405,Hall Mews Boston,2024-01-28T03:30:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.15
900405,Hall Mews Boston,2024-01-28T03:30:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.03
900405,Hall Mews Boston,2024-01-28T03:30:00.000+00:00,feeder,0003,L3 Active Power,kW,3.55
900405,Hall Mews Boston,2024-01-28T03:30:00.000+00:00,feeder,0003,L2 Active Power,kW,4.5
900405,Hall Mews Boston,2024-01-28T03:30:00.000+00:00,feeder,0003,L1 Active Power,kW,3.02
900405,Hall Mews Boston,2024-01-28T03:30:00.000+00:00,feeder,0003,N Current (RMS),A,9.3
900405,Hall Mews Boston,2024-01-28T03:30:00.000+00:00,feeder,0003,L3 Current (RMS),A,15.6
900405,Hall Mews Boston,2024-01-28T03:30:00.000+00:00,feeder,0003,L2 Current (RMS),A,20.3
900405,Hall Mews Boston,2024-01-28T03:30:00.000+00:00,feeder,0003,L1 Current (RMS),A,13.8
900405,Hall Mews Boston,2024-01-28T03:30:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.42
900405,Hall Mews Boston,2024-01-28T03:30:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-4.07
900405,Hall Mews Boston,2024-01-28T03:30:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.7
900405,Hall Mews Boston,2024-01-28T03:30:00.000+00:00,feeder,0002,L3 Active Power,kW,37.57
900405,Hall Mews Boston,2024-01-28T03:30:00.000+00:00,feeder,0002,L2 Active Power,kW,20.76
900405,Hall Mews Boston,2024-01-28T03:30:00.000+00:00,feeder,0002,L1 Active Power,kW,18.41
900405,Hall Mews Boston,2024-01-28T03:30:00.000+00:00,feeder,0002,N Current (RMS),A,70.6
900405,Hall Mews Boston,2024-01-28T03:30:00.000+00:00,feeder,0002,L3 Current (RMS),A,159.1
900405,Hall Mews Boston,2024-01-28T03:30:00.000+00:00,feeder,0002,L2 Current (RMS),A,90.2
900405,Hall Mews Boston,2024-01-28T03:30:00.000+00:00,feeder,0002,L1 Current (RMS),A,79.0
900405,Hall Mews Boston,2024-01-28T03:30:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,0.01
900405,Hall Mews Boston,2024-01-28T03:30:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.22
900405,Hall Mews Boston,2024-01-28T03:30:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.12
900405,Hall Mews Boston,2024-01-28T03:30:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.36
900405,Hall Mews Boston,2024-01-28T03:30:00.000+00:00,feeder,0001,L2 Active Power,kW,0.46
900405,Hall Mews Boston,2024-01-28T03:30:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.02
900405,Hall Mews Boston,2024-01-28T03:30:00.000+00:00,feeder,0001,N Current (RMS),A,6.9
900405,Hall Mews Boston,2024-01-28T03:30:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.6
900405,Hall Mews Boston,2024-01-28T03:30:00.000+00:00,feeder,0001,L2 Current (RMS),A,2.2
900405,Hall Mews Boston,2024-01-28T03:30:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.7
900405,Hall Mews Boston,2024-01-28T03:30:00.000+00:00,transformer,,Temperature,C,17.6
900405,Hall Mews Boston,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
900405,Hall Mews Boston,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.83
900405,Hall Mews Boston,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
900405,Hall Mews Boston,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
900405,Hall Mews Boston,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
900405,Hall Mews Boston,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
900405,Hall Mews Boston,2024-01-28T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
900405,Hall Mews Boston,2024-01-28T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
900405,Hall Mews Boston,2024-01-28T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
900405,Hall Mews Boston,2024-01-28T03:30:00.000+00:00,busbar,,L3 Active Power,kW,40.77
900405,Hall Mews Boston,2024-01-28T03:30:00.000+00:00,busbar,,L2 Active Power,kW,25.72
900405,Hall Mews Boston,2024-01-28T03:30:00.000+00:00,busbar,,L1 Active Power,kW,21.41
900405,Hall Mews Boston,2024-01-28T03:30:00.000+00:00,busbar,,N Current (RMS),A,77.6
900405,Hall Mews Boston,2024-01-28T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.8
900405,Hall Mews Boston,2024-01-28T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
900405,Hall Mews Boston,2024-01-28T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
900405,Hall Mews Boston,2024-01-28T03:20:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.63
900405,Hall Mews Boston,2024-01-28T03:20:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.11
900405,Hall Mews Boston,2024-01-28T03:20:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.1
900405,Hall Mews Boston,2024-01-28T03:20:00.000+00:00,feeder,0003,L3 Active Power,kW,2.96
900405,Hall Mews Boston,2024-01-28T03:20:00.000+00:00,feeder,0003,L2 Active Power,kW,4.36
900405,Hall Mews Boston,2024-01-28T03:20:00.000+00:00,feeder,0003,L1 Active Power,kW,3.07
900405,Hall Mews Boston,2024-01-28T03:20:00.000+00:00,feeder,0003,N Current (RMS),A,8.9
900405,Hall Mews Boston,2024-01-28T03:20:00.000+00:00,feeder,0003,L3 Current (RMS),A,13.3
900405,Hall Mews Boston,2024-01-28T03:20:00.000+00:00,feeder,0003,L2 Current (RMS),A,19.5
900405,Hall Mews Boston,2024-01-28T03:20:00.000+00:00,feeder,0003,L1 Current (RMS),A,14.1
900405,Hall Mews Boston,2024-01-28T03:20:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.22
900405,Hall Mews Boston,2024-01-28T03:20:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.94
900405,Hall Mews Boston,2024-01-28T03:20:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.28
900405,Hall Mews Boston,2024-01-28T03:20:00.000+00:00,feeder,0002,L3 Active Power,kW,38.72
900405,Hall Mews Boston,2024-01-28T03:20:00.000+00:00,feeder,0002,L2 Active Power,kW,21.88
900405,Hall Mews Boston,2024-01-28T03:20:00.000+00:00,feeder,0002,L1 Active Power,kW,20.05
900405,Hall Mews Boston,2024-01-28T03:20:00.000+00:00,feeder,0002,N Current (RMS),A,68.3
900405,Hall Mews Boston,2024-01-28T03:20:00.000+00:00,feeder,0002,L3 Current (RMS),A,164.2
900405,Hall Mews Boston,2024-01-28T03:20:00.000+00:00,feeder,0002,L2 Current (RMS),A,95.0
900405,Hall Mews Boston,2024-01-28T03:20:00.000+00:00,feeder,0002,L1 Current (RMS),A,85.9
900405,Hall Mews Boston,2024-01-28T03:20:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,0.0
900405,Hall Mews Boston,2024-01-28T03:20:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.12
900405,Hall Mews Boston,2024-01-28T03:20:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.12
900405,Hall Mews Boston,2024-01-28T03:20:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.36
900405,Hall Mews Boston,2024-01-28T03:20:00.000+00:00,feeder,0001,L2 Active Power,kW,0.51
900405,Hall Mews Boston,2024-01-28T03:20:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.01
900405,Hall Mews Boston,2024-01-28T03:20:00.000+00:00,feeder,0001,N Current (RMS),A,6.4
900405,Hall Mews Boston,2024-01-28T03:20:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.6
900405,Hall Mews Boston,2024-01-28T03:20:00.000+00:00,feeder,0001,L2 Current (RMS),A,2.3
900405,Hall Mews Boston,2024-01-28T03:20:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.7
900405,Hall Mews Boston,2024-01-28T03:20:00.000+00:00,transformer,,Temperature,C,17.7
900405,Hall Mews Boston,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
900405,Hall Mews Boston,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.58
900405,Hall Mews Boston,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
900405,Hall Mews Boston,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.51
900405,Hall Mews Boston,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
900405,Hall Mews Boston,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
900405,Hall Mews Boston,2024-01-28T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
900405,Hall Mews Boston,2024-01-28T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
900405,Hall Mews Boston,2024-01-28T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
900405,Hall Mews Boston,2024-01-28T03:20:00.000+00:00,busbar,,L3 Active Power,kW,41.32
900405,Hall Mews Boston,2024-01-28T03:20:00.000+00:00,busbar,,L2 Active Power,kW,26.75
900405,Hall Mews Boston,2024-01-28T03:20:00.000+00:00,busbar,,L1 Active Power,kW,23.11
900405,Hall Mews Boston,2024-01-28T03:20:00.000+00:00,busbar,,N Current (RMS),A,73.9
900405,Hall Mews Boston,2024-01-28T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.4
900405,Hall Mews Boston,2024-01-28T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
900405,Hall Mews Boston,2024-01-28T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
900405,Hall Mews Boston,2024-01-28T03:10:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.9
900405,Hall Mews Boston,2024-01-28T03:10:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.36
900405,Hall Mews Boston,2024-01-28T03:10:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.03
900405,Hall Mews Boston,2024-01-28T03:10:00.000+00:00,feeder,0003,L3 Active Power,kW,2.6
900405,Hall Mews Boston,2024-01-28T03:10:00.000+00:00,feeder,0003,L2 Active Power,kW,4.09
900405,Hall Mews Boston,2024-01-28T03:10:00.000+00:00,feeder,0003,L1 Active Power,kW,3.64
900405,Hall Mews Boston,2024-01-28T03:10:00.000+00:00,feeder,0003,N Current (RMS),A,11.3
900405,Hall Mews Boston,2024-01-28T03:10:00.000+00:00,feeder,0003,L3 Current (RMS),A,12.2
900405,Hall Mews Boston,2024-01-28T03:10:00.000+00:00,feeder,0003,L2 Current (RMS),A,18.9
900405,Hall Mews Boston,2024-01-28T03:10:00.000+00:00,feeder,0003,L1 Current (RMS),A,16.7
900405,Hall Mews Boston,2024-01-28T03:10:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.26
900405,Hall Mews Boston,2024-01-28T03:10:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.92
900405,Hall Mews Boston,2024-01-28T03:10:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.21
900405,Hall Mews Boston,2024-01-28T03:10:00.000+00:00,feeder,0002,L3 Active Power,kW,38.9
900405,Hall Mews Boston,2024-01-28T03:10:00.000+00:00,feeder,0002,L2 Active Power,kW,20.96
900405,Hall Mews Boston,2024-01-28T03:10:00.000+00:00,feeder,0002,L1 Active Power,kW,19.0
900405,Hall Mews Boston,2024-01-28T03:10:00.000+00:00,feeder,0002,N Current (RMS),A,72.6
900405,Hall Mews Boston,2024-01-28T03:10:00.000+00:00,feeder,0002,L3 Current (RMS),A,165.8
900405,Hall Mews Boston,2024-01-28T03:10:00.000+00:00,feeder,0002,L2 Current (RMS),A,91.4
900405,Hall Mews Boston,2024-01-28T03:10:00.000+00:00,feeder,0002,L1 Current (RMS),A,81.7
900405,Hall Mews Boston,2024-01-28T03:10:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,0.03
900405,Hall Mews Boston,2024-01-28T03:10:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.09
900405,Hall Mews Boston,2024-01-28T03:10:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.12
900405,Hall Mews Boston,2024-01-28T03:10:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.36
900405,Hall Mews Boston,2024-01-28T03:10:00.000+00:00,feeder,0001,L2 Active Power,kW,0.57
900405,Hall Mews Boston,2024-01-28T03:10:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.02
900405,Hall Mews Boston,2024-01-28T03:10:00.000+00:00,feeder,0001,N Current (RMS),A,6.6
900405,Hall Mews Boston,2024-01-28T03:10:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.6
900405,Hall Mews Boston,2024-01-28T03:10:00.000+00:00,feeder,0001,L2 Current (RMS),A,2.5
900405,Hall Mews Boston,2024-01-28T03:10:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.7
900405,Hall Mews Boston,2024-01-28T03:10:00.000+00:00,transformer,,Temperature,C,17.8
900405,Hall Mews Boston,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
900405,Hall Mews Boston,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.47
900405,Hall Mews Boston,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
900405,Hall Mews Boston,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.43
900405,Hall Mews Boston,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
900405,Hall Mews Boston,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.74
900405,Hall Mews Boston,2024-01-28T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
900405,Hall Mews Boston,2024-01-28T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
900405,Hall Mews Boston,2024-01-28T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
900405,Hall Mews Boston,2024-01-28T03:10:00.000+00:00,busbar,,L3 Active Power,kW,41.14
900405,Hall Mews Boston,2024-01-28T03:10:00.000+00:00,busbar,,L2 Active Power,kW,25.63
900405,Hall Mews Boston,2024-01-28T03:10:00.000+00:00,busbar,,L1 Active Power,kW,22.62
900405,Hall Mews Boston,2024-01-28T03:10:00.000+00:00,busbar,,N Current (RMS),A,75.3
900405,Hall Mews Boston,2024-01-28T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.7
900405,Hall Mews Boston,2024-01-28T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
900405,Hall Mews Boston,2024-01-28T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
900405,Hall Mews Boston,2024-01-28T03:00:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.58
900405,Hall Mews Boston,2024-01-28T03:00:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.11
900405,Hall Mews Boston,2024-01-28T03:00:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.91
900405,Hall Mews Boston,2024-01-28T03:00:00.000+00:00,feeder,0003,L3 Active Power,kW,3.06
900405,Hall Mews Boston,2024-01-28T03:00:00.000+00:00,feeder,0003,L2 Active Power,kW,5.29
900405,Hall Mews Boston,2024-01-28T03:00:00.000+00:00,feeder,0003,L1 Active Power,kW,5.07
900405,Hall Mews Boston,2024-01-28T03:00:00.000+00:00,feeder,0003,N Current (RMS),A,14.2
900405,Hall Mews Boston,2024-01-28T03:00:00.000+00:00,feeder,0003,L3 Current (RMS),A,13.6
900405,Hall Mews Boston,2024-01-28T03:00:00.000+00:00,feeder,0003,L2 Current (RMS),A,23.9
900405,Hall Mews Boston,2024-01-28T03:00:00.000+00:00,feeder,0003,L1 Current (RMS),A,21.9
900405,Hall Mews Boston,2024-01-28T03:00:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.85
900405,Hall Mews Boston,2024-01-28T03:00:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.92
900405,Hall Mews Boston,2024-01-28T03:00:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.21
900405,Hall Mews Boston,2024-01-28T03:00:00.000+00:00,feeder,0002,L3 Active Power,kW,44.16
900405,Hall Mews Boston,2024-01-28T03:00:00.000+00:00,feeder,0002,L2 Active Power,kW,20.28
900405,Hall Mews Boston,2024-01-28T03:00:00.000+00:00,feeder,0002,L1 Active Power,kW,20.52
900405,Hall Mews Boston,2024-01-28T03:00:00.000+00:00,feeder,0002,N Current (RMS),A,90.7
900405,Hall Mews Boston,2024-01-28T03:00:00.000+00:00,feeder,0002,L3 Current (RMS),A,186.8
900405,Hall Mews Boston,2024-01-28T03:00:00.000+00:00,feeder,0002,L2 Current (RMS),A,87.6
900405,Hall Mews Boston,2024-01-28T03:00:00.000+00:00,feeder,0002,L1 Current (RMS),A,87.5
900405,Hall Mews Boston,2024-01-28T03:00:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,0.05
900405,Hall Mews Boston,2024-01-28T03:00:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.12
900405,Hall Mews Boston,2024-01-28T03:00:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.15
900405,Hall Mews Boston,2024-01-28T03:00:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.44
900405,Hall Mews Boston,2024-01-28T03:00:00.000+00:00,feeder,0001,L2 Active Power,kW,1.07
900405,Hall Mews Boston,2024-01-28T03:00:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.01
900405,Hall Mews Boston,2024-01-28T03:00:00.000+00:00,feeder,0001,N Current (RMS),A,8.2
900405,Hall Mews Boston,2024-01-28T03:00:00.000+00:00,feeder,0001,L3 Current (RMS),A,2.0
900405,Hall Mews Boston,2024-01-28T03:00:00.000+00:00,feeder,0001,L2 Current (RMS),A,6.6
900405,Hall Mews Boston,2024-01-28T03:00:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.8
900405,Hall Mews Boston,2024-01-28T03:00:00.000+00:00,transformer,,Temperature,C,17.9
900405,Hall Mews Boston,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
900405,Hall Mews Boston,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
900405,Hall Mews Boston,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
900405,Hall Mews Boston,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
900405,Hall Mews Boston,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
900405,Hall Mews Boston,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
900405,Hall Mews Boston,2024-01-28T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
900405,Hall Mews Boston,2024-01-28T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
900405,Hall Mews Boston,2024-01-28T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
900405,Hall Mews Boston,2024-01-28T03:00:00.000+00:00,busbar,,L3 Active Power,kW,46.78
900405,Hall Mews Boston,2024-01-28T03:00:00.000+00:00,busbar,,L2 Active Power,kW,26.64
900405,Hall Mews Boston,2024-01-28T03:00:00.000+00:00,busbar,,L1 Active Power,kW,25.58
900405,Hall Mews Boston,2024-01-28T03:00:00.000+00:00,busbar,,N Current (RMS),A,91.0
900405,Hall Mews Boston,2024-01-28T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,197.9
900405,Hall Mews Boston,2024-01-28T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
900405,Hall Mews Boston,2024-01-28T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
900405,Hall Mews Boston,2024-01-28T02:50:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.6
900405,Hall Mews Boston,2024-01-28T02:50:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.99
900405,Hall Mews Boston,2024-01-28T02:50:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.4
900405,Hall Mews Boston,2024-01-28T02:50:00.000+00:00,feeder,0003,L3 Active Power,kW,2.8
900405,Hall Mews Boston,2024-01-28T02:50:00.000+00:00,feeder,0003,L2 Active Power,kW,4.15
900405,Hall Mews Boston,2024-01-28T02:50:00.000+00:00,feeder,0003,L1 Active Power,kW,4.26
900405,Hall Mews Boston,2024-01-28T02:50:00.000+00:00,feeder,0003,N Current (RMS),A,11.8
900405,Hall Mews Boston,2024-01-28T02:50:00.000+00:00,feeder,0003,L3 Current (RMS),A,12.5
900405,Hall Mews Boston,2024-01-28T02:50:00.000+00:00,feeder,0003,L2 Current (RMS),A,18.5
900405,Hall Mews Boston,2024-01-28T02:50:00.000+00:00,feeder,0003,L1 Current (RMS),A,19.4
900405,Hall Mews Boston,2024-01-28T02:50:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.65
900405,Hall Mews Boston,2024-01-28T02:50:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-4.19
900405,Hall Mews Boston,2024-01-28T02:50:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.27
900405,Hall Mews Boston,2024-01-28T02:50:00.000+00:00,feeder,0002,L3 Active Power,kW,44.45
900405,Hall Mews Boston,2024-01-28T02:50:00.000+00:00,feeder,0002,L2 Active Power,kW,23.58
900405,Hall Mews Boston,2024-01-28T02:50:00.000+00:00,feeder,0002,L1 Active Power,kW,22.55
900405,Hall Mews Boston,2024-01-28T02:50:00.000+00:00,feeder,0002,N Current (RMS),A,77.5
900405,Hall Mews Boston,2024-01-28T02:50:00.000+00:00,feeder,0002,L3 Current (RMS),A,185.2
900405,Hall Mews Boston,2024-01-28T02:50:00.000+00:00,feeder,0002,L2 Current (RMS),A,100.1
900405,Hall Mews Boston,2024-01-28T02:50:00.000+00:00,feeder,0002,L1 Current (RMS),A,94.8
900405,Hall Mews Boston,2024-01-28T02:50:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,0.01
900405,Hall Mews Boston,2024-01-28T02:50:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.11
900405,Hall Mews Boston,2024-01-28T02:50:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.13
900405,Hall Mews Boston,2024-01-28T02:50:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.42
900405,Hall Mews Boston,2024-01-28T02:50:00.000+00:00,feeder,0001,L2 Active Power,kW,0.37
900405,Hall Mews Boston,2024-01-28T02:50:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.01
900405,Hall Mews Boston,2024-01-28T02:50:00.000+00:00,feeder,0001,N Current (RMS),A,8.5
900405,Hall Mews Boston,2024-01-28T02:50:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.8
900405,Hall Mews Boston,2024-01-28T02:50:00.000+00:00,feeder,0001,L2 Current (RMS),A,1.7
900405,Hall Mews Boston,2024-01-28T02:50:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.7
900405,Hall Mews Boston,2024-01-28T02:50:00.000+00:00,transformer,,Temperature,C,18.0
900405,Hall Mews Boston,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
900405,Hall Mews Boston,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
900405,Hall Mews Boston,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
900405,Hall Mews Boston,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
900405,Hall Mews Boston,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
900405,Hall Mews Boston,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
900405,Hall Mews Boston,2024-01-28T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
900405,Hall Mews Boston,2024-01-28T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
900405,Hall Mews Boston,2024-01-28T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
900405,Hall Mews Boston,2024-01-28T02:50:00.000+00:00,busbar,,L3 Active Power,kW,46.82
900405,Hall Mews Boston,2024-01-28T02:50:00.000+00:00,busbar,,L2 Active Power,kW,28.1
900405,Hall Mews Boston,2024-01-28T02:50:00.000+00:00,busbar,,L1 Active Power,kW,26.8
900405,Hall Mews Boston,2024-01-28T02:50:00.000+00:00,busbar,,N Current (RMS),A,83.0
900405,Hall Mews Boston,2024-01-28T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,195.4
900405,Hall Mews Boston,2024-01-28T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
900405,Hall Mews Boston,2024-01-28T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
900405,Hall Mews Boston,2024-01-28T02:40:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.59
900405,Hall Mews Boston,2024-01-28T02:40:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.31
900405,Hall Mews Boston,2024-01-28T02:40:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.63
900405,Hall Mews Boston,2024-01-28T02:40:00.000+00:00,feeder,0003,L3 Active Power,kW,2.84
900405,Hall Mews Boston,2024-01-28T02:40:00.000+00:00,feeder,0003,L2 Active Power,kW,4.23
900405,Hall Mews Boston,2024-01-28T02:40:00.000+00:00,feeder,0003,L1 Active Power,kW,2.63
900405,Hall Mews Boston,2024-01-28T02:40:00.000+00:00,feeder,0003,N Current (RMS),A,9.2
900405,Hall Mews Boston,2024-01-28T02:40:00.000+00:00,feeder,0003,L3 Current (RMS),A,12.6
900405,Hall Mews Boston,2024-01-28T02:40:00.000+00:00,feeder,0003,L2 Current (RMS),A,19.1
900405,Hall Mews Boston,2024-01-28T02:40:00.000+00:00,feeder,0003,L1 Current (RMS),A,13.2
900405,Hall Mews Boston,2024-01-28T02:40:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.59
900405,Hall Mews Boston,2024-01-28T02:40:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-4.1
900405,Hall Mews Boston,2024-01-28T02:40:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.71
900405,Hall Mews Boston,2024-01-28T02:40:00.000+00:00,feeder,0002,L3 Active Power,kW,44.58
900405,Hall Mews Boston,2024-01-28T02:40:00.000+00:00,feeder,0002,L2 Active Power,kW,24.5
900405,Hall Mews Boston,2024-01-28T02:40:00.000+00:00,feeder,0002,L1 Active Power,kW,22.63
900405,Hall Mews Boston,2024-01-28T02:40:00.000+00:00,feeder,0002,N Current (RMS),A,78.4
900405,Hall Mews Boston,2024-01-28T02:40:00.000+00:00,feeder,0002,L3 Current (RMS),A,186.1
900405,Hall Mews Boston,2024-01-28T02:40:00.000+00:00,feeder,0002,L2 Current (RMS),A,104.3
900405,Hall Mews Boston,2024-01-28T02:40:00.000+00:00,feeder,0002,L1 Current (RMS),A,95.2
900405,Hall Mews Boston,2024-01-28T02:40:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,0.01
900405,Hall Mews Boston,2024-01-28T02:40:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.09
900405,Hall Mews Boston,2024-01-28T02:40:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.14
900405,Hall Mews Boston,2024-01-28T02:40:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.42
900405,Hall Mews Boston,2024-01-28T02:40:00.000+00:00,feeder,0001,L2 Active Power,kW,0.4
900405,Hall Mews Boston,2024-01-28T02:40:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.02
900405,Hall Mews Boston,2024-01-28T02:40:00.000+00:00,feeder,0001,N Current (RMS),A,8.7
900405,Hall Mews Boston,2024-01-28T02:40:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.8
900405,Hall Mews Boston,2024-01-28T02:40:00.000+00:00,feeder,0001,L2 Current (RMS),A,1.8
900405,Hall Mews Boston,2024-01-28T02:40:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.7
900405,Hall Mews Boston,2024-01-28T02:40:00.000+00:00,transformer,,Temperature,C,18.0
900405,Hall Mews Boston,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
900405,Hall Mews Boston,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
