Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
900405,Hall Mews Boston,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
900405,Hall Mews Boston,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
900405,Hall Mews Boston,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
900405,Hall Mews Boston,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
900405,Hall Mews Boston,2024-01-28T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
900405,Hall Mews Boston,2024-01-28T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
900405,Hall Mews Boston,2024-01-28T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
900405,Hall Mews Boston,2024-01-28T02:40:00.000+00:00,busbar,,L3 Active Power,kW,47.0
900405,Hall Mews Boston,2024-01-28T02:40:00.000+00:00,busbar,,L2 Active Power,kW,29.13
900405,Hall Mews Boston,2024-01-28T02:40:00.000+00:00,busbar,,L1 Active Power,kW,25.25
900405,Hall Mews Boston,2024-01-28T02:40:00.000+00:00,busbar,,N Current (RMS),A,86.1
900405,Hall Mews Boston,2024-01-28T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,196.4
900405,Hall Mews Boston,2024-01-28T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
900405,Hall Mews Boston,2024-01-28T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
900405,Hall Mews Boston,2024-01-28T02:30:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.78
900405,Hall Mews Boston,2024-01-28T02:30:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.08
900405,Hall Mews Boston,2024-01-28T02:30:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.47
900405,Hall Mews Boston,2024-01-28T02:30:00.000+00:00,feeder,0003,L3 Active Power,kW,2.88
900405,Hall Mews Boston,2024-01-28T02:30:00.000+00:00,feeder,0003,L2 Active Power,kW,4.79
900405,Hall Mews Boston,2024-01-28T02:30:00.000+00:00,feeder,0003,L1 Active Power,kW,3.16
900405,Hall Mews Boston,2024-01-28T02:30:00.000+00:00,feeder,0003,N Current (RMS),A,9.8
900405,Hall Mews Boston,2024-01-28T02:30:00.000+00:00,feeder,0003,L3 Current (RMS),A,13.1
900405,Hall Mews Boston,2024-01-28T02:30:00.000+00:00,feeder,0003,L2 Current (RMS),A,21.5
900405,Hall Mews Boston,2024-01-28T02:30:00.000+00:00,feeder,0003,L1 Current (RMS),A,15.2
900405,Hall Mews Boston,2024-01-28T02:30:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.06
900405,Hall Mews Boston,2024-01-28T02:30:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-4.47
900405,Hall Mews Boston,2024-01-28T02:30:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.32
900405,Hall Mews Boston,2024-01-28T02:30:00.000+00:00,feeder,0002,L3 Active Power,kW,41.85
900405,Hall Mews Boston,2024-01-28T02:30:00.000+00:00,feeder,0002,L2 Active Power,kW,24.28
900405,Hall Mews Boston,2024-01-28T02:30:00.000+00:00,feeder,0002,L1 Active Power,kW,21.71
900405,Hall Mews Boston,2024-01-28T02:30:00.000+00:00,feeder,0002,N Current (RMS),A,70.6
900405,Hall Mews Boston,2024-01-28T02:30:00.000+00:00,feeder,0002,L3 Current (RMS),A,175.2
900405,Hall Mews Boston,2024-01-28T02:30:00.000+00:00,feeder,0002,L2 Current (RMS),A,103.5
900405,Hall Mews Boston,2024-01-28T02:30:00.000+00:00,feeder,0002,L1 Current (RMS),A,91.6
900405,Hall Mews Boston,2024-01-28T02:30:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,0.0
900405,Hall Mews Boston,2024-01-28T02:30:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,0.03
900405,Hall Mews Boston,2024-01-28T02:30:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.12
900405,Hall Mews Boston,2024-01-28T02:30:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.38
900405,Hall Mews Boston,2024-01-28T02:30:00.000+00:00,feeder,0001,L2 Active Power,kW,0.44
900405,Hall Mews Boston,2024-01-28T02:30:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.02
900405,Hall Mews Boston,2024-01-28T02:30:00.000+00:00,feeder,0001,N Current (RMS),A,7.3
900405,Hall Mews Boston,2024-01-28T02:30:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.7
900405,Hall Mews Boston,2024-01-28T02:30:00.000+00:00,feeder,0001,L2 Current (RMS),A,1.9
900405,Hall Mews Boston,2024-01-28T02:30:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.7
900405,Hall Mews Boston,2024-01-28T02:30:00.000+00:00,transformer,,Temperature,C,18.1
900405,Hall Mews Boston,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
900405,Hall Mews Boston,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
900405,Hall Mews Boston,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
900405,Hall Mews Boston,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
900405,Hall Mews Boston,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
900405,Hall Mews Boston,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
900405,Hall Mews Boston,2024-01-28T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
900405,Hall Mews Boston,2024-01-28T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
900405,Hall Mews Boston,2024-01-28T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
900405,Hall Mews Boston,2024-01-28T02:30:00.000+00:00,busbar,,L3 Active Power,kW,44.35
900405,Hall Mews Boston,2024-01-28T02:30:00.000+00:00,busbar,,L2 Active Power,kW,29.51
900405,Hall Mews Boston,2024-01-28T02:30:00.000+00:00,busbar,,L1 Active Power,kW,24.85
900405,Hall Mews Boston,2024-01-28T02:30:00.000+00:00,busbar,,N Current (RMS),A,77.8
900405,Hall Mews Boston,2024-01-28T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,186.0
900405,Hall Mews Boston,2024-01-28T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
900405,Hall Mews Boston,2024-01-28T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
900405,Hall Mews Boston,2024-01-28T02:20:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.63
900405,Hall Mews Boston,2024-01-28T02:20:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.03
900405,Hall Mews Boston,2024-01-28T02:20:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.15
900405,Hall Mews Boston,2024-01-28T02:20:00.000+00:00,feeder,0003,L3 Active Power,kW,3.15
900405,Hall Mews Boston,2024-01-28T02:20:00.000+00:00,feeder,0003,L2 Active Power,kW,6.32
900405,Hall Mews Boston,2024-01-28T02:20:00.000+00:00,feeder,0003,L1 Active Power,kW,3.48
900405,Hall Mews Boston,2024-01-28T02:20:00.000+00:00,feeder,0003,N Current (RMS),A,11.4
900405,Hall Mews Boston,2024-01-28T02:20:00.000+00:00,feeder,0003,L3 Current (RMS),A,14.0
900405,Hall Mews Boston,2024-01-28T02:20:00.000+00:00,feeder,0003,L2 Current (RMS),A,27.1
900405,Hall Mews Boston,2024-01-28T02:20:00.000+00:00,feeder,0003,L1 Current (RMS),A,15.9
900405,Hall Mews Boston,2024-01-28T02:20:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-0.74
900405,Hall Mews Boston,2024-01-28T02:20:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.86
900405,Hall Mews Boston,2024-01-28T02:20:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.08
900405,Hall Mews Boston,2024-01-28T02:20:00.000+00:00,feeder,0002,L3 Active Power,kW,45.3
900405,Hall Mews Boston,2024-01-28T02:20:00.000+00:00,feeder,0002,L2 Active Power,kW,26.04
900405,Hall Mews Boston,2024-01-28T02:20:00.000+00:00,feeder,0002,L1 Active Power,kW,23.07
900405,Hall Mews Boston,2024-01-28T02:20:00.000+00:00,feeder,0002,N Current (RMS),A,76.9
900405,Hall Mews Boston,2024-01-28T02:20:00.000+00:00,feeder,0002,L3 Current (RMS),A,189.2
900405,Hall Mews Boston,2024-01-28T02:20:00.000+00:00,feeder,0002,L2 Current (RMS),A,110.4
900405,Hall Mews Boston,2024-01-28T02:20:00.000+00:00,feeder,0002,L1 Current (RMS),A,97.3
900405,Hall Mews Boston,2024-01-28T02:20:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,0.0
900405,Hall Mews Boston,2024-01-28T02:20:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.03
900405,Hall Mews Boston,2024-01-28T02:20:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.13
900405,Hall Mews Boston,2024-01-28T02:20:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.42
900405,Hall Mews Boston,2024-01-28T02:20:00.000+00:00,feeder,0001,L2 Active Power,kW,0.44
900405,Hall Mews Boston,2024-01-28T02:20:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.02
900405,Hall Mews Boston,2024-01-28T02:20:00.000+00:00,feeder,0001,N Current (RMS),A,7.8
900405,Hall Mews Boston,2024-01-28T02:20:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.8
900405,Hall Mews Boston,2024-01-28T02:20:00.000+00:00,feeder,0001,L2 Current (RMS),A,1.9
900405,Hall Mews Boston,2024-01-28T02:20:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.7
900405,Hall Mews Boston,2024-01-28T02:20:00.000+00:00,transformer,,Temperature,C,18.2
900405,Hall Mews Boston,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
900405,Hall Mews Boston,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
900405,Hall Mews Boston,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
900405,Hall Mews Boston,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
900405,Hall Mews Boston,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
900405,Hall Mews Boston,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
900405,Hall Mews Boston,2024-01-28T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
900405,Hall Mews Boston,2024-01-28T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
900405,Hall Mews Boston,2024-01-28T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
900405,Hall Mews Boston,2024-01-28T02:20:00.000+00:00,busbar,,L3 Active Power,kW,48.04
900405,Hall Mews Boston,2024-01-28T02:20:00.000+00:00,busbar,,L2 Active Power,kW,32.8
900405,Hall Mews Boston,2024-01-28T02:20:00.000+00:00,busbar,,L1 Active Power,kW,26.52
900405,Hall Mews Boston,2024-01-28T02:20:00.000+00:00,busbar,,N Current (RMS),A,80.4
900405,Hall Mews Boston,2024-01-28T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,200.9
900405,Hall Mews Boston,2024-01-28T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.2
900405,Hall Mews Boston,2024-01-28T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
900405,Hall Mews Boston,2024-01-28T02:10:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.32
900405,Hall Mews Boston,2024-01-28T02:10:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.11
900405,Hall Mews Boston,2024-01-28T02:10:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.18
900405,Hall Mews Boston,2024-01-28T02:10:00.000+00:00,feeder,0003,L3 Active Power,kW,3.2
900405,Hall Mews Boston,2024-01-28T02:10:00.000+00:00,feeder,0003,L2 Active Power,kW,5.54
900405,Hall Mews Boston,2024-01-28T02:10:00.000+00:00,feeder,0003,L1 Active Power,kW,2.87
900405,Hall Mews Boston,2024-01-28T02:10:00.000+00:00,feeder,0003,N Current (RMS),A,11.1
900405,Hall Mews Boston,2024-01-28T02:10:00.000+00:00,feeder,0003,L3 Current (RMS),A,13.9
900405,Hall Mews Boston,2024-01-28T02:10:00.000+00:00,feeder,0003,L2 Current (RMS),A,24.3
900405,Hall Mews Boston,2024-01-28T02:10:00.000+00:00,feeder,0003,L1 Current (RMS),A,13.3
900405,Hall Mews Boston,2024-01-28T02:10:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-0.77
900405,Hall Mews Boston,2024-01-28T02:10:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.8
900405,Hall Mews Boston,2024-01-28T02:10:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-0.91
900405,Hall Mews Boston,2024-01-28T02:10:00.000+00:00,feeder,0002,L3 Active Power,kW,43.66
900405,Hall Mews Boston,2024-01-28T02:10:00.000+00:00,feeder,0002,L2 Active Power,kW,32.83
900405,Hall Mews Boston,2024-01-28T02:10:00.000+00:00,feeder,0002,L1 Active Power,kW,24.04
900405,Hall Mews Boston,2024-01-28T02:10:00.000+00:00,feeder,0002,N Current (RMS),A,64.6
900405,Hall Mews Boston,2024-01-28T02:10:00.000+00:00,feeder,0002,L3 Current (RMS),A,182.6
900405,Hall Mews Boston,2024-01-28T02:10:00.000+00:00,feeder,0002,L2 Current (RMS),A,138.6
900405,Hall Mews Boston,2024-01-28T02:10:00.000+00:00,feeder,0002,L1 Current (RMS),A,101.1
900405,Hall Mews Boston,2024-01-28T02:10:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.04
900405,Hall Mews Boston,2024-01-28T02:10:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,0.0
900405,Hall Mews Boston,2024-01-28T02:10:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.1
900405,Hall Mews Boston,2024-01-28T02:10:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.35
900405,Hall Mews Boston,2024-01-28T02:10:00.000+00:00,feeder,0001,L2 Active Power,kW,0.39
900405,Hall Mews Boston,2024-01-28T02:10:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.03
900405,Hall Mews Boston,2024-01-28T02:10:00.000+00:00,feeder,0001,N Current (RMS),A,6.1
900405,Hall Mews Boston,2024-01-28T02:10:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.6
900405,Hall Mews Boston,2024-01-28T02:10:00.000+00:00,feeder,0001,L2 Current (RMS),A,1.7
900405,Hall Mews Boston,2024-01-28T02:10:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.7
900405,Hall Mews Boston,2024-01-28T02:10:00.000+00:00,transformer,,Temperature,C,18.3
900405,Hall Mews Boston,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
900405,Hall Mews Boston,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
900405,Hall Mews Boston,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
900405,Hall Mews Boston,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
900405,Hall Mews Boston,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
900405,Hall Mews Boston,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
900405,Hall Mews Boston,2024-01-28T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
900405,Hall Mews Boston,2024-01-28T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
900405,Hall Mews Boston,2024-01-28T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
900405,Hall Mews Boston,2024-01-28T02:10:00.000+00:00,busbar,,L3 Active Power,kW,46.51
900405,Hall Mews Boston,2024-01-28T02:10:00.000+00:00,busbar,,L2 Active Power,kW,38.76
900405,Hall Mews Boston,2024-01-28T02:10:00.000+00:00,busbar,,L1 Active Power,kW,26.88
900405,Hall Mews Boston,2024-01-28T02:10:00.000+00:00,busbar,,N Current (RMS),A,73.2
900405,Hall Mews Boston,2024-01-28T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,194.7
900405,Hall Mews Boston,2024-01-28T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.0
900405,Hall Mews Boston,2024-01-28T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
900405,Hall Mews Boston,2024-01-28T02:00:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.65
900405,Hall Mews Boston,2024-01-28T02:00:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.3
900405,Hall Mews Boston,2024-01-28T02:00:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.31
900405,Hall Mews Boston,2024-01-28T02:00:00.000+00:00,feeder,0003,L3 Active Power,kW,3.02
900405,Hall Mews Boston,2024-01-28T02:00:00.000+00:00,feeder,0003,L2 Active Power,kW,6.1
900405,Hall Mews Boston,2024-01-28T02:00:00.000+00:00,feeder,0003,L1 Active Power,kW,2.96
900405,Hall Mews Boston,2024-01-28T02:00:00.000+00:00,feeder,0003,N Current (RMS),A,13.7
900405,Hall Mews Boston,2024-01-28T02:00:00.000+00:00,feeder,0003,L3 Current (RMS),A,13.5
900405,Hall Mews Boston,2024-01-28T02:00:00.000+00:00,feeder,0003,L2 Current (RMS),A,26.6
900405,Hall Mews Boston,2024-01-28T02:00:00.000+00:00,feeder,0003,L1 Current (RMS),A,13.8
900405,Hall Mews Boston,2024-01-28T02:00:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.49
900405,Hall Mews Boston,2024-01-28T02:00:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.78
900405,Hall Mews Boston,2024-01-28T02:00:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-0.98
900405,Hall Mews Boston,2024-01-28T02:00:00.000+00:00,feeder,0002,L3 Active Power,kW,46.08
900405,Hall Mews Boston,2024-01-28T02:00:00.000+00:00,feeder,0002,L2 Active Power,kW,33.17
900405,Hall Mews Boston,2024-01-28T02:00:00.000+00:00,feeder,0002,L1 Active Power,kW,24.83
900405,Hall Mews Boston,2024-01-28T02:00:00.000+00:00,feeder,0002,N Current (RMS),A,69.8
900405,Hall Mews Boston,2024-01-28T02:00:00.000+00:00,feeder,0002,L3 Current (RMS),A,192.5
900405,Hall Mews Boston,2024-01-28T02:00:00.000+00:00,feeder,0002,L2 Current (RMS),A,139.4
900405,Hall Mews Boston,2024-01-28T02:00:00.000+00:00,feeder,0002,L1 Current (RMS),A,104.2
900405,Hall Mews Boston,2024-01-28T02:00:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.03
900405,Hall Mews Boston,2024-01-28T02:00:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.17
900405,Hall Mews Boston,2024-01-28T02:00:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.12
900405,Hall Mews Boston,2024-01-28T02:00:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.37
900405,Hall Mews Boston,2024-01-28T02:00:00.000+00:00,feeder,0001,L2 Active Power,kW,0.31
900405,Hall Mews Boston,2024-01-28T02:00:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.04
900405,Hall Mews Boston,2024-01-28T02:00:00.000+00:00,feeder,0001,N Current (RMS),A,7.3
900405,Hall Mews Boston,2024-01-28T02:00:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.7
900405,Hall Mews Boston,2024-01-28T02:00:00.000+00:00,feeder,0001,L2 Current (RMS),A,1.7
900405,Hall Mews Boston,2024-01-28T02:00:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.7
900405,Hall Mews Boston,2024-01-28T02:00:00.000+00:00,transformer,,Temperature,C,18.4
900405,Hall Mews Boston,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
900405,Hall Mews Boston,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
900405,Hall Mews Boston,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
900405,Hall Mews Boston,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
900405,Hall Mews Boston,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
900405,Hall Mews Boston,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
900405,Hall Mews Boston,2024-01-28T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
900405,Hall Mews Boston,2024-01-28T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
900405,Hall Mews Boston,2024-01-28T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
900405,Hall Mews Boston,2024-01-28T02:00:00.000+00:00,busbar,,L3 Active Power,kW,48.73
900405,Hall Mews Boston,2024-01-28T02:00:00.000+00:00,busbar,,L2 Active Power,kW,39.58
900405,Hall Mews Boston,2024-01-28T02:00:00.000+00:00,busbar,,L1 Active Power,kW,27.75
900405,Hall Mews Boston,2024-01-28T02:00:00.000+00:00,busbar,,N Current (RMS),A,77.7
900405,Hall Mews Boston,2024-01-28T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,203.9
900405,Hall Mews Boston,2024-01-28T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.9
900405,Hall Mews Boston,2024-01-28T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
900405,Hall Mews Boston,2024-01-28T01:50:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.85
900405,Hall Mews Boston,2024-01-28T01:50:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.49
900405,Hall Mews Boston,2024-01-28T01:50:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.31
900405,Hall Mews Boston,2024-01-28T01:50:00.000+00:00,feeder,0003,L3 Active Power,kW,3.1
900405,Hall Mews Boston,2024-01-28T01:50:00.000+00:00,feeder,0003,L2 Active Power,kW,5.05
900405,Hall Mews Boston,2024-01-28T01:50:00.000+00:00,feeder,0003,L1 Active Power,kW,2.88
900405,Hall Mews Boston,2024-01-28T01:50:00.000+00:00,feeder,0003,N Current (RMS),A,12.5
900405,Hall Mews Boston,2024-01-28T01:50:00.000+00:00,feeder,0003,L3 Current (RMS),A,14.0
900405,Hall Mews Boston,2024-01-28T01:50:00.000+00:00,feeder,0003,L2 Current (RMS),A,22.9
900405,Hall Mews Boston,2024-01-28T01:50:00.000+00:00,feeder,0003,L1 Current (RMS),A,13.5
900405,Hall Mews Boston,2024-01-28T01:50:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.03
900405,Hall Mews Boston,2024-01-28T01:50:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.77
900405,Hall Mews Boston,2024-01-28T01:50:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.3
900405,Hall Mews Boston,2024-01-28T01:50:00.000+00:00,feeder,0002,L3 Active Power,kW,44.25
900405,Hall Mews Boston,2024-01-28T01:50:00.000+00:00,feeder,0002,L2 Active Power,kW,33.49
900405,Hall Mews Boston,2024-01-28T01:50:00.000+00:00,feeder,0002,L1 Active Power,kW,22.53
900405,Hall Mews Boston,2024-01-28T01:50:00.000+00:00,feeder,0002,N Current (RMS),A,70.8
900405,Hall Mews Boston,2024-01-28T01:50:00.000+00:00,feeder,0002,L3 Current (RMS),A,184.8
900405,Hall Mews Boston,2024-01-28T01:50:00.000+00:00,feeder,0002,L2 Current (RMS),A,140.2
900405,Hall Mews Boston,2024-01-28T01:50:00.000+00:00,feeder,0002,L1 Current (RMS),A,95.0
900405,Hall Mews Boston,2024-01-28T01:50:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.01
900405,Hall Mews Boston,2024-01-28T01:50:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.19
900405,Hall Mews Boston,2024-01-28T01:50:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.11
900405,Hall Mews Boston,2024-01-28T01:50:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.34
900405,Hall Mews Boston,2024-01-28T01:50:00.000+00:00,feeder,0001,L2 Active Power,kW,0.29
900405,Hall Mews Boston,2024-01-28T01:50:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.04
900405,Hall Mews Boston,2024-01-28T01:50:00.000+00:00,feeder,0001,N Current (RMS),A,7.3
900405,Hall Mews Boston,2024-01-28T01:50:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.5
900405,Hall Mews Boston,2024-01-28T01:50:00.000+00:00,feeder,0001,L2 Current (RMS),A,1.6
900405,Hall Mews Boston,2024-01-28T01:50:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.7
900405,Hall Mews Boston,2024-01-28T01:50:00.000+00:00,transformer,,Temperature,C,18.5
900405,Hall Mews Boston,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
900405,Hall Mews Boston,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
900405,Hall Mews Boston,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
900405,Hall Mews Boston,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
900405,Hall Mews Boston,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
900405,Hall Mews Boston,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
900405,Hall Mews Boston,2024-01-28T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
900405,Hall Mews Boston,2024-01-28T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
900405,Hall Mews Boston,2024-01-28T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
900405,Hall Mews Boston,2024-01-28T01:50:00.000+00:00,busbar,,L3 Active Power,kW,47.02
900405,Hall Mews Boston,2024-01-28T01:50:00.000+00:00,busbar,,L2 Active Power,kW,38.83
900405,Hall Mews Boston,2024-01-28T01:50:00.000+00:00,busbar,,L1 Active Power,kW,25.37
900405,Hall Mews Boston,2024-01-28T01:50:00.000+00:00,busbar,,N Current (RMS),A,80.6
900405,Hall Mews Boston,2024-01-28T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,196.7
900405,Hall Mews Boston,2024-01-28T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.5
900405,Hall Mews Boston,2024-01-28T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
900405,Hall Mews Boston,2024-01-28T01:40:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.78
900405,Hall Mews Boston,2024-01-28T01:40:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.36
900405,Hall Mews Boston,2024-01-28T01:40:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.2
900405,Hall Mews Boston,2024-01-28T01:40:00.000+00:00,feeder,0003,L3 Active Power,kW,2.86
900405,Hall Mews Boston,2024-01-28T01:40:00.000+00:00,feeder,0003,L2 Active Power,kW,4.52
900405,Hall Mews Boston,2024-01-28T01:40:00.000+00:00,feeder,0003,L1 Active Power,kW,4.58
900405,Hall Mews Boston,2024-01-28T01:40:00.000+00:00,feeder,0003,N Current (RMS),A,14.7
900405,Hall Mews Boston,2024-01-28T01:40:00.000+00:00,feeder,0003,L3 Current (RMS),A,13.0
900405,Hall Mews Boston,2024-01-28T01:40:00.000+00:00,feeder,0003,L2 Current (RMS),A,20.3
900405,Hall Mews Boston,2024-01-28T01:40:00.000+00:00,feeder,0003,L1 Current (RMS),A,21.7
900405,Hall Mews Boston,2024-01-28T01:40:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.05
900405,Hall Mews Boston,2024-01-28T01:40:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.93
900405,Hall Mews Boston,2024-01-28T01:40:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.34
900405,Hall Mews Boston,2024-01-28T01:40:00.000+00:00,feeder,0002,L3 Active Power,kW,42.49
900405,Hall Mews Boston,2024-01-28T01:40:00.000+00:00,feeder,0002,L2 Active Power,kW,35.68
900405,Hall Mews Boston,2024-01-28T01:40:00.000+00:00,feeder,0002,L1 Active Power,kW,19.05
900405,Hall Mews Boston,2024-01-28T01:40:00.000+00:00,feeder,0002,N Current (RMS),A,78.4
900405,Hall Mews Boston,2024-01-28T01:40:00.000+00:00,feeder,0002,L3 Current (RMS),A,177.6
900405,Hall Mews Boston,2024-01-28T01:40:00.000+00:00,feeder,0002,L2 Current (RMS),A,149.5
900405,Hall Mews Boston,2024-01-28T01:40:00.000+00:00,feeder,0002,L1 Current (RMS),A,81.0
900405,Hall Mews Boston,2024-01-28T01:40:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,0.0
900405,Hall Mews Boston,2024-01-28T01:40:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.18
900405,Hall Mews Boston,2024-01-28T01:40:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.1
900405,Hall Mews Boston,2024-01-28T01:40:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.31
900405,Hall Mews Boston,2024-01-28T01:40:00.000+00:00,feeder,0001,L2 Active Power,kW,0.45
900405,Hall Mews Boston,2024-01-28T01:40:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.06
900405,Hall Mews Boston,2024-01-28T01:40:00.000+00:00,feeder,0001,N Current (RMS),A,7.1
900405,Hall Mews Boston,2024-01-28T01:40:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.4
900405,Hall Mews Boston,2024-01-28T01:40:00.000+00:00,feeder,0001,L2 Current (RMS),A,2.4
900405,Hall Mews Boston,2024-01-28T01:40:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.7
900405,Hall Mews Boston,2024-01-28T01:40:00.000+00:00,transformer,,Temperature,C,18.6
900405,Hall Mews Boston,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
900405,Hall Mews Boston,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
900405,Hall Mews Boston,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
900405,Hall Mews Boston,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
900405,Hall Mews Boston,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
900405,Hall Mews Boston,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
900405,Hall Mews Boston,2024-01-28T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
900405,Hall Mews Boston,2024-01-28T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
900405,Hall Mews Boston,2024-01-28T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
900405,Hall Mews Boston,2024-01-28T01:40:00.000+00:00,busbar,,L3 Active Power,kW,45.04
900405,Hall Mews Boston,2024-01-28T01:40:00.000+00:00,busbar,,L2 Active Power,kW,40.65
900405,Hall Mews Boston,2024-01-28T01:40:00.000+00:00,busbar,,L1 Active Power,kW,23.58
900405,Hall Mews Boston,2024-01-28T01:40:00.000+00:00,busbar,,N Current (RMS),A,84.0
900405,Hall Mews Boston,2024-01-28T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,188.6
900405,Hall Mews Boston,2024-01-28T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.2
900405,Hall Mews Boston,2024-01-28T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
900405,Hall Mews Boston,2024-01-28T01:30:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.4
900405,Hall Mews Boston,2024-01-28T01:30:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.24
900405,Hall Mews Boston,2024-01-28T01:30:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.58
900405,Hall Mews Boston,2024-01-28T01:30:00.000+00:00,feeder,0003,L3 Active Power,kW,3.6
900405,Hall Mews Boston,2024-01-28T01:30:00.000+00:00,feeder,0003,L2 Active Power,kW,4.34
900405,Hall Mews Boston,2024-01-28T01:30:00.000+00:00,feeder,0003,L1 Active Power,kW,7.63
900405,Hall Mews Boston,2024-01-28T01:30:00.000+00:00,feeder,0003,N Current (RMS),A,20.3
900405,Hall Mews Boston,2024-01-28T01:30:00.000+00:00,feeder,0003,L3 Current (RMS),A,15.7
900405,Hall Mews Boston,2024-01-28T01:30:00.000+00:00,feeder,0003,L2 Current (RMS),A,19.6
900405,Hall Mews Boston,2024-01-28T01:30:00.000+00:00,feeder,0003,L1 Current (RMS),A,32.5
900405,Hall Mews Boston,2024-01-28T01:30:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.16
900405,Hall Mews Boston,2024-01-28T01:30:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-4.01
900405,Hall Mews Boston,2024-01-28T01:30:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.09
900405,Hall Mews Boston,2024-01-28T01:30:00.000+00:00,feeder,0002,L3 Active Power,kW,42.1
900405,Hall Mews Boston,2024-01-28T01:30:00.000+00:00,feeder,0002,L2 Active Power,kW,36.29
900405,Hall Mews Boston,2024-01-28T01:30:00.000+00:00,feeder,0002,L1 Active Power,kW,19.07
900405,Hall Mews Boston,2024-01-28T01:30:00.000+00:00,feeder,0002,N Current (RMS),A,77.9
900405,Hall Mews Boston,2024-01-28T01:30:00.000+00:00,feeder,0002,L3 Current (RMS),A,175.8
900405,Hall Mews Boston,2024-01-28T01:30:00.000+00:00,feeder,0002,L2 Current (RMS),A,152.0
900405,Hall Mews Boston,2024-01-28T01:30:00.000+00:00,feeder,0002,L1 Current (RMS),A,80.9
900405,Hall Mews Boston,2024-01-28T01:30:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,0.01
900405,Hall Mews Boston,2024-01-28T01:30:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.25
900405,Hall Mews Boston,2024-01-28T01:30:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.1
900405,Hall Mews Boston,2024-01-28T01:30:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.3
900405,Hall Mews Boston,2024-01-28T01:30:00.000+00:00,feeder,0001,L2 Active Power,kW,1.38
900405,Hall Mews Boston,2024-01-28T01:30:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.05
900405,Hall Mews Boston,2024-01-28T01:30:00.000+00:00,feeder,0001,N Current (RMS),A,7.0
900405,Hall Mews Boston,2024-01-28T01:30:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.4
900405,Hall Mews Boston,2024-01-28T01:30:00.000+00:00,feeder,0001,L2 Current (RMS),A,8.1
900405,Hall Mews Boston,2024-01-28T01:30:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.7
900405,Hall Mews Boston,2024-01-28T01:30:00.000+00:00,transformer,,Temperature,C,18.7
900405,Hall Mews Boston,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
900405,Hall Mews Boston,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
900405,Hall Mews Boston,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
900405,Hall Mews Boston,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
900405,Hall Mews Boston,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
900405,Hall Mews Boston,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
900405,Hall Mews Boston,2024-01-28T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
900405,Hall Mews Boston,2024-01-28T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
900405,Hall Mews Boston,2024-01-28T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
900405,Hall Mews Boston,2024-01-28T01:30:00.000+00:00,busbar,,L3 Active Power,kW,45.4
900405,Hall Mews Boston,2024-01-28T01:30:00.000+00:00,busbar,,L2 Active Power,kW,42.01
900405,Hall Mews Boston,2024-01-28T01:30:00.000+00:00,busbar,,L1 Active Power,kW,26.65
900405,Hall Mews Boston,2024-01-28T01:30:00.000+00:00,busbar,,N Current (RMS),A,76.5
900405,Hall Mews Boston,2024-01-28T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,189.9
900405,Hall Mews Boston,2024-01-28T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.8
900405,Hall Mews Boston,2024-01-28T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
900405,Hall Mews Boston,2024-01-28T01:20:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.64
900405,Hall Mews Boston,2024-01-28T01:20:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.05
900405,Hall Mews Boston,2024-01-28T01:20:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.53
900405,Hall Mews Boston,2024-01-28T01:20:00.000+00:00,feeder,0003,L3 Active Power,kW,3.75
900405,Hall Mews Boston,2024-01-28T01:20:00.000+00:00,feeder,0003,L2 Active Power,kW,4.67
900405,Hall Mews Boston,2024-01-28T01:20:00.000+00:00,feeder,0003,L1 Active Power,kW,7.4
900405,Hall Mews Boston,2024-01-28T01:20:00.000+00:00,feeder,0003,N Current (RMS),A,18.1
900405,Hall Mews Boston,2024-01-28T01:20:00.000+00:00,feeder,0003,L3 Current (RMS),A,16.6
900405,Hall Mews Boston,2024-01-28T01:20:00.000+00:00,feeder,0003,L2 Current (RMS),A,20.7
900405,Hall Mews Boston,2024-01-28T01:20:00.000+00:00,feeder,0003,L1 Current (RMS),A,31.6
900405,Hall Mews Boston,2024-01-28T01:20:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-0.52
900405,Hall Mews Boston,2024-01-28T01:20:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.55
900405,Hall Mews Boston,2024-01-28T01:20:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.65
900405,Hall Mews Boston,2024-01-28T01:20:00.000+00:00,feeder,0002,L3 Active Power,kW,43.8
900405,Hall Mews Boston,2024-01-28T01:20:00.000+00:00,feeder,0002,L2 Active Power,kW,36.46
900405,Hall Mews Boston,2024-01-28T01:20:00.000+00:00,feeder,0002,L1 Active Power,kW,18.23
900405,Hall Mews Boston,2024-01-28T01:20:00.000+00:00,feeder,0002,N Current (RMS),A,82.6
900405,Hall Mews Boston,2024-01-28T01:20:00.000+00:00,feeder,0002,L3 Current (RMS),A,182.7
900405,Hall Mews Boston,2024-01-28T01:20:00.000+00:00,feeder,0002,L2 Current (RMS),A,152.9
900405,Hall Mews Boston,2024-01-28T01:20:00.000+00:00,feeder,0002,L1 Current (RMS),A,78.2
900405,Hall Mews Boston,2024-01-28T01:20:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,0.0
900405,Hall Mews Boston,2024-01-28T01:20:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.18
900405,Hall Mews Boston,2024-01-28T01:20:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.11
900405,Hall Mews Boston,2024-01-28T01:20:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.33
900405,Hall Mews Boston,2024-01-28T01:20:00.000+00:00,feeder,0001,L2 Active Power,kW,0.31
900405,Hall Mews Boston,2024-01-28T01:20:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.06
900405,Hall Mews Boston,2024-01-28T01:20:00.000+00:00,feeder,0001,N Current (RMS),A,7.0
900405,Hall Mews Boston,2024-01-28T01:20:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.5
900405,Hall Mews Boston,2024-01-28T01:20:00.000+00:00,feeder,0001,L2 Current (RMS),A,1.6
900405,Hall Mews Boston,2024-01-28T01:20:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.7
900405,Hall Mews Boston,2024-01-28T01:20:00.000+00:00,transformer,,Temperature,C,18.8
900405,Hall Mews Boston,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
900405,Hall Mews Boston,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
900405,Hall Mews Boston,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
900405,Hall Mews Boston,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
900405,Hall Mews Boston,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
900405,Hall Mews Boston,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
900405,Hall Mews Boston,2024-01-28T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
900405,Hall Mews Boston,2024-01-28T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
900405,Hall Mews Boston,2024-01-28T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
900405,Hall Mews Boston,2024-01-28T01:20:00.000+00:00,busbar,,L3 Active Power,kW,47.22
900405,Hall Mews Boston,2024-01-28T01:20:00.000+00:00,busbar,,L2 Active Power,kW,41.44
900405,Hall Mews Boston,2024-01-28T01:20:00.000+00:00,busbar,,L1 Active Power,kW,25.57
900405,Hall Mews Boston,2024-01-28T01:20:00.000+00:00,busbar,,N Current (RMS),A,82.1
900405,Hall Mews Boston,2024-01-28T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,197.3
900405,Hall Mews Boston,2024-01-28T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.5
900405,Hall Mews Boston,2024-01-28T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
900405,Hall Mews Boston,2024-01-28T01:10:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.95
900405,Hall Mews Boston,2024-01-28T01:10:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.06
900405,Hall Mews Boston,2024-01-28T01:10:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.25
900405,Hall Mews Boston,2024-01-28T01:10:00.000+00:00,feeder,0003,L3 Active Power,kW,4.06
900405,Hall Mews Boston,2024-01-28T01:10:00.000+00:00,feeder,0003,L2 Active Power,kW,5.43
900405,Hall Mews Boston,2024-01-28T01:10:00.000+00:00,feeder,0003,L1 Active Power,kW,7.76
900405,Hall Mews Boston,2024-01-28T01:10:00.000+00:00,feeder,0003,N Current (RMS),A,17.7
900405,Hall Mews Boston,2024-01-28T01:10:00.000+00:00,feeder,0003,L3 Current (RMS),A,18.8
900405,Hall Mews Boston,2024-01-28T01:10:00.000+00:00,feeder,0003,L2 Current (RMS),A,23.9
900405,Hall Mews Boston,2024-01-28T01:10:00.000+00:00,feeder,0003,L1 Current (RMS),A,32.8
900405,Hall Mews Boston,2024-01-28T01:10:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.07
900405,Hall Mews Boston,2024-01-28T01:10:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.96
900405,Hall Mews Boston,2024-01-28T01:10:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.32
900405,Hall Mews Boston,2024-01-28T01:10:00.000+00:00,feeder,0002,L3 Active Power,kW,43.02
900405,Hall Mews Boston,2024-01-28T01:10:00.000+00:00,feeder,0002,L2 Active Power,kW,35.63
900405,Hall Mews Boston,2024-01-28T01:10:00.000+00:00,feeder,0002,L1 Active Power,kW,21.23
900405,Hall Mews Boston,2024-01-28T01:10:00.000+00:00,feeder,0002,N Current (RMS),A,74.3
900405,Hall Mews Boston,2024-01-28T01:10:00.000+00:00,feeder,0002,L3 Current (RMS),A,179.7
900405,Hall Mews Boston,2024-01-28T01:10:00.000+00:00,feeder,0002,L2 Current (RMS),A,150.5
900405,Hall Mews Boston,2024-01-28T01:10:00.000+00:00,feeder,0002,L1 Current (RMS),A,90.8
900405,Hall Mews Boston,2024-01-28T01:10:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.03
900405,Hall Mews Boston,2024-01-28T01:10:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.17
900405,Hall Mews Boston,2024-01-28T01:10:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.1
900405,Hall Mews Boston,2024-01-28T01:10:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.33
900405,Hall Mews Boston,2024-01-28T01:10:00.000+00:00,feeder,0001,L2 Active Power,kW,0.28
900405,Hall Mews Boston,2024-01-28T01:10:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.04
900405,Hall Mews Boston,2024-01-28T01:10:00.000+00:00,feeder,0001,N Current (RMS),A,6.3
900405,Hall Mews Boston,2024-01-28T01:10:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.5
900405,Hall Mews Boston,2024-01-28T01:10:00.000+00:00,feeder,0001,L2 Current (RMS),A,1.6
900405,Hall Mews Boston,2024-01-28T01:10:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.7
900405,Hall Mews Boston,2024-01-28T01:10:00.000+00:00,transformer,,Temperature,C,18.8
900405,Hall Mews Boston,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
900405,Hall Mews Boston,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
900405,Hall Mews Boston,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
900405,Hall Mews Boston,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
900405,Hall Mews Boston,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
900405,Hall Mews Boston,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
900405,Hall Mews Boston,2024-01-28T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
900405,Hall Mews Boston,2024-01-28T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
900405,Hall Mews Boston,2024-01-28T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
900405,Hall Mews Boston,2024-01-28T01:10:00.000+00:00,busbar,,L3 Active Power,kW,46.76
900405,Hall Mews Boston,2024-01-28T01:10:00.000+00:00,busbar,,L2 Active Power,kW,41.34
900405,Hall Mews Boston,2024-01-28T01:10:00.000+00:00,busbar,,L1 Active Power,kW,28.95
900405,Hall Mews Boston,2024-01-28T01:10:00.000+00:00,busbar,,N Current (RMS),A,74.9
900405,Hall Mews Boston,2024-01-28T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,195.6
900405,Hall Mews Boston,2024-01-28T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.9
900405,Hall Mews Boston,2024-01-28T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
900405,Hall Mews Boston,2024-01-28T01:00:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-1.01
900405,Hall Mews Boston,2024-01-28T01:00:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.16
900405,Hall Mews Boston,2024-01-28T01:00:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.25
900405,Hall Mews Boston,2024-01-28T01:00:00.000+00:00,feeder,0003,L3 Active Power,kW,3.81
900405,Hall Mews Boston,2024-01-28T01:00:00.000+00:00,feeder,0003,L2 Active Power,kW,8.33
900405,Hall Mews Boston,2024-01-28T01:00:00.000+00:00,feeder,0003,L1 Active Power,kW,7.9
900405,Hall Mews Boston,2024-01-28T01:00:00.000+00:00,feeder,0003,N Current (RMS),A,25.1
900405,Hall Mews Boston,2024-01-28T01:00:00.000+00:00,feeder,0003,L3 Current (RMS),A,18.5
900405,Hall Mews Boston,2024-01-28T01:00:00.000+00:00,feeder,0003,L2 Current (RMS),A,39.8
900405,Hall Mews Boston,2024-01-28T01:00:00.000+00:00,feeder,0003,L1 Current (RMS),A,33.3
900405,Hall Mews Boston,2024-01-28T01:00:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.4
900405,Hall Mews Boston,2024-01-28T01:00:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-4.31
900405,Hall Mews Boston,2024-01-28T01:00:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.09
900405,Hall Mews Boston,2024-01-28T01:00:00.000+00:00,feeder,0002,L3 Active Power,kW,41.89
900405,Hall Mews Boston,2024-01-28T01:00:00.000+00:00,feeder,0002,L2 Active Power,kW,33.53
900405,Hall Mews Boston,2024-01-28T01:00:00.000+00:00,feeder,0002,L1 Active Power,kW,19.19
900405,Hall Mews Boston,2024-01-28T01:00:00.000+00:00,feeder,0002,N Current (RMS),A,76.2
900405,Hall Mews Boston,2024-01-28T01:00:00.000+00:00,feeder,0002,L3 Current (RMS),A,175.0
900405,Hall Mews Boston,2024-01-28T01:00:00.000+00:00,feeder,0002,L2 Current (RMS),A,141.7
900405,Hall Mews Boston,2024-01-28T01:00:00.000+00:00,feeder,0002,L1 Current (RMS),A,81.5
900405,Hall Mews Boston,2024-01-28T01:00:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.01
900405,Hall Mews Boston,2024-01-28T01:00:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.14
900405,Hall Mews Boston,2024-01-28T01:00:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.09
900405,Hall Mews Boston,2024-01-28T01:00:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.33
900405,Hall Mews Boston,2024-01-28T01:00:00.000+00:00,feeder,0001,L2 Active Power,kW,0.28
900405,Hall Mews Boston,2024-01-28T01:00:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.05
900405,Hall Mews Boston,2024-01-28T01:00:00.000+00:00,feeder,0001,N Current (RMS),A,5.7
900405,Hall Mews Boston,2024-01-28T01:00:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.5
900405,Hall Mews Boston,2024-01-28T01:00:00.000+00:00,feeder,0001,L2 Current (RMS),A,1.4
900405,Hall Mews Boston,2024-01-28T01:00:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.6
900405,Hall Mews Boston,2024-01-28T01:00:00.000+00:00,transformer,,Temperature,C,18.9
900405,Hall Mews Boston,2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
900405,Hall Mews Boston,2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
900405,Hall Mews Boston,2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
900405,Hall Mews Boston,2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
900405,Hall Mews Boston,2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
900405,Hall Mews Boston,2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
900405,Hall Mews Boston,2024-01-28T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
900405,Hall Mews Boston,2024-01-28T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
900405,Hall Mews Boston,2024-01-28T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
900405,Hall Mews Boston,2024-01-28T01:00:00.000+00:00,busbar,,L3 Active Power,kW,45.38
900405,Hall Mews Boston,2024-01-28T01:00:00.000+00:00,busbar,,L2 Active Power,kW,42.14
900405,Hall Mews Boston,2024-01-28T01:00:00.000+00:00,busbar,,L1 Active Power,kW,27.04
900405,Hall Mews Boston,2024-01-28T01:00:00.000+00:00,busbar,,N Current (RMS),A,78.8
900405,Hall Mews Boston,2024-01-28T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,190.3
900405,Hall Mews Boston,2024-01-28T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.4
900405,Hall Mews Boston,2024-01-28T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
900405,Hall Mews Boston,2024-01-28T00:50:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.91
900405,Hall Mews Boston,2024-01-28T00:50:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.11
900405,Hall Mews Boston,2024-01-28T00:50:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.78
900405,Hall Mews Boston,2024-01-28T00:50:00.000+00:00,feeder,0003,L3 Active Power,kW,8.35
900405,Hall Mews Boston,2024-01-28T00:50:00.000+00:00,feeder,0003,L2 Active Power,kW,18.55
900405,Hall Mews Boston,2024-01-28T00:50:00.000+00:00,feeder,0003,L1 Active Power,kW,6.91
900405,Hall Mews Boston,2024-01-28T00:50:00.000+00:00,feeder,0003,N Current (RMS),A,44.0
900405,Hall Mews Boston,2024-01-28T00:50:00.000+00:00,feeder,0003,L3 Current (RMS),A,39.9
900405,Hall Mews Boston,2024-01-28T00:50:00.000+00:00,feeder,0003,L2 Current (RMS),A,77.6
900405,Hall Mews Boston,2024-01-28T00:50:00.000+00:00,feeder,0003,L1 Current (RMS),A,31.1
900405,Hall Mews Boston,2024-01-28T00:50:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.15
900405,Hall Mews Boston,2024-01-28T00:50:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.96
900405,Hall Mews Boston,2024-01-28T00:50:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.04
900405,Hall Mews Boston,2024-01-28T00:50:00.000+00:00,feeder,0002,L3 Active Power,kW,43.52
900405,Hall Mews Boston,2024-01-28T00:50:00.000+00:00,feeder,0002,L2 Active Power,kW,31.71
900405,Hall Mews Boston,2024-01-28T00:50:00.000+00:00,feeder,0002,L1 Active Power,kW,21.61
900405,Hall Mews Boston,2024-01-28T00:50:00.000+00:00,feeder,0002,N Current (RMS),A,79.0
900405,Hall Mews Boston,2024-01-28T00:50:00.000+00:00,feeder,0002,L3 Current (RMS),A,182.2
900405,Hall Mews Boston,2024-01-28T00:50:00.000+00:00,feeder,0002,L2 Current (RMS),A,135.2
900405,Hall Mews Boston,2024-01-28T00:50:00.000+00:00,feeder,0002,L1 Current (RMS),A,92.1
900405,Hall Mews Boston,2024-01-28T00:50:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.02
900405,Hall Mews Boston,2024-01-28T00:50:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.17
900405,Hall Mews Boston,2024-01-28T00:50:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.1
900405,Hall Mews Boston,2024-01-28T00:50:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.37
900405,Hall Mews Boston,2024-01-28T00:50:00.000+00:00,feeder,0001,L2 Active Power,kW,0.28
900405,Hall Mews Boston,2024-01-28T00:50:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.06
900405,Hall Mews Boston,2024-01-28T00:50:00.000+00:00,feeder,0001,N Current (RMS),A,6.7
900405,Hall Mews Boston,2024-01-28T00:50:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.7
900405,Hall Mews Boston,2024-01-28T00:50:00.000+00:00,feeder,0001,L2 Current (RMS),A,1.6
900405,Hall Mews Boston,2024-01-28T00:50:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.7
900405,Hall Mews Boston,2024-01-28T00:50:00.000+00:00,transformer,,Temperature,C,19.0
900405,Hall Mews Boston,2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
900405,Hall Mews Boston,2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
900405,Hall Mews Boston,2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
900405,Hall Mews Boston,2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
900405,Hall Mews Boston,2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
900405,Hall Mews Boston,2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
900405,Hall Mews Boston,2024-01-28T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
900405,Hall Mews Boston,2024-01-28T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
900405,Hall Mews Boston,2024-01-28T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
900405,Hall Mews Boston,2024-01-28T00:50:00.000+00:00,busbar,,L3 Active Power,kW,51.5
900405,Hall Mews Boston,2024-01-28T00:50:00.000+00:00,busbar,,L2 Active Power,kW,50.54
900405,Hall Mews Boston,2024-01-28T00:50:00.000+00:00,busbar,,L1 Active Power,kW,28.47
900405,Hall Mews Boston,2024-01-28T00:50:00.000+00:00,busbar,,N Current (RMS),A,99.9
900405,Hall Mews Boston,2024-01-28T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,216.3
900405,Hall Mews Boston,2024-01-28T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,213.1
900405,Hall Mews Boston,2024-01-28T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
900405,Hall Mews Boston,2024-01-28T00:40:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.36
900405,Hall Mews Boston,2024-01-28T00:40:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.08
900405,Hall Mews Boston,2024-01-28T00:40:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.82
