Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
900405,Hall Mews Boston,2024-01-28T00:40:00.000+00:00,feeder,0003,L3 Active Power,kW,4.68
900405,Hall Mews Boston,2024-01-28T00:40:00.000+00:00,feeder,0003,L2 Active Power,kW,16.72
900405,Hall Mews Boston,2024-01-28T00:40:00.000+00:00,feeder,0003,L1 Active Power,kW,3.1
900405,Hall Mews Boston,2024-01-28T00:40:00.000+00:00,feeder,0003,N Current (RMS),A,49.6
900405,Hall Mews Boston,2024-01-28T00:40:00.000+00:00,feeder,0003,L3 Current (RMS),A,20.4
900405,Hall Mews Boston,2024-01-28T00:40:00.000+00:00,feeder,0003,L2 Current (RMS),A,72.4
900405,Hall Mews Boston,2024-01-28T00:40:00.000+00:00,feeder,0003,L1 Current (RMS),A,15.4
900405,Hall Mews Boston,2024-01-28T00:40:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.3
900405,Hall Mews Boston,2024-01-28T00:40:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.01
900405,Hall Mews Boston,2024-01-28T00:40:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.13
900405,Hall Mews Boston,2024-01-28T00:40:00.000+00:00,feeder,0002,L3 Active Power,kW,45.71
900405,Hall Mews Boston,2024-01-28T00:40:00.000+00:00,feeder,0002,L2 Active Power,kW,34.07
900405,Hall Mews Boston,2024-01-28T00:40:00.000+00:00,feeder,0002,L1 Active Power,kW,24.15
900405,Hall Mews Boston,2024-01-28T00:40:00.000+00:00,feeder,0002,N Current (RMS),A,81.0
900405,Hall Mews Boston,2024-01-28T00:40:00.000+00:00,feeder,0002,L3 Current (RMS),A,191.5
900405,Hall Mews Boston,2024-01-28T00:40:00.000+00:00,feeder,0002,L2 Current (RMS),A,144.4
900405,Hall Mews Boston,2024-01-28T00:40:00.000+00:00,feeder,0002,L1 Current (RMS),A,102.8
900405,Hall Mews Boston,2024-01-28T00:40:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.03
900405,Hall Mews Boston,2024-01-28T00:40:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.23
900405,Hall Mews Boston,2024-01-28T00:40:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.11
900405,Hall Mews Boston,2024-01-28T00:40:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.38
900405,Hall Mews Boston,2024-01-28T00:40:00.000+00:00,feeder,0001,L2 Active Power,kW,0.25
900405,Hall Mews Boston,2024-01-28T00:40:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.06
900405,Hall Mews Boston,2024-01-28T00:40:00.000+00:00,feeder,0001,N Current (RMS),A,6.4
900405,Hall Mews Boston,2024-01-28T00:40:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.7
900405,Hall Mews Boston,2024-01-28T00:40:00.000+00:00,feeder,0001,L2 Current (RMS),A,1.6
900405,Hall Mews Boston,2024-01-28T00:40:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.7
900405,Hall Mews Boston,2024-01-28T00:40:00.000+00:00,transformer,,Temperature,C,19.1
900405,Hall Mews Boston,2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
900405,Hall Mews Boston,2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
900405,Hall Mews Boston,2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
900405,Hall Mews Boston,2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
900405,Hall Mews Boston,2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
900405,Hall Mews Boston,2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
900405,Hall Mews Boston,2024-01-28T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
900405,Hall Mews Boston,2024-01-28T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
900405,Hall Mews Boston,2024-01-28T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
900405,Hall Mews Boston,2024-01-28T00:40:00.000+00:00,busbar,,L3 Active Power,kW,50.02
900405,Hall Mews Boston,2024-01-28T00:40:00.000+00:00,busbar,,L2 Active Power,kW,51.04
900405,Hall Mews Boston,2024-01-28T00:40:00.000+00:00,busbar,,L1 Active Power,kW,27.19
900405,Hall Mews Boston,2024-01-28T00:40:00.000+00:00,busbar,,N Current (RMS),A,104.5
900405,Hall Mews Boston,2024-01-28T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,209.9
900405,Hall Mews Boston,2024-01-28T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,216.0
900405,Hall Mews Boston,2024-01-28T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
900405,Hall Mews Boston,2024-01-28T00:30:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.49
900405,Hall Mews Boston,2024-01-28T00:30:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.14
900405,Hall Mews Boston,2024-01-28T00:30:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.32
900405,Hall Mews Boston,2024-01-28T00:30:00.000+00:00,feeder,0003,L3 Active Power,kW,4.88
900405,Hall Mews Boston,2024-01-28T00:30:00.000+00:00,feeder,0003,L2 Active Power,kW,7.48
900405,Hall Mews Boston,2024-01-28T00:30:00.000+00:00,feeder,0003,L1 Active Power,kW,3.75
900405,Hall Mews Boston,2024-01-28T00:30:00.000+00:00,feeder,0003,N Current (RMS),A,17.2
900405,Hall Mews Boston,2024-01-28T00:30:00.000+00:00,feeder,0003,L3 Current (RMS),A,21.2
900405,Hall Mews Boston,2024-01-28T00:30:00.000+00:00,feeder,0003,L2 Current (RMS),A,32.6
900405,Hall Mews Boston,2024-01-28T00:30:00.000+00:00,feeder,0003,L1 Current (RMS),A,17.0
900405,Hall Mews Boston,2024-01-28T00:30:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.37
900405,Hall Mews Boston,2024-01-28T00:30:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.08
900405,Hall Mews Boston,2024-01-28T00:30:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.08
900405,Hall Mews Boston,2024-01-28T00:30:00.000+00:00,feeder,0002,L3 Active Power,kW,46.08
900405,Hall Mews Boston,2024-01-28T00:30:00.000+00:00,feeder,0002,L2 Active Power,kW,30.89
900405,Hall Mews Boston,2024-01-28T00:30:00.000+00:00,feeder,0002,L1 Active Power,kW,18.51
900405,Hall Mews Boston,2024-01-28T00:30:00.000+00:00,feeder,0002,N Current (RMS),A,97.9
900405,Hall Mews Boston,2024-01-28T00:30:00.000+00:00,feeder,0002,L3 Current (RMS),A,195.0
900405,Hall Mews Boston,2024-01-28T00:30:00.000+00:00,feeder,0002,L2 Current (RMS),A,131.9
900405,Hall Mews Boston,2024-01-28T00:30:00.000+00:00,feeder,0002,L1 Current (RMS),A,79.8
900405,Hall Mews Boston,2024-01-28T00:30:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,0.03
900405,Hall Mews Boston,2024-01-28T00:30:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.23
900405,Hall Mews Boston,2024-01-28T00:30:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.13
900405,Hall Mews Boston,2024-01-28T00:30:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.39
900405,Hall Mews Boston,2024-01-28T00:30:00.000+00:00,feeder,0001,L2 Active Power,kW,0.32
900405,Hall Mews Boston,2024-01-28T00:30:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.06
900405,Hall Mews Boston,2024-01-28T00:30:00.000+00:00,feeder,0001,N Current (RMS),A,9.3
900405,Hall Mews Boston,2024-01-28T00:30:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.8
900405,Hall Mews Boston,2024-01-28T00:30:00.000+00:00,feeder,0001,L2 Current (RMS),A,1.8
900405,Hall Mews Boston,2024-01-28T00:30:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.8
900405,Hall Mews Boston,2024-01-28T00:30:00.000+00:00,transformer,,Temperature,C,19.2
900405,Hall Mews Boston,2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
900405,Hall Mews Boston,2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
900405,Hall Mews Boston,2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
900405,Hall Mews Boston,2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
900405,Hall Mews Boston,2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
900405,Hall Mews Boston,2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
900405,Hall Mews Boston,2024-01-28T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
900405,Hall Mews Boston,2024-01-28T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
900405,Hall Mews Boston,2024-01-28T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
900405,Hall Mews Boston,2024-01-28T00:30:00.000+00:00,busbar,,L3 Active Power,kW,50.57
900405,Hall Mews Boston,2024-01-28T00:30:00.000+00:00,busbar,,L2 Active Power,kW,38.7
900405,Hall Mews Boston,2024-01-28T00:30:00.000+00:00,busbar,,L1 Active Power,kW,22.2
900405,Hall Mews Boston,2024-01-28T00:30:00.000+00:00,busbar,,N Current (RMS),A,112.2
900405,Hall Mews Boston,2024-01-28T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,214.0
900405,Hall Mews Boston,2024-01-28T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.3
900405,Hall Mews Boston,2024-01-28T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
900405,Hall Mews Boston,2024-01-28T00:20:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.64
900405,Hall Mews Boston,2024-01-28T00:20:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.14
900405,Hall Mews Boston,2024-01-28T00:20:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.46
900405,Hall Mews Boston,2024-01-28T00:20:00.000+00:00,feeder,0003,L3 Active Power,kW,4.67
900405,Hall Mews Boston,2024-01-28T00:20:00.000+00:00,feeder,0003,L2 Active Power,kW,6.92
900405,Hall Mews Boston,2024-01-28T00:20:00.000+00:00,feeder,0003,L1 Active Power,kW,3.52
900405,Hall Mews Boston,2024-01-28T00:20:00.000+00:00,feeder,0003,N Current (RMS),A,17.4
900405,Hall Mews Boston,2024-01-28T00:20:00.000+00:00,feeder,0003,L3 Current (RMS),A,20.3
900405,Hall Mews Boston,2024-01-28T00:20:00.000+00:00,feeder,0003,L2 Current (RMS),A,30.2
900405,Hall Mews Boston,2024-01-28T00:20:00.000+00:00,feeder,0003,L1 Current (RMS),A,16.2
900405,Hall Mews Boston,2024-01-28T00:20:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.11
900405,Hall Mews Boston,2024-01-28T00:20:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.73
900405,Hall Mews Boston,2024-01-28T00:20:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.04
900405,Hall Mews Boston,2024-01-28T00:20:00.000+00:00,feeder,0002,L3 Active Power,kW,46.08
900405,Hall Mews Boston,2024-01-28T00:20:00.000+00:00,feeder,0002,L2 Active Power,kW,39.96
900405,Hall Mews Boston,2024-01-28T00:20:00.000+00:00,feeder,0002,L1 Active Power,kW,18.44
900405,Hall Mews Boston,2024-01-28T00:20:00.000+00:00,feeder,0002,N Current (RMS),A,97.9
900405,Hall Mews Boston,2024-01-28T00:20:00.000+00:00,feeder,0002,L3 Current (RMS),A,192.4
900405,Hall Mews Boston,2024-01-28T00:20:00.000+00:00,feeder,0002,L2 Current (RMS),A,167.7
900405,Hall Mews Boston,2024-01-28T00:20:00.000+00:00,feeder,0002,L1 Current (RMS),A,79.6
900405,Hall Mews Boston,2024-01-28T00:20:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,0.01
900405,Hall Mews Boston,2024-01-28T00:20:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.19
900405,Hall Mews Boston,2024-01-28T00:20:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.11
900405,Hall Mews Boston,2024-01-28T00:20:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.33
900405,Hall Mews Boston,2024-01-28T00:20:00.000+00:00,feeder,0001,L2 Active Power,kW,0.31
900405,Hall Mews Boston,2024-01-28T00:20:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.08
900405,Hall Mews Boston,2024-01-28T00:20:00.000+00:00,feeder,0001,N Current (RMS),A,8.9
900405,Hall Mews Boston,2024-01-28T00:20:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.5
900405,Hall Mews Boston,2024-01-28T00:20:00.000+00:00,feeder,0001,L2 Current (RMS),A,1.7
900405,Hall Mews Boston,2024-01-28T00:20:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.8
900405,Hall Mews Boston,2024-01-28T00:20:00.000+00:00,transformer,,Temperature,C,19.3
900405,Hall Mews Boston,2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
900405,Hall Mews Boston,2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
900405,Hall Mews Boston,2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
900405,Hall Mews Boston,2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
900405,Hall Mews Boston,2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
900405,Hall Mews Boston,2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
900405,Hall Mews Boston,2024-01-28T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
900405,Hall Mews Boston,2024-01-28T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
900405,Hall Mews Boston,2024-01-28T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
900405,Hall Mews Boston,2024-01-28T00:20:00.000+00:00,busbar,,L3 Active Power,kW,50.42
900405,Hall Mews Boston,2024-01-28T00:20:00.000+00:00,busbar,,L2 Active Power,kW,47.19
900405,Hall Mews Boston,2024-01-28T00:20:00.000+00:00,busbar,,L1 Active Power,kW,21.88
900405,Hall Mews Boston,2024-01-28T00:20:00.000+00:00,busbar,,N Current (RMS),A,116.0
900405,Hall Mews Boston,2024-01-28T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,210.9
900405,Hall Mews Boston,2024-01-28T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,198.3
900405,Hall Mews Boston,2024-01-28T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
900405,Hall Mews Boston,2024-01-28T00:10:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-0.79
900405,Hall Mews Boston,2024-01-28T00:10:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.32
900405,Hall Mews Boston,2024-01-28T00:10:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.22
900405,Hall Mews Boston,2024-01-28T00:10:00.000+00:00,feeder,0003,L3 Active Power,kW,4.35
900405,Hall Mews Boston,2024-01-28T00:10:00.000+00:00,feeder,0003,L2 Active Power,kW,8.71
900405,Hall Mews Boston,2024-01-28T00:10:00.000+00:00,feeder,0003,L1 Active Power,kW,4.55
900405,Hall Mews Boston,2024-01-28T00:10:00.000+00:00,feeder,0003,N Current (RMS),A,20.6
900405,Hall Mews Boston,2024-01-28T00:10:00.000+00:00,feeder,0003,L3 Current (RMS),A,19.2
900405,Hall Mews Boston,2024-01-28T00:10:00.000+00:00,feeder,0003,L2 Current (RMS),A,37.5
900405,Hall Mews Boston,2024-01-28T00:10:00.000+00:00,feeder,0003,L1 Current (RMS),A,20.5
900405,Hall Mews Boston,2024-01-28T00:10:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.49
900405,Hall Mews Boston,2024-01-28T00:10:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.2
900405,Hall Mews Boston,2024-01-28T00:10:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.83
900405,Hall Mews Boston,2024-01-28T00:10:00.000+00:00,feeder,0002,L3 Active Power,kW,48.05
900405,Hall Mews Boston,2024-01-28T00:10:00.000+00:00,feeder,0002,L2 Active Power,kW,33.0
900405,Hall Mews Boston,2024-01-28T00:10:00.000+00:00,feeder,0002,L1 Active Power,kW,19.06
900405,Hall Mews Boston,2024-01-28T00:10:00.000+00:00,feeder,0002,N Current (RMS),A,103.0
900405,Hall Mews Boston,2024-01-28T00:10:00.000+00:00,feeder,0002,L3 Current (RMS),A,202.4
900405,Hall Mews Boston,2024-01-28T00:10:00.000+00:00,feeder,0002,L2 Current (RMS),A,139.4
900405,Hall Mews Boston,2024-01-28T00:10:00.000+00:00,feeder,0002,L1 Current (RMS),A,81.5
900405,Hall Mews Boston,2024-01-28T00:10:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,0.04
900405,Hall Mews Boston,2024-01-28T00:10:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.19
900405,Hall Mews Boston,2024-01-28T00:10:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.13
900405,Hall Mews Boston,2024-01-28T00:10:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.39
900405,Hall Mews Boston,2024-01-28T00:10:00.000+00:00,feeder,0001,L2 Active Power,kW,0.37
900405,Hall Mews Boston,2024-01-28T00:10:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.07
900405,Hall Mews Boston,2024-01-28T00:10:00.000+00:00,feeder,0001,N Current (RMS),A,9.6
900405,Hall Mews Boston,2024-01-28T00:10:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.8
900405,Hall Mews Boston,2024-01-28T00:10:00.000+00:00,feeder,0001,L2 Current (RMS),A,1.9
900405,Hall Mews Boston,2024-01-28T00:10:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.8
900405,Hall Mews Boston,2024-01-28T00:10:00.000+00:00,transformer,,Temperature,C,19.4
900405,Hall Mews Boston,2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
900405,Hall Mews Boston,2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
900405,Hall Mews Boston,2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
900405,Hall Mews Boston,2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
900405,Hall Mews Boston,2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
900405,Hall Mews Boston,2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
900405,Hall Mews Boston,2024-01-28T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
900405,Hall Mews Boston,2024-01-28T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
900405,Hall Mews Boston,2024-01-28T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
900405,Hall Mews Boston,2024-01-28T00:10:00.000+00:00,busbar,,L3 Active Power,kW,52.01
900405,Hall Mews Boston,2024-01-28T00:10:00.000+00:00,busbar,,L2 Active Power,kW,42.08
900405,Hall Mews Boston,2024-01-28T00:10:00.000+00:00,busbar,,L1 Active Power,kW,23.55
900405,Hall Mews Boston,2024-01-28T00:10:00.000+00:00,busbar,,N Current (RMS),A,115.5
900405,Hall Mews Boston,2024-01-28T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,219.2
900405,Hall Mews Boston,2024-01-28T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.0
900405,Hall Mews Boston,2024-01-28T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
900405,Hall Mews Boston,2024-01-28T00:00:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-1.23
900405,Hall Mews Boston,2024-01-28T00:00:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.84
900405,Hall Mews Boston,2024-01-28T00:00:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.07
900405,Hall Mews Boston,2024-01-28T00:00:00.000+00:00,feeder,0003,L3 Active Power,kW,4.45
900405,Hall Mews Boston,2024-01-28T00:00:00.000+00:00,feeder,0003,L2 Active Power,kW,6.27
900405,Hall Mews Boston,2024-01-28T00:00:00.000+00:00,feeder,0003,L1 Active Power,kW,4.79
900405,Hall Mews Boston,2024-01-28T00:00:00.000+00:00,feeder,0003,N Current (RMS),A,17.0
900405,Hall Mews Boston,2024-01-28T00:00:00.000+00:00,feeder,0003,L3 Current (RMS),A,20.1
900405,Hall Mews Boston,2024-01-28T00:00:00.000+00:00,feeder,0003,L2 Current (RMS),A,28.2
900405,Hall Mews Boston,2024-01-28T00:00:00.000+00:00,feeder,0003,L1 Current (RMS),A,21.0
900405,Hall Mews Boston,2024-01-28T00:00:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.62
900405,Hall Mews Boston,2024-01-28T00:00:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.49
900405,Hall Mews Boston,2024-01-28T00:00:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.31
900405,Hall Mews Boston,2024-01-28T00:00:00.000+00:00,feeder,0002,L3 Active Power,kW,40.21
900405,Hall Mews Boston,2024-01-28T00:00:00.000+00:00,feeder,0002,L2 Active Power,kW,36.72
900405,Hall Mews Boston,2024-01-28T00:00:00.000+00:00,feeder,0002,L1 Active Power,kW,19.33
900405,Hall Mews Boston,2024-01-28T00:00:00.000+00:00,feeder,0002,N Current (RMS),A,80.3
900405,Hall Mews Boston,2024-01-28T00:00:00.000+00:00,feeder,0002,L3 Current (RMS),A,168.7
900405,Hall Mews Boston,2024-01-28T00:00:00.000+00:00,feeder,0002,L2 Current (RMS),A,154.0
900405,Hall Mews Boston,2024-01-28T00:00:00.000+00:00,feeder,0002,L1 Current (RMS),A,82.7
900405,Hall Mews Boston,2024-01-28T00:00:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.02
900405,Hall Mews Boston,2024-01-28T00:00:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.27
900405,Hall Mews Boston,2024-01-28T00:00:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.09
900405,Hall Mews Boston,2024-01-28T00:00:00.000+00:00,feeder,0001,L3 Active Power,kW,-0.28
900405,Hall Mews Boston,2024-01-28T00:00:00.000+00:00,feeder,0001,L2 Active Power,kW,0.21
900405,Hall Mews Boston,2024-01-28T00:00:00.000+00:00,feeder,0001,L1 Active Power,kW,-0.06
900405,Hall Mews Boston,2024-01-28T00:00:00.000+00:00,feeder,0001,N Current (RMS),A,7.2
900405,Hall Mews Boston,2024-01-28T00:00:00.000+00:00,feeder,0001,L3 Current (RMS),A,1.3
900405,Hall Mews Boston,2024-01-28T00:00:00.000+00:00,feeder,0001,L2 Current (RMS),A,1.6
900405,Hall Mews Boston,2024-01-28T00:00:00.000+00:00,feeder,0001,L1 Current (RMS),A,0.7
900405,Hall Mews Boston,2024-01-28T00:00:00.000+00:00,transformer,,Temperature,C,19.5
900405,Hall Mews Boston,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
900405,Hall Mews Boston,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
900405,Hall Mews Boston,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
900405,Hall Mews Boston,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
900405,Hall Mews Boston,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
900405,Hall Mews Boston,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
900405,Hall Mews Boston,2024-01-28T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
900405,Hall Mews Boston,2024-01-28T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
900405,Hall Mews Boston,2024-01-28T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
900405,Hall Mews Boston,2024-01-28T00:00:00.000+00:00,busbar,,L3 Active Power,kW,44.39
900405,Hall Mews Boston,2024-01-28T00:00:00.000+00:00,busbar,,L2 Active Power,kW,43.2
900405,Hall Mews Boston,2024-01-28T00:00:00.000+00:00,busbar,,L1 Active Power,kW,24.06
900405,Hall Mews Boston,2024-01-28T00:00:00.000+00:00,busbar,,N Current (RMS),A,93.8
900405,Hall Mews Boston,2024-01-28T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.7
900405,Hall Mews Boston,2024-01-28T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,182.2
900405,Hall Mews Boston,2024-01-28T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
